Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-14 21:30:00,5.2828800000000005,1.5408400000000002,5.503,1.16448,0.33964000000000005,1.213,4.1184,1.2012,4.29,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-07-14 22:00:00,5.21376,1.52068,5.431,1.15296,0.33628,1.201,4.0608,1.1844000000000001,4.23,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-07-14 22:30:00,4.99392,1.45656,5.202,1.14432,0.33376,1.192,3.8496,1.1228,4.01,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-07-14 23:00:00,4.6790400000000005,1.3647200000000002,4.874,1.17504,0.34272,1.224,3.504,1.022,3.65,5.28,1.54,5.5,5.28,1.54,5.5
2020-07-14 23:30:00,4.43904,1.29472,4.624,1.15584,0.33712000000000003,1.204,3.2832,0.9576,3.42,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-07-15 00:00:00,4.30848,1.25664,4.4879999999999995,1.15968,0.33824000000000004,1.208,3.1488,0.9184,3.2800000000000002,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-07-15 00:30:00,4.46112,1.30116,4.647,1.14912,0.33516,1.197,3.312,0.966,3.45,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-07-15 01:00:00,4.06176,1.18468,4.231,1.14336,0.33348000000000005,1.191,2.9184,0.8512000000000001,3.04,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-07-15 01:30:00,4.19232,1.22276,4.367,1.15872,0.33796000000000004,1.207,3.0336,0.8848,3.16,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-07-15 02:00:00,4.2144,1.2292,4.39,1.1328,0.3304,1.18,3.0816,0.8988,3.21,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-07-15 02:30:00,4.17984,1.21912,4.354,1.13664,0.33152000000000004,1.184,3.0432,0.8876000000000001,3.17,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-07-15 03:00:00,4.13664,1.20652,4.309,1.13184,0.33012,1.179,3.0048,0.8764000000000001,3.13,4.128,1.204,4.3,4.128,1.204,4.3
2020-07-15 03:30:00,4.00128,1.16704,4.168,1.13088,0.32984,1.178,2.8704,0.8372,2.99,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-15 04:00:00,3.79584,1.10712,3.954,1.12704,0.32872,1.174,2.6688,0.7784000000000001,2.7800000000000002,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-07-15 04:30:00,3.77088,1.09984,3.928,1.13088,0.32984,1.178,2.64,0.77,2.75,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-15 05:00:00,3.80544,1.10992,3.964,1.12704,0.32872,1.174,2.6784,0.7812,2.79,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-07-15 05:30:00,3.9398400000000002,1.14912,4.104,1.12704,0.32872,1.174,2.8128,0.8204,2.93,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-07-15 06:00:00,4.13952,1.20736,4.312,1.12512,0.32816,1.172,3.0144,0.8792000000000001,3.14,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-15 06:30:00,4.248,1.239,4.425,1.1280000000000001,0.329,1.175,3.12,0.91,3.25,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-07-15 07:00:00,4.21248,1.22864,4.388,1.13088,0.32984,1.178,3.0816,0.8988,3.21,4.368,1.274,4.55,4.368,1.274,4.55
2020-07-15 07:30:00,4.4352,1.2936,4.62,1.1424,0.3332,1.19,3.2928,0.9604,3.43,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-07-15 08:00:00,4.27296,1.24628,4.451,1.15296,0.33628,1.201,3.12,0.91,3.25,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-07-15 08:30:00,4.0896,1.1928,4.26,1.1616,0.3388,1.21,2.928,0.854,3.05,5.376,1.568,5.6,5.376,1.568,5.6
2020-07-15 09:00:00,4.0752,1.1886,4.245,1.272,0.371,1.325,2.8032,0.8176,2.92,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-15 09:30:00,4.40928,1.28604,4.593,1.24128,0.36204000000000003,1.293,3.168,0.924,3.3,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-15 10:00:00,4.25856,1.24208,4.436,1.1577600000000001,0.33768000000000004,1.206,3.1008,0.9044000000000001,3.23,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-07-15 10:30:00,4.20864,1.22752,4.384,1.16544,0.33992000000000006,1.214,3.0432,0.8876000000000001,3.17,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-15 11:00:00,3.8592,1.1256,4.02,1.1904,0.3472,1.24,2.6688,0.7784000000000001,2.7800000000000002,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-07-15 11:30:00,3.97824,1.16032,4.144,1.18464,0.34552000000000005,1.234,2.7936,0.8148000000000001,2.91,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-07-15 12:00:00,4.056,1.183,4.225,1.2336,0.3598,1.2850000000000001,2.8224,0.8232,2.94,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-07-15 12:30:00,3.93408,1.14744,4.098,1.25568,0.36624,1.308,2.6784,0.7812,2.79,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-07-15 13:00:00,4.4409600000000005,1.29528,4.626,1.2825600000000001,0.37408,1.336,3.1584,0.9212,3.29,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-07-15 13:30:00,4.49664,1.31152,4.684,1.29984,0.37912,1.354,3.1968,0.9324,3.33,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-15 14:00:00,4.11168,1.19924,4.283,1.30848,0.38164000000000003,1.363,2.8032,0.8176,2.92,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-07-15 14:30:00,3.89472,1.13596,4.057,1.32192,0.38556,1.377,2.5728,0.7504000000000001,2.68,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-15 15:00:00,3.95136,1.15248,4.116,1.23456,0.36008,1.286,2.7168,0.7924,2.83,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-07-15 15:30:00,4.50144,1.31292,4.689,1.21824,0.35532,1.2690000000000001,3.2832,0.9576,3.42,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-07-15 16:00:00,4.41504,1.28772,4.599,1.22784,0.35812000000000005,1.279,3.1872,0.9296000000000001,3.32,5.616,1.638,5.85,5.616,1.638,5.85
2020-07-15 16:30:00,4.87584,1.42212,5.079,1.20864,0.35252000000000006,1.259,3.6672000000000002,1.0696,3.8200000000000003,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-07-15 17:00:00,5.40864,1.57752,5.634,1.21344,0.35392,1.264,4.1952,1.2236,4.37,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-07-15 17:30:00,5.54688,1.6178400000000002,5.7780000000000005,1.23648,0.36064,1.288,4.3104,1.2572,4.49,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-07-15 18:00:00,5.32128,1.55204,5.543,1.22208,0.35644000000000003,1.2730000000000001,4.0992,1.1956,4.27,6.288,1.834,6.55,6.288,1.834,6.55
2020-07-15 18:30:00,5.3088,1.5484,5.53,1.2384,0.3612,1.29,4.0704,1.1872,4.24,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-07-15 19:00:00,5.12832,1.49576,5.342,1.21152,0.35336,1.262,3.9168000000000003,1.1424,4.08,5.616,1.638,5.85,5.616,1.638,5.85
2020-07-15 19:30:00,5.06208,1.47644,5.273,1.22208,0.35644000000000003,1.2730000000000001,3.84,1.12,4.0,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-07-15 20:00:00,4.98048,1.4526400000000002,5.188,1.19808,0.34944000000000003,1.248,3.7824,1.1032,3.94,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-15 20:30:00,4.94976,1.44368,5.156,1.20576,0.35168000000000005,1.256,3.7439999999999998,1.092,3.9,5.376,1.568,5.6,5.376,1.568,5.6
2020-07-15 21:00:00,4.73376,1.38068,4.931,1.21056,0.35308,1.2610000000000001,3.5232,1.0276,3.67,5.28,1.54,5.5,5.28,1.54,5.5
2020-07-15 21:30:00,4.42848,1.2916400000000001,4.6129999999999995,1.20288,0.35084000000000004,1.2530000000000001,3.2256,0.9408000000000001,3.36,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-15 22:00:00,4.30848,1.25664,4.4879999999999995,1.22688,0.35784000000000005,1.278,3.0816,0.8988,3.21,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-15 22:30:00,4.23552,1.23536,4.412,1.22112,0.35616000000000003,1.272,3.0144,0.8792000000000001,3.14,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-07-15 23:00:00,4.41888,1.28884,4.603,1.27008,0.37044000000000005,1.323,3.1488,0.9184,3.2800000000000002,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-07-15 23:30:00,3.7036800000000003,1.08024,3.858,1.31328,0.38304000000000005,1.3679999999999999,2.3904,0.6972,2.49,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-07-16 00:00:00,3.70464,1.08052,3.859,1.25664,0.36652,1.309,2.448,0.714,2.55,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-07-16 00:30:00,3.68832,1.07576,3.842,1.22112,0.35616000000000003,1.272,2.4672,0.7196,2.5700000000000003,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-07-16 01:00:00,3.49056,1.01808,3.636,1.21536,0.35448,1.266,2.2752,0.6636000000000001,2.37,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-07-16 01:30:00,3.46848,1.01164,3.613,1.21248,0.35364,1.263,2.2560000000000002,0.658,2.35,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-07-16 02:00:00,3.4540800000000003,1.00744,3.598,1.2172800000000001,0.35504,1.268,2.2368,0.6524,2.33,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-07-16 02:30:00,3.4224,0.9982000000000001,3.565,1.2528000000000001,0.3654,1.305,2.1696,0.6328,2.26,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-07-16 03:00:00,3.2544,0.9492,3.39,1.248,0.364,1.3,2.0064,0.5852,2.09,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-07-16 03:30:00,3.33792,0.9735600000000001,3.477,1.24512,0.36316000000000004,1.297,2.0928,0.6104,2.18,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-07-16 04:00:00,3.33696,0.97328,3.476,1.24416,0.36288000000000004,1.296,2.0928,0.6104,2.18,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-07-16 04:30:00,3.28992,0.9595600000000001,3.427,1.23552,0.36036,1.287,2.0544000000000002,0.5992000000000001,2.14,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-16 05:00:00,3.26496,0.9522800000000001,3.401,1.26816,0.36988000000000004,1.321,1.9968,0.5824,2.08,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-16 05:30:00,3.24096,0.9452800000000001,3.376,1.26336,0.36848000000000003,1.316,1.9776,0.5768,2.06,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-07-16 06:00:00,3.34944,0.9769200000000001,3.489,1.25664,0.36652,1.309,2.0928,0.6104,2.18,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-16 06:30:00,3.94368,1.15024,4.108,1.25568,0.36624,1.308,2.688,0.784,2.8,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-16 07:00:00,3.69984,1.07912,3.854,1.27104,0.37072000000000005,1.324,2.4288,0.7084,2.5300000000000002,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-07-16 07:30:00,3.81792,1.11356,3.977,1.27392,0.37156000000000006,1.327,2.544,0.742,2.65,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-16 08:00:00,3.8496,1.1228,4.01,1.2384,0.3612,1.29,2.6112,0.7616,2.7199999999999998,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-07-16 08:30:00,4.1808,1.2194,4.355,1.2624,0.3682,1.315,2.9184,0.8512000000000001,3.04,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-07-16 09:00:00,4.21824,1.23032,4.394,1.24224,0.36232000000000003,1.294,2.976,0.868,3.1,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-07-16 09:30:00,4.2336,1.2348,4.41,1.2288000000000001,0.3584,1.28,3.0048,0.8764000000000001,3.13,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-16 10:00:00,4.34784,1.2681200000000001,4.529,1.25664,0.36652,1.309,3.0912,0.9016000000000001,3.22,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-07-16 10:30:00,4.29792,1.25356,4.477,1.27392,0.37156000000000006,1.327,3.024,0.882,3.15,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-07-16 11:00:00,4.36032,1.27176,4.542,1.2883200000000001,0.37576000000000004,1.342,3.072,0.896,3.2,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-07-16 11:30:00,3.82944,1.11692,3.989,1.31424,0.38332000000000005,1.369,2.5152,0.7336,2.62,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-07-16 12:00:00,3.6316800000000002,1.05924,3.783,1.32768,0.38724000000000003,1.383,2.304,0.672,2.4,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-07-16 12:30:00,3.38112,0.98616,3.5220000000000002,1.37472,0.40096000000000004,1.432,2.0064,0.5852,2.09,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-07-16 13:00:00,3.58752,1.04636,3.737,1.36992,0.39956,1.427,2.2176,0.6468,2.31,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-16 13:30:00,3.42144,0.99792,3.564,1.37664,0.40152000000000004,1.434,2.0448,0.5964,2.13,5.904,1.722,6.15,5.904,1.722,6.15
2020-07-16 14:00:00,3.58848,1.04664,3.738,1.37088,0.39984000000000003,1.428,2.2176,0.6468,2.31,5.952,1.736,6.2,5.952,1.736,6.2
2020-07-16 14:30:00,3.63552,1.06036,3.787,1.35072,0.39396000000000003,1.407,2.2848,0.6664,2.38,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-07-16 15:00:00,4.04736,1.18048,4.216,1.34976,0.39368000000000003,1.4060000000000001,2.6976,0.7868,2.81,5.328,1.554,5.55,5.328,1.554,5.55
2020-07-16 15:30:00,4.05216,1.18188,4.221,1.35456,0.39508000000000004,1.411,2.6976,0.7868,2.81,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-16 16:00:00,3.9043200000000002,1.13876,4.067,1.34112,0.39116,1.397,2.5632,0.7476,2.67,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-07-16 16:30:00,3.91872,1.14296,4.082,1.32672,0.38696,1.3820000000000001,2.592,0.756,2.7,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-07-16 17:00:00,4.08288,1.1908400000000001,4.253,1.3948800000000001,0.40684000000000003,1.453,2.688,0.784,2.8,6.0,1.75,6.25,6.0,1.75,6.25
2020-07-16 17:30:00,4.45536,1.29948,4.641,1.35456,0.39508000000000004,1.411,3.1008,0.9044000000000001,3.23,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-07-16 18:00:00,4.67808,1.36444,4.873,1.24128,0.36204000000000003,1.293,3.4368,1.0024,3.58,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-07-16 18:30:00,4.66368,1.3602400000000001,4.858,1.23648,0.36064,1.288,3.4272,0.9996,3.5700000000000003,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-07-16 19:00:00,4.728,1.379,4.925,1.1952,0.3486,1.245,3.5328,1.0304,3.68,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-07-16 19:30:00,4.78368,1.39524,4.983,1.18368,0.34524000000000005,1.233,3.6,1.05,3.75,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-16 20:00:00,4.9296,1.4378,5.135,1.176,0.343,1.225,3.7536,1.0948,3.91,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-07-16 20:30:00,4.872,1.421,5.075,1.176,0.343,1.225,3.696,1.078,3.85,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-07-16 21:00:00,4.72032,1.37676,4.917,1.17792,0.34356000000000003,1.227,3.5423999999999998,1.0332,3.69,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-07-16 21:30:00,4.67424,1.36332,4.869,1.17984,0.34412000000000004,1.229,3.4944,1.0192,3.64,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-07-16 22:00:00,4.728,1.379,4.925,1.176,0.343,1.225,3.552,1.036,3.7,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-07-16 22:30:00,4.7846400000000004,1.39552,4.984,1.19424,0.34832,1.244,3.5904,1.0472,3.74,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-07-16 23:00:00,4.70784,1.3731200000000001,4.904,1.18464,0.34552000000000005,1.234,3.5232,1.0276,3.67,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-07-16 23:30:00,4.54944,1.32692,4.739,1.18944,0.34692,1.239,3.36,0.98,3.5,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-07-17 00:00:00,4.22592,1.23256,4.402,1.19232,0.34776,1.242,3.0336,0.8848,3.16,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-07-17 00:30:00,4.1136,1.1998,4.285,1.1856,0.3458,1.235,2.928,0.854,3.05,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-07-17 01:00:00,4.02912,1.17516,4.197,1.17792,0.34356000000000003,1.227,2.8512,0.8316,2.9699999999999998,3.888,1.134,4.05,3.888,1.134,4.05
2020-07-17 01:30:00,4.09632,1.19476,4.267,1.17792,0.34356000000000003,1.227,2.9184,0.8512000000000001,3.04,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-07-17 02:00:00,4.14144,1.20792,4.314,1.19424,0.34832,1.244,2.9472,0.8596,3.07,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-07-17 02:30:00,3.97344,1.15892,4.139,1.20864,0.35252000000000006,1.259,2.7648,0.8064,2.88,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-17 03:00:00,4.05024,1.18132,4.219,1.18944,0.34692,1.239,2.8608000000000002,0.8344,2.98,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-07-17 03:30:00,3.93792,1.14856,4.102,1.19232,0.34776,1.242,2.7456,0.8008000000000001,2.86,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-07-17 04:00:00,3.96192,1.15556,4.127,1.1875200000000001,0.34636,1.237,2.7744,0.8092,2.89,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-07-17 04:30:00,4.03872,1.1779600000000001,4.207,1.17792,0.34356000000000003,1.227,2.8608000000000002,0.8344,2.98,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-17 05:00:00,4.01184,1.17012,4.179,1.17984,0.34412000000000004,1.229,2.832,0.8260000000000001,2.95,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-17 05:30:00,3.912,1.141,4.075,1.1856,0.3458,1.235,2.7264,0.7952,2.84,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-07-17 06:00:00,4.03008,1.17544,4.198,1.19808,0.34944000000000003,1.248,2.832,0.8260000000000001,2.95,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-17 06:30:00,4.3632,1.2726,4.545,1.1856,0.3458,1.235,3.1776,0.9268000000000001,3.31,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-07-17 07:00:00,4.608,1.344,4.8,1.1808,0.34440000000000004,1.23,3.4272,0.9996,3.5700000000000003,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-07-17 07:30:00,4.59648,1.34064,4.788,1.17888,0.34384000000000003,1.228,3.4176,0.9968,3.56,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-07-17 08:00:00,4.59744,1.3409200000000001,4.789,1.19904,0.34972000000000003,1.249,3.3984,0.9912000000000001,3.54,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-17 08:30:00,4.58496,1.33728,4.776,1.1961600000000001,0.34888,1.246,3.3888,0.9884000000000001,3.5300000000000002,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-07-17 09:00:00,4.16064,1.21352,4.334,1.20384,0.35112000000000004,1.254,2.9568000000000003,0.8624,3.08,6.048,1.764,6.3,6.048,1.764,6.3
2020-07-17 09:30:00,4.0272,1.1746,4.195,1.2336,0.3598,1.2850000000000001,2.7936,0.8148000000000001,2.91,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-07-17 10:00:00,4.36896,1.27428,4.551,1.16256,0.33908000000000005,1.211,3.2064,0.9352,3.34,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-07-17 10:30:00,4.65312,1.35716,4.8469999999999995,1.21632,0.35476,1.267,3.4368,1.0024,3.58,5.856,1.708,6.1,5.856,1.708,6.1
2020-07-17 11:00:00,3.93888,1.14884,4.103,0.28128000000000003,0.08204,0.293,3.6576,1.0668,3.81,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-07-17 11:30:00,3.51264,1.02452,3.659,0.30624,0.08932000000000001,0.319,3.2064,0.9352,3.34,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-07-17 12:00:00,3.62112,1.05616,3.7720000000000002,0.39552000000000004,0.11536,0.41200000000000003,3.2256,0.9408000000000001,3.36,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-07-17 12:30:00,3.48576,1.01668,3.6310000000000002,0.44256,0.12908,0.461,3.0432,0.8876000000000001,3.17,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-07-17 13:00:00,3.84288,1.12084,4.003,1.33728,0.39004000000000005,1.393,2.5056000000000003,0.7308,2.61,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-07-17 13:30:00,4.07232,1.18776,4.242,1.40352,0.40936000000000006,1.462,2.6688,0.7784000000000001,2.7800000000000002,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-07-17 14:00:00,3.80256,1.10908,3.961,1.41216,0.41188,1.471,2.3904,0.6972,2.49,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-07-17 14:30:00,3.66144,1.06792,3.814,1.41504,0.41272000000000003,1.474,2.2464,0.6552,2.34,6.0,1.75,6.25,6.0,1.75,6.25
2020-07-17 15:00:00,3.71712,1.08416,3.872,1.40352,0.40936000000000006,1.462,2.3136,0.6748000000000001,2.41,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-17 15:30:00,3.75936,1.0964800000000001,3.916,1.41696,0.41328000000000004,1.476,2.3424,0.6832,2.44,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-07-17 16:00:00,3.98496,1.16228,4.151,1.37376,0.40068000000000004,1.431,2.6112,0.7616,2.7199999999999998,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-07-17 16:30:00,4.27968,1.24824,4.458,1.35168,0.39424000000000003,1.408,2.928,0.854,3.05,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-07-17 17:00:00,4.70016,1.37088,4.896,1.33056,0.38808000000000004,1.3860000000000001,3.3696,0.9828,3.51,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-07-17 17:30:00,4.64256,1.35408,4.836,1.33056,0.38808000000000004,1.3860000000000001,3.312,0.966,3.45,6.432,1.876,6.7,6.432,1.876,6.7
2020-07-17 18:00:00,5.21952,1.52236,5.437,1.35072,0.39396000000000003,1.407,3.8688000000000002,1.1284,4.03,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-07-17 18:30:00,4.82496,1.40728,5.026,1.31136,0.38248000000000004,1.366,3.5136000000000003,1.0248,3.66,6.096,1.778,6.35,6.096,1.778,6.35
2020-07-17 19:00:00,4.73568,1.38124,4.933,1.30848,0.38164000000000003,1.363,3.4272,0.9996,3.5700000000000003,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-07-17 19:30:00,4.5475200000000005,1.32636,4.737,1.3123200000000002,0.38276000000000004,1.367,3.2352,0.9436,3.37,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-07-17 20:00:00,4.7328,1.3804,4.93,1.2768,0.3724,1.33,3.456,1.008,3.6,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-07-17 20:30:00,4.7424,1.3832,4.94,1.2864,0.37520000000000003,1.34,3.456,1.008,3.6,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-07-17 21:00:00,4.464,1.302,4.65,1.296,0.378,1.35,3.168,0.924,3.3,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-07-17 21:30:00,4.71168,1.37424,4.908,1.23648,0.36064,1.288,3.4752,1.0136,3.62,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-07-17 22:00:00,4.49568,1.31124,4.683,1.25088,0.36484000000000005,1.303,3.2448,0.9464,3.38,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-07-17 22:30:00,4.4764800000000005,1.30564,4.663,1.23168,0.35924,1.283,3.2448,0.9464,3.38,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-07-17 23:00:00,4.26048,1.24264,4.438,1.22688,0.35784000000000005,1.278,3.0336,0.8848,3.16,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-07-17 23:30:00,4.39968,1.2832400000000002,4.583,1.20288,0.35084000000000004,1.2530000000000001,3.1968,0.9324,3.33,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-07-18 00:00:00,4.2384,1.2362,4.415,1.2144,0.3542,1.2650000000000001,3.024,0.882,3.15,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-07-18 00:30:00,4.12416,1.20288,4.296,1.21536,0.35448,1.266,2.9088000000000003,0.8484,3.03,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-07-18 01:00:00,3.7488,1.0934,3.9050000000000002,1.2048,0.3514,1.255,2.544,0.742,2.65,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-07-18 01:30:00,3.69312,1.0771600000000001,3.847,1.20672,0.35196000000000005,1.2570000000000001,2.4864,0.7252000000000001,2.59,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-07-18 02:00:00,3.816,1.113,3.975,1.2144,0.3542,1.2650000000000001,2.6016,0.7588,2.71,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-18 02:30:00,3.69504,1.07772,3.849,1.21824,0.35532,1.2690000000000001,2.4768,0.7224,2.58,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-07-18 03:00:00,3.86784,1.12812,4.029,1.19904,0.34972000000000003,1.249,2.6688,0.7784000000000001,2.7800000000000002,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-07-18 03:30:00,4.04448,1.17964,4.213,1.21248,0.35364,1.263,2.832,0.8260000000000001,2.95,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-18 04:00:00,4.09344,1.19392,4.264,1.21344,0.35392,1.264,2.88,0.84,3.0,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-18 04:30:00,4.03968,1.17824,4.208,1.2172800000000001,0.35504,1.268,2.8224,0.8232,2.94,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-18 05:00:00,3.9312,1.1466,4.095,1.224,0.357,1.275,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-18 05:30:00,3.9744,1.1592,4.14,1.2,0.35000000000000003,1.25,2.7744,0.8092,2.89,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-07-18 06:00:00,3.98688,1.16284,4.153,1.21248,0.35364,1.263,2.7744,0.8092,2.89,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-07-18 06:30:00,3.93792,1.14856,4.102,1.22112,0.35616000000000003,1.272,2.7168,0.7924,2.83,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-18 07:00:00,3.85536,1.12448,4.016,1.24416,0.36288000000000004,1.296,2.6112,0.7616,2.7199999999999998,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-18 07:30:00,3.96,1.155,4.125,1.2624,0.3682,1.315,2.6976,0.7868,2.81,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-18 08:00:00,3.93504,1.14772,4.099,1.3238400000000001,0.38612,1.379,2.6112,0.7616,2.7199999999999998,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-07-18 08:30:00,4.17408,1.21744,4.348,1.25568,0.36624,1.308,2.9184,0.8512000000000001,3.04,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-07-18 09:00:00,4.08864,1.19252,4.259,1.30464,0.38052,1.359,2.784,0.812,2.9,5.328,1.554,5.55,5.328,1.554,5.55
2020-07-18 09:30:00,4.1856,1.2208,4.36,1.3152,0.3836,1.37,2.8704,0.8372,2.99,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-07-18 10:00:00,4.0992,1.1956,4.27,1.344,0.392,1.4,2.7552,0.8036000000000001,2.87,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-07-18 10:30:00,4.64448,1.35464,4.838,1.3420800000000002,0.39144,1.3980000000000001,3.3024,0.9632000000000001,3.44,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-07-18 11:00:00,5.2464,1.5302,5.465,1.3392,0.3906,1.395,3.9072,1.1396,4.07,7.104,2.072,7.4,7.104,2.072,7.4
2020-07-18 11:30:00,3.93216,1.14688,4.096,1.3593600000000001,0.39648000000000005,1.416,2.5728,0.7504000000000001,2.68,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-07-18 12:00:00,3.74112,1.09116,3.8970000000000002,1.33152,0.38836000000000004,1.387,2.4096,0.7028,2.51,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-07-18 12:30:00,3.984,1.162,4.15,1.4208,0.41440000000000005,1.48,2.5632,0.7476,2.67,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-07-18 13:00:00,4.29984,1.25412,4.479,1.34304,0.39172,1.399,2.9568000000000003,0.8624,3.08,5.136,1.498,5.35,5.136,1.498,5.35
2020-07-18 13:30:00,3.7392000000000003,1.0906,3.895,1.3679999999999999,0.399,1.425,2.3712,0.6916,2.47,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-07-18 14:00:00,3.6624,1.0682,3.815,1.3296000000000001,0.38780000000000003,1.385,2.3328,0.6804,2.43,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-07-18 14:30:00,4.10592,1.19756,4.277,1.33152,0.38836000000000004,1.387,2.7744,0.8092,2.89,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-07-18 15:00:00,3.7344,1.0892,3.89,1.3056,0.3808,1.3599999999999999,2.4288,0.7084,2.5300000000000002,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-18 15:30:00,3.81792,1.11356,3.977,1.26432,0.36876000000000003,1.317,2.5536,0.7448,2.66,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-18 16:00:00,3.768,1.099,3.925,1.272,0.371,1.325,2.496,0.728,2.6,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-07-18 16:30:00,3.9744,1.1592,4.14,1.2576,0.3668,1.31,2.7168,0.7924,2.83,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-07-18 17:00:00,4.15488,1.21184,4.328,1.26528,0.36904000000000003,1.318,2.8896,0.8428,3.01,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-18 17:30:00,4.7616,1.3888,4.96,1.296,0.378,1.35,3.4656000000000002,1.0108,3.61,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-07-18 18:00:00,4.2988800000000005,1.25384,4.478,1.32288,0.38584,1.3780000000000001,2.976,0.868,3.1,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-07-18 18:30:00,4.52544,1.31992,4.714,1.27104,0.37072000000000005,1.324,3.2544,0.9492,3.39,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-07-18 19:00:00,4.76448,1.38964,4.963,1.23168,0.35924,1.283,3.5328,1.0304,3.68,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-07-18 19:30:00,4.96416,1.44788,5.171,1.23936,0.36148,1.291,3.7248,1.0864,3.88,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-07-18 20:00:00,4.89888,1.42884,5.103,1.20288,0.35084000000000004,1.2530000000000001,3.696,1.078,3.85,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-18 20:30:00,4.78656,1.39608,4.986,1.1961600000000001,0.34888,1.246,3.5904,1.0472,3.74,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-07-18 21:00:00,4.7088,1.3734,4.905,1.2144,0.3542,1.2650000000000001,3.4944,1.0192,3.64,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-07-18 21:30:00,4.70496,1.37228,4.901,1.20096,0.35028000000000004,1.251,3.504,1.022,3.65,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-07-18 22:00:00,4.6368,1.3524,4.83,1.2,0.35000000000000003,1.25,3.4368,1.0024,3.58,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-07-18 22:30:00,4.72704,1.37872,4.924,1.21344,0.35392,1.264,3.5136000000000003,1.0248,3.66,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-07-18 23:00:00,4.88064,1.42352,5.084,1.19424,0.34832,1.244,3.6864,1.0752,3.84,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-07-18 23:30:00,4.69536,1.36948,4.891,1.19136,0.34748,1.241,3.504,1.022,3.65,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-07-19 00:00:00,4.51392,1.31656,4.702,1.19232,0.34776,1.242,3.3216,0.9688,3.46,4.224,1.232,4.4,4.224,1.232,4.4
2020-07-19 00:30:00,4.1568,1.2124,4.33,1.1904,0.3472,1.24,2.9664,0.8652000000000001,3.09,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-07-19 01:00:00,3.8928000000000003,1.1354,4.055,1.1856,0.3458,1.235,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-07-19 01:30:00,4.13952,1.20736,4.312,1.19232,0.34776,1.242,2.9472,0.8596,3.07,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-07-19 02:00:00,4.17888,1.21884,4.353,1.18368,0.34524000000000005,1.233,2.9952,0.8736,3.12,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-19 02:30:00,4.13568,1.20624,4.308,1.2172800000000001,0.35504,1.268,2.9184,0.8512000000000001,3.04,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-07-19 03:00:00,3.91584,1.14212,4.079,1.29504,0.37772000000000006,1.349,2.6208,0.7644000000000001,2.73,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-19 03:30:00,3.50592,1.02256,3.652,1.27872,0.37296,1.332,2.2272,0.6496000000000001,2.32,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-19 04:00:00,3.64992,1.06456,3.802,1.24992,0.36456000000000005,1.302,2.4,0.7000000000000001,2.5,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-07-19 04:30:00,3.88896,1.13428,4.051,1.21056,0.35308,1.2610000000000001,2.6784,0.7812,2.79,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-19 05:00:00,3.79968,1.10824,3.958,1.19808,0.34944000000000003,1.248,2.6016,0.7588,2.71,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-19 05:30:00,3.81888,1.11384,3.9779999999999998,1.2172800000000001,0.35504,1.268,2.6016,0.7588,2.71,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-19 06:00:00,3.62112,1.05616,3.7720000000000002,1.23072,0.35896000000000006,1.282,2.3904,0.6972,2.49,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-19 06:30:00,3.6316800000000002,1.05924,3.783,1.22208,0.35644000000000003,1.2730000000000001,2.4096,0.7028,2.51,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-19 07:00:00,3.80736,1.11048,3.966,1.18656,0.34608000000000005,1.236,2.6208,0.7644000000000001,2.73,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-07-19 07:30:00,3.87648,1.13064,4.038,1.20768,0.35224000000000005,1.258,2.6688,0.7784000000000001,2.7800000000000002,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-19 08:00:00,4.24128,1.23704,4.418,1.20768,0.35224000000000005,1.258,3.0336,0.8848,3.16,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-19 08:30:00,4.39872,1.28296,4.582,1.24992,0.36456000000000005,1.302,3.1488,0.9184,3.2800000000000002,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-07-19 09:00:00,4.01376,1.17068,4.181,1.2585600000000001,0.36708,1.311,2.7552,0.8036000000000001,2.87,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-07-19 09:30:00,4.01472,1.17096,4.182,1.25952,0.36736,1.312,2.7552,0.8036000000000001,2.87,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-07-19 10:00:00,4.0368,1.1774,4.205,1.3104,0.38220000000000004,1.365,2.7264,0.7952,2.84,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-07-19 10:30:00,3.93504,1.14772,4.099,1.36224,0.39732,1.419,2.5728,0.7504000000000001,2.68,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-19 11:00:00,4.1136,1.1998,4.285,1.3776,0.40180000000000005,1.435,2.7359999999999998,0.798,2.85,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-19 11:30:00,3.70464,1.08052,3.859,1.31424,0.38332000000000005,1.369,2.3904,0.6972,2.49,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-07-19 12:00:00,3.93792,1.14856,4.102,1.33632,0.38976000000000005,1.392,2.6016,0.7588,2.71,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-07-19 12:30:00,4.01856,1.17208,4.186,1.34976,0.39368000000000003,1.4060000000000001,2.6688,0.7784000000000001,2.7800000000000002,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-07-19 13:00:00,3.9292800000000003,1.14604,4.093,1.33728,0.39004000000000005,1.393,2.592,0.756,2.7,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-07-19 13:30:00,3.94176,1.14968,4.106,1.26336,0.36848000000000003,1.316,2.6784,0.7812,2.79,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-07-19 14:00:00,3.94272,1.14996,4.107,1.30272,0.37996,1.357,2.64,0.77,2.75,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-19 14:30:00,3.79584,1.10712,3.954,1.29984,0.37912,1.354,2.496,0.728,2.6,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-07-19 15:00:00,3.4992,1.0206,3.645,1.3008,0.3794,1.355,2.1984,0.6412,2.29,5.328,1.554,5.55,5.328,1.554,5.55
2020-07-19 15:30:00,3.15456,0.9200800000000001,3.286,1.31136,0.38248000000000004,1.366,1.8432,0.5376000000000001,1.92,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-07-19 16:00:00,3.43776,1.00268,3.581,1.23936,0.36148,1.291,2.1984,0.6412,2.29,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-07-19 16:30:00,3.84768,1.1222400000000001,4.008,1.28448,0.37464000000000003,1.338,2.5632,0.7476,2.67,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-19 17:00:00,4.17408,1.21744,4.348,1.26528,0.36904000000000003,1.318,2.9088000000000003,0.8484,3.03,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-07-19 17:30:00,4.48416,1.30788,4.671,1.24896,0.36428000000000005,1.301,3.2352,0.9436,3.37,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-07-19 18:00:00,4.66944,1.36192,4.864,1.23264,0.35952,1.284,3.4368,1.0024,3.58,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-07-19 18:30:00,4.6512,1.3566,4.845,1.2048,0.3514,1.255,3.4464,1.0052,3.59,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-19 19:00:00,4.8816,1.4238,5.085,1.2048,0.3514,1.255,3.6768,1.0724,3.83,5.28,1.54,5.5,5.28,1.54,5.5
2020-07-19 19:30:00,4.9728,1.4504000000000001,5.18,1.1808,0.34440000000000004,1.23,3.792,1.106,3.95,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-07-19 20:00:00,4.85472,1.41596,5.057,1.22592,0.35756000000000004,1.2770000000000001,3.6288,1.0584,3.7800000000000002,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-07-19 20:30:00,4.52544,1.31992,4.714,1.31904,0.38472,1.374,3.2064,0.9352,3.34,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-19 21:00:00,3.98688,1.16284,4.153,1.27968,0.37324,1.333,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-19 21:30:00,4.1712,1.2166000000000001,4.345,1.2912,0.3766,1.345,2.88,0.84,3.0,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-07-19 22:00:00,4.08576,1.19168,4.256,1.29216,0.37688000000000005,1.346,2.7936,0.8148000000000001,2.91,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-07-19 22:30:00,4.17216,1.21688,4.346,1.24416,0.36288000000000004,1.296,2.928,0.854,3.05,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-07-19 23:00:00,4.152,1.211,4.325,1.224,0.357,1.275,2.928,0.854,3.05,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-07-19 23:30:00,3.90912,1.14016,4.072,1.23072,0.35896000000000006,1.282,2.6784,0.7812,2.79,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-07-20 00:00:00,3.7439999999999998,1.092,3.9,1.2384,0.3612,1.29,2.5056000000000003,0.7308,2.61,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-07-20 00:30:00,3.648,1.064,3.8,1.2288000000000001,0.3584,1.28,2.4192,0.7056,2.52,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-07-20 01:00:00,3.53088,1.02984,3.678,1.25568,0.36624,1.308,2.2752,0.6636000000000001,2.37,4.032,1.176,4.2,4.032,1.176,4.2
2020-07-20 01:30:00,3.68448,1.07464,3.838,1.23648,0.36064,1.288,2.448,0.714,2.55,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-07-20 02:00:00,3.77856,1.10208,3.936,1.21536,0.35448,1.266,2.5632,0.7476,2.67,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-20 02:30:00,3.74784,1.09312,3.904,1.18464,0.34552000000000005,1.234,2.5632,0.7476,2.67,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-07-20 03:00:00,3.55968,1.03824,3.708,1.2172800000000001,0.35504,1.268,2.3424,0.6832,2.44,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-07-20 03:30:00,3.60384,1.05112,3.754,1.23264,0.35952,1.284,2.3712,0.6916,2.47,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-20 04:00:00,3.5472,1.0346,3.6950000000000003,1.2048,0.3514,1.255,2.3424,0.6832,2.44,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-20 04:30:00,3.66048,1.06764,3.813,1.1932800000000001,0.34804,1.2429999999999999,2.4672,0.7196,2.5700000000000003,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-20 05:00:00,3.6624,1.0682,3.815,1.176,0.343,1.225,2.4864,0.7252000000000001,2.59,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-20 05:30:00,3.63456,1.06008,3.786,1.20576,0.35168000000000005,1.256,2.4288,0.7084,2.5300000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-07-20 06:00:00,3.84672,1.12196,4.007,1.1875200000000001,0.34636,1.237,2.6592000000000002,0.7756000000000001,2.77,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-07-20 06:30:00,4.23072,1.23396,4.407,1.16832,0.34076,1.217,3.0624,0.8932,3.19,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-07-20 07:00:00,4.49088,1.30984,4.678,1.20768,0.35224000000000005,1.258,3.2832,0.9576,3.42,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-07-20 07:30:00,4.40448,1.28464,4.588,1.23648,0.36064,1.288,3.168,0.924,3.3,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-07-20 08:00:00,4.43616,1.2938800000000001,4.621,1.26816,0.36988000000000004,1.321,3.168,0.924,3.3,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-20 08:30:00,4.53888,1.3238400000000001,4.728,1.30368,0.38024,1.358,3.2352,0.9436,3.37,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-07-20 09:00:00,4.24416,1.23788,4.421,1.31616,0.38388000000000005,1.371,2.928,0.854,3.05,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-07-20 09:30:00,4.20384,1.22612,4.379,1.36224,0.39732,1.419,2.8416,0.8288000000000001,2.96,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-07-20 10:00:00,4.15872,1.21296,4.332,1.40352,0.40936000000000006,1.462,2.7552,0.8036000000000001,2.87,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-07-20 10:30:00,4.23072,1.23396,4.407,1.37952,0.40236000000000005,1.437,2.8512,0.8316,2.9699999999999998,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-07-20 11:00:00,3.80448,1.10964,3.963,1.36608,0.39844,1.423,2.4384,0.7112,2.54,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-07-20 11:30:00,3.41664,0.9965200000000001,3.559,1.36224,0.39732,1.419,2.0544000000000002,0.5992000000000001,2.14,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-07-20 12:00:00,3.936,1.148,4.1,1.3632,0.3976,1.42,2.5728,0.7504000000000001,2.68,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-07-20 12:30:00,3.55008,1.03544,3.698,1.36128,0.39704000000000006,1.418,2.1888,0.6384000000000001,2.2800000000000002,6.816,1.988,7.1,6.816,1.988,7.1
2020-07-20 13:00:00,3.9024,1.1382,4.065,1.32,0.385,1.375,2.5824,0.7532,2.69,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-07-20 13:30:00,4.06944,1.18692,4.239,1.33344,0.38892000000000004,1.389,2.7359999999999998,0.798,2.85,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-07-20 14:00:00,4.32768,1.26224,4.508,1.3420800000000002,0.39144,1.3980000000000001,2.9856,0.8708,3.11,6.048,1.764,6.3,6.048,1.764,6.3
2020-07-20 14:30:00,4.11744,1.20092,4.289,1.36224,0.39732,1.419,2.7552,0.8036000000000001,2.87,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-07-20 15:00:00,3.9523200000000003,1.15276,4.117,1.3123200000000002,0.38276000000000004,1.367,2.64,0.77,2.75,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-20 15:30:00,4.20096,1.22528,4.376,1.33056,0.38808000000000004,1.3860000000000001,2.8704,0.8372,2.99,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-07-20 16:00:00,4.17888,1.21884,4.353,1.25088,0.36484000000000005,1.303,2.928,0.854,3.05,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-07-20 16:30:00,4.59648,1.34064,4.788,1.25568,0.36624,1.308,3.3407999999999998,0.9744,3.48,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-20 17:00:00,4.95936,1.44648,5.166,1.25376,0.36568,1.306,3.7056,1.0808,3.86,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-07-20 17:30:00,5.30688,1.5478399999999999,5.5280000000000005,1.25568,0.36624,1.308,4.0512,1.1816,4.22,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-20 18:00:00,5.58144,1.62792,5.814,1.2230400000000001,0.35672000000000004,1.274,4.3584,1.2711999999999999,4.54,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-07-20 18:30:00,5.55456,1.6200800000000002,5.786,1.22496,0.35728000000000004,1.276,4.3296,1.2628,4.51,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-07-20 19:00:00,5.33088,1.55484,5.553,1.22208,0.35644000000000003,1.2730000000000001,4.1088000000000005,1.1984,4.28,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-07-20 19:30:00,5.45952,1.59236,5.687,1.20672,0.35196000000000005,1.2570000000000001,4.2528,1.2404,4.43,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-07-20 20:00:00,5.26944,1.53692,5.489,1.18944,0.34692,1.239,4.08,1.19,4.25,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-07-20 20:30:00,5.1648,1.5064000000000002,5.38,1.1808,0.34440000000000004,1.23,3.984,1.162,4.15,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-07-20 21:00:00,4.84032,1.4117600000000001,5.042,1.19232,0.34776,1.242,3.648,1.064,3.8,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-07-20 21:30:00,5.00544,1.45992,5.214,1.18464,0.34552000000000005,1.234,3.8208,1.1144,3.98,5.184,1.512,5.4,5.184,1.512,5.4
2020-07-20 22:00:00,4.76832,1.39076,4.967,1.15872,0.33796000000000004,1.207,3.6096,1.0528,3.76,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-07-20 22:30:00,4.5600000000000005,1.33,4.75,1.152,0.336,1.2,3.408,0.994,3.55,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-07-20 23:00:00,4.2912,1.2516,4.47,1.1904,0.3472,1.24,3.1008,0.9044000000000001,3.23,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-20 23:30:00,4.30368,1.2552400000000001,4.483,1.20288,0.35084000000000004,1.2530000000000001,3.1008,0.9044000000000001,3.23,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-07-21 00:00:00,4.61376,1.34568,4.806,1.23456,0.36008,1.286,3.3792,0.9856,3.52,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-07-21 00:30:00,4.38816,1.27988,4.571,1.19136,0.34748,1.241,3.1968,0.9324,3.33,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-07-21 01:00:00,4.1472,1.2096,4.32,1.2384,0.3612,1.29,2.9088000000000003,0.8484,3.03,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-07-21 01:30:00,3.99264,1.16452,4.159,1.21824,0.35532,1.2690000000000001,2.7744,0.8092,2.89,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-07-21 02:00:00,4.05888,1.18384,4.228,1.17888,0.34384000000000003,1.228,2.88,0.84,3.0,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-21 02:30:00,4.08288,1.1908400000000001,4.253,1.20288,0.35084000000000004,1.2530000000000001,2.88,0.84,3.0,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-07-21 03:00:00,3.7507200000000003,1.09396,3.907,1.19712,0.34916,1.2469999999999999,2.5536,0.7448,2.66,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-07-21 03:30:00,3.75936,1.0964800000000001,3.916,1.21536,0.35448,1.266,2.544,0.742,2.65,3.792,1.106,3.95,3.792,1.106,3.95
2020-07-21 04:00:00,3.68544,1.07492,3.839,1.20864,0.35252000000000006,1.259,2.4768,0.7224,2.58,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-07-21 04:30:00,3.6384,1.0612,3.79,1.2384,0.3612,1.29,2.4,0.7000000000000001,2.5,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-21 05:00:00,3.53184,1.03012,3.6790000000000003,1.23744,0.36092,1.289,2.2944,0.6692,2.39,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-21 05:30:00,3.48768,1.01724,3.633,1.21248,0.35364,1.263,2.2752,0.6636000000000001,2.37,3.312,0.966,3.45,3.312,0.966,3.45
2020-07-21 06:00:00,3.50496,1.02228,3.651,1.20096,0.35028000000000004,1.251,2.304,0.672,2.4,3.312,0.966,3.45,3.312,0.966,3.45
2020-07-21 06:30:00,3.86016,1.12588,4.021,1.21056,0.35308,1.2610000000000001,2.6496,0.7728,2.76,3.648,1.064,3.8,3.648,1.064,3.8
2020-07-21 07:00:00,3.96864,1.15752,4.134,1.19424,0.34832,1.244,2.7744,0.8092,2.89,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-07-21 07:30:00,3.97248,1.1586400000000001,4.138,1.19808,0.34944000000000003,1.248,2.7744,0.8092,2.89,4.32,1.26,4.5,4.32,1.26,4.5
2020-07-21 08:00:00,3.98016,1.1608800000000001,4.146,1.23456,0.36008,1.286,2.7456,0.8008000000000001,2.86,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-07-21 08:30:00,4.24512,1.23816,4.422,1.24992,0.36456000000000005,1.302,2.9952,0.8736,3.12,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-07-21 09:00:00,4.0272,1.1746,4.195,1.272,0.371,1.325,2.7552,0.8036000000000001,2.87,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-07-21 09:30:00,3.984,1.162,4.15,1.2864,0.37520000000000003,1.34,2.6976,0.7868,2.81,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-07-21 10:00:00,3.58848,1.04664,3.738,1.30368,0.38024,1.358,2.2848,0.6664,2.38,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-21 10:30:00,3.61728,1.05504,3.768,1.30368,0.38024,1.358,2.3136,0.6748000000000001,2.41,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-07-21 11:00:00,3.48,1.015,3.625,1.2816,0.3738,1.335,2.1984,0.6412,2.29,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-07-21 11:30:00,3.2112,0.9366000000000001,3.345,1.224,0.357,1.275,1.9872,0.5796,2.07,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-21 12:00:00,3.52896,1.02928,3.676,1.22496,0.35728000000000004,1.276,2.304,0.672,2.4,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-21 12:30:00,4.06176,1.18468,4.231,1.18176,0.34468000000000004,1.231,2.88,0.84,3.0,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-07-21 13:00:00,3.9878400000000003,1.16312,4.154,1.24224,0.36232000000000003,1.294,2.7456,0.8008000000000001,2.86,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-07-21 13:30:00,3.23616,0.94388,3.371,1.30656,0.38108000000000003,1.361,1.9296000000000002,0.5628000000000001,2.01,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-07-21 14:00:00,3.62208,1.05644,3.773,1.17408,0.34244,1.223,2.448,0.714,2.55,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-21 14:30:00,3.12096,0.9102800000000001,3.251,1.22016,0.35588000000000003,1.271,1.9008,0.5544,1.98,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-07-21 15:00:00,3.45504,1.00772,3.599,1.23744,0.36092,1.289,2.2176,0.6468,2.31,5.472,1.596,5.7,5.472,1.596,5.7
2020-07-21 15:30:00,3.84288,1.12084,4.003,1.1932800000000001,0.34804,1.2429999999999999,2.6496,0.7728,2.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-07-21 16:00:00,3.16032,0.92176,3.292,1.20192,0.35056000000000004,1.252,1.9584000000000001,0.5712,2.04,5.472,1.596,5.7,5.472,1.596,5.7
2020-07-21 16:30:00,3.7987200000000003,1.10796,3.957,1.17792,0.34356000000000003,1.227,2.6208,0.7644000000000001,2.73,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-21 17:00:00,4.7904,1.3972,4.99,1.2,0.35000000000000003,1.25,3.5904,1.0472,3.74,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-21 17:30:00,5.07264,1.47952,5.284,1.19424,0.34832,1.244,3.8784,1.1312,4.04,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-07-21 18:00:00,5.26752,1.5363600000000002,5.487,1.1875200000000001,0.34636,1.237,4.08,1.19,4.25,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-07-21 18:30:00,5.04096,1.47028,5.251,1.18176,0.34468000000000004,1.231,3.8592,1.1256,4.02,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-07-21 19:00:00,5.3424,1.5582,5.565,1.176,0.343,1.225,4.1664,1.2152,4.34,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-07-21 19:30:00,5.19648,1.5156399999999999,5.413,1.17408,0.34244,1.223,4.0224,1.1732,4.19,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-21 20:00:00,5.0208,1.4644,5.23,1.1712,0.3416,1.22,3.8496,1.1228,4.01,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-21 20:30:00,5.02464,1.4655200000000002,5.234,1.17504,0.34272,1.224,3.8496,1.1228,4.01,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-07-21 21:00:00,5.02464,1.4655200000000002,5.234,1.17504,0.34272,1.224,3.8496,1.1228,4.01,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-07-21 21:30:00,4.93824,1.44032,5.144,1.17504,0.34272,1.224,3.7632,1.0976,3.92,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-07-21 22:00:00,4.6368,1.3524,4.83,1.1712,0.3416,1.22,3.4656000000000002,1.0108,3.61,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-07-21 22:30:00,4.4976,1.3118,4.6850000000000005,1.176,0.343,1.225,3.3216,0.9688,3.46,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-07-21 23:00:00,4.25856,1.24208,4.436,1.17696,0.34328000000000003,1.226,3.0816,0.8988,3.21,4.3392,1.2656,4.52,4.3392,1.2656,4.52
