Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-21 23:30:00,4.35168,1.26924,4.533,1.17408,0.34244,1.223,3.1776,0.9268000000000001,3.31,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-07-22 00:00:00,4.1136,1.1998,4.285,1.176,0.343,1.225,2.9376,0.8568,3.06,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-07-22 00:30:00,3.90144,1.13792,4.064,1.17504,0.34272,1.224,2.7264,0.7952,2.84,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-22 01:00:00,3.81408,1.11244,3.973,1.17408,0.34244,1.223,2.64,0.77,2.75,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-22 01:30:00,3.7488,1.0934,3.9050000000000002,1.176,0.343,1.225,2.5728,0.7504000000000001,2.68,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-22 02:00:00,3.74784,1.09312,3.904,1.17504,0.34272,1.224,2.5728,0.7504000000000001,2.68,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-07-22 02:30:00,3.6432,1.0626,3.795,1.176,0.343,1.225,2.4672,0.7196,2.5700000000000003,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-22 03:00:00,3.6048,1.0514000000000001,3.755,1.176,0.343,1.225,2.4288,0.7084,2.5300000000000002,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-22 03:30:00,3.45984,1.00912,3.604,1.17504,0.34272,1.224,2.2848,0.6664,2.38,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-07-22 04:00:00,3.32544,0.9699200000000001,3.464,1.17504,0.34272,1.224,2.1504,0.6272,2.24,3.6,1.05,3.75,3.6,1.05,3.75
2020-07-22 04:30:00,3.29664,0.96152,3.434,1.17504,0.34272,1.224,2.1216,0.6188,2.21,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-07-22 05:00:00,3.3936,0.9898,3.535,1.176,0.343,1.225,2.2176,0.6468,2.31,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-22 05:30:00,3.66912,1.07016,3.822,1.17312,0.34216,1.222,2.496,0.728,2.6,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-07-22 06:00:00,3.7584,1.0962,3.915,1.176,0.343,1.225,2.5824,0.7532,2.69,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-22 06:30:00,3.87072,1.12896,4.032,1.17312,0.34216,1.222,2.6976,0.7868,2.81,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-07-22 07:00:00,3.97824,1.16032,4.144,1.17504,0.34272,1.224,2.8032,0.8176,2.92,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-22 07:30:00,4.19712,1.22416,4.372,1.17312,0.34216,1.222,3.024,0.882,3.15,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-07-22 08:00:00,4.4304,1.2922,4.615,1.176,0.343,1.225,3.2544,0.9492,3.39,4.656,1.358,4.85,4.656,1.358,4.85
2020-07-22 08:30:00,4.3776,1.2768,4.5600000000000005,1.1712,0.3416,1.22,3.2064,0.9352,3.34,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-07-22 09:00:00,4.41888,1.28884,4.603,1.16448,0.33964000000000005,1.213,3.2544,0.9492,3.39,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-22 09:30:00,2.85216,0.8318800000000001,2.971,1.17216,0.34188,1.221,1.6800000000000002,0.49,1.75,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-07-22 10:00:00,2.8492800000000003,0.8310400000000001,2.968,1.22688,0.35784000000000005,1.278,1.6224,0.4732,1.69,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-07-22 10:30:00,3.0144,0.8792000000000001,3.14,1.2671999999999999,0.36960000000000004,1.32,1.7472,0.5096,1.82,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-07-22 11:00:00,3.38592,0.9875600000000001,3.527,1.34112,0.39116,1.397,2.0448,0.5964,2.13,7.152,2.086,7.45,7.152,2.086,7.45
2020-07-22 11:30:00,3.76512,1.09816,3.922,1.40352,0.40936000000000006,1.462,2.3616,0.6888000000000001,2.46,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-07-22 12:00:00,3.8812800000000003,1.13204,4.043,1.37568,0.40124000000000004,1.433,2.5056000000000003,0.7308,2.61,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-07-22 12:30:00,3.7977600000000002,1.10768,3.956,1.42656,0.41608000000000006,1.486,2.3712,0.6916,2.47,7.968,2.324,8.3,7.968,2.324,8.3
2020-07-22 13:00:00,4.06176,1.18468,4.231,1.3833600000000001,0.40348,1.441,2.6784,0.7812,2.79,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-07-22 13:30:00,4.60416,1.34288,4.796,1.34016,0.39088,1.396,3.2640000000000002,0.9520000000000001,3.4,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-07-22 14:00:00,4.82304,1.40672,5.024,1.35744,0.39592000000000005,1.4140000000000001,3.4656000000000002,1.0108,3.61,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-07-22 14:30:00,4.30752,1.25636,4.487,1.3891200000000001,0.40516,1.447,2.9184,0.8512000000000001,3.04,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-07-22 15:00:00,3.52032,1.02676,3.667,1.33152,0.38836000000000004,1.387,2.1888,0.6384000000000001,2.2800000000000002,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-07-22 15:30:00,3.65184,1.06512,3.8040000000000003,1.4246400000000001,0.41552000000000006,1.484,2.2272,0.6496000000000001,2.32,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-07-22 16:00:00,3.20832,0.93576,3.342,1.48032,0.43176000000000003,1.542,1.728,0.504,1.8,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-07-22 16:30:00,2.86368,0.8352400000000001,2.983,1.5196800000000001,0.44324,1.583,1.344,0.392,1.4,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-07-22 17:00:00,3.53568,1.03124,3.683,1.40448,0.40964000000000006,1.463,2.1312,0.6216,2.22,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-07-22 17:30:00,4.22208,1.23144,4.398,1.37088,0.39984000000000003,1.428,2.8512,0.8316,2.9699999999999998,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-07-22 18:00:00,3.8697600000000003,1.1286800000000001,4.031,1.45056,0.42308,1.5110000000000001,2.4192,0.7056,2.52,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-07-22 18:30:00,4.04256,1.17908,4.211,1.33536,0.38948000000000005,1.391,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-07-22 19:00:00,4.5475200000000005,1.32636,4.737,1.29312,0.37716000000000005,1.347,3.2544,0.9492,3.39,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-07-22 19:30:00,4.65984,1.35912,4.854,1.28064,0.37352,1.334,3.3792,0.9856,3.52,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-07-22 20:00:00,4.31712,1.25916,4.497,1.28352,0.37436,1.337,3.0336,0.8848,3.16,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-22 20:30:00,4.34976,1.26868,4.531,1.27776,0.37268,1.331,3.072,0.896,3.2,5.04,1.47,5.25,5.04,1.47,5.25
2020-07-22 21:00:00,4.34496,1.26728,4.526,1.24416,0.36288000000000004,1.296,3.1008,0.9044000000000001,3.23,5.04,1.47,5.25,5.04,1.47,5.25
2020-07-22 21:30:00,4.42752,1.29136,4.612,1.23072,0.35896000000000006,1.282,3.1968,0.9324,3.33,4.944,1.442,5.15,4.944,1.442,5.15
2020-07-22 22:00:00,4.17696,1.21828,4.351,1.22976,0.35868000000000005,1.2810000000000001,2.9472,0.8596,3.07,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-07-22 22:30:00,4.24512,1.23816,4.422,1.20192,0.35056000000000004,1.252,3.0432,0.8876000000000001,3.17,4.896,1.428,5.1,4.896,1.428,5.1
2020-07-22 23:00:00,4.1616,1.2138,4.335,1.2048,0.3514,1.255,2.9568000000000003,0.8624,3.08,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-07-22 23:30:00,3.84864,1.12252,4.009,1.21824,0.35532,1.2690000000000001,2.6304,0.7672,2.74,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-07-23 00:00:00,3.79008,1.10544,3.948,1.2172800000000001,0.35504,1.268,2.5728,0.7504000000000001,2.68,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-07-23 00:30:00,3.5606400000000002,1.03852,3.709,1.21824,0.35532,1.2690000000000001,2.3424,0.6832,2.44,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-07-23 01:00:00,3.5664,1.0402,3.715,1.224,0.357,1.275,2.3424,0.6832,2.44,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-23 01:30:00,3.39744,0.9909200000000001,3.539,1.22784,0.35812000000000005,1.279,2.1696,0.6328,2.26,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-07-23 02:00:00,3.4416,1.0038,3.585,1.2336,0.3598,1.2850000000000001,2.208,0.644,2.3,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-07-23 02:30:00,3.64224,1.06232,3.794,1.2230400000000001,0.35672000000000004,1.274,2.4192,0.7056,2.52,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-23 03:00:00,3.6048,1.0514000000000001,3.755,1.2336,0.3598,1.2850000000000001,2.3712,0.6916,2.47,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-07-23 03:30:00,3.47328,1.01304,3.618,1.23648,0.36064,1.288,2.2368,0.6524,2.33,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-07-23 04:00:00,3.6556800000000003,1.06624,3.808,1.23648,0.36064,1.288,2.4192,0.7056,2.52,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-07-23 04:30:00,3.67776,1.07268,3.831,1.2585600000000001,0.36708,1.311,2.4192,0.7056,2.52,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-23 05:00:00,3.77568,1.10124,3.933,1.24128,0.36204000000000003,1.293,2.5343999999999998,0.7392000000000001,2.64,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-23 05:30:00,3.7199999999999998,1.085,3.875,1.224,0.357,1.275,2.496,0.728,2.6,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-23 06:00:00,3.69408,1.07744,3.848,1.19808,0.34944000000000003,1.248,2.496,0.728,2.6,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-07-23 06:30:00,3.47232,1.01276,3.617,1.19712,0.34916,1.2469999999999999,2.2752,0.6636000000000001,2.37,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-07-23 07:00:00,3.33888,0.97384,3.478,1.19808,0.34944000000000003,1.248,2.1408,0.6244000000000001,2.23,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-23 07:30:00,3.50304,1.02172,3.649,1.18944,0.34692,1.239,2.3136,0.6748000000000001,2.41,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-07-23 08:00:00,3.63552,1.06036,3.787,1.1875200000000001,0.34636,1.237,2.448,0.714,2.55,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-07-23 08:30:00,3.54336,1.03348,3.691,1.19136,0.34748,1.241,2.352,0.686,2.45,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-07-23 09:00:00,2.93856,0.8570800000000001,3.061,1.24896,0.36428000000000005,1.301,1.6896,0.4928,1.76,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-07-23 09:30:00,3.00288,0.8758400000000001,3.128,1.35168,0.39424000000000003,1.408,1.6512,0.48160000000000003,1.72,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-07-23 10:00:00,2.7427200000000003,0.7999600000000001,2.857,1.36992,0.39956,1.427,1.3728,0.40040000000000003,1.43,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-07-23 10:30:00,2.73312,0.7971600000000001,2.847,1.33152,0.38836000000000004,1.387,1.4016,0.4088,1.46,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-07-23 11:00:00,2.8512,0.8316,2.9699999999999998,1.3824,0.4032,1.44,1.4688,0.4284,1.53,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-07-23 11:30:00,2.7648,0.8064,2.88,1.3152,0.3836,1.37,1.4496,0.4228,1.51,7.248,2.114,7.55,7.248,2.114,7.55
2020-07-23 12:00:00,2.90688,0.84784,3.028,1.35168,0.39424000000000003,1.408,1.5552000000000001,0.4536,1.62,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-07-23 12:30:00,3.0576,0.8918,3.185,1.4064,0.4102,1.465,1.6512,0.48160000000000003,1.72,6.768,1.974,7.05,6.768,1.974,7.05
2020-07-23 13:00:00,2.91456,0.8500800000000001,3.036,1.4073600000000002,0.41048,1.466,1.5072,0.43960000000000005,1.57,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-07-23 13:30:00,3.04512,0.8881600000000001,3.172,1.35552,0.39536000000000004,1.412,1.6896,0.4928,1.76,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-07-23 14:00:00,3.34272,0.97496,3.482,1.42272,0.41496000000000005,1.482,1.92,0.56,2.0,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-07-23 14:30:00,3.22752,0.9413600000000001,3.362,1.37472,0.40096000000000004,1.432,1.8528,0.5404,1.9300000000000002,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-07-23 15:00:00,3.34464,0.97552,3.484,1.36704,0.39872,1.424,1.9776,0.5768,2.06,6.192,1.806,6.45,6.192,1.806,6.45
2020-07-23 15:30:00,3.2524800000000003,0.94864,3.388,1.4188800000000001,0.41384000000000004,1.478,1.8336000000000001,0.5348,1.9100000000000001,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-07-23 16:00:00,3.13632,0.9147600000000001,3.267,1.36992,0.39956,1.427,1.7664,0.5152,1.8399999999999999,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-07-23 16:30:00,3.55776,1.03768,3.706,1.37856,0.40208000000000005,1.436,2.1792,0.6356,2.27,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-07-23 17:00:00,3.91872,1.14296,4.082,1.38432,0.40376,1.442,2.5343999999999998,0.7392000000000001,2.64,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-07-23 17:30:00,3.96576,1.15668,4.131,1.29696,0.37828,1.351,2.6688,0.7784000000000001,2.7800000000000002,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-07-23 18:00:00,4.32384,1.26112,4.504,1.33824,0.39032000000000006,1.3940000000000001,2.9856,0.8708,3.11,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-07-23 18:30:00,4.56576,1.33168,4.756,1.32096,0.38528,1.376,3.2448,0.9464,3.38,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-07-23 19:00:00,4.58496,1.33728,4.776,1.37856,0.40208000000000005,1.436,3.2064,0.9352,3.34,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-07-23 19:30:00,4.64832,1.35576,4.842,1.29792,0.37856,1.3519999999999999,3.3504,0.9772000000000001,3.49,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-07-23 20:00:00,4.59456,1.34008,4.786,1.27296,0.37128000000000005,1.326,3.3216,0.9688,3.46,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-07-23 20:30:00,4.68672,1.36696,4.882,1.2883200000000001,0.37576000000000004,1.342,3.3984,0.9912000000000001,3.54,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-07-23 21:00:00,4.656,1.358,4.85,1.2288000000000001,0.3584,1.28,3.4272,0.9996,3.5700000000000003,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-07-23 21:30:00,4.08096,1.19028,4.251,1.2585600000000001,0.36708,1.311,2.8224,0.8232,2.94,5.184,1.512,5.4,5.184,1.512,5.4
2020-07-23 22:00:00,3.9993600000000002,1.16648,4.166,1.25376,0.36568,1.306,2.7456,0.8008000000000001,2.86,5.04,1.47,5.25,5.04,1.47,5.25
2020-07-23 22:30:00,4.00608,1.16844,4.173,1.23168,0.35924,1.283,2.7744,0.8092,2.89,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-07-23 23:00:00,3.79584,1.10712,3.954,1.23264,0.35952,1.284,2.5632,0.7476,2.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-07-23 23:30:00,3.6864,1.0752,3.84,1.2096,0.3528,1.26,2.4768,0.7224,2.58,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-07-24 00:00:00,4.27008,1.24544,4.448,1.18848,0.34664,1.238,3.0816,0.8988,3.21,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-07-24 00:30:00,4.4256,1.2908,4.61,1.1904,0.3472,1.24,3.2352,0.9436,3.37,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-24 01:00:00,4.4016,1.2838,4.585,1.1856,0.3458,1.235,3.216,0.9380000000000001,3.35,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-07-24 01:30:00,4.07616,1.18888,4.246,1.22496,0.35728000000000004,1.276,2.8512,0.8316,2.9699999999999998,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-07-24 02:00:00,4.0848,1.1914,4.255,1.2144,0.3542,1.2650000000000001,2.8704,0.8372,2.99,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-07-24 02:30:00,4.11168,1.19924,4.283,1.21248,0.35364,1.263,2.8992,0.8456,3.02,3.84,1.12,4.0,3.84,1.12,4.0
2020-07-24 03:00:00,4.1232,1.2026,4.295,1.1952,0.3486,1.245,2.928,0.854,3.05,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-24 03:30:00,4.09248,1.19364,4.263,1.1932800000000001,0.34804,1.2429999999999999,2.8992,0.8456,3.02,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-07-24 04:00:00,4.00896,1.16928,4.176,1.18656,0.34608000000000005,1.236,2.8224,0.8232,2.94,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-07-24 04:30:00,3.86688,1.12784,4.028,1.2172800000000001,0.35504,1.268,2.6496,0.7728,2.76,3.84,1.12,4.0,3.84,1.12,4.0
2020-07-24 05:00:00,3.98592,1.16256,4.152,1.21152,0.35336,1.262,2.7744,0.8092,2.89,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-07-24 05:30:00,3.93792,1.14856,4.102,1.21152,0.35336,1.262,2.7264,0.7952,2.84,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-24 06:00:00,4.1328,1.2054,4.305,1.1856,0.3458,1.235,2.9472,0.8596,3.07,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-24 06:30:00,4.36608,1.27344,4.548,1.19808,0.34944000000000003,1.248,3.168,0.924,3.3,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-07-24 07:00:00,4.34784,1.2681200000000001,4.529,1.17984,0.34412000000000004,1.229,3.168,0.924,3.3,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-07-24 07:30:00,4.53984,1.32412,4.729,1.18944,0.34692,1.239,3.3504,0.9772000000000001,3.49,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-07-24 08:00:00,4.55712,1.32916,4.747,1.17792,0.34356000000000003,1.227,3.3792,0.9856,3.52,4.896,1.428,5.1,4.896,1.428,5.1
2020-07-24 08:30:00,4.55808,1.32944,4.748,1.17888,0.34384000000000003,1.228,3.3792,0.9856,3.52,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-24 09:00:00,4.47072,1.30396,4.657,1.16832,0.34076,1.217,3.3024,0.9632000000000001,3.44,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-07-24 09:30:00,4.67328,1.36304,4.868,1.16928,0.34104,1.218,3.504,1.022,3.65,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-07-24 10:00:00,4.86144,1.41792,5.064,1.16544,0.33992000000000006,1.214,3.696,1.078,3.85,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-24 10:30:00,4.6656,1.3608,4.86,1.1616,0.3388,1.21,3.504,1.022,3.65,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-07-24 11:00:00,4.7500800000000005,1.38544,4.948,1.16928,0.34104,1.218,3.5808,1.0444,3.73,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-07-24 11:30:00,5.16384,1.5061200000000001,5.379,1.17024,0.34132,1.219,3.9936,1.1648,4.16,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-07-24 12:00:00,5.01504,1.46272,5.224,1.18464,0.34552000000000005,1.234,3.8304,1.1172,3.99,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-07-24 12:30:00,4.25664,1.24152,4.434,1.26144,0.36792,1.314,2.9952,0.8736,3.12,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-07-24 13:00:00,3.7152000000000003,1.0836000000000001,3.87,1.1904,0.3472,1.24,2.5248,0.7364,2.63,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-07-24 13:30:00,4.19808,1.22444,4.373,1.23168,0.35924,1.283,2.9664,0.8652000000000001,3.09,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-07-24 14:00:00,4.17024,1.21632,4.344,1.24224,0.36232000000000003,1.294,2.928,0.854,3.05,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-07-24 14:30:00,4.78272,1.39496,4.982,1.24032,0.36176,1.292,3.5423999999999998,1.0332,3.69,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-07-24 15:00:00,4.56864,1.3325200000000001,4.759,1.22784,0.35812000000000005,1.279,3.3407999999999998,0.9744,3.48,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-07-24 15:30:00,4.80384,1.4011200000000001,5.004,1.24224,0.36232000000000003,1.294,3.5616,1.0388,3.71,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-07-24 16:00:00,4.75488,1.38684,4.953,1.28928,0.37604000000000004,1.343,3.4656000000000002,1.0108,3.61,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-07-24 16:30:00,4.6752,1.3636,4.87,1.248,0.364,1.3,3.4272,0.9996,3.5700000000000003,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-07-24 17:00:00,4.92672,1.43696,5.132,1.27872,0.37296,1.332,3.648,1.064,3.8,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-07-24 17:30:00,5.41824,1.58032,5.644,1.23264,0.35952,1.284,4.1856,1.2208,4.36,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-07-24 18:00:00,5.43168,1.58424,5.658,1.20768,0.35224000000000005,1.258,4.224,1.232,4.4,6.72,1.96,7.0,6.72,1.96,7.0
2020-07-24 18:30:00,5.90592,1.72256,6.152,1.24992,0.36456000000000005,1.302,4.656,1.358,4.85,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-07-24 19:00:00,6.56064,1.91352,6.834,1.28064,0.37352,1.334,5.28,1.54,5.5,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2020-07-24 19:30:00,6.6096,1.9278,6.885,1.2336,0.3598,1.2850000000000001,5.376,1.568,5.6,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-07-24 20:00:00,6.50688,1.89784,6.7780000000000005,1.23648,0.36064,1.288,5.2704,1.5372,5.49,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-07-24 20:30:00,6.75936,1.9714800000000001,7.041,1.24896,0.36428000000000005,1.301,5.5104,1.6072000000000002,5.74,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-07-24 21:00:00,6.6864,1.9502000000000002,6.965,1.2144,0.3542,1.2650000000000001,5.472,1.596,5.7,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-07-24 21:30:00,6.072,1.771,6.325,1.2048,0.3514,1.255,4.8672,1.4196,5.07,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-07-24 22:00:00,4.95456,1.44508,5.161,1.23936,0.36148,1.291,3.7152000000000003,1.0836000000000001,3.87,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-07-24 22:30:00,4.98048,1.4526400000000002,5.188,1.26528,0.36904000000000003,1.318,3.7152000000000003,1.0836000000000001,3.87,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-24 23:00:00,4.99968,1.45824,5.208,1.2172800000000001,0.35504,1.268,3.7824,1.1032,3.94,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-07-24 23:30:00,4.84512,1.41316,5.047,1.22592,0.35756000000000004,1.2770000000000001,3.6192,1.0556,3.77,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-07-25 00:00:00,4.85088,1.41484,5.053,1.26048,0.36764,1.313,3.5904,1.0472,3.74,5.376,1.568,5.6,5.376,1.568,5.6
2020-07-25 00:30:00,4.46688,1.30284,4.6530000000000005,1.27968,0.37324,1.333,3.1872,0.9296000000000001,3.32,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-07-25 01:00:00,4.3776,1.2768,4.5600000000000005,1.248,0.364,1.3,3.1296,0.9128000000000001,3.26,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-07-25 01:30:00,4.35648,1.27064,4.538,1.2172800000000001,0.35504,1.268,3.1392,0.9156000000000001,3.27,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-25 02:00:00,4.35552,1.2703600000000002,4.537,1.26432,0.36876000000000003,1.317,3.0912,0.9016000000000001,3.22,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-07-25 02:30:00,4.54176,1.32468,4.731,1.29696,0.37828,1.351,3.2448,0.9464,3.38,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-07-25 03:00:00,4.53312,1.32216,4.7219999999999995,1.27872,0.37296,1.332,3.2544,0.9492,3.39,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-25 03:30:00,4.52352,1.31936,4.712,1.26912,0.37016000000000004,1.322,3.2544,0.9492,3.39,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-07-25 04:00:00,4.24704,1.23872,4.424,1.25184,0.36512000000000006,1.304,2.9952,0.8736,3.12,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-07-25 04:30:00,4.13664,1.20652,4.309,1.26624,0.36932000000000004,1.319,2.8704,0.8372,2.99,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-07-25 05:00:00,4.08192,1.19056,4.252,1.25952,0.36736,1.312,2.8224,0.8232,2.94,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-07-25 05:30:00,3.94944,1.15192,4.114,1.26144,0.36792,1.314,2.688,0.784,2.8,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-07-25 06:00:00,3.65952,1.06736,3.8120000000000003,1.27872,0.37296,1.332,2.3808,0.6944,2.48,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-07-25 06:30:00,3.768,1.099,3.925,1.2816,0.3738,1.335,2.4864,0.7252000000000001,2.59,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-07-25 07:00:00,3.55488,1.03684,3.7030000000000003,1.30848,0.38164000000000003,1.363,2.2464,0.6552,2.34,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-25 07:30:00,3.7199999999999998,1.085,3.875,1.32,0.385,1.375,2.4,0.7000000000000001,2.5,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-25 08:00:00,4.08192,1.19056,4.252,1.2883200000000001,0.37576000000000004,1.342,2.7936,0.8148000000000001,2.91,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-07-25 08:30:00,4.20384,1.22612,4.379,1.29504,0.37772000000000006,1.349,2.9088000000000003,0.8484,3.03,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-07-25 09:00:00,4.39776,1.28268,4.5809999999999995,1.33536,0.38948000000000005,1.391,3.0624,0.8932,3.19,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-07-25 09:30:00,3.9398400000000002,1.14912,4.104,1.43424,0.41832,1.494,2.5056000000000003,0.7308,2.61,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-07-25 10:00:00,4.2816,1.2488000000000001,4.46,1.3152,0.3836,1.37,2.9664,0.8652000000000001,3.09,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-07-25 10:30:00,3.81888,1.11384,3.9779999999999998,1.39008,0.40544,1.448,2.4288,0.7084,2.5300000000000002,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-07-25 11:00:00,3.42048,0.9976400000000001,3.563,1.5196800000000001,0.44324,1.583,1.9008,0.5544,1.98,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-07-25 11:30:00,3.17568,0.9262400000000001,3.308,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.5552000000000001,0.4536,1.62,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-07-25 12:00:00,3.12096,0.9102800000000001,3.251,1.5849600000000001,0.46228,1.651,1.536,0.448,1.6,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-07-25 12:30:00,3.6432,1.0626,3.795,1.4544000000000001,0.4242,1.5150000000000001,2.1888,0.6384000000000001,2.2800000000000002,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-07-25 13:00:00,3.36096,0.98028,3.501,1.54656,0.45108000000000004,1.611,1.8144,0.5292,1.8900000000000001,6.816,1.988,7.1,6.816,1.988,7.1
2020-07-25 13:30:00,3.90624,1.13932,4.069,1.4486400000000001,0.42252000000000006,1.509,2.4576000000000002,0.7168,2.56,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-07-25 14:00:00,3.38688,0.98784,3.528,1.43808,0.41944000000000004,1.498,1.9488,0.5684,2.03,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-07-25 14:30:00,3.75744,1.09592,3.914,1.35744,0.39592000000000005,1.4140000000000001,2.4,0.7000000000000001,2.5,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-07-25 15:00:00,4.05312,1.18216,4.222,1.37472,0.40096000000000004,1.432,2.6784,0.7812,2.79,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-07-25 15:30:00,4.26624,1.24432,4.444,1.27104,0.37072000000000005,1.324,2.9952,0.8736,3.12,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-07-25 16:00:00,5.21088,1.51984,5.428,1.25568,0.36624,1.308,3.9552,1.1536,4.12,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-07-25 16:30:00,5.44608,1.58844,5.673,1.22208,0.35644000000000003,1.2730000000000001,4.224,1.232,4.4,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-07-25 17:00:00,5.32704,1.55372,5.549,1.23744,0.36092,1.289,4.0896,1.1928,4.26,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-07-25 17:30:00,5.79072,1.68896,6.032,1.23072,0.35896000000000006,1.282,4.5600000000000005,1.33,4.75,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-07-25 18:00:00,5.58912,1.63016,5.822,1.21152,0.35336,1.262,4.3776,1.2768,4.5600000000000005,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-07-25 18:30:00,4.71936,1.37648,4.916,1.25376,0.36568,1.306,3.4656000000000002,1.0108,3.61,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-07-25 19:00:00,5.10336,1.48848,5.316,1.22496,0.35728000000000004,1.276,3.8784,1.1312,4.04,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-07-25 19:30:00,5.04576,1.47168,5.256,1.25376,0.36568,1.306,3.792,1.106,3.95,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-07-25 20:00:00,4.62528,1.34904,4.818,1.24608,0.36344000000000004,1.298,3.3792,0.9856,3.52,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-25 20:30:00,4.43616,1.2938800000000001,4.621,1.33536,0.38948000000000005,1.391,3.1008,0.9044000000000001,3.23,6.144,1.792,6.4,6.144,1.792,6.4
2020-07-25 21:00:00,4.79232,1.3977600000000001,4.992,1.4131200000000002,0.41216,1.472,3.3792,0.9856,3.52,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-25 21:30:00,4.6656,1.3608,4.86,1.3152,0.3836,1.37,3.3504,0.9772000000000001,3.49,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-07-25 22:00:00,5.29536,1.54448,5.516,1.24416,0.36288000000000004,1.296,4.0512,1.1816,4.22,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-07-25 22:30:00,5.79168,1.68924,6.033,1.17408,0.34244,1.223,4.6176,1.3468,4.8100000000000005,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-25 23:00:00,5.66208,1.65144,5.898,1.18848,0.34664,1.238,4.4736,1.3048,4.66,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-07-25 23:30:00,5.3952,1.5735999999999999,5.62,1.1808,0.34440000000000004,1.23,4.2144,1.2292,4.39,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-26 00:00:00,5.27232,1.53776,5.492,1.20192,0.35056000000000004,1.252,4.0704,1.1872,4.24,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-07-26 00:30:00,5.21088,1.51984,5.428,1.19808,0.34944000000000003,1.248,4.0128,1.1703999999999999,4.18,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-07-26 01:00:00,5.09088,1.4848400000000002,5.303,1.20288,0.35084000000000004,1.2530000000000001,3.888,1.134,4.05,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-07-26 01:30:00,4.9296,1.4378,5.135,1.2432,0.36260000000000003,1.295,3.6864,1.0752,3.84,4.896,1.428,5.1,4.896,1.428,5.1
2020-07-26 02:00:00,4.58688,1.33784,4.7780000000000005,1.26528,0.36904000000000003,1.318,3.3216,0.9688,3.46,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-07-26 02:30:00,4.66272,1.35996,4.857,1.28352,0.37436,1.337,3.3792,0.9856,3.52,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-07-26 03:00:00,4.57536,1.33448,4.766,1.25376,0.36568,1.306,3.3216,0.9688,3.46,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-07-26 03:30:00,4.7616,1.3888,4.96,1.2,0.35000000000000003,1.25,3.5616,1.0388,3.71,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-26 04:00:00,4.85952,1.41736,5.062,1.19232,0.34776,1.242,3.6672000000000002,1.0696,3.8200000000000003,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-07-26 04:30:00,4.91904,1.43472,5.124,1.20384,0.35112000000000004,1.254,3.7152000000000003,1.0836000000000001,3.87,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-07-26 05:00:00,4.83936,1.41148,5.041,1.19136,0.34748,1.241,3.648,1.064,3.8,5.328,1.554,5.55,5.328,1.554,5.55
2020-07-26 05:30:00,4.88448,1.4246400000000001,5.088,1.19808,0.34944000000000003,1.248,3.6864,1.0752,3.84,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-07-26 06:00:00,4.88448,1.4246400000000001,5.088,1.22688,0.35784000000000005,1.278,3.6576,1.0668,3.81,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-07-26 06:30:00,4.91808,1.43444,5.123,1.23168,0.35924,1.283,3.6864,1.0752,3.84,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-07-26 07:00:00,5.0928,1.4854,5.305,1.2048,0.3514,1.255,3.888,1.134,4.05,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-07-26 07:30:00,5.10528,1.4890400000000001,5.318,1.2172800000000001,0.35504,1.268,3.888,1.134,4.05,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-07-26 08:00:00,5.16096,1.50528,5.376,1.23456,0.36008,1.286,3.9264,1.1452,4.09,5.712,1.666,5.95,5.712,1.666,5.95
2020-07-26 08:30:00,5.14176,1.4996800000000001,5.356,1.2825600000000001,0.37408,1.336,3.8592,1.1256,4.02,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-07-26 09:00:00,4.98432,1.45376,5.192,1.3651200000000001,0.39816,1.422,3.6192,1.0556,3.77,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-07-26 09:30:00,4.64256,1.35408,4.836,1.42656,0.41608000000000006,1.486,3.216,0.9380000000000001,3.35,7.152,2.086,7.45,7.152,2.086,7.45
2020-07-26 10:00:00,4.31616,1.25888,4.496,1.36896,0.39928,1.426,2.9472,0.8596,3.07,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-07-26 10:30:00,4.38528,1.27904,4.568,1.38048,0.40264000000000005,1.438,3.0048,0.8764000000000001,3.13,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-07-26 11:00:00,3.65184,1.06512,3.8040000000000003,1.52064,0.44352,1.584,2.1312,0.6216,2.22,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-07-26 11:30:00,3.5721600000000002,1.04188,3.721,1.45056,0.42308,1.5110000000000001,2.1216,0.6188,2.21,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-07-26 12:00:00,3.86496,1.12728,4.026,1.50336,0.43848000000000004,1.566,2.3616,0.6888000000000001,2.46,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-07-26 12:30:00,3.69312,1.0771600000000001,3.847,1.42752,0.41636,1.487,2.2656,0.6608,2.36,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-07-26 13:00:00,3.5616,1.0388,3.71,1.4976,0.4368,1.56,2.064,0.602,2.15,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-07-26 13:30:00,3.7344,1.0892,3.89,1.536,0.448,1.6,2.1984,0.6412,2.29,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-07-26 14:00:00,3.99552,1.16536,4.162,1.46112,0.42616000000000004,1.522,2.5343999999999998,0.7392000000000001,2.64,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-07-26 14:30:00,3.21408,0.93744,3.348,1.48608,0.43344000000000005,1.548,1.728,0.504,1.8,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-07-26 15:00:00,3.68736,1.07548,3.841,1.43136,0.41748,1.491,2.2560000000000002,0.658,2.35,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-07-26 15:30:00,4.02624,1.17432,4.194,1.44384,0.42112000000000005,1.504,2.5824,0.7532,2.69,6.096,1.778,6.35,6.096,1.778,6.35
2020-07-26 16:00:00,3.35424,0.9783200000000001,3.4939999999999998,1.4630400000000001,0.42672000000000004,1.524,1.8912,0.5516,1.97,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-07-26 16:30:00,4.15296,1.21128,4.326,1.51296,0.44128000000000006,1.576,2.64,0.77,2.75,6.24,1.82,6.5,6.24,1.82,6.5
2020-07-26 17:00:00,4.09632,1.19476,4.267,1.5619200000000002,0.45556,1.627,2.5343999999999998,0.7392000000000001,2.64,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-07-26 17:30:00,4.0032,1.1676,4.17,1.44,0.42,1.5,2.5632,0.7476,2.67,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-07-26 18:00:00,3.86688,1.12784,4.028,1.45728,0.42504000000000003,1.518,2.4096,0.7028,2.51,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-07-26 18:30:00,3.87168,1.12924,4.033,1.4428800000000002,0.42084000000000005,1.5030000000000001,2.4288,0.7084,2.5300000000000002,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-07-26 19:00:00,3.86112,1.12616,4.022,1.47072,0.42896,1.532,2.3904,0.6972,2.49,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-07-26 19:30:00,4.33824,1.26532,4.519,1.41024,0.41132,1.469,2.928,0.854,3.05,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-07-26 20:00:00,4.73856,1.38208,4.936,1.4073600000000002,0.41048,1.466,3.3312,0.9716,3.47,6.144,1.792,6.4,6.144,1.792,6.4
2020-07-26 20:30:00,4.87584,1.42212,5.079,1.29504,0.37772000000000006,1.349,3.5808,1.0444,3.73,5.856,1.708,6.1,5.856,1.708,6.1
2020-07-26 21:00:00,4.8086400000000005,1.40252,5.009,1.28544,0.37492000000000003,1.339,3.5232,1.0276,3.67,5.856,1.708,6.1,5.856,1.708,6.1
2020-07-26 21:30:00,4.96128,1.44704,5.168,1.27488,0.37184,1.328,3.6864,1.0752,3.84,5.856,1.708,6.1,5.856,1.708,6.1
2020-07-26 22:00:00,4.97088,1.44984,5.178,1.20768,0.35224000000000005,1.258,3.7632,1.0976,3.92,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-07-26 22:30:00,4.69728,1.37004,4.893,1.21248,0.35364,1.263,3.4848,1.0164,3.63,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-07-26 23:00:00,4.46496,1.30228,4.651,1.24896,0.36428000000000005,1.301,3.216,0.9380000000000001,3.35,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-26 23:30:00,4.4784,1.3062,4.665,1.2336,0.3598,1.2850000000000001,3.2448,0.9464,3.38,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-07-27 00:00:00,4.56768,1.33224,4.758,1.23648,0.36064,1.288,3.3312,0.9716,3.47,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-07-27 00:30:00,4.61568,1.34624,4.808,1.24608,0.36344000000000004,1.298,3.3696,0.9828,3.51,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-07-27 01:00:00,4.65696,1.3582800000000002,4.851,1.24896,0.36428000000000005,1.301,3.408,0.994,3.55,5.04,1.47,5.25,5.04,1.47,5.25
2020-07-27 01:30:00,4.53984,1.32412,4.729,1.21824,0.35532,1.2690000000000001,3.3216,0.9688,3.46,5.136,1.498,5.35,5.136,1.498,5.35
2020-07-27 02:00:00,4.3392,1.2656,4.52,1.2288000000000001,0.3584,1.28,3.1104,0.9072,3.24,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-07-27 02:30:00,4.3488,1.2684,4.53,1.248,0.364,1.3,3.1008,0.9044000000000001,3.23,4.944,1.442,5.15,4.944,1.442,5.15
2020-07-27 03:00:00,4.57536,1.33448,4.766,1.25376,0.36568,1.306,3.3216,0.9688,3.46,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-07-27 03:30:00,4.54368,1.32524,4.733,1.27968,0.37324,1.333,3.2640000000000002,0.9520000000000001,3.4,5.136,1.498,5.35,5.136,1.498,5.35
2020-07-27 04:00:00,4.64064,1.35352,4.834,1.25184,0.36512000000000006,1.304,3.3888,0.9884000000000001,3.5300000000000002,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-07-27 04:30:00,4.62816,1.34988,4.821,1.24896,0.36428000000000005,1.301,3.3792,0.9856,3.52,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-07-27 05:00:00,4.46784,1.30312,4.654,1.29984,0.37912,1.354,3.168,0.924,3.3,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-07-27 05:30:00,4.41984,1.28912,4.604,1.29024,0.37632000000000004,1.344,3.1296,0.9128000000000001,3.26,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-27 06:00:00,4.5456,1.3258,4.735,1.3008,0.3794,1.355,3.2448,0.9464,3.38,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-07-27 06:30:00,4.67136,1.3624800000000001,4.866,1.36896,0.39928,1.426,3.3024,0.9632000000000001,3.44,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-07-27 07:00:00,4.7664,1.3902,4.965,1.3968,0.40740000000000004,1.455,3.3696,0.9828,3.51,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-07-27 07:30:00,4.49184,1.31012,4.679,1.37184,0.40012000000000003,1.429,3.12,0.91,3.25,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-07-27 08:00:00,4.16448,1.21464,4.338,1.46688,0.42784000000000005,1.528,2.6976,0.7868,2.81,6.96,2.03,7.25,6.96,2.03,7.25
2020-07-27 08:30:00,4.55136,1.32748,4.741,1.46976,0.42868000000000006,1.5310000000000001,3.0816,0.8988,3.21,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-07-27 09:00:00,3.9696,1.1578,4.135,1.4256,0.4158,1.4849999999999999,2.544,0.742,2.65,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-07-27 09:30:00,4.40736,1.28548,4.591,1.41216,0.41188,1.471,2.9952,0.8736,3.12,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-07-27 10:00:00,3.4848,1.0164,3.63,1.4592,0.42560000000000003,1.52,2.0256,0.5908,2.11,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-07-27 10:30:00,3.4752,1.0136,3.62,1.5936,0.46480000000000005,1.6600000000000001,1.8816000000000002,0.5488000000000001,1.96,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-07-27 11:00:00,3.4780800000000003,1.01444,3.623,1.5964800000000001,0.46564000000000005,1.663,1.8816000000000002,0.5488000000000001,1.96,7.776,2.268,8.1,7.776,2.268,8.1
2020-07-27 11:30:00,3.02112,0.88116,3.147,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.3824,0.4032,1.44,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2020-07-27 12:00:00,3.2448,0.9464,3.38,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6128,0.47040000000000004,1.6800000000000002,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-07-27 12:30:00,3.8064,1.1102,3.965,1.5792000000000002,0.4606,1.645,2.2272,0.6496000000000001,2.32,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-07-27 13:00:00,4.0992,1.1956,4.27,1.5072,0.43960000000000005,1.57,2.592,0.756,2.7,8.016,2.338,8.35,8.016,2.338,8.35
2020-07-27 13:30:00,3.98976,1.16368,4.156,1.46496,0.42728000000000005,1.526,2.5248,0.7364,2.63,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-07-27 14:00:00,3.7584,1.0962,3.915,1.5504,0.45220000000000005,1.615,2.208,0.644,2.3,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-07-27 14:30:00,3.46368,1.01024,3.608,1.52448,0.44464000000000004,1.588,1.9392,0.5656,2.02,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2020-07-27 15:00:00,3.59808,1.04944,3.748,1.4956800000000001,0.43624,1.558,2.1024,0.6132000000000001,2.19,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-07-27 15:30:00,3.92544,1.14492,4.089,1.47744,0.43092,1.5390000000000001,2.448,0.714,2.55,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-07-27 16:00:00,3.81792,1.11356,3.977,1.48512,0.43316000000000004,1.5470000000000002,2.3328,0.6804,2.43,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-07-27 16:30:00,3.4992,1.0206,3.645,1.5024000000000002,0.43820000000000003,1.565,1.9968,0.5824,2.08,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-07-27 17:00:00,3.76128,1.09704,3.918,1.5340799999999999,0.44744000000000006,1.5979999999999999,2.2272,0.6496000000000001,2.32,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-07-27 17:30:00,3.77664,1.10152,3.934,1.57824,0.46032000000000006,1.6440000000000001,2.1984,0.6412,2.29,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-07-27 18:00:00,4.1376,1.2068,4.31,1.6032000000000002,0.4676,1.67,2.5343999999999998,0.7392000000000001,2.64,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-07-27 18:30:00,3.8937600000000003,1.13568,4.056,1.58976,0.46368000000000004,1.6560000000000001,2.304,0.672,2.4,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2020-07-27 19:00:00,4.06656,1.18608,4.236,1.55136,0.45248000000000005,1.616,2.5152,0.7336,2.62,8.208,2.394,8.55,8.208,2.394,8.55
2020-07-27 19:30:00,4.44192,1.29556,4.627,1.36992,0.39956,1.427,3.072,0.896,3.2,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-07-27 20:00:00,4.5244800000000005,1.3196400000000001,4.713,1.32768,0.38724000000000003,1.383,3.1968,0.9324,3.33,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-07-27 20:30:00,4.85376,1.41568,5.056,1.38816,0.40488,1.446,3.4656000000000002,1.0108,3.61,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-07-27 21:00:00,4.70784,1.3731200000000001,4.904,1.32864,0.38752000000000003,1.384,3.3792,0.9856,3.52,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-07-27 21:30:00,4.72224,1.37732,4.9190000000000005,1.29504,0.37772000000000006,1.349,3.4272,0.9996,3.5700000000000003,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-07-27 22:00:00,5.12928,1.49604,5.343,1.35648,0.39564000000000005,1.413,3.7728,1.1004,3.93,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-07-27 22:30:00,4.70496,1.37228,4.901,1.29696,0.37828,1.351,3.408,0.994,3.55,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-07-27 23:00:00,4.63968,1.35324,4.833,1.21248,0.35364,1.263,3.4272,0.9996,3.5700000000000003,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-07-27 23:30:00,4.7472,1.3846,4.945,1.1952,0.3486,1.245,3.552,1.036,3.7,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-07-28 00:00:00,4.67232,1.36276,4.867,1.19712,0.34916,1.2469999999999999,3.4752,1.0136,3.62,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-07-28 00:30:00,4.3872,1.2796,4.57,1.2192,0.3556,1.27,3.168,0.924,3.3,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-07-28 01:00:00,4.16832,1.21576,4.342,1.21152,0.35336,1.262,2.9568000000000003,0.8624,3.08,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-07-28 01:30:00,4.1088000000000005,1.1984,4.28,1.248,0.364,1.3,2.8608000000000002,0.8344,2.98,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-07-28 02:00:00,4.12512,1.20316,4.297,1.26432,0.36876000000000003,1.317,2.8608000000000002,0.8344,2.98,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-07-28 02:30:00,3.7536,1.0948,3.91,1.3152,0.3836,1.37,2.4384,0.7112,2.54,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-07-28 03:00:00,3.86304,1.12672,4.024,1.23264,0.35952,1.284,2.6304,0.7672,2.74,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-07-28 03:30:00,4.15584,1.21212,4.329,1.21824,0.35532,1.2690000000000001,2.9376,0.8568,3.06,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-07-28 04:00:00,4.13568,1.20624,4.308,1.27488,0.37184,1.328,2.8608000000000002,0.8344,2.98,4.896,1.428,5.1,4.896,1.428,5.1
2020-07-28 04:30:00,3.8976,1.1368,4.06,1.3344,0.38920000000000005,1.3900000000000001,2.5632,0.7476,2.67,5.184,1.512,5.4,5.184,1.512,5.4
2020-07-28 05:00:00,4.23072,1.23396,4.407,1.26432,0.36876000000000003,1.317,2.9664,0.8652000000000001,3.09,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-07-28 05:30:00,4.58112,1.33616,4.772,1.26912,0.37016000000000004,1.322,3.312,0.966,3.45,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-07-28 06:00:00,4.5216,1.3188,4.71,1.2576,0.3668,1.31,3.2640000000000002,0.9520000000000001,3.4,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-07-28 06:30:00,4.61664,1.34652,4.809,1.26624,0.36932000000000004,1.319,3.3504,0.9772000000000001,3.49,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-07-28 07:00:00,4.33056,1.26308,4.511,1.23936,0.36148,1.291,3.0912,0.9016000000000001,3.22,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-28 07:30:00,4.50816,1.31488,4.696,1.27296,0.37128000000000005,1.326,3.2352,0.9436,3.37,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-07-28 08:00:00,4.64928,1.3560400000000001,4.843,1.27008,0.37044000000000005,1.323,3.3792,0.9856,3.52,6.192,1.806,6.45,6.192,1.806,6.45
2020-07-28 08:30:00,4.74912,1.38516,4.947,1.30272,0.37996,1.357,3.4464,1.0052,3.59,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-07-28 09:00:00,4.26528,1.24404,4.443,1.38528,0.40404,1.443,2.88,0.84,3.0,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-07-28 09:30:00,4.44672,1.29696,4.632,1.40352,0.40936000000000006,1.462,3.0432,0.8876000000000001,3.17,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-07-28 10:00:00,4.1856,1.2208,4.36,1.44,0.42,1.5,2.7456,0.8008000000000001,2.86,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-07-28 10:30:00,4.38624,1.27932,4.569,1.37184,0.40012000000000003,1.429,3.0144,0.8792000000000001,3.14,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-07-28 11:00:00,4.30656,1.25608,4.486,1.49376,0.43568,1.556,2.8128,0.8204,2.93,7.104,2.072,7.4,7.104,2.072,7.4
2020-07-28 11:30:00,4.69152,1.36836,4.8870000000000005,1.5907200000000001,0.46396000000000004,1.657,3.1008,0.9044000000000001,3.23,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-07-28 12:00:00,3.39744,0.9909200000000001,3.539,1.49664,0.43652,1.5590000000000002,1.9008,0.5544,1.98,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-07-28 12:30:00,3.77568,1.10124,3.933,1.47168,0.42924,1.533,2.304,0.672,2.4,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-07-28 13:00:00,3.5020800000000003,1.02144,3.648,1.5436800000000002,0.45024000000000003,1.608,1.9584000000000001,0.5712,2.04,7.536,2.198,7.85,7.536,2.198,7.85
2020-07-28 13:30:00,3.4704,1.0122,3.615,1.5024000000000002,0.43820000000000003,1.565,1.968,0.5740000000000001,2.05,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-07-28 14:00:00,3.45984,1.00912,3.604,1.52064,0.44352,1.584,1.9392,0.5656,2.02,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-07-28 14:30:00,3.552,1.036,3.7,1.4784000000000002,0.4312,1.54,2.0736,0.6048,2.16,7.344,2.142,7.65,7.344,2.142,7.65
2020-07-28 15:00:00,3.94464,1.15052,4.109,1.49664,0.43652,1.5590000000000002,2.448,0.714,2.55,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-07-28 15:30:00,3.46272,1.00996,3.607,1.49472,0.43596,1.557,1.968,0.5740000000000001,2.05,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-07-28 16:00:00,3.9792,1.1606,4.145,1.4832,0.43260000000000004,1.545,2.496,0.728,2.6,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-07-28 16:30:00,4.05888,1.18384,4.228,1.43808,0.41944000000000004,1.498,2.6208,0.7644000000000001,2.73,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-07-28 17:00:00,4.19232,1.22276,4.367,1.52352,0.44436000000000003,1.587,2.6688,0.7784000000000001,2.7800000000000002,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-07-28 17:30:00,3.9792,1.1606,4.145,1.4736,0.4298,1.5350000000000001,2.5056000000000003,0.7308,2.61,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-07-28 18:00:00,4.61568,1.34624,4.808,1.44768,0.42224000000000006,1.508,3.168,0.924,3.3,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-07-28 18:30:00,4.47936,1.30648,4.666,1.3593600000000001,0.39648000000000005,1.416,3.12,0.91,3.25,7.392,2.156,7.7,7.392,2.156,7.7
2020-07-28 19:00:00,4.27008,1.24544,4.448,1.35168,0.39424000000000003,1.408,2.9184,0.8512000000000001,3.04,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-07-28 19:30:00,4.57344,1.33392,4.764,1.32864,0.38752000000000003,1.384,3.2448,0.9464,3.38,6.912,2.016,7.2,6.912,2.016,7.2
2020-07-28 20:00:00,4.4928,1.3104,4.68,1.3152,0.3836,1.37,3.1776,0.9268000000000001,3.31,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-07-28 20:30:00,4.87776,1.4226800000000002,5.081,1.19136,0.34748,1.241,3.6864,1.0752,3.84,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-07-28 21:00:00,4.94304,1.4417200000000001,5.149,1.17024,0.34132,1.219,3.7728,1.1004,3.93,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-07-28 21:30:00,4.78944,1.3969200000000002,4.989,1.17984,0.34412000000000004,1.229,3.6096,1.0528,3.76,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-07-28 22:00:00,4.7184,1.3762,4.915,1.1856,0.3458,1.235,3.5328,1.0304,3.68,6.096,1.778,6.35,6.096,1.778,6.35
2020-07-28 22:30:00,4.7808,1.3944,4.98,1.1904,0.3472,1.24,3.5904,1.0472,3.74,5.952,1.736,6.2,5.952,1.736,6.2
2020-07-28 23:00:00,4.94208,1.44144,5.148,1.16928,0.34104,1.218,3.7728,1.1004,3.93,5.808,1.694,6.05,5.808,1.694,6.05
2020-07-28 23:30:00,4.79904,1.39972,4.999,1.16064,0.33852000000000004,1.209,3.6384,1.0612,3.79,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
