Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-29 00:00:00,4.49472,1.3109600000000001,4.682,1.17312,0.34216,1.222,3.3216,0.9688,3.46,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-07-29 00:30:00,4.4544,1.2992,4.64,1.1808,0.34440000000000004,1.23,3.2736,0.9548000000000001,3.41,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-07-29 01:00:00,4.33056,1.26308,4.511,1.20096,0.35028000000000004,1.251,3.1296,0.9128000000000001,3.26,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-29 01:30:00,4.20288,1.22584,4.378,1.17888,0.34384000000000003,1.228,3.024,0.882,3.15,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-29 02:00:00,4.19904,1.22472,4.374,1.19424,0.34832,1.244,3.0048,0.8764000000000001,3.13,5.136,1.498,5.35,5.136,1.498,5.35
2020-07-29 02:30:00,4.2768,1.2474,4.455,1.176,0.343,1.225,3.1008,0.9044000000000001,3.23,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-07-29 03:00:00,4.31136,1.2574800000000002,4.491,1.17216,0.34188,1.221,3.1392,0.9156000000000001,3.27,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-07-29 03:30:00,4.2384,1.2362,4.415,1.1184,0.3262,1.165,3.12,0.91,3.25,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-07-29 04:00:00,4.43136,1.29248,4.616,1.11936,0.32648000000000005,1.166,3.312,0.966,3.45,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-07-29 04:30:00,4.7184,1.3762,4.915,1.1184,0.3262,1.165,3.6,1.05,3.75,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-07-29 05:00:00,4.7020800000000005,1.37144,4.898,1.12128,0.32704000000000005,1.168,3.5808,1.0444,3.73,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-07-29 05:30:00,4.46016,1.30088,4.646,1.11936,0.32648000000000005,1.166,3.3407999999999998,0.9744,3.48,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-07-29 06:00:00,4.47072,1.30396,4.657,1.12032,0.32676000000000005,1.167,3.3504,0.9772000000000001,3.49,5.136,1.498,5.35,5.136,1.498,5.35
2020-07-29 06:30:00,4.77696,1.39328,4.976,1.11936,0.32648000000000005,1.166,3.6576,1.0668,3.81,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-07-29 07:00:00,4.60224,1.34232,4.7940000000000005,1.11744,0.32592000000000004,1.164,3.4848,1.0164,3.63,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-07-29 07:30:00,4.87296,1.42128,5.076,1.11936,0.32648000000000005,1.166,3.7536,1.0948,3.91,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-07-29 08:00:00,5.00544,1.45992,5.214,1.11744,0.32592000000000004,1.164,3.888,1.134,4.05,5.568,1.624,5.8,5.568,1.624,5.8
2020-07-29 08:30:00,4.91904,1.43472,5.124,1.11744,0.32592000000000004,1.164,3.8016,1.1088,3.96,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-07-29 09:00:00,4.54848,1.32664,4.7379999999999995,1.11168,0.32424000000000003,1.158,3.4368,1.0024,3.58,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-07-29 09:30:00,4.6464,1.3552,4.84,1.1232,0.3276,1.17,3.5232,1.0276,3.67,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-07-29 10:00:00,4.368,1.274,4.55,1.152,0.336,1.2,3.216,0.9380000000000001,3.35,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-07-29 10:30:00,4.06176,1.18468,4.231,1.16256,0.33908000000000005,1.211,2.8992,0.8456,3.02,6.72,1.96,7.0,6.72,1.96,7.0
2020-07-29 11:00:00,3.91872,1.14296,4.082,1.13472,0.33096000000000003,1.182,2.784,0.812,2.9,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-07-29 11:30:00,3.8784,1.1312,4.04,1.152,0.336,1.2,2.7264,0.7952,2.84,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-07-29 12:00:00,3.61536,1.05448,3.766,1.21536,0.35448,1.266,2.4,0.7000000000000001,2.5,6.768,1.974,7.05,6.768,1.974,7.05
2020-07-29 12:30:00,3.65376,1.06568,3.806,1.16736,0.34048,1.216,2.4864,0.7252000000000001,2.59,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-07-29 13:00:00,3.47904,1.01472,3.624,1.21344,0.35392,1.264,2.2656,0.6608,2.36,7.008,2.044,7.3,7.008,2.044,7.3
2020-07-29 13:30:00,3.528,1.029,3.675,1.2336,0.3598,1.2850000000000001,2.2944,0.6692,2.39,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-07-29 14:00:00,3.73536,1.08948,3.891,1.20096,0.35028000000000004,1.251,2.5343999999999998,0.7392000000000001,2.64,6.432,1.876,6.7,6.432,1.876,6.7
2020-07-29 14:30:00,4.03104,1.17572,4.199,1.18944,0.34692,1.239,2.8416,0.8288000000000001,2.96,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-07-29 15:00:00,3.55488,1.03684,3.7030000000000003,1.17408,0.34244,1.223,2.3808,0.6944,2.48,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-07-29 15:30:00,3.02016,0.8808800000000001,3.146,1.14816,0.33488,1.196,1.8719999999999999,0.546,1.9500000000000002,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-07-29 16:00:00,3.02784,0.8831200000000001,3.154,1.12704,0.32872,1.174,1.9008,0.5544,1.98,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-07-29 16:30:00,3.5731200000000003,1.04216,3.722,1.11552,0.32536000000000004,1.162,2.4576000000000002,0.7168,2.56,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-29 17:00:00,3.70848,1.08164,3.863,1.12608,0.32844,1.173,2.5824,0.7532,2.69,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-07-29 17:30:00,3.61056,1.05308,3.761,1.12416,0.32788,1.171,2.4864,0.7252000000000001,2.59,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-07-29 18:00:00,3.8745600000000002,1.13008,4.036,1.11936,0.32648000000000005,1.166,2.7552,0.8036000000000001,2.87,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-07-29 18:30:00,3.7862400000000003,1.10432,3.944,1.11744,0.32592000000000004,1.164,2.6688,0.7784000000000001,2.7800000000000002,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-07-29 19:00:00,3.7392000000000003,1.0906,3.895,1.1184,0.3262,1.165,2.6208,0.7644000000000001,2.73,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-07-29 19:30:00,3.816,1.113,3.975,1.1184,0.3262,1.165,2.6976,0.7868,2.81,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-07-29 20:00:00,4.008,1.169,4.175,1.1184,0.3262,1.165,2.8896,0.8428,3.01,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-07-29 20:30:00,4.0272,1.1746,4.195,1.1184,0.3262,1.165,2.9088000000000003,0.8484,3.03,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-07-29 21:00:00,3.80448,1.10964,3.963,1.11648,0.32564000000000004,1.163,2.688,0.784,2.8,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-07-29 21:30:00,3.80736,1.11048,3.966,1.11936,0.32648000000000005,1.166,2.688,0.784,2.8,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-29 22:00:00,3.76896,1.09928,3.926,1.11936,0.32648000000000005,1.166,2.6496,0.7728,2.76,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-29 22:30:00,3.7584,1.0962,3.915,1.1184,0.3262,1.165,2.64,0.77,2.75,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-29 23:00:00,3.63456,1.06008,3.786,1.11936,0.32648000000000005,1.166,2.5152,0.7336,2.62,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-29 23:30:00,3.58752,1.04636,3.737,1.12032,0.32676000000000005,1.167,2.4672,0.7196,2.5700000000000003,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-07-30 00:00:00,3.50976,1.02368,3.656,1.11936,0.32648000000000005,1.166,2.3904,0.6972,2.49,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-07-30 00:30:00,3.2208,0.9394,3.355,1.1184,0.3262,1.165,2.1024,0.6132000000000001,2.19,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-30 01:00:00,3.17568,0.9262400000000001,3.308,1.12128,0.32704000000000005,1.168,2.0544000000000002,0.5992000000000001,2.14,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-30 01:30:00,3.10752,0.90636,3.237,1.12032,0.32676000000000005,1.167,1.9872,0.5796,2.07,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-07-30 02:00:00,3.41088,0.9948400000000001,3.553,1.11648,0.32564000000000004,1.163,2.2944,0.6692,2.39,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-07-30 02:30:00,3.53856,1.03208,3.686,1.11936,0.32648000000000005,1.166,2.4192,0.7056,2.52,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-07-30 03:00:00,3.61536,1.05448,3.766,1.11936,0.32648000000000005,1.166,2.496,0.728,2.6,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-07-30 03:30:00,3.5846400000000003,1.04552,3.734,1.11744,0.32592000000000004,1.164,2.4672,0.7196,2.5700000000000003,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-07-30 04:00:00,3.64512,1.06316,3.797,1.12032,0.32676000000000005,1.167,2.5248,0.7364,2.63,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-30 04:30:00,3.7488,1.0934,3.9050000000000002,1.1184,0.3262,1.165,2.6304,0.7672,2.74,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-30 05:00:00,3.7776,1.1018,3.935,1.1184,0.3262,1.165,2.6592000000000002,0.7756000000000001,2.77,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-07-30 05:30:00,3.49056,1.01808,3.636,1.11936,0.32648000000000005,1.166,2.3712,0.6916,2.47,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-07-30 06:00:00,3.4128,0.9954000000000001,3.555,1.1184,0.3262,1.165,2.2944,0.6692,2.39,3.168,0.924,3.3,3.168,0.924,3.3
2020-07-30 06:30:00,3.4608,1.0094,3.605,1.1184,0.3262,1.165,2.3424,0.6832,2.44,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-30 07:00:00,3.74016,1.09088,3.896,1.11936,0.32648000000000005,1.166,2.6208,0.7644000000000001,2.73,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-07-30 07:30:00,3.94944,1.15192,4.114,1.11744,0.32592000000000004,1.164,2.832,0.8260000000000001,2.95,3.984,1.162,4.15,3.984,1.162,4.15
2020-07-30 08:00:00,3.72192,1.08556,3.877,1.12032,0.32676000000000005,1.167,2.6016,0.7588,2.71,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-07-30 08:30:00,3.26208,0.9514400000000001,3.398,1.13088,0.32984,1.178,2.1312,0.6216,2.22,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-07-30 09:00:00,3.28896,0.9592800000000001,3.426,1.14816,0.33488,1.196,2.1408,0.6244000000000001,2.23,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-07-30 09:30:00,3.43296,1.00128,3.576,1.1577600000000001,0.33768000000000004,1.206,2.2752,0.6636000000000001,2.37,5.232,1.526,5.45,5.232,1.526,5.45
2020-07-30 10:00:00,3.5020800000000003,1.02144,3.648,1.20768,0.35224000000000005,1.258,2.2944,0.6692,2.39,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-07-30 10:30:00,3.19488,0.9318400000000001,3.328,1.22688,0.35784000000000005,1.278,1.968,0.5740000000000001,2.05,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-07-30 11:00:00,3.22752,0.9413600000000001,3.362,1.17312,0.34216,1.222,2.0544000000000002,0.5992000000000001,2.14,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-07-30 11:30:00,3.3936,0.9898,3.535,1.1856,0.3458,1.235,2.208,0.644,2.3,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-07-30 12:00:00,3.16032,0.92176,3.292,1.22112,0.35616000000000003,1.272,1.9392,0.5656,2.02,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-07-30 12:30:00,3.31776,0.9676800000000001,3.456,1.18656,0.34608000000000005,1.236,2.1312,0.6216,2.22,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-07-30 13:00:00,3.31392,0.9665600000000001,3.452,1.23072,0.35896000000000006,1.282,2.0832,0.6076,2.17,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-07-30 13:30:00,3.34368,0.9752400000000001,3.483,1.20288,0.35084000000000004,1.2530000000000001,2.1408,0.6244000000000001,2.23,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-07-30 14:00:00,3.2544,0.9492,3.39,1.2,0.35000000000000003,1.25,2.0544000000000002,0.5992000000000001,2.14,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-30 14:30:00,3.1392,0.9156000000000001,3.27,1.248,0.364,1.3,1.8912,0.5516,1.97,5.088,1.484,5.3,5.088,1.484,5.3
2020-07-30 15:00:00,2.98272,0.8699600000000001,3.107,1.20672,0.35196000000000005,1.2570000000000001,1.776,0.518,1.85,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-07-30 15:30:00,3.31392,0.9665600000000001,3.452,1.20192,0.35056000000000004,1.252,2.112,0.616,2.2,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-07-30 16:00:00,3.24672,0.94696,3.382,1.19232,0.34776,1.242,2.0544000000000002,0.5992000000000001,2.14,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-07-30 16:30:00,3.4224,0.9982000000000001,3.565,1.1952,0.3486,1.245,2.2272,0.6496000000000001,2.32,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-07-30 17:00:00,3.5712,1.0416,3.7199999999999998,1.1712,0.3416,1.22,2.4,0.7000000000000001,2.5,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-30 17:30:00,3.8745600000000002,1.13008,4.036,1.14816,0.33488,1.196,2.7264,0.7952,2.84,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-07-30 18:00:00,4.10688,1.19784,4.2780000000000005,1.12128,0.32704000000000005,1.168,2.9856,0.8708,3.11,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-07-30 18:30:00,4.20096,1.22528,4.376,1.13856,0.33208000000000004,1.186,3.0624,0.8932,3.19,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-07-30 19:00:00,4.33536,1.26448,4.516,1.12896,0.32928,1.176,3.2064,0.9352,3.34,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-07-30 19:30:00,4.42752,1.29136,4.612,1.12512,0.32816,1.172,3.3024,0.9632000000000001,3.44,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-07-30 20:00:00,4.36128,1.27204,4.543,1.11648,0.32564000000000004,1.163,3.2448,0.9464,3.38,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-07-30 20:30:00,4.25568,1.24124,4.433,1.11648,0.32564000000000004,1.163,3.1392,0.9156000000000001,3.27,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-07-30 21:00:00,4.0752,1.1886,4.245,1.1184,0.3262,1.165,2.9568000000000003,0.8624,3.08,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-07-30 21:30:00,4.20192,1.22556,4.377,1.12032,0.32676000000000005,1.167,3.0816,0.8988,3.21,4.992,1.456,5.2,4.992,1.456,5.2
2020-07-30 22:00:00,4.18176,1.21968,4.356,1.11936,0.32648000000000005,1.166,3.0624,0.8932,3.19,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-07-30 22:30:00,3.9888,1.1634,4.155,1.1568,0.33740000000000003,1.205,2.832,0.8260000000000001,2.95,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-07-30 23:00:00,3.61728,1.05504,3.768,1.15968,0.33824000000000004,1.208,2.4576000000000002,0.7168,2.56,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-07-30 23:30:00,3.53856,1.03208,3.686,1.13856,0.33208000000000004,1.186,2.4,0.7000000000000001,2.5,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-07-31 00:00:00,3.20832,0.93576,3.342,1.11552,0.32536000000000004,1.162,2.0928,0.6104,2.18,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-07-31 00:30:00,2.96256,0.8640800000000001,3.086,1.13856,0.33208000000000004,1.186,1.824,0.532,1.9,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-07-31 01:00:00,2.82432,0.82376,2.942,1.10592,0.32256,1.152,1.7184,0.5012,1.79,4.896,1.428,5.1,4.896,1.428,5.1
2020-07-31 01:30:00,3.0768,0.8974000000000001,3.205,1.1184,0.3262,1.165,1.9584000000000001,0.5712,2.04,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-07-31 02:00:00,3.09696,0.9032800000000001,3.226,1.11936,0.32648000000000005,1.166,1.9776,0.5768,2.06,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-31 02:30:00,3.32064,0.96852,3.459,1.10304,0.32172,1.149,2.2176,0.6468,2.31,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-07-31 03:00:00,3.5568,1.0374,3.705,1.1184,0.3262,1.165,2.4384,0.7112,2.54,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-07-31 03:30:00,3.58272,1.04496,3.732,1.12512,0.32816,1.172,2.4576000000000002,0.7168,2.56,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-31 04:00:00,3.66528,1.06904,3.818,1.15008,0.33544,1.198,2.5152,0.7336,2.62,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-07-31 04:30:00,3.5376000000000003,1.0318,3.685,1.1472,0.3346,1.195,2.3904,0.6972,2.49,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-07-31 05:00:00,3.6556800000000003,1.06624,3.808,1.14048,0.33264000000000005,1.188,2.5152,0.7336,2.62,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-07-31 05:30:00,3.64896,1.0642800000000001,3.801,1.13376,0.33068000000000003,1.181,2.5152,0.7336,2.62,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-31 06:00:00,3.55296,1.03628,3.701,1.12416,0.32788,1.171,2.4288,0.7084,2.5300000000000002,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-07-31 06:30:00,3.5423999999999998,1.0332,3.69,1.1328,0.3304,1.18,2.4096,0.7028,2.51,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-07-31 07:00:00,3.49632,1.01976,3.642,1.12512,0.32816,1.172,2.3712,0.6916,2.47,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-07-31 07:30:00,3.8227200000000003,1.11496,3.982,1.12512,0.32816,1.172,2.6976,0.7868,2.81,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-07-31 08:00:00,4.15104,1.21072,4.324,1.12704,0.32872,1.174,3.024,0.882,3.15,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-07-31 08:30:00,4.01184,1.17012,4.179,1.13184,0.33012,1.179,2.88,0.84,3.0,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-07-31 09:00:00,4.27584,1.24712,4.454,1.17504,0.34272,1.224,3.1008,0.9044000000000001,3.23,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-07-31 09:30:00,3.63456,1.06008,3.786,1.21536,0.35448,1.266,2.4192,0.7056,2.52,6.0,1.75,6.25,6.0,1.75,6.25
2020-07-31 10:00:00,3.58368,1.04524,3.733,1.23168,0.35924,1.283,2.352,0.686,2.45,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-07-31 10:30:00,3.34176,0.9746800000000001,3.481,1.30656,0.38108000000000003,1.361,2.0352,0.5936,2.12,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-07-31 11:00:00,3.0144,0.8792000000000001,3.14,1.3152,0.3836,1.37,1.6992,0.49560000000000004,1.77,6.288,1.834,6.55,6.288,1.834,6.55
2020-07-31 11:30:00,3.1344,0.9142,3.265,1.3104,0.38220000000000004,1.365,1.824,0.532,1.9,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-07-31 12:00:00,3.2640000000000002,0.9520000000000001,3.4,1.2096,0.3528,1.26,2.0544000000000002,0.5992000000000001,2.14,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-07-31 12:30:00,3.32448,0.9696400000000001,3.463,1.22208,0.35644000000000003,1.2730000000000001,2.1024,0.6132000000000001,2.19,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-07-31 13:00:00,3.2928,0.9604,3.43,1.2384,0.3612,1.29,2.0544000000000002,0.5992000000000001,2.14,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-07-31 13:30:00,3.11712,0.9091600000000001,3.247,1.1875200000000001,0.34636,1.237,1.9296000000000002,0.5628000000000001,2.01,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-07-31 14:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.17024,0.34132,1.219,1.6416,0.4788,1.71,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-07-31 14:30:00,2.93664,0.8565200000000001,3.059,1.16064,0.33852000000000004,1.209,1.776,0.518,1.85,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-07-31 15:00:00,2.8128,0.8204,2.93,0.7296,0.21280000000000002,0.76,2.0832,0.6076,2.17,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-07-31 15:30:00,2.6256,0.7658,2.735,0.3408,0.0994,0.355,2.2848,0.6664,2.38,7.056,2.058,7.35,7.056,2.058,7.35
2020-07-31 16:00:00,3.27456,0.95508,3.411,0.38496,0.11228,0.401,2.8896,0.8428,3.01,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-07-31 16:30:00,4.02816,1.17488,4.196,1.16736,0.34048,1.216,2.8608000000000002,0.8344,2.98,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-07-31 17:00:00,3.83808,1.11944,3.998,0.7276800000000001,0.21224,0.758,3.1104,0.9072,3.24,7.968,2.324,8.3,7.968,2.324,8.3
2020-07-31 17:30:00,4.19232,1.22276,4.367,0.88992,0.25956,0.927,3.3024,0.9632000000000001,3.44,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-07-31 18:00:00,3.16704,0.9237200000000001,3.299,1.27584,0.37212,1.329,1.8912,0.5516,1.97,7.584,2.212,7.9,7.584,2.212,7.9
2020-07-31 18:30:00,3.2016,0.9338000000000001,3.335,1.1952,0.3486,1.245,2.0064,0.5852,2.09,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-07-31 19:00:00,3.29664,0.96152,3.434,1.04064,0.30352,1.084,2.2560000000000002,0.658,2.35,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-07-31 19:30:00,3.15264,0.9195200000000001,3.284,1.14624,0.33432,1.194,2.0064,0.5852,2.09,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-07-31 20:00:00,3.66048,1.06764,3.813,1.20288,0.35084000000000004,1.2530000000000001,2.4576000000000002,0.7168,2.56,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-07-31 20:30:00,3.86784,1.12812,4.029,1.28544,0.37492000000000003,1.339,2.5824,0.7532,2.69,5.472,1.596,5.7,5.472,1.596,5.7
2020-07-31 21:00:00,3.74016,1.09088,3.896,1.32096,0.38528,1.376,2.4192,0.7056,2.52,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-07-31 21:30:00,3.6864,1.0752,3.84,1.2,0.35000000000000003,1.25,2.4864,0.7252000000000001,2.59,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-07-31 22:00:00,3.4368,1.0024,3.58,1.1616,0.3388,1.21,2.2752,0.6636000000000001,2.37,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-31 22:30:00,3.17088,0.9248400000000001,3.303,1.18368,0.34524000000000005,1.233,1.9872,0.5796,2.07,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-07-31 23:00:00,3.08448,0.8996400000000001,3.213,1.14528,0.33404,1.193,1.9392,0.5656,2.02,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-07-31 23:30:00,3.18336,0.9284800000000001,3.316,1.1577600000000001,0.33768000000000004,1.206,2.0256,0.5908,2.11,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-01 00:00:00,3.2995200000000002,0.9623600000000001,3.437,1.11072,0.32396,1.157,2.1888,0.6384000000000001,2.2800000000000002,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-08-01 00:30:00,3.3552,0.9786,3.495,1.1280000000000001,0.329,1.175,2.2272,0.6496000000000001,2.32,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-01 01:00:00,3.2832,0.9576,3.42,1.1328,0.3304,1.18,2.1504,0.6272,2.24,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-08-01 01:30:00,3.5088,1.0234,3.6550000000000002,1.1376,0.33180000000000004,1.185,2.3712,0.6916,2.47,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-08-01 02:00:00,3.53472,1.03096,3.682,1.14432,0.33376,1.192,2.3904,0.6972,2.49,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-01 02:30:00,3.64224,1.06232,3.794,1.20384,0.35112000000000004,1.254,2.4384,0.7112,2.54,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-01 03:00:00,3.07296,0.8962800000000001,3.201,1.23936,0.36148,1.291,1.8336000000000001,0.5348,1.9100000000000001,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-01 03:30:00,2.808,0.8190000000000001,2.925,1.2336,0.3598,1.2850000000000001,1.5744,0.4592,1.6400000000000001,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-08-01 04:00:00,2.90496,0.84728,3.026,1.24416,0.36288000000000004,1.296,1.6608,0.4844,1.73,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-01 04:30:00,2.9913600000000002,0.87248,3.116,1.18656,0.34608000000000005,1.236,1.8048000000000002,0.5264,1.88,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-01 05:00:00,2.9798400000000003,0.8691200000000001,3.104,1.12704,0.32872,1.174,1.8528,0.5404,1.9300000000000002,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-01 05:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.12416,0.32788,1.171,1.8816000000000002,0.5488000000000001,1.96,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-01 06:00:00,3.06432,0.8937600000000001,3.192,1.13472,0.33096000000000003,1.182,1.9296000000000002,0.5628000000000001,2.01,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-08-01 06:30:00,3.07872,0.8979600000000001,3.207,1.13952,0.33236000000000004,1.187,1.9392,0.5656,2.02,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-01 07:00:00,3.15552,0.9203600000000001,3.287,1.11072,0.32396,1.157,2.0448,0.5964,2.13,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-01 07:30:00,3.6384,1.0612,3.79,1.1136,0.32480000000000003,1.16,2.5248,0.7364,2.63,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-01 08:00:00,5.75808,1.67944,5.998,1.12128,0.32704000000000005,1.168,4.6368,1.3524,4.83,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-08-01 08:30:00,5.5776,1.6268,5.8100000000000005,1.1616,0.3388,1.21,4.416,1.288,4.6,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-08-01 09:00:00,5.18016,1.51088,5.396,1.17696,0.34328000000000003,1.226,4.0032,1.1676,4.17,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-08-01 09:30:00,5.0496,1.4727999999999999,5.26,1.1328,0.3304,1.18,3.9168000000000003,1.1424,4.08,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-08-01 10:00:00,4.87104,1.42072,5.074,1.16544,0.33992000000000006,1.214,3.7056,1.0808,3.86,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-08-01 10:30:00,5.49312,1.60216,5.7219999999999995,1.14432,0.33376,1.192,4.3488,1.2684,4.53,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-08-01 11:00:00,5.71104,1.66572,5.949,1.18944,0.34692,1.239,4.5216,1.3188,4.71,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-08-01 11:30:00,5.03424,1.46832,5.244,1.19424,0.34832,1.244,3.84,1.12,4.0,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-08-01 12:00:00,6.11904,1.78472,6.374,1.24224,0.36232000000000003,1.294,4.8768,1.4224,5.08,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-08-01 12:30:00,6.25152,1.82336,6.5120000000000005,1.25952,0.36736,1.312,4.992,1.456,5.2,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-08-01 13:00:00,5.88288,1.71584,6.128,1.36128,0.39704000000000006,1.418,4.5216,1.3188,4.71,6.288,1.834,6.55,6.288,1.834,6.55
2020-08-01 13:30:00,4.91424,1.4333200000000001,5.119,1.33344,0.38892000000000004,1.389,3.5808,1.0444,3.73,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-08-01 14:00:00,5.05536,1.47448,5.266,1.3593600000000001,0.39648000000000005,1.416,3.696,1.078,3.85,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-08-01 14:30:00,4.80192,1.40056,5.002,1.2883200000000001,0.37576000000000004,1.342,3.5136000000000003,1.0248,3.66,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-08-01 15:00:00,3.97728,1.16004,4.143,1.3180800000000001,0.38444,1.373,2.6592000000000002,0.7756000000000001,2.77,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-08-01 15:30:00,4.67424,1.36332,4.869,1.29504,0.37772000000000006,1.349,3.3792,0.9856,3.52,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-08-01 16:00:00,4.65024,1.35632,4.844,1.29024,0.37632000000000004,1.344,3.36,0.98,3.5,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-08-01 16:30:00,4.6656,1.3608,4.86,1.2192,0.3556,1.27,3.4464,1.0052,3.59,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-08-01 17:00:00,5.04768,1.47224,5.258,1.23648,0.36064,1.288,3.8112,1.1116,3.9699999999999998,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-08-01 17:30:00,4.37664,1.27652,4.559,1.23744,0.36092,1.289,3.1392,0.9156000000000001,3.27,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-08-01 18:00:00,4.43232,1.29276,4.617,1.27392,0.37156000000000006,1.327,3.1584,0.9212,3.29,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-08-01 18:30:00,4.56096,1.3302800000000001,4.751,1.26816,0.36988000000000004,1.321,3.2928,0.9604,3.43,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-08-01 19:00:00,4.5456,1.3258,4.735,1.1664,0.3402,1.215,3.3792,0.9856,3.52,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-08-01 19:30:00,4.52928,1.32104,4.718,1.2172800000000001,0.35504,1.268,3.312,0.966,3.45,5.952,1.736,6.2,5.952,1.736,6.2
2020-08-01 20:00:00,4.68288,1.36584,4.878,1.22688,0.35784000000000005,1.278,3.456,1.008,3.6,5.712,1.666,5.95,5.712,1.666,5.95
2020-08-01 20:30:00,4.65024,1.35632,4.844,1.17504,0.34272,1.224,3.4752,1.0136,3.62,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-08-01 21:00:00,4.73472,1.38096,4.932,1.13472,0.33096000000000003,1.182,3.6,1.05,3.75,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-08-01 21:30:00,5.00928,1.4610400000000001,5.218,1.13088,0.32984,1.178,3.8784,1.1312,4.04,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-08-01 22:00:00,4.96128,1.44704,5.168,1.12128,0.32704000000000005,1.168,3.84,1.12,4.0,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-01 22:30:00,4.65792,1.35856,4.852,1.12512,0.32816,1.172,3.5328,1.0304,3.68,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-01 23:00:00,4.6032,1.3426,4.795,1.1184,0.3262,1.165,3.4848,1.0164,3.63,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-08-01 23:30:00,4.7232,1.3776,4.92,1.0944,0.31920000000000004,1.1400000000000001,3.6288,1.0584,3.7800000000000002,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-08-02 00:00:00,4.752,1.3860000000000001,4.95,1.0944,0.31920000000000004,1.1400000000000001,3.6576,1.0668,3.81,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-02 00:30:00,4.57344,1.33392,4.764,1.10784,0.32312,1.154,3.4656000000000002,1.0108,3.61,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-08-02 01:00:00,4.53504,1.32272,4.724,1.12704,0.32872,1.174,3.408,0.994,3.55,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-08-02 01:30:00,4.40064,1.28352,4.584,1.11744,0.32592000000000004,1.164,3.2832,0.9576,3.42,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-08-02 02:00:00,4.38624,1.27932,4.569,1.1222400000000001,0.32732,1.169,3.2640000000000002,0.9520000000000001,3.4,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-08-02 02:30:00,4.24416,1.23788,4.421,1.13376,0.33068000000000003,1.181,3.1104,0.9072,3.24,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-02 03:00:00,4.21344,1.22892,4.389,1.11264,0.32452000000000003,1.159,3.1008,0.9044000000000001,3.23,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-08-02 03:30:00,4.13472,1.20596,4.307,1.11072,0.32396,1.157,3.024,0.882,3.15,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-08-02 04:00:00,4.09344,1.19392,4.264,1.10784,0.32312,1.154,2.9856,0.8708,3.11,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-02 04:30:00,3.94464,1.15052,4.109,1.11264,0.32452000000000003,1.159,2.832,0.8260000000000001,2.95,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-08-02 05:00:00,4.04448,1.17964,4.213,1.12608,0.32844,1.173,2.9184,0.8512000000000001,3.04,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-08-02 05:30:00,3.89472,1.13596,4.057,1.12992,0.32956,1.177,2.7648,0.8064,2.88,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-02 06:00:00,3.96576,1.15668,4.131,1.12416,0.32788,1.171,2.8416,0.8288000000000001,2.96,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-02 06:30:00,4.08672,1.19196,4.257,1.10112,0.32116,1.147,2.9856,0.8708,3.11,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-02 07:00:00,4.29024,1.25132,4.469,1.09344,0.31892000000000004,1.139,3.1968,0.9324,3.33,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-08-02 07:30:00,4.4016,1.2838,4.585,1.0992,0.3206,1.145,3.3024,0.9632000000000001,3.44,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-02 08:00:00,4.4304,1.2922,4.615,1.1280000000000001,0.329,1.175,3.3024,0.9632000000000001,3.44,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-08-02 08:30:00,4.07232,1.18776,4.242,1.04832,0.30576000000000003,1.092,3.024,0.882,3.15,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-08-02 09:00:00,3.66336,1.06848,3.816,1.11936,0.32648000000000005,1.166,2.544,0.742,2.65,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-02 09:30:00,4.10592,1.19756,4.277,1.20672,0.35196000000000005,1.2570000000000001,2.8992,0.8456,3.02,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-08-02 10:00:00,3.67776,1.07268,3.831,1.22976,0.35868000000000005,1.2810000000000001,2.448,0.714,2.55,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-08-02 10:30:00,2.80416,0.81788,2.9210000000000003,1.23936,0.36148,1.291,1.5648,0.45640000000000003,1.63,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-08-02 11:00:00,2.6716800000000003,0.77924,2.783,1.23168,0.35924,1.283,1.44,0.42,1.5,4.944,1.442,5.15,4.944,1.442,5.15
2020-08-02 11:30:00,2.71104,0.7907200000000001,2.824,1.29984,0.37912,1.354,1.4112,0.4116,1.47,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-02 12:00:00,2.90688,0.84784,3.028,1.27488,0.37184,1.328,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-08-02 12:30:00,2.80512,0.8181600000000001,2.922,1.30752,0.38136000000000003,1.362,1.4976,0.4368,1.56,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-08-02 13:00:00,3.41376,0.9956800000000001,3.556,1.34016,0.39088,1.396,2.0736,0.6048,2.16,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-08-02 13:30:00,2.89536,0.8444800000000001,3.016,1.29216,0.37688000000000005,1.346,1.6032000000000002,0.4676,1.67,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-08-02 14:00:00,2.34528,0.6840400000000001,2.443,1.21248,0.35364,1.263,1.1328,0.3304,1.18,5.232,1.526,5.45,5.232,1.526,5.45
2020-08-02 14:30:00,2.57952,0.75236,2.6870000000000003,1.24512,0.36316000000000004,1.297,1.3344,0.38920000000000005,1.3900000000000001,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-08-02 15:00:00,2.49504,0.72772,2.599,1.25664,0.36652,1.309,1.2384,0.3612,1.29,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-08-02 15:30:00,2.48832,0.7257600000000001,2.592,1.24992,0.36456000000000005,1.302,1.2384,0.3612,1.29,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-08-02 16:00:00,2.9097600000000003,0.8486800000000001,3.031,1.31616,0.38388000000000005,1.371,1.5936,0.46480000000000005,1.6600000000000001,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-08-02 16:30:00,3.02592,0.8825600000000001,3.152,1.24992,0.36456000000000005,1.302,1.776,0.518,1.85,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-08-02 17:00:00,3.31968,0.9682400000000001,3.458,1.22688,0.35784000000000005,1.278,2.0928,0.6104,2.18,5.328,1.554,5.55,5.328,1.554,5.55
2020-08-02 17:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.2192,0.3556,1.27,2.1696,0.6328,2.26,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-08-02 18:00:00,3.77088,1.09984,3.928,1.18848,0.34664,1.238,2.5824,0.7532,2.69,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-02 18:30:00,3.54144,1.03292,3.689,1.16064,0.33852000000000004,1.209,2.3808,0.6944,2.48,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-08-02 19:00:00,3.90624,1.13932,4.069,1.17984,0.34412000000000004,1.229,2.7264,0.7952,2.84,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-08-02 19:30:00,3.7584,1.0962,3.915,1.1472,0.3346,1.195,2.6112,0.7616,2.7199999999999998,4.656,1.358,4.85,4.656,1.358,4.85
2020-08-02 20:00:00,4.01664,1.1715200000000001,4.184,1.13664,0.33152000000000004,1.184,2.88,0.84,3.0,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-08-02 20:30:00,3.98688,1.16284,4.153,1.15488,0.33684000000000003,1.203,2.832,0.8260000000000001,2.95,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-08-02 21:00:00,3.92064,1.14352,4.084,1.10784,0.32312,1.154,2.8128,0.8204,2.93,4.464,1.302,4.65,4.464,1.302,4.65
2020-08-02 21:30:00,4.0272,1.1746,4.195,1.1184,0.3262,1.165,2.9088000000000003,0.8484,3.03,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-08-02 22:00:00,4.0512,1.1816,4.22,1.1616,0.3388,1.21,2.8896,0.8428,3.01,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-08-02 22:30:00,4.12992,1.20456,4.302,1.12512,0.32816,1.172,3.0048,0.8764000000000001,3.13,4.464,1.302,4.65,4.464,1.302,4.65
2020-08-02 23:00:00,3.7248,1.0864,3.88,1.104,0.322,1.15,2.6208,0.7644000000000001,2.73,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-08-02 23:30:00,3.71136,1.08248,3.866,1.09056,0.31808000000000003,1.1360000000000001,2.6208,0.7644000000000001,2.73,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-08-03 00:00:00,3.74784,1.09312,3.904,1.08864,0.31752,1.134,2.6592000000000002,0.7756000000000001,2.77,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-03 00:30:00,3.9455999999999998,1.1508,4.11,1.0944,0.31920000000000004,1.1400000000000001,2.8512,0.8316,2.9699999999999998,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-03 01:00:00,3.87648,1.13064,4.038,1.0924800000000001,0.31864000000000003,1.138,2.784,0.812,2.9,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-03 01:30:00,4.08672,1.19196,4.257,1.09152,0.31836000000000003,1.137,2.9952,0.8736,3.12,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-03 02:00:00,3.98592,1.16256,4.152,1.08672,0.31696,1.1320000000000001,2.8992,0.8456,3.02,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-03 02:30:00,3.9408000000000003,1.1494,4.105,1.1088,0.3234,1.155,2.832,0.8260000000000001,2.95,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-03 03:00:00,3.92064,1.14352,4.084,1.08864,0.31752,1.134,2.832,0.8260000000000001,2.95,3.36,0.98,3.5,3.36,0.98,3.5
2020-08-03 03:30:00,3.91968,1.14324,4.083,1.13568,0.33124000000000003,1.183,2.784,0.812,2.9,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-08-03 04:00:00,3.8928000000000003,1.1354,4.055,1.1088,0.3234,1.155,2.784,0.812,2.9,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-08-03 04:30:00,3.8332800000000002,1.11804,3.993,1.09728,0.32004000000000005,1.143,2.7359999999999998,0.798,2.85,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-08-03 05:00:00,3.86208,1.12644,4.023,1.12608,0.32844,1.173,2.7359999999999998,0.798,2.85,3.168,0.924,3.3,3.168,0.924,3.3
2020-08-03 05:30:00,3.62976,1.05868,3.781,1.12416,0.32788,1.171,2.5056000000000003,0.7308,2.61,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-03 06:00:00,3.67584,1.07212,3.829,1.14144,0.33292000000000005,1.189,2.5343999999999998,0.7392000000000001,2.64,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-03 06:30:00,3.82368,1.11524,3.983,1.11648,0.32564000000000004,1.163,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-03 07:00:00,4.27776,1.24768,4.456,1.09056,0.31808000000000003,1.1360000000000001,3.1872,0.9296000000000001,3.32,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-08-03 07:30:00,4.0512,1.1816,4.22,1.1136,0.32480000000000003,1.16,2.9376,0.8568,3.06,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-08-03 08:00:00,4.28064,1.24852,4.459,1.09344,0.31892000000000004,1.139,3.1872,0.9296000000000001,3.32,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-08-03 08:30:00,4.3536,1.2698,4.535,1.1088,0.3234,1.155,3.2448,0.9464,3.38,4.992,1.456,5.2,4.992,1.456,5.2
2020-08-03 09:00:00,4.08672,1.19196,4.257,1.16832,0.34076,1.217,2.9184,0.8512000000000001,3.04,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-08-03 09:30:00,4.35072,1.26896,4.532,1.18272,0.34496000000000004,1.232,3.168,0.924,3.3,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-08-03 10:00:00,4.4112,1.2866,4.595,1.2048,0.3514,1.255,3.2064,0.9352,3.34,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-08-03 10:30:00,4.06368,1.18524,4.233,1.24128,0.36204000000000003,1.293,2.8224,0.8232,2.94,5.952,1.736,6.2,5.952,1.736,6.2
2020-08-03 11:00:00,3.8102400000000003,1.11132,3.969,1.21824,0.35532,1.2690000000000001,2.592,0.756,2.7,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-08-03 11:30:00,3.75168,1.09424,3.908,1.19808,0.34944000000000003,1.248,2.5536,0.7448,2.66,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-08-03 12:00:00,4.00224,1.1673200000000001,4.169,1.25664,0.36652,1.309,2.7456,0.8008000000000001,2.86,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-08-03 12:30:00,4.0944,1.1942,4.265,1.2336,0.3598,1.2850000000000001,2.8608000000000002,0.8344,2.98,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-03 13:00:00,3.86016,1.12588,4.021,1.27776,0.37268,1.331,2.5824,0.7532,2.69,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-08-03 13:30:00,3.84,1.12,4.0,1.2768,0.3724,1.33,2.5632,0.7476,2.67,5.952,1.736,6.2,5.952,1.736,6.2
2020-08-03 14:00:00,3.5423999999999998,1.0332,3.69,1.2096,0.3528,1.26,2.3328,0.6804,2.43,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-03 14:30:00,3.5328,1.0304,3.68,1.248,0.364,1.3,2.2848,0.6664,2.38,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-08-03 15:00:00,3.81888,1.11384,3.9779999999999998,1.20768,0.35224000000000005,1.258,2.6112,0.7616,2.7199999999999998,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-08-03 15:30:00,3.9312,1.1466,4.095,1.2144,0.3542,1.2650000000000001,2.7168,0.7924,2.83,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-08-03 16:00:00,3.40704,0.99372,3.549,1.24704,0.36372000000000004,1.299,2.16,0.63,2.25,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-08-03 16:30:00,3.42048,0.9976400000000001,3.563,1.21248,0.35364,1.263,2.208,0.644,2.3,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-08-03 17:00:00,3.91968,1.14324,4.083,1.18368,0.34524000000000005,1.233,2.7359999999999998,0.798,2.85,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-03 17:30:00,3.91872,1.14296,4.082,1.20192,0.35056000000000004,1.252,2.7168,0.7924,2.83,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-08-03 18:00:00,3.984,1.162,4.15,1.2,0.35000000000000003,1.25,2.784,0.812,2.9,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-08-03 18:30:00,4.2864,1.2502,4.465,1.1856,0.3458,1.235,3.1008,0.9044000000000001,3.23,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-08-03 19:00:00,4.03776,1.17768,4.206,1.1577600000000001,0.33768000000000004,1.206,2.88,0.84,3.0,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-08-03 19:30:00,4.25952,1.2423600000000001,4.437,1.15872,0.33796000000000004,1.207,3.1008,0.9044000000000001,3.23,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-03 20:00:00,4.30272,1.25496,4.482,1.13472,0.33096000000000003,1.182,3.168,0.924,3.3,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-03 20:30:00,4.44288,1.29584,4.628,1.12128,0.32704000000000005,1.168,3.3216,0.9688,3.46,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-08-03 21:00:00,4.51488,1.31684,4.703,1.12608,0.32844,1.173,3.3888,0.9884000000000001,3.5300000000000002,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-08-03 21:30:00,4.5168,1.3174000000000001,4.705,1.1280000000000001,0.329,1.175,3.3888,0.9884000000000001,3.5300000000000002,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-08-03 22:00:00,4.57056,1.33308,4.761,1.12416,0.32788,1.171,3.4464,1.0052,3.59,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-08-03 22:30:00,4.62912,1.35016,4.822,1.13472,0.33096000000000003,1.182,3.4944,1.0192,3.64,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-03 23:00:00,4.39776,1.28268,4.5809999999999995,1.16256,0.33908000000000005,1.211,3.2352,0.9436,3.37,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-08-03 23:30:00,4.2624,1.2432,4.44,1.1712,0.3416,1.22,3.0912,0.9016000000000001,3.22,4.272,1.246,4.45,4.272,1.246,4.45
2020-08-04 00:00:00,4.1616,1.2138,4.335,1.1664,0.3402,1.215,2.9952,0.8736,3.12,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-04 00:30:00,4.08768,1.19224,4.258,1.15008,0.33544,1.198,2.9376,0.8568,3.06,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-08-04 01:00:00,3.9763200000000003,1.15976,4.142,1.13472,0.33096000000000003,1.182,2.8416,0.8288000000000001,2.96,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-04 01:30:00,4.03872,1.1779600000000001,4.207,1.12992,0.32956,1.177,2.9088000000000003,0.8484,3.03,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-04 02:00:00,4.17216,1.21688,4.346,1.12896,0.32928,1.176,3.0432,0.8876000000000001,3.17,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-08-04 02:30:00,4.17216,1.21688,4.346,1.12896,0.32928,1.176,3.0432,0.8876000000000001,3.17,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-08-04 03:00:00,4.07808,1.18944,4.248,1.13088,0.32984,1.178,2.9472,0.8596,3.07,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-08-04 03:30:00,4.104,1.197,4.275,1.1280000000000001,0.329,1.175,2.976,0.868,3.1,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-08-04 04:00:00,4.04928,1.18104,4.218,1.13088,0.32984,1.178,2.9184,0.8512000000000001,3.04,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-08-04 04:30:00,3.7776,1.1018,3.935,1.1280000000000001,0.329,1.175,2.6496,0.7728,2.76,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-08-04 05:00:00,3.16608,0.92344,3.298,1.13088,0.32984,1.178,2.0352,0.5936,2.12,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-08-04 05:30:00,3.2697599999999998,0.9536800000000001,3.406,1.10976,0.32368,1.156,2.16,0.63,2.25,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-08-04 06:00:00,3.2016,0.9338000000000001,3.335,1.0992,0.3206,1.145,2.1024,0.6132000000000001,2.19,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-08-04 06:30:00,3.40512,0.99316,3.547,1.11072,0.32396,1.157,2.2944,0.6692,2.39,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-08-04 07:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.11072,0.32396,1.157,2.3904,0.6972,2.49,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-08-04 07:30:00,3.61632,1.05476,3.767,1.10112,0.32116,1.147,2.5152,0.7336,2.62,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-04 08:00:00,3.55392,1.03656,3.702,1.10592,0.32256,1.152,2.448,0.714,2.55,3.648,1.064,3.8,3.648,1.064,3.8
2020-08-04 08:30:00,3.52608,1.02844,3.673,1.13568,0.33124000000000003,1.183,2.3904,0.6972,2.49,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-08-04 09:00:00,3.3475200000000003,0.9763600000000001,3.487,1.13952,0.33236000000000004,1.187,2.208,0.644,2.3,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-08-04 09:30:00,3.41376,0.9956800000000001,3.556,1.14816,0.33488,1.196,2.2656,0.6608,2.36,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-08-04 10:00:00,3.24576,0.9466800000000001,3.3810000000000002,1.14336,0.33348000000000005,1.191,2.1024,0.6132000000000001,2.19,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-08-04 10:30:00,3.6921600000000003,1.07688,3.846,1.17696,0.34328000000000003,1.226,2.5152,0.7336,2.62,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-04 11:00:00,3.03072,0.8839600000000001,3.157,1.22592,0.35756000000000004,1.2770000000000001,1.8048000000000002,0.5264,1.88,5.04,1.47,5.25,5.04,1.47,5.25
2020-08-04 11:30:00,3.90144,1.13792,4.064,1.25184,0.36512000000000006,1.304,2.6496,0.7728,2.76,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-08-04 12:00:00,4.37856,1.27708,4.561,1.24896,0.36428000000000005,1.301,3.1296,0.9128000000000001,3.26,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-08-04 12:30:00,5.36832,1.56576,5.592,1.23072,0.35896000000000006,1.282,4.1376,1.2068,4.31,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-08-04 13:00:00,5.47392,1.5965600000000002,5.702,1.24032,0.36176,1.292,4.2336,1.2348,4.41,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-08-04 13:30:00,5.05824,1.47532,5.269,1.27584,0.37212,1.329,3.7824,1.1032,3.94,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-08-04 14:00:00,4.65312,1.35716,4.8469999999999995,1.32192,0.38556,1.377,3.3312,0.9716,3.47,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-08-04 14:30:00,4.36416,1.27288,4.546,1.32096,0.38528,1.376,3.0432,0.8876000000000001,3.17,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-08-04 15:00:00,4.05312,1.18216,4.222,1.43232,0.41776,1.492,2.6208,0.7644000000000001,2.73,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-08-04 15:30:00,3.4512,1.0066,3.5949999999999998,1.3488,0.3934,1.405,2.1024,0.6132000000000001,2.19,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-08-04 16:00:00,2.55552,0.74536,2.662,1.4131200000000002,0.41216,1.472,1.1424,0.3332,1.19,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-08-04 16:30:00,2.6688,0.7784000000000001,2.7800000000000002,1.4304000000000001,0.4172,1.49,1.2384,0.3612,1.29,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-08-04 17:00:00,2.81664,0.82152,2.934,1.38624,0.40432,1.444,1.4304000000000001,0.4172,1.49,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-08-04 17:30:00,2.27136,0.6624800000000001,2.366,1.33056,0.38808000000000004,1.3860000000000001,0.9408000000000001,0.27440000000000003,0.98,6.384,1.862,6.65,6.384,1.862,6.65
2020-08-04 18:00:00,2.60736,0.76048,2.716,1.41696,0.41328000000000004,1.476,1.1904,0.3472,1.24,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-08-04 18:30:00,3.07104,0.8957200000000001,3.199,1.37184,0.40012000000000003,1.429,1.6992,0.49560000000000004,1.77,6.048,1.764,6.3,6.048,1.764,6.3
2020-08-04 19:00:00,3.35136,0.9774800000000001,3.491,1.39296,0.40628000000000003,1.451,1.9584000000000001,0.5712,2.04,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-08-04 19:30:00,3.3830400000000003,0.98672,3.524,1.38624,0.40432,1.444,1.9968,0.5824,2.08,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-08-04 20:00:00,3.3350400000000002,0.97272,3.474,1.40544,0.40992,1.464,1.9296000000000002,0.5628000000000001,2.01,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-08-04 20:30:00,4.37952,1.27736,4.562,1.33632,0.38976000000000005,1.392,3.0432,0.8876000000000001,3.17,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-08-04 21:00:00,3.95616,1.15388,4.121,1.32576,0.38668,1.381,2.6304,0.7672,2.74,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-08-04 21:30:00,4.02528,1.17404,4.193,1.35648,0.39564000000000005,1.413,2.6688,0.7784000000000001,2.7800000000000002,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-08-04 22:00:00,3.9264,1.1452,4.09,1.3728,0.40040000000000003,1.43,2.5536,0.7448,2.66,6.432,1.876,6.7,6.432,1.876,6.7
2020-08-04 22:30:00,4.33344,1.2639200000000002,4.514,1.36704,0.39872,1.424,2.9664,0.8652000000000001,3.09,6.8832,2.0076,7.17,6.8832,2.0076,7.17
