Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-04 23:00:00,4.46208,1.30144,4.648,1.45728,0.42504000000000003,1.518,3.0048,0.8764000000000001,3.13,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-08-04 23:30:00,4.41984,1.28912,4.604,1.48224,0.43232000000000004,1.544,2.9376,0.8568,3.06,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-08-05 00:00:00,3.6528,1.0654,3.805,1.512,0.441,1.5750000000000002,2.1408,0.6244000000000001,2.23,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-08-05 00:30:00,2.59008,0.7554400000000001,2.698,1.50528,0.43904000000000004,1.568,1.0848,0.3164,1.13,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-08-05 01:00:00,2.2848,0.6664,2.38,1.3248,0.3864,1.38,0.96,0.28,1.0,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-08-05 01:30:00,2.5392,0.7406,2.645,1.3104,0.38220000000000004,1.365,1.2288000000000001,0.3584,1.28,4.128,1.204,4.3,4.128,1.204,4.3
2020-08-05 02:00:00,2.57952,0.75236,2.6870000000000003,1.24512,0.36316000000000004,1.297,1.3344,0.38920000000000005,1.3900000000000001,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-08-05 02:30:00,2.55936,0.74648,2.666,1.25376,0.36568,1.306,1.3056,0.3808,1.3599999999999999,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-05 03:00:00,2.41536,0.7044800000000001,2.516,1.22496,0.35728000000000004,1.276,1.1904,0.3472,1.24,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-08-05 03:30:00,2.5766400000000003,0.7515200000000001,2.684,1.24224,0.36232000000000003,1.294,1.3344,0.38920000000000005,1.3900000000000001,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-08-05 04:00:00,2.84064,0.82852,2.959,1.28544,0.37492000000000003,1.339,1.5552000000000001,0.4536,1.62,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-05 04:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.29024,0.37632000000000004,1.344,1.584,0.462,1.65,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-05 05:00:00,2.88384,0.8411200000000001,3.004,1.33824,0.39032000000000006,1.3940000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-08-05 05:30:00,2.60256,0.7590800000000001,2.711,1.28736,0.37548000000000004,1.341,1.3152,0.3836,1.37,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-05 06:00:00,2.65536,0.7744800000000001,2.766,1.30176,0.37968,1.3559999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-08-05 06:30:00,2.97408,0.8674400000000001,3.098,1.24608,0.36344000000000004,1.298,1.728,0.504,1.8,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-08-05 07:00:00,3.10464,0.9055200000000001,3.234,1.19424,0.34832,1.244,1.9104,0.5572,1.99,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-08-05 07:30:00,3.1632,0.9226000000000001,3.295,1.2912,0.3766,1.345,1.8719999999999999,0.546,1.9500000000000002,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-08-05 08:00:00,2.80608,0.8184400000000001,2.923,1.33728,0.39004000000000005,1.393,1.4688,0.4284,1.53,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-08-05 08:30:00,2.87136,0.8374800000000001,2.991,1.34496,0.39228,1.401,1.5264,0.44520000000000004,1.5899999999999999,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-08-05 09:00:00,3.05568,0.89124,3.183,1.41408,0.41244000000000003,1.473,1.6416,0.4788,1.71,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-08-05 09:30:00,2.91744,0.8509200000000001,3.039,1.38144,0.40292000000000006,1.439,1.536,0.448,1.6,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-08-05 10:00:00,2.92704,0.85372,3.049,1.39104,0.40572,1.449,1.536,0.448,1.6,6.288,1.834,6.55,6.288,1.834,6.55
2020-08-05 10:30:00,2.9184,0.8512000000000001,3.04,1.4688,0.4284,1.53,1.4496,0.4228,1.51,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-08-05 11:00:00,3.17568,0.9262400000000001,3.308,1.39968,0.40824000000000005,1.458,1.776,0.518,1.85,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-08-05 11:30:00,3.05952,0.89236,3.187,1.3891200000000001,0.40516,1.447,1.6703999999999999,0.4872,1.74,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-08-05 12:00:00,3.09888,0.9038400000000001,3.228,1.32288,0.38584,1.3780000000000001,1.776,0.518,1.85,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-08-05 12:30:00,3.02496,0.8822800000000001,3.151,1.4601600000000001,0.42588000000000004,1.521,1.5648,0.45640000000000003,1.63,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-08-05 13:00:00,2.77632,0.80976,2.892,1.55712,0.45416000000000006,1.6219999999999999,1.2192,0.3556,1.27,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-08-05 13:30:00,2.66976,0.77868,2.781,1.48896,0.43428000000000005,1.5510000000000002,1.1808,0.34440000000000004,1.23,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-08-05 14:00:00,2.76096,0.8052800000000001,2.876,1.49376,0.43568,1.556,1.2671999999999999,0.36960000000000004,1.32,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-08-05 14:30:00,2.81952,0.8223600000000001,2.9370000000000003,1.33152,0.38836000000000004,1.387,1.488,0.434,1.55,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-08-05 15:00:00,3.11808,0.90944,3.248,1.26528,0.36904000000000003,1.318,1.8528,0.5404,1.9300000000000002,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-08-05 15:30:00,3.00096,0.8752800000000001,3.126,1.46496,0.42728000000000005,1.526,1.536,0.448,1.6,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-08-05 16:00:00,2.6716800000000003,0.77924,2.783,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.2288000000000001,0.3584,1.28,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-08-05 16:30:00,2.99904,0.87472,3.124,1.31904,0.38472,1.374,1.6800000000000002,0.49,1.75,7.008,2.044,7.3,7.008,2.044,7.3
2020-08-05 17:00:00,3.54336,1.03348,3.691,1.3833600000000001,0.40348,1.441,2.16,0.63,2.25,7.104,2.072,7.4,7.104,2.072,7.4
2020-08-05 17:30:00,3.21696,0.9382800000000001,3.351,1.40256,0.40908000000000005,1.461,1.8144,0.5292,1.8900000000000001,7.152,2.086,7.45,7.152,2.086,7.45
2020-08-05 18:00:00,3.57984,1.04412,3.729,1.43904,0.41972000000000004,1.499,2.1408,0.6244000000000001,2.23,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-08-05 18:30:00,3.65088,1.06484,3.803,1.5196800000000001,0.44324,1.583,2.1312,0.6216,2.22,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-08-05 19:00:00,3.90816,1.13988,4.071,1.48896,0.43428000000000005,1.5510000000000002,2.4192,0.7056,2.52,6.912,2.016,7.2,6.912,2.016,7.2
2020-08-05 19:30:00,3.84864,1.12252,4.009,1.37184,0.40012000000000003,1.429,2.4768,0.7224,2.58,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-08-05 20:00:00,3.6921600000000003,1.07688,3.846,1.20576,0.35168000000000005,1.256,2.4864,0.7252000000000001,2.59,6.624,1.932,6.9,6.624,1.932,6.9
2020-08-05 20:30:00,3.79488,1.10684,3.9530000000000003,1.27968,0.37324,1.333,2.5152,0.7336,2.62,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-08-05 21:00:00,3.79488,1.10684,3.9530000000000003,1.36608,0.39844,1.423,2.4288,0.7084,2.5300000000000002,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-08-05 21:30:00,4.1232,1.2026,4.295,1.3679999999999999,0.399,1.425,2.7552,0.8036000000000001,2.87,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-08-05 22:00:00,4.55712,1.32916,4.747,1.33152,0.38836000000000004,1.387,3.2256,0.9408000000000001,3.36,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-08-05 22:30:00,4.29792,1.25356,4.477,1.28352,0.37436,1.337,3.0144,0.8792000000000001,3.14,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-08-05 23:00:00,4.10016,1.19588,4.271,1.24896,0.36428000000000005,1.301,2.8512,0.8316,2.9699999999999998,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-05 23:30:00,4.05312,1.18216,4.222,1.24032,0.36176,1.292,2.8128,0.8204,2.93,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-08-06 00:00:00,4.19424,1.22332,4.369,1.18944,0.34692,1.239,3.0048,0.8764000000000001,3.13,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-08-06 00:30:00,4.18272,1.21996,4.357,1.19712,0.34916,1.2469999999999999,2.9856,0.8708,3.11,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-08-06 01:00:00,3.8208,1.1144,3.98,1.1712,0.3416,1.22,2.6496,0.7728,2.76,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-08-06 01:30:00,3.98688,1.16284,4.153,1.16448,0.33964000000000005,1.213,2.8224,0.8232,2.94,4.608,1.344,4.8,4.608,1.344,4.8
2020-08-06 02:00:00,4.08288,1.1908400000000001,4.253,1.16448,0.33964000000000005,1.213,2.9184,0.8512000000000001,3.04,4.368,1.274,4.55,4.368,1.274,4.55
2020-08-06 02:30:00,4.19616,1.22388,4.371,1.17216,0.34188,1.221,3.024,0.882,3.15,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-08-06 03:00:00,4.2768,1.2474,4.455,1.1472,0.3346,1.195,3.1296,0.9128000000000001,3.26,4.176,1.218,4.35,4.176,1.218,4.35
2020-08-06 03:30:00,4.45632,1.29976,4.642,1.13472,0.33096000000000003,1.182,3.3216,0.9688,3.46,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-08-06 04:00:00,4.41696,1.28828,4.601,1.15296,0.33628,1.201,3.2640000000000002,0.9520000000000001,3.4,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-08-06 04:30:00,4.2816,1.2488000000000001,4.46,1.1712,0.3416,1.22,3.1104,0.9072,3.24,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-08-06 05:00:00,4.22016,1.23088,4.396,1.14816,0.33488,1.196,3.072,0.896,3.2,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-08-06 05:30:00,4.36896,1.27428,4.551,1.15296,0.33628,1.201,3.216,0.9380000000000001,3.35,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-08-06 06:00:00,4.63488,1.3518400000000002,4.828,1.14048,0.33264000000000005,1.188,3.4944,1.0192,3.64,3.84,1.12,4.0,3.84,1.12,4.0
2020-08-06 06:30:00,4.4976,1.3118,4.6850000000000005,1.1280000000000001,0.329,1.175,3.3696,0.9828,3.51,4.32,1.26,4.5,4.32,1.26,4.5
2020-08-06 07:00:00,4.8441600000000005,1.41288,5.046,1.12896,0.32928,1.176,3.7152000000000003,1.0836000000000001,3.87,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-06 07:30:00,5.10816,1.48988,5.321,1.12416,0.32788,1.171,3.984,1.162,4.15,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-08-06 08:00:00,4.96992,1.44956,5.177,1.12032,0.32676000000000005,1.167,3.8496,1.1228,4.01,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-08-06 08:30:00,5.0688,1.4784000000000002,5.28,1.1232,0.3276,1.17,3.9455999999999998,1.1508,4.11,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-08-06 09:00:00,4.91808,1.43444,5.123,0.83808,0.24444000000000002,0.873,4.08,1.19,4.25,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-08-06 09:30:00,4.54944,1.32692,4.739,0.20064,0.05852,0.209,4.3488,1.2684,4.53,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-08-06 10:00:00,4.704,1.3719999999999999,4.9,0.22080000000000002,0.0644,0.23,4.4832,1.3076,4.67,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-06 10:30:00,4.28736,1.25048,4.466,0.22656,0.06608,0.23600000000000002,4.0608,1.1844000000000001,4.23,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-08-06 11:00:00,4.17504,1.21772,4.349,0.27744,0.08092,0.289,3.8976,1.1368,4.06,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-08-06 11:30:00,4.32768,1.26224,4.508,0.27648,0.08064,0.28800000000000003,4.0512,1.1816,4.22,6.0,1.75,6.25,6.0,1.75,6.25
2020-08-06 12:00:00,4.24896,1.23928,4.426,0.31296,0.09128000000000001,0.326,3.936,1.148,4.1,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-08-06 12:30:00,4.77792,1.39356,4.977,0.27552000000000004,0.08036,0.28700000000000003,4.5024,1.3132000000000001,4.69,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-08-06 13:00:00,4.35456,1.27008,4.536,0.27456,0.08008000000000001,0.28600000000000003,4.08,1.19,4.25,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-08-06 13:30:00,3.96,1.155,4.125,0.2832,0.0826,0.295,3.6768,1.0724,3.83,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-08-06 14:00:00,3.7737600000000002,1.10068,3.931,0.26976,0.07868,0.281,3.504,1.022,3.65,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-08-06 14:30:00,3.72288,1.08584,3.878,0.27648,0.08064,0.28800000000000003,3.4464,1.0052,3.59,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-08-06 15:00:00,3.72576,1.08668,3.8810000000000002,0.30816000000000004,0.08988,0.321,3.4176,0.9968,3.56,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-08-06 15:30:00,3.42624,0.9993200000000001,3.569,0.30624,0.08932000000000001,0.319,3.12,0.91,3.25,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-08-06 16:00:00,3.7824,1.1032,3.94,0.29760000000000003,0.0868,0.31,3.4848,1.0164,3.63,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-08-06 16:30:00,3.73728,1.0900400000000001,3.893,0.28128000000000003,0.08204,0.293,3.456,1.008,3.6,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-08-06 17:00:00,3.6086400000000003,1.05252,3.759,0.30624,0.08932000000000001,0.319,3.3024,0.9632000000000001,3.44,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-08-06 17:30:00,4.0896,1.1928,4.26,0.29760000000000003,0.0868,0.31,3.792,1.106,3.95,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-08-06 18:00:00,4.12608,1.20344,4.298,0.27648,0.08064,0.28800000000000003,3.8496,1.1228,4.01,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-08-06 18:30:00,4.26528,1.24404,4.443,0.27168000000000003,0.07924,0.28300000000000003,3.9936,1.1648,4.16,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-08-06 19:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.23328000000000002,0.06804,0.243,4.1952,1.2236,4.37,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-08-06 19:30:00,4.46304,1.30172,4.649,0.22944,0.06692000000000001,0.23900000000000002,4.2336,1.2348,4.41,6.144,1.792,6.4,6.144,1.792,6.4
2020-08-06 20:00:00,4.57728,1.33504,4.768,0.43968,0.12824000000000002,0.458,4.1376,1.2068,4.31,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-08-06 20:30:00,5.0064,1.4602,5.215,1.1184,0.3262,1.165,3.888,1.134,4.05,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-08-06 21:00:00,5.10816,1.48988,5.321,1.12416,0.32788,1.171,3.984,1.162,4.15,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-06 21:30:00,5.03616,1.46888,5.246,1.12896,0.32928,1.176,3.9072,1.1396,4.07,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-08-06 22:00:00,4.71936,1.37648,4.916,1.12896,0.32928,1.176,3.5904,1.0472,3.74,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-08-06 22:30:00,4.51776,1.31768,4.7059999999999995,1.12896,0.32928,1.176,3.3888,0.9884000000000001,3.5300000000000002,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-08-06 23:00:00,4.296,1.2530000000000001,4.475,1.1280000000000001,0.329,1.175,3.168,0.924,3.3,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-08-06 23:30:00,4.49088,1.30984,4.678,1.13088,0.32984,1.178,3.36,0.98,3.5,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-07 00:00:00,4.46016,1.30088,4.646,1.12896,0.32928,1.176,3.3312,0.9716,3.47,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-07 00:30:00,4.1616,1.2138,4.335,1.1280000000000001,0.329,1.175,3.0336,0.8848,3.16,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-07 01:00:00,4.23744,1.2359200000000001,4.414,1.12704,0.32872,1.174,3.1104,0.9072,3.24,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-07 01:30:00,4.1443200000000004,1.20876,4.317,1.12992,0.32956,1.177,3.0144,0.8792000000000001,3.14,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-08-07 02:00:00,3.71232,1.08276,3.867,1.12992,0.32956,1.177,2.5824,0.7532,2.69,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-07 02:30:00,3.80928,1.11104,3.968,1.13088,0.32984,1.178,2.6784,0.7812,2.79,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-08-07 03:00:00,3.80832,1.11076,3.967,1.12992,0.32956,1.177,2.6784,0.7812,2.79,3.6,1.05,3.75,3.6,1.05,3.75
2020-08-07 03:30:00,3.78912,1.10516,3.947,1.12992,0.32956,1.177,2.6592000000000002,0.7756000000000001,2.77,3.552,1.036,3.7,3.552,1.036,3.7
2020-08-07 04:00:00,3.79104,1.10572,3.949,1.13184,0.33012,1.179,2.6592000000000002,0.7756000000000001,2.77,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-07 04:30:00,3.7872,1.1046,3.9450000000000003,1.1280000000000001,0.329,1.175,2.6592000000000002,0.7756000000000001,2.77,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-07 05:00:00,3.7036800000000003,1.08024,3.858,1.13088,0.32984,1.178,2.5728,0.7504000000000001,2.68,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-08-07 05:30:00,3.94368,1.15024,4.108,1.13088,0.32984,1.178,2.8128,0.8204,2.93,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-08-07 06:00:00,4.06656,1.18608,4.236,1.12896,0.32928,1.176,2.9376,0.8568,3.06,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-08-07 06:30:00,4.07712,1.18916,4.247,1.12992,0.32956,1.177,2.9472,0.8596,3.07,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-08-07 07:00:00,4.40352,1.28436,4.587,1.12992,0.32956,1.177,3.2736,0.9548000000000001,3.41,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-07 07:30:00,3.97824,1.16032,4.144,1.12704,0.32872,1.174,2.8512,0.8316,2.9699999999999998,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-08-07 08:00:00,3.86592,1.12756,4.027,1.12992,0.32956,1.177,2.7359999999999998,0.798,2.85,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-08-07 08:30:00,3.93888,1.14884,4.103,1.12608,0.32844,1.173,2.8128,0.8204,2.93,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-08-07 09:00:00,4.02432,1.1737600000000001,4.192,1.12512,0.32816,1.172,2.8992,0.8456,3.02,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-08-07 09:30:00,3.88992,1.13456,4.052,1.14432,0.33376,1.192,2.7456,0.8008000000000001,2.86,5.28,1.54,5.5,5.28,1.54,5.5
2020-08-07 10:00:00,4.33344,1.2639200000000002,4.514,1.13664,0.33152000000000004,1.184,3.1968,0.9324,3.33,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-08-07 10:30:00,4.38336,1.27848,4.566,1.04256,0.30408,1.086,3.3407999999999998,0.9744,3.48,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-08-07 11:00:00,3.97344,1.15892,4.139,1.07424,0.31332000000000004,1.119,2.8992,0.8456,3.02,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-08-07 11:30:00,3.7008,1.0794,3.855,1.1856,0.3458,1.235,2.5152,0.7336,2.62,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-08-07 12:00:00,3.71712,1.08416,3.872,1.17312,0.34216,1.222,2.544,0.742,2.65,5.856,1.708,6.1,5.856,1.708,6.1
2020-08-07 12:30:00,3.90336,1.13848,4.066,1.1577600000000001,0.33768000000000004,1.206,2.7456,0.8008000000000001,2.86,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-08-07 13:00:00,3.192,0.931,3.325,0.4656,0.1358,0.485,2.7264,0.7952,2.84,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-08-07 13:30:00,3.56256,1.03908,3.711,0.9705600000000001,0.28308,1.011,2.592,0.756,2.7,6.096,1.778,6.35,6.096,1.778,6.35
2020-08-07 14:00:00,3.59136,1.04748,3.741,0.98016,0.28588,1.021,2.6112,0.7616,2.7199999999999998,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-07 14:30:00,3.54336,1.03348,3.691,0.9897600000000001,0.28868000000000005,1.031,2.5536,0.7448,2.66,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-08-07 15:00:00,3.3456,0.9758,3.485,0.984,0.28700000000000003,1.025,2.3616,0.6888000000000001,2.46,6.144,1.792,6.4,6.144,1.792,6.4
2020-08-07 15:30:00,3.5251200000000003,1.02816,3.672,0.97152,0.28336,1.012,2.5536,0.7448,2.66,6.096,1.778,6.35,6.096,1.778,6.35
2020-08-07 16:00:00,3.9043200000000002,1.13876,4.067,0.9542400000000001,0.27832,0.994,2.95008,0.8604400000000001,3.073,5.74368,1.67524,5.983,5.74368,1.67524,5.983
2020-08-07 16:30:00,4.13472,1.20596,4.307,0.96672,0.28196000000000004,1.007,3.168,0.924,3.3,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-08-07 17:00:00,4.42176,1.2896800000000002,4.606,0.9465600000000001,0.27608000000000005,0.986,3.4752,1.0136,3.62,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-08-07 17:30:00,4.60128,1.34204,4.793,0.9532800000000001,0.27804,0.993,3.648,1.064,3.8,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-08-07 18:00:00,4.55328,1.32804,4.743,0.9532800000000001,0.27804,0.993,3.6,1.05,3.75,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-08-07 18:30:00,4.56096,1.3302800000000001,4.751,0.95808,0.27944,0.998,3.60288,1.05084,3.753,5.32128,1.55204,5.543,5.32128,1.55204,5.543
2020-08-07 19:00:00,4.49472,1.3109600000000001,4.682,0.95232,0.27776,0.992,3.5423999999999998,1.0332,3.69,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-08-07 19:30:00,5.12544,1.49492,5.339,0.9561600000000001,0.27888,0.996,4.16928,1.21604,4.343,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923
2020-08-07 20:00:00,5.136,1.498,5.35,0.96672,0.28196000000000004,1.007,4.16928,1.21604,4.343,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923
2020-08-07 20:30:00,5.18112,1.51116,5.397,1.01184,0.29512000000000005,1.054,4.16928,1.21604,4.343,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923
2020-08-07 21:00:00,5.31264,1.54952,5.534,1.01184,0.29512000000000005,1.054,4.3008,1.2544,4.48,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-08-07 21:30:00,5.33472,1.55596,5.557,1.01472,0.29596,1.057,4.32,1.26,4.5,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-08-07 22:00:00,5.34144,1.5579200000000002,5.564,1.01856,0.29708,1.061,4.32288,1.26084,4.503,6.10848,1.7816400000000001,6.3629999999999995,6.10848,1.7816400000000001,6.3629999999999995
2020-08-07 22:30:00,5.20704,1.51872,5.424,1.01184,0.29512000000000005,1.054,4.1952,1.2236,4.37,5.184,1.512,5.4,5.184,1.512,5.4
2020-08-07 23:00:00,5.23584,1.52712,5.454,1.02816,0.29988000000000004,1.071,4.20768,1.22724,4.383,5.18688,1.5128400000000002,5.4030000000000005,5.18688,1.5128400000000002,5.4030000000000005
2020-08-07 23:30:00,4.95552,1.44536,5.162,1.01952,0.29736,1.062,3.936,1.148,4.1,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-08-08 00:00:00,4.73568,1.38124,4.933,1.00128,0.29204,1.043,3.7344,1.0892,3.89,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-08-08 00:30:00,4.5552,1.3286,4.745,0.984,0.28700000000000003,1.025,3.5712,1.0416,3.7199999999999998,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-08-08 01:00:00,4.43232,1.29276,4.617,0.9859200000000001,0.28756000000000004,1.027,3.4464,1.0052,3.59,4.368,1.274,4.55,4.368,1.274,4.55
2020-08-08 01:30:00,4.47264,1.3045200000000001,4.659,1.00704,0.29372000000000004,1.049,3.4656000000000002,1.0108,3.61,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-08-08 02:00:00,4.46976,1.30368,4.656,0.9849600000000001,0.28728000000000004,1.026,3.4848,1.0164,3.63,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-08-08 02:30:00,4.4784,1.3062,4.665,0.9936,0.2898,1.035,3.4848,1.0164,3.63,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-08-08 03:00:00,4.5648,1.3314,4.755,1.0128,0.2954,1.055,3.552,1.036,3.7,4.128,1.204,4.3,4.128,1.204,4.3
2020-08-08 03:30:00,4.32192,1.26056,4.502,1.03872,0.30296,1.082,3.2832,0.9576,3.42,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-08-08 04:00:00,4.19136,1.22248,4.366,0.9849600000000001,0.28728000000000004,1.026,3.2064,0.9352,3.34,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-08-08 04:30:00,3.90048,1.13764,4.063,0.9820800000000001,0.28644000000000003,1.023,2.9184,0.8512000000000001,3.04,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-08 05:00:00,3.4176,0.9968,3.56,1.0944,0.31920000000000004,1.1400000000000001,2.3232,0.6776,2.42,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-08 05:30:00,3.22752,0.9413600000000001,3.362,1.07712,0.31416000000000005,1.1219999999999999,2.1504,0.6272,2.24,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-08-08 06:00:00,3.07872,0.8979600000000001,3.207,1.07232,0.31276000000000004,1.117,2.0064,0.5852,2.09,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-08-08 06:30:00,3.096,0.903,3.225,1.1088,0.3234,1.155,1.9872,0.5796,2.07,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-08-08 07:00:00,3.20832,0.93576,3.342,1.07712,0.31416000000000005,1.1219999999999999,2.1312,0.6216,2.22,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-08-08 07:30:00,3.09504,0.9027200000000001,3.224,1.00224,0.29232,1.044,2.0928,0.6104,2.18,4.128,1.204,4.3,4.128,1.204,4.3
2020-08-08 08:00:00,2.82048,0.82264,2.938,0.9868800000000001,0.28784000000000004,1.028,1.8336000000000001,0.5348,1.9100000000000001,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-08-08 08:30:00,2.82048,0.82264,2.938,1.01568,0.29624,1.058,1.8048000000000002,0.5264,1.88,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-08-08 09:00:00,2.93952,0.8573600000000001,3.062,1.09632,0.31976000000000004,1.142,1.8432,0.5376000000000001,1.92,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-08-08 09:30:00,2.87136,0.8374800000000001,2.991,1.15296,0.33628,1.201,1.7184,0.5012,1.79,5.136,1.498,5.35,5.136,1.498,5.35
2020-08-08 10:00:00,2.99904,0.87472,3.124,1.14624,0.33432,1.194,1.8528,0.5404,1.9300000000000002,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-08 10:30:00,3.29472,0.96096,3.432,1.23072,0.35896000000000006,1.282,2.064,0.602,2.15,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-08-08 11:00:00,3.1728,0.9254,3.305,1.2144,0.3542,1.2650000000000001,1.9584000000000001,0.5712,2.04,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-08-08 11:30:00,2.54592,0.7425600000000001,2.652,1.16352,0.33936000000000005,1.212,1.3824,0.4032,1.44,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-08-08 12:00:00,2.26656,0.66108,2.3609999999999998,1.20096,0.35028000000000004,1.251,1.0656,0.3108,1.11,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-08-08 12:30:00,2.40864,0.70252,2.509,1.25664,0.36652,1.309,1.152,0.336,1.2,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-08-08 13:00:00,2.39328,0.6980400000000001,2.493,1.26048,0.36764,1.313,1.1328,0.3304,1.18,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-08 13:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.29504,0.37772000000000006,1.349,1.2192,0.3556,1.27,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-08-08 14:00:00,2.19744,0.64092,2.289,1.22784,0.35812000000000005,1.279,0.9696,0.2828,1.01,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-08-08 14:30:00,1.97376,0.5756800000000001,2.056,1.23456,0.36008,1.286,0.7392000000000001,0.2156,0.77,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-08-08 15:00:00,2.112,0.616,2.2,1.3152,0.3836,1.37,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-08-08 15:30:00,2.2032,0.6426000000000001,2.295,1.2624,0.3682,1.315,0.9408000000000001,0.27440000000000003,0.98,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-08-08 16:00:00,2.688,0.784,2.8,1.2671999999999999,0.36960000000000004,1.32,1.4208,0.41440000000000005,1.48,6.768,1.974,7.05,6.768,1.974,7.05
2020-08-08 16:30:00,2.9328000000000003,0.8554,3.055,1.272,0.371,1.325,1.6608,0.4844,1.73,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-08-08 17:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.24896,0.36428000000000005,1.301,1.7568000000000001,0.5124000000000001,1.83,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-08-08 17:30:00,3.5020800000000003,1.02144,3.648,1.31328,0.38304000000000005,1.3679999999999999,2.1888,0.6384000000000001,2.2800000000000002,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-08-08 18:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.37472,0.40096000000000004,1.432,2.4288,0.7084,2.5300000000000002,6.432,1.876,6.7,6.432,1.876,6.7
2020-08-08 18:30:00,3.88512,1.13316,4.047,1.26432,0.36876000000000003,1.317,2.6208,0.7644000000000001,2.73,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-08-08 19:00:00,3.56448,1.03964,3.713,1.27968,0.37324,1.333,2.2848,0.6664,2.38,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-08-08 19:30:00,3.86592,1.12756,4.027,1.14912,0.33516,1.197,2.7168,0.7924,2.83,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-08-08 20:00:00,4.36512,1.27316,4.547,1.14912,0.33516,1.197,3.216,0.9380000000000001,3.35,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-08 20:30:00,4.2988800000000005,1.25384,4.478,1.11168,0.32424000000000003,1.158,3.1872,0.9296000000000001,3.32,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-08-08 21:00:00,4.19232,1.22276,4.367,1.11072,0.32396,1.157,3.0816,0.8988,3.21,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-08-08 21:30:00,4.0416,1.1788,4.21,1.152,0.336,1.2,2.8896,0.8428,3.01,6.048,1.764,6.3,6.048,1.764,6.3
2020-08-08 22:00:00,4.05408,1.18244,4.223,1.22208,0.35644000000000003,1.2730000000000001,2.832,0.8260000000000001,2.95,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-08-08 22:30:00,4.04448,1.17964,4.213,1.16448,0.33964000000000005,1.213,2.88,0.84,3.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-08-08 23:00:00,3.99168,1.16424,4.158,1.24608,0.36344000000000004,1.298,2.7456,0.8008000000000001,2.86,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-08-08 23:30:00,3.93312,1.14716,4.097,1.25472,0.36596,1.307,2.6784,0.7812,2.79,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-08-09 00:00:00,3.97056,1.15808,4.136,1.23456,0.36008,1.286,2.7359999999999998,0.798,2.85,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-08-09 00:30:00,3.99648,1.16564,4.163,1.23168,0.35924,1.283,2.7648,0.8064,2.88,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-08-09 01:00:00,3.85152,1.12336,4.012,1.22112,0.35616000000000003,1.272,2.6304,0.7672,2.74,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-08-09 01:30:00,3.68064,1.07352,3.834,1.24224,0.36232000000000003,1.294,2.4384,0.7112,2.54,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-08-09 02:00:00,3.29568,0.9612400000000001,3.433,1.27008,0.37044000000000005,1.323,2.0256,0.5908,2.11,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-09 02:30:00,2.90016,0.8458800000000001,3.021,1.22976,0.35868000000000005,1.2810000000000001,1.6703999999999999,0.4872,1.74,3.936,1.148,4.1,3.936,1.148,4.1
2020-08-09 03:00:00,2.70432,0.78876,2.817,1.24512,0.36316000000000004,1.297,1.4592,0.42560000000000003,1.52,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-09 03:30:00,2.65632,0.7747600000000001,2.767,1.26432,0.36876000000000003,1.317,1.392,0.406,1.45,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-08-09 04:00:00,2.6956800000000003,0.78624,2.808,1.23648,0.36064,1.288,1.4592,0.42560000000000003,1.52,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-09 04:30:00,2.8128,0.8204,2.93,1.248,0.364,1.3,1.5648,0.45640000000000003,1.63,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-09 05:00:00,2.81856,0.82208,2.936,1.21536,0.35448,1.266,1.6032000000000002,0.4676,1.67,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-09 05:30:00,2.74752,0.8013600000000001,2.862,1.23072,0.35896000000000006,1.282,1.5168,0.4424,1.58,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-08-09 06:00:00,2.7907200000000003,0.81396,2.907,1.21632,0.35476,1.267,1.5744,0.4592,1.6400000000000001,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-09 06:30:00,2.86464,0.83552,2.984,1.2230400000000001,0.35672000000000004,1.274,1.6416,0.4788,1.71,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-09 07:00:00,2.97792,0.8685600000000001,3.102,1.24032,0.36176,1.292,1.7376,0.5068,1.81,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-09 07:30:00,3.2208,0.9394,3.355,1.2432,0.36260000000000003,1.295,1.9776,0.5768,2.06,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-09 08:00:00,3.28032,0.95676,3.417,1.20672,0.35196000000000005,1.2570000000000001,2.0736,0.6048,2.16,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-09 08:30:00,3.3264,0.9702000000000001,3.465,1.2144,0.3542,1.2650000000000001,2.112,0.616,2.2,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-08-09 09:00:00,3.41088,0.9948400000000001,3.553,1.22208,0.35644000000000003,1.2730000000000001,2.1888,0.6384000000000001,2.2800000000000002,4.224,1.232,4.4,4.224,1.232,4.4
2020-08-09 09:30:00,3.05472,0.8909600000000001,3.182,1.19232,0.34776,1.242,1.8624,0.5432,1.94,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-08-09 10:00:00,2.86752,0.8363600000000001,2.987,1.12032,0.32676000000000005,1.167,1.7472,0.5096,1.82,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-08-09 10:30:00,2.8992,0.8456,3.02,1.1232,0.3276,1.17,1.776,0.518,1.85,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-08-09 11:00:00,3.01152,0.87836,3.137,1.09152,0.31836000000000003,1.137,1.92,0.56,2.0,4.992,1.456,5.2,4.992,1.456,5.2
2020-08-09 11:30:00,2.9664,0.8652000000000001,3.09,1.1712,0.3416,1.22,1.7952,0.5236000000000001,1.87,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-08-09 12:00:00,2.95008,0.8604400000000001,3.073,1.23168,0.35924,1.283,1.7184,0.5012,1.79,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-08-09 12:30:00,2.8608000000000002,0.8344,2.98,1.1904,0.3472,1.24,1.6703999999999999,0.4872,1.74,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-09 13:00:00,2.79936,0.8164800000000001,2.916,1.17696,0.34328000000000003,1.226,1.6224,0.4732,1.69,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-08-09 13:30:00,3.04608,0.8884400000000001,3.173,1.13568,0.33124000000000003,1.183,1.9104,0.5572,1.99,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-08-09 14:00:00,2.8147200000000003,0.82096,2.932,1.13472,0.33096000000000003,1.182,1.6800000000000002,0.49,1.75,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-08-09 14:30:00,2.79264,0.81452,2.909,1.1222400000000001,0.32732,1.169,1.6703999999999999,0.4872,1.74,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-08-09 15:00:00,2.78016,0.81088,2.896,1.10976,0.32368,1.156,1.6703999999999999,0.4872,1.74,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-08-09 15:30:00,3.0144,0.8792000000000001,3.14,1.0848,0.3164,1.13,1.9296000000000002,0.5628000000000001,2.01,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-08-09 16:00:00,3.28704,0.9587200000000001,3.424,1.05984,0.30912,1.104,2.2272,0.6496000000000001,2.32,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-08-09 16:30:00,3.5423999999999998,1.0332,3.69,1.0656,0.3108,1.11,2.4768,0.7224,2.58,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-09 17:00:00,3.4656000000000002,1.0108,3.61,1.0752,0.3136,1.12,2.3904,0.6972,2.49,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-08-09 17:30:00,3.48576,1.01668,3.6310000000000002,1.05696,0.30828,1.101,2.4288,0.7084,2.5300000000000002,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-09 18:00:00,3.3072,0.9646,3.445,1.1088,0.3234,1.155,2.1984,0.6412,2.29,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-08-09 18:30:00,3.44544,1.00492,3.589,1.07424,0.31332000000000004,1.119,2.3712,0.6916,2.47,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-08-09 19:00:00,3.6576,1.0668,3.81,1.0752,0.3136,1.12,2.5824,0.7532,2.69,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-08-09 19:30:00,3.67872,1.07296,3.832,1.07712,0.31416000000000005,1.1219999999999999,2.6016,0.7588,2.71,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-08-09 20:00:00,3.6556800000000003,1.06624,3.808,1.05408,0.30744000000000005,1.098,2.6016,0.7588,2.71,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-09 20:30:00,3.72096,1.08528,3.876,1.07136,0.31248000000000004,1.116,2.6496,0.7728,2.76,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-08-09 21:00:00,3.62592,1.05756,3.777,1.08192,0.31556,1.127,2.544,0.742,2.65,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-09 21:30:00,3.91872,1.14296,4.082,1.14432,0.33376,1.192,2.7744,0.8092,2.89,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-09 22:00:00,3.768,1.099,3.925,1.1664,0.3402,1.215,2.6016,0.7588,2.71,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-08-09 22:30:00,3.70848,1.08164,3.863,1.17408,0.34244,1.223,2.5343999999999998,0.7392000000000001,2.64,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-09 23:00:00,3.67296,1.07128,3.826,1.20576,0.35168000000000005,1.256,2.4672,0.7196,2.5700000000000003,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-08-09 23:30:00,3.68544,1.07492,3.839,1.18944,0.34692,1.239,2.496,0.728,2.6,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-10 00:00:00,4.0224,1.1732,4.19,1.1712,0.3416,1.22,2.8512,0.8316,2.9699999999999998,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-10 00:30:00,3.67104,1.0707200000000001,3.824,1.16544,0.33992000000000006,1.214,2.5056000000000003,0.7308,2.61,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-10 01:00:00,3.5328,1.0304,3.68,1.1712,0.3416,1.22,2.3616,0.6888000000000001,2.46,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-10 01:30:00,3.5712,1.0416,3.7199999999999998,1.1424,0.3332,1.19,2.4288,0.7084,2.5300000000000002,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-10 02:00:00,3.62688,1.0578400000000001,3.778,1.15008,0.33544,1.198,2.4768,0.7224,2.58,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-08-10 02:30:00,3.57888,1.04384,3.7279999999999998,1.15968,0.33824000000000004,1.208,2.4192,0.7056,2.52,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-08-10 03:00:00,3.76608,1.09844,3.923,1.17408,0.34244,1.223,2.592,0.756,2.7,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-10 03:30:00,4.12608,1.20344,4.298,1.14048,0.33264000000000005,1.188,2.9856,0.8708,3.11,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-10 04:00:00,4.08,1.19,4.25,1.1328,0.3304,1.18,2.9472,0.8596,3.07,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-10 04:30:00,4.12224,1.20232,4.294,1.17504,0.34272,1.224,2.9472,0.8596,3.07,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-10 05:00:00,4.10688,1.19784,4.2780000000000005,1.18848,0.34664,1.238,2.9184,0.8512000000000001,3.04,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-08-10 05:30:00,3.86208,1.12644,4.023,1.22208,0.35644000000000003,1.2730000000000001,2.64,0.77,2.75,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-08-10 06:00:00,3.93888,1.14884,4.103,1.1932800000000001,0.34804,1.2429999999999999,2.7456,0.8008000000000001,2.86,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-08-10 06:30:00,4.10112,1.1961600000000001,4.272,1.16352,0.33936000000000005,1.212,2.9376,0.8568,3.06,4.272,1.246,4.45,4.272,1.246,4.45
2020-08-10 07:00:00,4.0656,1.1858,4.235,1.1664,0.3402,1.215,2.8992,0.8456,3.02,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-08-10 07:30:00,4.31424,1.2583199999999999,4.494,1.20384,0.35112000000000004,1.254,3.1104,0.9072,3.24,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-08-10 08:00:00,4.34592,1.26756,4.527,1.23552,0.36036,1.287,3.1104,0.9072,3.24,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-08-10 08:30:00,4.00128,1.16704,4.168,1.2172800000000001,0.35504,1.268,2.784,0.812,2.9,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-08-10 09:00:00,4.39968,1.2832400000000002,4.583,1.16448,0.33964000000000005,1.213,3.2352,0.9436,3.37,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-08-10 09:30:00,4.42848,1.2916400000000001,4.6129999999999995,1.16448,0.33964000000000005,1.213,3.2640000000000002,0.9520000000000001,3.4,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-08-10 10:00:00,3.83808,1.11944,3.998,1.22688,0.35784000000000005,1.278,2.6112,0.7616,2.7199999999999998,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-10 10:30:00,3.7824,1.1032,3.94,1.2192,0.3556,1.27,2.5632,0.7476,2.67,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-08-10 11:00:00,4.64256,1.35408,4.836,1.25376,0.36568,1.306,3.3888,0.9884000000000001,3.5300000000000002,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-08-10 11:30:00,4.39872,1.28296,4.582,1.23072,0.35896000000000006,1.282,3.168,0.924,3.3,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-08-10 12:00:00,4.12704,1.2037200000000001,4.299,1.26624,0.36932000000000004,1.319,2.8608000000000002,0.8344,2.98,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-08-10 12:30:00,4.19808,1.22444,4.373,1.28928,0.37604000000000004,1.343,2.9088000000000003,0.8484,3.03,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-08-10 13:00:00,4.31712,1.25916,4.497,1.25472,0.36596,1.307,3.0624,0.8932,3.19,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-08-10 13:30:00,4.26912,1.24516,4.447,1.25472,0.36596,1.307,3.0144,0.8792000000000001,3.14,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-08-10 14:00:00,4.23072,1.23396,4.407,1.19712,0.34916,1.2469999999999999,3.0336,0.8848,3.16,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-08-10 14:30:00,4.28832,1.25076,4.467,1.16832,0.34076,1.217,3.12,0.91,3.25,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-08-10 15:00:00,4.15296,1.21128,4.326,1.1577600000000001,0.33768000000000004,1.206,2.9952,0.8736,3.12,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-08-10 15:30:00,4.50912,1.31516,4.697,1.12992,0.32956,1.177,3.3792,0.9856,3.52,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-08-10 16:00:00,4.5024,1.3132000000000001,4.69,1.1232,0.3276,1.17,3.3792,0.9856,3.52,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-08-10 16:30:00,4.32,1.26,4.5,0.72,0.21,0.75,3.6,1.05,3.75,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-08-10 17:00:00,4.26048,1.24264,4.438,1.15008,0.33544,1.198,3.1104,0.9072,3.24,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-08-10 17:30:00,4.59744,1.3409200000000001,4.789,1.15104,0.33572,1.199,3.4464,1.0052,3.59,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-08-10 18:00:00,5.01792,1.46356,5.227,1.17792,0.34356000000000003,1.227,3.84,1.12,4.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-08-10 18:30:00,5.0112,1.4616,5.22,1.1712,0.3416,1.22,3.84,1.12,4.0,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-08-10 19:00:00,4.9344,1.4392,5.14,1.1616,0.3388,1.21,3.7728,1.1004,3.93,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-08-10 19:30:00,5.03904,1.4697200000000001,5.249,1.13184,0.33012,1.179,3.9072,1.1396,4.07,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-08-10 20:00:00,4.93152,1.43836,5.1370000000000005,1.15872,0.33796000000000004,1.207,3.7728,1.1004,3.93,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-08-10 20:30:00,4.92,1.435,5.125,1.1664,0.3402,1.215,3.7536,1.0948,3.91,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-08-10 21:00:00,4.824,1.407,5.025,1.1856,0.3458,1.235,3.6384,1.0612,3.79,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-08-10 21:30:00,4.63872,1.35296,4.832,1.18272,0.34496000000000004,1.232,3.456,1.008,3.6,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-08-10 22:00:00,4.63296,1.35128,4.8260000000000005,1.16736,0.34048,1.216,3.4656000000000002,1.0108,3.61,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-10 22:30:00,4.944,1.442,5.15,1.2,0.35000000000000003,1.25,3.7439999999999998,1.092,3.9,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-08-10 23:00:00,4.68192,1.36556,4.877,1.20672,0.35196000000000005,1.2570000000000001,3.4752,1.0136,3.62,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-10 23:30:00,4.35264,1.26952,4.534,1.19424,0.34832,1.244,3.1584,0.9212,3.29,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-08-11 00:00:00,4.33248,1.26364,4.513,1.17408,0.34244,1.223,3.1584,0.9212,3.29,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-08-11 00:30:00,4.15488,1.21184,4.328,1.18848,0.34664,1.238,2.9664,0.8652000000000001,3.09,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-08-11 01:00:00,3.98976,1.16368,4.156,1.16736,0.34048,1.216,2.8224,0.8232,2.94,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-08-11 01:30:00,4.01184,1.17012,4.179,1.16064,0.33852000000000004,1.209,2.8512,0.8316,2.9699999999999998,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-08-11 02:00:00,3.9024,1.1382,4.065,1.1376,0.33180000000000004,1.185,2.7648,0.8064,2.88,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-08-11 02:30:00,3.87648,1.13064,4.038,1.13088,0.32984,1.178,2.7456,0.8008000000000001,2.86,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-08-11 03:00:00,3.77952,1.10236,3.9370000000000003,1.16832,0.34076,1.217,2.6112,0.7616,2.7199999999999998,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-08-11 03:30:00,3.92736,1.14548,4.091,1.18176,0.34468000000000004,1.231,2.7456,0.8008000000000001,2.86,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-08-11 04:00:00,4.0752,1.1886,4.245,1.1664,0.3402,1.215,2.9088000000000003,0.8484,3.03,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-08-11 04:30:00,3.99744,1.16592,4.164,1.12704,0.32872,1.174,2.8704,0.8372,2.99,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-08-11 05:00:00,4.05888,1.18384,4.228,1.15008,0.33544,1.198,2.9088000000000003,0.8484,3.03,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-11 05:30:00,3.84096,1.12028,4.001,1.15296,0.33628,1.201,2.688,0.784,2.8,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-11 06:00:00,4.02336,1.17348,4.191,1.12416,0.32788,1.171,2.8992,0.8456,3.02,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-08-11 06:30:00,4.2864,1.2502,4.465,1.1280000000000001,0.329,1.175,3.1584,0.9212,3.29,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-08-11 07:00:00,4.5312,1.3216,4.72,1.1328,0.3304,1.18,3.3984,0.9912000000000001,3.54,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-08-11 07:30:00,4.32,1.26,4.5,1.1328,0.3304,1.18,3.1872,0.9296000000000001,3.32,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-08-11 08:00:00,4.62528,1.34904,4.818,1.14048,0.33264000000000005,1.188,3.4848,1.0164,3.63,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-08-11 08:30:00,4.82688,1.40784,5.028,1.14048,0.33264000000000005,1.188,3.6864,1.0752,3.84,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-08-11 09:00:00,4.79328,1.39804,4.993,1.13568,0.33124000000000003,1.183,3.6576,1.0668,3.81,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-08-11 09:30:00,4.94112,1.44116,5.147,1.14912,0.33516,1.197,3.792,1.106,3.95,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-08-11 10:00:00,4.4889600000000005,1.30928,4.676,1.17696,0.34328000000000003,1.226,3.312,0.966,3.45,6.24,1.82,6.5,6.24,1.82,6.5
2020-08-11 10:30:00,4.37472,1.27596,4.557,1.17792,0.34356000000000003,1.227,3.1968,0.9324,3.33,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-08-11 11:00:00,4.4976,1.3118,4.6850000000000005,1.176,0.343,1.225,3.3216,0.9688,3.46,6.624,1.932,6.9,6.624,1.932,6.9
2020-08-11 11:30:00,4.5264,1.3202,4.715,1.1856,0.3458,1.235,3.3407999999999998,0.9744,3.48,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-08-11 12:00:00,4.23936,1.23648,4.416,1.12896,0.32928,1.176,3.1104,0.9072,3.24,7.152,2.086,7.45,7.152,2.086,7.45
2020-08-11 12:30:00,4.38432,1.2787600000000001,4.567,1.14912,0.33516,1.197,3.2352,0.9436,3.37,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-08-11 13:00:00,4.5024,1.3132000000000001,4.69,1.152,0.336,1.2,3.3504,0.9772000000000001,3.49,6.96,2.03,7.25,6.96,2.03,7.25
2020-08-11 13:30:00,4.51776,1.31768,4.7059999999999995,1.14816,0.33488,1.196,3.3696,0.9828,3.51,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-08-11 14:00:00,4.1088000000000005,1.1984,4.28,0.7488,0.2184,0.78,3.36,0.98,3.5,7.2,2.1,7.5,7.2,2.1,7.5
2020-08-11 14:30:00,4.30368,1.2552400000000001,4.483,0.81888,0.23884000000000002,0.853,3.4848,1.0164,3.63,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-08-11 15:00:00,4.38432,1.2787600000000001,4.567,1.00512,0.29316000000000003,1.047,3.3792,0.9856,3.52,7.104,2.072,7.4,7.104,2.072,7.4
2020-08-11 15:30:00,4.39776,1.28268,4.5809999999999995,0.9993600000000001,0.29148,1.041,3.3984,0.9912000000000001,3.54,7.008,2.044,7.3,7.008,2.044,7.3
2020-08-11 16:00:00,4.48224,1.30732,4.6690000000000005,0.9974400000000001,0.29092,1.039,3.4848,1.0164,3.63,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-08-11 16:30:00,4.55424,1.32832,4.744,1.00224,0.29232,1.044,3.552,1.036,3.7,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-08-11 17:00:00,4.75872,1.38796,4.957,1.00512,0.29316000000000003,1.047,3.7536,1.0948,3.91,6.912,2.016,7.2,6.912,2.016,7.2
2020-08-11 17:30:00,4.7568,1.3874,4.955,1.0032,0.2926,1.045,3.7536,1.0948,3.91,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-08-11 18:00:00,5.05632,1.47476,5.267,1.00512,0.29316000000000003,1.047,4.0512,1.1816,4.22,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-08-11 18:30:00,5.25696,1.53328,5.476,1.00416,0.29288000000000003,1.046,4.2528,1.2404,4.43,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-08-11 19:00:00,5.23872,1.5279600000000002,5.457,1.00512,0.29316000000000003,1.047,4.2336,1.2348,4.41,6.816,1.988,7.1,6.816,1.988,7.1
2020-08-11 19:30:00,5.31648,1.55064,5.538,1.00608,0.29344000000000003,1.048,4.3104,1.2572,4.49,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-08-11 20:00:00,5.60736,1.63548,5.841,1.00896,0.29428000000000004,1.051,4.5984,1.3412,4.79,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-11 20:30:00,5.30592,1.54756,5.527,1.06272,0.30996,1.107,4.2432,1.2376,4.42,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-11 21:00:00,4.91232,1.43276,5.117,1.15872,0.33796000000000004,1.207,3.7536,1.0948,3.91,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-08-11 21:30:00,4.9104,1.4322,5.115,1.1568,0.33740000000000003,1.205,3.7536,1.0948,3.91,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
