Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-11 22:00:00,5.16192,1.50556,5.377,1.14912,0.33516,1.197,4.0128,1.1703999999999999,4.18,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-08-11 22:30:00,4.97952,1.45236,5.187,1.15872,0.33796000000000004,1.207,3.8208,1.1144,3.98,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-08-11 23:00:00,4.4879999999999995,1.309,4.675,1.1568,0.33740000000000003,1.205,3.3312,0.9716,3.47,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-08-11 23:30:00,4.36224,1.2723200000000001,4.5440000000000005,1.19424,0.34832,1.244,3.168,0.924,3.3,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-08-12 00:00:00,4.4764800000000005,1.30564,4.663,1.17408,0.34244,1.223,3.3024,0.9632000000000001,3.44,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-08-12 00:30:00,4.38624,1.27932,4.569,1.18944,0.34692,1.239,3.1968,0.9324,3.33,5.04,1.47,5.25,5.04,1.47,5.25
2020-08-12 01:00:00,4.14048,1.20764,4.313,1.14528,0.33404,1.193,2.9952,0.8736,3.12,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-08-12 01:30:00,3.95424,1.15332,4.119,1.13184,0.33012,1.179,2.8224,0.8232,2.94,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-08-12 02:00:00,3.96,1.155,4.125,1.1280000000000001,0.329,1.175,2.832,0.8260000000000001,2.95,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-08-12 02:30:00,4.19808,1.22444,4.373,1.13568,0.33124000000000003,1.183,3.0624,0.8932,3.19,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-08-12 03:00:00,4.23456,1.23508,4.411,1.14336,0.33348000000000005,1.191,3.0912,0.9016000000000001,3.22,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-12 03:30:00,4.22208,1.23144,4.398,1.13088,0.32984,1.178,3.0912,0.9016000000000001,3.22,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-08-12 04:00:00,4.2633600000000005,1.24348,4.441,1.17216,0.34188,1.221,3.0912,0.9016000000000001,3.22,4.8,1.4,5.0,4.8,1.4,5.0
2020-08-12 04:30:00,3.9264,1.1452,4.09,1.1712,0.3416,1.22,2.7552,0.8036000000000001,2.87,4.992,1.456,5.2,4.992,1.456,5.2
2020-08-12 05:00:00,3.8736,1.1298,4.035,1.1856,0.3458,1.235,2.688,0.784,2.8,5.136,1.498,5.35,5.136,1.498,5.35
2020-08-12 05:30:00,4.0368,1.1774,4.205,1.1280000000000001,0.329,1.175,2.9088000000000003,0.8484,3.03,4.608,1.344,4.8,4.608,1.344,4.8
2020-08-12 06:00:00,4.11744,1.20092,4.289,1.1222400000000001,0.32732,1.169,2.9952,0.8736,3.12,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-12 06:30:00,3.98304,1.16172,4.149,1.14144,0.33292000000000005,1.189,2.8416,0.8288000000000001,2.96,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-08-12 07:00:00,3.94848,1.15164,4.113,1.16448,0.33964000000000005,1.213,2.784,0.812,2.9,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-08-12 07:30:00,4.27584,1.24712,4.454,1.15584,0.33712000000000003,1.204,3.12,0.91,3.25,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-08-12 08:00:00,4.5552,1.3286,4.745,1.1280000000000001,0.329,1.175,3.4272,0.9996,3.5700000000000003,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-08-12 08:30:00,4.6310400000000005,1.35072,4.824,1.11744,0.32592000000000004,1.164,3.5136000000000003,1.0248,3.66,5.376,1.568,5.6,5.376,1.568,5.6
2020-08-12 09:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.94464,0.27552000000000004,0.984,3.4176,0.9968,3.56,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-08-12 09:30:00,3.82368,1.11524,3.983,0.21408000000000002,0.06244,0.223,3.6096,1.0528,3.76,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-08-12 10:00:00,3.70464,1.08052,3.859,0.13344,0.03892,0.139,3.5712,1.0416,3.7199999999999998,6.288,1.834,6.55,6.288,1.834,6.55
2020-08-12 10:30:00,3.61152,1.05336,3.762,0.10752,0.031360000000000006,0.112,3.504,1.022,3.65,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-08-12 11:00:00,3.8342400000000003,1.11832,3.9939999999999998,0.6470400000000001,0.18872000000000003,0.674,3.1872,0.9296000000000001,3.32,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-08-12 11:30:00,3.81408,1.11244,3.973,1.02048,0.29764,1.063,2.7936,0.8148000000000001,2.91,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-08-12 12:00:00,3.68064,1.07352,3.834,1.08864,0.31752,1.134,2.592,0.756,2.7,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-08-12 12:30:00,3.7267200000000003,1.08696,3.882,1.12512,0.32816,1.172,2.6016,0.7588,2.71,6.96,2.03,7.25,6.96,2.03,7.25
2020-08-12 13:00:00,3.84,1.12,4.0,1.152,0.336,1.2,2.688,0.784,2.8,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-08-12 13:30:00,3.74304,1.09172,3.899,1.16064,0.33852000000000004,1.209,2.5824,0.7532,2.69,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-08-12 14:00:00,3.90336,1.13848,4.066,1.16736,0.34048,1.216,2.7359999999999998,0.798,2.85,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-08-12 14:30:00,3.648,1.064,3.8,1.1424,0.3332,1.19,2.5056000000000003,0.7308,2.61,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-08-12 15:00:00,3.6681600000000003,1.06988,3.821,1.14336,0.33348000000000005,1.191,2.5248,0.7364,2.63,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-08-12 15:30:00,3.7104,1.0822,3.865,1.1472,0.3346,1.195,2.5632,0.7476,2.67,7.008,2.044,7.3,7.008,2.044,7.3
2020-08-12 16:00:00,3.7824,1.1032,3.94,1.1424,0.3332,1.19,2.64,0.77,2.75,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-08-12 16:30:00,3.77568,1.10124,3.933,1.15488,0.33684000000000003,1.203,2.6208,0.7644000000000001,2.73,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-08-12 17:00:00,3.62208,1.05644,3.773,1.15488,0.33684000000000003,1.203,2.4672,0.7196,2.5700000000000003,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-08-12 17:30:00,4.26816,1.24488,4.446,1.18656,0.34608000000000005,1.236,3.0816,0.8988,3.21,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-08-12 18:00:00,4.6752,1.3636,4.87,1.2,0.35000000000000003,1.25,3.4752,1.0136,3.62,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-08-12 18:30:00,4.5888,1.3384,4.78,1.2096,0.3528,1.26,3.3792,0.9856,3.52,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-08-12 19:00:00,4.5552,1.3286,4.745,1.2336,0.3598,1.2850000000000001,3.3216,0.9688,3.46,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-08-12 19:30:00,4.51872,1.31796,4.707,1.13952,0.33236000000000004,1.187,3.3792,0.9856,3.52,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-08-12 20:00:00,4.0608,1.1844000000000001,4.23,1.1232,0.3276,1.17,2.9376,0.8568,3.06,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-08-12 20:30:00,4.01184,1.17012,4.179,1.13184,0.33012,1.179,2.88,0.84,3.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-08-12 21:00:00,3.96192,1.15556,4.127,1.12992,0.32956,1.177,2.832,0.8260000000000001,2.95,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-08-12 21:30:00,4.12128,1.20204,4.293,1.15488,0.33684000000000003,1.203,2.9664,0.8652000000000001,3.09,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-08-12 22:00:00,4.25952,1.2423600000000001,4.437,1.16832,0.34076,1.217,3.0912,0.9016000000000001,3.22,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-12 22:30:00,4.11456,1.20008,4.286,1.16736,0.34048,1.216,2.9472,0.8596,3.07,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-08-12 23:00:00,3.87552,1.13036,4.037,1.19712,0.34916,1.2469999999999999,2.6784,0.7812,2.79,4.896,1.428,5.1,4.896,1.428,5.1
2020-08-12 23:30:00,3.56256,1.03908,3.711,1.17216,0.34188,1.221,2.3904,0.6972,2.49,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-08-13 00:00:00,3.5376000000000003,1.0318,3.685,1.1856,0.3458,1.235,2.352,0.686,2.45,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-13 00:30:00,3.3264,0.9702000000000001,3.465,1.1280000000000001,0.329,1.175,2.1984,0.6412,2.29,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-08-13 01:00:00,3.46176,1.00968,3.606,1.17696,0.34328000000000003,1.226,2.2848,0.6664,2.38,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-13 01:30:00,3.26496,0.9522800000000001,3.401,1.11456,0.32508000000000004,1.161,2.1504,0.6272,2.24,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-08-13 02:00:00,3.13632,0.9147600000000001,3.267,1.14912,0.33516,1.197,1.9872,0.5796,2.07,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-08-13 02:30:00,3.19584,0.9321200000000001,3.329,1.14144,0.33292000000000005,1.189,2.0544000000000002,0.5992000000000001,2.14,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-13 03:00:00,3.34176,0.9746800000000001,3.481,1.13376,0.33068000000000003,1.181,2.208,0.644,2.3,3.984,1.162,4.15,3.984,1.162,4.15
2020-08-13 03:30:00,3.5366400000000002,1.03152,3.684,1.16544,0.33992000000000006,1.214,2.3712,0.6916,2.47,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-13 04:00:00,3.6,1.05,3.75,1.1424,0.3332,1.19,2.4576000000000002,0.7168,2.56,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-13 04:30:00,3.59136,1.04748,3.741,1.14336,0.33348000000000005,1.191,2.448,0.714,2.55,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-13 05:00:00,3.54528,1.03404,3.693,1.21248,0.35364,1.263,2.3328,0.6804,2.43,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-13 05:30:00,3.6326400000000003,1.05952,3.784,1.18464,0.34552000000000005,1.234,2.448,0.714,2.55,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-08-13 06:00:00,3.3407999999999998,0.9744,3.48,1.1424,0.3332,1.19,2.1984,0.6412,2.29,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-13 06:30:00,3.40608,0.9934400000000001,3.548,1.16928,0.34104,1.218,2.2368,0.6524,2.33,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-13 07:00:00,3.43968,1.00324,3.583,1.1932800000000001,0.34804,1.2429999999999999,2.2464,0.6552,2.34,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-08-13 07:30:00,3.408,0.994,3.55,1.2,0.35000000000000003,1.25,2.208,0.644,2.3,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-08-13 08:00:00,3.69792,1.07856,3.852,1.15392,0.33656,1.202,2.544,0.742,2.65,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-08-13 08:30:00,3.49728,1.02004,3.643,1.15488,0.33684000000000003,1.203,2.3424,0.6832,2.44,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-08-13 09:00:00,3.60192,1.05056,3.752,1.14432,0.33376,1.192,2.4576000000000002,0.7168,2.56,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-08-13 09:30:00,3.75552,1.0953600000000001,3.912,1.18272,0.34496000000000004,1.232,2.5728,0.7504000000000001,2.68,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-08-13 10:00:00,3.94272,1.14996,4.107,1.16832,0.34076,1.217,2.7744,0.8092,2.89,5.088,1.484,5.3,5.088,1.484,5.3
2020-08-13 10:30:00,4.13568,1.20624,4.308,1.14048,0.33264000000000005,1.188,2.9952,0.8736,3.12,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-08-13 11:00:00,4.25088,1.23984,4.428,1.15968,0.33824000000000004,1.208,3.0912,0.9016000000000001,3.22,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-08-13 11:30:00,4.14816,1.20988,4.321,1.13376,0.33068000000000003,1.181,3.0144,0.8792000000000001,3.14,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-13 12:00:00,3.97152,1.15836,4.1370000000000005,1.19712,0.34916,1.2469999999999999,2.7744,0.8092,2.89,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-08-13 12:30:00,3.99552,1.16536,4.162,1.12512,0.32816,1.172,2.8704,0.8372,2.99,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-08-13 13:00:00,3.6086400000000003,1.05252,3.759,1.25664,0.36652,1.309,2.352,0.686,2.45,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-13 13:30:00,3.336,0.973,3.475,1.2432,0.36260000000000003,1.295,2.0928,0.6104,2.18,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-08-13 14:00:00,3.53952,1.03236,3.6870000000000003,1.15872,0.33796000000000004,1.207,2.3808,0.6944,2.48,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-08-13 14:30:00,3.47328,1.01304,3.618,1.19808,0.34944000000000003,1.248,2.2752,0.6636000000000001,2.37,6.144,1.792,6.4,6.144,1.792,6.4
2020-08-13 15:00:00,3.31488,0.96684,3.453,1.1932800000000001,0.34804,1.2429999999999999,2.1216,0.6188,2.21,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-08-13 15:30:00,3.3264,0.9702000000000001,3.465,1.2624,0.3682,1.315,2.064,0.602,2.15,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-08-13 16:00:00,3.60096,1.05028,3.751,1.11456,0.32508000000000004,1.161,2.4864,0.7252000000000001,2.59,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-08-13 16:30:00,3.5721600000000002,1.04188,3.721,1.14336,0.33348000000000005,1.191,2.4288,0.7084,2.5300000000000002,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-08-13 17:00:00,3.54432,1.03376,3.692,1.11552,0.32536000000000004,1.162,2.4288,0.7084,2.5300000000000002,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-08-13 17:30:00,3.73152,1.08836,3.887,1.13952,0.33236000000000004,1.187,2.592,0.756,2.7,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-08-13 18:00:00,4.13952,1.20736,4.312,1.14432,0.33376,1.192,2.9952,0.8736,3.12,6.288,1.834,6.55,6.288,1.834,6.55
2020-08-13 18:30:00,4.296,1.2530000000000001,4.475,1.1376,0.33180000000000004,1.185,3.1584,0.9212,3.29,6.0,1.75,6.25,6.0,1.75,6.25
2020-08-13 19:00:00,4.42848,1.2916400000000001,4.6129999999999995,1.12608,0.32844,1.173,3.3024,0.9632000000000001,3.44,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-08-13 19:30:00,4.21056,1.22808,4.386,1.1577600000000001,0.33768000000000004,1.206,3.0528,0.8904000000000001,3.18,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-08-13 20:00:00,4.24896,1.23928,4.426,1.16736,0.34048,1.216,3.0816,0.8988,3.21,5.568,1.624,5.8,5.568,1.624,5.8
2020-08-13 20:30:00,4.32192,1.26056,4.502,1.15392,0.33656,1.202,3.168,0.924,3.3,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-08-13 21:00:00,4.22688,1.23284,4.4030000000000005,1.15488,0.33684000000000003,1.203,3.072,0.896,3.2,5.712,1.666,5.95,5.712,1.666,5.95
2020-08-13 21:30:00,4.08576,1.19168,4.256,1.21536,0.35448,1.266,2.8704,0.8372,2.99,5.904,1.722,6.15,5.904,1.722,6.15
2020-08-13 22:00:00,4.02336,1.17348,4.191,1.19136,0.34748,1.241,2.832,0.8260000000000001,2.95,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-08-13 22:30:00,3.792,1.106,3.95,1.1808,0.34440000000000004,1.23,2.6112,0.7616,2.7199999999999998,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-08-13 23:00:00,3.98112,1.16116,4.147,1.16832,0.34076,1.217,2.8128,0.8204,2.93,5.28,1.54,5.5,5.28,1.54,5.5
2020-08-13 23:30:00,3.9043200000000002,1.13876,4.067,1.16832,0.34076,1.217,2.7359999999999998,0.798,2.85,5.376,1.568,5.6,5.376,1.568,5.6
2020-08-14 00:00:00,3.7622400000000003,1.09732,3.919,1.17024,0.34132,1.219,2.592,0.756,2.7,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-08-14 00:30:00,3.8697600000000003,1.1286800000000001,4.031,1.18176,0.34468000000000004,1.231,2.688,0.784,2.8,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-08-14 01:00:00,3.71712,1.08416,3.872,1.16352,0.33936000000000005,1.212,2.5536,0.7448,2.66,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-08-14 01:30:00,3.77088,1.09984,3.928,1.13088,0.32984,1.178,2.64,0.77,2.75,4.32,1.26,4.5,4.32,1.26,4.5
2020-08-14 02:00:00,3.75552,1.0953600000000001,3.912,1.15392,0.33656,1.202,2.6016,0.7588,2.71,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-08-14 02:30:00,3.50592,1.02256,3.652,1.16352,0.33936000000000005,1.212,2.3424,0.6832,2.44,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-08-14 03:00:00,3.58944,1.04692,3.739,1.17984,0.34412000000000004,1.229,2.4096,0.7028,2.51,4.608,1.344,4.8,4.608,1.344,4.8
2020-08-14 03:30:00,3.60576,1.05168,3.7560000000000002,1.1961600000000001,0.34888,1.246,2.4096,0.7028,2.51,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-14 04:00:00,3.58272,1.04496,3.732,1.19232,0.34776,1.242,2.3904,0.6972,2.49,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-08-14 04:30:00,3.6624,1.0682,3.815,1.1952,0.3486,1.245,2.4672,0.7196,2.5700000000000003,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-14 05:00:00,3.47712,1.01416,3.622,1.22112,0.35616000000000003,1.272,2.2560000000000002,0.658,2.35,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-08-14 05:30:00,3.5136000000000003,1.0248,3.66,1.2288000000000001,0.3584,1.28,2.2848,0.6664,2.38,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-08-14 06:00:00,3.52896,1.02928,3.676,1.16736,0.34048,1.216,2.3616,0.6888000000000001,2.46,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-08-14 06:30:00,3.71232,1.08276,3.867,1.20672,0.35196000000000005,1.2570000000000001,2.5056000000000003,0.7308,2.61,4.944,1.442,5.15,4.944,1.442,5.15
2020-08-14 07:00:00,3.9024,1.1382,4.065,1.1664,0.3402,1.215,2.7359999999999998,0.798,2.85,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-08-14 07:30:00,4.26816,1.24488,4.446,1.22496,0.35728000000000004,1.276,3.0432,0.8876000000000001,3.17,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-08-14 08:00:00,4.38432,1.2787600000000001,4.567,1.20672,0.35196000000000005,1.2570000000000001,3.1776,0.9268000000000001,3.31,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-08-14 08:30:00,4.4688,1.3034,4.655,1.1856,0.3458,1.235,3.2832,0.9576,3.42,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-08-14 09:00:00,4.4352,1.2936,4.62,1.1424,0.3332,1.19,3.2928,0.9604,3.43,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-08-14 09:30:00,4.66944,1.36192,4.864,1.13664,0.33152000000000004,1.184,3.5328,1.0304,3.68,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-08-14 10:00:00,4.63488,1.3518400000000002,4.828,1.13088,0.32984,1.178,3.504,1.022,3.65,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-08-14 10:30:00,4.62624,1.34932,4.819,1.14144,0.33292000000000005,1.189,3.4848,1.0164,3.63,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-08-14 11:00:00,4.83456,1.41008,5.036,1.12896,0.32928,1.176,3.7056,1.0808,3.86,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-08-14 11:30:00,4.85472,1.41596,5.057,1.13952,0.33236000000000004,1.187,3.7152000000000003,1.0836000000000001,3.87,5.712,1.666,5.95,5.712,1.666,5.95
2020-08-14 12:00:00,4.13376,1.20568,4.306,1.11936,0.32648000000000005,1.166,3.0144,0.8792000000000001,3.14,5.712,1.666,5.95,5.712,1.666,5.95
2020-08-14 12:30:00,4.13568,1.20624,4.308,1.14048,0.33264000000000005,1.188,2.9952,0.8736,3.12,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-08-14 13:00:00,4.02432,1.1737600000000001,4.192,1.17312,0.34216,1.222,2.8512,0.8316,2.9699999999999998,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-08-14 13:30:00,4.7846400000000004,1.39552,4.984,1.14624,0.33432,1.194,3.6384,1.0612,3.79,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-08-14 14:00:00,5.38464,1.5705200000000001,5.609,1.17984,0.34412000000000004,1.229,4.2048,1.2264,4.38,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-08-14 14:30:00,4.75968,1.3882400000000001,4.958,1.16928,0.34104,1.218,3.5904,1.0472,3.74,6.096,1.778,6.35,6.096,1.778,6.35
2020-08-14 15:00:00,4.83552,1.41036,5.037,1.15872,0.33796000000000004,1.207,3.6768,1.0724,3.83,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-08-14 15:30:00,4.26624,1.24432,4.444,1.16544,0.33992000000000006,1.214,3.1008,0.9044000000000001,3.23,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-08-14 16:00:00,3.8448,1.1214,4.005,1.176,0.343,1.225,2.6688,0.7784000000000001,2.7800000000000002,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-08-14 16:30:00,3.79488,1.10684,3.9530000000000003,1.17408,0.34244,1.223,2.6208,0.7644000000000001,2.73,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-14 17:00:00,3.66432,1.06876,3.817,1.17792,0.34356000000000003,1.227,2.4864,0.7252000000000001,2.59,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-08-14 17:30:00,3.55104,1.03572,3.699,1.17024,0.34132,1.219,2.3808,0.6944,2.48,5.28,1.54,5.5,5.28,1.54,5.5
2020-08-14 18:00:00,3.70464,1.08052,3.859,1.18944,0.34692,1.239,2.5152,0.7336,2.62,5.232,1.526,5.45,5.232,1.526,5.45
2020-08-14 18:30:00,3.80928,1.11104,3.968,1.17888,0.34384000000000003,1.228,2.6304,0.7672,2.74,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-14 19:00:00,3.7622400000000003,1.09732,3.919,1.18944,0.34692,1.239,2.5728,0.7504000000000001,2.68,5.184,1.512,5.4,5.184,1.512,5.4
2020-08-14 19:30:00,3.94848,1.15164,4.113,1.15488,0.33684000000000003,1.203,2.7936,0.8148000000000001,2.91,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-08-14 20:00:00,3.7267200000000003,1.08696,3.882,1.16352,0.33936000000000005,1.212,2.5632,0.7476,2.67,5.232,1.526,5.45,5.232,1.526,5.45
2020-08-14 20:30:00,3.7296,1.0878,3.885,1.1664,0.3402,1.215,2.5632,0.7476,2.67,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-08-14 21:00:00,3.67008,1.07044,3.823,1.15488,0.33684000000000003,1.203,2.5152,0.7336,2.62,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-08-14 21:30:00,3.90624,1.13932,4.069,1.16064,0.33852000000000004,1.209,2.7456,0.8008000000000001,2.86,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-08-14 22:00:00,3.92064,1.14352,4.084,1.19424,0.34832,1.244,2.7264,0.7952,2.84,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-08-14 22:30:00,3.69312,1.0771600000000001,3.847,1.19712,0.34916,1.2469999999999999,2.496,0.728,2.6,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-08-14 23:00:00,3.65664,1.06652,3.809,1.23744,0.36092,1.289,2.4192,0.7056,2.52,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-08-14 23:30:00,3.43872,1.00296,3.582,1.22112,0.35616000000000003,1.272,2.2176,0.6468,2.31,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-08-15 00:00:00,3.44064,1.00352,3.584,1.2230400000000001,0.35672000000000004,1.274,2.2176,0.6468,2.31,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-15 00:30:00,3.21792,0.9385600000000001,3.352,1.19232,0.34776,1.242,2.0256,0.5908,2.11,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-15 01:00:00,3.20352,0.9343600000000001,3.337,1.23552,0.36036,1.287,1.968,0.5740000000000001,2.05,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-15 01:30:00,3.15264,0.9195200000000001,3.284,1.19424,0.34832,1.244,1.9584000000000001,0.5712,2.04,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-08-15 02:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.20192,0.35056000000000004,1.252,1.9392,0.5656,2.02,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-15 02:30:00,3.1344,0.9142,3.265,1.1952,0.3486,1.245,1.9392,0.5656,2.02,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-15 03:00:00,3.33888,0.97384,3.478,1.22688,0.35784000000000005,1.278,2.112,0.616,2.2,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-15 03:30:00,3.38688,0.98784,3.528,1.16928,0.34104,1.218,2.2176,0.6468,2.31,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-08-15 04:00:00,3.36576,0.9816800000000001,3.5060000000000002,1.16736,0.34048,1.216,2.1984,0.6412,2.29,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-15 04:30:00,3.4032,0.9926,3.545,1.1856,0.3458,1.235,2.2176,0.6468,2.31,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-15 05:00:00,3.26688,0.9528400000000001,3.403,1.18368,0.34524000000000005,1.233,2.0832,0.6076,2.17,3.648,1.064,3.8,3.648,1.064,3.8
2020-08-15 05:30:00,3.4272,0.9996,3.5700000000000003,1.2,0.35000000000000003,1.25,2.2272,0.6496000000000001,2.32,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-08-15 06:00:00,3.3744,0.9842000000000001,3.515,1.2048,0.3514,1.255,2.1696,0.6328,2.26,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-08-15 06:30:00,3.4608,1.0094,3.605,1.1952,0.3486,1.245,2.2656,0.6608,2.36,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-08-15 07:00:00,3.33408,0.9724400000000001,3.473,1.17408,0.34244,1.223,2.16,0.63,2.25,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-08-15 07:30:00,3.21312,0.9371600000000001,3.347,1.1875200000000001,0.34636,1.237,2.0256,0.5908,2.11,3.984,1.162,4.15,3.984,1.162,4.15
2020-08-15 08:00:00,3.24288,0.9458400000000001,3.378,1.17888,0.34384000000000003,1.228,2.064,0.602,2.15,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-08-15 08:30:00,3.30528,0.9640400000000001,3.443,1.20288,0.35084000000000004,1.2530000000000001,2.1024,0.6132000000000001,2.19,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-15 09:00:00,3.29856,0.96208,3.436,1.1961600000000001,0.34888,1.246,2.1024,0.6132000000000001,2.19,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-08-15 09:30:00,4.6128,1.3454000000000002,4.805,1.224,0.357,1.275,3.3888,0.9884000000000001,3.5300000000000002,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-15 10:00:00,5.39808,1.57444,5.623,1.21248,0.35364,1.263,4.1856,1.2208,4.36,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-08-15 10:30:00,3.97344,1.15892,4.139,1.19904,0.34972000000000003,1.249,2.7744,0.8092,2.89,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-08-15 11:00:00,3.47424,1.01332,3.6189999999999998,1.19904,0.34972000000000003,1.249,2.2752,0.6636000000000001,2.37,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-08-15 11:30:00,3.40128,0.99204,3.543,1.17408,0.34244,1.223,2.2272,0.6496000000000001,2.32,4.992,1.456,5.2,4.992,1.456,5.2
2020-08-15 12:00:00,3.49344,1.01892,3.6390000000000002,1.17984,0.34412000000000004,1.229,2.3136,0.6748000000000001,2.41,5.04,1.47,5.25,5.04,1.47,5.25
2020-08-15 12:30:00,3.6144,1.0542,3.765,1.1664,0.3402,1.215,2.448,0.714,2.55,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-08-15 13:00:00,3.50592,1.02256,3.652,1.18272,0.34496000000000004,1.232,2.3232,0.6776,2.42,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-08-15 13:30:00,3.4512,1.0066,3.5949999999999998,1.1664,0.3402,1.215,2.2848,0.6664,2.38,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-08-15 14:00:00,3.47328,1.01304,3.618,1.18848,0.34664,1.238,2.2848,0.6664,2.38,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-08-15 14:30:00,3.60576,1.05168,3.7560000000000002,1.16736,0.34048,1.216,2.4384,0.7112,2.54,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-08-15 15:00:00,3.84768,1.1222400000000001,4.008,1.15008,0.33544,1.198,2.6976,0.7868,2.81,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-08-15 15:30:00,3.7824,1.1032,3.94,1.1712,0.3416,1.22,2.6112,0.7616,2.7199999999999998,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-08-15 16:00:00,3.64896,1.0642800000000001,3.801,1.20096,0.35028000000000004,1.251,2.448,0.714,2.55,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-08-15 16:30:00,3.9984,1.1662,4.165,1.176,0.343,1.225,2.8224,0.8232,2.94,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-08-15 17:00:00,3.97824,1.16032,4.144,1.19424,0.34832,1.244,2.784,0.812,2.9,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-08-15 17:30:00,3.85248,1.12364,4.013,1.20288,0.35084000000000004,1.2530000000000001,2.6496,0.7728,2.76,5.376,1.568,5.6,5.376,1.568,5.6
2020-08-15 18:00:00,3.96288,1.15584,4.128,1.2172800000000001,0.35504,1.268,2.7456,0.8008000000000001,2.86,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-08-15 18:30:00,4.01664,1.1715200000000001,4.184,1.19424,0.34832,1.244,2.8224,0.8232,2.94,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-15 19:00:00,4.12608,1.20344,4.298,1.2172800000000001,0.35504,1.268,2.9088000000000003,0.8484,3.03,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-08-15 19:30:00,4.1856,1.2208,4.36,1.1904,0.3472,1.24,2.9952,0.8736,3.12,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-08-15 20:00:00,3.9792,1.1606,4.145,1.1664,0.3402,1.215,2.8128,0.8204,2.93,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-08-15 20:30:00,3.76704,1.09872,3.924,1.20384,0.35112000000000004,1.254,2.5632,0.7476,2.67,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-08-15 21:00:00,3.72096,1.08528,3.876,1.17696,0.34328000000000003,1.226,2.544,0.742,2.65,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-08-15 21:30:00,3.72864,1.08752,3.884,1.20384,0.35112000000000004,1.254,2.5248,0.7364,2.63,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-08-15 22:00:00,3.71424,1.08332,3.8689999999999998,1.18944,0.34692,1.239,2.5248,0.7364,2.63,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-08-15 22:30:00,3.81696,1.11328,3.976,1.1961600000000001,0.34888,1.246,2.6208,0.7644000000000001,2.73,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-15 23:00:00,3.81312,1.11216,3.972,1.17312,0.34216,1.222,2.64,0.77,2.75,4.272,1.246,4.45,4.272,1.246,4.45
2020-08-15 23:30:00,3.94464,1.15052,4.109,1.17024,0.34132,1.219,2.7744,0.8092,2.89,3.984,1.162,4.15,3.984,1.162,4.15
2020-08-16 00:00:00,3.75456,1.09508,3.911,1.16256,0.33908000000000005,1.211,2.592,0.756,2.7,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-16 00:30:00,3.5971200000000003,1.04916,3.747,1.16832,0.34076,1.217,2.4288,0.7084,2.5300000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-16 01:00:00,3.4780800000000003,1.01444,3.623,1.16448,0.33964000000000005,1.213,2.3136,0.6748000000000001,2.41,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-16 01:30:00,3.50976,1.02368,3.656,1.16736,0.34048,1.216,2.3424,0.6832,2.44,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-08-16 02:00:00,3.46272,1.00996,3.607,1.15872,0.33796000000000004,1.207,2.304,0.672,2.4,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-08-16 02:30:00,3.47232,1.01276,3.617,1.16832,0.34076,1.217,2.304,0.672,2.4,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-16 03:00:00,3.24864,0.94752,3.384,1.17504,0.34272,1.224,2.0736,0.6048,2.16,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-16 03:30:00,3.15072,0.9189600000000001,3.282,1.17312,0.34216,1.222,1.9776,0.5768,2.06,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-16 04:00:00,3.00864,0.8775200000000001,3.134,1.15584,0.33712000000000003,1.204,1.8528,0.5404,1.9300000000000002,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-08-16 04:30:00,3.0912,0.9016000000000001,3.22,1.152,0.336,1.2,1.9392,0.5656,2.02,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-08-16 05:00:00,3.05088,0.8898400000000001,3.178,1.14048,0.33264000000000005,1.188,1.9104,0.5572,1.99,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-08-16 05:30:00,3.03936,0.88648,3.166,1.12896,0.32928,1.176,1.9104,0.5572,1.99,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-08-16 06:00:00,3.00096,0.8752800000000001,3.126,1.12896,0.32928,1.176,1.8719999999999999,0.546,1.9500000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-08-16 06:30:00,3.05472,0.8909600000000001,3.182,1.12512,0.32816,1.172,1.9296000000000002,0.5628000000000001,2.01,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-08-16 07:00:00,3.10464,0.9055200000000001,3.234,1.12704,0.32872,1.174,1.9776,0.5768,2.06,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-16 07:30:00,3.41088,0.9948400000000001,3.553,1.12608,0.32844,1.173,2.2848,0.6664,2.38,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-08-16 08:00:00,3.49344,1.01892,3.6390000000000002,1.1222400000000001,0.32732,1.169,2.3712,0.6916,2.47,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-08-16 08:30:00,3.50016,1.02088,3.646,1.12896,0.32928,1.176,2.3712,0.6916,2.47,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-08-16 09:00:00,3.6048,1.0514000000000001,3.755,1.1376,0.33180000000000004,1.185,2.4672,0.7196,2.5700000000000003,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-16 09:30:00,3.432,1.001,3.575,1.1280000000000001,0.329,1.175,2.304,0.672,2.4,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-16 10:00:00,3.6316800000000002,1.05924,3.783,1.12608,0.32844,1.173,2.5056000000000003,0.7308,2.61,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-08-16 10:30:00,3.6,1.05,3.75,1.1136,0.32480000000000003,1.16,2.4864,0.7252000000000001,2.59,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-08-16 11:00:00,3.62784,1.05812,3.779,1.11264,0.32452000000000003,1.159,2.5152,0.7336,2.62,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-08-16 11:30:00,3.79008,1.10544,3.948,1.11168,0.32424000000000003,1.158,2.6784,0.7812,2.79,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-08-16 12:00:00,3.83712,1.11916,3.997,1.12032,0.32676000000000005,1.167,2.7168,0.7924,2.83,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-08-16 12:30:00,3.63648,1.06064,3.7880000000000003,1.11168,0.32424000000000003,1.158,2.5248,0.7364,2.63,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-08-16 13:00:00,3.73536,1.08948,3.891,1.11456,0.32508000000000004,1.161,2.6208,0.7644000000000001,2.73,5.28,1.54,5.5,5.28,1.54,5.5
2020-08-16 13:30:00,3.44736,1.00548,3.591,1.11456,0.32508000000000004,1.161,2.3328,0.6804,2.43,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-08-16 14:00:00,3.33888,0.97384,3.478,1.11168,0.32424000000000003,1.158,2.2272,0.6496000000000001,2.32,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-08-16 14:30:00,2.82432,0.82376,2.942,1.11552,0.32536000000000004,1.162,1.7088,0.4984,1.78,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-08-16 15:00:00,3.3350400000000002,0.97272,3.474,1.13664,0.33152000000000004,1.184,2.1984,0.6412,2.29,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-08-16 15:30:00,3.99456,1.1650800000000001,4.161,1.13376,0.33068000000000003,1.181,2.8608000000000002,0.8344,2.98,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-08-16 16:00:00,3.79488,1.10684,3.9530000000000003,1.26048,0.36764,1.313,2.5343999999999998,0.7392000000000001,2.64,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-08-16 16:30:00,3.88608,1.13344,4.048,1.19808,0.34944000000000003,1.248,2.688,0.784,2.8,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-08-16 17:00:00,4.01088,1.16984,4.178,1.12128,0.32704000000000005,1.168,2.8896,0.8428,3.01,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-08-16 17:30:00,4.41024,1.28632,4.594,1.24224,0.36232000000000003,1.294,3.168,0.924,3.3,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-08-16 18:00:00,4.2864,1.2502,4.465,1.1856,0.3458,1.235,3.1008,0.9044000000000001,3.23,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-08-16 18:30:00,4.48416,1.30788,4.671,1.13376,0.33068000000000003,1.181,3.3504,0.9772000000000001,3.49,5.328,1.554,5.55,5.328,1.554,5.55
2020-08-16 19:00:00,4.12224,1.20232,4.294,1.12704,0.32872,1.174,2.9952,0.8736,3.12,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-16 19:30:00,4.12992,1.20456,4.302,1.13472,0.33096000000000003,1.182,2.9952,0.8736,3.12,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-08-16 20:00:00,4.0704,1.1872,4.24,1.1232,0.3276,1.17,2.9472,0.8596,3.07,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-08-16 20:30:00,4.00128,1.16704,4.168,1.12128,0.32704000000000005,1.168,2.88,0.84,3.0,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-08-16 21:00:00,4.00512,1.16816,4.172,1.12512,0.32816,1.172,2.88,0.84,3.0,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-08-16 21:30:00,4.00224,1.1673200000000001,4.169,1.1222400000000001,0.32732,1.169,2.88,0.84,3.0,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-08-16 22:00:00,4.05888,1.18384,4.228,1.12128,0.32704000000000005,1.168,2.9376,0.8568,3.06,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-08-16 22:30:00,4.03104,1.17572,4.199,1.1222400000000001,0.32732,1.169,2.9088000000000003,0.8484,3.03,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-16 23:00:00,4.15584,1.21212,4.329,1.1222400000000001,0.32732,1.169,3.0336,0.8848,3.16,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-08-16 23:30:00,4.05984,1.18412,4.229,1.1222400000000001,0.32732,1.169,2.9376,0.8568,3.06,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-17 00:00:00,3.96576,1.15668,4.131,1.12416,0.32788,1.171,2.8416,0.8288000000000001,2.96,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-17 00:30:00,3.73248,1.08864,3.888,1.12128,0.32704000000000005,1.168,2.6112,0.7616,2.7199999999999998,3.984,1.162,4.15,3.984,1.162,4.15
2020-08-17 01:00:00,3.70656,1.08108,3.8609999999999998,1.12416,0.32788,1.171,2.5824,0.7532,2.69,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-17 01:30:00,3.65952,1.06736,3.8120000000000003,1.12512,0.32816,1.172,2.5343999999999998,0.7392000000000001,2.64,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-17 02:00:00,3.69504,1.07772,3.849,1.1222400000000001,0.32732,1.169,2.5728,0.7504000000000001,2.68,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-08-17 02:30:00,3.63936,1.06148,3.791,1.12416,0.32788,1.171,2.5152,0.7336,2.62,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-17 03:00:00,3.73536,1.08948,3.891,1.12416,0.32788,1.171,2.6112,0.7616,2.7199999999999998,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-17 03:30:00,3.80064,1.10852,3.959,1.1222400000000001,0.32732,1.169,2.6784,0.7812,2.79,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-17 04:00:00,3.7747200000000003,1.10096,3.932,1.12512,0.32816,1.172,2.6496,0.7728,2.76,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-17 04:30:00,3.88416,1.13288,4.046,1.11936,0.32648000000000005,1.166,2.7648,0.8064,2.88,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-08-17 05:00:00,3.7737600000000002,1.10068,3.931,1.12416,0.32788,1.171,2.6496,0.7728,2.76,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-08-17 05:30:00,3.75456,1.09508,3.911,1.12416,0.32788,1.171,2.6304,0.7672,2.74,3.312,0.966,3.45,3.312,0.966,3.45
2020-08-17 06:00:00,3.92544,1.14492,4.089,1.1222400000000001,0.32732,1.169,2.8032,0.8176,2.92,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-17 06:30:00,3.71712,1.08416,3.872,1.12512,0.32816,1.172,2.592,0.756,2.7,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-17 07:00:00,3.84,1.12,4.0,1.1232,0.3276,1.17,2.7168,0.7924,2.83,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-08-17 07:30:00,3.95424,1.15332,4.119,1.1222400000000001,0.32732,1.169,2.832,0.8260000000000001,2.95,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-17 08:00:00,4.05216,1.18188,4.221,1.12416,0.32788,1.171,2.928,0.854,3.05,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-08-17 08:30:00,3.96096,1.15528,4.126,1.11936,0.32648000000000005,1.166,2.8416,0.8288000000000001,2.96,5.04,1.47,5.25,5.04,1.47,5.25
2020-08-17 09:00:00,3.60576,1.05168,3.7560000000000002,1.10976,0.32368,1.156,2.496,0.728,2.6,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-08-17 09:30:00,3.05376,0.89068,3.181,0.23136,0.06748000000000001,0.241,2.8224,0.8232,2.94,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-08-17 10:00:00,3.07968,0.89824,3.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.88,0.84,3.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-08-17 10:30:00,3.05664,0.8915200000000001,3.184,0.20544,0.05992000000000001,0.214,2.8512,0.8316,2.9699999999999998,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-08-17 11:00:00,3.45888,1.00884,3.6029999999999998,0.21408000000000002,0.06244,0.223,3.2448,0.9464,3.38,6.288,1.834,6.55,6.288,1.834,6.55
2020-08-17 11:30:00,3.60768,1.05224,3.758,0.20928000000000002,0.061040000000000004,0.218,3.3984,0.9912000000000001,3.54,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-08-17 12:00:00,3.144,0.917,3.275,0.23520000000000002,0.06860000000000001,0.245,2.9088000000000003,0.8484,3.03,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-08-17 12:30:00,2.96256,0.8640800000000001,3.086,0.21696000000000001,0.06328,0.226,2.7456,0.8008000000000001,2.86,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-08-17 13:00:00,2.73408,0.79744,2.848,0.26688,0.07784,0.278,2.4672,0.7196,2.5700000000000003,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-08-17 13:30:00,2.92704,0.85372,3.049,0.24864000000000003,0.07252,0.259,2.6784,0.7812,2.79,7.104,2.072,7.4,7.104,2.072,7.4
2020-08-17 14:00:00,2.5343999999999998,0.7392000000000001,2.64,0.2592,0.0756,0.27,2.2752,0.6636000000000001,2.37,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-08-17 14:30:00,2.99808,0.8744400000000001,3.123,1.07808,0.31444000000000005,1.123,1.92,0.56,2.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-08-17 15:00:00,3.61536,1.05448,3.766,1.1577600000000001,0.33768000000000004,1.206,2.4576000000000002,0.7168,2.56,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-08-17 15:30:00,3.28512,0.9581600000000001,3.422,1.18272,0.34496000000000004,1.232,2.1024,0.6132000000000001,2.19,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-08-17 16:00:00,4.46688,1.30284,4.6530000000000005,1.14528,0.33404,1.193,3.3216,0.9688,3.46,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-08-17 16:30:00,4.31232,1.25776,4.492,1.18272,0.34496000000000004,1.232,3.1296,0.9128000000000001,3.26,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-08-17 17:00:00,4.83648,1.4106400000000001,5.038,1.15968,0.33824000000000004,1.208,3.6768,1.0724,3.83,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-08-17 17:30:00,4.60512,1.3431600000000001,4.797,1.13952,0.33236000000000004,1.187,3.4656000000000002,1.0108,3.61,5.472,1.596,5.7,5.472,1.596,5.7
2020-08-17 18:00:00,3.96288,1.15584,4.128,1.13088,0.32984,1.178,2.832,0.8260000000000001,2.95,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-08-17 18:30:00,4.08096,1.19028,4.251,1.13376,0.33068000000000003,1.181,2.9472,0.8596,3.07,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-08-17 19:00:00,4.26048,1.24264,4.438,1.16928,0.34104,1.218,3.0912,0.9016000000000001,3.22,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-08-17 19:30:00,4.33728,1.26504,4.518,1.16928,0.34104,1.218,3.168,0.924,3.3,6.0,1.75,6.25,6.0,1.75,6.25
2020-08-17 20:00:00,4.39872,1.28296,4.582,1.13472,0.33096000000000003,1.182,3.2640000000000002,0.9520000000000001,3.4,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-08-17 20:30:00,4.38528,1.27904,4.568,1.14048,0.33264000000000005,1.188,3.2448,0.9464,3.38,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-08-17 21:00:00,4.41984,1.28912,4.604,1.15584,0.33712000000000003,1.204,3.2640000000000002,0.9520000000000001,3.4,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-08-17 21:30:00,4.3296,1.2628,4.51,1.152,0.336,1.2,3.1776,0.9268000000000001,3.31,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-08-17 22:00:00,4.17216,1.21688,4.346,1.12896,0.32928,1.176,3.0432,0.8876000000000001,3.17,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-08-17 22:30:00,3.83712,1.11916,3.997,1.12032,0.32676000000000005,1.167,2.7168,0.7924,2.83,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-17 23:00:00,3.90816,1.13988,4.071,1.12416,0.32788,1.171,2.784,0.812,2.9,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-08-17 23:30:00,3.89856,1.13708,4.061,1.13376,0.33068000000000003,1.181,2.7648,0.8064,2.88,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-08-18 00:00:00,3.8457600000000003,1.12168,4.006,1.14816,0.33488,1.196,2.6976,0.7868,2.81,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-18 00:30:00,3.51168,1.02424,3.658,1.16928,0.34104,1.218,2.3424,0.6832,2.44,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-08-18 01:00:00,3.48864,1.01752,3.634,1.21344,0.35392,1.264,2.2752,0.6636000000000001,2.37,4.8,1.4,5.0,4.8,1.4,5.0
2020-08-18 01:30:00,3.5721600000000002,1.04188,3.721,1.18176,0.34468000000000004,1.231,2.3904,0.6972,2.49,4.608,1.344,4.8,4.608,1.344,4.8
2020-08-18 02:00:00,3.92736,1.14548,4.091,1.14336,0.33348000000000005,1.191,2.784,0.812,2.9,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-18 02:30:00,3.90624,1.13932,4.069,1.14144,0.33292000000000005,1.189,2.7648,0.8064,2.88,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-08-18 03:00:00,3.94752,1.15136,4.112,1.13472,0.33096000000000003,1.182,2.8128,0.8204,2.93,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-08-18 03:30:00,3.89088,1.13484,4.053,1.13568,0.33124000000000003,1.183,2.7552,0.8036000000000001,2.87,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-08-18 04:00:00,3.58176,1.04468,3.731,1.16256,0.33908000000000005,1.211,2.4192,0.7056,2.52,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-18 04:30:00,3.38688,0.98784,3.528,1.15008,0.33544,1.198,2.2368,0.6524,2.33,3.84,1.12,4.0,3.84,1.12,4.0
2020-08-18 05:00:00,3.21504,0.9377200000000001,3.349,1.17024,0.34132,1.219,2.0448,0.5964,2.13,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-18 05:30:00,3.44736,1.00548,3.591,1.18176,0.34468000000000004,1.231,2.2656,0.6608,2.36,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-18 06:00:00,3.12864,0.9125200000000001,3.259,1.17984,0.34412000000000004,1.229,1.9488,0.5684,2.03,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-08-18 06:30:00,3.08928,0.9010400000000001,3.218,1.19808,0.34944000000000003,1.248,1.8912,0.5516,1.97,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-08-18 07:00:00,3.2880000000000003,0.9590000000000001,3.425,1.1856,0.3458,1.235,2.1024,0.6132000000000001,2.19,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-18 07:30:00,3.38976,0.9886800000000001,3.531,1.18176,0.34468000000000004,1.231,2.208,0.644,2.3,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-08-18 08:00:00,3.19008,0.93044,3.323,1.20288,0.35084000000000004,1.2530000000000001,1.9872,0.5796,2.07,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-08-18 08:30:00,3.46464,1.01052,3.609,1.17024,0.34132,1.219,2.2944,0.6692,2.39,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-08-18 09:00:00,3.21504,0.9377200000000001,3.349,1.19904,0.34972000000000003,1.249,2.016,0.588,2.1,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-08-18 09:30:00,3.20928,0.9360400000000001,3.343,1.25088,0.36484000000000005,1.303,1.9584000000000001,0.5712,2.04,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-08-18 10:00:00,3.32448,0.9696400000000001,3.463,1.28928,0.37604000000000004,1.343,2.0352,0.5936,2.12,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-08-18 10:30:00,3.31296,0.96628,3.451,1.27776,0.37268,1.331,2.0352,0.5936,2.12,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-08-18 11:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.29504,0.37772000000000006,1.349,1.4592,0.42560000000000003,1.52,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-08-18 11:30:00,3.08928,0.9010400000000001,3.218,1.25568,0.36624,1.308,1.8336000000000001,0.5348,1.9100000000000001,5.856,1.708,6.1,5.856,1.708,6.1
2020-08-18 12:00:00,3.02112,0.88116,3.147,1.21632,0.35476,1.267,1.8048000000000002,0.5264,1.88,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-18 12:30:00,2.92992,0.8545600000000001,3.052,1.2883200000000001,0.37576000000000004,1.342,1.6416,0.4788,1.71,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-18 13:00:00,2.91072,0.84896,3.032,1.30752,0.38136000000000003,1.362,1.6032000000000002,0.4676,1.67,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-08-18 13:30:00,2.61696,0.7632800000000001,2.726,1.25376,0.36568,1.306,1.3632,0.3976,1.42,6.288,1.834,6.55,6.288,1.834,6.55
2020-08-18 14:00:00,2.8464,0.8302,2.965,1.272,0.371,1.325,1.5744,0.4592,1.6400000000000001,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-18 14:30:00,2.66304,0.7767200000000001,2.774,1.31904,0.38472,1.374,1.344,0.392,1.4,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-08-18 15:00:00,2.60352,0.75936,2.7119999999999997,1.33632,0.38976000000000005,1.392,1.2671999999999999,0.36960000000000004,1.32,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-08-18 15:30:00,2.59872,0.7579600000000001,2.707,1.25472,0.36596,1.307,1.344,0.392,1.4,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-08-18 16:00:00,2.8896,0.8428,3.01,1.2576,0.3668,1.31,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-08-18 16:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.23648,0.36064,1.288,2.16,0.63,2.25,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-08-18 17:00:00,2.87136,0.8374800000000001,2.991,1.20096,0.35028000000000004,1.251,1.6703999999999999,0.4872,1.74,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-08-18 17:30:00,3.19392,0.93156,3.327,1.26432,0.36876000000000003,1.317,1.9296000000000002,0.5628000000000001,2.01,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-08-18 18:00:00,3.408,0.994,3.55,1.2288000000000001,0.3584,1.28,2.1792,0.6356,2.27,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-08-18 18:30:00,3.20928,0.9360400000000001,3.343,1.28928,0.37604000000000004,1.343,1.92,0.56,2.0,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-08-18 19:00:00,3.76032,1.09676,3.917,1.17792,0.34356000000000003,1.227,2.5824,0.7532,2.69,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-08-18 19:30:00,3.79296,1.10628,3.951,1.15296,0.33628,1.201,2.64,0.77,2.75,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-18 20:00:00,3.85056,1.12308,4.011,1.15296,0.33628,1.201,2.6976,0.7868,2.81,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-08-18 20:30:00,3.67392,1.07156,3.827,1.11072,0.32396,1.157,2.5632,0.7476,2.67,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-08-18 21:00:00,3.71136,1.08248,3.866,1.11936,0.32648000000000005,1.166,2.592,0.756,2.7,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-08-18 21:30:00,3.81408,1.11244,3.973,1.14528,0.33404,1.193,2.6688,0.7784000000000001,2.7800000000000002,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
