Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-18 22:00:00,3.66048,1.06764,3.813,1.17408,0.34244,1.223,2.4864,0.7252000000000001,2.59,5.328,1.554,5.55,5.328,1.554,5.55
2020-08-18 22:30:00,3.73248,1.08864,3.888,1.15008,0.33544,1.198,2.5824,0.7532,2.69,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-08-18 23:00:00,3.9763200000000003,1.15976,4.142,1.10592,0.32256,1.152,2.8704,0.8372,2.99,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-18 23:30:00,3.66528,1.06904,3.818,1.12128,0.32704000000000005,1.168,2.544,0.742,2.65,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-08-19 00:00:00,3.52224,1.02732,3.669,1.13184,0.33012,1.179,2.3904,0.6972,2.49,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-19 00:30:00,3.40032,0.9917600000000001,3.542,1.14432,0.33376,1.192,2.2560000000000002,0.658,2.35,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-08-19 01:00:00,3.2784,0.9562,3.415,1.1472,0.3346,1.195,2.1312,0.6216,2.22,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-19 01:30:00,3.42432,0.9987600000000001,3.567,1.14912,0.33516,1.197,2.2752,0.6636000000000001,2.37,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-19 02:00:00,3.41664,0.9965200000000001,3.559,1.20864,0.35252000000000006,1.259,2.208,0.644,2.3,3.984,1.162,4.15,3.984,1.162,4.15
2020-08-19 02:30:00,3.3792,0.9856,3.52,1.1712,0.3416,1.22,2.208,0.644,2.3,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-08-19 03:00:00,3.45504,1.00772,3.599,1.16064,0.33852000000000004,1.209,2.2944,0.6692,2.39,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-19 03:30:00,3.45216,1.00688,3.596,1.12896,0.32928,1.176,2.3232,0.6776,2.42,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-19 04:00:00,3.31584,0.9671200000000001,3.454,1.12704,0.32872,1.174,2.1888,0.6384000000000001,2.2800000000000002,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-19 04:30:00,3.46464,1.01052,3.609,1.1222400000000001,0.32732,1.169,2.3424,0.6832,2.44,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-19 05:00:00,3.3312,0.9716,3.47,1.1616,0.3388,1.21,2.1696,0.6328,2.26,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-08-19 05:30:00,3.46944,1.01192,3.614,1.14624,0.33432,1.194,2.3232,0.6776,2.42,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-19 06:00:00,3.81696,1.11328,3.976,1.12896,0.32928,1.176,2.688,0.784,2.8,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-08-19 06:30:00,3.8304,1.1172,3.99,1.1232,0.3276,1.17,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-08-19 07:00:00,3.86016,1.12588,4.021,1.12416,0.32788,1.171,2.7359999999999998,0.798,2.85,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-08-19 07:30:00,4.1664,1.2152,4.34,1.1232,0.3276,1.17,3.0432,0.8876000000000001,3.17,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-19 08:00:00,4.10208,1.19644,4.273,1.12608,0.32844,1.173,2.976,0.868,3.1,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-08-19 08:30:00,3.78048,1.10264,3.938,1.12128,0.32704000000000005,1.168,2.6592000000000002,0.7756000000000001,2.77,5.28,1.54,5.5,5.28,1.54,5.5
2020-08-19 09:00:00,3.79584,1.10712,3.954,1.11744,0.32592000000000004,1.164,2.6784,0.7812,2.79,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-08-19 09:30:00,4.58784,1.33812,4.779,1.13184,0.33012,1.179,3.456,1.008,3.6,6.864,2.002,7.15,6.864,2.002,7.15
2020-08-19 10:00:00,4.93344,1.43892,5.139,1.14144,0.33292000000000005,1.189,3.792,1.106,3.95,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-08-19 10:30:00,5.11104,1.49072,5.324,1.14624,0.33432,1.194,3.9648,1.1564,4.13,6.816,1.988,7.1,6.816,1.988,7.1
2020-08-19 11:00:00,4.81536,1.40448,5.016,1.16736,0.34048,1.216,3.648,1.064,3.8,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-08-19 11:30:00,5.17728,1.51004,5.393,1.16448,0.33964000000000005,1.213,4.0128,1.1703999999999999,4.18,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-08-19 12:00:00,5.016,1.463,5.225,1.1664,0.3402,1.215,3.8496,1.1228,4.01,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-08-19 12:30:00,4.96896,1.44928,5.176,1.18656,0.34608000000000005,1.236,3.7824,1.1032,3.94,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-08-19 13:00:00,4.83552,1.41036,5.037,1.20672,0.35196000000000005,1.2570000000000001,3.6288,1.0584,3.7800000000000002,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-08-19 13:30:00,4.56096,1.3302800000000001,4.751,0.61536,0.17948000000000003,0.641,3.9455999999999998,1.1508,4.11,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-08-19 14:00:00,4.15872,1.21296,4.332,0.34752000000000005,0.10136,0.362,3.8112,1.1116,3.9699999999999998,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-08-19 14:30:00,3.70656,1.08108,3.8609999999999998,0.34656000000000003,0.10108,0.361,3.36,0.98,3.5,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-08-19 15:00:00,3.28896,0.9592800000000001,3.426,0.7641600000000001,0.22288000000000002,0.796,2.5248,0.7364,2.63,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-08-19 15:30:00,2.976,0.868,3.1,1.296,0.378,1.35,1.6800000000000002,0.49,1.75,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-08-19 16:00:00,3.26592,0.9525600000000001,3.402,1.33632,0.38976000000000005,1.392,1.9296000000000002,0.5628000000000001,2.01,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-19 16:30:00,3.2688,0.9534,3.4050000000000002,1.3104,0.38220000000000004,1.365,1.9584000000000001,0.5712,2.04,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-08-19 17:00:00,3.51552,1.02536,3.662,1.29792,0.37856,1.3519999999999999,2.2176,0.6468,2.31,6.384,1.862,6.65,6.384,1.862,6.65
2020-08-19 17:30:00,3.54816,1.03488,3.696,1.29216,0.37688000000000005,1.346,2.2560000000000002,0.658,2.35,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-08-19 18:00:00,3.58848,1.04664,3.738,1.23648,0.36064,1.288,2.352,0.686,2.45,6.768,1.974,7.05,6.768,1.974,7.05
2020-08-19 18:30:00,3.82464,1.11552,3.984,1.25184,0.36512000000000006,1.304,2.5728,0.7504000000000001,2.68,6.432,1.876,6.7,6.432,1.876,6.7
2020-08-19 19:00:00,3.85056,1.12308,4.011,1.22976,0.35868000000000005,1.2810000000000001,2.6208,0.7644000000000001,2.73,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-08-19 19:30:00,3.6144,1.0542,3.765,1.2528000000000001,0.3654,1.305,2.3616,0.6888000000000001,2.46,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-08-19 20:00:00,3.8102400000000003,1.11132,3.969,1.23744,0.36092,1.289,2.5728,0.7504000000000001,2.68,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-19 20:30:00,3.83616,1.11888,3.996,1.21536,0.35448,1.266,2.6208,0.7644000000000001,2.73,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-08-19 21:00:00,4.06464,1.18552,4.234,1.23264,0.35952,1.284,2.832,0.8260000000000001,2.95,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-08-19 21:30:00,4.15296,1.21128,4.326,1.22496,0.35728000000000004,1.276,2.928,0.854,3.05,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-08-19 22:00:00,4.2048,1.2264,4.38,1.2192,0.3556,1.27,2.9856,0.8708,3.11,5.376,1.568,5.6,5.376,1.568,5.6
2020-08-19 22:30:00,4.02144,1.17292,4.189,1.20864,0.35252000000000006,1.259,2.8128,0.8204,2.93,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-19 23:00:00,4.02528,1.17404,4.193,1.1932800000000001,0.34804,1.2429999999999999,2.832,0.8260000000000001,2.95,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-08-19 23:30:00,4.21152,1.22836,4.3870000000000005,1.19712,0.34916,1.2469999999999999,3.0144,0.8792000000000001,3.14,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-08-20 00:00:00,3.99072,1.16396,4.157,1.20672,0.35196000000000005,1.2570000000000001,2.784,0.812,2.9,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-08-20 00:30:00,3.5952,1.0486,3.745,1.2336,0.3598,1.2850000000000001,2.3616,0.6888000000000001,2.46,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-08-20 01:00:00,3.4780800000000003,1.01444,3.623,1.28928,0.37604000000000004,1.343,2.1888,0.6384000000000001,2.2800000000000002,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-08-20 01:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.3123200000000002,0.38276000000000004,1.367,2.1888,0.6384000000000001,2.2800000000000002,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-08-20 02:00:00,3.46464,1.01052,3.609,1.33344,0.38892000000000004,1.389,2.1312,0.6216,2.22,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-08-20 02:30:00,2.85792,0.8335600000000001,2.977,1.37952,0.40236000000000005,1.437,1.4784000000000002,0.4312,1.54,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-08-20 03:00:00,2.74848,0.80164,2.863,1.41408,0.41244000000000003,1.473,1.3344,0.38920000000000005,1.3900000000000001,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-08-20 03:30:00,2.74752,0.8013600000000001,2.862,1.50912,0.44016000000000005,1.572,1.2384,0.3612,1.29,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-08-20 04:00:00,2.98272,0.8699600000000001,3.107,1.45632,0.42476,1.517,1.5264,0.44520000000000004,1.5899999999999999,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-08-20 04:30:00,2.66304,0.7767200000000001,2.774,1.37664,0.40152000000000004,1.434,1.2864,0.37520000000000003,1.34,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-08-20 05:00:00,2.44896,0.71428,2.551,1.34496,0.39228,1.401,1.104,0.322,1.15,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-08-20 05:30:00,3.15168,0.9192400000000001,3.283,1.29888,0.37884,1.353,1.8528,0.5404,1.9300000000000002,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-08-20 06:00:00,3.4992,1.0206,3.645,1.224,0.357,1.275,2.2752,0.6636000000000001,2.37,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-08-20 06:30:00,3.7344,1.0892,3.89,1.2096,0.3528,1.26,2.5248,0.7364,2.63,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-20 07:00:00,3.60192,1.05056,3.752,1.18272,0.34496000000000004,1.232,2.4192,0.7056,2.52,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-08-20 07:30:00,3.37824,0.9853200000000001,3.519,1.17024,0.34132,1.219,2.208,0.644,2.3,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-08-20 08:00:00,3.3216,0.9688,3.46,1.2096,0.3528,1.26,2.112,0.616,2.2,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-08-20 08:30:00,3.51744,1.02592,3.664,1.19424,0.34832,1.244,2.3232,0.6776,2.42,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-08-20 09:00:00,3.40416,0.9928800000000001,3.5460000000000003,1.27296,0.37128000000000005,1.326,2.1312,0.6216,2.22,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-08-20 09:30:00,3.26208,0.9514400000000001,3.398,1.31328,0.38304000000000005,1.3679999999999999,1.9488,0.5684,2.03,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-08-20 10:00:00,3.39744,0.9909200000000001,3.539,1.31424,0.38332000000000005,1.369,2.0832,0.6076,2.17,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-08-20 10:30:00,3.46752,1.01136,3.612,1.29792,0.37856,1.3519999999999999,2.1696,0.6328,2.26,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-08-20 11:00:00,3.3936,0.9898,3.535,1.3104,0.38220000000000004,1.365,2.0832,0.6076,2.17,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-08-20 11:30:00,3.33312,0.97216,3.472,1.39392,0.40656000000000003,1.452,1.9392,0.5656,2.02,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-08-20 12:00:00,3.26208,0.9514400000000001,3.398,1.43808,0.41944000000000004,1.498,1.824,0.532,1.9,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-08-20 12:30:00,3.33696,0.97328,3.476,1.44576,0.42168000000000005,1.506,1.8912,0.5516,1.97,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-08-20 13:00:00,3.25632,0.94976,3.392,1.38432,0.40376,1.442,1.8719999999999999,0.546,1.9500000000000002,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-08-20 13:30:00,3.29184,0.9601200000000001,3.429,1.42944,0.41692,1.4889999999999999,1.8624,0.5432,1.94,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-08-20 14:00:00,3.27936,0.9564800000000001,3.416,1.37856,0.40208000000000005,1.436,1.9008,0.5544,1.98,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-08-20 14:30:00,3.1152,0.9086000000000001,3.245,1.4064,0.4102,1.465,1.7088,0.4984,1.78,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-08-20 15:00:00,3.0768,0.8974000000000001,3.205,1.3968,0.40740000000000004,1.455,1.6800000000000002,0.49,1.75,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-08-20 15:30:00,3.02688,0.8828400000000001,3.153,1.36608,0.39844,1.423,1.6608,0.4844,1.73,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-08-20 16:00:00,3.10368,0.90524,3.233,1.3948800000000001,0.40684000000000003,1.453,1.7088,0.4984,1.78,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-08-20 16:30:00,3.0144,0.8792000000000001,3.14,1.2864,0.37520000000000003,1.34,1.728,0.504,1.8,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-08-20 17:00:00,3.1728,0.9254,3.305,1.3776,0.40180000000000005,1.435,1.7952,0.5236000000000001,1.87,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-08-20 17:30:00,3.34944,0.9769200000000001,3.489,1.28544,0.37492000000000003,1.339,2.064,0.602,2.15,6.96,2.03,7.25,6.96,2.03,7.25
2020-08-20 18:00:00,3.64032,1.06176,3.792,1.29792,0.37856,1.3519999999999999,2.3424,0.6832,2.44,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-08-20 18:30:00,3.81216,1.11188,3.971,1.33536,0.38948000000000005,1.391,2.4768,0.7224,2.58,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-08-20 19:00:00,3.9696,1.1578,4.135,1.32,0.385,1.375,2.6496,0.7728,2.76,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-08-20 19:30:00,4.28352,1.24936,4.462,1.31712,0.38416000000000006,1.3719999999999999,2.9664,0.8652000000000001,3.09,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-08-20 20:00:00,4.39104,1.28072,4.574,1.28064,0.37352,1.334,3.1104,0.9072,3.24,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-20 20:30:00,4.22112,1.23116,4.397,1.24512,0.36316000000000004,1.297,2.976,0.868,3.1,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-20 21:00:00,4.27584,1.24712,4.454,1.21344,0.35392,1.264,3.0624,0.8932,3.19,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-08-20 21:30:00,4.14528,1.20904,4.318,1.14048,0.33264000000000005,1.188,3.0048,0.8764000000000001,3.13,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-08-20 22:00:00,3.91584,1.14212,4.079,1.17024,0.34132,1.219,2.7456,0.8008000000000001,2.86,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-08-20 22:30:00,3.80928,1.11104,3.968,1.15008,0.33544,1.198,2.6592000000000002,0.7756000000000001,2.77,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-08-20 23:00:00,3.53856,1.03208,3.686,1.16736,0.34048,1.216,2.3712,0.6916,2.47,5.328,1.554,5.55,5.328,1.554,5.55
2020-08-20 23:30:00,3.09408,0.90244,3.223,1.18368,0.34524000000000005,1.233,1.9104,0.5572,1.99,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-08-21 00:00:00,3.32928,0.9710400000000001,3.468,1.20768,0.35224000000000005,1.258,2.1216,0.6188,2.21,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-08-21 00:30:00,2.82144,0.8229200000000001,2.939,1.24704,0.36372000000000004,1.299,1.5744,0.4592,1.6400000000000001,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-08-21 01:00:00,2.63328,0.7680400000000001,2.743,1.29888,0.37884,1.353,1.3344,0.38920000000000005,1.3900000000000001,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-08-21 01:30:00,2.95296,0.86128,3.076,1.26336,0.36848000000000003,1.316,1.6896,0.4928,1.76,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-08-21 02:00:00,3.27072,0.95396,3.407,1.16832,0.34076,1.217,2.1024,0.6132000000000001,2.19,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-08-21 02:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.26144,0.36792,1.314,1.6128,0.47040000000000004,1.6800000000000002,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-08-21 03:00:00,2.97504,0.86772,3.099,1.37184,0.40012000000000003,1.429,1.6032000000000002,0.4676,1.67,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-08-21 03:30:00,2.97888,0.8688400000000001,3.103,1.46208,0.42644000000000004,1.5230000000000001,1.5168,0.4424,1.58,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-08-21 04:00:00,3.07488,0.8968400000000001,3.203,1.5196800000000001,0.44324,1.583,1.5552000000000001,0.4536,1.62,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-21 04:30:00,2.9913600000000002,0.87248,3.116,1.50336,0.43848000000000004,1.566,1.488,0.434,1.55,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-08-21 05:00:00,3.04608,0.8884400000000001,3.173,1.55808,0.45444,1.623,1.488,0.434,1.55,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-08-21 05:30:00,2.94336,0.85848,3.066,1.54176,0.44968,1.6059999999999999,1.4016,0.4088,1.46,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-08-21 06:00:00,2.64192,0.77056,2.752,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.0752,0.3136,1.12,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-08-21 06:30:00,2.65632,0.7747600000000001,2.767,1.58112,0.46116,1.647,1.0752,0.3136,1.12,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-08-21 07:00:00,2.4460800000000003,0.7134400000000001,2.548,1.56288,0.45584,1.6280000000000001,0.8832000000000001,0.2576,0.92,6.768,1.974,7.05,6.768,1.974,7.05
2020-08-21 07:30:00,2.69376,0.78568,2.806,1.46496,0.42728000000000005,1.526,1.2288000000000001,0.3584,1.28,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-08-21 08:00:00,3.02784,0.8831200000000001,3.154,1.53984,0.44912,1.604,1.488,0.434,1.55,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-08-21 08:30:00,2.95296,0.86128,3.076,1.54176,0.44968,1.6059999999999999,1.4112,0.4116,1.47,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-08-21 09:00:00,3.21696,0.9382800000000001,3.351,1.56576,0.45668000000000003,1.631,1.6512,0.48160000000000003,1.72,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-08-21 09:30:00,3.23712,0.9441600000000001,3.372,1.57632,0.45976000000000006,1.642,1.6608,0.4844,1.73,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-08-21 10:00:00,2.95776,0.8626800000000001,3.081,1.53696,0.44828,1.601,1.4208,0.41440000000000005,1.48,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-08-21 10:30:00,2.68128,0.7820400000000001,2.793,1.51008,0.44044000000000005,1.573,1.1712,0.3416,1.22,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-08-21 11:00:00,2.3952,0.6986,2.495,1.5312000000000001,0.4466,1.595,0.864,0.252,0.9,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-08-21 11:30:00,2.47968,0.7232400000000001,2.583,1.55808,0.45444,1.623,0.9216000000000001,0.26880000000000004,0.96,6.912,2.016,7.2,6.912,2.016,7.2
2020-08-21 12:00:00,2.63424,0.7683200000000001,2.7439999999999998,1.60704,0.46872,1.674,1.0272000000000001,0.29960000000000003,1.07,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-08-21 12:30:00,2.70432,0.78876,2.817,1.57152,0.45836000000000005,1.637,1.1328,0.3304,1.18,7.44,2.17,7.75,7.44,2.17,7.75
2020-08-21 13:00:00,2.6947200000000002,0.7859600000000001,2.807,1.58112,0.46116,1.647,1.1136,0.32480000000000003,1.16,7.296,2.128,7.6,7.296,2.128,7.6
2020-08-21 13:30:00,2.77728,0.8100400000000001,2.893,1.61568,0.47124000000000005,1.683,1.1616,0.3388,1.21,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-08-21 14:00:00,2.56704,0.74872,2.674,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.9696,0.2828,1.01,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-08-21 14:30:00,2.79744,0.8159200000000001,2.914,1.57824,0.46032000000000006,1.6440000000000001,1.2192,0.3556,1.27,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-08-21 15:00:00,2.86848,0.83664,2.988,1.5916800000000002,0.46424000000000004,1.658,1.2768,0.3724,1.33,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-08-21 15:30:00,3.04896,0.8892800000000001,3.176,1.58976,0.46368000000000004,1.6560000000000001,1.4592,0.42560000000000003,1.52,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-08-21 16:00:00,2.7216,0.7938000000000001,2.835,1.5792000000000002,0.4606,1.645,1.1424,0.3332,1.19,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-08-21 16:30:00,2.90592,0.8475600000000001,3.027,1.52352,0.44436000000000003,1.587,1.3824,0.4032,1.44,7.536,2.198,7.85,7.536,2.198,7.85
2020-08-21 17:00:00,2.8224,0.8232,2.94,1.5744,0.4592,1.6400000000000001,1.248,0.364,1.3,7.776,2.268,8.1,7.776,2.268,8.1
2020-08-21 17:30:00,2.6601600000000003,0.77588,2.771,1.5849600000000001,0.46228,1.651,1.0752,0.3136,1.12,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-08-21 18:00:00,2.58048,0.7526400000000001,2.688,1.5436800000000002,0.45024000000000003,1.608,1.0368,0.3024,1.08,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-08-21 18:30:00,3.53472,1.03096,3.682,1.4899200000000001,0.43456000000000006,1.552,2.0448,0.5964,2.13,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-08-21 19:00:00,3.5251200000000003,1.02816,3.672,1.49952,0.43736,1.562,2.0256,0.5908,2.11,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-08-21 19:30:00,3.70944,1.08192,3.864,1.53984,0.44912,1.604,2.1696,0.6328,2.26,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-08-21 20:00:00,4.06464,1.18552,4.234,1.4726400000000002,0.42952,1.534,2.592,0.756,2.7,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-08-21 20:30:00,4.11552,1.20036,4.287,1.44672,0.42196000000000006,1.5070000000000001,2.6688,0.7784000000000001,2.7800000000000002,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-08-21 21:00:00,4.57056,1.33308,4.761,1.33536,0.38948000000000005,1.391,3.2352,0.9436,3.37,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-08-21 21:30:00,3.9504,1.1522000000000001,4.115,1.3679999999999999,0.399,1.425,2.5824,0.7532,2.69,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-08-21 22:00:00,3.66144,1.06792,3.814,1.3478400000000001,0.39312,1.404,2.3136,0.6748000000000001,2.41,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-08-21 22:30:00,3.92448,1.14464,4.088,1.42848,0.41664,1.488,2.496,0.728,2.6,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-08-21 23:00:00,4.17888,1.21884,4.353,1.27968,0.37324,1.333,2.8992,0.8456,3.02,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-08-21 23:30:00,4.08288,1.1908400000000001,4.253,1.23168,0.35924,1.283,2.8512,0.8316,2.9699999999999998,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-08-22 00:00:00,3.63552,1.06036,3.787,1.26432,0.36876000000000003,1.317,2.3712,0.6916,2.47,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-08-22 00:30:00,3.48576,1.01668,3.6310000000000002,1.31616,0.38388000000000005,1.371,2.1696,0.6328,2.26,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-22 01:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.28544,0.37492000000000003,1.339,1.968,0.5740000000000001,2.05,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-08-22 01:30:00,2.95776,0.8626800000000001,3.081,1.36416,0.39788,1.421,1.5936,0.46480000000000005,1.6600000000000001,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-08-22 02:00:00,3.01344,0.87892,3.1390000000000002,1.41984,0.41412000000000004,1.479,1.5936,0.46480000000000005,1.6600000000000001,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-08-22 02:30:00,3.18336,0.9284800000000001,3.316,1.46496,0.42728000000000005,1.526,1.7184,0.5012,1.79,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-08-22 03:00:00,3.48384,1.01612,3.629,1.43904,0.41972000000000004,1.499,2.0448,0.5964,2.13,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-08-22 03:30:00,3.69312,1.0771600000000001,3.847,1.36992,0.39956,1.427,2.3232,0.6776,2.42,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-22 04:00:00,3.52704,1.02872,3.674,1.35744,0.39592000000000005,1.4140000000000001,2.1696,0.6328,2.26,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-08-22 04:30:00,3.59904,1.04972,3.749,1.34304,0.39172,1.399,2.2560000000000002,0.658,2.35,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-08-22 05:00:00,3.456,1.008,3.6,1.344,0.392,1.4,2.112,0.616,2.2,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-08-22 05:30:00,3.144,0.917,3.275,1.3679999999999999,0.399,1.425,1.776,0.518,1.85,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-08-22 06:00:00,3.14784,0.91812,3.279,1.37184,0.40012000000000003,1.429,1.776,0.518,1.85,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-22 06:30:00,3.19008,0.93044,3.323,1.30848,0.38164000000000003,1.363,1.8816000000000002,0.5488000000000001,1.96,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-08-22 07:00:00,3.01824,0.8803200000000001,3.144,1.29024,0.37632000000000004,1.344,1.728,0.504,1.8,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-08-22 07:30:00,3.03264,0.8845200000000001,3.159,1.27584,0.37212,1.329,1.7568000000000001,0.5124000000000001,1.83,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-08-22 08:00:00,4.1088000000000005,1.1984,4.28,1.3056,0.3808,1.3599999999999999,2.8032,0.8176,2.92,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-08-22 08:30:00,2.8502400000000003,0.8313200000000001,2.969,1.43904,0.41972000000000004,1.499,1.4112,0.4116,1.47,5.904,1.722,6.15,5.904,1.722,6.15
2020-08-22 09:00:00,2.52864,0.7375200000000001,2.634,1.51104,0.44072000000000006,1.574,1.0176,0.2968,1.06,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-08-22 09:30:00,2.77248,0.80864,2.888,1.57248,0.45864000000000005,1.638,1.2,0.35000000000000003,1.25,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-08-22 10:00:00,2.94624,0.8593200000000001,3.069,1.50624,0.43932000000000004,1.569,1.44,0.42,1.5,7.008,2.044,7.3,7.008,2.044,7.3
2020-08-22 10:30:00,2.9328000000000003,0.8554,3.055,1.464,0.427,1.525,1.4688,0.4284,1.53,7.584,2.212,7.9,7.584,2.212,7.9
2020-08-22 11:00:00,3.07104,0.8957200000000001,3.199,1.50624,0.43932000000000004,1.569,1.5648,0.45640000000000003,1.63,7.392,2.156,7.7,7.392,2.156,7.7
2020-08-22 11:30:00,3.16992,0.92456,3.302,1.5379200000000002,0.44856,1.6019999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-08-22 12:00:00,2.96928,0.86604,3.093,1.52928,0.44604000000000005,1.593,1.44,0.42,1.5,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-08-22 12:30:00,2.832,0.8260000000000001,2.95,1.536,0.448,1.6,1.296,0.378,1.35,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-08-22 13:00:00,2.86752,0.8363600000000001,2.987,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.3632,0.3976,1.42,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-08-22 13:30:00,2.7196800000000003,0.7932400000000001,2.833,1.52928,0.44604000000000005,1.593,1.1904,0.3472,1.24,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-08-22 14:00:00,2.86272,0.83496,2.982,1.54752,0.45136000000000004,1.612,1.3152,0.3836,1.37,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-08-22 14:30:00,3.04608,0.8884400000000001,3.173,1.54848,0.45164000000000004,1.613,1.4976,0.4368,1.56,7.008,2.044,7.3,7.008,2.044,7.3
2020-08-22 15:00:00,3.21888,0.9388400000000001,3.3529999999999998,1.52928,0.44604000000000005,1.593,1.6896,0.4928,1.76,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-08-22 15:30:00,3.24,0.9450000000000001,3.375,1.56,0.455,1.625,1.6800000000000002,0.49,1.75,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-08-22 16:00:00,3.26208,0.9514400000000001,3.398,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.728,0.504,1.8,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-08-22 16:30:00,3.2592,0.9506,3.395,1.5792000000000002,0.4606,1.645,1.6800000000000002,0.49,1.75,6.912,2.016,7.2,6.912,2.016,7.2
2020-08-22 17:00:00,3.26208,0.9514400000000001,3.398,1.55328,0.45304000000000005,1.6179999999999999,1.7088,0.4984,1.78,6.912,2.016,7.2,6.912,2.016,7.2
2020-08-22 17:30:00,3.40608,0.9934400000000001,3.548,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.8719999999999999,0.546,1.9500000000000002,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-08-22 18:00:00,3.1632,0.9226000000000001,3.295,1.5504,0.45220000000000005,1.615,1.6128,0.47040000000000004,1.6800000000000002,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-08-22 18:30:00,3.14208,0.91644,3.273,1.52928,0.44604000000000005,1.593,1.6128,0.47040000000000004,1.6800000000000002,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-08-22 19:00:00,3.14304,0.9167200000000001,3.274,1.51104,0.44072000000000006,1.574,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-08-22 19:30:00,3.47232,1.01276,3.617,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.968,0.5740000000000001,2.05,7.104,2.072,7.4,7.104,2.072,7.4
2020-08-22 20:00:00,3.6384,1.0612,3.79,1.4592,0.42560000000000003,1.52,2.1792,0.6356,2.27,6.816,1.988,7.1,6.816,1.988,7.1
2020-08-22 20:30:00,3.4656000000000002,1.0108,3.61,1.4592,0.42560000000000003,1.52,2.0064,0.5852,2.09,7.2,2.1,7.5,7.2,2.1,7.5
2020-08-22 21:00:00,3.55968,1.03824,3.708,1.47648,0.43064,1.538,2.0832,0.6076,2.17,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-08-22 21:30:00,3.64704,1.06372,3.799,1.42944,0.41692,1.4889999999999999,2.2176,0.6468,2.31,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-08-22 22:00:00,3.5952,1.0486,3.745,1.32,0.385,1.375,2.2752,0.6636000000000001,2.37,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-08-22 22:30:00,3.71904,1.08472,3.874,1.36704,0.39872,1.424,2.352,0.686,2.45,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-08-22 23:00:00,3.14976,0.91868,3.281,1.39296,0.40628000000000003,1.451,1.7568000000000001,0.5124000000000001,1.83,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-08-22 23:30:00,3.36192,0.9805600000000001,3.502,1.37472,0.40096000000000004,1.432,1.9872,0.5796,2.07,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-08-23 00:00:00,3.34176,0.9746800000000001,3.481,1.46976,0.42868000000000006,1.5310000000000001,1.8719999999999999,0.546,1.9500000000000002,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-08-23 00:30:00,3.20352,0.9343600000000001,3.337,1.3891200000000001,0.40516,1.447,1.8144,0.5292,1.8900000000000001,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-08-23 01:00:00,3.0144,0.8792000000000001,3.14,1.3344,0.38920000000000005,1.3900000000000001,1.6800000000000002,0.49,1.75,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-08-23 01:30:00,2.7955200000000002,0.8153600000000001,2.912,1.38432,0.40376,1.442,1.4112,0.4116,1.47,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-08-23 02:00:00,2.88,0.84,3.0,1.3728,0.40040000000000003,1.43,1.5072,0.43960000000000005,1.57,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-08-23 02:30:00,2.88384,0.8411200000000001,3.004,1.32864,0.38752000000000003,1.384,1.5552000000000001,0.4536,1.62,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-23 03:00:00,3.19392,0.93156,3.327,1.36032,0.39676000000000006,1.417,1.8336000000000001,0.5348,1.9100000000000001,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-08-23 03:30:00,3.09696,0.9032800000000001,3.226,1.34016,0.39088,1.396,1.7568000000000001,0.5124000000000001,1.83,5.28,1.54,5.5,5.28,1.54,5.5
2020-08-23 04:00:00,3.16128,0.9220400000000001,3.293,1.30848,0.38164000000000003,1.363,1.8528,0.5404,1.9300000000000002,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-08-23 04:30:00,3.43776,1.00268,3.581,1.31616,0.38388000000000005,1.371,2.1216,0.6188,2.21,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-08-23 05:00:00,3.37248,0.9836400000000001,3.513,1.35648,0.39564000000000005,1.413,2.016,0.588,2.1,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-08-23 05:30:00,3.31776,0.9676800000000001,3.456,1.3593600000000001,0.39648000000000005,1.416,1.9584000000000001,0.5712,2.04,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-08-23 06:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.30272,0.37996,1.357,2.1984,0.6412,2.29,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-08-23 06:30:00,3.48384,1.01612,3.629,1.23744,0.36092,1.289,2.2464,0.6552,2.34,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-08-23 07:00:00,3.59136,1.04748,3.741,1.21056,0.35308,1.2610000000000001,2.3808,0.6944,2.48,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-08-23 07:30:00,3.78816,1.10488,3.946,1.21536,0.35448,1.266,2.5728,0.7504000000000001,2.68,4.8,1.4,5.0,4.8,1.4,5.0
2020-08-23 08:00:00,3.92544,1.14492,4.089,1.23744,0.36092,1.289,2.688,0.784,2.8,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-08-23 08:30:00,3.74304,1.09172,3.899,1.20864,0.35252000000000006,1.259,2.5343999999999998,0.7392000000000001,2.64,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-08-23 09:00:00,3.8572800000000003,1.12504,4.018,1.22688,0.35784000000000005,1.278,2.6304,0.7672,2.74,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-08-23 09:30:00,3.98208,1.16144,4.148,1.26528,0.36904000000000003,1.318,2.7168,0.7924,2.83,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-23 10:00:00,3.7987200000000003,1.10796,3.957,1.24512,0.36316000000000004,1.297,2.5536,0.7448,2.66,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-08-23 10:30:00,3.92256,1.14408,4.086,1.30176,0.37968,1.3559999999999999,2.6208,0.7644000000000001,2.73,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-08-23 11:00:00,3.768,1.099,3.925,1.2816,0.3738,1.335,2.4864,0.7252000000000001,2.59,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-08-23 11:30:00,3.54624,1.03432,3.694,1.21344,0.35392,1.264,2.3328,0.6804,2.43,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-08-23 12:00:00,4.14624,1.20932,4.319,1.21824,0.35532,1.2690000000000001,2.928,0.854,3.05,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-08-23 12:30:00,4.13952,1.20736,4.312,1.26912,0.37016000000000004,1.322,2.8704,0.8372,2.99,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-23 13:00:00,4.06944,1.18692,4.239,1.3238400000000001,0.38612,1.379,2.7456,0.8008000000000001,2.86,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-08-23 13:30:00,3.87264,1.12952,4.034,1.20384,0.35112000000000004,1.254,2.6688,0.7784000000000001,2.7800000000000002,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-08-23 14:00:00,4.04352,1.17936,4.212,1.18272,0.34496000000000004,1.232,2.8608000000000002,0.8344,2.98,5.952,1.736,6.2,5.952,1.736,6.2
2020-08-23 14:30:00,3.94464,1.15052,4.109,1.19904,0.34972000000000003,1.249,2.7456,0.8008000000000001,2.86,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-08-23 15:00:00,3.92448,1.14464,4.088,1.31328,0.38304000000000005,1.3679999999999999,2.6112,0.7616,2.7199999999999998,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-08-23 15:30:00,4.0848,1.1914,4.255,1.3584,0.3962,1.415,2.7264,0.7952,2.84,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-08-23 16:00:00,4.49088,1.30984,4.678,1.18848,0.34664,1.238,3.3024,0.9632000000000001,3.44,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-08-23 16:30:00,5.1024,1.4882,5.315,1.1568,0.33740000000000003,1.205,3.9455999999999998,1.1508,4.11,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-23 17:00:00,5.13312,1.49716,5.347,1.20672,0.35196000000000005,1.2570000000000001,3.9264,1.1452,4.09,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-08-23 17:30:00,5.0352,1.4686,5.245,1.176,0.343,1.225,3.8592,1.1256,4.02,6.144,1.792,6.4,6.144,1.792,6.4
2020-08-23 18:00:00,4.89696,1.42828,5.101,1.26816,0.36988000000000004,1.321,3.6288,1.0584,3.7800000000000002,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-08-23 18:30:00,4.6665600000000005,1.36108,4.861,1.31616,0.38388000000000005,1.371,3.3504,0.9772000000000001,3.49,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-08-23 19:00:00,4.52352,1.31936,4.712,1.24032,0.36176,1.292,3.2832,0.9576,3.42,6.384,1.862,6.65,6.384,1.862,6.65
2020-08-23 19:30:00,4.3632,1.2726,4.545,1.3296000000000001,0.38780000000000003,1.385,3.0336,0.8848,3.16,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-08-23 20:00:00,4.37664,1.27652,4.559,1.24704,0.36372000000000004,1.299,3.1296,0.9128000000000001,3.26,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-23 20:30:00,4.44192,1.29556,4.627,1.15872,0.33796000000000004,1.207,3.2832,0.9576,3.42,5.808,1.694,6.05,5.808,1.694,6.05
2020-08-23 21:00:00,4.75584,1.38712,4.954,1.14624,0.33432,1.194,3.6096,1.0528,3.76,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-08-23 21:30:00,4.8672,1.4196,5.07,1.1808,0.34440000000000004,1.23,3.6864,1.0752,3.84,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-08-23 22:00:00,4.95456,1.44508,5.161,1.12416,0.32788,1.171,3.8304,1.1172,3.99,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-08-23 22:30:00,4.97184,1.45012,5.179,1.14144,0.33292000000000005,1.189,3.8304,1.1172,3.99,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-08-23 23:00:00,4.93536,1.43948,5.141,1.14336,0.33348000000000005,1.191,3.792,1.106,3.95,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-08-23 23:30:00,4.7952,1.3986,4.995,1.1472,0.3346,1.195,3.648,1.064,3.8,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-08-24 00:00:00,4.69632,1.36976,4.892,1.04832,0.30576000000000003,1.092,3.648,1.064,3.8,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-08-24 00:30:00,4.53408,1.32244,4.723,1.02048,0.29764,1.063,3.5136000000000003,1.0248,3.66,5.328,1.554,5.55,5.328,1.554,5.55
2020-08-24 01:00:00,4.78272,1.39496,4.982,1.12512,0.32816,1.172,3.6576,1.0668,3.81,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-08-24 01:30:00,4.75872,1.38796,4.957,1.21632,0.35476,1.267,3.5423999999999998,1.0332,3.69,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-08-24 02:00:00,4.60608,1.34344,4.798,1.20768,0.35224000000000005,1.258,3.3984,0.9912000000000001,3.54,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-08-24 02:30:00,4.5216,1.3188,4.71,1.2096,0.3528,1.26,3.312,0.966,3.45,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-08-24 03:00:00,4.45056,1.2980800000000001,4.636,1.1961600000000001,0.34888,1.246,3.2544,0.9492,3.39,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-24 03:30:00,4.31136,1.2574800000000002,4.491,1.20096,0.35028000000000004,1.251,3.1104,0.9072,3.24,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-08-24 04:00:00,4.51488,1.31684,4.703,1.12608,0.32844,1.173,3.3888,0.9884000000000001,3.5300000000000002,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-08-24 04:30:00,4.5456,1.3258,4.735,1.0992,0.3206,1.145,3.4464,1.0052,3.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-08-24 05:00:00,4.56576,1.33168,4.756,1.17696,0.34328000000000003,1.226,3.3888,0.9884000000000001,3.5300000000000002,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-08-24 05:30:00,4.83936,1.41148,5.041,1.19136,0.34748,1.241,3.648,1.064,3.8,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-08-24 06:00:00,4.94688,1.44284,5.153,1.15488,0.33684000000000003,1.203,3.792,1.106,3.95,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-08-24 06:30:00,5.32992,1.55456,5.552,1.16352,0.33936000000000005,1.212,4.1664,1.2152,4.34,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-08-24 07:00:00,5.568,1.624,5.8,1.1616,0.3388,1.21,4.4064,1.2852000000000001,4.59,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-08-24 07:30:00,5.53824,1.61532,5.769,1.18944,0.34692,1.239,4.3488,1.2684,4.53,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-08-24 08:00:00,5.31072,1.5489600000000001,5.532,1.20192,0.35056000000000004,1.252,4.1088000000000005,1.1984,4.28,6.72,1.96,7.0,6.72,1.96,7.0
2020-08-24 08:30:00,5.2176,1.5218,5.435,1.2432,0.36260000000000003,1.295,3.9744,1.1592,4.14,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-08-24 09:00:00,5.41248,1.57864,5.638,1.22688,0.35784000000000005,1.278,4.1856,1.2208,4.36,7.2,2.1,7.5,7.2,2.1,7.5
2020-08-24 09:30:00,4.90272,1.42996,5.107,1.24512,0.36316000000000004,1.297,3.6576,1.0668,3.81,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-08-24 10:00:00,4.5552,1.3286,4.745,1.2624,0.3682,1.315,3.2928,0.9604,3.43,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2020-08-24 10:30:00,4.30464,1.25552,4.484,1.21344,0.35392,1.264,3.0912,0.9016000000000001,3.22,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2020-08-24 11:00:00,4.28544,1.24992,4.464,1.19424,0.34832,1.244,3.0912,0.9016000000000001,3.22,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2020-08-24 11:30:00,3.9523200000000003,1.15276,4.117,1.19712,0.34916,1.2469999999999999,2.7552,0.8036000000000001,2.87,8.9952,2.6236,9.37,8.9952,2.6236,9.37
2020-08-24 12:00:00,4.02048,1.17264,4.188,1.26528,0.36904000000000003,1.318,2.7552,0.8036000000000001,2.87,8.4,2.45,8.75,8.4,2.45,8.75
2020-08-24 12:30:00,4.2432,1.2376,4.42,1.3056,0.3808,1.3599999999999999,2.9376,0.8568,3.06,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-08-24 13:00:00,4.25088,1.23984,4.428,1.26528,0.36904000000000003,1.318,2.9856,0.8708,3.11,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-08-24 13:30:00,4.27296,1.24628,4.451,1.26816,0.36988000000000004,1.321,3.0048,0.8764000000000001,3.13,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-08-24 14:00:00,4.06848,1.1866400000000001,4.238,1.19808,0.34944000000000003,1.248,2.8704,0.8372,2.99,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2020-08-24 14:30:00,3.96768,1.15724,4.133,1.18368,0.34524000000000005,1.233,2.784,0.812,2.9,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2020-08-24 15:00:00,4.0752,1.1886,4.245,1.1088,0.3234,1.155,2.9664,0.8652000000000001,3.09,8.112,2.366,8.45,8.112,2.366,8.45
2020-08-24 15:30:00,4.16832,1.21576,4.342,1.04832,0.30576000000000003,1.092,3.12,0.91,3.25,8.208,2.394,8.55,8.208,2.394,8.55
2020-08-24 16:00:00,4.53984,1.32412,4.729,1.01664,0.29652,1.059,3.5232,1.0276,3.67,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-08-24 16:30:00,4.38624,1.27932,4.569,1.00704,0.29372000000000004,1.049,3.3792,0.9856,3.52,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2020-08-24 17:00:00,4.48416,1.30788,4.671,0.9993600000000001,0.29148,1.041,3.4848,1.0164,3.63,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-08-24 17:30:00,4.26912,1.24516,4.447,0.9955200000000001,0.29036,1.037,3.2736,0.9548000000000001,3.41,8.8704,2.5872,9.24,8.8704,2.5872,9.24
2020-08-24 18:00:00,4.76928,1.39104,4.968,0.99648,0.29064,1.038,3.7728,1.1004,3.93,8.8032,2.5676,9.17,8.8032,2.5676,9.17
2020-08-24 18:30:00,5.03616,1.46888,5.246,1.00416,0.29288000000000003,1.046,4.032,1.176,4.2,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2020-08-24 19:00:00,4.85472,1.41596,5.057,1.00512,0.29316000000000003,1.047,3.8496,1.1228,4.01,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2020-08-24 19:30:00,4.79712,1.39916,4.997,1.00512,0.29316000000000003,1.047,3.792,1.106,3.95,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2020-08-24 20:00:00,4.86624,1.41932,5.069,1.00704,0.29372000000000004,1.049,3.8592,1.1256,4.02,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2020-08-24 20:30:00,4.84608,1.41344,5.048,1.00608,0.29344000000000003,1.048,3.84,1.12,4.0,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2020-08-24 21:00:00,4.75584,1.38712,4.954,1.03104,0.30072000000000004,1.074,3.7248,1.0864,3.88,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2020-08-24 21:30:00,4.53504,1.32272,4.724,1.01184,0.29512000000000005,1.054,3.5232,1.0276,3.67,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2020-08-24 22:00:00,4.66464,1.36052,4.859,1.00704,0.29372000000000004,1.049,3.6576,1.0668,3.81,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-08-24 22:30:00,4.56768,1.33224,4.758,1.00608,0.29344000000000003,1.048,3.5616,1.0388,3.71,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-08-24 23:00:00,4.06944,1.18692,4.239,1.00704,0.29372000000000004,1.049,3.0624,0.8932,3.19,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-08-24 23:30:00,4.1088000000000005,1.1984,4.28,1.0272000000000001,0.29960000000000003,1.07,3.0816,0.8988,3.21,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-08-25 00:00:00,4.1443200000000004,1.20876,4.317,1.06272,0.30996,1.107,3.0816,0.8988,3.21,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-08-26 00:30:00,2.83488,0.82684,2.9530000000000003,1.55808,0.45444,1.623,1.2768,0.3724,1.33,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2020-08-26 01:00:00,2.8492800000000003,0.8310400000000001,2.968,1.57248,0.45864000000000005,1.638,1.2768,0.3724,1.33,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2020-08-26 01:30:00,2.86464,0.83552,2.984,1.56864,0.45752000000000004,1.634,1.296,0.378,1.35,8.064,2.352,8.4,8.064,2.352,8.4
2020-08-26 02:00:00,2.84064,0.82852,2.959,1.54464,0.45052000000000003,1.609,1.296,0.378,1.35,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2020-08-26 02:30:00,2.8656,0.8358,2.985,1.5792000000000002,0.4606,1.645,1.2864,0.37520000000000003,1.34,8.064,2.352,8.4,8.064,2.352,8.4
2020-08-26 03:00:00,2.808,0.8190000000000001,2.925,1.56,0.455,1.625,1.248,0.364,1.3,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-08-26 03:30:00,2.76384,0.8061200000000001,2.879,1.5734400000000002,0.45892000000000005,1.639,1.1904,0.3472,1.24,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-08-26 04:00:00,2.74944,0.8019200000000001,2.864,1.58784,0.46312000000000003,1.654,1.1616,0.3388,1.21,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-08-26 04:30:00,2.77248,0.80864,2.888,1.57248,0.45864000000000005,1.638,1.2,0.35000000000000003,1.25,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-08-26 05:00:00,2.94912,0.86016,3.072,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.3824,0.4032,1.44,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-08-26 05:30:00,2.9913600000000002,0.87248,3.116,1.58976,0.46368000000000004,1.6560000000000001,1.4016,0.4088,1.46,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-08-26 06:00:00,3.11136,0.9074800000000001,3.241,1.5849600000000001,0.46228,1.651,1.5264,0.44520000000000004,1.5899999999999999,7.968,2.324,8.3,7.968,2.324,8.3
2020-08-26 06:30:00,3.1574400000000002,0.9209200000000001,3.289,1.5734400000000002,0.45892000000000005,1.639,1.584,0.462,1.65,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2020-08-26 07:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.57536,0.45948000000000006,1.641,1.4304000000000001,0.4172,1.49,8.256,2.408,8.6,8.256,2.408,8.6
2020-08-26 07:30:00,2.89248,0.8436400000000001,3.013,1.55808,0.45444,1.623,1.3344,0.38920000000000005,1.3900000000000001,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-08-26 08:00:00,2.93664,0.8565200000000001,3.059,1.58304,0.46172,1.649,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2020-08-26 08:30:00,3.25728,0.9500400000000001,3.393,1.48128,0.43204000000000004,1.5430000000000001,1.776,0.518,1.85,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-08-26 09:00:00,3.00672,0.8769600000000001,3.132,1.49952,0.43736,1.562,1.5072,0.43960000000000005,1.57,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2020-08-26 09:30:00,3.03552,0.88536,3.162,1.21152,0.35336,1.262,1.824,0.532,1.9,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2020-08-26 10:00:00,2.7302400000000002,0.79632,2.844,0.8294400000000001,0.24192000000000002,0.864,1.9008,0.5544,1.98,9.5616,2.7888,9.96,9.5616,2.7888,9.96
2020-08-26 10:30:00,2.7907200000000003,0.81396,2.907,1.08192,0.31556,1.127,1.7088,0.4984,1.78,9.6384,2.8112,10.04,9.6384,2.8112,10.04
2020-08-26 11:00:00,3.144,0.917,3.275,1.4832,0.43260000000000004,1.545,1.6608,0.4844,1.73,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2020-08-26 11:30:00,2.94912,0.86016,3.072,1.50912,0.44016000000000005,1.572,1.44,0.42,1.5,9.0624,2.6432,9.44,9.0624,2.6432,9.44
2020-08-26 12:00:00,2.90016,0.8458800000000001,3.021,1.43136,0.41748,1.491,1.4688,0.4284,1.53,9.36,2.73,9.75,9.36,2.73,9.75
2020-08-26 12:30:00,3.12672,0.9119600000000001,3.257,1.45632,0.42476,1.517,1.6703999999999999,0.4872,1.74,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2020-08-26 13:00:00,3.9792,1.1606,4.145,1.4352,0.4186,1.495,2.544,0.742,2.65,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-08-26 13:30:00,4.08672,1.19196,4.257,1.3123200000000002,0.38276000000000004,1.367,2.7744,0.8092,2.89,8.112,2.366,8.45,8.112,2.366,8.45
2020-08-26 14:00:00,4.0752,1.1886,4.245,1.4352,0.4186,1.495,2.64,0.77,2.75,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-08-26 14:30:00,3.2688,0.9534,3.4050000000000002,1.3488,0.3934,1.405,1.92,0.56,2.0,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-08-26 15:00:00,3.88992,1.13456,4.052,1.31712,0.38416000000000006,1.3719999999999999,2.5728,0.7504000000000001,2.68,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-08-26 15:30:00,4.21632,1.22976,4.392,1.32672,0.38696,1.3820000000000001,2.8896,0.8428,3.01,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-08-26 16:00:00,4.34688,1.26784,4.5280000000000005,1.26528,0.36904000000000003,1.318,3.0816,0.8988,3.21,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-08-26 16:30:00,4.44,1.295,4.625,1.2336,0.3598,1.2850000000000001,3.2064,0.9352,3.34,7.728,2.254,8.05,7.728,2.254,8.05
2020-08-26 17:00:00,4.2576,1.2418,4.435,1.2432,0.36260000000000003,1.295,3.0144,0.8792000000000001,3.14,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-08-26 17:30:00,4.24704,1.23872,4.424,1.26144,0.36792,1.314,2.9856,0.8708,3.11,8.304,2.422,8.65,8.304,2.422,8.65
2020-08-26 18:00:00,4.49952,1.31236,4.687,1.21632,0.35476,1.267,3.2832,0.9576,3.42,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2020-08-26 18:30:00,4.22784,1.23312,4.404,1.15584,0.33712000000000003,1.204,3.072,0.896,3.2,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-08-26 19:00:00,3.99168,1.16424,4.158,1.17888,0.34384000000000003,1.228,2.8128,0.8204,2.93,7.2768,2.1224,7.58,7.2768,2.1224,7.58
