Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-26 19:30:00,4.5120000000000005,1.316,4.7,1.1328,0.3304,1.18,3.3792,0.9856,3.52,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-08-26 20:00:00,3.84384,1.12112,4.004,1.12704,0.32872,1.174,2.7168,0.7924,2.83,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-08-26 20:30:00,3.2736,0.9548000000000001,3.41,1.1328,0.3304,1.18,2.1408,0.6244000000000001,2.23,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-08-26 21:00:00,3.2112,0.9366000000000001,3.345,1.0992,0.3206,1.145,2.112,0.616,2.2,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-08-26 21:30:00,3.33408,0.9724400000000001,3.473,1.12608,0.32844,1.173,2.208,0.644,2.3,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-08-26 22:00:00,3.30144,0.9629200000000001,3.439,1.11264,0.32452000000000003,1.159,2.1888,0.6384000000000001,2.2800000000000002,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-08-26 22:30:00,3.12576,0.91168,3.2560000000000002,1.10976,0.32368,1.156,2.016,0.588,2.1,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-08-26 23:00:00,3.45216,1.00688,3.596,1.11936,0.32648000000000005,1.166,2.3328,0.6804,2.43,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-08-26 23:30:00,3.40992,0.9945600000000001,3.552,1.10592,0.32256,1.152,2.304,0.672,2.4,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-08-27 00:00:00,3.16032,0.92176,3.292,1.12512,0.32816,1.172,2.0352,0.5936,2.12,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-08-27 00:30:00,2.9683200000000003,0.8657600000000001,3.092,1.12512,0.32816,1.172,1.8432,0.5376000000000001,1.92,4.608,1.344,4.8,4.608,1.344,4.8
2020-08-27 01:00:00,3.03264,0.8845200000000001,3.159,1.1222400000000001,0.32732,1.169,1.9104,0.5572,1.99,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-27 01:30:00,2.92416,0.8528800000000001,3.046,1.10976,0.32368,1.156,1.8144,0.5292,1.8900000000000001,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-08-27 02:00:00,2.8972800000000003,0.8450400000000001,3.018,1.12128,0.32704000000000005,1.168,1.776,0.518,1.85,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-08-27 02:30:00,2.976,0.868,3.1,1.1232,0.3276,1.17,1.8528,0.5404,1.9300000000000002,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-08-27 03:00:00,3.06144,0.89292,3.189,1.1222400000000001,0.32732,1.169,1.9392,0.5656,2.02,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-27 03:30:00,3.06144,0.89292,3.189,1.1222400000000001,0.32732,1.169,1.9392,0.5656,2.02,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-27 04:00:00,3.16128,0.9220400000000001,3.293,1.10688,0.32284,1.153,2.0544000000000002,0.5992000000000001,2.14,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-27 04:30:00,3.2256,0.9408000000000001,3.36,1.1232,0.3276,1.17,2.1024,0.6132000000000001,2.19,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-27 05:00:00,3.06144,0.89292,3.189,1.1222400000000001,0.32732,1.169,1.9392,0.5656,2.02,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-27 05:30:00,3.12672,0.9119600000000001,3.257,1.12032,0.32676000000000005,1.167,2.0064,0.5852,2.09,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-08-27 06:00:00,2.93568,0.8562400000000001,3.058,1.12128,0.32704000000000005,1.168,1.8144,0.5292,1.8900000000000001,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-08-27 06:30:00,2.82144,0.8229200000000001,2.939,1.1222400000000001,0.32732,1.169,1.6992,0.49560000000000004,1.77,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-08-27 07:00:00,3.13728,0.9150400000000001,3.268,1.12128,0.32704000000000005,1.168,2.016,0.588,2.1,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-08-27 07:30:00,3.05952,0.89236,3.187,1.12032,0.32676000000000005,1.167,1.9392,0.5656,2.02,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-08-27 08:00:00,2.78496,0.8122800000000001,2.901,1.12416,0.32788,1.171,1.6608,0.4844,1.73,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-08-27 08:30:00,2.8732800000000003,0.8380400000000001,2.993,1.11648,0.32564000000000004,1.163,1.7568000000000001,0.5124000000000001,1.83,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-08-27 09:00:00,2.68704,0.7837200000000001,2.799,1.14144,0.33292000000000005,1.189,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-08-27 09:30:00,2.75328,0.8030400000000001,2.868,1.11168,0.32424000000000003,1.158,1.6416,0.4788,1.71,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-08-27 10:00:00,2.89344,0.8439200000000001,3.014,1.11744,0.32592000000000004,1.164,1.776,0.518,1.85,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-08-27 10:30:00,2.84256,0.82908,2.961,1.13376,0.33068000000000003,1.181,1.7088,0.4984,1.78,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-08-27 11:00:00,2.6928,0.7854,2.805,1.1088,0.3234,1.155,1.584,0.462,1.65,6.048,1.764,6.3,6.048,1.764,6.3
2020-08-27 11:30:00,2.82912,0.8251600000000001,2.947,1.11072,0.32396,1.157,1.7184,0.5012,1.79,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-08-27 12:00:00,3.04608,0.8884400000000001,3.173,1.10688,0.32284,1.153,1.9392,0.5656,2.02,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-08-27 12:30:00,3.31776,0.9676800000000001,3.456,1.10976,0.32368,1.156,2.208,0.644,2.3,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-08-27 13:00:00,3.3168,0.9674,3.455,1.1088,0.3234,1.155,2.208,0.644,2.3,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-08-27 13:30:00,3.18336,0.9284800000000001,3.316,1.10976,0.32368,1.156,2.0736,0.6048,2.16,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-08-27 14:00:00,3.36288,0.98084,3.503,1.08768,0.31724,1.133,2.2752,0.6636000000000001,2.37,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-08-27 14:30:00,3.33216,0.9718800000000001,3.471,1.07616,0.31388000000000005,1.121,2.2560000000000002,0.658,2.35,5.952,1.736,6.2,5.952,1.736,6.2
2020-08-27 15:00:00,3.08352,0.89936,3.212,1.07712,0.31416000000000005,1.1219999999999999,2.0064,0.5852,2.09,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-08-27 15:30:00,3.14112,0.9161600000000001,3.2720000000000002,1.07712,0.31416000000000005,1.1219999999999999,2.064,0.602,2.15,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-08-27 16:00:00,3.24768,0.9472400000000001,3.383,1.10688,0.32284,1.153,2.1408,0.6244000000000001,2.23,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-08-27 16:30:00,3.31872,0.96796,3.457,1.11072,0.32396,1.157,2.208,0.644,2.3,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-08-27 17:00:00,3.3350400000000002,0.97272,3.474,1.09824,0.32032000000000005,1.1440000000000001,2.2368,0.6524,2.33,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-08-27 17:30:00,3.4780800000000003,1.01444,3.623,1.10688,0.32284,1.153,2.3712,0.6916,2.47,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-08-27 18:00:00,3.74688,1.09284,3.903,1.12608,0.32844,1.173,2.6208,0.7644000000000001,2.73,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-08-27 18:30:00,3.64224,1.06232,3.794,1.10784,0.32312,1.154,2.5343999999999998,0.7392000000000001,2.64,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-08-27 19:00:00,3.44256,1.00408,3.586,1.14816,0.33488,1.196,2.2944,0.6692,2.39,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-08-27 19:30:00,3.38016,0.9858800000000001,3.521,1.16256,0.33908000000000005,1.211,2.2176,0.6468,2.31,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-08-27 20:00:00,3.5232,1.0276,3.67,1.1616,0.3388,1.21,2.3616,0.6888000000000001,2.46,6.384,1.862,6.65,6.384,1.862,6.65
2020-08-27 20:30:00,3.2112,0.9366000000000001,3.345,1.1664,0.3402,1.215,2.0448,0.5964,2.13,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-08-27 21:00:00,3.14592,0.91756,3.277,1.14912,0.33516,1.197,1.9968,0.5824,2.08,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-08-27 21:30:00,3.17088,0.9248400000000001,3.303,1.12608,0.32844,1.173,2.0448,0.5964,2.13,6.24,1.82,6.5,6.24,1.82,6.5
2020-08-27 22:00:00,3.13536,0.9144800000000001,3.266,1.11936,0.32648000000000005,1.166,2.016,0.588,2.1,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-08-27 22:30:00,3.46464,1.01052,3.609,1.1222400000000001,0.32732,1.169,2.3424,0.6832,2.44,5.568,1.624,5.8,5.568,1.624,5.8
2020-08-27 23:00:00,3.4032,0.9926,3.545,1.1280000000000001,0.329,1.175,2.2752,0.6636000000000001,2.37,5.184,1.512,5.4,5.184,1.512,5.4
2020-08-27 23:30:00,3.06144,0.89292,3.189,1.1222400000000001,0.32732,1.169,1.9392,0.5656,2.02,4.944,1.442,5.15,4.944,1.442,5.15
2020-08-28 00:00:00,3.32928,0.9710400000000001,3.468,1.12128,0.32704000000000005,1.168,2.208,0.644,2.3,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-08-28 00:30:00,3.38592,0.9875600000000001,3.527,1.12032,0.32676000000000005,1.167,2.2656,0.6608,2.36,4.464,1.302,4.65,4.464,1.302,4.65
2020-08-28 01:00:00,3.13536,0.9144800000000001,3.266,1.11936,0.32648000000000005,1.166,2.016,0.588,2.1,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-08-28 01:30:00,2.8492800000000003,0.8310400000000001,2.968,1.12128,0.32704000000000005,1.168,1.728,0.504,1.8,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-08-28 02:00:00,2.93376,0.8556800000000001,3.056,1.11936,0.32648000000000005,1.166,1.8144,0.5292,1.8900000000000001,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-08-28 02:30:00,2.7907200000000003,0.81396,2.907,1.12032,0.32676000000000005,1.167,1.6703999999999999,0.4872,1.74,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-28 03:00:00,2.96448,0.8646400000000001,3.088,1.12128,0.32704000000000005,1.168,1.8432,0.5376000000000001,1.92,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-28 03:30:00,3.00192,0.8755600000000001,3.127,1.12032,0.32676000000000005,1.167,1.8816000000000002,0.5488000000000001,1.96,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-08-28 04:00:00,2.95488,0.86184,3.078,1.12128,0.32704000000000005,1.168,1.8336000000000001,0.5348,1.9100000000000001,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-28 04:30:00,3.05184,0.89012,3.179,1.1222400000000001,0.32732,1.169,1.9296000000000002,0.5628000000000001,2.01,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-28 05:00:00,3.16416,0.92288,3.296,1.11936,0.32648000000000005,1.166,2.0448,0.5964,2.13,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-28 05:30:00,3.13728,0.9150400000000001,3.268,1.12128,0.32704000000000005,1.168,2.016,0.588,2.1,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-08-28 06:00:00,3.07968,0.89824,3.208,1.12128,0.32704000000000005,1.168,1.9584000000000001,0.5712,2.04,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-08-28 06:30:00,3.32832,0.9707600000000001,3.467,1.12032,0.32676000000000005,1.167,2.208,0.644,2.3,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-08-28 07:00:00,3.37632,0.9847600000000001,3.517,1.12032,0.32676000000000005,1.167,2.2560000000000002,0.658,2.35,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-08-28 07:30:00,3.37728,0.98504,3.518,1.12128,0.32704000000000005,1.168,2.2560000000000002,0.658,2.35,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-08-28 08:00:00,2.9443200000000003,0.8587600000000001,3.067,1.12032,0.32676000000000005,1.167,1.824,0.532,1.9,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-08-28 08:30:00,2.80032,0.81676,2.917,1.11072,0.32396,1.157,1.6896,0.4928,1.76,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-08-28 09:00:00,2.50944,0.73192,2.614,1.10784,0.32312,1.154,1.4016,0.4088,1.46,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-08-28 09:30:00,2.75712,0.8041600000000001,2.872,1.10592,0.32256,1.152,1.6512,0.48160000000000003,1.72,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-08-28 10:00:00,3.12288,0.9108400000000001,3.253,1.10688,0.32284,1.153,2.016,0.588,2.1,5.856,1.708,6.1,5.856,1.708,6.1
2020-08-28 10:30:00,3.43776,1.00268,3.581,1.10496,0.32228,1.151,2.3328,0.6804,2.43,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-08-28 11:00:00,3.67104,1.0707200000000001,3.824,1.16544,0.33992000000000006,1.214,2.5056000000000003,0.7308,2.61,5.712,1.666,5.95,5.712,1.666,5.95
2020-08-28 11:30:00,3.60384,1.05112,3.754,1.18464,0.34552000000000005,1.234,2.4192,0.7056,2.52,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-08-28 12:00:00,3.12192,0.91056,3.252,1.20192,0.35056000000000004,1.252,1.92,0.56,2.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-08-28 12:30:00,3.01056,0.8780800000000001,3.136,1.14816,0.33488,1.196,1.8624,0.5432,1.94,6.096,1.778,6.35,6.096,1.778,6.35
2020-08-28 13:00:00,2.88096,0.84028,3.001,1.27776,0.37268,1.331,1.6032000000000002,0.4676,1.67,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-08-28 13:30:00,2.88288,0.84084,3.003,1.1932800000000001,0.34804,1.2429999999999999,1.6896,0.4928,1.76,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-08-28 14:00:00,2.40576,0.7016800000000001,2.5060000000000002,1.22496,0.35728000000000004,1.276,1.1808,0.34440000000000004,1.23,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-08-28 14:30:00,2.64672,0.7719600000000001,2.757,1.3891200000000001,0.40516,1.447,1.2576,0.3668,1.31,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-08-28 15:00:00,2.26368,0.66024,2.358,1.31328,0.38304000000000005,1.3679999999999999,0.9504,0.2772,0.99,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-08-28 15:30:00,2.37984,0.6941200000000001,2.479,1.39104,0.40572,1.449,0.9888,0.2884,1.03,7.536,2.198,7.85,7.536,2.198,7.85
2020-08-28 16:00:00,2.3856,0.6958000000000001,2.485,1.2528000000000001,0.3654,1.305,1.1328,0.3304,1.18,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-08-28 16:30:00,2.4912,0.7266,2.5949999999999998,1.2816,0.3738,1.335,1.2096,0.3528,1.26,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2020-08-28 17:00:00,1.69056,0.49308,1.7610000000000001,1.29696,0.37828,1.351,0.3936,0.1148,0.41000000000000003,8.256,2.408,8.6,8.256,2.408,8.6
2020-08-28 17:30:00,1.83552,0.5353600000000001,1.912,1.35552,0.39536000000000004,1.412,0.48,0.14,0.5,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2020-08-28 18:00:00,1.90656,0.55608,1.986,1.42656,0.41608000000000006,1.486,0.48,0.14,0.5,8.8416,2.5788,9.21,8.8416,2.5788,9.21
2020-08-28 18:30:00,1.81824,0.53032,1.8940000000000001,1.40544,0.40992,1.464,0.4128,0.12040000000000001,0.43,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2020-08-28 19:00:00,2.0256,0.5908,2.11,1.5264,0.44520000000000004,1.5899999999999999,0.49920000000000003,0.1456,0.52,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2020-08-28 19:30:00,2.02944,0.59192,2.114,1.53984,0.44912,1.604,0.48960000000000004,0.1428,0.51,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2020-08-28 20:00:00,1.99872,0.58296,2.082,1.54752,0.45136000000000004,1.612,0.45120000000000005,0.1316,0.47000000000000003,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2020-08-28 20:30:00,2.088,0.609,2.175,1.5408,0.4494,1.605,0.5472,0.15960000000000002,0.5700000000000001,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2020-08-28 21:00:00,2.06208,0.6014400000000001,2.148,1.55328,0.45304000000000005,1.6179999999999999,0.5088,0.1484,0.53,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2020-08-28 21:30:00,2.27328,0.6630400000000001,2.368,1.55328,0.45304000000000005,1.6179999999999999,0.72,0.21,0.75,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-08-28 22:00:00,2.18016,0.63588,2.271,1.5561600000000002,0.45388000000000006,1.621,0.624,0.182,0.65,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-08-28 22:30:00,2.38752,0.6963600000000001,2.487,1.58112,0.46116,1.647,0.8064,0.23520000000000002,0.84,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-08-28 23:00:00,2.2608,0.6594,2.355,1.5792000000000002,0.4606,1.645,0.6816,0.1988,0.71,7.104,2.072,7.4,7.104,2.072,7.4
2020-08-28 23:30:00,2.38944,0.6969200000000001,2.489,1.55424,0.45332000000000006,1.619,0.8352,0.2436,0.87,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-08-29 00:00:00,2.25024,0.65632,2.344,1.57824,0.46032000000000006,1.6440000000000001,0.672,0.196,0.7000000000000001,6.432,1.876,6.7,6.432,1.876,6.7
2020-08-29 00:30:00,2.45568,0.7162400000000001,2.558,1.55328,0.45304000000000005,1.6179999999999999,0.9024000000000001,0.2632,0.9400000000000001,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-08-29 01:00:00,2.2992,0.6706000000000001,2.395,1.56,0.455,1.625,0.7392000000000001,0.2156,0.77,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-08-29 01:30:00,2.4460800000000003,0.7134400000000001,2.548,1.56288,0.45584,1.6280000000000001,0.8832000000000001,0.2576,0.92,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-29 02:00:00,2.21952,0.64736,2.312,1.51872,0.44296,1.5819999999999999,0.7008,0.2044,0.73,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-29 02:30:00,1.9152,0.5586,1.995,1.4544000000000001,0.4242,1.5150000000000001,0.46080000000000004,0.13440000000000002,0.48,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-08-29 03:00:00,1.9526400000000002,0.56952,2.034,1.49184,0.43512000000000006,1.554,0.46080000000000004,0.13440000000000002,0.48,5.328,1.554,5.55,5.328,1.554,5.55
2020-08-29 03:30:00,1.88064,0.54852,1.959,1.45824,0.42532000000000003,1.5190000000000001,0.4224,0.1232,0.44,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-08-29 04:00:00,2.00448,0.58464,2.088,1.42848,0.41664,1.488,0.5760000000000001,0.168,0.6000000000000001,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-08-29 04:30:00,2.12736,0.62048,2.216,1.4841600000000001,0.43288000000000004,1.546,0.6432,0.18760000000000002,0.67,5.088,1.484,5.3,5.088,1.484,5.3
2020-08-29 05:00:00,2.15232,0.6277600000000001,2.242,1.4899200000000001,0.43456000000000006,1.552,0.6624,0.1932,0.6900000000000001,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-08-29 05:30:00,1.9833600000000002,0.57848,2.066,1.52256,0.44408000000000003,1.5859999999999999,0.46080000000000004,0.13440000000000002,0.48,5.28,1.54,5.5,5.28,1.54,5.5
2020-08-29 06:00:00,2.05824,0.6003200000000001,2.144,1.4726400000000002,0.42952,1.534,0.5856,0.1708,0.61,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-08-29 06:30:00,1.94976,0.5686800000000001,2.031,1.48896,0.43428000000000005,1.5510000000000002,0.46080000000000004,0.13440000000000002,0.48,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-08-29 07:00:00,1.91904,0.55972,1.999,1.47744,0.43092,1.5390000000000001,0.44160000000000005,0.1288,0.46,5.856,1.708,6.1,5.856,1.708,6.1
2020-08-29 07:30:00,2.03328,0.59304,2.118,1.55328,0.45304000000000005,1.6179999999999999,0.48,0.14,0.5,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-08-29 08:00:00,2.31168,0.6742400000000001,2.408,1.48608,0.43344000000000005,1.548,0.8256,0.24080000000000001,0.86,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-08-29 08:30:00,2.21856,0.6470800000000001,2.311,1.4601600000000001,0.42588000000000004,1.521,0.7584000000000001,0.2212,0.79,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-08-29 09:00:00,2.28672,0.6669600000000001,2.382,1.4899200000000001,0.43456000000000006,1.552,0.7968000000000001,0.23240000000000002,0.8300000000000001,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-08-29 09:30:00,1.89504,0.5527200000000001,1.974,1.51104,0.44072000000000006,1.574,0.384,0.112,0.4,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-08-29 10:00:00,1.9008,0.5544,1.98,1.392,0.406,1.45,0.5088,0.1484,0.53,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-08-29 10:30:00,1.95168,0.5692400000000001,2.033,1.46208,0.42644000000000004,1.5230000000000001,0.48960000000000004,0.1428,0.51,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-08-29 11:00:00,1.81344,0.5289200000000001,1.889,1.41984,0.41412000000000004,1.479,0.3936,0.1148,0.41000000000000003,7.392,2.156,7.7,7.392,2.156,7.7
2020-08-29 11:30:00,1.9708800000000002,0.57484,2.053,1.40448,0.40964000000000006,1.463,0.5664,0.1652,0.59,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-08-29 12:00:00,1.8528,0.5404,1.9300000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.49920000000000003,0.1456,0.52,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-08-29 12:30:00,1.98528,0.57904,2.068,1.4188800000000001,0.41384000000000004,1.478,0.5664,0.1652,0.59,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-08-29 13:00:00,1.97184,0.5751200000000001,2.054,1.43424,0.41832,1.494,0.5376000000000001,0.1568,0.56,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-08-29 13:30:00,2.016,0.588,2.1,1.4784000000000002,0.4312,1.54,0.5376000000000001,0.1568,0.56,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-08-29 14:00:00,1.87392,0.54656,1.952,1.40352,0.40936000000000006,1.462,0.47040000000000004,0.13720000000000002,0.49,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-08-29 14:30:00,1.8940800000000002,0.55244,1.9729999999999999,1.45248,0.42364,1.513,0.44160000000000005,0.1288,0.46,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-08-29 15:00:00,1.8719999999999999,0.546,1.9500000000000002,1.3824,0.4032,1.44,0.48960000000000004,0.1428,0.51,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-08-29 15:30:00,2.06592,0.6025600000000001,2.152,1.32672,0.38696,1.3820000000000001,0.7392000000000001,0.2156,0.77,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-08-29 16:00:00,1.8403200000000002,0.53676,1.917,1.44672,0.42196000000000006,1.5070000000000001,0.3936,0.1148,0.41000000000000003,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-08-29 16:30:00,2.13504,0.62272,2.224,1.49184,0.43512000000000006,1.554,0.6432,0.18760000000000002,0.67,7.2,2.1,7.5,7.2,2.1,7.5
2020-08-29 17:00:00,2.13312,0.62216,2.222,1.45152,0.42336,1.512,0.6816,0.1988,0.71,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-08-29 17:30:00,1.87296,0.5462800000000001,1.951,1.39296,0.40628000000000003,1.451,0.48,0.14,0.5,7.968,2.324,8.3,7.968,2.324,8.3
2020-08-29 18:00:00,1.7692800000000002,0.51604,1.843,1.37568,0.40124000000000004,1.433,0.3936,0.1148,0.41000000000000003,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2020-08-29 18:30:00,1.9286400000000001,0.56252,2.009,1.36224,0.39732,1.419,0.5664,0.1652,0.59,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-08-29 19:00:00,1.9872,0.5796,2.07,1.3344,0.38920000000000005,1.3900000000000001,0.6528,0.1904,0.68,7.92,2.31,8.25,7.92,2.31,8.25
2020-08-29 19:30:00,1.9881600000000001,0.5798800000000001,2.071,1.45056,0.42308,1.5110000000000001,0.5376000000000001,0.1568,0.56,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-08-29 20:00:00,2.07744,0.60592,2.164,1.48224,0.43232000000000004,1.544,0.5952000000000001,0.1736,0.62,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-08-29 20:30:00,1.97184,0.5751200000000001,2.054,1.53024,0.44632000000000005,1.5939999999999999,0.44160000000000005,0.1288,0.46,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-08-29 21:00:00,1.87392,0.54656,1.952,1.45152,0.42336,1.512,0.4224,0.1232,0.44,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-08-29 21:30:00,1.88448,0.54964,1.963,1.48128,0.43204000000000004,1.5430000000000001,0.4032,0.11760000000000001,0.42,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-08-29 22:00:00,1.87968,0.5482400000000001,1.9580000000000002,1.51488,0.44184,1.5779999999999998,0.3648,0.10640000000000001,0.38,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-08-29 22:30:00,1.91232,0.55776,1.992,1.45152,0.42336,1.512,0.46080000000000004,0.13440000000000002,0.48,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-08-29 23:00:00,1.96896,0.57428,2.051,1.47936,0.43148000000000003,1.541,0.48960000000000004,0.1428,0.51,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-08-29 23:30:00,1.90752,0.5563600000000001,1.987,1.49472,0.43596,1.557,0.4128,0.12040000000000001,0.43,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-08-30 00:00:00,1.8825600000000002,0.54908,1.9609999999999999,1.47936,0.43148000000000003,1.541,0.4032,0.11760000000000001,0.42,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-30 00:30:00,1.8931200000000001,0.5521600000000001,1.972,1.46112,0.42616000000000004,1.522,0.432,0.126,0.45,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-08-30 01:00:00,1.84416,0.53788,1.921,1.42176,0.41468000000000005,1.4809999999999999,0.4224,0.1232,0.44,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-08-30 01:30:00,1.8432,0.5376000000000001,1.92,1.392,0.406,1.45,0.45120000000000005,0.1316,0.47000000000000003,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-08-30 02:00:00,1.7692800000000002,0.51604,1.843,1.38528,0.40404,1.443,0.384,0.112,0.4,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-30 02:30:00,1.83168,0.53424,1.908,1.44768,0.42224000000000006,1.508,0.384,0.112,0.4,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-08-30 03:00:00,1.77696,0.5182800000000001,1.851,1.3833600000000001,0.40348,1.441,0.3936,0.1148,0.41000000000000003,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-08-30 03:30:00,1.79136,0.52248,1.866,1.36896,0.39928,1.426,0.4224,0.1232,0.44,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-08-30 04:00:00,1.8864,0.5502,1.9649999999999999,1.3488,0.3934,1.405,0.5376000000000001,0.1568,0.56,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-08-30 04:30:00,1.85952,0.5423600000000001,1.937,1.37952,0.40236000000000005,1.437,0.48,0.14,0.5,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-08-30 05:00:00,1.8364800000000001,0.53564,1.913,1.42368,0.41524000000000005,1.483,0.4128,0.12040000000000001,0.43,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-30 05:30:00,1.8336000000000001,0.5348,1.9100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.48,0.14,0.5,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-08-30 06:00:00,1.8662400000000001,0.54432,1.944,1.38624,0.40432,1.444,0.48,0.14,0.5,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-30 06:30:00,2.02176,0.5896800000000001,2.106,1.3593600000000001,0.39648000000000005,1.416,0.6624,0.1932,0.6900000000000001,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-08-30 07:00:00,2.11104,0.61572,2.199,1.37184,0.40012000000000003,1.429,0.7392000000000001,0.2156,0.77,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-08-30 07:30:00,1.92672,0.56196,2.007,1.40832,0.41076,1.467,0.5184,0.1512,0.54,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-08-30 08:00:00,2.08416,0.6078800000000001,2.171,1.3833600000000001,0.40348,1.441,0.7008,0.2044,0.73,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-08-30 08:30:00,1.95744,0.5709200000000001,2.039,1.35264,0.39452000000000004,1.409,0.6048,0.1764,0.63,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-08-30 09:00:00,1.9727999999999999,0.5754,2.055,1.32,0.385,1.375,0.6528,0.1904,0.68,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-08-30 09:30:00,2.33568,0.6812400000000001,2.433,1.30848,0.38164000000000003,1.363,1.0272000000000001,0.29960000000000003,1.07,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-08-30 10:00:00,2.37792,0.6935600000000001,2.477,1.29312,0.37716000000000005,1.347,1.0848,0.3164,1.13,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-08-30 10:30:00,2.37024,0.69132,2.469,1.27584,0.37212,1.329,1.0944,0.31920000000000004,1.1400000000000001,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-08-30 11:00:00,2.04672,0.59696,2.132,1.32672,0.38696,1.3820000000000001,0.72,0.21,0.75,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-08-30 11:30:00,1.824,0.532,1.9,1.2671999999999999,0.36960000000000004,1.32,0.5568000000000001,0.16240000000000002,0.58,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-08-30 12:00:00,2.0496,0.5978,2.135,1.2432,0.36260000000000003,1.295,0.8064,0.23520000000000002,0.84,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-08-30 12:30:00,2.3865600000000002,0.69608,2.4859999999999998,1.2825600000000001,0.37408,1.336,1.104,0.322,1.15,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-08-30 13:00:00,2.23104,0.6507200000000001,2.324,1.23264,0.35952,1.284,0.9984000000000001,0.2912,1.04,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-08-30 13:30:00,2.03808,0.5944400000000001,2.123,1.25088,0.36484000000000005,1.303,0.7872,0.2296,0.8200000000000001,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-08-30 14:00:00,1.8624,0.5432,1.94,1.248,0.364,1.3,0.6144000000000001,0.1792,0.64,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-08-30 14:30:00,1.9238400000000002,0.5611200000000001,2.004,1.20384,0.35112000000000004,1.254,0.72,0.21,0.75,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-08-30 15:00:00,1.80288,0.5258400000000001,1.8780000000000001,1.22688,0.35784000000000005,1.278,0.5760000000000001,0.168,0.6000000000000001,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-08-30 15:30:00,1.8172800000000002,0.5300400000000001,1.893,1.20288,0.35084000000000004,1.2530000000000001,0.6144000000000001,0.1792,0.64,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-08-30 16:00:00,1.8278400000000001,0.53312,1.904,1.17504,0.34272,1.224,0.6528,0.1904,0.68,6.24,1.82,6.5,6.24,1.82,6.5
2020-08-30 16:30:00,1.8220800000000001,0.53144,1.8980000000000001,1.20768,0.35224000000000005,1.258,0.6144000000000001,0.1792,0.64,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-08-30 17:00:00,2.08992,0.6095600000000001,2.177,1.17792,0.34356000000000003,1.227,0.912,0.266,0.9500000000000001,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-08-30 17:30:00,2.35872,0.68796,2.457,1.14912,0.33516,1.197,1.2096,0.3528,1.26,6.768,1.974,7.05,6.768,1.974,7.05
2020-08-30 18:00:00,2.3750400000000003,0.69272,2.474,1.18464,0.34552000000000005,1.234,1.1904,0.3472,1.24,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-08-30 18:30:00,2.5248,0.7364,2.63,1.1328,0.3304,1.18,1.392,0.406,1.45,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-08-30 19:00:00,2.56992,0.7495600000000001,2.677,1.10112,0.32116,1.147,1.4688,0.4284,1.53,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-08-30 19:30:00,2.46528,0.71904,2.568,1.0924800000000001,0.31864000000000003,1.138,1.3728,0.40040000000000003,1.43,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-08-30 20:00:00,2.3328,0.6804,2.43,1.1136,0.32480000000000003,1.16,1.2192,0.3556,1.27,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-08-30 20:30:00,2.28576,0.66668,2.3810000000000002,1.10496,0.32228,1.151,1.1808,0.34440000000000004,1.23,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-08-30 21:00:00,2.26944,0.6619200000000001,2.364,1.08864,0.31752,1.134,1.1808,0.34440000000000004,1.23,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-08-30 21:30:00,2.2416,0.6538,2.335,1.0896,0.3178,1.135,1.152,0.336,1.2,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-08-30 22:00:00,2.1494400000000002,0.62692,2.239,1.10304,0.32172,1.149,1.0464,0.3052,1.09,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-08-30 22:30:00,2.13888,0.6238400000000001,2.228,1.12128,0.32704000000000005,1.168,1.0176,0.2968,1.06,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-08-30 23:00:00,2.19936,0.64148,2.291,1.12416,0.32788,1.171,1.0752,0.3136,1.12,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-08-30 23:30:00,2.04864,0.59752,2.134,1.13664,0.33152000000000004,1.184,0.912,0.266,0.9500000000000001,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-08-31 00:00:00,2.1696,0.6328,2.26,1.1232,0.3276,1.17,1.0464,0.3052,1.09,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-08-31 00:30:00,2.23392,0.65156,2.327,1.12032,0.32676000000000005,1.167,1.1136,0.32480000000000003,1.16,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-31 01:00:00,2.25408,0.65744,2.348,1.12128,0.32704000000000005,1.168,1.1328,0.3304,1.18,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-31 01:30:00,2.19552,0.64036,2.287,1.12032,0.32676000000000005,1.167,1.0752,0.3136,1.12,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-31 02:00:00,2.21856,0.6470800000000001,2.311,1.11456,0.32508000000000004,1.161,1.104,0.322,1.15,3.936,1.148,4.1,3.936,1.148,4.1
2020-08-31 02:30:00,2.24352,0.65436,2.337,1.12032,0.32676000000000005,1.167,1.1232,0.3276,1.17,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-31 03:00:00,2.22816,0.64988,2.321,1.12416,0.32788,1.171,1.104,0.322,1.15,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-31 03:30:00,1.9651200000000002,0.57316,2.047,1.11072,0.32396,1.157,0.8544,0.2492,0.89,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-08-31 04:00:00,1.85568,0.54124,1.933,1.12608,0.32844,1.173,0.7296,0.21280000000000002,0.76,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-31 04:30:00,1.8479999999999999,0.539,1.925,1.1184,0.3262,1.165,0.7296,0.21280000000000002,0.76,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-31 05:00:00,1.87104,0.5457200000000001,1.949,1.09344,0.31892000000000004,1.139,0.7776000000000001,0.2268,0.81,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-31 05:30:00,1.99008,0.5804400000000001,2.073,1.11648,0.32564000000000004,1.163,0.8736,0.2548,0.91,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-31 06:00:00,2.05344,0.59892,2.1390000000000002,1.1222400000000001,0.32732,1.169,0.9312,0.2716,0.97,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-31 06:30:00,2.112,0.616,2.2,1.104,0.322,1.15,1.008,0.294,1.05,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-08-31 07:00:00,2.00448,0.58464,2.088,1.12128,0.32704000000000005,1.168,0.8832000000000001,0.2576,0.92,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-31 07:30:00,1.90656,0.55608,1.986,1.11936,0.32648000000000005,1.166,0.7872,0.2296,0.8200000000000001,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-08-31 08:00:00,1.95648,0.57064,2.038,1.12128,0.32704000000000005,1.168,0.8352,0.2436,0.87,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-08-31 08:30:00,1.96608,0.5734400000000001,2.048,1.11168,0.32424000000000003,1.158,0.8544,0.2492,0.89,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-08-31 09:00:00,2.04192,0.5955600000000001,2.127,1.11072,0.32396,1.157,0.9312,0.2716,0.97,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-08-31 09:30:00,2.10816,0.6148800000000001,2.196,1.11936,0.32648000000000005,1.166,0.9888,0.2884,1.03,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-08-31 10:00:00,2.448,0.714,2.55,1.2096,0.3528,1.26,1.2384,0.3612,1.29,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-08-31 10:30:00,2.40864,0.70252,2.509,1.21824,0.35532,1.2690000000000001,1.1904,0.3472,1.24,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-08-31 11:00:00,1.84416,0.53788,1.921,1.13376,0.33068000000000003,1.181,0.7104,0.20720000000000002,0.74,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-08-31 11:30:00,2.08224,0.6073200000000001,2.169,1.11264,0.32452000000000003,1.159,0.9696,0.2828,1.01,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-08-31 12:00:00,2.14848,0.6266400000000001,2.238,1.23648,0.36064,1.288,0.912,0.266,0.9500000000000001,5.856,1.708,6.1,5.856,1.708,6.1
2020-08-31 12:30:00,2.04672,0.59696,2.132,1.20192,0.35056000000000004,1.252,0.8448,0.2464,0.88,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-08-31 13:00:00,2.4105600000000003,0.70308,2.511,1.16256,0.33908000000000005,1.211,1.248,0.364,1.3,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-08-31 13:30:00,2.02944,0.59192,2.114,1.10784,0.32312,1.154,0.9216000000000001,0.26880000000000004,0.96,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-31 14:00:00,2.28192,0.66556,2.377,1.20672,0.35196000000000005,1.2570000000000001,1.0752,0.3136,1.12,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-08-31 14:30:00,2.2032,0.6426000000000001,2.295,1.1568,0.33740000000000003,1.205,1.0464,0.3052,1.09,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-08-31 15:00:00,2.34624,0.68432,2.444,1.18464,0.34552000000000005,1.234,1.1616,0.3388,1.21,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-08-31 15:30:00,2.05632,0.5997600000000001,2.142,1.15392,0.33656,1.202,0.9024000000000001,0.2632,0.9400000000000001,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-08-31 16:00:00,1.728,0.504,1.8,1.1328,0.3304,1.18,0.5952000000000001,0.1736,0.62,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-08-31 16:30:00,2.05536,0.59948,2.141,1.11456,0.32508000000000004,1.161,0.9408000000000001,0.27440000000000003,0.98,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-08-31 17:00:00,2.39616,0.6988800000000001,2.496,1.11936,0.32648000000000005,1.166,1.2768,0.3724,1.33,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-08-31 17:30:00,2.60448,0.7596400000000001,2.713,1.12608,0.32844,1.173,1.4784000000000002,0.4312,1.54,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-08-31 18:00:00,2.7984,0.8162,2.915,1.1184,0.3262,1.165,1.6800000000000002,0.49,1.75,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-08-31 18:30:00,2.90304,0.84672,3.024,1.11744,0.32592000000000004,1.164,1.7856,0.5208,1.8599999999999999,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-08-31 19:00:00,2.7984,0.8162,2.915,1.1184,0.3262,1.165,1.6800000000000002,0.49,1.75,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-08-31 19:30:00,2.84736,0.8304800000000001,2.966,1.11936,0.32648000000000005,1.166,1.728,0.504,1.8,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-08-31 20:00:00,2.94336,0.85848,3.066,1.11936,0.32648000000000005,1.166,1.824,0.532,1.9,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-08-31 20:30:00,2.59008,0.7554400000000001,2.698,1.12128,0.32704000000000005,1.168,1.4688,0.4284,1.53,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-08-31 21:00:00,2.52096,0.73528,2.626,1.11936,0.32648000000000005,1.166,1.4016,0.4088,1.46,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-08-31 21:30:00,2.4345600000000003,0.71008,2.536,1.11936,0.32648000000000005,1.166,1.3152,0.3836,1.37,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-08-31 22:00:00,2.66688,0.7778400000000001,2.778,1.12128,0.32704000000000005,1.168,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.192,1.806,6.45,6.192,1.806,6.45
2020-08-31 22:30:00,2.7907200000000003,0.81396,2.907,1.12032,0.32676000000000005,1.167,1.6703999999999999,0.4872,1.74,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-08-31 23:00:00,2.7936,0.8148000000000001,2.91,1.1232,0.3276,1.17,1.6703999999999999,0.4872,1.74,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-08-31 23:30:00,2.45472,0.71596,2.557,1.12032,0.32676000000000005,1.167,1.3344,0.38920000000000005,1.3900000000000001,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-09-01 00:00:00,2.7264,0.7952,2.84,1.1232,0.3276,1.17,1.6032000000000002,0.4676,1.67,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-09-01 00:30:00,2.8492800000000003,0.8310400000000001,2.968,1.12128,0.32704000000000005,1.168,1.728,0.504,1.8,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-09-01 01:00:00,2.59296,0.7562800000000001,2.701,1.12416,0.32788,1.171,1.4688,0.4284,1.53,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-09-01 01:30:00,2.7648,0.8064,2.88,1.1232,0.3276,1.17,1.6416,0.4788,1.71,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-09-01 02:00:00,2.8896,0.8428,3.01,1.1232,0.3276,1.17,1.7664,0.5152,1.8399999999999999,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-09-01 02:30:00,2.81088,0.81984,2.928,1.12128,0.32704000000000005,1.168,1.6896,0.4928,1.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-09-01 03:00:00,2.8416,0.8288000000000001,2.96,1.1232,0.3276,1.17,1.7184,0.5012,1.79,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-09-01 03:30:00,2.92704,0.85372,3.049,1.1222400000000001,0.32732,1.169,1.8048000000000002,0.5264,1.88,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-09-01 04:00:00,2.67072,0.7789600000000001,2.782,1.12512,0.32816,1.172,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-09-01 04:30:00,2.26368,0.66024,2.358,1.12128,0.32704000000000005,1.168,1.1424,0.3332,1.19,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-09-01 05:00:00,2.208,0.644,2.3,1.1232,0.3276,1.17,1.0848,0.3164,1.13,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-01 05:30:00,2.1494400000000002,0.62692,2.239,1.1222400000000001,0.32732,1.169,1.0272000000000001,0.29960000000000003,1.07,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-09-01 06:00:00,2.1907200000000002,0.6389600000000001,2.282,1.12512,0.32816,1.172,1.0656,0.3108,1.11,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-09-01 06:30:00,2.8972800000000003,0.8450400000000001,3.018,1.12128,0.32704000000000005,1.168,1.776,0.518,1.85,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-09-01 07:00:00,2.8992,0.8456,3.02,1.1232,0.3276,1.17,1.776,0.518,1.85,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-09-01 07:30:00,2.70432,0.78876,2.817,1.12032,0.32676000000000005,1.167,1.584,0.462,1.65,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-01 08:00:00,2.58144,0.75292,2.689,1.1222400000000001,0.32732,1.169,1.4592,0.42560000000000003,1.52,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-09-01 08:30:00,2.56704,0.74872,2.674,1.00224,0.29232,1.044,1.5648,0.45640000000000003,1.63,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-09-01 09:00:00,2.26944,0.6619200000000001,2.364,1.04064,0.30352,1.084,1.2288000000000001,0.3584,1.28,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-09-01 09:30:00,1.824,0.532,1.9,1.0848,0.3164,1.13,0.7392000000000001,0.2156,0.77,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-09-01 10:00:00,1.9699200000000001,0.5745600000000001,2.052,1.10592,0.32256,1.152,0.864,0.252,0.9,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-09-01 10:30:00,2.03328,0.59304,2.118,1.12128,0.32704000000000005,1.168,0.912,0.266,0.9500000000000001,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-09-01 11:00:00,2.112,0.616,2.2,1.1328,0.3304,1.18,0.9792000000000001,0.2856,1.02,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-09-01 11:30:00,2.54688,0.7428400000000001,2.653,1.22208,0.35644000000000003,1.2730000000000001,1.3248,0.3864,1.38,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-09-01 12:00:00,2.33664,0.68152,2.434,1.21344,0.35392,1.264,1.1232,0.3276,1.17,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-01 12:30:00,2.4931200000000002,0.72716,2.597,1.1875200000000001,0.34636,1.237,1.3056,0.3808,1.3599999999999999,6.096,1.778,6.35,6.096,1.778,6.35
2020-09-01 13:00:00,2.40192,0.7005600000000001,2.502,1.19232,0.34776,1.242,1.2096,0.3528,1.26,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-01 13:30:00,2.64384,0.77112,2.754,1.18464,0.34552000000000005,1.234,1.4592,0.42560000000000003,1.52,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-09-01 14:00:00,2.39328,0.6980400000000001,2.493,1.23168,0.35924,1.283,1.1616,0.3388,1.21,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-09-01 14:30:00,2.40192,0.7005600000000001,2.502,1.25952,0.36736,1.312,1.1424,0.3332,1.19,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-09-01 15:00:00,2.2915200000000002,0.6683600000000001,2.387,1.25472,0.36596,1.307,1.0368,0.3024,1.08,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-01 15:30:00,2.3184,0.6762,2.415,1.2336,0.3598,1.2850000000000001,1.0848,0.3164,1.13,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-09-01 16:00:00,2.28768,0.66724,2.383,1.22208,0.35644000000000003,1.2730000000000001,1.0656,0.3108,1.11,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-09-01 16:30:00,2.3184,0.6762,2.415,1.2048,0.3514,1.255,1.1136,0.32480000000000003,1.16,6.432,1.876,6.7,6.432,1.876,6.7
2020-09-01 17:00:00,2.02752,0.59136,2.112,1.19232,0.34776,1.242,0.8352,0.2436,0.87,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-09-01 17:30:00,1.9670400000000001,0.57372,2.049,1.15104,0.33572,1.199,0.8160000000000001,0.23800000000000002,0.85,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-09-01 18:00:00,2.2416,0.6538,2.335,1.1376,0.33180000000000004,1.185,1.104,0.322,1.15,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-09-01 18:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.12896,0.32928,1.176,1.3152,0.3836,1.37,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-09-01 19:00:00,2.58048,0.7526400000000001,2.688,1.12128,0.32704000000000005,1.168,1.4592,0.42560000000000003,1.52,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-09-01 19:30:00,2.49984,0.7291200000000001,2.604,1.11744,0.32592000000000004,1.164,1.3824,0.4032,1.44,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-09-01 20:00:00,2.50368,0.7302400000000001,2.608,1.12128,0.32704000000000005,1.168,1.3824,0.4032,1.44,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-09-01 20:30:00,2.37792,0.6935600000000001,2.477,1.12032,0.32676000000000005,1.167,1.2576,0.3668,1.31,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-09-01 21:00:00,2.424,0.707,2.525,1.1184,0.3262,1.165,1.3056,0.3808,1.3599999999999999,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-09-01 21:30:00,1.8403200000000002,0.53676,1.917,1.12032,0.32676000000000005,1.167,0.72,0.21,0.75,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-09-01 22:00:00,2.06016,0.6008800000000001,2.146,1.11936,0.32648000000000005,1.166,0.9408000000000001,0.27440000000000003,0.98,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-09-01 22:30:00,2.14848,0.6266400000000001,2.238,1.12128,0.32704000000000005,1.168,1.0272000000000001,0.29960000000000003,1.07,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-09-01 23:00:00,2.05344,0.59892,2.1390000000000002,1.1222400000000001,0.32732,1.169,0.9312,0.2716,0.97,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-01 23:30:00,2.15616,0.6288800000000001,2.246,1.11936,0.32648000000000005,1.166,1.0368,0.3024,1.08,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-09-02 00:00:00,2.27328,0.6630400000000001,2.368,1.12128,0.32704000000000005,1.168,1.152,0.336,1.2,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-09-02 00:30:00,2.21472,0.6459600000000001,2.307,1.12032,0.32676000000000005,1.167,1.0944,0.31920000000000004,1.1400000000000001,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-02 01:00:00,2.19936,0.64148,2.291,1.12416,0.32788,1.171,1.0752,0.3136,1.12,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-09-02 01:30:00,2.06496,0.60228,2.151,1.12416,0.32788,1.171,0.9408000000000001,0.27440000000000003,0.98,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-02 02:00:00,2.2204800000000002,0.6476400000000001,2.313,1.12608,0.32844,1.173,1.0944,0.31920000000000004,1.1400000000000001,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-09-02 02:30:00,2.12064,0.6185200000000001,2.209,1.1222400000000001,0.32732,1.169,0.9984000000000001,0.2912,1.04,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-02 03:00:00,1.78272,0.5199600000000001,1.857,1.12992,0.32956,1.177,0.6528,0.1904,0.68,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-02 03:30:00,1.65504,0.48272000000000004,1.724,1.12704,0.32872,1.174,0.528,0.154,0.55,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-09-02 04:00:00,1.77312,0.5171600000000001,1.847,1.12992,0.32956,1.177,0.6432,0.18760000000000002,0.67,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-09-02 04:30:00,2.0592,0.6006,2.145,1.1280000000000001,0.329,1.175,0.9312,0.2716,0.97,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-02 05:00:00,2.02656,0.59108,2.111,1.12416,0.32788,1.171,0.9024000000000001,0.2632,0.9400000000000001,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-02 05:30:00,2.17824,0.6353200000000001,2.269,1.1222400000000001,0.32732,1.169,1.056,0.308,1.1,4.224,1.232,4.4,4.224,1.232,4.4
2020-09-02 06:00:00,2.26944,0.6619200000000001,2.364,1.13664,0.33152000000000004,1.184,1.1328,0.3304,1.18,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-09-02 06:30:00,1.9478400000000002,0.5681200000000001,2.029,1.14144,0.33292000000000005,1.189,0.8064,0.23520000000000002,0.84,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-02 07:00:00,2.376,0.6930000000000001,2.475,1.1376,0.33180000000000004,1.185,1.2384,0.3612,1.29,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-02 07:30:00,2.62656,0.7660800000000001,2.7359999999999998,1.12896,0.32928,1.176,1.4976,0.4368,1.56,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-02 08:00:00,2.1696,0.6328,2.26,1.1232,0.3276,1.17,1.0464,0.3052,1.09,6.048,1.764,6.3,6.048,1.764,6.3
2020-09-02 08:30:00,2.19552,0.64036,2.287,1.16832,0.34076,1.217,1.0272000000000001,0.29960000000000003,1.07,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-09-02 09:00:00,2.33088,0.6798400000000001,2.428,1.19808,0.34944000000000003,1.248,1.1328,0.3304,1.18,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-09-02 09:30:00,1.75584,0.51212,1.8290000000000002,1.21824,0.35532,1.2690000000000001,0.5376000000000001,0.1568,0.56,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-09-02 10:00:00,1.8624,0.5432,1.94,1.2384,0.3612,1.29,0.624,0.182,0.65,6.624,1.932,6.9,6.624,1.932,6.9
2020-09-02 10:30:00,1.96032,0.57176,2.042,1.27872,0.37296,1.332,0.6816,0.1988,0.71,6.4704,1.8872,6.74,6.4704,1.8872,6.74
