Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-02 11:00:00,2.44992,0.7145600000000001,2.552,1.29792,0.37856,1.3519999999999999,1.152,0.336,1.2,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-09-02 11:30:00,2.8310400000000002,0.8257200000000001,2.949,1.34304,0.39172,1.399,1.488,0.434,1.55,7.248,2.114,7.55,7.248,2.114,7.55
2020-09-02 12:00:00,2.81184,0.8201200000000001,2.9290000000000003,1.36224,0.39732,1.419,1.4496,0.4228,1.51,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2020-09-02 12:30:00,2.90016,0.8458800000000001,3.021,1.3833600000000001,0.40348,1.441,1.5168,0.4424,1.58,8.16,2.38,8.5,8.16,2.38,8.5
2020-09-02 13:00:00,2.9088000000000003,0.8484,3.03,1.4304000000000001,0.4172,1.49,1.4784000000000002,0.4312,1.54,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-09-02 13:30:00,2.73312,0.7971600000000001,2.847,1.40832,0.41076,1.467,1.3248,0.3864,1.38,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2020-09-02 14:00:00,2.57472,0.7509600000000001,2.682,1.37472,0.40096000000000004,1.432,1.2,0.35000000000000003,1.25,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2020-09-02 14:30:00,3.1056,0.9058,3.235,1.3584,0.3962,1.415,1.7472,0.5096,1.82,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-09-02 15:00:00,3.03744,0.88592,3.164,1.28064,0.37352,1.334,1.7568000000000001,0.5124000000000001,1.83,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-09-02 15:30:00,2.8617600000000003,0.8346800000000001,2.981,1.27776,0.37268,1.331,1.584,0.462,1.65,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-09-02 16:00:00,2.74752,0.8013600000000001,2.862,1.24992,0.36456000000000005,1.302,1.4976,0.4368,1.56,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-09-02 16:30:00,2.28768,0.66724,2.383,1.1932800000000001,0.34804,1.2429999999999999,1.0944,0.31920000000000004,1.1400000000000001,7.632,2.226,7.95,7.632,2.226,7.95
2020-09-02 17:00:00,2.28288,0.6658400000000001,2.378,1.19808,0.34944000000000003,1.248,1.0848,0.3164,1.13,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-09-02 17:30:00,2.78112,0.8111600000000001,2.8970000000000002,1.17792,0.34356000000000003,1.227,1.6032000000000002,0.4676,1.67,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-09-02 18:00:00,2.99424,0.8733200000000001,3.119,1.17024,0.34132,1.219,1.824,0.532,1.9,7.728,2.254,8.05,7.728,2.254,8.05
2020-09-02 18:30:00,2.94624,0.8593200000000001,3.069,1.18944,0.34692,1.239,1.7568000000000001,0.5124000000000001,1.83,7.68,2.24,8.0,7.68,2.24,8.0
2020-09-02 19:00:00,2.99808,0.8744400000000001,3.123,1.17408,0.34244,1.223,1.824,0.532,1.9,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-09-02 19:30:00,2.76,0.805,2.875,1.2144,0.3542,1.2650000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-09-02 20:00:00,2.6448,0.7714000000000001,2.755,1.2528000000000001,0.3654,1.305,1.392,0.406,1.45,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-09-02 20:30:00,2.71488,0.7918400000000001,2.8280000000000003,1.25568,0.36624,1.308,1.4592,0.42560000000000003,1.52,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-09-02 21:00:00,2.9088000000000003,0.8484,3.03,1.2768,0.3724,1.33,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-09-02 21:30:00,2.85792,0.8335600000000001,2.977,1.25472,0.36596,1.307,1.6032000000000002,0.4676,1.67,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-09-02 22:00:00,2.5824,0.7532,2.69,1.2864,0.37520000000000003,1.34,1.296,0.378,1.35,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-09-02 22:30:00,2.39136,0.6974800000000001,2.491,1.27776,0.37268,1.331,1.1136,0.32480000000000003,1.16,6.768,1.974,7.05,6.768,1.974,7.05
2020-09-02 23:00:00,2.4144,0.7042,2.515,1.3008,0.3794,1.355,1.1136,0.32480000000000003,1.16,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-09-02 23:30:00,2.42496,0.70728,2.526,1.27296,0.37128000000000005,1.326,1.152,0.336,1.2,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-09-03 00:00:00,2.28864,0.66752,2.384,1.27104,0.37072000000000005,1.324,1.0176,0.2968,1.06,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-09-03 00:30:00,2.27328,0.6630400000000001,2.368,1.25568,0.36624,1.308,1.0176,0.2968,1.06,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-09-03 01:00:00,2.2444800000000003,0.65464,2.338,1.27488,0.37184,1.328,0.9696,0.2828,1.01,5.376,1.568,5.6,5.376,1.568,5.6
2020-09-03 01:30:00,2.68224,0.78232,2.794,1.30944,0.38192000000000004,1.3639999999999999,1.3728,0.40040000000000003,1.43,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-09-03 02:00:00,2.86656,0.83608,2.9859999999999998,1.27296,0.37128000000000005,1.326,1.5936,0.46480000000000005,1.6600000000000001,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-09-03 02:30:00,2.82144,0.8229200000000001,2.939,1.34304,0.39172,1.399,1.4784000000000002,0.4312,1.54,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-09-03 03:00:00,2.07936,0.60648,2.166,1.32096,0.38528,1.376,0.7584000000000001,0.2212,0.79,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-09-03 03:30:00,2.25216,0.65688,2.346,1.42656,0.41608000000000006,1.486,0.8256,0.24080000000000001,0.86,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-09-03 04:00:00,2.29248,0.66864,2.388,1.39008,0.40544,1.448,0.9024000000000001,0.2632,0.9400000000000001,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-09-03 04:30:00,2.79264,0.81452,2.909,1.38144,0.40292000000000006,1.439,1.4112,0.4116,1.47,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-09-03 05:00:00,2.72256,0.7940800000000001,2.836,1.33056,0.38808000000000004,1.3860000000000001,1.392,0.406,1.45,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-09-03 05:30:00,2.66688,0.7778400000000001,2.778,1.31328,0.38304000000000005,1.3679999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-09-03 06:00:00,2.57568,0.75124,2.683,1.27968,0.37324,1.333,1.296,0.378,1.35,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-09-03 06:30:00,2.6832000000000003,0.7826000000000001,2.795,1.32,0.385,1.375,1.3632,0.3976,1.42,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-09-03 07:00:00,2.74368,0.8002400000000001,2.858,1.25568,0.36624,1.308,1.488,0.434,1.55,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-09-03 07:30:00,2.73984,0.79912,2.854,1.25184,0.36512000000000006,1.304,1.488,0.434,1.55,7.008,2.044,7.3,7.008,2.044,7.3
2020-09-03 08:00:00,2.69088,0.7848400000000001,2.803,1.25088,0.36484000000000005,1.303,1.44,0.42,1.5,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-09-03 08:30:00,2.95776,0.8626800000000001,3.081,1.34496,0.39228,1.401,1.6128,0.47040000000000004,1.6800000000000002,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-09-03 09:00:00,2.8512,0.8316,2.9699999999999998,1.344,0.392,1.4,1.5072,0.43960000000000005,1.57,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-09-03 09:30:00,2.75136,0.8024800000000001,2.866,1.30176,0.37968,1.3559999999999999,1.4496,0.4228,1.51,7.968,2.324,8.3,7.968,2.324,8.3
2020-09-03 10:00:00,3.3792,0.9856,3.52,1.3056,0.3808,1.3599999999999999,2.0736,0.6048,2.16,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-09-03 10:30:00,3.00576,0.8766800000000001,3.1310000000000002,1.31616,0.38388000000000005,1.371,1.6896,0.4928,1.76,8.6112,2.5116,8.97,8.6112,2.5116,8.97
2020-09-03 11:00:00,2.856,0.833,2.975,1.2912,0.3766,1.345,1.5648,0.45640000000000003,1.63,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2020-09-03 11:30:00,2.91744,0.8509200000000001,3.039,1.3238400000000001,0.38612,1.379,1.5936,0.46480000000000005,1.6600000000000001,8.448,2.464,8.8,8.448,2.464,8.8
2020-09-03 12:00:00,2.96928,0.86604,3.093,1.27968,0.37324,1.333,1.6896,0.4928,1.76,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2020-09-03 12:30:00,3.02208,0.8814400000000001,3.148,1.27488,0.37184,1.328,1.7472,0.5096,1.82,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2020-09-03 13:00:00,2.98464,0.8705200000000001,3.109,1.31424,0.38332000000000005,1.369,1.6703999999999999,0.4872,1.74,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-09-03 13:30:00,2.96736,0.86548,3.091,1.35456,0.39508000000000004,1.411,1.6128,0.47040000000000004,1.6800000000000002,8.064,2.352,8.4,8.064,2.352,8.4
2020-09-03 14:00:00,2.93664,0.8565200000000001,3.059,1.30464,0.38052,1.359,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-09-03 14:30:00,2.82816,0.8248800000000001,2.946,1.31136,0.38248000000000004,1.366,1.5168,0.4424,1.58,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-09-03 15:00:00,3.00192,0.8755600000000001,3.127,1.35072,0.39396000000000003,1.407,1.6512,0.48160000000000003,1.72,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-09-03 15:30:00,3.17472,0.9259600000000001,3.307,1.37952,0.40236000000000005,1.437,1.7952,0.5236000000000001,1.87,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-09-03 16:00:00,3.21792,0.9385600000000001,3.352,1.35552,0.39536000000000004,1.412,1.8624,0.5432,1.94,6.72,1.96,7.0,6.72,1.96,7.0
2020-09-03 16:30:00,3.16704,0.9237200000000001,3.299,1.4486400000000001,0.42252000000000006,1.509,1.7184,0.5012,1.79,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-09-03 17:00:00,2.98272,0.8699600000000001,3.107,1.44672,0.42196000000000006,1.5070000000000001,1.536,0.448,1.6,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-09-03 17:30:00,2.98944,0.87192,3.114,1.4246400000000001,0.41552000000000006,1.484,1.5648,0.45640000000000003,1.63,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2020-09-03 18:00:00,2.86368,0.8352400000000001,2.983,1.32768,0.38724000000000003,1.383,1.536,0.448,1.6,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-09-03 18:30:00,2.79168,0.8142400000000001,2.908,1.26528,0.36904000000000003,1.318,1.5264,0.44520000000000004,1.5899999999999999,8.064,2.352,8.4,8.064,2.352,8.4
2020-09-03 19:00:00,2.86368,0.8352400000000001,2.983,1.24128,0.36204000000000003,1.293,1.6224,0.4732,1.69,7.872,2.296,8.2,7.872,2.296,8.2
2020-09-03 19:30:00,2.79744,0.8159200000000001,2.914,1.26144,0.36792,1.314,1.536,0.448,1.6,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-09-03 20:00:00,2.78208,0.81144,2.898,1.19808,0.34944000000000003,1.248,1.584,0.462,1.65,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-09-03 20:30:00,2.952,0.861,3.075,1.2144,0.3542,1.2650000000000001,1.7376,0.5068,1.81,7.968,2.324,8.3,7.968,2.324,8.3
2020-09-03 21:00:00,2.928,0.854,3.05,1.2,0.35000000000000003,1.25,1.728,0.504,1.8,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-09-03 21:30:00,2.66976,0.77868,2.781,1.16256,0.33908000000000005,1.211,1.5072,0.43960000000000005,1.57,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-09-03 22:00:00,2.54304,0.74172,2.649,1.16064,0.33852000000000004,1.209,1.3824,0.4032,1.44,6.864,2.002,7.15,6.864,2.002,7.15
2020-09-03 22:30:00,2.49888,0.72884,2.6029999999999998,1.16448,0.33964000000000005,1.213,1.3344,0.38920000000000005,1.3900000000000001,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-09-03 23:00:00,2.76288,0.8058400000000001,2.878,1.15008,0.33544,1.198,1.6128,0.47040000000000004,1.6800000000000002,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-09-03 23:30:00,2.75616,0.80388,2.871,1.16256,0.33908000000000005,1.211,1.5936,0.46480000000000005,1.6600000000000001,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-09-04 00:00:00,2.46624,0.7193200000000001,2.569,1.17984,0.34412000000000004,1.229,1.2864,0.37520000000000003,1.34,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-09-04 00:30:00,2.37984,0.6941200000000001,2.479,1.20864,0.35252000000000006,1.259,1.1712,0.3416,1.22,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-04 01:00:00,2.2656,0.6608,2.36,1.1808,0.34440000000000004,1.23,1.0848,0.3164,1.13,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-09-04 01:30:00,2.3472,0.6846,2.445,1.2048,0.3514,1.255,1.1424,0.3332,1.19,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-04 02:00:00,2.44128,0.71204,2.543,1.18368,0.34524000000000005,1.233,1.2576,0.3668,1.31,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-04 02:30:00,2.47872,0.72296,2.582,1.16352,0.33936000000000005,1.212,1.3152,0.3836,1.37,4.992,1.456,5.2,4.992,1.456,5.2
2020-09-04 03:00:00,2.46048,0.7176400000000001,2.563,1.18368,0.34524000000000005,1.233,1.2768,0.3724,1.33,4.944,1.442,5.15,4.944,1.442,5.15
2020-09-04 03:30:00,2.43072,0.70896,2.532,1.15392,0.33656,1.202,1.2768,0.3724,1.33,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-04 04:00:00,2.39328,0.6980400000000001,2.493,1.15488,0.33684000000000003,1.203,1.2384,0.3612,1.29,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-09-04 04:30:00,2.30784,0.67312,2.404,1.14624,0.33432,1.194,1.1616,0.3388,1.21,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-09-04 05:00:00,2.35776,0.6876800000000001,2.456,1.1577600000000001,0.33768000000000004,1.206,1.2,0.35000000000000003,1.25,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-09-04 05:30:00,2.70336,0.7884800000000001,2.816,1.14816,0.33488,1.196,1.5552000000000001,0.4536,1.62,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-04 06:00:00,2.63136,0.76748,2.741,1.18176,0.34468000000000004,1.231,1.4496,0.4228,1.51,4.656,1.358,4.85,4.656,1.358,4.85
2020-09-04 06:30:00,2.88,0.84,3.0,1.1712,0.3416,1.22,1.7088,0.4984,1.78,4.992,1.456,5.2,4.992,1.456,5.2
2020-09-04 07:00:00,2.46336,0.71848,2.566,1.14816,0.33488,1.196,1.3152,0.3836,1.37,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-04 07:30:00,2.34432,0.68376,2.442,1.14432,0.33376,1.192,1.2,0.35000000000000003,1.25,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-09-04 08:00:00,2.49216,0.7268800000000001,2.596,1.16736,0.34048,1.216,1.3248,0.3864,1.38,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-09-04 08:30:00,2.85792,0.8335600000000001,2.977,1.19712,0.34916,1.2469999999999999,1.6608,0.4844,1.73,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-09-04 09:00:00,2.86368,0.8352400000000001,2.983,1.21248,0.35364,1.263,1.6512,0.48160000000000003,1.72,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-09-04 09:30:00,2.8732800000000003,0.8380400000000001,2.993,1.24128,0.36204000000000003,1.293,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.152,2.086,7.45,7.152,2.086,7.45
2020-09-04 10:00:00,2.9184,0.8512000000000001,3.04,1.2576,0.3668,1.31,1.6608,0.4844,1.73,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-09-04 10:30:00,3.02208,0.8814400000000001,3.148,1.25568,0.36624,1.308,1.7664,0.5152,1.8399999999999999,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-09-04 11:00:00,2.91168,0.8492400000000001,3.033,1.30848,0.38164000000000003,1.363,1.6032000000000002,0.4676,1.67,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-09-04 11:30:00,2.9616,0.8638,3.085,1.3584,0.3962,1.415,1.6032000000000002,0.4676,1.67,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-09-04 12:00:00,3.0192,0.8806,3.145,1.32,0.385,1.375,1.6992,0.49560000000000004,1.77,6.72,1.96,7.0,6.72,1.96,7.0
2020-09-04 12:30:00,3.11904,0.9097200000000001,3.249,1.40064,0.40852000000000005,1.459,1.7184,0.5012,1.79,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-09-04 13:00:00,2.97504,0.86772,3.099,1.41024,0.41132,1.469,1.5648,0.45640000000000003,1.63,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-09-04 13:30:00,2.94816,0.8598800000000001,3.071,1.3833600000000001,0.40348,1.441,1.5648,0.45640000000000003,1.63,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-09-04 14:00:00,2.8944,0.8442000000000001,3.015,1.3296000000000001,0.38780000000000003,1.385,1.5648,0.45640000000000003,1.63,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-09-04 14:30:00,2.3712,0.6916,2.47,1.296,0.378,1.35,1.0752,0.3136,1.12,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-04 15:00:00,2.6064,0.7602,2.715,1.4064,0.4102,1.465,1.2,0.35000000000000003,1.25,5.904,1.722,6.15,5.904,1.722,6.15
2020-09-04 15:30:00,2.9424,0.8582000000000001,3.065,1.3392,0.3906,1.395,1.6032000000000002,0.4676,1.67,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-04 16:00:00,3.49056,1.01808,3.636,1.24416,0.36288000000000004,1.296,2.2464,0.6552,2.34,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-09-04 16:30:00,3.816,1.113,3.975,1.2048,0.3514,1.255,2.6112,0.7616,2.7199999999999998,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-09-04 17:00:00,3.75168,1.09424,3.908,1.18848,0.34664,1.238,2.5632,0.7476,2.67,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-09-04 17:30:00,3.69504,1.07772,3.849,1.20864,0.35252000000000006,1.259,2.4864,0.7252000000000001,2.59,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-09-04 18:00:00,4.10784,1.19812,4.279,1.19904,0.34972000000000003,1.249,2.9088000000000003,0.8484,3.03,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-09-04 18:30:00,4.11744,1.20092,4.289,1.20864,0.35252000000000006,1.259,2.9088000000000003,0.8484,3.03,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-04 19:00:00,3.9753600000000002,1.15948,4.141,1.19136,0.34748,1.241,2.784,0.812,2.9,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-09-04 19:30:00,3.86208,1.12644,4.023,1.22208,0.35644000000000003,1.2730000000000001,2.64,0.77,2.75,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-04 20:00:00,3.72096,1.08528,3.876,1.22496,0.35728000000000004,1.276,2.496,0.728,2.6,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-09-04 20:30:00,3.8688000000000002,1.1284,4.03,1.1904,0.3472,1.24,2.6784,0.7812,2.79,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-09-04 21:00:00,3.95136,1.15248,4.116,1.1961600000000001,0.34888,1.246,2.7552,0.8036000000000001,2.87,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-09-04 21:30:00,3.6432,1.0626,3.795,1.176,0.343,1.225,2.4672,0.7196,2.5700000000000003,5.232,1.526,5.45,5.232,1.526,5.45
2020-09-04 22:00:00,3.72576,1.08668,3.8810000000000002,1.19136,0.34748,1.241,2.5343999999999998,0.7392000000000001,2.64,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-09-04 22:30:00,3.76416,1.09788,3.9210000000000003,1.21056,0.35308,1.2610000000000001,2.5536,0.7448,2.66,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-09-04 23:00:00,3.5376000000000003,1.0318,3.685,1.1952,0.3486,1.245,2.3424,0.6832,2.44,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-04 23:30:00,3.33792,0.9735600000000001,3.477,1.22592,0.35756000000000004,1.2770000000000001,2.112,0.616,2.2,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-05 00:00:00,3.27168,0.9542400000000001,3.408,1.22688,0.35784000000000005,1.278,2.0448,0.5964,2.13,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-05 00:30:00,2.9712,0.8666,3.095,1.2432,0.36260000000000003,1.295,1.728,0.504,1.8,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-05 01:00:00,2.90304,0.84672,3.024,1.2230400000000001,0.35672000000000004,1.274,1.6800000000000002,0.49,1.75,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-05 01:30:00,2.7744,0.8092,2.89,1.2288000000000001,0.3584,1.28,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-05 02:00:00,2.63232,0.7677600000000001,2.742,1.23072,0.35896000000000006,1.282,1.4016,0.4088,1.46,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-09-05 02:30:00,2.7955200000000002,0.8153600000000001,2.912,1.18272,0.34496000000000004,1.232,1.6128,0.47040000000000004,1.6800000000000002,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-05 03:00:00,2.8732800000000003,0.8380400000000001,2.993,1.20288,0.35084000000000004,1.2530000000000001,1.6703999999999999,0.4872,1.74,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-05 03:30:00,2.87712,0.83916,2.997,1.20672,0.35196000000000005,1.2570000000000001,1.6703999999999999,0.4872,1.74,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-05 04:00:00,2.98752,0.87136,3.112,1.16352,0.33936000000000005,1.212,1.824,0.532,1.9,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-05 04:30:00,3.02688,0.8828400000000001,3.153,1.14528,0.33404,1.193,1.8816000000000002,0.5488000000000001,1.96,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-05 05:00:00,2.99808,0.8744400000000001,3.123,1.13568,0.33124000000000003,1.183,1.8624,0.5432,1.94,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-05 05:30:00,2.8896,0.8428,3.01,1.152,0.336,1.2,1.7376,0.5068,1.81,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-05 06:00:00,3.00864,0.8775200000000001,3.134,1.13664,0.33152000000000004,1.184,1.8719999999999999,0.546,1.9500000000000002,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-05 06:30:00,3.25632,0.94976,3.392,1.12512,0.32816,1.172,2.1312,0.6216,2.22,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-05 07:00:00,3.25824,0.95032,3.394,1.12704,0.32872,1.174,2.1312,0.6216,2.22,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-05 07:30:00,3.4416,1.0038,3.585,1.1568,0.33740000000000003,1.205,2.2848,0.6664,2.38,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-05 08:00:00,3.46944,1.01192,3.614,1.14624,0.33432,1.194,2.3232,0.6776,2.42,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-09-05 08:30:00,3.48096,1.01528,3.626,1.1961600000000001,0.34888,1.246,2.2848,0.6664,2.38,4.656,1.358,4.85,4.656,1.358,4.85
2020-09-05 09:00:00,3.47328,1.01304,3.618,1.28448,0.37464000000000003,1.338,2.1888,0.6384000000000001,2.2800000000000002,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-09-05 09:30:00,3.10752,0.90636,3.237,1.35072,0.39396000000000003,1.407,1.7568000000000001,0.5124000000000001,1.83,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-09-05 10:00:00,4.7904,1.3972,4.99,1.3728,0.40040000000000003,1.43,3.4176,0.9968,3.56,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-09-05 10:30:00,3.05568,0.89124,3.183,1.30848,0.38164000000000003,1.363,1.7472,0.5096,1.82,6.384,1.862,6.65,6.384,1.862,6.65
2020-09-05 11:00:00,2.98944,0.87192,3.114,1.35744,0.39592000000000005,1.4140000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-05 11:30:00,3.01824,0.8803200000000001,3.144,1.36704,0.39872,1.424,1.6512,0.48160000000000003,1.72,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-09-05 12:00:00,2.98464,0.8705200000000001,3.109,1.43904,0.41972000000000004,1.499,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-09-05 12:30:00,3.23328,0.9430400000000001,3.368,1.40928,0.41104,1.468,1.824,0.532,1.9,5.472,1.596,5.7,5.472,1.596,5.7
2020-09-05 13:00:00,3.11712,0.9091600000000001,3.247,1.41792,0.41356000000000004,1.477,1.6992,0.49560000000000004,1.77,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-05 13:30:00,2.8617600000000003,0.8346800000000001,2.981,1.33536,0.38948000000000005,1.391,1.5264,0.44520000000000004,1.5899999999999999,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-05 14:00:00,2.8262400000000003,0.82432,2.944,1.29984,0.37912,1.354,1.5264,0.44520000000000004,1.5899999999999999,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-09-05 14:30:00,3.15072,0.9189600000000001,3.282,1.29792,0.37856,1.3519999999999999,1.8528,0.5404,1.9300000000000002,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-09-05 15:00:00,2.93088,0.85484,3.053,1.27008,0.37044000000000005,1.323,1.6608,0.4844,1.73,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-09-05 15:30:00,2.74176,0.7996800000000001,2.856,1.29216,0.37688000000000005,1.346,1.4496,0.4228,1.51,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-09-05 16:00:00,3.1248,0.9114000000000001,3.255,1.3968,0.40740000000000004,1.455,1.728,0.504,1.8,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-05 16:30:00,2.79936,0.8164800000000001,2.916,1.3593600000000001,0.39648000000000005,1.416,1.44,0.42,1.5,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-09-05 17:00:00,2.99808,0.8744400000000001,3.123,1.34688,0.39284,1.403,1.6512,0.48160000000000003,1.72,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-09-05 17:30:00,3.34848,0.9766400000000001,3.488,1.23648,0.36064,1.288,2.112,0.616,2.2,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-09-05 18:00:00,3.9744,1.1592,4.14,1.2096,0.3528,1.26,2.7648,0.8064,2.88,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-09-05 18:30:00,4.1568,1.2124,4.33,1.1616,0.3388,1.21,2.9952,0.8736,3.12,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-09-05 19:00:00,4.18272,1.21996,4.357,1.15872,0.33796000000000004,1.207,3.024,0.882,3.15,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-09-05 19:30:00,3.97152,1.15836,4.1370000000000005,1.16832,0.34076,1.217,2.8032,0.8176,2.92,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-05 20:00:00,3.7056,1.0808,3.86,1.2,0.35000000000000003,1.25,2.5056000000000003,0.7308,2.61,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-09-05 20:30:00,4.06464,1.18552,4.234,1.15584,0.33712000000000003,1.204,2.9088000000000003,0.8484,3.03,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-09-05 21:00:00,3.9763200000000003,1.15976,4.142,1.15392,0.33656,1.202,2.8224,0.8232,2.94,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-09-05 21:30:00,3.9792,1.1606,4.145,1.1184,0.3262,1.165,2.8608000000000002,0.8344,2.98,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-05 22:00:00,3.9398400000000002,1.14912,4.104,1.11744,0.32592000000000004,1.164,2.8224,0.8232,2.94,4.224,1.232,4.4,4.224,1.232,4.4
2020-09-05 22:30:00,3.82656,1.11608,3.9859999999999998,1.12896,0.32928,1.176,2.6976,0.7868,2.81,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-05 23:00:00,3.69888,1.07884,3.8529999999999998,1.14528,0.33404,1.193,2.5536,0.7448,2.66,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-05 23:30:00,3.5568,1.0374,3.705,1.1568,0.33740000000000003,1.205,2.4,0.7000000000000001,2.5,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-09-06 00:00:00,3.51456,1.02508,3.661,1.18176,0.34468000000000004,1.231,2.3328,0.6804,2.43,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-06 00:30:00,3.20928,0.9360400000000001,3.343,1.17408,0.34244,1.223,2.0352,0.5936,2.12,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-06 01:00:00,3.1152,0.9086000000000001,3.245,1.176,0.343,1.225,1.9392,0.5656,2.02,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-06 01:30:00,3.13728,0.9150400000000001,3.268,1.16928,0.34104,1.218,1.968,0.5740000000000001,2.05,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-06 02:00:00,3.19104,0.9307200000000001,3.324,1.16544,0.33992000000000006,1.214,2.0256,0.5908,2.11,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-06 02:30:00,3.16512,0.9231600000000001,3.297,1.17792,0.34356000000000003,1.227,1.9872,0.5796,2.07,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-06 03:00:00,3.18432,0.92876,3.317,1.14912,0.33516,1.197,2.0352,0.5936,2.12,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-06 03:30:00,3.15264,0.9195200000000001,3.284,1.16544,0.33992000000000006,1.214,1.9872,0.5796,2.07,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-06 04:00:00,3.20736,0.9354800000000001,3.341,1.17216,0.34188,1.221,2.0352,0.5936,2.12,3.312,0.966,3.45,3.312,0.966,3.45
2020-09-06 04:30:00,3.3216,0.9688,3.46,1.152,0.336,1.2,2.1696,0.6328,2.26,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-09-06 05:00:00,3.31488,0.96684,3.453,1.13568,0.33124000000000003,1.183,2.1792,0.6356,2.27,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-09-06 05:30:00,3.42336,0.99848,3.566,1.12896,0.32928,1.176,2.2944,0.6692,2.39,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-09-06 06:00:00,3.52128,1.02704,3.668,1.12128,0.32704000000000005,1.168,2.4,0.7000000000000001,2.5,3.168,0.924,3.3,3.168,0.924,3.3
2020-09-06 06:30:00,3.4300800000000002,1.00044,3.573,1.13568,0.33124000000000003,1.183,2.2944,0.6692,2.39,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-09-06 07:00:00,3.44928,1.00604,3.593,1.13568,0.33124000000000003,1.183,2.3136,0.6748000000000001,2.41,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-09-06 07:30:00,3.33792,0.9735600000000001,3.477,1.14912,0.33516,1.197,2.1888,0.6384000000000001,2.2800000000000002,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-06 08:00:00,3.48,1.015,3.625,1.1376,0.33180000000000004,1.185,2.3424,0.6832,2.44,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-06 08:30:00,3.82368,1.11524,3.983,1.15488,0.33684000000000003,1.203,2.6688,0.7784000000000001,2.7800000000000002,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-06 09:00:00,3.51648,1.02564,3.6630000000000003,1.16448,0.33964000000000005,1.213,2.352,0.686,2.45,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-09-06 09:30:00,3.68064,1.07352,3.834,1.17504,0.34272,1.224,2.5056000000000003,0.7308,2.61,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-09-06 10:00:00,3.22368,0.9402400000000001,3.358,1.23648,0.36064,1.288,1.9872,0.5796,2.07,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-09-06 10:30:00,3.2352,0.9436,3.37,1.2096,0.3528,1.26,2.0256,0.5908,2.11,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-09-06 11:00:00,3.72864,1.08752,3.884,1.20384,0.35112000000000004,1.254,2.5248,0.7364,2.63,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-09-06 11:30:00,4.10496,1.1972800000000001,4.276,1.1961600000000001,0.34888,1.246,2.9088000000000003,0.8484,3.03,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-06 12:00:00,3.94944,1.15192,4.114,1.24224,0.36232000000000003,1.294,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-09-06 12:30:00,3.93408,1.14744,4.098,1.28448,0.37464000000000003,1.338,2.6496,0.7728,2.76,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-09-06 13:00:00,3.38496,0.98728,3.526,1.22496,0.35728000000000004,1.276,2.16,0.63,2.25,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-09-06 13:30:00,3.19104,0.9307200000000001,3.324,1.21344,0.35392,1.264,1.9776,0.5768,2.06,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-09-06 14:00:00,3.74496,1.09228,3.901,1.16256,0.33908000000000005,1.211,2.5824,0.7532,2.69,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-06 14:30:00,3.71616,1.08388,3.871,1.13376,0.33068000000000003,1.181,2.5824,0.7532,2.69,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-06 15:00:00,3.80928,1.11104,3.968,1.11168,0.32424000000000003,1.158,2.6976,0.7868,2.81,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-09-06 15:30:00,3.58656,1.04608,3.7359999999999998,1.10976,0.32368,1.156,2.4768,0.7224,2.58,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-06 16:00:00,3.3830400000000003,0.98672,3.524,1.16544,0.33992000000000006,1.214,2.2176,0.6468,2.31,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-06 16:30:00,3.95808,1.1544400000000001,4.123,1.21248,0.35364,1.263,2.7456,0.8008000000000001,2.86,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-06 17:00:00,4.10304,1.19672,4.274,1.13664,0.33152000000000004,1.184,2.9664,0.8652000000000001,3.09,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-06 17:30:00,4.7952,1.3986,4.995,1.1376,0.33180000000000004,1.185,3.6576,1.0668,3.81,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-09-06 18:00:00,4.93248,1.43864,5.138,1.12128,0.32704000000000005,1.168,3.8112,1.1116,3.9699999999999998,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-09-06 18:30:00,5.43936,1.58648,5.666,1.11936,0.32648000000000005,1.166,4.32,1.26,4.5,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-09-06 19:00:00,5.38368,1.57024,5.608,1.15008,0.33544,1.198,4.2336,1.2348,4.41,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-09-06 19:30:00,5.25312,1.5321600000000002,5.472,1.14432,0.33376,1.192,4.1088000000000005,1.1984,4.28,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-09-06 20:00:00,4.89024,1.42632,5.094,1.14624,0.33432,1.194,3.7439999999999998,1.092,3.9,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-06 20:30:00,5.01504,1.46272,5.224,1.10784,0.32312,1.154,3.9072,1.1396,4.07,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-09-06 21:00:00,5.15136,1.50248,5.366,1.09056,0.31808000000000003,1.1360000000000001,4.0608,1.1844000000000001,4.23,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-06 21:30:00,4.49376,1.31068,4.681,1.11456,0.32508000000000004,1.161,3.3792,0.9856,3.52,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-06 22:00:00,3.9523200000000003,1.15276,4.117,1.11072,0.32396,1.157,2.8416,0.8288000000000001,2.96,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-09-06 22:30:00,3.91584,1.14212,4.079,1.13184,0.33012,1.179,2.784,0.812,2.9,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-06 23:00:00,3.88224,1.13232,4.044,1.16544,0.33992000000000006,1.214,2.7168,0.7924,2.83,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-09-06 23:30:00,3.99072,1.16396,4.157,1.15872,0.33796000000000004,1.207,2.832,0.8260000000000001,2.95,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-07 00:00:00,3.67584,1.07212,3.829,1.14144,0.33292000000000005,1.189,2.5343999999999998,0.7392000000000001,2.64,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-09-07 00:30:00,3.87552,1.13036,4.037,1.12992,0.32956,1.177,2.7456,0.8008000000000001,2.86,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-07 01:00:00,3.81312,1.11216,3.972,1.12512,0.32816,1.172,2.688,0.784,2.8,3.84,1.12,4.0,3.84,1.12,4.0
2020-09-07 01:30:00,3.74208,1.09144,3.898,1.11168,0.32424000000000003,1.158,2.6304,0.7672,2.74,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-07 02:00:00,3.64896,1.0642800000000001,3.801,1.10496,0.32228,1.151,2.544,0.742,2.65,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-07 02:30:00,3.6681600000000003,1.06988,3.821,1.10496,0.32228,1.151,2.5632,0.7476,2.67,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-07 03:00:00,3.63552,1.06036,3.787,1.10112,0.32116,1.147,2.5343999999999998,0.7392000000000001,2.64,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-07 03:30:00,3.55968,1.03824,3.708,1.10208,0.32144,1.148,2.4576000000000002,0.7168,2.56,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-09-07 04:00:00,3.55488,1.03684,3.7030000000000003,1.09728,0.32004000000000005,1.143,2.4576000000000002,0.7168,2.56,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-07 04:30:00,3.67872,1.07296,3.832,1.12512,0.32816,1.172,2.5536,0.7448,2.66,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-09-07 05:00:00,3.76416,1.09788,3.9210000000000003,1.12416,0.32788,1.171,2.64,0.77,2.75,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-07 05:30:00,4.0032,1.1676,4.17,1.1328,0.3304,1.18,2.8704,0.8372,2.99,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-07 06:00:00,4.18656,1.22108,4.361,1.12416,0.32788,1.171,3.0624,0.8932,3.19,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-07 06:30:00,4.3632,1.2726,4.545,1.1280000000000001,0.329,1.175,3.2352,0.9436,3.37,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-07 07:00:00,4.3296,1.2628,4.51,1.1136,0.32480000000000003,1.16,3.216,0.9380000000000001,3.35,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-09-07 07:30:00,4.4764800000000005,1.30564,4.663,1.11648,0.32564000000000004,1.163,3.36,0.98,3.5,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-09-07 08:00:00,4.47936,1.30648,4.666,1.11936,0.32648000000000005,1.166,3.36,0.98,3.5,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-07 08:30:00,4.37856,1.27708,4.561,1.04736,0.30548000000000003,1.091,3.3312,0.9716,3.47,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-09-07 09:00:00,4.4112,1.2866,4.595,0.7536,0.21980000000000002,0.785,3.6576,1.0668,3.81,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-09-07 09:30:00,4.11456,1.20008,4.286,0.09216,0.02688,0.096,4.0224,1.1732,4.19,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-07 10:00:00,3.93024,1.14632,4.094,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.8304,1.1172,3.99,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-09-07 10:30:00,3.81696,1.11328,3.976,0.11136000000000001,0.03248,0.116,3.7056,1.0808,3.86,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-09-07 11:00:00,3.7737600000000002,1.10068,3.931,0.14496,0.042280000000000005,0.151,3.6288,1.0584,3.7800000000000002,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-09-07 11:30:00,4.07712,1.18916,4.247,0.27552000000000004,0.08036,0.28700000000000003,3.8016,1.1088,3.96,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-09-07 12:00:00,3.94176,1.14968,4.106,0.25536000000000003,0.07448,0.266,3.6864,1.0752,3.84,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-09-07 12:30:00,3.84192,1.12056,4.002,0.28032,0.08176000000000001,0.292,3.5616,1.0388,3.71,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-09-07 13:00:00,3.89952,1.13736,4.062,0.33792000000000005,0.09856000000000001,0.352,3.5616,1.0388,3.71,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-09-07 13:30:00,4.06176,1.18468,4.231,0.5865600000000001,0.17108,0.611,3.4752,1.0136,3.62,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-09-07 14:00:00,4.12416,1.20288,4.296,1.24416,0.36288000000000004,1.296,2.88,0.84,3.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-09-07 14:30:00,4.18944,1.22192,4.364,1.25184,0.36512000000000006,1.304,2.9376,0.8568,3.06,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-09-07 15:00:00,4.35936,1.27148,4.541,1.22016,0.35588000000000003,1.271,3.1392,0.9156000000000001,3.27,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-09-07 15:30:00,4.3824,1.2782,4.565,1.3008,0.3794,1.355,3.0816,0.8988,3.21,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-09-07 16:00:00,4.00704,1.16872,4.174,1.29024,0.37632000000000004,1.344,2.7168,0.7924,2.83,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-09-07 16:30:00,4.0176,1.1718,4.185,1.2912,0.3766,1.345,2.7264,0.7952,2.84,6.768,1.974,7.05,6.768,1.974,7.05
2020-09-07 17:00:00,4.0608,1.1844000000000001,4.23,1.3056,0.3808,1.3599999999999999,2.7552,0.8036000000000001,2.87,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-09-07 17:30:00,4.42944,1.29192,4.614,1.28064,0.37352,1.334,3.1488,0.9184,3.2800000000000002,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-09-07 18:00:00,4.6128,1.3454000000000002,4.805,1.2912,0.3766,1.345,3.3216,0.9688,3.46,7.392,2.156,7.7,7.392,2.156,7.7
2020-09-07 18:30:00,4.50144,1.31292,4.689,1.28544,0.37492000000000003,1.339,3.216,0.9380000000000001,3.35,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-09-07 19:00:00,4.464,1.302,4.65,1.2096,0.3528,1.26,3.2544,0.9492,3.39,6.912,2.016,7.2,6.912,2.016,7.2
2020-09-07 19:30:00,4.41792,1.28856,4.602,1.20192,0.35056000000000004,1.252,3.216,0.9380000000000001,3.35,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-09-07 20:00:00,4.57344,1.33392,4.764,1.2230400000000001,0.35672000000000004,1.274,3.3504,0.9772000000000001,3.49,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-09-07 20:30:00,4.68864,1.36752,4.884,1.28064,0.37352,1.334,3.408,0.994,3.55,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-09-07 21:00:00,4.08672,1.19196,4.257,1.3123200000000002,0.38276000000000004,1.367,2.7744,0.8092,2.89,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-09-07 21:30:00,3.71808,1.08444,3.873,1.23168,0.35924,1.283,2.4864,0.7252000000000001,2.59,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-09-07 22:00:00,3.78336,1.10348,3.941,1.22976,0.35868000000000005,1.2810000000000001,2.5536,0.7448,2.66,6.24,1.82,6.5,6.24,1.82,6.5
2020-09-07 22:30:00,3.96096,1.15528,4.126,1.1961600000000001,0.34888,1.246,2.7648,0.8064,2.88,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-09-07 23:00:00,3.94368,1.15024,4.108,1.20768,0.35224000000000005,1.258,2.7359999999999998,0.798,2.85,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-09-07 23:30:00,3.90912,1.14016,4.072,1.17312,0.34216,1.222,2.7359999999999998,0.798,2.85,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-08 00:00:00,3.69888,1.07884,3.8529999999999998,1.1932800000000001,0.34804,1.2429999999999999,2.5056000000000003,0.7308,2.61,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-09-08 00:30:00,3.59808,1.04944,3.748,1.18848,0.34664,1.238,2.4096,0.7028,2.51,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-09-08 01:00:00,3.55392,1.03656,3.702,1.20192,0.35056000000000004,1.252,2.352,0.686,2.45,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-08 01:30:00,3.46176,1.00968,3.606,1.1961600000000001,0.34888,1.246,2.2656,0.6608,2.36,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-08 02:00:00,3.49632,1.01976,3.642,1.23072,0.35896000000000006,1.282,2.2656,0.6608,2.36,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-09-08 02:30:00,3.5808,1.0444,3.73,1.2192,0.3556,1.27,2.3616,0.6888000000000001,2.46,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-08 03:00:00,3.6086400000000003,1.05252,3.759,1.18944,0.34692,1.239,2.4192,0.7056,2.52,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-08 03:30:00,3.52224,1.02732,3.669,1.20864,0.35252000000000006,1.259,2.3136,0.6748000000000001,2.41,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-09-08 04:00:00,3.52416,1.02788,3.6710000000000003,1.21056,0.35308,1.2610000000000001,2.3136,0.6748000000000001,2.41,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-08 04:30:00,3.49056,1.01808,3.636,1.20576,0.35168000000000005,1.256,2.2848,0.6664,2.38,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-08 05:00:00,3.53184,1.03012,3.6790000000000003,1.17024,0.34132,1.219,2.3616,0.6888000000000001,2.46,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-08 05:30:00,3.6086400000000003,1.05252,3.759,1.16064,0.33852000000000004,1.209,2.448,0.714,2.55,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-09-08 06:00:00,3.864,1.127,4.025,1.176,0.343,1.225,2.688,0.784,2.8,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-08 06:30:00,4.00032,1.16676,4.167,1.15872,0.33796000000000004,1.207,2.8416,0.8288000000000001,2.96,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-09-08 07:00:00,4.21824,1.23032,4.394,1.17504,0.34272,1.224,3.0432,0.8876000000000001,3.17,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-08 07:30:00,4.24992,1.23956,4.427,1.16832,0.34076,1.217,3.0816,0.8988,3.21,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-08 08:00:00,4.05984,1.18412,4.229,1.16064,0.33852000000000004,1.209,2.8992,0.8456,3.02,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-09-08 08:30:00,4.41696,1.28828,4.601,1.17216,0.34188,1.221,3.2448,0.9464,3.38,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-08 09:00:00,4.13568,1.20624,4.308,1.15968,0.33824000000000004,1.208,2.976,0.868,3.1,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-09-08 09:30:00,4.48032,1.3067600000000001,4.667,1.16832,0.34076,1.217,3.312,0.966,3.45,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-09-08 10:00:00,4.5216,1.3188,4.71,1.2,0.35000000000000003,1.25,3.3216,0.9688,3.46,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-09-08 10:30:00,4.04928,1.18104,4.218,1.22688,0.35784000000000005,1.278,2.8224,0.8232,2.94,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-09-08 11:00:00,3.4300800000000002,1.00044,3.573,1.20288,0.35084000000000004,1.2530000000000001,2.2272,0.6496000000000001,2.32,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-09-08 11:30:00,3.65088,1.06484,3.803,1.20288,0.35084000000000004,1.2530000000000001,2.448,0.714,2.55,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-09-08 12:00:00,4.21536,1.2294800000000001,4.391,1.2585600000000001,0.36708,1.311,2.9568000000000003,0.8624,3.08,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-09-08 12:30:00,3.92448,1.14464,4.088,1.27488,0.37184,1.328,2.6496,0.7728,2.76,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-09-08 13:00:00,3.912,1.141,4.075,1.2816,0.3738,1.335,2.6304,0.7672,2.74,6.144,1.792,6.4,6.144,1.792,6.4
2020-09-08 13:30:00,3.96096,1.15528,4.126,1.26336,0.36848000000000003,1.316,2.6976,0.7868,2.81,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-09-08 14:00:00,3.88704,1.13372,4.049,1.23744,0.36092,1.289,2.6496,0.7728,2.76,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-08 14:30:00,3.6768,1.0724,3.83,1.2096,0.3528,1.26,2.4672,0.7196,2.5700000000000003,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-09-08 15:00:00,3.7008,1.0794,3.855,1.2624,0.3682,1.315,2.4384,0.7112,2.54,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-09-08 15:30:00,3.14208,0.91644,3.273,1.27968,0.37324,1.333,1.8624,0.5432,1.94,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-09-08 16:00:00,3.5808,1.0444,3.73,1.2,0.35000000000000003,1.25,2.3808,0.6944,2.48,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-09-08 16:30:00,4.68864,1.36752,4.884,1.21344,0.35392,1.264,3.4752,1.0136,3.62,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-09-08 17:00:00,4.57824,1.33532,4.769,1.23744,0.36092,1.289,3.3407999999999998,0.9744,3.48,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-09-08 17:30:00,4.74336,1.38348,4.941,1.19136,0.34748,1.241,3.552,1.036,3.7,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-09-08 18:00:00,5.10048,1.48764,5.313,1.18368,0.34524000000000005,1.233,3.9168000000000003,1.1424,4.08,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-09-08 18:30:00,4.9584,1.4462000000000002,5.165,1.2144,0.3542,1.2650000000000001,3.7439999999999998,1.092,3.9,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-09-08 19:00:00,4.97472,1.45096,5.182,1.21152,0.35336,1.262,3.7632,1.0976,3.92,6.72,1.96,7.0,6.72,1.96,7.0
2020-09-08 19:30:00,4.85568,1.4162400000000002,5.058,1.19808,0.34944000000000003,1.248,3.6576,1.0668,3.81,6.864,2.002,7.15,6.864,2.002,7.15
2020-09-08 20:00:00,5.01312,1.46216,5.222,1.19232,0.34776,1.242,3.8208,1.1144,3.98,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-09-08 20:30:00,5.81664,1.69652,6.059,1.18944,0.34692,1.239,4.6272,1.3496000000000001,4.82,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-09-08 21:00:00,5.66784,1.65312,5.904,1.21344,0.35392,1.264,4.4544,1.2992,4.64,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-09-08 21:30:00,5.50752,1.60636,5.737,1.26432,0.36876000000000003,1.317,4.2432,1.2376,4.42,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-09-08 22:00:00,5.71776,1.66768,5.956,1.20576,0.35168000000000005,1.256,4.5120000000000005,1.316,4.7,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-09-08 22:30:00,5.34624,1.55932,5.569,1.20864,0.35252000000000006,1.259,4.1376,1.2068,4.31,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-09-08 23:00:00,5.44128,1.58704,5.668,1.2172800000000001,0.35504,1.268,4.224,1.232,4.4,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-09-08 23:30:00,5.54688,1.6178400000000002,5.7780000000000005,1.23648,0.36064,1.288,4.3104,1.2572,4.49,6.24,1.82,6.5,6.24,1.82,6.5
2020-09-09 00:00:00,5.30112,1.54616,5.522,1.22112,0.35616000000000003,1.272,4.08,1.19,4.25,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-09-09 00:30:00,5.16576,1.50668,5.381,1.19136,0.34748,1.241,3.9744,1.1592,4.14,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-09 01:00:00,4.91424,1.4333200000000001,5.119,1.15104,0.33572,1.199,3.7632,1.0976,3.92,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-09-09 01:30:00,4.6752,1.3636,4.87,1.1616,0.3388,1.21,3.5136000000000003,1.0248,3.66,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-09-09 02:00:00,4.39584,1.28212,4.579,1.17024,0.34132,1.219,3.2256,0.9408000000000001,3.36,6.288,1.834,6.55,6.288,1.834,6.55
2020-09-09 02:30:00,4.2528,1.2404,4.43,1.1616,0.3388,1.21,3.0912,0.9016000000000001,3.22,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-09-09 03:00:00,4.21728,1.23004,4.393,1.16448,0.33964000000000005,1.213,3.0528,0.8904000000000001,3.18,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-09-09 03:30:00,4.392,1.2810000000000001,4.575,1.1856,0.3458,1.235,3.2064,0.9352,3.34,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-09-09 04:00:00,4.5888,1.3384,4.78,1.1808,0.34440000000000004,1.23,3.408,0.994,3.55,6.048,1.764,6.3,6.048,1.764,6.3
2020-09-09 04:30:00,4.69344,1.3689200000000001,4.889,1.17024,0.34132,1.219,3.5232,1.0276,3.67,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-09-09 05:00:00,4.86048,1.41764,5.063,1.14528,0.33404,1.193,3.7152000000000003,1.0836000000000001,3.87,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-09-09 05:30:00,5.07744,1.48092,5.289,1.17024,0.34132,1.219,3.9072,1.1396,4.07,5.808,1.694,6.05,5.808,1.694,6.05
2020-09-09 06:00:00,5.25024,1.53132,5.469,1.17024,0.34132,1.219,4.08,1.19,4.25,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-09-09 06:30:00,5.39232,1.5727600000000002,5.617,1.19712,0.34916,1.2469999999999999,4.1952,1.2236,4.37,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
