Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-09 07:00:00,5.32032,1.55176,5.542,1.20192,0.35056000000000004,1.252,4.1184,1.2012,4.29,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-09-09 07:30:00,5.48352,1.59936,5.712,1.22112,0.35616000000000003,1.272,4.2624,1.2432,4.44,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-09-09 08:00:00,5.11008,1.49044,5.323,1.21248,0.35364,1.263,3.8976,1.1368,4.06,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-09-09 08:30:00,3.5232,1.0276,3.67,1.2384,0.3612,1.29,2.2848,0.6664,2.38,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-09-09 09:00:00,3.01152,0.87836,3.137,1.24512,0.36316000000000004,1.297,1.7664,0.5152,1.8399999999999999,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-09-09 09:30:00,3.70656,1.08108,3.8609999999999998,1.2585600000000001,0.36708,1.311,2.448,0.714,2.55,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-09-09 10:00:00,3.82944,1.11692,3.989,1.21824,0.35532,1.2690000000000001,2.6112,0.7616,2.7199999999999998,5.712,1.666,5.95,5.712,1.666,5.95
2020-09-09 10:30:00,3.9398400000000002,1.14912,4.104,1.2230400000000001,0.35672000000000004,1.274,2.7168,0.7924,2.83,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-09-09 11:00:00,4.09152,1.19336,4.2620000000000005,1.18272,0.34496000000000004,1.232,2.9088000000000003,0.8484,3.03,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-09-09 11:30:00,3.8582400000000003,1.12532,4.019,1.17984,0.34412000000000004,1.229,2.6784,0.7812,2.79,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-09-09 12:00:00,4.04544,1.17992,4.214,1.25184,0.36512000000000006,1.304,2.7936,0.8148000000000001,2.91,6.0,1.75,6.25,6.0,1.75,6.25
2020-09-09 12:30:00,4.01088,1.16984,4.178,1.2172800000000001,0.35504,1.268,2.7936,0.8148000000000001,2.91,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-09-09 13:00:00,3.34176,0.9746800000000001,3.481,1.24896,0.36428000000000005,1.301,2.0928,0.6104,2.18,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-09-09 13:30:00,3.9408000000000003,1.1494,4.105,1.224,0.357,1.275,2.7168,0.7924,2.83,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-09-09 14:00:00,3.74016,1.09088,3.896,1.25376,0.36568,1.306,2.4864,0.7252000000000001,2.59,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-09-09 14:30:00,3.7276800000000003,1.08724,3.883,1.34688,0.39284,1.403,2.3808,0.6944,2.48,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-09-09 15:00:00,3.15456,0.9200800000000001,3.286,1.41696,0.41328000000000004,1.476,1.7376,0.5068,1.81,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-09-09 15:30:00,2.81856,0.82208,2.936,1.3593600000000001,0.39648000000000005,1.416,1.4592,0.42560000000000003,1.52,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-09-09 16:00:00,2.91936,0.85148,3.041,1.28736,0.37548000000000004,1.341,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-09-09 16:30:00,3.16032,0.92176,3.292,1.26912,0.37016000000000004,1.322,1.8912,0.5516,1.97,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-09-09 17:00:00,3.37536,0.9844800000000001,3.516,1.25376,0.36568,1.306,2.1216,0.6188,2.21,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-09-09 17:30:00,3.6,1.05,3.75,1.2671999999999999,0.36960000000000004,1.32,2.3328,0.6804,2.43,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-09-09 18:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.30944,0.38192000000000004,1.3639999999999999,2.064,0.602,2.15,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-09-09 18:30:00,3.80928,1.11104,3.968,1.23648,0.36064,1.288,2.5728,0.7504000000000001,2.68,6.24,1.82,6.5,6.24,1.82,6.5
2020-09-09 19:00:00,3.69984,1.07912,3.854,1.20384,0.35112000000000004,1.254,2.496,0.728,2.6,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-09-09 19:30:00,3.93888,1.14884,4.103,1.13568,0.33124000000000003,1.183,2.8032,0.8176,2.92,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-09-09 20:00:00,4.13088,1.20484,4.303,1.13568,0.33124000000000003,1.183,2.9952,0.8736,3.12,5.376,1.568,5.6,5.376,1.568,5.6
2020-09-09 20:30:00,3.91584,1.14212,4.079,1.14144,0.33292000000000005,1.189,2.7744,0.8092,2.89,5.616,1.638,5.85,5.616,1.638,5.85
2020-09-09 21:00:00,3.8352,1.1186,3.995,1.1376,0.33180000000000004,1.185,2.6976,0.7868,2.81,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-09-09 21:30:00,3.8332800000000002,1.11804,3.993,1.14528,0.33404,1.193,2.688,0.784,2.8,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-09-09 22:00:00,3.8112,1.1116,3.9699999999999998,1.152,0.336,1.2,2.6592000000000002,0.7756000000000001,2.77,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-09-09 22:30:00,3.48288,1.01584,3.628,1.17888,0.34384000000000003,1.228,2.304,0.672,2.4,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-09-09 23:00:00,3.2784,0.9562,3.415,1.1856,0.3458,1.235,2.0928,0.6104,2.18,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-09-09 23:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.18944,0.34692,1.239,2.0448,0.5964,2.13,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-10 00:00:00,3.25728,0.9500400000000001,3.393,1.16448,0.33964000000000005,1.213,2.0928,0.6104,2.18,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-10 00:30:00,3.25536,0.9494800000000001,3.391,1.16256,0.33908000000000005,1.211,2.0928,0.6104,2.18,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-10 01:00:00,3.05856,0.8920800000000001,3.186,1.16736,0.34048,1.216,1.8912,0.5516,1.97,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-10 01:30:00,3.20544,0.9349200000000001,3.339,1.15104,0.33572,1.199,2.0544000000000002,0.5992000000000001,2.14,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-10 02:00:00,3.33312,0.97216,3.472,1.18272,0.34496000000000004,1.232,2.1504,0.6272,2.24,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-10 02:30:00,3.2640000000000002,0.9520000000000001,3.4,1.2096,0.3528,1.26,2.0544000000000002,0.5992000000000001,2.14,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-10 03:00:00,3.07872,0.8979600000000001,3.207,1.19712,0.34916,1.2469999999999999,1.8816000000000002,0.5488000000000001,1.96,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-10 03:30:00,3.12576,0.91168,3.2560000000000002,1.18656,0.34608000000000005,1.236,1.9392,0.5656,2.02,3.408,0.994,3.55,3.408,0.994,3.55
2020-09-10 04:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.19232,0.34776,1.242,1.9488,0.5684,2.03,3.312,0.966,3.45,3.312,0.966,3.45
2020-09-10 04:30:00,3.13152,0.9133600000000001,3.262,1.16352,0.33936000000000005,1.212,1.968,0.5740000000000001,2.05,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-09-10 05:00:00,3.18048,0.9276400000000001,3.313,1.17408,0.34244,1.223,2.0064,0.5852,2.09,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-09-10 05:30:00,3.14208,0.91644,3.273,1.17408,0.34244,1.223,1.968,0.5740000000000001,2.05,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-10 06:00:00,3.22944,0.9419200000000001,3.364,1.13664,0.33152000000000004,1.184,2.0928,0.6104,2.18,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-10 06:30:00,3.62112,1.05616,3.7720000000000002,1.14432,0.33376,1.192,2.4768,0.7224,2.58,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-10 07:00:00,3.71616,1.08388,3.871,1.14336,0.33348000000000005,1.191,2.5728,0.7504000000000001,2.68,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-10 07:30:00,3.74688,1.09284,3.903,1.12608,0.32844,1.173,2.6208,0.7644000000000001,2.73,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-10 08:00:00,3.78912,1.10516,3.947,1.12032,0.32676000000000005,1.167,2.6688,0.7784000000000001,2.7800000000000002,4.608,1.344,4.8,4.608,1.344,4.8
2020-09-10 08:30:00,3.34464,0.97552,3.484,1.13664,0.33152000000000004,1.184,2.208,0.644,2.3,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-09-10 09:00:00,2.93376,0.8556800000000001,3.056,1.11936,0.32648000000000005,1.166,1.8144,0.5292,1.8900000000000001,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-09-10 09:30:00,3.24672,0.94696,3.382,1.11552,0.32536000000000004,1.162,2.1312,0.6216,2.22,5.328,1.554,5.55,5.328,1.554,5.55
2020-09-10 10:00:00,3.24576,0.9466800000000001,3.3810000000000002,1.10496,0.32228,1.151,2.1408,0.6244000000000001,2.23,5.328,1.554,5.55,5.328,1.554,5.55
2020-09-10 10:30:00,2.88672,0.84196,3.007,0.49632000000000004,0.14476,0.517,2.3904,0.6972,2.49,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-09-10 11:00:00,2.73984,0.79912,2.854,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.544,0.742,2.65,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-09-10 11:30:00,2.64672,0.7719600000000001,2.757,0.19872,0.057960000000000005,0.20700000000000002,2.448,0.714,2.55,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-09-10 12:00:00,2.35392,0.6865600000000001,2.452,0.20352,0.05936,0.212,2.1504,0.6272,2.24,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-09-10 12:30:00,2.36832,0.69076,2.467,0.20832,0.06076,0.217,2.16,0.63,2.25,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-09-10 13:00:00,2.38464,0.69552,2.484,0.24384000000000003,0.07112,0.254,2.1408,0.6244000000000001,2.23,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-09-10 13:30:00,2.4384,0.7112,2.54,0.23040000000000002,0.06720000000000001,0.24,2.208,0.644,2.3,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-10 14:00:00,2.66592,0.77756,2.777,0.25632000000000005,0.07476000000000001,0.267,2.4096,0.7028,2.51,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-10 14:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.6547200000000001,0.19096000000000002,0.682,2.1888,0.6384000000000001,2.2800000000000002,5.328,1.554,5.55,5.328,1.554,5.55
2020-09-10 15:00:00,2.5180800000000003,0.7344400000000001,2.623,1.13568,0.33124000000000003,1.183,1.3824,0.4032,1.44,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-10 15:30:00,2.8608000000000002,0.8344,2.98,1.1136,0.32480000000000003,1.16,1.7472,0.5096,1.82,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-09-10 16:00:00,3.28416,0.9578800000000001,3.421,1.13376,0.33068000000000003,1.181,2.1504,0.6272,2.24,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-09-10 16:30:00,3.73632,1.08976,3.892,1.11552,0.32536000000000004,1.162,2.6208,0.7644000000000001,2.73,5.088,1.484,5.3,5.088,1.484,5.3
2020-09-10 17:00:00,3.86496,1.12728,4.026,1.10976,0.32368,1.156,2.7552,0.8036000000000001,2.87,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-09-10 17:30:00,4.10304,1.19672,4.274,1.11744,0.32592000000000004,1.164,2.9856,0.8708,3.11,5.232,1.526,5.45,5.232,1.526,5.45
2020-09-10 18:00:00,4.32864,1.26252,4.509,1.1222400000000001,0.32732,1.169,3.2064,0.9352,3.34,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-09-10 18:30:00,5.2752,1.5386000000000002,5.495,1.1184,0.3262,1.165,4.1568,1.2124,4.33,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-09-10 19:00:00,5.84352,1.70436,6.087,1.12032,0.32676000000000005,1.167,4.7232,1.3776,4.92,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-09-10 19:30:00,6.02688,1.75784,6.2780000000000005,1.12128,0.32704000000000005,1.168,4.9056,1.4308,5.11,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-09-10 20:00:00,6.14976,1.7936800000000002,6.406,1.11936,0.32648000000000005,1.166,5.0304,1.4672,5.24,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-09-10 20:30:00,5.94912,1.73516,6.197,1.12032,0.32676000000000005,1.167,4.8288,1.4084,5.03,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-09-10 21:00:00,5.73888,1.6738400000000002,5.978,1.12128,0.32704000000000005,1.168,4.6176,1.3468,4.8100000000000005,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-09-10 21:30:00,4.6656,1.3608,4.86,1.1232,0.3276,1.17,3.5423999999999998,1.0332,3.69,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-09-10 22:00:00,4.32384,1.26112,4.504,1.13664,0.33152000000000004,1.184,3.1872,0.9296000000000001,3.32,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-09-10 22:30:00,4.08096,1.19028,4.251,1.13376,0.33068000000000003,1.181,2.9472,0.8596,3.07,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-09-10 23:00:00,4.00128,1.16704,4.168,1.11168,0.32424000000000003,1.158,2.8896,0.8428,3.01,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-09-10 23:30:00,4.18272,1.21996,4.357,1.12032,0.32676000000000005,1.167,3.0624,0.8932,3.19,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-09-11 00:00:00,4.04928,1.18104,4.218,1.12128,0.32704000000000005,1.168,2.928,0.854,3.05,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-11 00:30:00,4.02816,1.17488,4.196,1.10976,0.32368,1.156,2.9184,0.8512000000000001,3.04,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-11 01:00:00,4.104,1.197,4.275,1.0896,0.3178,1.135,3.0144,0.8792000000000001,3.14,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-11 01:30:00,3.89088,1.13484,4.053,1.08768,0.31724,1.133,2.8032,0.8176,2.92,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-11 02:00:00,3.91776,1.14268,4.081,1.12416,0.32788,1.171,2.7936,0.8148000000000001,2.91,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-11 02:30:00,3.6086400000000003,1.05252,3.759,1.13184,0.33012,1.179,2.4768,0.7224,2.58,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-11 03:00:00,3.52032,1.02676,3.667,1.14912,0.33516,1.197,2.3712,0.6916,2.47,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-11 03:30:00,3.42624,0.9993200000000001,3.569,1.14144,0.33292000000000005,1.189,2.2848,0.6664,2.38,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-11 04:00:00,3.29184,0.9601200000000001,3.429,1.15104,0.33572,1.199,2.1408,0.6244000000000001,2.23,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-11 04:30:00,3.21696,0.9382800000000001,3.351,1.13376,0.33068000000000003,1.181,2.0832,0.6076,2.17,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-11 05:00:00,3.28416,0.9578800000000001,3.421,1.15296,0.33628,1.201,2.1312,0.6216,2.22,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-11 05:30:00,3.51936,1.02648,3.666,1.17696,0.34328000000000003,1.226,2.3424,0.6832,2.44,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-11 06:00:00,3.4512,1.0066,3.5949999999999998,1.176,0.343,1.225,2.2752,0.6636000000000001,2.37,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-11 06:30:00,3.28032,0.95676,3.417,1.16832,0.34076,1.217,2.112,0.616,2.2,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-09-11 07:00:00,3.46752,1.01136,3.612,1.16352,0.33936000000000005,1.212,2.304,0.672,2.4,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-11 07:30:00,3.61632,1.05476,3.767,1.15872,0.33796000000000004,1.207,2.4576000000000002,0.7168,2.56,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-09-11 08:00:00,3.62592,1.05756,3.777,1.16832,0.34076,1.217,2.4576000000000002,0.7168,2.56,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-09-11 08:30:00,3.76704,1.09872,3.924,1.14624,0.33432,1.194,2.6208,0.7644000000000001,2.73,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-09-11 09:00:00,3.42912,1.00016,3.572,1.12512,0.32816,1.172,2.304,0.672,2.4,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-11 09:30:00,3.30144,0.9629200000000001,3.439,1.15104,0.33572,1.199,2.1504,0.6272,2.24,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-09-11 10:00:00,3.47424,1.01332,3.6189999999999998,1.16064,0.33852000000000004,1.209,2.3136,0.6748000000000001,2.41,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-11 10:30:00,3.1584,0.9212,3.29,1.1808,0.34440000000000004,1.23,1.9776,0.5768,2.06,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-09-11 11:00:00,3.00864,0.8775200000000001,3.134,1.18464,0.34552000000000005,1.234,1.824,0.532,1.9,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-09-11 11:30:00,2.88384,0.8411200000000001,3.004,1.24224,0.36232000000000003,1.294,1.6416,0.4788,1.71,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-11 12:00:00,2.70432,0.78876,2.817,1.29312,0.37716000000000005,1.347,1.4112,0.4116,1.47,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-09-11 12:30:00,3.07872,0.8979600000000001,3.207,1.33152,0.38836000000000004,1.387,1.7472,0.5096,1.82,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-09-11 13:00:00,3.17952,0.9273600000000001,3.312,1.35552,0.39536000000000004,1.412,1.824,0.532,1.9,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-09-11 13:30:00,3.13728,0.9150400000000001,3.268,1.33248,0.38864000000000004,1.388,1.8048000000000002,0.5264,1.88,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-09-11 14:00:00,3.01056,0.8780800000000001,3.136,1.4073600000000002,0.41048,1.466,1.6032000000000002,0.4676,1.67,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-09-11 14:30:00,2.5632,0.7476,2.67,1.344,0.392,1.4,1.2192,0.3556,1.27,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-09-11 15:00:00,2.8252800000000002,0.8240400000000001,2.943,1.37568,0.40124000000000004,1.433,1.4496,0.4228,1.51,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-09-11 15:30:00,2.76288,0.8058400000000001,2.878,1.35168,0.39424000000000003,1.408,1.4112,0.4116,1.47,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-09-11 16:00:00,2.9424,0.8582000000000001,3.065,1.3104,0.38220000000000004,1.365,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.904,1.722,6.15,5.904,1.722,6.15
2020-09-11 16:30:00,3.2640000000000002,0.9520000000000001,3.4,1.3056,0.3808,1.3599999999999999,1.9584000000000001,0.5712,2.04,5.712,1.666,5.95,5.712,1.666,5.95
2020-09-11 17:00:00,3.56448,1.03964,3.713,1.27008,0.37044000000000005,1.323,2.2944,0.6692,2.39,5.808,1.694,6.05,5.808,1.694,6.05
2020-09-11 17:30:00,3.76704,1.09872,3.924,1.2230400000000001,0.35672000000000004,1.274,2.544,0.742,2.65,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-11 18:00:00,3.93216,1.14688,4.096,1.2825600000000001,0.37408,1.336,2.6496,0.7728,2.76,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-09-11 18:30:00,3.80256,1.10908,3.961,1.21056,0.35308,1.2610000000000001,2.592,0.756,2.7,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-09-11 19:00:00,3.85248,1.12364,4.013,1.21248,0.35364,1.263,2.64,0.77,2.75,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-09-11 19:30:00,3.88032,1.13176,4.042,1.20192,0.35056000000000004,1.252,2.6784,0.7812,2.79,5.904,1.722,6.15,5.904,1.722,6.15
2020-09-11 20:00:00,3.93024,1.14632,4.094,1.26144,0.36792,1.314,2.6688,0.7784000000000001,2.7800000000000002,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-11 20:30:00,3.7382400000000002,1.09032,3.894,1.20384,0.35112000000000004,1.254,2.5343999999999998,0.7392000000000001,2.64,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-09-11 21:00:00,3.24,0.9450000000000001,3.375,1.1952,0.3486,1.245,2.0448,0.5964,2.13,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-09-11 21:30:00,3.28704,0.9587200000000001,3.424,1.20384,0.35112000000000004,1.254,2.0832,0.6076,2.17,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-09-11 22:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.19232,0.34776,1.242,1.9488,0.5684,2.03,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-11 22:30:00,3.09984,0.90412,3.229,1.21824,0.35532,1.2690000000000001,1.8816000000000002,0.5488000000000001,1.96,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-09-11 23:00:00,3.03168,0.88424,3.158,1.19808,0.34944000000000003,1.248,1.8336000000000001,0.5348,1.9100000000000001,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-09-11 23:30:00,3.05376,0.89068,3.181,1.16256,0.33908000000000005,1.211,1.8912,0.5516,1.97,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-09-12 00:00:00,2.89248,0.8436400000000001,3.013,1.14528,0.33404,1.193,1.7472,0.5096,1.82,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-12 00:30:00,2.81856,0.82208,2.936,1.13856,0.33208000000000004,1.186,1.6800000000000002,0.49,1.75,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-12 01:00:00,2.6496,0.7728,2.76,1.1904,0.3472,1.24,1.4592,0.42560000000000003,1.52,4.224,1.232,4.4,4.224,1.232,4.4
2020-09-12 01:30:00,2.58048,0.7526400000000001,2.688,1.20768,0.35224000000000005,1.258,1.3728,0.40040000000000003,1.43,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-09-12 02:00:00,2.62176,0.76468,2.731,1.22976,0.35868000000000005,1.2810000000000001,1.392,0.406,1.45,4.224,1.232,4.4,4.224,1.232,4.4
2020-09-12 02:30:00,2.70432,0.78876,2.817,1.24512,0.36316000000000004,1.297,1.4592,0.42560000000000003,1.52,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-12 03:00:00,2.55552,0.74536,2.662,1.22112,0.35616000000000003,1.272,1.3344,0.38920000000000005,1.3900000000000001,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-12 03:30:00,2.56032,0.7467600000000001,2.667,1.22592,0.35756000000000004,1.2770000000000001,1.3344,0.38920000000000005,1.3900000000000001,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-12 04:00:00,2.6121600000000003,0.7618800000000001,2.721,1.22016,0.35588000000000003,1.271,1.392,0.406,1.45,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-12 04:30:00,2.45472,0.71596,2.557,1.23552,0.36036,1.287,1.2192,0.3556,1.27,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-09-12 05:00:00,2.46336,0.71848,2.566,1.23456,0.36008,1.286,1.2288000000000001,0.3584,1.28,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-12 05:30:00,2.45184,0.7151200000000001,2.5540000000000003,1.23264,0.35952,1.284,1.2192,0.3556,1.27,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-12 06:00:00,2.42784,0.7081200000000001,2.529,1.17024,0.34132,1.219,1.2576,0.3668,1.31,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-12 06:30:00,2.85984,0.8341200000000001,2.979,1.16064,0.33852000000000004,1.209,1.6992,0.49560000000000004,1.77,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-12 07:00:00,2.96544,0.86492,3.089,1.17024,0.34132,1.219,1.7952,0.5236000000000001,1.87,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-12 07:30:00,2.91264,0.84952,3.034,1.16544,0.33992000000000006,1.214,1.7472,0.5096,1.82,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-09-12 08:00:00,3.00384,0.8761200000000001,3.129,1.17024,0.34132,1.219,1.8336000000000001,0.5348,1.9100000000000001,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-12 08:30:00,3.99456,1.1650800000000001,4.161,1.17216,0.34188,1.221,2.8224,0.8232,2.94,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-09-12 09:00:00,3.62976,1.05868,3.781,1.17216,0.34188,1.221,2.4576000000000002,0.7168,2.56,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-12 09:30:00,3.23232,0.94276,3.367,1.17792,0.34356000000000003,1.227,2.0544000000000002,0.5992000000000001,2.14,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-09-12 10:00:00,3.02592,0.8825600000000001,3.152,1.24992,0.36456000000000005,1.302,1.776,0.518,1.85,4.944,1.442,5.15,4.944,1.442,5.15
2020-09-12 10:30:00,2.86272,0.83496,2.982,1.24992,0.36456000000000005,1.302,1.6128,0.47040000000000004,1.6800000000000002,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-12 11:00:00,2.75904,0.8047200000000001,2.874,1.28064,0.37352,1.334,1.4784000000000002,0.4312,1.54,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-09-12 11:30:00,2.7907200000000003,0.81396,2.907,1.33152,0.38836000000000004,1.387,1.4592,0.42560000000000003,1.52,5.136,1.498,5.35,5.136,1.498,5.35
2020-09-12 12:00:00,2.81088,0.81984,2.928,1.33248,0.38864000000000004,1.388,1.4784000000000002,0.4312,1.54,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-09-12 12:30:00,2.6352,0.7686000000000001,2.745,1.3872,0.4046,1.445,1.248,0.364,1.3,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-09-12 13:00:00,2.32224,0.67732,2.419,1.40064,0.40852000000000005,1.459,0.9216000000000001,0.26880000000000004,0.96,5.328,1.554,5.55,5.328,1.554,5.55
2020-09-12 13:30:00,2.04864,0.59752,2.134,1.39584,0.40712000000000004,1.454,0.6528,0.1904,0.68,5.328,1.554,5.55,5.328,1.554,5.55
2020-09-12 14:00:00,2.08224,0.6073200000000001,2.169,1.40064,0.40852000000000005,1.459,0.6816,0.1988,0.71,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-12 14:30:00,2.04096,0.59528,2.126,1.41696,0.41328000000000004,1.476,0.624,0.182,0.65,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-12 15:00:00,1.9699200000000001,0.5745600000000001,2.052,1.38432,0.40376,1.442,0.5856,0.1708,0.61,4.944,1.442,5.15,4.944,1.442,5.15
2020-09-12 15:30:00,2.05248,0.5986400000000001,2.138,1.40928,0.41104,1.468,0.6432,0.18760000000000002,0.67,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-09-12 16:00:00,2.0064,0.5852,2.09,1.4304000000000001,0.4172,1.49,0.5760000000000001,0.168,0.6000000000000001,4.944,1.442,5.15,4.944,1.442,5.15
2020-09-12 16:30:00,2.22144,0.64792,2.314,1.3478400000000001,0.39312,1.404,0.8736,0.2548,0.91,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-09-12 17:00:00,2.5248,0.7364,2.63,1.3056,0.3808,1.3599999999999999,1.2192,0.3556,1.27,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-09-12 17:30:00,2.9952,0.8736,3.12,1.248,0.364,1.3,1.7472,0.5096,1.82,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-09-12 18:00:00,3.02208,0.8814400000000001,3.148,1.24608,0.36344000000000004,1.298,1.776,0.518,1.85,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-09-12 18:30:00,3.38016,0.9858800000000001,3.521,1.18176,0.34468000000000004,1.231,2.1984,0.6412,2.29,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-09-12 19:00:00,3.59904,1.04972,3.749,1.17024,0.34132,1.219,2.4288,0.7084,2.5300000000000002,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-09-12 19:30:00,3.52416,1.02788,3.6710000000000003,1.17216,0.34188,1.221,2.352,0.686,2.45,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-09-12 20:00:00,3.66432,1.06876,3.817,1.17792,0.34356000000000003,1.227,2.4864,0.7252000000000001,2.59,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-09-12 20:30:00,3.3504,0.9772000000000001,3.49,1.1712,0.3416,1.22,2.1792,0.6356,2.27,5.232,1.526,5.45,5.232,1.526,5.45
2020-09-12 21:00:00,2.95488,0.86184,3.078,1.18848,0.34664,1.238,1.7664,0.5152,1.8399999999999999,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-09-12 21:30:00,3.02016,0.8808800000000001,3.146,1.21536,0.35448,1.266,1.8048000000000002,0.5264,1.88,5.04,1.47,5.25,5.04,1.47,5.25
2020-09-12 22:00:00,2.82336,0.8234800000000001,2.941,1.26816,0.36988000000000004,1.321,1.5552000000000001,0.4536,1.62,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-12 22:30:00,2.7897600000000002,0.8136800000000001,2.906,1.30176,0.37968,1.3559999999999999,1.488,0.434,1.55,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-09-12 23:00:00,2.8262400000000003,0.82432,2.944,1.35744,0.39592000000000005,1.4140000000000001,1.4688,0.4284,1.53,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-09-12 23:30:00,2.9856,0.8708,3.11,1.3056,0.3808,1.3599999999999999,1.6800000000000002,0.49,1.75,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-09-13 00:00:00,2.47776,0.7226800000000001,2.581,1.22016,0.35588000000000003,1.271,1.2576,0.3668,1.31,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-09-13 00:30:00,2.49504,0.72772,2.599,1.19904,0.34972000000000003,1.249,1.296,0.378,1.35,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-09-13 01:00:00,2.3952,0.6986,2.495,1.176,0.343,1.225,1.2192,0.3556,1.27,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-09-13 01:30:00,2.43936,0.7114800000000001,2.541,1.14336,0.33348000000000005,1.191,1.296,0.378,1.35,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-13 02:00:00,2.4105600000000003,0.70308,2.511,1.18176,0.34468000000000004,1.231,1.2288000000000001,0.3584,1.28,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-13 02:30:00,2.4460800000000003,0.7134400000000001,2.548,1.15008,0.33544,1.198,1.296,0.378,1.35,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-13 03:00:00,2.35392,0.6865600000000001,2.452,1.16352,0.33936000000000005,1.212,1.1904,0.3472,1.24,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-13 03:30:00,2.26848,0.66164,2.363,1.1932800000000001,0.34804,1.2429999999999999,1.0752,0.3136,1.12,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-09-13 04:00:00,2.03232,0.5927600000000001,2.117,1.16832,0.34076,1.217,0.864,0.252,0.9,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-13 04:30:00,2.24064,0.6535200000000001,2.334,1.18464,0.34552000000000005,1.234,1.056,0.308,1.1,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-13 05:00:00,2.36832,0.69076,2.467,1.21632,0.35476,1.267,1.152,0.336,1.2,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-13 05:30:00,2.44032,0.7117600000000001,2.542,1.23072,0.35896000000000006,1.282,1.2096,0.3528,1.26,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-13 06:00:00,2.22624,0.64932,2.319,1.23744,0.36092,1.289,0.9888,0.2884,1.03,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-13 06:30:00,2.55936,0.74648,2.666,1.20576,0.35168000000000005,1.256,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-13 07:00:00,2.56896,0.7492800000000001,2.676,1.16736,0.34048,1.216,1.4016,0.4088,1.46,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-13 07:30:00,2.6476800000000003,0.77224,2.758,1.19808,0.34944000000000003,1.248,1.4496,0.4228,1.51,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-13 08:00:00,3.00288,0.8758400000000001,3.128,1.2172800000000001,0.35504,1.268,1.7856,0.5208,1.8599999999999999,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-13 08:30:00,3.048,0.889,3.175,1.1856,0.3458,1.235,1.8624,0.5432,1.94,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-13 09:00:00,3.14688,0.9178400000000001,3.278,1.18848,0.34664,1.238,1.9584000000000001,0.5712,2.04,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-09-13 09:30:00,2.80128,0.8170400000000001,2.918,1.20768,0.35224000000000005,1.258,1.5936,0.46480000000000005,1.6600000000000001,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-09-13 10:00:00,2.45856,0.71708,2.561,1.23936,0.36148,1.291,1.2192,0.3556,1.27,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-09-13 10:30:00,2.23008,0.65044,2.323,1.30848,0.38164000000000003,1.363,0.9216000000000001,0.26880000000000004,0.96,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-09-13 11:00:00,2.34048,0.68264,2.438,1.33248,0.38864000000000004,1.388,1.008,0.294,1.05,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-13 11:30:00,2.23104,0.6507200000000001,2.324,1.30944,0.38192000000000004,1.3639999999999999,0.9216000000000001,0.26880000000000004,0.96,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-13 12:00:00,2.38848,0.69664,2.488,1.31328,0.38304000000000005,1.3679999999999999,1.0752,0.3136,1.12,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-09-13 12:30:00,2.73792,0.79856,2.852,1.32672,0.38696,1.3820000000000001,1.4112,0.4116,1.47,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-13 13:00:00,2.59008,0.7554400000000001,2.698,1.37088,0.39984000000000003,1.428,1.2192,0.3556,1.27,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-13 13:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.3420800000000002,0.39144,1.3980000000000001,1.3344,0.38920000000000005,1.3900000000000001,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-13 14:00:00,2.6592000000000002,0.7756000000000001,2.77,1.3248,0.3864,1.38,1.3344,0.38920000000000005,1.3900000000000001,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-13 14:30:00,2.41248,0.70364,2.513,1.32768,0.38724000000000003,1.383,1.0848,0.3164,1.13,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-09-13 15:00:00,2.3395200000000003,0.6823600000000001,2.437,1.27392,0.37156000000000006,1.327,1.0656,0.3108,1.11,5.376,1.568,5.6,5.376,1.568,5.6
2020-09-13 15:30:00,2.30976,0.6736800000000001,2.406,1.24416,0.36288000000000004,1.296,1.0656,0.3108,1.11,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-09-13 16:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.25664,0.36652,1.309,1.2576,0.3668,1.31,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-09-13 16:30:00,2.76,0.805,2.875,1.2528000000000001,0.3654,1.305,1.5072,0.43960000000000005,1.57,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-13 17:00:00,3.39648,0.9906400000000001,3.5380000000000003,1.18848,0.34664,1.238,2.208,0.644,2.3,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-13 17:30:00,3.75648,1.09564,3.9130000000000003,1.18368,0.34524000000000005,1.233,2.5728,0.7504000000000001,2.68,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-09-13 18:00:00,3.8832,1.1326,4.045,1.176,0.343,1.225,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-09-13 18:30:00,3.93408,1.14744,4.098,1.19808,0.34944000000000003,1.248,2.7359999999999998,0.798,2.85,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-09-13 19:00:00,3.94752,1.15136,4.112,1.17312,0.34216,1.222,2.7744,0.8092,2.89,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-13 19:30:00,3.96288,1.15584,4.128,1.18848,0.34664,1.238,2.7744,0.8092,2.89,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-13 20:00:00,4.0176,1.1718,4.185,1.1568,0.33740000000000003,1.205,2.8608000000000002,0.8344,2.98,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-13 20:30:00,3.93792,1.14856,4.102,1.15392,0.33656,1.202,2.784,0.812,2.9,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-13 21:00:00,4.008,1.169,4.175,1.1376,0.33180000000000004,1.185,2.8704,0.8372,2.99,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-09-13 21:30:00,4.12128,1.20204,4.293,1.13568,0.33124000000000003,1.183,2.9856,0.8708,3.11,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-13 22:00:00,4.01088,1.16984,4.178,1.12128,0.32704000000000005,1.168,2.8896,0.8428,3.01,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-13 22:30:00,3.672,1.071,3.825,1.1280000000000001,0.329,1.175,2.544,0.742,2.65,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-13 23:00:00,3.25152,0.9483600000000001,3.387,1.12992,0.32956,1.177,2.1216,0.6188,2.21,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-13 23:30:00,3.04896,0.8892800000000001,3.176,1.12896,0.32928,1.176,1.92,0.56,2.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-09-14 00:00:00,3.19008,0.93044,3.323,1.13568,0.33124000000000003,1.183,2.0544000000000002,0.5992000000000001,2.14,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-14 00:30:00,3.14496,0.9172800000000001,3.276,1.11936,0.32648000000000005,1.166,2.0256,0.5908,2.11,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-14 01:00:00,3.13824,0.91532,3.269,1.1222400000000001,0.32732,1.169,2.016,0.588,2.1,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-09-14 01:30:00,3.26208,0.9514400000000001,3.398,1.12128,0.32704000000000005,1.168,2.1408,0.6244000000000001,2.23,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-09-14 02:00:00,3.3456,0.9758,3.485,1.1184,0.3262,1.165,2.2272,0.6496000000000001,2.32,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-09-14 02:30:00,3.26688,0.9528400000000001,3.403,1.11648,0.32564000000000004,1.163,2.1504,0.6272,2.24,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-09-14 03:00:00,3.29184,0.9601200000000001,3.429,1.1222400000000001,0.32732,1.169,2.1696,0.6328,2.26,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-09-14 03:30:00,3.49056,1.01808,3.636,1.11936,0.32648000000000005,1.166,2.3712,0.6916,2.47,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-14 04:00:00,3.44544,1.00492,3.589,1.1222400000000001,0.32732,1.169,2.3232,0.6776,2.42,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-09-14 04:30:00,3.5472,1.0346,3.6950000000000003,1.1280000000000001,0.329,1.175,2.4192,0.7056,2.52,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-09-14 05:00:00,3.36192,0.9805600000000001,3.502,1.12512,0.32816,1.172,2.2368,0.6524,2.33,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-09-14 05:30:00,3.17568,0.9262400000000001,3.308,1.12128,0.32704000000000005,1.168,2.0544000000000002,0.5992000000000001,2.14,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-09-14 06:00:00,3.20256,0.93408,3.336,1.11936,0.32648000000000005,1.166,2.0832,0.6076,2.17,3.312,0.966,3.45,3.312,0.966,3.45
2020-09-14 06:30:00,3.6796800000000003,1.07324,3.833,1.12608,0.32844,1.173,2.5536,0.7448,2.66,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-14 07:00:00,3.7977600000000002,1.10768,3.956,1.12896,0.32928,1.176,2.6688,0.7784000000000001,2.7800000000000002,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-14 07:30:00,4.15584,1.21212,4.329,1.1222400000000001,0.32732,1.169,3.0336,0.8848,3.16,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-14 08:00:00,3.64704,1.06372,3.799,1.1222400000000001,0.32732,1.169,2.5248,0.7364,2.63,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-09-14 08:30:00,3.7296,1.0878,3.885,1.1184,0.3262,1.165,2.6112,0.7616,2.7199999999999998,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-09-14 09:00:00,3.6864,1.0752,3.84,1.1232,0.3276,1.17,2.5632,0.7476,2.67,5.136,1.498,5.35,5.136,1.498,5.35
2020-09-14 09:30:00,3.99552,1.16536,4.162,1.14432,0.33376,1.192,2.8512,0.8316,2.9699999999999998,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-09-14 10:00:00,4.00032,1.16676,4.167,1.16832,0.34076,1.217,2.832,0.8260000000000001,2.95,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-09-14 10:30:00,3.8697600000000003,1.1286800000000001,4.031,1.18176,0.34468000000000004,1.231,2.688,0.784,2.8,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-09-14 11:00:00,3.66336,1.06848,3.816,1.1961600000000001,0.34888,1.246,2.4672,0.7196,2.5700000000000003,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-14 11:30:00,3.59808,1.04944,3.748,1.20768,0.35224000000000005,1.258,2.3904,0.6972,2.49,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-14 12:00:00,3.36192,0.9805600000000001,3.502,1.21152,0.35336,1.262,2.1504,0.6272,2.24,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-09-14 12:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.22112,0.35616000000000003,1.272,2.1984,0.6412,2.29,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-14 13:00:00,3.31392,0.9665600000000001,3.452,1.22112,0.35616000000000003,1.272,2.0928,0.6104,2.18,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-09-14 13:30:00,3.4713600000000002,1.01248,3.616,1.21536,0.35448,1.266,2.2560000000000002,0.658,2.35,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-14 14:00:00,3.61152,1.05336,3.762,1.20192,0.35056000000000004,1.252,2.4096,0.7028,2.51,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-09-14 14:30:00,3.45888,1.00884,3.6029999999999998,1.1932800000000001,0.34804,1.2429999999999999,2.2656,0.6608,2.36,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-09-14 15:00:00,3.55104,1.03572,3.699,1.17984,0.34412000000000004,1.229,2.3712,0.6916,2.47,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-09-14 15:30:00,3.55488,1.03684,3.7030000000000003,1.16448,0.33964000000000005,1.213,2.3904,0.6972,2.49,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-09-14 16:00:00,3.80256,1.10908,3.961,1.14336,0.33348000000000005,1.191,2.6592000000000002,0.7756000000000001,2.77,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-09-14 16:30:00,4.00704,1.16872,4.174,1.12704,0.32872,1.174,2.88,0.84,3.0,6.0,1.75,6.25,6.0,1.75,6.25
2020-09-14 17:00:00,4.1664,1.2152,4.34,1.1136,0.32480000000000003,1.16,3.0528,0.8904000000000001,3.18,6.048,1.764,6.3,6.048,1.764,6.3
2020-09-14 17:30:00,4.60896,1.34428,4.801,1.11456,0.32508000000000004,1.161,3.4944,1.0192,3.64,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-14 18:00:00,4.82592,1.4075600000000001,5.027,1.11072,0.32396,1.157,3.7152000000000003,1.0836000000000001,3.87,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-09-14 18:30:00,4.93248,1.43864,5.138,1.11168,0.32424000000000003,1.158,3.8208,1.1144,3.98,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-09-14 19:00:00,4.704,1.3719999999999999,4.9,1.1136,0.32480000000000003,1.16,3.5904,1.0472,3.74,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-09-14 19:30:00,4.74912,1.38516,4.947,1.12032,0.32676000000000005,1.167,3.6288,1.0584,3.7800000000000002,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-14 20:00:00,4.72896,1.37928,4.926,1.11936,0.32648000000000005,1.166,3.6096,1.0528,3.76,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-09-14 20:30:00,4.70016,1.37088,4.896,1.11936,0.32648000000000005,1.166,3.5808,1.0444,3.73,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-09-14 21:00:00,4.4879999999999995,1.309,4.675,1.1184,0.3262,1.165,3.3696,0.9828,3.51,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-09-14 21:30:00,4.12512,1.20316,4.297,1.12992,0.32956,1.177,2.9952,0.8736,3.12,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-09-14 22:00:00,3.85056,1.12308,4.011,1.0953600000000001,0.31948000000000004,1.141,2.7552,0.8036000000000001,2.87,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-09-14 22:30:00,3.94944,1.15192,4.114,1.08864,0.31752,1.134,2.8608000000000002,0.8344,2.98,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-09-14 23:00:00,3.8496,1.1228,4.01,1.0848,0.3164,1.13,2.7648,0.8064,2.88,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-14 23:30:00,3.69984,1.07912,3.854,1.08864,0.31752,1.134,2.6112,0.7616,2.7199999999999998,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-15 00:00:00,3.58368,1.04524,3.733,1.08768,0.31724,1.133,2.496,0.728,2.6,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-15 00:30:00,3.51936,1.02648,3.666,1.11936,0.32648000000000005,1.166,2.4,0.7000000000000001,2.5,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-09-15 01:00:00,3.60672,1.05196,3.757,1.12032,0.32676000000000005,1.167,2.4864,0.7252000000000001,2.59,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-15 01:30:00,3.57696,1.04328,3.726,1.10976,0.32368,1.156,2.4672,0.7196,2.5700000000000003,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-09-15 02:00:00,3.52704,1.02872,3.674,1.10784,0.32312,1.154,2.4192,0.7056,2.52,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-09-15 02:30:00,3.49248,1.01864,3.638,1.13088,0.32984,1.178,2.3616,0.6888000000000001,2.46,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-15 03:00:00,3.37344,0.9839200000000001,3.5140000000000002,1.12704,0.32872,1.174,2.2464,0.6552,2.34,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-15 03:30:00,3.3216,0.9688,3.46,1.1328,0.3304,1.18,2.1888,0.6384000000000001,2.2800000000000002,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-15 04:00:00,3.39744,0.9909200000000001,3.539,1.1222400000000001,0.32732,1.169,2.2752,0.6636000000000001,2.37,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-15 04:30:00,3.44352,1.00436,3.5869999999999997,1.12032,0.32676000000000005,1.167,2.3232,0.6776,2.42,3.456,1.008,3.6,3.456,1.008,3.6
2020-09-15 05:00:00,3.41568,0.9962400000000001,3.558,1.12128,0.32704000000000005,1.168,2.2944,0.6692,2.39,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-15 05:30:00,3.43776,1.00268,3.581,1.12416,0.32788,1.171,2.3136,0.6748000000000001,2.41,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-15 06:00:00,3.59904,1.04972,3.749,1.13184,0.33012,1.179,2.4672,0.7196,2.5700000000000003,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-15 06:30:00,3.86592,1.12756,4.027,1.12992,0.32956,1.177,2.7359999999999998,0.798,2.85,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-15 07:00:00,4.0176,1.1718,4.185,1.1280000000000001,0.329,1.175,2.8896,0.8428,3.01,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-09-15 07:30:00,4.06656,1.18608,4.236,1.13856,0.33208000000000004,1.186,2.928,0.854,3.05,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-09-15 08:00:00,3.62112,1.05616,3.7720000000000002,1.18272,0.34496000000000004,1.232,2.4384,0.7112,2.54,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-09-15 08:30:00,3.40896,0.99428,3.551,1.16256,0.33908000000000005,1.211,2.2464,0.6552,2.34,5.328,1.554,5.55,5.328,1.554,5.55
2020-09-15 09:00:00,3.42624,0.9993200000000001,3.569,1.13184,0.33012,1.179,2.2944,0.6692,2.39,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-09-15 09:30:00,3.5136000000000003,1.0248,3.66,1.1424,0.3332,1.19,2.3712,0.6916,2.47,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-15 10:00:00,3.71136,1.08248,3.866,1.16736,0.34048,1.216,2.544,0.742,2.65,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-09-15 10:30:00,3.51168,1.02424,3.658,1.19808,0.34944000000000003,1.248,2.3136,0.6748000000000001,2.41,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-09-15 11:00:00,3.4704,1.0122,3.615,1.1952,0.3486,1.245,2.2752,0.6636000000000001,2.37,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-09-15 11:30:00,3.5136000000000003,1.0248,3.66,1.2384,0.3612,1.29,2.2752,0.6636000000000001,2.37,5.904,1.722,6.15,5.904,1.722,6.15
2020-09-15 12:00:00,3.57408,1.04244,3.723,1.26048,0.36764,1.313,2.3136,0.6748000000000001,2.41,5.856,1.708,6.1,5.856,1.708,6.1
2020-09-15 12:30:00,3.37728,0.98504,3.518,1.25568,0.36624,1.308,2.1216,0.6188,2.21,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-09-15 13:00:00,3.47232,1.01276,3.617,1.21632,0.35476,1.267,2.2560000000000002,0.658,2.35,5.952,1.736,6.2,5.952,1.736,6.2
2020-09-15 13:30:00,3.63648,1.06064,3.7880000000000003,1.20768,0.35224000000000005,1.258,2.4288,0.7084,2.5300000000000002,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-09-15 14:00:00,3.98208,1.16144,4.148,1.19808,0.34944000000000003,1.248,2.784,0.812,2.9,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-09-15 14:30:00,4.72608,1.37844,4.923,1.20288,0.35084000000000004,1.2530000000000001,3.5232,1.0276,3.67,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-09-15 15:00:00,4.4592,1.3006,4.645,1.1664,0.3402,1.215,3.2928,0.9604,3.43,6.768,1.974,7.05,6.768,1.974,7.05
2020-09-15 15:30:00,3.8304,1.1172,3.99,1.152,0.336,1.2,2.6784,0.7812,2.79,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-09-15 16:00:00,4.416,1.288,4.6,1.1136,0.32480000000000003,1.16,3.3024,0.9632000000000001,3.44,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-09-15 16:30:00,4.4448,1.2964,4.63,1.1136,0.32480000000000003,1.16,3.3312,0.9716,3.47,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-09-15 17:00:00,4.44192,1.29556,4.627,1.12992,0.32956,1.177,3.312,0.966,3.45,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-09-15 17:30:00,4.54848,1.32664,4.7379999999999995,1.13088,0.32984,1.178,3.4176,0.9968,3.56,5.952,1.736,6.2,5.952,1.736,6.2
2020-09-15 18:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,1.1472,0.3346,1.195,3.5904,1.0472,3.74,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-15 18:30:00,4.75296,1.38628,4.9510000000000005,1.13376,0.33068000000000003,1.181,3.6192,1.0556,3.77,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-09-15 19:00:00,4.63968,1.35324,4.833,1.18368,0.34524000000000005,1.233,3.456,1.008,3.6,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-09-15 19:30:00,4.74624,1.38432,4.944,1.17504,0.34272,1.224,3.5712,1.0416,3.7199999999999998,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-09-15 20:00:00,4.59456,1.34008,4.786,1.13856,0.33208000000000004,1.186,3.456,1.008,3.6,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-09-15 20:30:00,4.2912,1.2516,4.47,1.1808,0.34440000000000004,1.23,3.1104,0.9072,3.24,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-09-15 21:00:00,4.42176,1.2896800000000002,4.606,1.14816,0.33488,1.196,3.2736,0.9548000000000001,3.41,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-15 21:30:00,4.20864,1.22752,4.384,1.11744,0.32592000000000004,1.164,3.0912,0.9016000000000001,3.22,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-09-15 22:00:00,4.22784,1.23312,4.404,1.12704,0.32872,1.174,3.1008,0.9044000000000001,3.23,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-15 22:30:00,4.17024,1.21632,4.344,1.12704,0.32872,1.174,3.0432,0.8876000000000001,3.17,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-15 23:00:00,4.08192,1.19056,4.252,1.13472,0.33096000000000003,1.182,2.9472,0.8596,3.07,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-15 23:30:00,4.12704,1.2037200000000001,4.299,1.14144,0.33292000000000005,1.189,2.9856,0.8708,3.11,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-16 00:00:00,3.93408,1.14744,4.098,1.12128,0.32704000000000005,1.168,2.8128,0.8204,2.93,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-16 00:30:00,3.70848,1.08164,3.863,1.11648,0.32564000000000004,1.163,2.592,0.756,2.7,3.84,1.12,4.0,3.84,1.12,4.0
2020-09-16 01:00:00,3.55584,1.03712,3.7039999999999997,1.11744,0.32592000000000004,1.164,2.4384,0.7112,2.54,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-09-16 01:30:00,3.30336,0.9634800000000001,3.441,1.12416,0.32788,1.171,2.1792,0.6356,2.27,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-16 02:00:00,3.34272,0.97496,3.482,1.11552,0.32536000000000004,1.162,2.2272,0.6496000000000001,2.32,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-16 02:30:00,3.27744,0.9559200000000001,3.414,1.11744,0.32592000000000004,1.164,2.16,0.63,2.25,3.4464,1.0052,3.59,3.4464,1.0052,3.59
