Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-16 03:00:00,3.29472,0.96096,3.432,1.11552,0.32536000000000004,1.162,2.1792,0.6356,2.27,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-16 03:30:00,3.29568,0.9612400000000001,3.433,1.11648,0.32564000000000004,1.163,2.1792,0.6356,2.27,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-16 04:00:00,3.38688,0.98784,3.528,1.12128,0.32704000000000005,1.168,2.2656,0.6608,2.36,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-16 04:30:00,3.35712,0.97916,3.497,1.12992,0.32956,1.177,2.2272,0.6496000000000001,2.32,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-16 05:00:00,3.24768,0.9472400000000001,3.383,1.16448,0.33964000000000005,1.213,2.0832,0.6076,2.17,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-16 05:30:00,3.14208,0.91644,3.273,1.16448,0.33964000000000005,1.213,1.9776,0.5768,2.06,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-16 06:00:00,3.192,0.931,3.325,1.1664,0.3402,1.215,2.0256,0.5908,2.11,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-16 06:30:00,3.61248,1.05364,3.763,1.14528,0.33404,1.193,2.4672,0.7196,2.5700000000000003,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-16 07:00:00,3.60768,1.05224,3.758,1.14048,0.33264000000000005,1.188,2.4672,0.7196,2.5700000000000003,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-09-16 07:30:00,3.65952,1.06736,3.8120000000000003,1.14432,0.33376,1.192,2.5152,0.7336,2.62,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-09-16 08:00:00,3.75744,1.09592,3.914,1.18464,0.34552000000000005,1.234,2.5728,0.7504000000000001,2.68,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-09-16 08:30:00,3.60576,1.05168,3.7560000000000002,1.1577600000000001,0.33768000000000004,1.206,2.448,0.714,2.55,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-09-16 09:00:00,3.5971200000000003,1.04916,3.747,1.14912,0.33516,1.197,2.448,0.714,2.55,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-09-16 09:30:00,4.03872,1.1779600000000001,4.207,1.16832,0.34076,1.217,2.8704,0.8372,2.99,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-16 10:00:00,3.76608,1.09844,3.923,1.21248,0.35364,1.263,2.5536,0.7448,2.66,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-09-16 10:30:00,3.60576,1.05168,3.7560000000000002,1.21536,0.35448,1.266,2.3904,0.6972,2.49,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-09-16 11:00:00,3.81984,1.11412,3.979,1.17024,0.34132,1.219,2.6496,0.7728,2.76,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-16 11:30:00,3.9638400000000003,1.15612,4.129,1.17024,0.34132,1.219,2.7936,0.8148000000000001,2.91,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-09-16 12:00:00,4.06656,1.18608,4.236,1.17696,0.34328000000000003,1.226,2.8896,0.8428,3.01,4.464,1.302,4.65,4.464,1.302,4.65
2020-09-16 12:30:00,4.11264,1.19952,4.284,1.28064,0.37352,1.334,2.832,0.8260000000000001,2.95,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-16 13:00:00,4.14144,1.20792,4.314,1.33824,0.39032000000000006,1.3940000000000001,2.8032,0.8176,2.92,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-16 13:30:00,3.94176,1.14968,4.106,1.41696,0.41328000000000004,1.476,2.5248,0.7364,2.63,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-09-16 14:00:00,3.68544,1.07492,3.839,1.3238400000000001,0.38612,1.379,2.3616,0.6888000000000001,2.46,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-16 14:30:00,3.47328,1.01304,3.618,1.3420800000000002,0.39144,1.3980000000000001,2.1312,0.6216,2.22,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-16 15:00:00,3.25056,0.94808,3.386,1.34016,0.39088,1.396,1.9104,0.5572,1.99,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-09-16 15:30:00,3.37824,0.9853200000000001,3.519,1.40064,0.40852000000000005,1.459,1.9776,0.5768,2.06,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-09-16 16:00:00,3.0979200000000002,0.90356,3.227,1.41792,0.41356000000000004,1.477,1.6800000000000002,0.49,1.75,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-09-16 16:30:00,3.0816,0.8988,3.21,1.3344,0.38920000000000005,1.3900000000000001,1.7472,0.5096,1.82,5.856,1.708,6.1,5.856,1.708,6.1
2020-09-16 17:00:00,3.45024,1.00632,3.594,1.27104,0.37072000000000005,1.324,2.1792,0.6356,2.27,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-09-16 17:30:00,3.35328,0.9780400000000001,3.493,1.27968,0.37324,1.333,2.0736,0.6048,2.16,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-09-16 18:00:00,3.50784,1.02312,3.654,1.25184,0.36512000000000006,1.304,2.2560000000000002,0.658,2.35,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-09-16 18:30:00,3.43488,1.00184,3.578,1.30368,0.38024,1.358,2.1312,0.6216,2.22,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-09-16 19:00:00,3.45792,1.00856,3.602,1.26912,0.37016000000000004,1.322,2.1888,0.6384000000000001,2.2800000000000002,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-09-16 19:30:00,3.60768,1.05224,3.758,1.20768,0.35224000000000005,1.258,2.4,0.7000000000000001,2.5,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-09-16 20:00:00,3.6086400000000003,1.05252,3.759,1.24704,0.36372000000000004,1.299,2.3616,0.6888000000000001,2.46,6.288,1.834,6.55,6.288,1.834,6.55
2020-09-16 20:30:00,3.6624,1.0682,3.815,1.1664,0.3402,1.215,2.496,0.728,2.6,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-09-16 21:00:00,3.66336,1.06848,3.816,1.17696,0.34328000000000003,1.226,2.4864,0.7252000000000001,2.59,5.472,1.596,5.7,5.472,1.596,5.7
2020-09-16 21:30:00,3.5606400000000002,1.03852,3.709,1.19904,0.34972000000000003,1.249,2.3616,0.6888000000000001,2.46,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-09-16 22:00:00,3.4713600000000002,1.01248,3.616,1.1577600000000001,0.33768000000000004,1.206,2.3136,0.6748000000000001,2.41,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-09-16 22:30:00,3.2928,0.9604,3.43,1.1712,0.3416,1.22,2.1216,0.6188,2.21,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-09-16 23:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.18944,0.34692,1.239,2.064,0.602,2.15,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-16 23:30:00,3.1968,0.9324,3.33,1.1616,0.3388,1.21,2.0352,0.5936,2.12,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-09-17 00:00:00,3.14016,0.91588,3.271,1.16256,0.33908000000000005,1.211,1.9776,0.5768,2.06,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-09-17 00:30:00,2.98656,0.8710800000000001,3.111,1.18176,0.34468000000000004,1.231,1.8048000000000002,0.5264,1.88,4.272,1.246,4.45,4.272,1.246,4.45
2020-09-17 01:00:00,3.08544,0.89992,3.214,1.15584,0.33712000000000003,1.204,1.9296000000000002,0.5628000000000001,2.01,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-17 01:30:00,3.13536,0.9144800000000001,3.266,1.13856,0.33208000000000004,1.186,1.9968,0.5824,2.08,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-09-17 02:00:00,3.22464,0.94052,3.359,1.14144,0.33292000000000005,1.189,2.0832,0.6076,2.17,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-17 02:30:00,3.29568,0.9612400000000001,3.433,1.13568,0.33124000000000003,1.183,2.16,0.63,2.25,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-17 03:00:00,3.1574400000000002,0.9209200000000001,3.289,1.15104,0.33572,1.199,2.0064,0.5852,2.09,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-17 03:30:00,3.0768,0.8974000000000001,3.205,1.1472,0.3346,1.195,1.9296000000000002,0.5628000000000001,2.01,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-17 04:00:00,3.20736,0.9354800000000001,3.341,1.17216,0.34188,1.221,2.0352,0.5936,2.12,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-09-17 04:30:00,3.216,0.9380000000000001,3.35,1.1616,0.3388,1.21,2.0544000000000002,0.5992000000000001,2.14,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-17 05:00:00,3.1536,0.9198000000000001,3.285,1.1472,0.3346,1.195,2.0064,0.5852,2.09,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-17 05:30:00,3.29856,0.96208,3.436,1.1577600000000001,0.33768000000000004,1.206,2.1408,0.6244000000000001,2.23,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-17 06:00:00,3.3830400000000003,0.98672,3.524,1.15584,0.33712000000000003,1.204,2.2272,0.6496000000000001,2.32,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-17 06:30:00,3.42528,0.99904,3.568,1.15968,0.33824000000000004,1.208,2.2656,0.6608,2.36,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-17 07:00:00,3.48,1.015,3.625,1.1376,0.33180000000000004,1.185,2.3424,0.6832,2.44,4.368,1.274,4.55,4.368,1.274,4.55
2020-09-17 07:30:00,3.6816,1.0738,3.835,1.1088,0.3234,1.155,2.5728,0.7504000000000001,2.68,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-09-17 08:00:00,3.32736,0.9704800000000001,3.466,1.10016,0.32088,1.146,2.2272,0.6496000000000001,2.32,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-09-17 08:30:00,3.13824,0.91532,3.269,1.11264,0.32452000000000003,1.159,2.0256,0.5908,2.11,5.616,1.638,5.85,5.616,1.638,5.85
2020-09-17 09:00:00,3.00576,0.8766800000000001,3.1310000000000002,1.11456,0.32508000000000004,1.161,1.8912,0.5516,1.97,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-17 09:30:00,3.03648,0.8856400000000001,3.163,1.14528,0.33404,1.193,1.8912,0.5516,1.97,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-09-17 10:00:00,3.10656,0.9060800000000001,3.236,1.17696,0.34328000000000003,1.226,1.9296000000000002,0.5628000000000001,2.01,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-09-17 10:30:00,2.97696,0.86828,3.101,1.22016,0.35588000000000003,1.271,1.7568000000000001,0.5124000000000001,1.83,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-17 11:00:00,3.06816,0.8948800000000001,3.196,1.26336,0.36848000000000003,1.316,1.8048000000000002,0.5264,1.88,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-09-17 11:30:00,2.98656,0.8710800000000001,3.111,1.24896,0.36428000000000005,1.301,1.7376,0.5068,1.81,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-09-17 12:00:00,3.1104,0.9072,3.24,1.2192,0.3556,1.27,1.8912,0.5516,1.97,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-09-17 12:30:00,3.2688,0.9534,3.4050000000000002,1.272,0.371,1.325,1.9968,0.5824,2.08,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-09-17 13:00:00,3.46368,1.01024,3.608,1.31328,0.38304000000000005,1.3679999999999999,2.1504,0.6272,2.24,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-09-17 13:30:00,3.34272,0.97496,3.482,1.2883200000000001,0.37576000000000004,1.342,2.0544000000000002,0.5992000000000001,2.14,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-09-17 14:00:00,3.24288,0.9458400000000001,3.378,1.28448,0.37464000000000003,1.338,1.9584000000000001,0.5712,2.04,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-09-17 14:30:00,3.12,0.91,3.25,1.2864,0.37520000000000003,1.34,1.8336000000000001,0.5348,1.9100000000000001,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-09-17 15:00:00,3.2352,0.9436,3.37,1.2671999999999999,0.36960000000000004,1.32,1.968,0.5740000000000001,2.05,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-09-17 15:30:00,3.31776,0.9676800000000001,3.456,1.25376,0.36568,1.306,2.064,0.602,2.15,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-09-17 16:00:00,3.4713600000000002,1.01248,3.616,1.21536,0.35448,1.266,2.2560000000000002,0.658,2.35,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-09-17 16:30:00,3.63936,1.06148,3.791,1.22016,0.35588000000000003,1.271,2.4192,0.7056,2.52,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-09-17 17:00:00,3.6336,1.0598,3.785,1.1664,0.3402,1.215,2.4672,0.7196,2.5700000000000003,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-09-17 17:30:00,3.7584,1.0962,3.915,1.1664,0.3402,1.215,2.592,0.756,2.7,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-09-17 18:00:00,4.10016,1.19588,4.271,1.14336,0.33348000000000005,1.191,2.9568000000000003,0.8624,3.08,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-09-17 18:30:00,4.2576,1.2418,4.435,1.1184,0.3262,1.165,3.1392,0.9156000000000001,3.27,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-09-17 19:00:00,4.47168,1.30424,4.658,1.13088,0.32984,1.178,3.3407999999999998,0.9744,3.48,6.864,2.002,7.15,6.864,2.002,7.15
2020-09-17 19:30:00,4.5475200000000005,1.32636,4.737,1.12992,0.32956,1.177,3.4176,0.9968,3.56,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-09-17 20:00:00,4.62048,1.34764,4.813,1.14528,0.33404,1.193,3.4752,1.0136,3.62,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-09-17 20:30:00,4.52736,1.32048,4.716,1.14816,0.33488,1.196,3.3792,0.9856,3.52,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-09-17 21:00:00,4.37376,1.27568,4.556,1.10976,0.32368,1.156,3.2640000000000002,0.9520000000000001,3.4,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-09-17 21:30:00,4.20384,1.22612,4.379,1.05504,0.30772000000000005,1.099,3.1488,0.9184,3.2800000000000002,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-17 22:00:00,4.04352,1.17936,4.212,1.09632,0.31976000000000004,1.142,2.9472,0.8596,3.07,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-17 22:30:00,3.90048,1.13764,4.063,1.12608,0.32844,1.173,2.7744,0.8092,2.89,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-09-17 23:00:00,3.61248,1.05364,3.763,1.12608,0.32844,1.173,2.4864,0.7252000000000001,2.59,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-09-17 23:30:00,3.4512,1.0066,3.5949999999999998,1.1376,0.33180000000000004,1.185,2.3136,0.6748000000000001,2.41,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-09-18 00:00:00,3.48576,1.01668,3.6310000000000002,1.16256,0.33908000000000005,1.211,2.3232,0.6776,2.42,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-09-18 00:30:00,3.4416,1.0038,3.585,1.176,0.343,1.225,2.2656,0.6608,2.36,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-09-18 01:00:00,3.35232,0.9777600000000001,3.492,1.16352,0.33936000000000005,1.212,2.1888,0.6384000000000001,2.2800000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-09-18 01:30:00,3.33024,0.9713200000000001,3.469,1.16064,0.33852000000000004,1.209,2.1696,0.6328,2.26,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-09-18 02:00:00,3.14688,0.9178400000000001,3.278,1.15008,0.33544,1.198,1.9968,0.5824,2.08,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-09-18 02:30:00,3.1296,0.9128000000000001,3.26,1.1424,0.3332,1.19,1.9872,0.5796,2.07,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-09-18 03:00:00,3.18528,0.9290400000000001,3.318,1.15968,0.33824000000000004,1.208,2.0256,0.5908,2.11,4.464,1.302,4.65,4.464,1.302,4.65
2020-09-18 03:30:00,3.2496,0.9478000000000001,3.385,1.1184,0.3262,1.165,2.1312,0.6216,2.22,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-18 04:00:00,3.12192,0.91056,3.252,1.11552,0.32536000000000004,1.162,2.0064,0.5852,2.09,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-18 04:30:00,3.08352,0.89936,3.212,1.12512,0.32816,1.172,1.9584000000000001,0.5712,2.04,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-09-18 05:00:00,3.04032,0.8867600000000001,3.167,1.14912,0.33516,1.197,1.8912,0.5516,1.97,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-18 05:30:00,2.92992,0.8545600000000001,3.052,1.16352,0.33936000000000005,1.212,1.7664,0.5152,1.8399999999999999,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-09-18 06:00:00,2.90496,0.84728,3.026,1.14816,0.33488,1.196,1.7568000000000001,0.5124000000000001,1.83,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-09-18 06:30:00,3.20544,0.9349200000000001,3.339,1.16064,0.33852000000000004,1.209,2.0448,0.5964,2.13,5.376,1.568,5.6,5.376,1.568,5.6
2020-09-18 07:00:00,3.12672,0.9119600000000001,3.257,1.1875200000000001,0.34636,1.237,1.9392,0.5656,2.02,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-18 07:30:00,3.27456,0.95508,3.411,1.16256,0.33908000000000005,1.211,2.112,0.616,2.2,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-18 08:00:00,3.2640000000000002,0.9520000000000001,3.4,1.1616,0.3388,1.21,2.1024,0.6132000000000001,2.19,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-09-18 08:30:00,3.58272,1.04496,3.732,1.16352,0.33936000000000005,1.212,2.4192,0.7056,2.52,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-09-18 09:00:00,3.53376,1.03068,3.681,1.21056,0.35308,1.2610000000000001,2.3232,0.6776,2.42,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-09-18 09:30:00,3.40224,0.9923200000000001,3.544,1.23264,0.35952,1.284,2.1696,0.6328,2.26,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-09-18 10:00:00,3.0864,0.9002,3.215,1.3872,0.4046,1.445,1.6992,0.49560000000000004,1.77,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-09-18 10:30:00,3.1104,0.9072,3.24,1.4496,0.4228,1.51,1.6608,0.4844,1.73,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-09-18 11:00:00,3.09888,0.9038400000000001,3.228,1.47648,0.43064,1.538,1.6224,0.4732,1.69,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-09-18 11:30:00,2.91552,0.8503600000000001,3.037,1.41792,0.41356000000000004,1.477,1.4976,0.4368,1.56,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-09-18 12:00:00,2.58432,0.7537600000000001,2.692,1.47072,0.42896,1.532,1.1136,0.32480000000000003,1.16,6.432,1.876,6.7,6.432,1.876,6.7
2020-09-18 12:30:00,2.4931200000000002,0.72716,2.597,1.43712,0.41916000000000003,1.4969999999999999,1.056,0.308,1.1,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-09-18 13:00:00,2.41824,0.7053200000000001,2.519,1.39104,0.40572,1.449,1.0272000000000001,0.29960000000000003,1.07,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-09-18 13:30:00,2.4384,0.7112,2.54,1.4112,0.4116,1.47,1.0272000000000001,0.29960000000000003,1.07,6.144,1.792,6.4,6.144,1.792,6.4
2020-09-18 14:00:00,2.3923200000000002,0.69776,2.492,1.3651200000000001,0.39816,1.422,1.0272000000000001,0.29960000000000003,1.07,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-09-18 14:30:00,2.17536,0.63448,2.266,1.34976,0.39368000000000003,1.4060000000000001,0.8256,0.24080000000000001,0.86,6.384,1.862,6.65,6.384,1.862,6.65
2020-09-18 15:00:00,2.22816,0.64988,2.321,1.40256,0.40908000000000005,1.461,0.8256,0.24080000000000001,0.86,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-09-18 15:30:00,2.31168,0.6742400000000001,2.408,1.3420800000000002,0.39144,1.3980000000000001,0.9696,0.2828,1.01,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-09-18 16:00:00,2.26656,0.66108,2.3609999999999998,1.36416,0.39788,1.421,0.9024000000000001,0.2632,0.9400000000000001,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-09-18 16:30:00,2.37216,0.69188,2.471,1.32576,0.38668,1.381,1.0464,0.3052,1.09,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-09-18 17:00:00,2.39904,0.69972,2.499,1.33344,0.38892000000000004,1.389,1.0656,0.3108,1.11,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-09-18 17:30:00,2.78016,0.81088,2.896,1.4073600000000002,0.41048,1.466,1.3728,0.40040000000000003,1.43,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-09-18 18:00:00,3.1488,0.9184,3.2800000000000002,1.3824,0.4032,1.44,1.7664,0.5152,1.8399999999999999,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-09-18 18:30:00,3.35136,0.9774800000000001,3.491,1.36416,0.39788,1.421,1.9872,0.5796,2.07,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-09-18 19:00:00,3.56256,1.03908,3.711,1.27776,0.37268,1.331,2.2848,0.6664,2.38,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-09-18 19:30:00,3.62208,1.05644,3.773,1.25088,0.36484000000000005,1.303,2.3712,0.6916,2.47,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-09-18 20:00:00,3.672,1.071,3.825,1.2528000000000001,0.3654,1.305,2.4192,0.7056,2.52,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-09-18 20:30:00,3.6288,1.0584,3.7800000000000002,1.2288000000000001,0.3584,1.28,2.4,0.7000000000000001,2.5,6.24,1.82,6.5,6.24,1.82,6.5
2020-09-18 21:00:00,3.67872,1.07296,3.832,1.19232,0.34776,1.242,2.4864,0.7252000000000001,2.59,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-09-18 21:30:00,3.74496,1.09228,3.901,1.18176,0.34468000000000004,1.231,2.5632,0.7476,2.67,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-18 22:00:00,3.57792,1.04356,3.727,1.17792,0.34356000000000003,1.227,2.4,0.7000000000000001,2.5,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-18 22:30:00,3.3235200000000003,0.9693600000000001,3.462,1.17312,0.34216,1.222,2.1504,0.6272,2.24,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-18 23:00:00,3.00096,0.8752800000000001,3.126,1.1961600000000001,0.34888,1.246,1.8048000000000002,0.5264,1.88,5.184,1.512,5.4,5.184,1.512,5.4
2020-09-18 23:30:00,2.96736,0.86548,3.091,1.23936,0.36148,1.291,1.728,0.504,1.8,4.944,1.442,5.15,4.944,1.442,5.15
2020-09-19 00:00:00,2.74176,0.7996800000000001,2.856,1.22496,0.35728000000000004,1.276,1.5168,0.4424,1.58,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-09-19 00:30:00,2.61312,0.7621600000000001,2.722,1.24032,0.36176,1.292,1.3728,0.40040000000000003,1.43,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-09-19 01:00:00,2.78208,0.81144,2.898,1.26528,0.36904000000000003,1.318,1.5168,0.4424,1.58,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-19 01:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.27104,0.37072000000000005,1.324,1.6032000000000002,0.4676,1.67,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-09-19 02:00:00,2.8512,0.8316,2.9699999999999998,1.2864,0.37520000000000003,1.34,1.5648,0.45640000000000003,1.63,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-19 02:30:00,2.80416,0.81788,2.9210000000000003,1.27776,0.37268,1.331,1.5264,0.44520000000000004,1.5899999999999999,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-19 03:00:00,2.81568,0.8212400000000001,2.933,1.29888,0.37884,1.353,1.5168,0.4424,1.58,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-09-19 03:30:00,2.8492800000000003,0.8310400000000001,2.968,1.27488,0.37184,1.328,1.5744,0.4592,1.6400000000000001,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-09-19 04:00:00,2.90496,0.84728,3.026,1.27296,0.37128000000000005,1.326,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-09-19 04:30:00,2.8732800000000003,0.8380400000000001,2.993,1.27008,0.37044000000000005,1.323,1.6032000000000002,0.4676,1.67,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-19 05:00:00,2.88864,0.84252,3.009,1.21824,0.35532,1.2690000000000001,1.6703999999999999,0.4872,1.74,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-19 05:30:00,2.96736,0.86548,3.091,1.23936,0.36148,1.291,1.728,0.504,1.8,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-19 06:00:00,2.77056,0.80808,2.886,1.22496,0.35728000000000004,1.276,1.5455999999999999,0.45080000000000003,1.6099999999999999,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-19 06:30:00,2.81568,0.8212400000000001,2.933,1.25088,0.36484000000000005,1.303,1.5648,0.45640000000000003,1.63,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-09-19 07:00:00,3.35712,0.97916,3.497,1.23552,0.36036,1.287,2.1216,0.6188,2.21,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-09-19 07:30:00,3.81888,1.11384,3.9779999999999998,1.18848,0.34664,1.238,2.6304,0.7672,2.74,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-09-19 08:00:00,3.49344,1.01892,3.6390000000000002,1.20864,0.35252000000000006,1.259,2.2848,0.6664,2.38,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-19 08:30:00,2.88192,0.8405600000000001,3.002,1.24992,0.36456000000000005,1.302,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-09-19 09:00:00,2.53344,0.73892,2.6390000000000002,1.31424,0.38332000000000005,1.369,1.2192,0.3556,1.27,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-19 09:30:00,2.52576,0.7366800000000001,2.6310000000000002,1.34496,0.39228,1.401,1.1808,0.34440000000000004,1.23,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-19 10:00:00,2.55072,0.7439600000000001,2.657,1.39872,0.40796000000000004,1.457,1.152,0.336,1.2,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-09-19 10:30:00,2.54208,0.7414400000000001,2.648,1.39008,0.40544,1.448,1.152,0.336,1.2,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-09-19 11:00:00,2.54016,0.7408800000000001,2.646,1.4073600000000002,0.41048,1.466,1.1328,0.3304,1.18,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-09-19 11:30:00,2.5881600000000002,0.7548800000000001,2.696,1.41696,0.41328000000000004,1.476,1.1712,0.3416,1.22,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-09-19 12:00:00,2.59584,0.75712,2.7039999999999997,1.40544,0.40992,1.464,1.1904,0.3472,1.24,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-09-19 12:30:00,2.61888,0.7638400000000001,2.7279999999999998,1.4188800000000001,0.41384000000000004,1.478,1.2,0.35000000000000003,1.25,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-09-19 13:00:00,2.77056,0.80808,2.886,1.42656,0.41608000000000006,1.486,1.344,0.392,1.4,6.096,1.778,6.35,6.096,1.778,6.35
2020-09-19 13:30:00,2.91552,0.8503600000000001,3.037,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4496,0.4228,1.51,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-09-19 14:00:00,2.81856,0.82208,2.936,1.46496,0.42728000000000005,1.526,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-09-19 14:30:00,2.79264,0.81452,2.909,1.5254400000000001,0.44492000000000004,1.589,1.2671999999999999,0.36960000000000004,1.32,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-09-19 15:00:00,2.73216,0.79688,2.846,1.50336,0.43848000000000004,1.566,1.2288000000000001,0.3584,1.28,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-09-19 15:30:00,2.65344,0.77392,2.7640000000000002,1.4630400000000001,0.42672000000000004,1.524,1.1904,0.3472,1.24,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-09-19 16:00:00,2.49504,0.72772,2.599,1.41984,0.41412000000000004,1.479,1.0752,0.3136,1.12,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-09-19 16:30:00,2.63232,0.7677600000000001,2.742,1.4131200000000002,0.41216,1.472,1.2192,0.3556,1.27,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-09-19 17:00:00,2.72544,0.7949200000000001,2.839,1.36224,0.39732,1.419,1.3632,0.3976,1.42,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-09-19 17:30:00,2.79264,0.81452,2.909,1.38144,0.40292000000000006,1.439,1.4112,0.4116,1.47,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-09-19 18:00:00,2.88864,0.84252,3.009,1.40064,0.40852000000000005,1.459,1.488,0.434,1.55,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-09-19 18:30:00,3.18912,0.9301600000000001,3.322,1.34592,0.39256,1.4020000000000001,1.8432,0.5376000000000001,1.92,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-09-19 19:00:00,3.49248,1.01864,3.638,1.35168,0.39424000000000003,1.408,2.1408,0.6244000000000001,2.23,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-19 19:30:00,3.5251200000000003,1.02816,3.672,1.33632,0.38976000000000005,1.392,2.1888,0.6384000000000001,2.2800000000000002,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-09-19 20:00:00,3.47712,1.01416,3.622,1.2883200000000001,0.37576000000000004,1.342,2.1888,0.6384000000000001,2.2800000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-09-19 20:30:00,3.32544,0.9699200000000001,3.464,1.31904,0.38472,1.374,2.0064,0.5852,2.09,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-19 21:00:00,3.24096,0.9452800000000001,3.376,1.33056,0.38808000000000004,1.3860000000000001,1.9104,0.5572,1.99,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-09-19 21:30:00,3.22656,0.94108,3.3609999999999998,1.34496,0.39228,1.401,1.8816000000000002,0.5488000000000001,1.96,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-19 22:00:00,3.07392,0.89656,3.202,1.24992,0.36456000000000005,1.302,1.824,0.532,1.9,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-09-19 22:30:00,2.94144,0.85792,3.064,1.25184,0.36512000000000006,1.304,1.6896,0.4928,1.76,5.04,1.47,5.25,5.04,1.47,5.25
2020-09-19 23:00:00,2.9203200000000002,0.8517600000000001,3.042,1.26912,0.37016000000000004,1.322,1.6512,0.48160000000000003,1.72,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-09-19 23:30:00,2.93088,0.85484,3.053,1.27008,0.37044000000000005,1.323,1.6608,0.4844,1.73,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-09-20 00:00:00,2.49408,0.7274400000000001,2.598,1.27488,0.37184,1.328,1.2192,0.3556,1.27,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-09-20 00:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.28352,0.37436,1.337,1.2576,0.3668,1.31,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-09-20 01:00:00,2.2656,0.6608,2.36,1.2671999999999999,0.36960000000000004,1.32,0.9984000000000001,0.2912,1.04,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-09-20 01:30:00,2.45472,0.71596,2.557,1.25472,0.36596,1.307,1.2,0.35000000000000003,1.25,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-20 02:00:00,2.37888,0.69384,2.478,1.25568,0.36624,1.308,1.1232,0.3276,1.17,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-20 02:30:00,2.43264,0.70952,2.534,1.23264,0.35952,1.284,1.2,0.35000000000000003,1.25,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-20 03:00:00,2.28192,0.66556,2.377,1.21632,0.35476,1.267,1.0656,0.3108,1.11,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-20 03:30:00,2.3472,0.6846,2.445,1.2144,0.3542,1.2650000000000001,1.1328,0.3304,1.18,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-20 04:00:00,2.4220800000000002,0.7064400000000001,2.523,1.26048,0.36764,1.313,1.1616,0.3388,1.21,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-20 04:30:00,2.71008,0.79044,2.823,1.23168,0.35924,1.283,1.4784000000000002,0.4312,1.54,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-20 05:00:00,2.62848,0.7666400000000001,2.738,1.22688,0.35784000000000005,1.278,1.4016,0.4088,1.46,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-20 05:30:00,2.544,0.742,2.65,1.2671999999999999,0.36960000000000004,1.32,1.2768,0.3724,1.33,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-20 06:00:00,2.57472,0.7509600000000001,2.682,1.29792,0.37856,1.3519999999999999,1.2768,0.3724,1.33,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-20 06:30:00,2.92416,0.8528800000000001,3.046,1.22496,0.35728000000000004,1.276,1.6992,0.49560000000000004,1.77,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-20 07:00:00,3.08736,0.9004800000000001,3.216,1.21536,0.35448,1.266,1.8719999999999999,0.546,1.9500000000000002,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-20 07:30:00,2.9260800000000002,0.8534400000000001,3.048,1.23648,0.36064,1.288,1.6896,0.4928,1.76,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-09-20 08:00:00,2.93376,0.8556800000000001,3.056,1.26336,0.36848000000000003,1.316,1.6703999999999999,0.4872,1.74,4.272,1.246,4.45,4.272,1.246,4.45
2020-09-20 08:30:00,2.85984,0.8341200000000001,2.979,1.26624,0.36932000000000004,1.319,1.5936,0.46480000000000005,1.6600000000000001,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-20 09:00:00,3.03552,0.88536,3.162,1.23072,0.35896000000000006,1.282,1.8048000000000002,0.5264,1.88,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-09-20 09:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.25568,0.36624,1.308,1.4208,0.41440000000000005,1.48,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-20 10:00:00,2.7302400000000002,0.79632,2.844,1.29024,0.37632000000000004,1.344,1.44,0.42,1.5,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-09-20 10:30:00,2.68032,0.78176,2.792,1.30752,0.38136000000000003,1.362,1.3728,0.40040000000000003,1.43,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-09-20 11:00:00,2.7667200000000003,0.80696,2.882,1.32672,0.38696,1.3820000000000001,1.44,0.42,1.5,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-20 11:30:00,2.80992,0.8195600000000001,2.927,1.36992,0.39956,1.427,1.44,0.42,1.5,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-09-20 12:00:00,2.82144,0.8229200000000001,2.939,1.40064,0.40852000000000005,1.459,1.4208,0.41440000000000005,1.48,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-09-20 12:30:00,2.77728,0.8100400000000001,2.893,1.33728,0.39004000000000005,1.393,1.44,0.42,1.5,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-09-20 13:00:00,2.69184,0.78512,2.8040000000000003,1.3478400000000001,0.39312,1.404,1.344,0.392,1.4,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-09-20 13:30:00,2.61312,0.7621600000000001,2.722,1.34592,0.39256,1.4020000000000001,1.2671999999999999,0.36960000000000004,1.32,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-09-20 14:00:00,2.66688,0.7778400000000001,2.778,1.3420800000000002,0.39144,1.3980000000000001,1.3248,0.3864,1.38,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-09-20 14:30:00,2.72448,0.79464,2.838,1.3420800000000002,0.39144,1.3980000000000001,1.3824,0.4032,1.44,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-20 15:00:00,2.6544,0.7742,2.765,1.3008,0.3794,1.355,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-09-20 15:30:00,2.54592,0.7425600000000001,2.652,1.29792,0.37856,1.3519999999999999,1.248,0.364,1.3,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-09-20 16:00:00,2.69664,0.7865200000000001,2.809,1.3238400000000001,0.38612,1.379,1.3728,0.40040000000000003,1.43,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-20 16:30:00,2.80128,0.8170400000000001,2.918,1.27488,0.37184,1.328,1.5264,0.44520000000000004,1.5899999999999999,6.048,1.764,6.3,6.048,1.764,6.3
2020-09-20 17:00:00,3.32256,0.96908,3.461,1.22976,0.35868000000000005,1.2810000000000001,2.0928,0.6104,2.18,6.096,1.778,6.35,6.096,1.778,6.35
2020-09-20 17:30:00,3.71712,1.08416,3.872,1.23072,0.35896000000000006,1.282,2.4864,0.7252000000000001,2.59,5.952,1.736,6.2,5.952,1.736,6.2
2020-09-20 18:00:00,3.8784,1.1312,4.04,1.1904,0.3472,1.24,2.688,0.784,2.8,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-09-20 18:30:00,3.93792,1.14856,4.102,1.21152,0.35336,1.262,2.7264,0.7952,2.84,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-20 19:00:00,4.05888,1.18384,4.228,1.17888,0.34384000000000003,1.228,2.88,0.84,3.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-09-20 19:30:00,4.12224,1.20232,4.294,1.15584,0.33712000000000003,1.204,2.9664,0.8652000000000001,3.09,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-20 20:00:00,3.91776,1.14268,4.081,1.13376,0.33068000000000003,1.181,2.784,0.812,2.9,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-20 20:30:00,3.79584,1.10712,3.954,1.13664,0.33152000000000004,1.184,2.6592000000000002,0.7756000000000001,2.77,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-09-20 21:00:00,3.80064,1.10852,3.959,1.17024,0.34132,1.219,2.6304,0.7672,2.74,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-09-20 21:30:00,3.94848,1.15164,4.113,1.12608,0.32844,1.173,2.8224,0.8232,2.94,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-09-20 22:00:00,3.99072,1.16396,4.157,1.12992,0.32956,1.177,2.8608000000000002,0.8344,2.98,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-09-20 22:30:00,3.8457600000000003,1.12168,4.006,1.14816,0.33488,1.196,2.6976,0.7868,2.81,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-20 23:00:00,3.6316800000000002,1.05924,3.783,1.14528,0.33404,1.193,2.4864,0.7252000000000001,2.59,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-09-20 23:30:00,3.57888,1.04384,3.7279999999999998,1.15008,0.33544,1.198,2.4288,0.7084,2.5300000000000002,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-21 00:00:00,3.66048,1.06764,3.813,1.14528,0.33404,1.193,2.5152,0.7336,2.62,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-21 00:30:00,3.7199999999999998,1.085,3.875,1.1376,0.33180000000000004,1.185,2.5824,0.7532,2.69,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-09-21 01:00:00,3.55584,1.03712,3.7039999999999997,1.12704,0.32872,1.174,2.4288,0.7084,2.5300000000000002,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-21 01:30:00,3.6096,1.0528,3.76,1.1232,0.3276,1.17,2.4864,0.7252000000000001,2.59,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-21 02:00:00,3.89664,1.13652,4.059,1.1222400000000001,0.32732,1.169,2.7744,0.8092,2.89,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-21 02:30:00,4.10016,1.19588,4.271,1.13376,0.33068000000000003,1.181,2.9664,0.8652000000000001,3.09,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-21 03:00:00,4.08768,1.19224,4.258,1.12128,0.32704000000000005,1.168,2.9664,0.8652000000000001,3.09,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-21 03:30:00,4.10112,1.1961600000000001,4.272,1.14432,0.33376,1.192,2.9568000000000003,0.8624,3.08,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-21 04:00:00,4.032,1.176,4.2,1.1328,0.3304,1.18,2.8992,0.8456,3.02,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-21 04:30:00,3.85536,1.12448,4.016,1.12896,0.32928,1.176,2.7264,0.7952,2.84,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-21 05:00:00,3.73152,1.08836,3.887,1.12032,0.32676000000000005,1.167,2.6112,0.7616,2.7199999999999998,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-21 05:30:00,3.67584,1.07212,3.829,1.1222400000000001,0.32732,1.169,2.5536,0.7448,2.66,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-21 06:00:00,3.89568,1.13624,4.058,1.12128,0.32704000000000005,1.168,2.7744,0.8092,2.89,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-21 06:30:00,4.39392,1.28156,4.577,1.12032,0.32676000000000005,1.167,3.2736,0.9548000000000001,3.41,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-09-21 07:00:00,4.58496,1.33728,4.776,1.11936,0.32648000000000005,1.166,3.4656000000000002,1.0108,3.61,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-09-21 07:30:00,4.54656,1.3260800000000001,4.736,1.11936,0.32648000000000005,1.166,3.4272,0.9996,3.5700000000000003,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-21 08:00:00,4.43328,1.29304,4.618,1.12128,0.32704000000000005,1.168,3.312,0.966,3.45,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-09-21 08:30:00,4.12224,1.20232,4.294,1.11744,0.32592000000000004,1.164,3.0048,0.8764000000000001,3.13,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-09-21 09:00:00,3.68832,1.07576,3.842,1.11552,0.32536000000000004,1.162,2.5728,0.7504000000000001,2.68,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-09-21 09:30:00,3.7036800000000003,1.08024,3.858,1.13088,0.32984,1.178,2.5728,0.7504000000000001,2.68,5.712,1.666,5.95,5.712,1.666,5.95
2020-09-21 10:00:00,3.66336,1.06848,3.816,1.1577600000000001,0.33768000000000004,1.206,2.5056000000000003,0.7308,2.61,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-09-21 10:30:00,3.70464,1.08052,3.859,1.17024,0.34132,1.219,2.5343999999999998,0.7392000000000001,2.64,5.616,1.638,5.85,5.616,1.638,5.85
2020-09-21 11:00:00,3.68352,1.07436,3.8369999999999997,1.1875200000000001,0.34636,1.237,2.496,0.728,2.6,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-21 11:30:00,3.62976,1.05868,3.781,1.19136,0.34748,1.241,2.4384,0.7112,2.54,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-21 12:00:00,3.74304,1.09172,3.899,1.19904,0.34972000000000003,1.249,2.544,0.742,2.65,5.808,1.694,6.05,5.808,1.694,6.05
2020-09-21 12:30:00,3.69408,1.07744,3.848,1.19808,0.34944000000000003,1.248,2.496,0.728,2.6,5.904,1.722,6.15,5.904,1.722,6.15
2020-09-21 13:00:00,3.54624,1.03432,3.694,1.19424,0.34832,1.244,2.352,0.686,2.45,5.952,1.736,6.2,5.952,1.736,6.2
2020-09-21 13:30:00,3.78432,1.10376,3.942,1.19232,0.34776,1.242,2.592,0.756,2.7,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-09-21 14:00:00,3.64032,1.06176,3.792,1.18272,0.34496000000000004,1.232,2.4576000000000002,0.7168,2.56,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-09-21 14:30:00,3.68448,1.07464,3.838,1.16928,0.34104,1.218,2.5152,0.7336,2.62,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-09-21 15:00:00,3.80928,1.11104,3.968,1.15968,0.33824000000000004,1.208,2.6496,0.7728,2.76,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-09-21 15:30:00,3.79584,1.10712,3.954,1.14624,0.33432,1.194,2.6496,0.7728,2.76,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-09-21 16:00:00,3.98496,1.16228,4.151,1.12416,0.32788,1.171,2.8608000000000002,0.8344,2.98,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-09-21 16:30:00,4.4976,1.3118,4.6850000000000005,1.1088,0.3234,1.155,3.3888,0.9884000000000001,3.5300000000000002,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-09-21 17:00:00,4.84032,1.4117600000000001,5.042,1.10592,0.32256,1.152,3.7344,1.0892,3.89,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-09-21 17:30:00,5.4912,1.6016,5.72,1.104,0.322,1.15,4.3872,1.2796,4.57,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-09-21 18:00:00,6.36,1.855,6.625,1.1088,0.3234,1.155,5.2512,1.5316,5.47,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-09-21 18:30:00,6.54144,1.90792,6.814,1.11744,0.32592000000000004,1.164,5.424,1.5819999999999999,5.65,7.008,2.044,7.3,7.008,2.044,7.3
2020-09-21 19:00:00,6.50304,1.8967200000000002,6.774,1.11744,0.32592000000000004,1.164,5.3856,1.5708,5.61,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-09-21 19:30:00,6.47424,1.8883200000000002,6.744,1.11744,0.32592000000000004,1.164,5.3568,1.5624,5.58,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-09-21 20:00:00,5.43552,1.58536,5.662,1.11552,0.32536000000000004,1.162,4.32,1.26,4.5,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-09-21 20:30:00,5.08128,1.48204,5.293,1.11648,0.32564000000000004,1.163,3.9648,1.1564,4.13,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-09-21 21:00:00,4.64064,1.35352,4.834,1.11744,0.32592000000000004,1.164,3.5232,1.0276,3.67,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-09-21 21:30:00,4.94496,1.44228,5.151,1.11456,0.32508000000000004,1.161,3.8304,1.1172,3.99,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-09-21 22:00:00,5.81184,1.6951200000000002,6.054,1.11744,0.32592000000000004,1.164,4.6944,1.3692,4.89,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-09-21 22:30:00,5.6304,1.6421999999999999,5.865,1.1184,0.3262,1.165,4.5120000000000005,1.316,4.7,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-09-21 23:00:00,5.28384,1.54112,5.504,1.11744,0.32592000000000004,1.164,4.1664,1.2152,4.34,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-09-21 23:30:00,5.05344,1.4739200000000001,5.264,1.12704,0.32872,1.174,3.9264,1.1452,4.09,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-09-22 00:00:00,5.05152,1.47336,5.2620000000000005,1.12512,0.32816,1.172,3.9264,1.1452,4.09,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-22 00:30:00,5.04192,1.47056,5.252,1.11552,0.32536000000000004,1.162,3.9264,1.1452,4.09,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-22 01:00:00,4.69824,1.37032,4.894,1.11744,0.32592000000000004,1.164,3.5808,1.0444,3.73,5.28,1.54,5.5,5.28,1.54,5.5
2020-09-22 01:30:00,3.49728,1.02004,3.643,1.11648,0.32564000000000004,1.163,2.3808,0.6944,2.48,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-22 02:00:00,3.82656,1.11608,3.9859999999999998,1.11936,0.32648000000000005,1.166,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-22 02:30:00,4.09536,1.19448,4.266,1.11936,0.32648000000000005,1.166,2.976,0.868,3.1,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-22 03:00:00,4.008,1.169,4.175,1.1184,0.3262,1.165,2.8896,0.8428,3.01,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-22 03:30:00,3.75552,1.0953600000000001,3.912,1.12512,0.32816,1.172,2.6304,0.7672,2.74,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-22 04:00:00,3.84384,1.12112,4.004,1.12704,0.32872,1.174,2.7168,0.7924,2.83,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-22 04:30:00,3.4780800000000003,1.01444,3.623,1.13568,0.33124000000000003,1.183,2.3424,0.6832,2.44,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-22 05:00:00,3.3312,0.9716,3.47,1.1424,0.3332,1.19,2.1888,0.6384000000000001,2.2800000000000002,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-22 05:30:00,3.46272,1.00996,3.607,1.12992,0.32956,1.177,2.3328,0.6804,2.43,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-09-22 06:00:00,3.62784,1.05812,3.779,1.1222400000000001,0.32732,1.169,2.5056000000000003,0.7308,2.61,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-09-22 06:30:00,4.05792,1.18356,4.227,1.12992,0.32956,1.177,2.928,0.854,3.05,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-09-22 07:00:00,4.43424,1.29332,4.619,1.1222400000000001,0.32732,1.169,3.312,0.966,3.45,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-09-22 07:30:00,4.43616,1.2938800000000001,4.621,1.12416,0.32788,1.171,3.312,0.966,3.45,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-09-22 08:00:00,4.63968,1.35324,4.833,1.11648,0.32564000000000004,1.163,3.5232,1.0276,3.67,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-22 08:30:00,4.44288,1.29584,4.628,1.11168,0.32424000000000003,1.158,3.3312,0.9716,3.47,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-09-22 09:00:00,3.79008,1.10544,3.948,1.0924800000000001,0.31864000000000003,1.138,2.6976,0.7868,2.81,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-09-22 09:30:00,3.89952,1.13736,4.062,1.11552,0.32536000000000004,1.162,2.784,0.812,2.9,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-09-22 10:00:00,4.06272,1.18496,4.232,1.14432,0.33376,1.192,2.9184,0.8512000000000001,3.04,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-09-22 10:30:00,3.9638400000000003,1.15612,4.129,1.16064,0.33852000000000004,1.209,2.8032,0.8176,2.92,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-22 11:00:00,3.8736,1.1298,4.035,1.1952,0.3486,1.245,2.6784,0.7812,2.79,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-22 11:30:00,3.63072,1.05896,3.782,1.24032,0.36176,1.292,2.3904,0.6972,2.49,6.144,1.792,6.4,6.144,1.792,6.4
2020-09-22 12:00:00,3.50784,1.02312,3.654,1.24224,0.36232000000000003,1.294,2.2656,0.6608,2.36,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-09-22 12:30:00,3.3744,0.9842000000000001,3.515,1.32,0.385,1.375,2.0544000000000002,0.5992000000000001,2.14,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-09-22 13:00:00,3.50592,1.02256,3.652,1.31712,0.38416000000000006,1.3719999999999999,2.1888,0.6384000000000001,2.2800000000000002,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-09-22 13:30:00,3.5183999999999997,1.0262,3.665,1.3392,0.3906,1.395,2.1792,0.6356,2.27,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-09-22 14:00:00,3.40128,0.99204,3.543,1.33728,0.39004000000000005,1.393,2.064,0.602,2.15,6.912,2.016,7.2,6.912,2.016,7.2
2020-09-22 14:30:00,3.41568,0.9962400000000001,3.558,1.43808,0.41944000000000004,1.498,1.9776,0.5768,2.06,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-09-22 15:00:00,3.27552,0.9553600000000001,3.412,1.42272,0.41496000000000005,1.482,1.8528,0.5404,1.9300000000000002,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-09-22 15:30:00,3.20256,0.93408,3.336,1.3593600000000001,0.39648000000000005,1.416,1.8432,0.5376000000000001,1.92,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-09-22 16:00:00,3.29376,0.9606800000000001,3.431,1.29696,0.37828,1.351,1.9968,0.5824,2.08,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-09-22 16:30:00,3.4272,0.9996,3.5700000000000003,1.3728,0.40040000000000003,1.43,2.0544000000000002,0.5992000000000001,2.14,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-09-22 17:00:00,3.3984,0.9912000000000001,3.54,1.344,0.392,1.4,2.0544000000000002,0.5992000000000001,2.14,7.824,2.282,8.15,7.824,2.282,8.15
2020-09-22 17:30:00,3.8352,1.1186,3.995,1.3679999999999999,0.399,1.425,2.4672,0.7196,2.5700000000000003,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-09-22 18:00:00,3.94752,1.15136,4.112,1.3651200000000001,0.39816,1.422,2.5824,0.7532,2.69,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-09-22 18:30:00,3.80256,1.10908,3.961,1.29696,0.37828,1.351,2.5056000000000003,0.7308,2.61,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-09-22 19:00:00,3.90048,1.13764,4.063,1.25088,0.36484000000000005,1.303,2.6496,0.7728,2.76,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-09-22 19:30:00,4.14816,1.20988,4.321,1.21056,0.35308,1.2610000000000001,2.9376,0.8568,3.06,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-09-22 20:00:00,4.55424,1.32832,4.744,1.16544,0.33992000000000006,1.214,3.3888,0.9884000000000001,3.5300000000000002,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-09-22 20:30:00,4.71072,1.37396,4.907,1.19712,0.34916,1.2469999999999999,3.5136000000000003,1.0248,3.66,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-09-22 21:00:00,5.32704,1.55372,5.549,1.21824,0.35532,1.2690000000000001,4.1088000000000005,1.1984,4.28,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-09-22 21:30:00,5.05632,1.47476,5.267,1.13952,0.33236000000000004,1.187,3.9168000000000003,1.1424,4.08,6.8928,2.0104,7.18,6.8928,2.0104,7.18
