Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-22 22:00:00,5.21088,1.51984,5.428,1.0924800000000001,0.31864000000000003,1.138,4.1184,1.2012,4.29,6.432,1.876,6.7,6.432,1.876,6.7
2020-09-22 22:30:00,4.82976,1.40868,5.031,1.05696,0.30828,1.101,3.7728,1.1004,3.93,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-09-22 23:00:00,4.87296,1.42128,5.076,1.11936,0.32648000000000005,1.166,3.7536,1.0948,3.91,5.952,1.736,6.2,5.952,1.736,6.2
2020-09-22 23:30:00,4.9008,1.4294,5.105,1.1184,0.3262,1.165,3.7824,1.1032,3.94,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-09-23 00:00:00,4.57056,1.33308,4.761,1.07616,0.31388000000000005,1.121,3.4944,1.0192,3.64,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-09-23 00:30:00,3.42912,1.00016,3.572,1.04832,0.30576000000000003,1.092,2.3808,0.6944,2.48,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-09-23 01:00:00,4.19904,1.22472,4.374,1.05984,0.30912,1.104,3.1392,0.9156000000000001,3.27,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-23 01:30:00,4.44,1.295,4.625,1.0704,0.31220000000000003,1.115,3.3696,0.9828,3.51,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-23 02:00:00,3.4656000000000002,1.0108,3.61,1.0368,0.3024,1.08,2.4288,0.7084,2.5300000000000002,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-09-23 02:30:00,3.55008,1.03544,3.698,1.05408,0.30744000000000005,1.098,2.496,0.728,2.6,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-23 03:00:00,3.6201600000000003,1.05588,3.771,1.06656,0.31108,1.111,2.5536,0.7448,2.66,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-23 03:30:00,3.22656,0.94108,3.3609999999999998,1.04736,0.30548000000000003,1.091,2.1792,0.6356,2.27,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-23 04:00:00,3.19392,0.93156,3.327,1.05312,0.30716000000000004,1.097,2.1408,0.6244000000000001,2.23,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-09-23 04:30:00,3.28032,0.95676,3.417,1.05312,0.30716000000000004,1.097,2.2272,0.6496000000000001,2.32,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-23 05:00:00,3.4032,0.9926,3.545,1.032,0.301,1.075,2.3712,0.6916,2.47,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-09-23 05:30:00,3.70944,1.08192,3.864,1.01184,0.29512000000000005,1.054,2.6976,0.7868,2.81,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-23 06:00:00,3.90816,1.13988,4.071,1.00896,0.29428000000000004,1.051,2.8992,0.8456,3.02,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-23 06:30:00,4.20096,1.22528,4.376,1.01376,0.29568,1.056,3.1872,0.9296000000000001,3.32,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-09-23 07:00:00,4.23552,1.23536,4.412,1.00992,0.29456000000000004,1.052,3.2256,0.9408000000000001,3.36,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-23 07:30:00,4.19712,1.22416,4.372,1.00992,0.29456000000000004,1.052,3.1872,0.9296000000000001,3.32,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-09-23 08:00:00,4.14144,1.20792,4.314,1.02144,0.29792,1.064,3.12,0.91,3.25,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-09-23 08:30:00,4.0128,1.1703999999999999,4.18,1.0368,0.3024,1.08,2.976,0.868,3.1,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-09-23 09:00:00,3.9100800000000002,1.14044,4.073,1.01088,0.29484000000000005,1.053,2.8992,0.8456,3.02,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-09-23 09:30:00,3.86304,1.12672,4.024,1.01184,0.29512000000000005,1.054,2.8512,0.8316,2.9699999999999998,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-09-23 10:00:00,3.72192,1.08556,3.877,1.12032,0.32676000000000005,1.167,2.6016,0.7588,2.71,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-09-23 10:30:00,3.40992,0.9945600000000001,3.552,1.20192,0.35056000000000004,1.252,2.208,0.644,2.3,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-23 11:00:00,3.18048,0.9276400000000001,3.313,1.22208,0.35644000000000003,1.2730000000000001,1.9584000000000001,0.5712,2.04,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-09-23 11:30:00,3.74496,1.09228,3.901,1.17216,0.34188,1.221,2.5728,0.7504000000000001,2.68,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-23 12:00:00,3.63744,1.06092,3.789,1.17984,0.34412000000000004,1.229,2.4576000000000002,0.7168,2.56,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-09-23 12:30:00,3.4992,1.0206,3.645,1.1664,0.3402,1.215,2.3328,0.6804,2.43,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-09-23 13:00:00,3.6384,1.0612,3.79,1.2768,0.3724,1.33,2.3616,0.6888000000000001,2.46,5.856,1.708,6.1,5.856,1.708,6.1
2020-09-23 13:30:00,3.5664,1.0402,3.715,1.3008,0.3794,1.355,2.2656,0.6608,2.36,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-09-23 14:00:00,3.7344,1.0892,3.89,1.2864,0.37520000000000003,1.34,2.448,0.714,2.55,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-09-23 14:30:00,3.46368,1.01024,3.608,1.32288,0.38584,1.3780000000000001,2.1408,0.6244000000000001,2.23,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-23 15:00:00,2.6928,0.7854,2.805,1.3296000000000001,0.38780000000000003,1.385,1.3632,0.3976,1.42,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-09-23 15:30:00,3.3590400000000002,0.97972,3.499,1.26624,0.36932000000000004,1.319,2.0928,0.6104,2.18,6.384,1.862,6.65,6.384,1.862,6.65
2020-09-23 16:00:00,3.64512,1.06316,3.797,1.27392,0.37156000000000006,1.327,2.3712,0.6916,2.47,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-09-23 16:30:00,3.98688,1.16284,4.153,1.18368,0.34524000000000005,1.233,2.8032,0.8176,2.92,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-09-23 17:00:00,4.12416,1.20288,4.296,1.14816,0.33488,1.196,2.976,0.868,3.1,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-23 17:30:00,4.52064,1.31852,4.709,1.1222400000000001,0.32732,1.169,3.3984,0.9912000000000001,3.54,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-23 18:00:00,4.58592,1.33756,4.777,1.12992,0.32956,1.177,3.456,1.008,3.6,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-23 18:30:00,4.48032,1.3067600000000001,4.667,1.12032,0.32676000000000005,1.167,3.36,0.98,3.5,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-09-23 19:00:00,4.48704,1.30872,4.674,1.11744,0.32592000000000004,1.164,3.3696,0.9828,3.51,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-09-23 19:30:00,4.34976,1.26868,4.531,1.13376,0.33068000000000003,1.181,3.216,0.9380000000000001,3.35,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-09-23 20:00:00,4.07712,1.18916,4.247,1.14912,0.33516,1.197,2.928,0.854,3.05,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-09-23 20:30:00,3.9878400000000003,1.16312,4.154,1.14624,0.33432,1.194,2.8416,0.8288000000000001,2.96,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-09-23 21:00:00,3.89088,1.13484,4.053,1.18368,0.34524000000000005,1.233,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-23 21:30:00,3.48672,1.01696,3.632,1.24992,0.36456000000000005,1.302,2.2368,0.6524,2.33,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-23 22:00:00,3.60672,1.05196,3.757,1.20672,0.35196000000000005,1.2570000000000001,2.4,0.7000000000000001,2.5,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-09-23 22:30:00,3.23616,0.94388,3.371,1.22976,0.35868000000000005,1.2810000000000001,2.0064,0.5852,2.09,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-09-23 23:00:00,3.15456,0.9200800000000001,3.286,1.25376,0.36568,1.306,1.9008,0.5544,1.98,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-09-23 23:30:00,2.90592,0.8475600000000001,3.027,1.23552,0.36036,1.287,1.6703999999999999,0.4872,1.74,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-09-24 00:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.30272,0.37996,1.357,1.5168,0.4424,1.58,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-09-24 00:30:00,3.16704,0.9237200000000001,3.299,1.29504,0.37772000000000006,1.349,1.8719999999999999,0.546,1.9500000000000002,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-09-24 01:00:00,2.9260800000000002,0.8534400000000001,3.048,1.24608,0.36344000000000004,1.298,1.6800000000000002,0.49,1.75,3.84,1.12,4.0,3.84,1.12,4.0
2020-09-24 01:30:00,2.56224,0.7473200000000001,2.669,1.26624,0.36932000000000004,1.319,1.296,0.378,1.35,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-24 02:00:00,2.97504,0.86772,3.099,1.25664,0.36652,1.309,1.7184,0.5012,1.79,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-09-24 02:30:00,3.7507200000000003,1.09396,3.907,1.19712,0.34916,1.2469999999999999,2.5536,0.7448,2.66,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-09-24 03:00:00,4.4592,1.3006,4.645,1.1952,0.3486,1.245,3.2640000000000002,0.9520000000000001,3.4,5.232,1.526,5.45,5.232,1.526,5.45
2020-09-24 03:30:00,4.75968,1.3882400000000001,4.958,1.18848,0.34664,1.238,3.5712,1.0416,3.7199999999999998,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-09-24 04:00:00,3.94848,1.15164,4.113,1.18368,0.34524000000000005,1.233,2.7648,0.8064,2.88,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-09-24 04:30:00,3.90624,1.13932,4.069,1.14144,0.33292000000000005,1.189,2.7648,0.8064,2.88,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-24 05:00:00,3.91392,1.1415600000000001,4.077,1.12992,0.32956,1.177,2.784,0.812,2.9,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-24 05:30:00,3.4185600000000003,0.9970800000000001,3.561,1.14336,0.33348000000000005,1.191,2.2752,0.6636000000000001,2.37,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-24 06:00:00,3.42624,0.9993200000000001,3.569,1.11264,0.32452000000000003,1.159,2.3136,0.6748000000000001,2.41,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-24 06:30:00,3.44256,1.00408,3.586,1.12896,0.32928,1.176,2.3136,0.6748000000000001,2.41,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-09-24 07:00:00,3.39072,0.9889600000000001,3.532,1.07712,0.31416000000000005,1.1219999999999999,2.3136,0.6748000000000001,2.41,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-24 07:30:00,3.26304,0.9517200000000001,3.399,1.11264,0.32452000000000003,1.159,2.1504,0.6272,2.24,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-09-24 08:00:00,3.24096,0.9452800000000001,3.376,1.07136,0.31248000000000004,1.116,2.1696,0.6328,2.26,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-09-24 08:30:00,2.95008,0.8604400000000001,3.073,1.14528,0.33404,1.193,1.8048000000000002,0.5264,1.88,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-24 09:00:00,2.8972800000000003,0.8450400000000001,3.018,1.16928,0.34104,1.218,1.728,0.504,1.8,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-09-24 09:30:00,2.81568,0.8212400000000001,2.933,1.23168,0.35924,1.283,1.584,0.462,1.65,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-09-24 10:00:00,2.8992,0.8456,3.02,1.2768,0.3724,1.33,1.6224,0.4732,1.69,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-09-24 10:30:00,2.89344,0.8439200000000001,3.014,1.30944,0.38192000000000004,1.3639999999999999,1.584,0.462,1.65,6.144,1.792,6.4,6.144,1.792,6.4
2020-09-24 11:00:00,2.63328,0.7680400000000001,2.743,1.36608,0.39844,1.423,1.2671999999999999,0.36960000000000004,1.32,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-09-24 11:30:00,2.83968,0.8282400000000001,2.958,1.51488,0.44184,1.5779999999999998,1.3248,0.3864,1.38,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-09-24 12:00:00,2.70528,0.7890400000000001,2.818,1.39968,0.40824000000000005,1.458,1.3056,0.3808,1.3599999999999999,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-09-24 12:30:00,3.53472,1.03096,3.682,1.29792,0.37856,1.3519999999999999,2.2368,0.6524,2.33,5.04,1.47,5.25,5.04,1.47,5.25
2020-09-24 13:00:00,3.25152,0.9483600000000001,3.387,1.28352,0.37436,1.337,1.968,0.5740000000000001,2.05,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-09-24 13:30:00,2.9097600000000003,0.8486800000000001,3.031,1.19136,0.34748,1.241,1.7184,0.5012,1.79,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-09-24 14:00:00,2.71392,0.79156,2.827,1.24512,0.36316000000000004,1.297,1.4688,0.4284,1.53,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-24 14:30:00,2.688,0.784,2.8,1.296,0.378,1.35,1.392,0.406,1.45,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-09-24 15:00:00,2.92416,0.8528800000000001,3.046,1.1577600000000001,0.33768000000000004,1.206,1.7664,0.5152,1.8399999999999999,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-09-24 15:30:00,3.22944,0.9419200000000001,3.364,1.14624,0.33432,1.194,2.0832,0.6076,2.17,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-09-24 16:00:00,3.2995200000000002,0.9623600000000001,3.437,1.12992,0.32956,1.177,2.1696,0.6328,2.26,5.232,1.526,5.45,5.232,1.526,5.45
2020-09-24 16:30:00,3.56448,1.03964,3.713,1.11648,0.32564000000000004,1.163,2.448,0.714,2.55,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-24 17:00:00,3.49536,1.01948,3.641,1.18176,0.34468000000000004,1.231,2.3136,0.6748000000000001,2.41,5.376,1.568,5.6,5.376,1.568,5.6
2020-09-24 17:30:00,3.8745600000000002,1.13008,4.036,1.12896,0.32928,1.176,2.7456,0.8008000000000001,2.86,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-24 18:00:00,4.02432,1.1737600000000001,4.192,1.12512,0.32816,1.172,2.8992,0.8456,3.02,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-24 18:30:00,4.21344,1.22892,4.389,1.1222400000000001,0.32732,1.169,3.0912,0.9016000000000001,3.22,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-09-24 19:00:00,4.4736,1.3048,4.66,1.1232,0.3276,1.17,3.3504,0.9772000000000001,3.49,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-24 19:30:00,4.64064,1.35352,4.834,1.11744,0.32592000000000004,1.164,3.5232,1.0276,3.67,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-24 20:00:00,4.5244800000000005,1.3196400000000001,4.713,1.11648,0.32564000000000004,1.163,3.408,0.994,3.55,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-09-24 20:30:00,4.21728,1.23004,4.393,1.11648,0.32564000000000004,1.163,3.1008,0.9044000000000001,3.23,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-09-24 21:00:00,3.82848,1.11664,3.988,1.14048,0.33264000000000005,1.188,2.688,0.784,2.8,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-09-24 21:30:00,3.65856,1.06708,3.811,1.14336,0.33348000000000005,1.191,2.5152,0.7336,2.62,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-09-24 22:00:00,3.6681600000000003,1.06988,3.821,1.12416,0.32788,1.171,2.544,0.742,2.65,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-09-24 22:30:00,3.81792,1.11356,3.977,1.12032,0.32676000000000005,1.167,2.6976,0.7868,2.81,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-09-24 23:00:00,3.72096,1.08528,3.876,1.12896,0.32928,1.176,2.592,0.756,2.7,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-09-24 23:30:00,3.576,1.043,3.725,1.1376,0.33180000000000004,1.185,2.4384,0.7112,2.54,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-25 00:00:00,3.4780800000000003,1.01444,3.623,1.14528,0.33404,1.193,2.3328,0.6804,2.43,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-25 00:30:00,3.2524800000000003,0.94864,3.388,1.15968,0.33824000000000004,1.208,2.0928,0.6104,2.18,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-25 01:00:00,3.04416,0.8878800000000001,3.171,1.17216,0.34188,1.221,1.8719999999999999,0.546,1.9500000000000002,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-25 01:30:00,2.87904,0.83972,2.999,1.17984,0.34412000000000004,1.229,1.6992,0.49560000000000004,1.77,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-25 02:00:00,3.06816,0.8948800000000001,3.196,1.21536,0.35448,1.266,1.8528,0.5404,1.9300000000000002,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-25 02:30:00,3.07872,0.8979600000000001,3.207,1.20672,0.35196000000000005,1.2570000000000001,1.8719999999999999,0.546,1.9500000000000002,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-25 03:00:00,2.98848,0.8716400000000001,3.113,1.23168,0.35924,1.283,1.7568000000000001,0.5124000000000001,1.83,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-25 03:30:00,2.79168,0.8142400000000001,2.908,1.24608,0.36344000000000004,1.298,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-25 04:00:00,3.06432,0.8937600000000001,3.192,1.24032,0.36176,1.292,1.824,0.532,1.9,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-25 04:30:00,2.91648,0.8506400000000001,3.038,1.26528,0.36904000000000003,1.318,1.6512,0.48160000000000003,1.72,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-25 05:00:00,2.72064,0.7935200000000001,2.834,1.33824,0.39032000000000006,1.3940000000000001,1.3824,0.4032,1.44,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-25 05:30:00,2.70048,0.7876400000000001,2.813,1.3948800000000001,0.40684000000000003,1.453,1.3056,0.3808,1.3599999999999999,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-25 06:00:00,2.3184,0.6762,2.415,1.4064,0.4102,1.465,0.912,0.266,0.9500000000000001,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-09-25 06:30:00,2.60544,0.75992,2.714,1.41504,0.41272000000000003,1.474,1.1904,0.3472,1.24,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-09-25 07:00:00,3.07392,0.89656,3.202,1.37472,0.40096000000000004,1.432,1.6992,0.49560000000000004,1.77,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-09-25 07:30:00,3.0288,0.8834000000000001,3.155,1.3776,0.40180000000000005,1.435,1.6512,0.48160000000000003,1.72,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-09-25 08:00:00,2.9088000000000003,0.8484,3.03,1.4304000000000001,0.4172,1.49,1.4784000000000002,0.4312,1.54,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-09-25 08:30:00,2.98368,0.8702400000000001,3.108,1.47648,0.43064,1.538,1.5072,0.43960000000000005,1.57,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-09-25 09:00:00,2.92224,0.8523200000000001,3.044,1.51104,0.44072000000000006,1.574,1.4112,0.4116,1.47,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-09-25 09:30:00,2.84352,0.8293600000000001,2.9619999999999997,1.5379200000000002,0.44856,1.6019999999999999,1.3056,0.3808,1.3599999999999999,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-09-25 10:00:00,2.81856,0.82208,2.936,1.5609600000000001,0.45528,1.626,1.2576,0.3668,1.31,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-09-25 10:30:00,2.7504,0.8022,2.865,1.6272,0.4746,1.695,1.1232,0.3276,1.17,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-09-25 11:00:00,2.6947200000000002,0.7859600000000001,2.807,1.62912,0.47516,1.697,1.0656,0.3108,1.11,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-09-25 11:30:00,3.0432,0.8876000000000001,3.17,1.6512,0.48160000000000003,1.72,1.392,0.406,1.45,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-09-25 12:00:00,3.56736,1.04048,3.716,1.6569600000000002,0.48328000000000004,1.726,1.9104,0.5572,1.99,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-09-25 12:30:00,4.25952,1.2423600000000001,4.437,1.58112,0.46116,1.647,2.6784,0.7812,2.79,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-09-25 13:00:00,3.24672,0.94696,3.382,1.60512,0.46816,1.6720000000000002,1.6416,0.4788,1.71,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-09-25 13:30:00,3.31008,0.9654400000000001,3.448,1.57248,0.45864000000000005,1.638,1.7376,0.5068,1.81,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-09-25 14:00:00,3.05088,0.8898400000000001,3.178,1.56288,0.45584,1.6280000000000001,1.488,0.434,1.55,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-09-25 14:30:00,3.37824,0.9853200000000001,3.519,1.54464,0.45052000000000003,1.609,1.8336000000000001,0.5348,1.9100000000000001,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-09-25 15:00:00,3.61344,1.05392,3.7640000000000002,1.60704,0.46872,1.674,2.0064,0.5852,2.09,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2020-09-25 15:30:00,3.1056,0.9058,3.235,1.6272,0.4746,1.695,1.4784000000000002,0.4312,1.54,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-09-25 16:00:00,2.79648,0.81564,2.9130000000000003,1.57728,0.46004000000000006,1.643,1.2192,0.3556,1.27,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-09-25 16:30:00,2.74176,0.7996800000000001,2.856,1.59936,0.46648000000000006,1.666,1.1424,0.3332,1.19,6.864,2.002,7.15,6.864,2.002,7.15
2020-09-25 17:00:00,2.424,0.707,2.525,1.608,0.46900000000000003,1.675,0.8160000000000001,0.23800000000000002,0.85,7.152,2.086,7.45,7.152,2.086,7.45
2020-09-25 17:30:00,2.50752,0.73136,2.612,1.59552,0.46536000000000005,1.662,0.912,0.266,0.9500000000000001,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-09-25 18:00:00,2.76288,0.8058400000000001,2.878,1.57248,0.45864000000000005,1.638,1.1904,0.3472,1.24,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-09-25 18:30:00,3.11712,0.9091600000000001,3.247,1.53312,0.44716000000000006,1.597,1.584,0.462,1.65,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-09-25 19:00:00,3.2976,0.9618000000000001,3.435,1.5504,0.45220000000000005,1.615,1.7472,0.5096,1.82,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-09-25 19:30:00,3.27936,0.9564800000000001,3.416,1.55136,0.45248000000000005,1.616,1.728,0.504,1.8,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-09-25 20:00:00,3.0336,0.8848,3.16,1.4688,0.4284,1.53,1.5648,0.45640000000000003,1.63,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-09-25 20:30:00,3.02784,0.8831200000000001,3.154,1.51104,0.44072000000000006,1.574,1.5168,0.4424,1.58,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-09-25 21:00:00,2.96544,0.86492,3.089,1.47744,0.43092,1.5390000000000001,1.488,0.434,1.55,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-09-25 21:30:00,2.9616,0.8638,3.085,1.5024000000000002,0.43820000000000003,1.565,1.4592,0.42560000000000003,1.52,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-09-25 22:00:00,2.976,0.868,3.1,1.4976,0.4368,1.56,1.4784000000000002,0.4312,1.54,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-09-25 22:30:00,2.376,0.6930000000000001,2.475,1.4832,0.43260000000000004,1.545,0.8928,0.2604,0.93,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-09-25 23:00:00,2.40768,0.7022400000000001,2.508,1.47648,0.43064,1.538,0.9312,0.2716,0.97,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-25 23:30:00,2.10624,0.6143200000000001,2.194,1.50144,0.43792000000000003,1.564,0.6048,0.1764,0.63,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-09-26 00:00:00,2.14656,0.6260800000000001,2.236,1.45536,0.42448,1.516,0.6912,0.2016,0.72,5.136,1.498,5.35,5.136,1.498,5.35
2020-09-26 00:30:00,2.05152,0.59836,2.137,1.41792,0.41356000000000004,1.477,0.6336,0.18480000000000002,0.66,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-09-26 01:00:00,2.18592,0.63756,2.277,1.37952,0.40236000000000005,1.437,0.8064,0.23520000000000002,0.84,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-26 01:30:00,2.0688,0.6034,2.155,1.4256,0.4158,1.4849999999999999,0.6432,0.18760000000000002,0.67,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-26 02:00:00,2.14368,0.62524,2.233,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.7008,0.2044,0.73,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-26 02:30:00,2.448,0.714,2.55,1.4304000000000001,0.4172,1.49,1.0176,0.2968,1.06,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-09-26 03:00:00,2.3856,0.6958000000000001,2.485,1.4256,0.4158,1.4849999999999999,0.96,0.28,1.0,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-26 03:30:00,2.42496,0.70728,2.526,1.42656,0.41608000000000006,1.486,0.9984000000000001,0.2912,1.04,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-09-26 04:00:00,2.47488,0.72184,2.578,1.39008,0.40544,1.448,1.0848,0.3164,1.13,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-09-26 04:30:00,2.58624,0.7543200000000001,2.694,1.36704,0.39872,1.424,1.2192,0.3556,1.27,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-26 05:00:00,2.4096,0.7028,2.51,1.2864,0.37520000000000003,1.34,1.1232,0.3276,1.17,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-26 05:30:00,2.77632,0.80976,2.892,1.2883200000000001,0.37576000000000004,1.342,1.488,0.434,1.55,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-26 06:00:00,2.7168,0.7924,2.83,1.3824,0.4032,1.44,1.3344,0.38920000000000005,1.3900000000000001,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-26 06:30:00,2.40768,0.7022400000000001,2.508,1.38048,0.40264000000000005,1.438,1.0272000000000001,0.29960000000000003,1.07,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-26 07:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.4112,0.4116,1.47,1.296,0.378,1.35,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-09-26 07:30:00,2.94048,0.8576400000000001,3.063,1.40448,0.40964000000000006,1.463,1.536,0.448,1.6,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-09-26 08:00:00,3.6672000000000002,1.0696,3.8200000000000003,1.5168,0.4424,1.58,2.1504,0.6272,2.24,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-09-26 08:30:00,2.52096,0.73528,2.626,1.52256,0.44408000000000003,1.5859999999999999,0.9984000000000001,0.2912,1.04,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-09-26 09:00:00,2.1849600000000002,0.6372800000000001,2.276,1.5609600000000001,0.45528,1.626,0.624,0.182,0.65,6.192,1.806,6.45,6.192,1.806,6.45
2020-09-26 09:30:00,2.60448,0.7596400000000001,2.713,1.5964800000000001,0.46564000000000005,1.663,1.008,0.294,1.05,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-09-26 10:00:00,2.688,0.784,2.8,1.5552000000000001,0.4536,1.62,1.1328,0.3304,1.18,6.288,1.834,6.55,6.288,1.834,6.55
2020-09-26 10:30:00,2.78304,0.8117200000000001,2.899,1.6502400000000002,0.48132,1.7189999999999999,1.1328,0.3304,1.18,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-09-26 11:00:00,2.66496,0.7772800000000001,2.776,1.59936,0.46648000000000006,1.666,1.0656,0.3108,1.11,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-09-26 11:30:00,2.7216,0.7938000000000001,2.835,1.5984,0.4662,1.665,1.1232,0.3276,1.17,5.952,1.736,6.2,5.952,1.736,6.2
2020-09-26 12:00:00,2.59104,0.7557200000000001,2.699,1.5254400000000001,0.44492000000000004,1.589,1.0656,0.3108,1.11,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-09-26 12:30:00,2.59392,0.75656,2.702,1.52832,0.44576000000000005,1.592,1.0656,0.3108,1.11,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-09-26 13:00:00,2.65152,0.77336,2.762,1.5379200000000002,0.44856,1.6019999999999999,1.1136,0.32480000000000003,1.16,6.192,1.806,6.45,6.192,1.806,6.45
2020-09-26 13:30:00,2.75136,0.8024800000000001,2.866,1.5321600000000002,0.44688000000000005,1.596,1.2192,0.3556,1.27,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-26 14:00:00,2.46048,0.7176400000000001,2.563,1.49088,0.43484000000000006,1.553,0.9696,0.2828,1.01,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-09-26 14:30:00,2.20992,0.64456,2.302,1.50912,0.44016000000000005,1.572,0.7008,0.2044,0.73,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-09-26 15:00:00,2.17824,0.6353200000000001,2.269,1.47744,0.43092,1.5390000000000001,0.7008,0.2044,0.73,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-09-26 15:30:00,2.37792,0.6935600000000001,2.477,1.45632,0.42476,1.517,0.9216000000000001,0.26880000000000004,0.96,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-09-26 16:00:00,2.48256,0.7240800000000001,2.586,1.42656,0.41608000000000006,1.486,1.056,0.308,1.1,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-26 16:30:00,2.68128,0.7820400000000001,2.793,1.5196800000000001,0.44324,1.583,1.1616,0.3388,1.21,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-09-26 17:00:00,2.99616,0.8738800000000001,3.121,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.488,0.434,1.55,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-09-26 17:30:00,3.17088,0.9248400000000001,3.303,1.3180800000000001,0.38444,1.373,1.8528,0.5404,1.9300000000000002,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-09-26 18:00:00,3.50976,1.02368,3.656,1.27296,0.37128000000000005,1.326,2.2368,0.6524,2.33,6.384,1.862,6.65,6.384,1.862,6.65
2020-09-26 18:30:00,3.54816,1.03488,3.696,1.31136,0.38248000000000004,1.366,2.2368,0.6524,2.33,6.384,1.862,6.65,6.384,1.862,6.65
2020-09-26 19:00:00,3.17472,0.9259600000000001,3.307,1.47552,0.43036,1.537,1.6992,0.49560000000000004,1.77,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-09-26 19:30:00,3.23328,0.9430400000000001,3.368,1.48608,0.43344000000000005,1.548,1.7472,0.5096,1.82,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-09-26 20:00:00,3.16896,0.9242800000000001,3.301,1.4601600000000001,0.42588000000000004,1.521,1.7088,0.4984,1.78,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-09-26 20:30:00,3.12864,0.9125200000000001,3.259,1.47744,0.43092,1.5390000000000001,1.6512,0.48160000000000003,1.72,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-09-26 21:00:00,2.7907200000000003,0.81396,2.907,1.52352,0.44436000000000003,1.587,1.2671999999999999,0.36960000000000004,1.32,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-09-26 21:30:00,2.87136,0.8374800000000001,2.991,1.4985600000000001,0.43708,1.561,1.3728,0.40040000000000003,1.43,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-09-26 22:00:00,2.8752,0.8386,2.995,1.4832,0.43260000000000004,1.545,1.392,0.406,1.45,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-09-26 22:30:00,2.68704,0.7837200000000001,2.799,1.50624,0.43932000000000004,1.569,1.1808,0.34440000000000004,1.23,5.808,1.694,6.05,5.808,1.694,6.05
2020-09-26 23:00:00,2.7955200000000002,0.8153600000000001,2.912,1.49952,0.43736,1.562,1.296,0.378,1.35,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-09-26 23:30:00,2.7667200000000003,0.80696,2.882,1.4131200000000002,0.41216,1.472,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.136,1.498,5.35,5.136,1.498,5.35
2020-09-27 00:00:00,2.15424,0.6283200000000001,2.2439999999999998,1.49184,0.43512000000000006,1.554,0.6624,0.1932,0.6900000000000001,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-09-27 00:30:00,1.9296000000000002,0.5628000000000001,2.01,1.5072,0.43960000000000005,1.57,0.4224,0.1232,0.44,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-09-27 01:00:00,2.05344,0.59892,2.1390000000000002,1.51584,0.44212,1.579,0.5376000000000001,0.1568,0.56,4.992,1.456,5.2,4.992,1.456,5.2
2020-09-27 01:30:00,2.17152,0.63336,2.262,1.48032,0.43176000000000003,1.542,0.6912,0.2016,0.72,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-09-27 02:00:00,2.43648,0.71064,2.5380000000000003,1.46688,0.42784000000000005,1.528,0.9696,0.2828,1.01,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-09-27 02:30:00,2.38944,0.6969200000000001,2.489,1.48704,0.43372000000000005,1.549,0.9024000000000001,0.2632,0.9400000000000001,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-09-27 03:00:00,2.0928,0.6104,2.18,1.536,0.448,1.6,0.5568000000000001,0.16240000000000002,0.58,5.088,1.484,5.3,5.088,1.484,5.3
2020-09-27 03:30:00,1.87488,0.54684,1.953,1.5196800000000001,0.44324,1.583,0.3552,0.10360000000000001,0.37,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-27 04:00:00,1.88544,0.5499200000000001,1.964,1.53024,0.44632000000000005,1.5939999999999999,0.3552,0.10360000000000001,0.37,4.944,1.442,5.15,4.944,1.442,5.15
2020-09-27 04:30:00,1.94016,0.56588,2.021,1.48896,0.43428000000000005,1.5510000000000002,0.45120000000000005,0.1316,0.47000000000000003,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-09-27 05:00:00,1.896,0.553,1.975,1.5504,0.45220000000000005,1.615,0.3456,0.1008,0.36,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-09-27 05:30:00,1.9104,0.5572,1.99,1.5744,0.4592,1.6400000000000001,0.336,0.098,0.35000000000000003,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-09-27 06:00:00,1.90272,0.55496,1.982,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.336,0.098,0.35000000000000003,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-09-27 06:30:00,1.9584000000000001,0.5712,2.04,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.4128,0.12040000000000001,0.43,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-09-27 07:00:00,1.96128,0.57204,2.043,1.54848,0.45164000000000004,1.613,0.4128,0.12040000000000001,0.43,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-09-27 07:30:00,1.9881600000000001,0.5798800000000001,2.071,1.52736,0.44548000000000004,1.591,0.46080000000000004,0.13440000000000002,0.48,5.184,1.512,5.4,5.184,1.512,5.4
2020-09-27 08:00:00,2.1216,0.6188,2.21,1.536,0.448,1.6,0.5856,0.1708,0.61,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-27 08:30:00,2.66688,0.7778400000000001,2.778,1.50528,0.43904000000000004,1.568,1.1616,0.3388,1.21,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-09-27 09:00:00,2.0304,0.5922000000000001,2.115,1.5216,0.44380000000000003,1.585,0.5088,0.1484,0.53,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-09-27 09:30:00,2.23008,0.65044,2.323,1.54848,0.45164000000000004,1.613,0.6816,0.1988,0.71,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-09-27 10:00:00,2.53344,0.73892,2.6390000000000002,1.60224,0.46732,1.669,0.9312,0.2716,0.97,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-09-27 10:30:00,2.67744,0.7809200000000001,2.789,1.6502400000000002,0.48132,1.7189999999999999,1.0272000000000001,0.29960000000000003,1.07,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-09-27 11:00:00,2.79936,0.8164800000000001,2.916,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.1904,0.3472,1.24,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-09-27 11:30:00,2.7984,0.8162,2.915,1.5695999999999999,0.45780000000000004,1.635,1.2288000000000001,0.3584,1.28,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-09-27 12:00:00,2.8896,0.8428,3.01,1.4784000000000002,0.4312,1.54,1.4112,0.4116,1.47,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-09-27 12:30:00,2.98848,0.8716400000000001,3.113,1.50048,0.43764000000000003,1.5630000000000002,1.488,0.434,1.55,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-27 13:00:00,2.63328,0.7680400000000001,2.743,1.43328,0.41804,1.4929999999999999,1.2,0.35000000000000003,1.25,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-09-27 13:30:00,2.68128,0.7820400000000001,2.793,1.37568,0.40124000000000004,1.433,1.3056,0.3808,1.3599999999999999,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-09-27 14:00:00,2.49888,0.72884,2.6029999999999998,1.40448,0.40964000000000006,1.463,1.0944,0.31920000000000004,1.1400000000000001,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-09-27 14:30:00,2.61696,0.7632800000000001,2.726,1.34976,0.39368000000000003,1.4060000000000001,1.2671999999999999,0.36960000000000004,1.32,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-09-27 15:00:00,2.55168,0.74424,2.658,1.3420800000000002,0.39144,1.3980000000000001,1.2096,0.3528,1.26,6.24,1.82,6.5,6.24,1.82,6.5
2020-09-27 15:30:00,2.88768,0.8422400000000001,3.008,1.2940800000000001,0.37744000000000005,1.348,1.5936,0.46480000000000005,1.6600000000000001,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-09-27 16:00:00,3.11136,0.9074800000000001,3.241,1.30656,0.38108000000000003,1.361,1.8048000000000002,0.5264,1.88,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-09-27 16:30:00,3.55776,1.03768,3.706,1.31136,0.38248000000000004,1.366,2.2464,0.6552,2.34,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-09-27 17:00:00,4.08864,1.19252,4.259,1.31424,0.38332000000000005,1.369,2.7744,0.8092,2.89,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-09-27 17:30:00,4.1376,1.2068,4.31,1.296,0.378,1.35,2.8416,0.8288000000000001,2.96,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-09-27 18:00:00,3.90048,1.13764,4.063,1.26048,0.36764,1.313,2.64,0.77,2.75,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-09-27 18:30:00,3.94272,1.14996,4.107,1.27392,0.37156000000000006,1.327,2.6688,0.7784000000000001,2.7800000000000002,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-09-27 19:00:00,3.97248,1.1586400000000001,4.138,1.28448,0.37464000000000003,1.338,2.688,0.784,2.8,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-09-27 19:30:00,3.8342400000000003,1.11832,3.9939999999999998,1.2230400000000001,0.35672000000000004,1.274,2.6112,0.7616,2.7199999999999998,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-09-27 20:00:00,3.8736,1.1298,4.035,1.2144,0.3542,1.2650000000000001,2.6592000000000002,0.7756000000000001,2.77,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-27 20:30:00,4.09152,1.19336,4.2620000000000005,1.20192,0.35056000000000004,1.252,2.8896,0.8428,3.01,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-09-27 21:00:00,3.82848,1.11664,3.988,1.17888,0.34384000000000003,1.228,2.6496,0.7728,2.76,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-27 21:30:00,3.91296,1.14128,4.076,1.21536,0.35448,1.266,2.6976,0.7868,2.81,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-09-27 22:00:00,3.75168,1.09424,3.908,1.18848,0.34664,1.238,2.5632,0.7476,2.67,4.464,1.302,4.65,4.464,1.302,4.65
2020-09-27 22:30:00,4.48416,1.30788,4.671,1.15296,0.33628,1.201,3.3312,0.9716,3.47,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-09-27 23:00:00,4.52256,1.31908,4.711,1.15296,0.33628,1.201,3.3696,0.9828,3.51,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-09-27 23:30:00,4.41216,1.28688,4.596,1.13856,0.33208000000000004,1.186,3.2736,0.9548000000000001,3.41,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-09-28 00:00:00,4.19328,1.2230400000000001,4.368,1.16928,0.34104,1.218,3.024,0.882,3.15,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-09-28 00:30:00,4.03968,1.17824,4.208,1.17888,0.34384000000000003,1.228,2.8608000000000002,0.8344,2.98,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-09-28 01:00:00,3.81696,1.11328,3.976,1.12896,0.32928,1.176,2.688,0.784,2.8,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-28 01:30:00,3.8217600000000003,1.11468,3.981,1.16256,0.33908000000000005,1.211,2.6592000000000002,0.7756000000000001,2.77,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-28 02:00:00,3.8256,1.1158,3.985,1.1280000000000001,0.329,1.175,2.6976,0.7868,2.81,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-28 02:30:00,3.71232,1.08276,3.867,1.12992,0.32956,1.177,2.5824,0.7532,2.69,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-09-28 03:00:00,3.6672000000000002,1.0696,3.8200000000000003,1.152,0.336,1.2,2.5152,0.7336,2.62,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-28 03:30:00,3.75456,1.09508,3.911,1.12416,0.32788,1.171,2.6304,0.7672,2.74,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-09-28 04:00:00,3.72288,1.08584,3.878,1.14048,0.33264000000000005,1.188,2.5824,0.7532,2.69,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-28 04:30:00,3.56352,1.03936,3.7119999999999997,1.15392,0.33656,1.202,2.4096,0.7028,2.51,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-09-28 05:00:00,3.52128,1.02704,3.668,1.15008,0.33544,1.198,2.3712,0.6916,2.47,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-28 05:30:00,3.50496,1.02228,3.651,1.15296,0.33628,1.201,2.352,0.686,2.45,3.888,1.134,4.05,3.888,1.134,4.05
2020-09-28 06:00:00,3.8697600000000003,1.1286800000000001,4.031,1.0953600000000001,0.31948000000000004,1.141,2.7744,0.8092,2.89,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-28 06:30:00,4.12512,1.20316,4.297,1.09152,0.31836000000000003,1.137,3.0336,0.8848,3.16,4.272,1.246,4.45,4.272,1.246,4.45
2020-09-28 07:00:00,4.5830400000000004,1.3367200000000001,4.774,1.10784,0.32312,1.154,3.4752,1.0136,3.62,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-09-28 07:30:00,4.81824,1.4053200000000001,5.019,1.11264,0.32452000000000003,1.159,3.7056,1.0808,3.86,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-28 08:00:00,4.77504,1.39272,4.974,1.09824,0.32032000000000005,1.1440000000000001,3.6768,1.0724,3.83,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-09-28 08:30:00,4.63392,1.35156,4.827,1.14912,0.33516,1.197,3.4848,1.0164,3.63,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-09-28 09:00:00,3.99264,1.16452,4.159,1.16064,0.33852000000000004,1.209,2.832,0.8260000000000001,2.95,6.096,1.778,6.35,6.096,1.778,6.35
2020-09-28 09:30:00,3.77088,1.09984,3.928,1.17888,0.34384000000000003,1.228,2.592,0.756,2.7,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-09-28 10:00:00,3.96864,1.15752,4.134,1.2230400000000001,0.35672000000000004,1.274,2.7456,0.8008000000000001,2.86,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-09-28 10:30:00,3.5472,1.0346,3.6950000000000003,1.1952,0.3486,1.245,2.352,0.686,2.45,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-09-28 11:00:00,3.85632,1.12476,4.017,1.19712,0.34916,1.2469999999999999,2.6592000000000002,0.7756000000000001,2.77,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-09-28 11:30:00,3.96192,1.15556,4.127,1.24512,0.36316000000000004,1.297,2.7168,0.7924,2.83,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-09-28 12:00:00,2.94144,0.85792,3.064,1.26144,0.36792,1.314,1.6800000000000002,0.49,1.75,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-09-28 12:30:00,2.94624,0.8593200000000001,3.069,1.26624,0.36932000000000004,1.319,1.6800000000000002,0.49,1.75,6.192,1.806,6.45,6.192,1.806,6.45
2020-09-28 13:00:00,2.91456,0.8500800000000001,3.036,1.29216,0.37688000000000005,1.346,1.6224,0.4732,1.69,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-09-28 13:30:00,2.784,0.812,2.9,1.1904,0.3472,1.24,1.5936,0.46480000000000005,1.6600000000000001,7.008,2.044,7.3,7.008,2.044,7.3
2020-09-28 14:00:00,3.84,1.12,4.0,1.152,0.336,1.2,2.688,0.784,2.8,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-09-28 14:30:00,4.36416,1.27288,4.546,1.17696,0.34328000000000003,1.226,3.1872,0.9296000000000001,3.32,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-09-28 15:00:00,3.624,1.057,3.775,1.1568,0.33740000000000003,1.205,2.4672,0.7196,2.5700000000000003,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-09-28 15:30:00,3.51456,1.02508,3.661,1.13376,0.33068000000000003,1.181,2.3808,0.6944,2.48,5.616,1.638,5.85,5.616,1.638,5.85
2020-09-28 16:00:00,3.94944,1.15192,4.114,1.12704,0.32872,1.174,2.8224,0.8232,2.94,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-09-28 16:30:00,3.8697600000000003,1.1286800000000001,4.031,1.0953600000000001,0.31948000000000004,1.141,2.7744,0.8092,2.89,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-09-28 17:00:00,3.45888,1.00884,3.6029999999999998,1.07808,0.31444000000000005,1.123,2.3808,0.6944,2.48,5.904,1.722,6.15,5.904,1.722,6.15
2020-09-28 17:30:00,3.62976,1.05868,3.781,1.07616,0.31388000000000005,1.121,2.5536,0.7448,2.66,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-09-28 18:00:00,3.99168,1.16424,4.158,1.10208,0.32144,1.148,2.8896,0.8428,3.01,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-09-28 18:30:00,4.464,1.302,4.65,1.1232,0.3276,1.17,3.3407999999999998,0.9744,3.48,5.808,1.694,6.05,5.808,1.694,6.05
2020-09-28 19:00:00,4.53024,1.32132,4.719,1.1222400000000001,0.32732,1.169,3.408,0.994,3.55,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-09-28 19:30:00,4.50144,1.31292,4.689,1.11264,0.32452000000000003,1.159,3.3888,0.9884000000000001,3.5300000000000002,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-09-28 20:00:00,4.06176,1.18468,4.231,1.08576,0.31668,1.131,2.976,0.868,3.1,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-09-28 20:30:00,4.27872,1.24796,4.457,1.08192,0.31556,1.127,3.1968,0.9324,3.33,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-28 21:00:00,4.3008,1.2544,4.48,1.0944,0.31920000000000004,1.1400000000000001,3.2064,0.9352,3.34,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-09-28 21:30:00,4.41504,1.28772,4.599,1.11264,0.32452000000000003,1.159,3.3024,0.9632000000000001,3.44,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-09-28 22:00:00,4.2384,1.2362,4.415,1.1088,0.3234,1.155,3.1296,0.9128000000000001,3.26,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-09-28 22:30:00,3.8976,1.1368,4.06,1.1136,0.32480000000000003,1.16,2.784,0.812,2.9,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-09-28 23:00:00,3.7584,1.0962,3.915,1.1088,0.3234,1.155,2.6496,0.7728,2.76,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-28 23:30:00,3.65856,1.06708,3.811,1.11456,0.32508000000000004,1.161,2.544,0.742,2.65,4.224,1.232,4.4,4.224,1.232,4.4
2020-09-29 00:00:00,3.65376,1.06568,3.806,1.10976,0.32368,1.156,2.544,0.742,2.65,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-29 00:30:00,3.59808,1.04944,3.748,1.03488,0.30184,1.078,2.5632,0.7476,2.67,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-29 01:00:00,3.49824,1.02032,3.644,1.00224,0.29232,1.044,2.496,0.728,2.6,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-29 01:30:00,3.4512,1.0066,3.5949999999999998,1.1088,0.3234,1.155,2.3424,0.6832,2.44,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-29 02:00:00,3.55872,1.03796,3.707,1.11072,0.32396,1.157,2.448,0.714,2.55,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-29 02:30:00,3.64224,1.06232,3.794,1.10784,0.32312,1.154,2.5343999999999998,0.7392000000000001,2.64,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-29 03:00:00,3.42432,0.9987600000000001,3.567,1.00512,0.29316000000000003,1.047,2.4192,0.7056,2.52,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-29 03:30:00,3.51936,1.02648,3.666,1.00416,0.29288000000000003,1.046,2.5152,0.7336,2.62,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-29 04:00:00,3.52032,1.02676,3.667,1.00512,0.29316000000000003,1.047,2.5152,0.7336,2.62,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-29 04:30:00,3.53856,1.03208,3.686,1.00416,0.29288000000000003,1.046,2.5343999999999998,0.7392000000000001,2.64,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-29 05:00:00,3.56736,1.04048,3.716,1.00416,0.29288000000000003,1.046,2.5632,0.7476,2.67,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-29 05:30:00,3.76032,1.09676,3.917,1.00512,0.29316000000000003,1.047,2.7552,0.8036000000000001,2.87,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-29 06:00:00,3.68256,1.07408,3.836,1.00416,0.29288000000000003,1.046,2.6784,0.7812,2.79,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-29 06:30:00,3.70848,1.08164,3.863,1.01088,0.29484000000000005,1.053,2.6976,0.7868,2.81,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-29 07:00:00,3.95904,1.15472,4.124,1.00224,0.29232,1.044,2.9568000000000003,0.8624,3.08,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-09-29 07:30:00,3.79488,1.10684,3.9530000000000003,1.06848,0.31164000000000003,1.113,2.7264,0.7952,2.84,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-09-29 08:00:00,3.7056,1.0808,3.86,1.1136,0.32480000000000003,1.16,2.592,0.756,2.7,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-09-29 08:30:00,3.86784,1.12812,4.029,1.13184,0.33012,1.179,2.7359999999999998,0.798,2.85,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-09-29 09:00:00,3.7977600000000002,1.10768,3.956,1.12896,0.32928,1.176,2.6688,0.7784000000000001,2.7800000000000002,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-09-29 09:30:00,4.08576,1.19168,4.256,1.13856,0.33208000000000004,1.186,2.9472,0.8596,3.07,4.944,1.442,5.15,4.944,1.442,5.15
2020-09-29 10:00:00,4.12992,1.20456,4.302,1.18272,0.34496000000000004,1.232,2.9472,0.8596,3.07,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-09-29 10:30:00,4.78368,1.39524,4.983,1.14528,0.33404,1.193,3.6384,1.0612,3.79,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-09-29 11:00:00,4.53984,1.32412,4.729,1.14144,0.33292000000000005,1.189,3.3984,0.9912000000000001,3.54,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-09-29 11:30:00,4.776,1.393,4.975,1.0992,0.3206,1.145,3.6768,1.0724,3.83,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-09-29 12:00:00,5.0592,1.4756,5.27,1.1136,0.32480000000000003,1.16,3.9455999999999998,1.1508,4.11,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-09-29 12:30:00,5.15712,1.5041600000000002,5.372,1.09632,0.31976000000000004,1.142,4.0608,1.1844000000000001,4.23,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-29 13:00:00,5.07168,1.47924,5.283,1.14528,0.33404,1.193,3.9264,1.1452,4.09,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-09-29 13:30:00,4.81152,1.4033600000000002,5.012,1.12512,0.32816,1.172,3.6864,1.0752,3.84,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-29 14:00:00,4.44864,1.29752,4.634,1.12704,0.32872,1.174,3.3216,0.9688,3.46,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-09-29 14:30:00,4.12704,1.2037200000000001,4.299,1.16064,0.33852000000000004,1.209,2.9664,0.8652000000000001,3.09,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-09-29 15:00:00,3.63936,1.06148,3.791,1.0953600000000001,0.31948000000000004,1.141,2.544,0.742,2.65,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-09-29 15:30:00,3.31584,0.9671200000000001,3.454,1.09824,0.32032000000000005,1.1440000000000001,2.2176,0.6468,2.31,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-09-29 16:00:00,3.08928,0.9010400000000001,3.218,1.10208,0.32144,1.148,1.9872,0.5796,2.07,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-09-29 16:30:00,3.61152,1.05336,3.762,1.10592,0.32256,1.152,2.5056000000000003,0.7308,2.61,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-09-29 17:00:00,3.9936,1.1648,4.16,1.104,0.322,1.15,2.8896,0.8428,3.01,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-29 17:30:00,4.43424,1.29332,4.619,1.10304,0.32172,1.149,3.3312,0.9716,3.47,4.8576,1.4168,5.06,4.8576,1.4168,5.06
