Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-29 18:00:00,4.52544,1.31992,4.714,1.10784,0.32312,1.154,3.4176,0.9968,3.56,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-09-29 18:30:00,4.49376,1.31068,4.681,1.11456,0.32508000000000004,1.161,3.3792,0.9856,3.52,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-29 19:00:00,4.55904,1.32972,4.749,1.11264,0.32452000000000003,1.159,3.4464,1.0052,3.59,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-29 19:30:00,4.78176,1.3946800000000001,4.981,1.11456,0.32508000000000004,1.161,3.6672000000000002,1.0696,3.8200000000000003,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-29 20:00:00,4.54944,1.32692,4.739,1.11264,0.32452000000000003,1.159,3.4368,1.0024,3.58,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-09-29 20:30:00,4.3968,1.2824,4.58,1.104,0.322,1.15,3.2928,0.9604,3.43,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-09-29 21:00:00,4.46016,1.30088,4.646,1.10976,0.32368,1.156,3.3504,0.9772000000000001,3.49,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-29 21:30:00,4.3248,1.2614,4.505,1.1184,0.3262,1.165,3.2064,0.9352,3.34,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-09-29 22:00:00,4.06848,1.1866400000000001,4.238,1.0924800000000001,0.31864000000000003,1.138,2.976,0.868,3.1,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-09-29 22:30:00,3.9504,1.1522000000000001,4.115,1.0992,0.3206,1.145,2.8512,0.8316,2.9699999999999998,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-29 23:00:00,3.8102400000000003,1.11132,3.969,1.14144,0.33292000000000005,1.189,2.6688,0.7784000000000001,2.7800000000000002,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-29 23:30:00,3.6816,1.0738,3.835,1.0992,0.3206,1.145,2.5824,0.7532,2.69,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-30 00:00:00,3.69984,1.07912,3.854,1.00224,0.29232,1.044,2.6976,0.7868,2.81,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-30 00:30:00,3.4368,1.0024,3.58,0.9984000000000001,0.2912,1.04,2.4384,0.7112,2.54,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-30 01:00:00,3.408,0.994,3.55,1.008,0.294,1.05,2.4,0.7000000000000001,2.5,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-30 01:30:00,3.48192,1.01556,3.627,1.00512,0.29316000000000003,1.047,2.4768,0.7224,2.58,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-30 02:00:00,3.48288,1.01584,3.628,1.00608,0.29344000000000003,1.048,2.4768,0.7224,2.58,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-30 02:30:00,3.44064,1.00352,3.584,1.00224,0.29232,1.044,2.4384,0.7112,2.54,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-30 03:00:00,3.4032,0.9926,3.545,1.0032,0.2926,1.045,2.4,0.7000000000000001,2.5,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-30 03:30:00,3.58272,1.04496,3.732,1.00032,0.29176,1.042,2.5824,0.7532,2.69,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-30 04:00:00,3.56736,1.04048,3.716,1.00416,0.29288000000000003,1.046,2.5632,0.7476,2.67,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-30 04:30:00,3.5068799999999998,1.02284,3.653,1.00128,0.29204,1.043,2.5056000000000003,0.7308,2.61,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-30 05:00:00,3.37248,0.9836400000000001,3.513,1.01088,0.29484000000000005,1.053,2.3616,0.6888000000000001,2.46,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-30 05:30:00,3.32448,0.9696400000000001,3.463,1.02048,0.29764,1.063,2.304,0.672,2.4,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-30 06:00:00,3.39936,0.99148,3.541,1.05696,0.30828,1.101,2.3424,0.6832,2.44,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-30 06:30:00,3.56256,1.03908,3.711,1.02816,0.29988000000000004,1.071,2.5343999999999998,0.7392000000000001,2.64,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-09-30 07:00:00,3.6441600000000003,1.06288,3.7960000000000003,1.08096,0.31528,1.126,2.5632,0.7476,2.67,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-09-30 07:30:00,3.9168000000000003,1.1424,4.08,1.0944,0.31920000000000004,1.1400000000000001,2.8224,0.8232,2.94,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-30 08:00:00,3.8937600000000003,1.13568,4.056,1.10016,0.32088,1.146,2.7936,0.8148000000000001,2.91,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-09-30 08:30:00,3.81984,1.11412,3.979,1.05504,0.30772000000000005,1.099,2.7648,0.8064,2.88,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-09-30 09:00:00,3.87744,1.13092,4.039,1.06464,0.31052,1.109,2.8128,0.8204,2.93,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-09-30 09:30:00,3.9523200000000003,1.15276,4.117,1.13952,0.33236000000000004,1.187,2.8128,0.8204,2.93,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-30 10:00:00,3.7344,1.0892,3.89,1.1616,0.3388,1.21,2.5728,0.7504000000000001,2.68,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-09-30 10:30:00,3.4608,1.0094,3.605,1.2336,0.3598,1.2850000000000001,2.2272,0.6496000000000001,2.32,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-09-30 11:00:00,2.95872,0.8629600000000001,3.082,1.2883200000000001,0.37576000000000004,1.342,1.6703999999999999,0.4872,1.74,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-09-30 11:30:00,3.33024,0.9713200000000001,3.469,1.28544,0.37492000000000003,1.339,2.0448,0.5964,2.13,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-09-30 12:00:00,3.6144,1.0542,3.765,1.2912,0.3766,1.345,2.3232,0.6776,2.42,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-09-30 12:30:00,3.79488,1.10684,3.9530000000000003,1.20288,0.35084000000000004,1.2530000000000001,2.592,0.756,2.7,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-09-30 13:00:00,4.1088000000000005,1.1984,4.28,1.2096,0.3528,1.26,2.8992,0.8456,3.02,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-09-30 13:30:00,3.93216,1.14688,4.096,1.1961600000000001,0.34888,1.246,2.7359999999999998,0.798,2.85,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-09-30 14:00:00,3.88704,1.13372,4.049,1.22784,0.35812000000000005,1.279,2.6592000000000002,0.7756000000000001,2.77,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-09-30 14:30:00,3.99648,1.16564,4.163,1.21248,0.35364,1.263,2.784,0.812,2.9,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-09-30 15:00:00,4.04352,1.17936,4.212,1.23072,0.35896000000000006,1.282,2.8128,0.8204,2.93,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-09-30 15:30:00,3.86016,1.12588,4.021,1.28736,0.37548000000000004,1.341,2.5728,0.7504000000000001,2.68,5.904,1.722,6.15,5.904,1.722,6.15
2020-09-30 16:00:00,4.3008,1.2544,4.48,1.3152,0.3836,1.37,2.9856,0.8708,3.11,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-09-30 16:30:00,4.29312,1.25216,4.472,1.32672,0.38696,1.3820000000000001,2.9664,0.8652000000000001,3.09,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-09-30 17:00:00,4.12032,1.20176,4.292,1.45152,0.42336,1.512,2.6688,0.7784000000000001,2.7800000000000002,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-09-30 17:30:00,4.416,1.288,4.6,1.3152,0.3836,1.37,3.1008,0.9044000000000001,3.23,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-09-30 18:00:00,4.05024,1.18132,4.219,1.30464,0.38052,1.359,2.7456,0.8008000000000001,2.86,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-09-30 18:30:00,4.20384,1.22612,4.379,1.26624,0.36932000000000004,1.319,2.9376,0.8568,3.06,6.384,1.862,6.65,6.384,1.862,6.65
2020-09-30 19:00:00,4.35072,1.26896,4.532,1.24032,0.36176,1.292,3.1104,0.9072,3.24,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-09-30 19:30:00,4.25664,1.24152,4.434,1.24224,0.36232000000000003,1.294,3.0144,0.8792000000000001,3.14,6.192,1.806,6.45,6.192,1.806,6.45
2020-09-30 20:00:00,3.9878400000000003,1.16312,4.154,1.21344,0.35392,1.264,2.7744,0.8092,2.89,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-09-30 20:30:00,4.04832,1.18076,4.217,1.22592,0.35756000000000004,1.2770000000000001,2.8224,0.8232,2.94,6.096,1.778,6.35,6.096,1.778,6.35
2020-09-30 21:00:00,4.04544,1.17992,4.214,1.18464,0.34552000000000005,1.234,2.8608000000000002,0.8344,2.98,5.568,1.624,5.8,5.568,1.624,5.8
2020-09-30 21:30:00,3.63648,1.06064,3.7880000000000003,1.16928,0.34104,1.218,2.4672,0.7196,2.5700000000000003,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-09-30 22:00:00,3.13536,0.9144800000000001,3.266,1.27296,0.37128000000000005,1.326,1.8624,0.5432,1.94,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-09-30 22:30:00,3.45984,1.00912,3.604,1.26144,0.36792,1.314,2.1984,0.6412,2.29,5.808,1.694,6.05,5.808,1.694,6.05
2020-09-30 23:00:00,3.92064,1.14352,4.084,1.11744,0.32592000000000004,1.164,2.8032,0.8176,2.92,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-09-30 23:30:00,4.3776,1.2768,4.5600000000000005,1.104,0.322,1.15,3.2736,0.9548000000000001,3.41,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-01 00:00:00,3.88416,1.13288,4.046,1.11936,0.32648000000000005,1.166,2.7648,0.8064,2.88,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-01 00:30:00,3.68736,1.07548,3.841,1.11456,0.32508000000000004,1.161,2.5728,0.7504000000000001,2.68,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-01 01:00:00,3.42816,0.9998800000000001,3.571,1.02816,0.29988000000000004,1.071,2.4,0.7000000000000001,2.5,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-01 01:30:00,3.63552,1.06036,3.787,1.03392,0.30156000000000005,1.077,2.6016,0.7588,2.71,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-01 02:00:00,3.48864,1.01752,3.634,1.01184,0.29512000000000005,1.054,2.4768,0.7224,2.58,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-01 02:30:00,3.5232,1.0276,3.67,1.0272000000000001,0.29960000000000003,1.07,2.496,0.728,2.6,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-10-01 03:00:00,3.54528,1.03404,3.693,1.04928,0.30604000000000003,1.093,2.496,0.728,2.6,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-01 03:30:00,3.4848,1.0164,3.63,1.0464,0.3052,1.09,2.4384,0.7112,2.54,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-10-01 04:00:00,3.54048,1.03264,3.688,1.01568,0.29624,1.058,2.5248,0.7364,2.63,3.888,1.134,4.05,3.888,1.134,4.05
2020-10-01 04:30:00,3.4992,1.0206,3.645,1.0224,0.2982,1.065,2.4768,0.7224,2.58,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-10-01 05:00:00,3.52608,1.02844,3.673,1.02048,0.29764,1.063,2.5056000000000003,0.7308,2.61,3.888,1.134,4.05,3.888,1.134,4.05
2020-10-01 05:30:00,3.51936,1.02648,3.666,1.01376,0.29568,1.056,2.5056000000000003,0.7308,2.61,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-10-01 06:00:00,3.6086400000000003,1.05252,3.759,1.02624,0.29932000000000003,1.069,2.5824,0.7532,2.69,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-01 06:30:00,3.95712,1.15416,4.122,1.00032,0.29176,1.042,2.9568000000000003,0.8624,3.08,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-10-01 07:00:00,4.1616,1.2138,4.335,1.0032,0.2926,1.045,3.1584,0.9212,3.29,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-01 07:30:00,4.27296,1.24628,4.451,1.04736,0.30548000000000003,1.091,3.2256,0.9408000000000001,3.36,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-01 08:00:00,4.5072,1.3146,4.695,1.1088,0.3234,1.155,3.3984,0.9912000000000001,3.54,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-01 08:30:00,3.93504,1.14772,4.099,1.10304,0.32172,1.149,2.832,0.8260000000000001,2.95,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-01 09:00:00,3.31968,0.9682400000000001,3.458,1.10208,0.32144,1.148,2.2176,0.6468,2.31,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-10-01 09:30:00,3.8208,1.1144,3.98,1.1136,0.32480000000000003,1.16,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-10-01 10:00:00,4.35456,1.27008,4.536,1.11936,0.32648000000000005,1.166,3.2352,0.9436,3.37,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-01 10:30:00,4.77504,1.39272,4.974,1.13664,0.33152000000000004,1.184,3.6384,1.0612,3.79,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-10-01 11:00:00,5.13024,1.49632,5.344,1.11744,0.32592000000000004,1.164,4.0128,1.1703999999999999,4.18,6.384,1.862,6.65,6.384,1.862,6.65
2020-10-01 11:30:00,5.016,1.463,5.225,1.1184,0.3262,1.165,3.8976,1.1368,4.06,6.432,1.876,6.7,6.432,1.876,6.7
2020-10-01 12:00:00,4.76352,1.38936,4.962,1.10592,0.32256,1.152,3.6576,1.0668,3.81,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-10-01 12:30:00,5.39808,1.57444,5.623,1.11648,0.32564000000000004,1.163,4.2816,1.2488000000000001,4.46,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-10-01 13:00:00,5.24832,1.53076,5.467,1.17792,0.34356000000000003,1.227,4.0704,1.1872,4.24,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-10-01 13:30:00,5.09568,1.48624,5.308,1.2172800000000001,0.35504,1.268,3.8784,1.1312,4.04,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-10-01 14:00:00,4.99776,1.45768,5.206,1.18656,0.34608000000000005,1.236,3.8112,1.1116,3.9699999999999998,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-10-01 14:30:00,4.8288,1.4084,5.03,1.1904,0.3472,1.24,3.6384,1.0612,3.79,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-10-01 15:00:00,5.1408,1.4994,5.355,1.176,0.343,1.225,3.9648,1.1564,4.13,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-10-01 15:30:00,4.25664,1.24152,4.434,1.14624,0.33432,1.194,3.1104,0.9072,3.24,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-01 16:00:00,4.39296,1.28128,4.5760000000000005,1.17696,0.34328000000000003,1.226,3.216,0.9380000000000001,3.35,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-10-01 16:30:00,4.1904,1.2222,4.365,1.1664,0.3402,1.215,3.024,0.882,3.15,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-10-01 17:00:00,4.5600000000000005,1.33,4.75,1.1424,0.3332,1.19,3.4176,0.9968,3.56,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-10-01 17:30:00,4.14624,1.20932,4.319,1.1222400000000001,0.32732,1.169,3.024,0.882,3.15,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-10-01 18:00:00,4.608,1.344,4.8,1.0944,0.31920000000000004,1.1400000000000001,3.5136000000000003,1.0248,3.66,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-10-01 18:30:00,4.7856000000000005,1.3958,4.985,1.0608,0.3094,1.105,3.7248,1.0864,3.88,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-10-01 19:00:00,4.60416,1.34288,4.796,1.00416,0.29288000000000003,1.046,3.6,1.05,3.75,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-10-01 19:30:00,4.98336,1.45348,5.191,1.00896,0.29428000000000004,1.051,3.9744,1.1592,4.14,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-10-01 20:00:00,4.72032,1.37676,4.917,1.00512,0.29316000000000003,1.047,3.7152000000000003,1.0836000000000001,3.87,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-10-01 20:30:00,4.87776,1.4226800000000002,5.081,1.01856,0.29708,1.061,3.8592,1.1256,4.02,5.472,1.596,5.7,5.472,1.596,5.7
2020-10-01 21:00:00,4.61952,1.3473600000000001,4.812,1.01952,0.29736,1.062,3.6,1.05,3.75,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-10-01 21:30:00,4.2864,1.2502,4.465,1.0512,0.30660000000000004,1.095,3.2352,0.9436,3.37,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-10-01 22:00:00,4.12896,1.20428,4.301,1.11456,0.32508000000000004,1.161,3.0144,0.8792000000000001,3.14,5.28,1.54,5.5,5.28,1.54,5.5
2020-10-01 22:30:00,3.93792,1.14856,4.102,1.11552,0.32536000000000004,1.162,2.8224,0.8232,2.94,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-01 23:00:00,4.24032,1.23676,4.417,1.11072,0.32396,1.157,3.1296,0.9128000000000001,3.26,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-01 23:30:00,4.04832,1.18076,4.217,1.12032,0.32676000000000005,1.167,2.928,0.854,3.05,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-10-02 00:00:00,3.7728,1.1004,3.93,1.152,0.336,1.2,2.6208,0.7644000000000001,2.73,4.944,1.442,5.15,4.944,1.442,5.15
2020-10-02 00:30:00,3.7008,1.0794,3.855,1.1184,0.3262,1.165,2.5824,0.7532,2.69,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-10-02 01:00:00,3.82464,1.11552,3.984,1.05984,0.30912,1.104,2.7648,0.8064,2.88,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-02 01:30:00,4.22304,1.23172,4.399,1.04544,0.30492,1.089,3.1776,0.9268000000000001,3.31,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-10-02 02:00:00,4.13376,1.20568,4.306,1.01376,0.29568,1.056,3.12,0.91,3.25,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-10-02 02:30:00,3.93888,1.14884,4.103,1.02048,0.29764,1.063,2.9184,0.8512000000000001,3.04,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-10-02 03:00:00,3.6336,1.0598,3.785,1.0416,0.3038,1.085,2.592,0.756,2.7,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-02 03:30:00,3.53472,1.03096,3.682,1.08672,0.31696,1.1320000000000001,2.448,0.714,2.55,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-02 04:00:00,3.48576,1.01668,3.6310000000000002,1.11456,0.32508000000000004,1.161,2.3712,0.6916,2.47,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-02 04:30:00,3.05664,0.8915200000000001,3.184,1.13664,0.33152000000000004,1.184,1.92,0.56,2.0,5.04,1.47,5.25,5.04,1.47,5.25
2020-10-02 05:00:00,3.01056,0.8780800000000001,3.136,1.13856,0.33208000000000004,1.186,1.8719999999999999,0.546,1.9500000000000002,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-02 05:30:00,3.23904,0.9447200000000001,3.374,1.17504,0.34272,1.224,2.064,0.602,2.15,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-02 06:00:00,3.22752,0.9413600000000001,3.362,1.20192,0.35056000000000004,1.252,2.0256,0.5908,2.11,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-02 06:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.17312,0.34216,1.222,2.2464,0.6552,2.34,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-10-02 07:00:00,2.8032,0.8176,2.92,1.2384,0.3612,1.29,1.5648,0.45640000000000003,1.63,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-10-02 07:30:00,2.9424,0.8582000000000001,3.065,1.32,0.385,1.375,1.6224,0.4732,1.69,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-10-02 08:00:00,3.28704,0.9587200000000001,3.424,1.35744,0.39592000000000005,1.4140000000000001,1.9296000000000002,0.5628000000000001,2.01,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-10-02 08:30:00,2.99904,0.87472,3.124,1.15584,0.33712000000000003,1.204,1.8432,0.5376000000000001,1.92,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-10-02 09:00:00,2.09952,0.61236,2.187,0.48672000000000004,0.14196,0.507,1.6128,0.47040000000000004,1.6800000000000002,7.296,2.128,7.6,7.296,2.128,7.6
2020-10-02 09:30:00,2.13408,0.6224400000000001,2.223,0.5212800000000001,0.15204,0.543,1.6128,0.47040000000000004,1.6800000000000002,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-10-02 10:00:00,2.07648,0.6056400000000001,2.163,0.5404800000000001,0.15764,0.5630000000000001,1.536,0.448,1.6,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-10-02 10:30:00,2.136,0.623,2.225,0.5232,0.1526,0.545,1.6128,0.47040000000000004,1.6800000000000002,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-02 11:00:00,2.23584,0.65212,2.329,0.47904,0.13972,0.499,1.7568000000000001,0.5124000000000001,1.83,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-10-02 11:30:00,2.10048,0.6126400000000001,2.188,0.5836800000000001,0.17024,0.608,1.5168,0.4424,1.58,7.296,2.128,7.6,7.296,2.128,7.6
2020-10-02 12:00:00,3.14784,0.91812,3.279,1.42944,0.41692,1.4889999999999999,1.7184,0.5012,1.79,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-10-02 12:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.39968,0.40824000000000005,1.458,1.7568000000000001,0.5124000000000001,1.83,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-10-02 13:00:00,2.9616,0.8638,3.085,1.3584,0.3962,1.415,1.6032000000000002,0.4676,1.67,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-10-02 13:30:00,3.02112,0.88116,3.147,1.34112,0.39116,1.397,1.6800000000000002,0.49,1.75,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-10-02 14:00:00,2.91744,0.8509200000000001,3.039,1.34304,0.39172,1.399,1.5744,0.4592,1.6400000000000001,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-10-02 14:30:00,2.90592,0.8475600000000001,3.027,1.3123200000000002,0.38276000000000004,1.367,1.5936,0.46480000000000005,1.6600000000000001,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-10-02 15:00:00,2.96352,0.86436,3.087,1.39872,0.40796000000000004,1.457,1.5648,0.45640000000000003,1.63,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-10-02 15:30:00,2.88192,0.8405600000000001,3.002,1.33632,0.38976000000000005,1.392,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-10-02 16:00:00,2.77728,0.8100400000000001,2.893,1.29888,0.37884,1.353,1.4784000000000002,0.4312,1.54,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-10-02 16:30:00,3.17856,0.9270800000000001,3.311,1.33536,0.38948000000000005,1.391,1.8432,0.5376000000000001,1.92,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-02 17:00:00,3.59808,1.04944,3.748,1.40928,0.41104,1.468,2.1888,0.6384000000000001,2.2800000000000002,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-02 17:30:00,3.2284800000000002,0.94164,3.363,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.7856,0.5208,1.8599999999999999,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-10-02 18:00:00,3.55392,1.03656,3.702,1.42272,0.41496000000000005,1.482,2.1312,0.6216,2.22,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-10-02 18:30:00,3.5011200000000002,1.02116,3.6470000000000002,1.37952,0.40236000000000005,1.437,2.1216,0.6188,2.21,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-10-02 19:00:00,3.5136000000000003,1.0248,3.66,1.392,0.406,1.45,2.1216,0.6188,2.21,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-10-02 19:30:00,3.48192,1.01556,3.627,1.40832,0.41076,1.467,2.0736,0.6048,2.16,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-10-02 20:00:00,3.58272,1.04496,3.732,1.37472,0.40096000000000004,1.432,2.208,0.644,2.3,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-10-02 20:30:00,3.47712,1.01416,3.622,1.44192,0.42056000000000004,1.502,2.0352,0.5936,2.12,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-10-02 21:00:00,3.32928,0.9710400000000001,3.468,1.38048,0.40264000000000005,1.438,1.9488,0.5684,2.03,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-10-02 21:30:00,3.03648,0.8856400000000001,3.163,1.37568,0.40124000000000004,1.433,1.6608,0.4844,1.73,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-10-02 22:00:00,2.85312,0.8321600000000001,2.972,1.42272,0.41496000000000005,1.482,1.4304000000000001,0.4172,1.49,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-10-02 22:30:00,2.77728,0.8100400000000001,2.893,1.34688,0.39284,1.403,1.4304000000000001,0.4172,1.49,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-02 23:00:00,3.19968,0.9332400000000001,3.333,1.22208,0.35644000000000003,1.2730000000000001,1.9776,0.5768,2.06,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-02 23:30:00,3.06144,0.89292,3.189,1.17984,0.34412000000000004,1.229,1.8816000000000002,0.5488000000000001,1.96,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-10-03 00:00:00,3.17184,0.92512,3.304,1.12704,0.32872,1.174,2.0448,0.5964,2.13,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-03 00:30:00,2.88192,0.8405600000000001,3.002,1.06752,0.31136,1.112,1.8144,0.5292,1.8900000000000001,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-03 01:00:00,2.9424,0.8582000000000001,3.065,1.08,0.315,1.125,1.8624,0.5432,1.94,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-03 01:30:00,1.59264,0.46452000000000004,1.659,0.24864000000000003,0.07252,0.259,1.344,0.392,1.4,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-10-03 02:00:00,1.5907200000000001,0.46396000000000004,1.657,0.24672000000000002,0.07196000000000001,0.257,1.344,0.392,1.4,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-10-03 02:30:00,1.58592,0.46256,1.6520000000000001,0.23232000000000003,0.06776,0.242,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-03 03:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.27936,0.08148000000000001,0.291,1.3824,0.4032,1.44,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-03 03:30:00,1.51008,0.44044000000000005,1.573,0.32928,0.09604000000000001,0.343,1.1808,0.34440000000000004,1.23,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-10-03 04:00:00,1.50624,0.43932000000000004,1.569,0.21024,0.061320000000000006,0.219,1.296,0.378,1.35,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-10-03 04:30:00,2.25984,0.65912,2.354,1.05984,0.30912,1.104,1.2,0.35000000000000003,1.25,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-03 05:00:00,2.02848,0.59164,2.113,0.77088,0.22484,0.803,1.2576,0.3668,1.31,4.992,1.456,5.2,4.992,1.456,5.2
2020-10-03 05:30:00,1.4726400000000002,0.42952,1.534,0.34944000000000003,0.10192000000000001,0.364,1.1232,0.3276,1.17,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-10-03 06:00:00,1.5561600000000002,0.45388000000000006,1.621,0.32736000000000004,0.09548000000000001,0.341,1.2288000000000001,0.3584,1.28,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-03 06:30:00,1.70688,0.49784000000000006,1.778,0.34368000000000004,0.10024000000000001,0.358,1.3632,0.3976,1.42,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-03 07:00:00,1.8278400000000001,0.53312,1.904,0.32064000000000004,0.09352,0.334,1.5072,0.43960000000000005,1.57,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-03 07:30:00,2.06496,0.60228,2.151,0.41376,0.12068000000000001,0.431,1.6512,0.48160000000000003,1.72,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-10-03 08:00:00,1.83552,0.5353600000000001,1.912,0.38592000000000004,0.11256000000000001,0.402,1.4496,0.4228,1.51,5.712,1.666,5.95,5.712,1.666,5.95
2020-10-03 08:30:00,1.93632,0.56476,2.017,0.44832000000000005,0.13076000000000002,0.467,1.488,0.434,1.55,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-03 09:00:00,2.6486400000000003,0.7725200000000001,2.759,0.41184000000000004,0.12012,0.429,2.2368,0.6524,2.33,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-10-03 09:30:00,3.09696,0.9032800000000001,3.226,0.38976000000000005,0.11368,0.406,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-10-03 10:00:00,2.5632,0.7476,2.67,0.3552,0.10360000000000001,0.37,2.208,0.644,2.3,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-10-03 10:30:00,2.64576,0.77168,2.7560000000000002,0.31296,0.09128000000000001,0.326,2.3328,0.6804,2.43,5.952,1.736,6.2,5.952,1.736,6.2
2020-10-03 11:00:00,2.6448,0.7714000000000001,2.755,0.312,0.091,0.325,2.3328,0.6804,2.43,6.0,1.75,6.25,6.0,1.75,6.25
2020-10-03 11:30:00,2.84448,0.82964,2.963,0.30048,0.08764000000000001,0.313,2.544,0.742,2.65,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-10-03 12:00:00,3.02016,0.8808800000000001,3.146,0.35136,0.10248,0.366,2.6688,0.7784000000000001,2.7800000000000002,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-10-03 12:30:00,3.864,1.127,4.025,1.1376,0.33180000000000004,1.185,2.7264,0.7952,2.84,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-03 13:00:00,4.14144,1.20792,4.314,1.14624,0.33432,1.194,2.9952,0.8736,3.12,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-03 13:30:00,4.21632,1.22976,4.392,1.13472,0.33096000000000003,1.182,3.0816,0.8988,3.21,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-03 14:00:00,3.9283200000000003,1.1457600000000001,4.092,1.13472,0.33096000000000003,1.182,2.7936,0.8148000000000001,2.91,5.232,1.526,5.45,5.232,1.526,5.45
2020-10-03 14:30:00,3.7747200000000003,1.10096,3.932,1.14432,0.33376,1.192,2.6304,0.7672,2.74,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-03 15:00:00,3.552,1.036,3.7,1.296,0.378,1.35,2.2560000000000002,0.658,2.35,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-10-03 15:30:00,3.45312,1.00716,3.597,1.21632,0.35476,1.267,2.2368,0.6524,2.33,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-10-03 16:00:00,3.55872,1.03796,3.707,1.16832,0.34076,1.217,2.3904,0.6972,2.49,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-10-03 16:30:00,3.6288,1.0584,3.7800000000000002,1.152,0.336,1.2,2.4768,0.7224,2.58,5.232,1.526,5.45,5.232,1.526,5.45
2020-10-03 17:00:00,4.10112,1.1961600000000001,4.272,1.13472,0.33096000000000003,1.182,2.9664,0.8652000000000001,3.09,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-03 17:30:00,4.37952,1.27736,4.562,1.15392,0.33656,1.202,3.2256,0.9408000000000001,3.36,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-03 18:00:00,4.34016,1.2658800000000001,4.521,1.17216,0.34188,1.221,3.168,0.924,3.3,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-03 18:30:00,4.4928,1.3104,4.68,1.1904,0.3472,1.24,3.3024,0.9632000000000001,3.44,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-10-03 19:00:00,4.5408,1.3244,4.73,1.1616,0.3388,1.21,3.3792,0.9856,3.52,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-10-03 19:30:00,4.45152,1.29836,4.6370000000000005,1.14912,0.33516,1.197,3.3024,0.9632000000000001,3.44,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-10-03 20:00:00,4.13664,1.20652,4.309,1.15104,0.33572,1.199,2.9856,0.8708,3.11,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-03 20:30:00,3.98304,1.16172,4.149,1.24704,0.36372000000000004,1.299,2.7359999999999998,0.798,2.85,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-10-03 21:00:00,3.5020800000000003,1.02144,3.648,1.2940800000000001,0.37744000000000005,1.348,2.208,0.644,2.3,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-10-03 21:30:00,3.28128,0.9570400000000001,3.418,1.32288,0.38584,1.3780000000000001,1.9584000000000001,0.5712,2.04,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-10-03 22:00:00,3.30144,0.9629200000000001,3.439,1.26624,0.36932000000000004,1.319,2.0352,0.5936,2.12,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-03 22:30:00,3.5731200000000003,1.04216,3.722,1.20192,0.35056000000000004,1.252,2.3712,0.6916,2.47,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-03 23:00:00,3.74016,1.09088,3.896,1.11936,0.32648000000000005,1.166,2.6208,0.7644000000000001,2.73,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-10-03 23:30:00,3.55776,1.03768,3.706,1.11936,0.32648000000000005,1.166,2.4384,0.7112,2.54,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-04 00:00:00,3.54048,1.03264,3.688,1.12128,0.32704000000000005,1.168,2.4192,0.7056,2.52,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-10-04 00:30:00,3.3235200000000003,0.9693600000000001,3.462,1.14432,0.33376,1.192,2.1792,0.6356,2.27,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-10-04 01:00:00,3.192,0.931,3.325,1.1376,0.33180000000000004,1.185,2.0544000000000002,0.5992000000000001,2.14,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-10-04 01:30:00,3.24576,0.9466800000000001,3.3810000000000002,1.12416,0.32788,1.171,2.1216,0.6188,2.21,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-10-04 02:00:00,3.192,0.931,3.325,1.1376,0.33180000000000004,1.185,2.0544000000000002,0.5992000000000001,2.14,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-04 02:30:00,2.9712,0.8666,3.095,1.1472,0.3346,1.195,1.824,0.532,1.9,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-04 03:00:00,2.7264,0.7952,2.84,1.1904,0.3472,1.24,1.536,0.448,1.6,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-04 03:30:00,3.0288,0.8834000000000001,3.155,1.224,0.357,1.275,1.8048000000000002,0.5264,1.88,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-10-04 04:00:00,3.07968,0.89824,3.208,1.2172800000000001,0.35504,1.268,1.8624,0.5432,1.94,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-04 04:30:00,3.17184,0.92512,3.304,1.18464,0.34552000000000005,1.234,1.9872,0.5796,2.07,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-10-04 05:00:00,3.20064,0.9335200000000001,3.334,1.17504,0.34272,1.224,2.0256,0.5908,2.11,3.696,1.078,3.85,3.696,1.078,3.85
2020-10-04 05:30:00,3.0048,0.8764000000000001,3.13,1.1616,0.3388,1.21,1.8432,0.5376000000000001,1.92,3.552,1.036,3.7,3.552,1.036,3.7
2020-10-04 06:00:00,3.42048,0.9976400000000001,3.563,1.13568,0.33124000000000003,1.183,2.2848,0.6664,2.38,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-10-04 06:30:00,3.62688,1.0578400000000001,3.778,1.12128,0.32704000000000005,1.168,2.5056000000000003,0.7308,2.61,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-10-04 07:00:00,3.48384,1.01612,3.629,1.1222400000000001,0.32732,1.169,2.3616,0.6888000000000001,2.46,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-10-04 07:30:00,3.80064,1.10852,3.959,1.1222400000000001,0.32732,1.169,2.6784,0.7812,2.79,3.696,1.078,3.85,3.696,1.078,3.85
2020-10-04 08:00:00,4.00416,1.16788,4.171,1.12416,0.32788,1.171,2.88,0.84,3.0,3.84,1.12,4.0,3.84,1.12,4.0
2020-10-04 08:30:00,4.08768,1.19224,4.258,1.12128,0.32704000000000005,1.168,2.9664,0.8652000000000001,3.09,3.936,1.148,4.1,3.936,1.148,4.1
2020-10-04 09:00:00,3.86688,1.12784,4.028,1.12128,0.32704000000000005,1.168,2.7456,0.8008000000000001,2.86,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-10-04 09:30:00,3.86496,1.12728,4.026,1.11936,0.32648000000000005,1.166,2.7456,0.8008000000000001,2.86,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-04 10:00:00,4.04928,1.18104,4.218,1.13088,0.32984,1.178,2.9184,0.8512000000000001,3.04,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-04 10:30:00,4.20672,1.22696,4.382,1.12512,0.32816,1.172,3.0816,0.8988,3.21,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-04 11:00:00,4.13472,1.20596,4.307,1.12992,0.32956,1.177,3.0048,0.8764000000000001,3.13,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-04 11:30:00,4.15488,1.21184,4.328,1.12128,0.32704000000000005,1.168,3.0336,0.8848,3.16,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-04 12:00:00,4.0896,1.1928,4.26,1.1232,0.3276,1.17,2.9664,0.8652000000000001,3.09,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-04 12:30:00,4.0848,1.1914,4.255,1.1376,0.33180000000000004,1.185,2.9472,0.8596,3.07,5.712,1.666,5.95,5.712,1.666,5.95
2020-10-04 13:00:00,3.8332800000000002,1.11804,3.993,1.15488,0.33684000000000003,1.203,2.6784,0.7812,2.79,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-10-04 13:30:00,3.76608,1.09844,3.923,1.14528,0.33404,1.193,2.6208,0.7644000000000001,2.73,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-10-04 14:00:00,3.94368,1.15024,4.108,1.13088,0.32984,1.178,2.8128,0.8204,2.93,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-10-04 14:30:00,4.0368,1.1774,4.205,1.1184,0.3262,1.165,2.9184,0.8512000000000001,3.04,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-04 15:00:00,4.29024,1.25132,4.469,1.11264,0.32452000000000003,1.159,3.1776,0.9268000000000001,3.31,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-04 15:30:00,4.38432,1.2787600000000001,4.567,1.11072,0.32396,1.157,3.2736,0.9548000000000001,3.41,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-04 16:00:00,4.52928,1.32104,4.718,1.11168,0.32424000000000003,1.158,3.4176,0.9968,3.56,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-04 16:30:00,4.77504,1.39272,4.974,1.11744,0.32592000000000004,1.164,3.6576,1.0668,3.81,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-04 17:00:00,4.73856,1.38208,4.936,1.11936,0.32648000000000005,1.166,3.6192,1.0556,3.77,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-10-04 17:30:00,4.76832,1.39076,4.967,1.12032,0.32676000000000005,1.167,3.648,1.064,3.8,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-10-04 18:00:00,4.872,1.421,5.075,1.1184,0.3262,1.165,3.7536,1.0948,3.91,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-04 18:30:00,4.5792,1.3356,4.77,1.1232,0.3276,1.17,3.456,1.008,3.6,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-04 19:00:00,4.46784,1.30312,4.654,1.12704,0.32872,1.174,3.3407999999999998,0.9744,3.48,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-04 19:30:00,4.48608,1.30844,4.673,1.14528,0.33404,1.193,3.3407999999999998,0.9744,3.48,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-04 20:00:00,4.20096,1.22528,4.376,1.09056,0.31808000000000003,1.1360000000000001,3.1104,0.9072,3.24,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-10-04 20:30:00,3.47712,1.01416,3.622,0.28032,0.08176000000000001,0.292,3.1968,0.9324,3.33,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-04 21:00:00,3.20064,0.9335200000000001,3.334,0.23424000000000003,0.06832,0.244,2.9664,0.8652000000000001,3.09,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-04 21:30:00,2.7667200000000003,0.80696,2.882,0.24192000000000002,0.07056000000000001,0.252,2.5248,0.7364,2.63,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-04 22:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.26208000000000004,0.07644000000000001,0.273,2.4768,0.7224,2.58,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-04 22:30:00,3.40128,0.99204,3.543,0.9724800000000001,0.28364,1.013,2.4288,0.7084,2.5300000000000002,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-10-04 23:00:00,3.4512,1.0066,3.5949999999999998,1.1952,0.3486,1.245,2.2560000000000002,0.658,2.35,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-10-04 23:30:00,3.38112,0.98616,3.5220000000000002,1.18272,0.34496000000000004,1.232,2.1984,0.6412,2.29,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-10-05 00:00:00,3.2784,0.9562,3.415,1.1856,0.3458,1.235,2.0928,0.6104,2.18,3.6,1.05,3.75,3.6,1.05,3.75
2020-10-05 00:30:00,2.976,0.868,3.1,1.1616,0.3388,1.21,1.8144,0.5292,1.8900000000000001,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-10-05 01:00:00,3.20256,0.93408,3.336,1.16736,0.34048,1.216,2.0352,0.5936,2.12,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-10-05 01:30:00,3.25632,0.94976,3.392,1.17312,0.34216,1.222,2.0832,0.6076,2.17,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-10-05 02:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.15104,0.33572,1.199,2.1024,0.6132000000000001,2.19,3.552,1.036,3.7,3.552,1.036,3.7
2020-10-05 02:30:00,3.16416,0.92288,3.296,1.17696,0.34328000000000003,1.226,1.9872,0.5796,2.07,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-10-05 03:00:00,2.92704,0.85372,3.049,1.17984,0.34412000000000004,1.229,1.7472,0.5096,1.82,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-10-05 03:30:00,2.9232,0.8526,3.045,1.1952,0.3486,1.245,1.728,0.504,1.8,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-10-05 04:00:00,3.13632,0.9147600000000001,3.267,1.15872,0.33796000000000004,1.207,1.9776,0.5768,2.06,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-10-05 04:30:00,3.00672,0.8769600000000001,3.132,1.18272,0.34496000000000004,1.232,1.824,0.532,1.9,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-10-05 05:00:00,2.9558400000000002,0.8621200000000001,3.079,1.18944,0.34692,1.239,1.7664,0.5152,1.8399999999999999,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-10-05 05:30:00,3.29088,0.95984,3.428,1.15968,0.33824000000000004,1.208,2.1312,0.6216,2.22,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-10-05 06:00:00,3.50304,1.02172,3.649,1.17024,0.34132,1.219,2.3328,0.6804,2.43,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-10-05 06:30:00,3.70848,1.08164,3.863,1.18368,0.34524000000000005,1.233,2.5248,0.7364,2.63,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-10-05 07:00:00,3.552,1.036,3.7,1.2192,0.3556,1.27,2.3328,0.6804,2.43,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-05 07:30:00,3.57984,1.04412,3.729,1.20864,0.35252000000000006,1.259,2.3712,0.6916,2.47,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-05 08:00:00,3.6864,1.0752,3.84,1.2384,0.3612,1.29,2.448,0.714,2.55,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-10-05 08:30:00,3.75168,1.09424,3.908,1.24608,0.36344000000000004,1.298,2.5056000000000003,0.7308,2.61,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-10-05 09:00:00,2.96256,0.8640800000000001,3.086,0.67776,0.19768000000000002,0.706,2.2848,0.6664,2.38,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-10-05 09:30:00,2.73984,0.79912,2.854,0.25344,0.07392,0.264,2.4864,0.7252000000000001,2.59,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-10-05 10:00:00,2.904,0.847,3.025,0.2832,0.0826,0.295,2.6208,0.7644000000000001,2.73,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-10-05 10:30:00,2.70144,0.7879200000000001,2.814,0.40704,0.11872,0.424,2.2944,0.6692,2.39,5.856,1.708,6.1,5.856,1.708,6.1
2020-10-05 11:00:00,3.04128,0.88704,3.168,0.25728,0.07504000000000001,0.268,2.784,0.812,2.9,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-05 11:30:00,2.8492800000000003,0.8310400000000001,2.968,0.25728,0.07504000000000001,0.268,2.592,0.756,2.7,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-10-05 12:00:00,2.43072,0.70896,2.532,0.28032,0.08176000000000001,0.292,2.1504,0.6272,2.24,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-10-05 12:30:00,2.4192,0.7056,2.52,0.336,0.098,0.35000000000000003,2.0832,0.6076,2.17,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-10-05 13:00:00,2.31456,0.67508,2.411,0.42336,0.12348,0.441,1.8912,0.5516,1.97,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-10-05 13:30:00,2.07744,0.60592,2.164,0.40704,0.11872,0.424,1.6703999999999999,0.4872,1.74,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-10-05 14:00:00,2.71584,0.79212,2.829,0.5078400000000001,0.14812,0.529,2.208,0.644,2.3,6.24,1.82,6.5,6.24,1.82,6.5
2020-10-05 14:30:00,3.4512,1.0066,3.5949999999999998,1.3104,0.38220000000000004,1.365,2.1408,0.6244000000000001,2.23,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-10-05 15:00:00,3.06144,0.89292,3.189,1.37184,0.40012000000000003,1.429,1.6896,0.4928,1.76,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-10-05 15:30:00,3.53952,1.03236,3.6870000000000003,1.26432,0.36876000000000003,1.317,2.2752,0.6636000000000001,2.37,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-10-05 16:00:00,3.59328,1.04804,3.743,1.20288,0.35084000000000004,1.2530000000000001,2.3904,0.6972,2.49,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-05 16:30:00,3.65952,1.06736,3.8120000000000003,1.24992,0.36456000000000005,1.302,2.4096,0.7028,2.51,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-10-05 17:00:00,3.75552,1.0953600000000001,3.912,1.26912,0.37016000000000004,1.322,2.4864,0.7252000000000001,2.59,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-10-05 17:30:00,4.03968,1.17824,4.208,1.30368,0.38024,1.358,2.7359999999999998,0.798,2.85,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-10-05 18:00:00,4.58976,1.33868,4.781,1.20096,0.35028000000000004,1.251,3.3888,0.9884000000000001,3.5300000000000002,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-10-05 18:30:00,4.0848,1.1914,4.255,1.2528000000000001,0.3654,1.305,2.832,0.8260000000000001,2.95,6.864,2.002,7.15,6.864,2.002,7.15
2020-10-05 19:00:00,3.6316800000000002,1.05924,3.783,1.24128,0.36204000000000003,1.293,2.3904,0.6972,2.49,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-10-05 19:30:00,3.6326400000000003,1.05952,3.784,1.33824,0.39032000000000006,1.3940000000000001,2.2944,0.6692,2.39,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-10-05 20:00:00,3.64128,1.06204,3.793,1.34688,0.39284,1.403,2.2944,0.6692,2.39,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-10-05 20:30:00,3.432,1.001,3.575,1.4064,0.4102,1.465,2.0256,0.5908,2.11,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-05 21:00:00,3.3350400000000002,0.97272,3.474,1.39584,0.40712000000000004,1.454,1.9392,0.5656,2.02,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-05 21:30:00,3.31392,0.9665600000000001,3.452,1.48032,0.43176000000000003,1.542,1.8336000000000001,0.5348,1.9100000000000001,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-10-05 22:00:00,3.45792,1.00856,3.602,1.44192,0.42056000000000004,1.502,2.016,0.588,2.1,6.144,1.792,6.4,6.144,1.792,6.4
2020-10-05 22:30:00,3.31008,0.9654400000000001,3.448,1.33248,0.38864000000000004,1.388,1.9776,0.5768,2.06,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-10-05 23:00:00,3.39264,0.9895200000000001,3.534,1.32864,0.38752000000000003,1.384,2.064,0.602,2.15,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-05 23:30:00,3.0864,0.9002,3.215,1.3104,0.38220000000000004,1.365,1.776,0.518,1.85,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-06 00:00:00,3.00672,0.8769600000000001,3.132,1.29792,0.37856,1.3519999999999999,1.7088,0.4984,1.78,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-06 00:30:00,3.4185600000000003,0.9970800000000001,3.561,1.24896,0.36428000000000005,1.301,2.1696,0.6328,2.26,4.32,1.26,4.5,4.32,1.26,4.5
2020-10-06 01:00:00,3.42432,0.9987600000000001,3.567,1.1875200000000001,0.34636,1.237,2.2368,0.6524,2.33,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-06 01:30:00,3.5712,1.0416,3.7199999999999998,1.1808,0.34440000000000004,1.23,2.3904,0.6972,2.49,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-10-06 02:00:00,3.42432,0.9987600000000001,3.567,1.1875200000000001,0.34636,1.237,2.2368,0.6524,2.33,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-10-06 02:30:00,3.31776,0.9676800000000001,3.456,1.25376,0.36568,1.306,2.064,0.602,2.15,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-06 03:00:00,3.5606400000000002,1.03852,3.709,1.24704,0.36372000000000004,1.299,2.3136,0.6748000000000001,2.41,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-06 03:30:00,3.69024,1.07632,3.844,1.2230400000000001,0.35672000000000004,1.274,2.4672,0.7196,2.5700000000000003,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-10-06 04:00:00,3.63648,1.06064,3.7880000000000003,1.16928,0.34104,1.218,2.4672,0.7196,2.5700000000000003,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-06 04:30:00,3.8390400000000002,1.11972,3.999,1.17024,0.34132,1.219,2.6688,0.7784000000000001,2.7800000000000002,3.84,1.12,4.0,3.84,1.12,4.0
2020-10-06 05:00:00,4.17888,1.21884,4.353,1.14528,0.33404,1.193,3.0336,0.8848,3.16,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-10-06 05:30:00,3.9532800000000003,1.15304,4.118,1.15008,0.33544,1.198,2.8032,0.8176,2.92,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-10-06 06:00:00,3.7584,1.0962,3.915,1.1664,0.3402,1.215,2.592,0.756,2.7,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-10-06 06:30:00,4.02144,1.17292,4.189,1.16064,0.33852000000000004,1.209,2.8608000000000002,0.8344,2.98,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-06 07:00:00,4.2144,1.2292,4.39,1.1808,0.34440000000000004,1.23,3.0336,0.8848,3.16,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-06 07:30:00,4.20096,1.22528,4.376,1.20576,0.35168000000000005,1.256,2.9952,0.8736,3.12,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-10-06 08:00:00,4.2288,1.2334,4.405,1.2336,0.3598,1.2850000000000001,2.9952,0.8736,3.12,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-06 08:30:00,4.21248,1.22864,4.388,1.32288,0.38584,1.3780000000000001,2.8896,0.8428,3.01,6.096,1.778,6.35,6.096,1.778,6.35
2020-10-06 09:00:00,3.51264,1.02452,3.659,1.33344,0.38892000000000004,1.389,2.1792,0.6356,2.27,6.624,1.932,6.9,6.624,1.932,6.9
2020-10-06 09:30:00,3.87744,1.13092,4.039,1.30464,0.38052,1.359,2.5728,0.7504000000000001,2.68,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-06 10:00:00,5.65248,1.64864,5.888,1.28448,0.37464000000000003,1.338,4.368,1.274,4.55,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-10-06 10:30:00,4.4496,1.2978,4.635,1.416,0.41300000000000003,1.475,3.0336,0.8848,3.16,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-10-06 11:00:00,3.1104,0.9072,3.24,1.4688,0.4284,1.53,1.6416,0.4788,1.71,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-10-06 11:30:00,3.0576,0.8918,3.185,1.5024000000000002,0.43820000000000003,1.565,1.5552000000000001,0.4536,1.62,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-10-06 12:00:00,3.26688,0.9528400000000001,3.403,1.42368,0.41524000000000005,1.483,1.8432,0.5376000000000001,1.92,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-10-06 12:30:00,3.14688,0.9178400000000001,3.278,1.31328,0.38304000000000005,1.3679999999999999,1.8336000000000001,0.5348,1.9100000000000001,6.96,2.03,7.25,6.96,2.03,7.25
2020-10-06 13:00:00,3.6921600000000003,1.07688,3.846,1.25376,0.36568,1.306,2.4384,0.7112,2.54,6.096,1.778,6.35,6.096,1.778,6.35
2020-10-06 13:30:00,3.7248,1.0864,3.88,1.3248,0.3864,1.38,2.4,0.7000000000000001,2.5,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-10-06 14:00:00,3.168,0.924,3.3,1.4592,0.42560000000000003,1.52,1.7088,0.4984,1.78,6.96,2.03,7.25,6.96,2.03,7.25
2020-10-06 14:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.3948800000000001,0.40684000000000003,1.453,1.1616,0.3388,1.21,7.008,2.044,7.3,7.008,2.044,7.3
2020-10-06 15:00:00,2.67648,0.7806400000000001,2.7880000000000003,1.46688,0.42784000000000005,1.528,1.2096,0.3528,1.26,6.9696,2.0328,7.26,6.9696,2.0328,7.26
