Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-06 15:30:00,2.48352,0.72436,2.5869999999999997,1.37952,0.40236000000000005,1.437,1.104,0.322,1.15,7.632,2.226,7.95,7.632,2.226,7.95
2020-10-06 16:00:00,3.84288,1.12084,4.003,1.3948800000000001,0.40684000000000003,1.453,2.448,0.714,2.55,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-10-06 16:30:00,4.36512,1.27316,4.547,1.33152,0.38836000000000004,1.387,3.0336,0.8848,3.16,6.144,1.792,6.4,6.144,1.792,6.4
2020-10-06 17:00:00,4.14144,1.20792,4.314,1.32864,0.38752000000000003,1.384,2.8128,0.8204,2.93,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-10-06 17:30:00,3.98592,1.16256,4.152,1.35552,0.39536000000000004,1.412,2.6304,0.7672,2.74,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-10-06 18:00:00,4.3699200000000005,1.2745600000000001,4.552,1.29792,0.37856,1.3519999999999999,3.072,0.896,3.2,6.72,1.96,7.0,6.72,1.96,7.0
2020-10-06 18:30:00,4.18944,1.22192,4.364,1.29024,0.37632000000000004,1.344,2.8992,0.8456,3.02,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-10-06 19:00:00,4.24992,1.23956,4.427,1.27392,0.37156000000000006,1.327,2.976,0.868,3.1,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-10-06 19:30:00,3.89184,1.1351200000000001,4.054,1.35744,0.39592000000000005,1.4140000000000001,2.5343999999999998,0.7392000000000001,2.64,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-10-06 20:00:00,3.83712,1.11916,3.997,1.36992,0.39956,1.427,2.4672,0.7196,2.5700000000000003,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-10-06 20:30:00,3.93408,1.14744,4.098,1.35168,0.39424000000000003,1.408,2.5824,0.7532,2.69,6.768,1.974,7.05,6.768,1.974,7.05
2020-10-06 21:00:00,3.80928,1.11104,3.968,1.31328,0.38304000000000005,1.3679999999999999,2.496,0.728,2.6,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-06 21:30:00,3.65952,1.06736,3.8120000000000003,1.35552,0.39536000000000004,1.412,2.304,0.672,2.4,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-10-06 22:00:00,3.8332800000000002,1.11804,3.993,1.27968,0.37324,1.333,2.5536,0.7448,2.66,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-10-06 22:30:00,4.00992,1.16956,4.177,1.27392,0.37156000000000006,1.327,2.7359999999999998,0.798,2.85,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-06 23:00:00,3.99264,1.16452,4.159,1.25664,0.36652,1.309,2.7359999999999998,0.798,2.85,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-06 23:30:00,3.92736,1.14548,4.091,1.28736,0.37548000000000004,1.341,2.64,0.77,2.75,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-10-07 00:00:00,3.6048,1.0514000000000001,3.755,1.32,0.385,1.375,2.2848,0.6664,2.38,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-07 00:30:00,3.49536,1.01948,3.641,1.34496,0.39228,1.401,2.1504,0.6272,2.24,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-10-07 01:00:00,3.34656,0.9760800000000001,3.4859999999999998,1.36896,0.39928,1.426,1.9776,0.5768,2.06,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-07 01:30:00,3.2928,0.9604,3.43,1.3152,0.3836,1.37,1.9776,0.5768,2.06,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-07 02:00:00,3.19968,0.9332400000000001,3.333,1.32768,0.38724000000000003,1.383,1.8719999999999999,0.546,1.9500000000000002,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-07 02:30:00,3.2832,0.9576,3.42,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.9296000000000002,0.5628000000000001,2.01,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-07 03:00:00,3.24768,0.9472400000000001,3.383,1.37568,0.40124000000000004,1.433,1.8719999999999999,0.546,1.9500000000000002,5.136,1.498,5.35,5.136,1.498,5.35
2020-10-07 03:30:00,3.32928,0.9710400000000001,3.468,1.35168,0.39424000000000003,1.408,1.9776,0.5768,2.06,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-07 04:00:00,3.48768,1.01724,3.633,1.25088,0.36484000000000005,1.303,2.2368,0.6524,2.33,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-07 04:30:00,3.2592,0.9506,3.395,1.3488,0.3934,1.405,1.9104,0.5572,1.99,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-07 05:00:00,2.9952,0.8736,3.12,1.3632,0.3976,1.42,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-07 05:30:00,3.144,0.917,3.275,1.224,0.357,1.275,1.92,0.56,2.0,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-07 06:00:00,3.30912,0.9651600000000001,3.447,1.24512,0.36316000000000004,1.297,2.064,0.602,2.15,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-07 06:30:00,3.93696,1.14828,4.101,1.2585600000000001,0.36708,1.311,2.6784,0.7812,2.79,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-10-07 07:00:00,3.68832,1.07576,3.842,1.21152,0.35336,1.262,2.4768,0.7224,2.58,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-10-07 07:30:00,3.85152,1.12336,4.012,1.27872,0.37296,1.332,2.5728,0.7504000000000001,2.68,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-07 08:00:00,4.04832,1.18076,4.217,1.24512,0.36316000000000004,1.297,2.8032,0.8176,2.92,6.0,1.75,6.25,6.0,1.75,6.25
2020-10-07 08:30:00,3.74304,1.09172,3.899,1.18944,0.34692,1.239,2.5536,0.7448,2.66,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-07 09:00:00,4.8432,1.4126,5.045,1.1856,0.3458,1.235,3.6576,1.0668,3.81,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-10-07 09:30:00,6.54624,1.9093200000000001,6.819,1.19904,0.34972000000000003,1.249,5.3472,1.5596,5.57,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-10-07 10:00:00,4.88256,1.42408,5.086,1.34976,0.39368000000000003,1.4060000000000001,3.5328,1.0304,3.68,7.008,2.044,7.3,7.008,2.044,7.3
2020-10-07 10:30:00,3.53376,1.03068,3.681,1.41216,0.41188,1.471,2.1216,0.6188,2.21,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-10-07 11:00:00,3.17472,0.9259600000000001,3.307,1.40832,0.41076,1.467,1.7664,0.5152,1.8399999999999999,6.864,2.002,7.15,6.864,2.002,7.15
2020-10-07 11:30:00,2.69088,0.7848400000000001,2.803,1.5196800000000001,0.44324,1.583,1.1712,0.3416,1.22,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-10-07 12:00:00,3.0912,0.9016000000000001,3.22,1.536,0.448,1.6,1.5552000000000001,0.4536,1.62,7.104,2.072,7.4,7.104,2.072,7.4
2020-10-07 12:30:00,3.24096,0.9452800000000001,3.376,1.51296,0.44128000000000006,1.576,1.728,0.504,1.8,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-10-07 13:00:00,3.1968,0.9324,3.33,1.536,0.448,1.6,1.6608,0.4844,1.73,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-10-07 13:30:00,3.87072,1.12896,4.032,1.46112,0.42616000000000004,1.522,2.4096,0.7028,2.51,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-10-07 14:00:00,3.74592,1.09256,3.902,1.4899200000000001,0.43456000000000006,1.552,2.2560000000000002,0.658,2.35,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-10-07 14:30:00,3.7632,1.0976,3.92,1.4112,0.4116,1.47,2.352,0.686,2.45,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-10-07 15:00:00,3.65664,1.06652,3.809,1.42944,0.41692,1.4889999999999999,2.2272,0.6496000000000001,2.32,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-10-07 15:30:00,4.21632,1.22976,4.392,1.26912,0.37016000000000004,1.322,2.9472,0.8596,3.07,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-10-07 16:00:00,4.10688,1.19784,4.2780000000000005,1.22688,0.35784000000000005,1.278,2.88,0.84,3.0,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-10-07 16:30:00,4.152,1.211,4.325,1.2144,0.3542,1.2650000000000001,2.9376,0.8568,3.06,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-10-07 17:00:00,4.22784,1.23312,4.404,1.14624,0.33432,1.194,3.0816,0.8988,3.21,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-10-07 17:30:00,4.26144,1.24292,4.439,1.13184,0.33012,1.179,3.1296,0.9128000000000001,3.26,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-10-07 18:00:00,4.19712,1.22416,4.372,1.14432,0.33376,1.192,3.0528,0.8904000000000001,3.18,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-10-07 18:30:00,4.34112,1.26616,4.522,1.14432,0.33376,1.192,3.1968,0.9324,3.33,6.048,1.764,6.3,6.048,1.764,6.3
2020-10-07 19:00:00,4.3104,1.2572,4.49,1.1424,0.3332,1.19,3.168,0.924,3.3,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-10-07 19:30:00,4.38432,1.2787600000000001,4.567,1.13952,0.33236000000000004,1.187,3.2448,0.9464,3.38,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-10-07 20:00:00,4.41792,1.28856,4.602,1.14432,0.33376,1.192,3.2736,0.9548000000000001,3.41,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-07 20:30:00,4.12704,1.2037200000000001,4.299,1.15104,0.33572,1.199,2.976,0.868,3.1,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-10-07 21:00:00,3.96288,1.15584,4.128,1.15008,0.33544,1.198,2.8128,0.8204,2.93,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-10-07 21:30:00,3.88512,1.13316,4.047,1.13952,0.33236000000000004,1.187,2.7456,0.8008000000000001,2.86,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-07 22:00:00,3.9504,1.1522000000000001,4.115,1.1280000000000001,0.329,1.175,2.8224,0.8232,2.94,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-07 22:30:00,3.9052800000000003,1.13904,4.068,1.15968,0.33824000000000004,1.208,2.7456,0.8008000000000001,2.86,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-07 23:00:00,3.67872,1.07296,3.832,1.17312,0.34216,1.222,2.5056000000000003,0.7308,2.61,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-10-07 23:30:00,3.48,1.015,3.625,1.176,0.343,1.225,2.304,0.672,2.4,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-10-08 00:00:00,3.50304,1.02172,3.649,1.17024,0.34132,1.219,2.3328,0.6804,2.43,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-08 00:30:00,3.27168,0.9542400000000001,3.408,1.20768,0.35224000000000005,1.258,2.064,0.602,2.15,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-08 01:00:00,3.07776,0.89768,3.206,1.22496,0.35728000000000004,1.276,1.8528,0.5404,1.9300000000000002,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-10-08 01:30:00,2.808,0.8190000000000001,2.925,1.2336,0.3598,1.2850000000000001,1.5744,0.4592,1.6400000000000001,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-10-08 02:00:00,2.71584,0.79212,2.829,1.26624,0.36932000000000004,1.319,1.4496,0.4228,1.51,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-08 02:30:00,2.6256,0.7658,2.735,1.32,0.385,1.375,1.3056,0.3808,1.3599999999999999,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-08 03:00:00,2.9212800000000003,0.85204,3.043,1.35648,0.39564000000000005,1.413,1.5648,0.45640000000000003,1.63,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-08 03:30:00,3.07776,0.89768,3.206,1.31136,0.38248000000000004,1.366,1.7664,0.5152,1.8399999999999999,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-08 04:00:00,3.06048,0.8926400000000001,3.188,1.32288,0.38584,1.3780000000000001,1.7376,0.5068,1.81,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-08 04:30:00,2.91072,0.84896,3.032,1.35552,0.39536000000000004,1.412,1.5552000000000001,0.4536,1.62,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-08 05:00:00,2.53152,0.73836,2.637,1.36032,0.39676000000000006,1.417,1.1712,0.3416,1.22,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-10-08 05:30:00,2.6112,0.7616,2.7199999999999998,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.2576,0.3668,1.31,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-08 06:00:00,2.87712,0.83916,2.997,1.44672,0.42196000000000006,1.5070000000000001,1.4304000000000001,0.4172,1.49,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-08 06:30:00,3.30912,0.9651600000000001,3.447,1.44672,0.42196000000000006,1.5070000000000001,1.8624,0.5432,1.94,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-10-08 07:00:00,3.21504,0.9377200000000001,3.349,1.41984,0.41412000000000004,1.479,1.7952,0.5236000000000001,1.87,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-10-08 07:30:00,3.48,1.015,3.625,1.5024000000000002,0.43820000000000003,1.565,1.9776,0.5768,2.06,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-10-08 08:00:00,3.33888,0.97384,3.478,1.51488,0.44184,1.5779999999999998,1.824,0.532,1.9,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-10-08 08:30:00,3.30816,0.9648800000000001,3.446,1.51296,0.44128000000000006,1.576,1.7952,0.5236000000000001,1.87,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-10-08 09:00:00,3.02112,0.88116,3.147,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.5168,0.4424,1.58,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-10-08 09:30:00,3.11232,0.9077600000000001,3.242,1.4899200000000001,0.43456000000000006,1.552,1.6224,0.4732,1.69,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-10-08 10:00:00,3.18528,0.9290400000000001,3.318,1.47648,0.43064,1.538,1.7088,0.4984,1.78,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-10-08 10:30:00,3.37632,0.9847600000000001,3.517,1.37952,0.40236000000000005,1.437,1.9968,0.5824,2.08,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-10-08 11:00:00,3.49152,1.01836,3.637,1.42752,0.41636,1.487,2.064,0.602,2.15,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-10-08 11:30:00,3.87264,1.12952,4.034,1.4246400000000001,0.41552000000000006,1.484,2.448,0.714,2.55,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-10-08 12:00:00,3.8352,1.1186,3.995,1.2432,0.36260000000000003,1.295,2.592,0.756,2.7,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-10-08 12:30:00,4.08288,1.1908400000000001,4.253,1.27968,0.37324,1.333,2.8032,0.8176,2.92,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-10-08 13:00:00,3.98304,1.16172,4.149,1.24704,0.36372000000000004,1.299,2.7359999999999998,0.798,2.85,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-08 13:30:00,3.8832,1.1326,4.045,1.2336,0.3598,1.2850000000000001,2.6496,0.7728,2.76,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-10-08 14:00:00,4.02144,1.17292,4.189,1.23744,0.36092,1.289,2.784,0.812,2.9,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-08 14:30:00,3.888,1.134,4.05,1.2864,0.37520000000000003,1.34,2.6016,0.7588,2.71,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-08 15:00:00,3.36288,0.98084,3.503,1.24128,0.36204000000000003,1.293,2.1216,0.6188,2.21,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-10-08 15:30:00,4.04832,1.18076,4.217,1.17792,0.34356000000000003,1.227,2.8704,0.8372,2.99,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-08 16:00:00,4.3488,1.2684,4.53,1.1712,0.3416,1.22,3.1776,0.9268000000000001,3.31,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-10-08 16:30:00,4.57056,1.33308,4.761,1.13376,0.33068000000000003,1.181,3.4368,1.0024,3.58,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-08 17:00:00,4.57152,1.33336,4.7620000000000005,1.11552,0.32536000000000004,1.162,3.456,1.008,3.6,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-08 17:30:00,4.91616,1.43388,5.121,1.11456,0.32508000000000004,1.161,3.8016,1.1088,3.96,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-10-08 18:00:00,4.95648,1.44564,5.163,1.13568,0.33124000000000003,1.183,3.8208,1.1144,3.98,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-10-08 18:30:00,5.11584,1.4921200000000001,5.329,1.14144,0.33292000000000005,1.189,3.9744,1.1592,4.14,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-08 19:00:00,4.91424,1.4333200000000001,5.119,1.14144,0.33292000000000005,1.189,3.7728,1.1004,3.93,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-08 19:30:00,4.69056,1.36808,4.886,1.16736,0.34048,1.216,3.5232,1.0276,3.67,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-10-08 20:00:00,4.4736,1.3048,4.66,1.1616,0.3388,1.21,3.312,0.966,3.45,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-10-08 20:30:00,4.54176,1.32468,4.731,1.14336,0.33348000000000005,1.191,3.3984,0.9912000000000001,3.54,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-10-08 21:00:00,4.63776,1.35268,4.831,1.12416,0.32788,1.171,3.5136000000000003,1.0248,3.66,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-08 21:30:00,4.5696,1.3328,4.76,1.1328,0.3304,1.18,3.4368,1.0024,3.58,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-08 22:00:00,4.42848,1.2916400000000001,4.6129999999999995,1.14528,0.33404,1.193,3.2832,0.9576,3.42,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-08 22:30:00,4.26912,1.24516,4.447,1.14912,0.33516,1.197,3.12,0.91,3.25,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-08 23:00:00,4.25664,1.24152,4.434,1.16544,0.33992000000000006,1.214,3.0912,0.9016000000000001,3.22,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-08 23:30:00,4.39584,1.28212,4.579,1.17024,0.34132,1.219,3.2256,0.9408000000000001,3.36,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-09 00:00:00,4.38624,1.27932,4.569,1.17024,0.34132,1.219,3.216,0.9380000000000001,3.35,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-09 00:30:00,4.13376,1.20568,4.306,1.17696,0.34328000000000003,1.226,2.9568000000000003,0.8624,3.08,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-10-09 01:00:00,3.85056,1.12308,4.011,1.20096,0.35028000000000004,1.251,2.6496,0.7728,2.76,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-10-09 01:30:00,3.9072,1.1396,4.07,1.1904,0.3472,1.24,2.7168,0.7924,2.83,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-09 02:00:00,3.89184,1.1351200000000001,4.054,1.15584,0.33712000000000003,1.204,2.7359999999999998,0.798,2.85,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-10-09 02:30:00,3.85152,1.12336,4.012,1.11552,0.32536000000000004,1.162,2.7359999999999998,0.798,2.85,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-10-09 03:00:00,3.9264,1.1452,4.09,1.1424,0.3332,1.19,2.784,0.812,2.9,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-10-09 03:30:00,3.86688,1.12784,4.028,1.13088,0.32984,1.178,2.7359999999999998,0.798,2.85,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-09 04:00:00,3.9312,1.1466,4.095,1.1472,0.3346,1.195,2.784,0.812,2.9,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-10-09 04:30:00,3.86592,1.12756,4.027,1.16832,0.34076,1.217,2.6976,0.7868,2.81,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-10-09 05:00:00,3.8256,1.1158,3.985,1.1952,0.3486,1.245,2.6304,0.7672,2.74,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-10-09 05:30:00,3.84384,1.12112,4.004,1.15584,0.33712000000000003,1.204,2.688,0.784,2.8,4.128,1.204,4.3,4.128,1.204,4.3
2020-10-09 06:00:00,4.04256,1.17908,4.211,1.15296,0.33628,1.201,2.8896,0.8428,3.01,4.032,1.176,4.2,4.032,1.176,4.2
2020-10-09 06:30:00,3.94176,1.14968,4.106,1.13856,0.33208000000000004,1.186,2.8032,0.8176,2.92,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-09 07:00:00,3.85248,1.12364,4.013,1.14528,0.33404,1.193,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-09 07:30:00,3.97056,1.15808,4.136,1.18656,0.34608000000000005,1.236,2.784,0.812,2.9,5.904,1.722,6.15,5.904,1.722,6.15
2020-10-09 08:00:00,3.9993600000000002,1.16648,4.166,1.21536,0.35448,1.266,2.784,0.812,2.9,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-10-09 08:30:00,3.74304,1.09172,3.899,1.19904,0.34972000000000003,1.249,2.544,0.742,2.65,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-09 09:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.24032,0.36176,1.292,1.4208,0.41440000000000005,1.48,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-10-09 09:30:00,2.77632,0.80976,2.892,1.29792,0.37856,1.3519999999999999,1.4784000000000002,0.4312,1.54,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-10-09 10:00:00,2.67264,0.7795200000000001,2.784,1.28064,0.37352,1.334,1.392,0.406,1.45,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-10-09 10:30:00,2.92992,0.8545600000000001,3.052,1.22112,0.35616000000000003,1.272,1.7088,0.4984,1.78,7.248,2.114,7.55,7.248,2.114,7.55
2020-10-09 11:00:00,2.9184,0.8512000000000001,3.04,1.2096,0.3528,1.26,1.7088,0.4984,1.78,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-10-09 11:30:00,3.03168,0.88424,3.158,1.24608,0.36344000000000004,1.298,1.7856,0.5208,1.8599999999999999,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-10-09 12:00:00,2.84448,0.82964,2.963,1.36608,0.39844,1.423,1.4784000000000002,0.4312,1.54,8.256,2.408,8.6,8.256,2.408,8.6
2020-10-09 12:30:00,2.76576,0.8066800000000001,2.8810000000000002,1.30656,0.38108000000000003,1.361,1.4592,0.42560000000000003,1.52,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-10-09 13:00:00,2.73408,0.79744,2.848,1.31328,0.38304000000000005,1.3679999999999999,1.4208,0.41440000000000005,1.48,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-10-09 13:30:00,2.61984,0.76412,2.729,1.29504,0.37772000000000006,1.349,1.3248,0.3864,1.38,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-10-09 14:00:00,2.84256,0.82908,2.961,1.31616,0.38388000000000005,1.371,1.5264,0.44520000000000004,1.5899999999999999,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-09 14:30:00,2.64,0.77,2.75,1.2768,0.3724,1.33,1.3632,0.3976,1.42,7.296,2.128,7.6,7.296,2.128,7.6
2020-10-09 15:00:00,2.61024,0.7613200000000001,2.719,1.21824,0.35532,1.2690000000000001,1.392,0.406,1.45,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-10-09 15:30:00,2.9856,0.8708,3.11,1.1424,0.3332,1.19,1.8432,0.5376000000000001,1.92,6.768,1.974,7.05,6.768,1.974,7.05
2020-10-09 16:00:00,3.27744,0.9559200000000001,3.414,1.14624,0.33432,1.194,2.1312,0.6216,2.22,6.384,1.862,6.65,6.384,1.862,6.65
2020-10-09 16:30:00,3.31008,0.9654400000000001,3.448,1.15008,0.33544,1.198,2.16,0.63,2.25,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-10-09 17:00:00,3.25824,0.95032,3.394,1.11744,0.32592000000000004,1.164,2.1408,0.6244000000000001,2.23,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-10-09 17:30:00,3.0336,0.8848,3.16,1.2288000000000001,0.3584,1.28,1.8048000000000002,0.5264,1.88,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-10-09 18:00:00,2.96352,0.86436,3.087,1.3891200000000001,0.40516,1.447,1.5744,0.4592,1.6400000000000001,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-10-09 18:30:00,2.8137600000000003,0.8206800000000001,2.931,1.19136,0.34748,1.241,1.6224,0.4732,1.69,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-10-09 19:00:00,3.08256,0.8990800000000001,3.211,1.15296,0.33628,1.201,1.9296000000000002,0.5628000000000001,2.01,7.728,2.254,8.05,7.728,2.254,8.05
2020-10-09 19:30:00,3.15936,0.9214800000000001,3.291,1.15296,0.33628,1.201,2.0064,0.5852,2.09,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-10-09 20:00:00,2.69856,0.7870800000000001,2.811,1.20096,0.35028000000000004,1.251,1.4976,0.4368,1.56,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-10-09 20:30:00,2.688,0.784,2.8,1.2384,0.3612,1.29,1.4496,0.4228,1.51,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-10-09 21:00:00,3.03552,0.88536,3.162,1.24032,0.36176,1.292,1.7952,0.5236000000000001,1.87,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-10-09 21:30:00,3.00288,0.8758400000000001,3.128,1.24608,0.36344000000000004,1.298,1.7568000000000001,0.5124000000000001,1.83,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-10-09 22:00:00,2.89536,0.8444800000000001,3.016,1.24416,0.36288000000000004,1.296,1.6512,0.48160000000000003,1.72,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-10-09 22:30:00,2.8176,0.8218000000000001,2.935,1.2816,0.3738,1.335,1.536,0.448,1.6,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-10-09 23:00:00,2.58528,0.75404,2.693,1.26048,0.36764,1.313,1.3248,0.3864,1.38,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-10-09 23:30:00,2.5343999999999998,0.7392000000000001,2.64,1.248,0.364,1.3,1.2864,0.37520000000000003,1.34,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-10 00:00:00,2.56224,0.7473200000000001,2.669,1.24704,0.36372000000000004,1.299,1.3152,0.3836,1.37,5.088,1.484,5.3,5.088,1.484,5.3
2020-10-10 00:30:00,2.70144,0.7879200000000001,2.814,1.24224,0.36232000000000003,1.294,1.4592,0.42560000000000003,1.52,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-10 01:00:00,2.46624,0.7193200000000001,2.569,1.24704,0.36372000000000004,1.299,1.2192,0.3556,1.27,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-10 01:30:00,2.43744,0.7109200000000001,2.539,1.31424,0.38332000000000005,1.369,1.1232,0.3276,1.17,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-10 02:00:00,2.4816000000000003,0.7238,2.585,1.2624,0.3682,1.315,1.2192,0.3556,1.27,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-10 02:30:00,2.4864,0.7252000000000001,2.59,1.2864,0.37520000000000003,1.34,1.2,0.35000000000000003,1.25,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-10 03:00:00,2.45376,0.7156800000000001,2.556,1.24416,0.36288000000000004,1.296,1.2096,0.3528,1.26,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-10-10 03:30:00,2.6256,0.7658,2.735,1.2144,0.3542,1.2650000000000001,1.4112,0.4116,1.47,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-10-10 04:00:00,2.73312,0.7971600000000001,2.847,1.29312,0.37716000000000005,1.347,1.44,0.42,1.5,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-10 04:30:00,2.61792,0.76356,2.727,1.28352,0.37436,1.337,1.3344,0.38920000000000005,1.3900000000000001,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-10 05:00:00,2.71008,0.79044,2.823,1.28928,0.37604000000000004,1.343,1.4208,0.41440000000000005,1.48,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-10 05:30:00,2.68608,0.78344,2.798,1.23648,0.36064,1.288,1.4496,0.4228,1.51,4.992,1.456,5.2,4.992,1.456,5.2
2020-10-10 06:00:00,2.60736,0.76048,2.716,1.1577600000000001,0.33768000000000004,1.206,1.4496,0.4228,1.51,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-10 06:30:00,2.97792,0.8685600000000001,3.102,1.15392,0.33656,1.202,1.824,0.532,1.9,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-10-10 07:00:00,2.71104,0.7907200000000001,2.824,1.19424,0.34832,1.244,1.5168,0.4424,1.58,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-10 07:30:00,2.784,0.812,2.9,1.2096,0.3528,1.26,1.5744,0.4592,1.6400000000000001,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-10 08:00:00,2.6064,0.7602,2.715,1.2048,0.3514,1.255,1.4016,0.4088,1.46,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-10-10 08:30:00,2.42592,0.7075600000000001,2.527,1.22592,0.35756000000000004,1.2770000000000001,1.2,0.35000000000000003,1.25,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-10-10 09:00:00,2.20704,0.6437200000000001,2.299,1.22784,0.35812000000000005,1.279,0.9792000000000001,0.2856,1.02,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-10-10 09:30:00,2.4768,0.7224,2.58,1.3344,0.38920000000000005,1.3900000000000001,1.1424,0.3332,1.19,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-10-10 10:00:00,3.30144,0.9629200000000001,3.439,1.35264,0.39452000000000004,1.409,1.9488,0.5684,2.03,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-10-10 10:30:00,3.13152,0.9133600000000001,3.262,1.42272,0.41496000000000005,1.482,1.7088,0.4984,1.78,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2020-10-10 11:00:00,3.03456,0.8850800000000001,3.161,1.40256,0.40908000000000005,1.461,1.6320000000000001,0.47600000000000003,1.7000000000000002,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2020-10-10 11:30:00,2.85792,0.8335600000000001,2.977,1.49472,0.43596,1.557,1.3632,0.3976,1.42,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2020-10-10 12:00:00,2.77152,0.8083600000000001,2.887,1.40832,0.41076,1.467,1.3632,0.3976,1.42,8.688,2.534,9.05,8.688,2.534,9.05
2020-10-10 12:30:00,2.8368,0.8274,2.955,1.5792000000000002,0.4606,1.645,1.2576,0.3668,1.31,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2020-10-10 13:00:00,3.15456,0.9200800000000001,3.286,1.59936,0.46648000000000006,1.666,1.5552000000000001,0.4536,1.62,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-10-10 13:30:00,2.6304,0.7672,2.74,1.5648,0.45640000000000003,1.63,1.0656,0.3108,1.11,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2020-10-10 14:00:00,2.69376,0.78568,2.806,1.4841600000000001,0.43288000000000004,1.546,1.2096,0.3528,1.26,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2020-10-10 14:30:00,2.42016,0.7058800000000001,2.521,1.47936,0.43148000000000003,1.541,0.9408000000000001,0.27440000000000003,0.98,9.2448,2.6964,9.63,9.2448,2.6964,9.63
2020-10-10 15:00:00,2.45376,0.7156800000000001,2.556,1.3977600000000001,0.40768000000000004,1.456,1.056,0.308,1.1,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-10-10 15:30:00,3.312,0.966,3.45,1.2768,0.3724,1.33,2.0352,0.5936,2.12,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-10-10 16:00:00,2.86464,0.83552,2.984,1.30944,0.38192000000000004,1.3639999999999999,1.5552000000000001,0.4536,1.62,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-10-10 16:30:00,3.02784,0.8831200000000001,3.154,1.36704,0.39872,1.424,1.6608,0.4844,1.73,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-10-10 17:00:00,2.784,0.812,2.9,1.3056,0.3808,1.3599999999999999,1.4784000000000002,0.4312,1.54,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-10-10 17:30:00,3.18144,0.9279200000000001,3.314,1.29024,0.37632000000000004,1.344,1.8912,0.5516,1.97,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2020-10-10 18:00:00,3.58848,1.04664,3.738,1.2172800000000001,0.35504,1.268,2.3712,0.6916,2.47,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-10-10 18:30:00,2.95296,0.86128,3.076,1.2825600000000001,0.37408,1.336,1.6703999999999999,0.4872,1.74,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-10-10 19:00:00,2.32992,0.67956,2.427,1.26432,0.36876000000000003,1.317,1.0656,0.3108,1.11,7.968,2.324,8.3,7.968,2.324,8.3
2020-10-10 19:30:00,2.38464,0.69552,2.484,1.26144,0.36792,1.314,1.1232,0.3276,1.17,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-10-10 20:00:00,2.47104,0.72072,2.574,1.14624,0.33432,1.194,1.3248,0.3864,1.38,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-10-10 20:30:00,3.0432,0.8876000000000001,3.17,1.1328,0.3304,1.18,1.9104,0.5572,1.99,6.096,1.778,6.35,6.096,1.778,6.35
2020-10-10 21:00:00,2.97696,0.86828,3.101,1.15296,0.33628,1.201,1.824,0.532,1.9,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-10 21:30:00,2.96064,0.8635200000000001,3.084,1.15584,0.33712000000000003,1.204,1.8048000000000002,0.5264,1.88,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-10-10 22:00:00,3.0384,0.8862,3.165,1.1664,0.3402,1.215,1.8719999999999999,0.546,1.9500000000000002,5.568,1.624,5.8,5.568,1.624,5.8
2020-10-10 22:30:00,2.8022400000000003,0.81732,2.919,1.18944,0.34692,1.239,1.6128,0.47040000000000004,1.6800000000000002,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-10 23:00:00,2.85504,0.83272,2.974,1.15584,0.33712000000000003,1.204,1.6992,0.49560000000000004,1.77,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-10 23:30:00,2.66688,0.7778400000000001,2.778,1.17888,0.34384000000000003,1.228,1.488,0.434,1.55,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-11 00:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.176,0.343,1.225,1.5552000000000001,0.4536,1.62,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-11 00:30:00,2.70816,0.78988,2.821,1.17216,0.34188,1.221,1.536,0.448,1.6,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-11 01:00:00,2.64672,0.7719600000000001,2.757,1.17792,0.34356000000000003,1.227,1.4688,0.4284,1.53,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-11 01:30:00,2.68224,0.78232,2.794,1.17504,0.34272,1.224,1.5072,0.43960000000000005,1.57,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-11 02:00:00,2.7264,0.7952,2.84,1.1808,0.34440000000000004,1.23,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-11 02:30:00,2.7888,0.8134,2.9050000000000002,1.1952,0.3486,1.245,1.5936,0.46480000000000005,1.6600000000000001,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-11 03:00:00,2.5526400000000002,0.7445200000000001,2.659,1.21824,0.35532,1.2690000000000001,1.3344,0.38920000000000005,1.3900000000000001,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-11 03:30:00,2.32992,0.67956,2.427,1.15872,0.33796000000000004,1.207,1.1712,0.3416,1.22,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-11 04:00:00,2.34624,0.68432,2.444,1.14624,0.33432,1.194,1.2,0.35000000000000003,1.25,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-10-11 04:30:00,2.35872,0.68796,2.457,1.17792,0.34356000000000003,1.227,1.1808,0.34440000000000004,1.23,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-11 05:00:00,2.17344,0.63392,2.2640000000000002,1.21344,0.35392,1.264,0.96,0.28,1.0,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-11 05:30:00,2.04576,0.5966800000000001,2.1310000000000002,1.17216,0.34188,1.221,0.8736,0.2548,0.91,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-11 06:00:00,2.12448,0.6196400000000001,2.213,1.18368,0.34524000000000005,1.233,0.9408000000000001,0.27440000000000003,0.98,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-11 06:30:00,2.45376,0.7156800000000001,2.556,1.18656,0.34608000000000005,1.236,1.2671999999999999,0.36960000000000004,1.32,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-11 07:00:00,2.6208,0.7644000000000001,2.73,1.1808,0.34440000000000004,1.23,1.44,0.42,1.5,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-11 07:30:00,2.6841600000000003,0.78288,2.7960000000000003,1.18656,0.34608000000000005,1.236,1.4976,0.4368,1.56,5.28,1.54,5.5,5.28,1.54,5.5
2020-10-11 08:00:00,2.76768,0.8072400000000001,2.883,1.24128,0.36204000000000003,1.293,1.5264,0.44520000000000004,1.5899999999999999,5.712,1.666,5.95,5.712,1.666,5.95
2020-10-11 08:30:00,2.4700800000000003,0.7204400000000001,2.573,1.20288,0.35084000000000004,1.2530000000000001,1.2671999999999999,0.36960000000000004,1.32,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-10-11 09:00:00,2.568,0.749,2.675,1.2048,0.3514,1.255,1.3632,0.3976,1.42,6.144,1.792,6.4,6.144,1.792,6.4
2020-10-11 09:30:00,2.3136,0.6748000000000001,2.41,1.1808,0.34440000000000004,1.23,1.1328,0.3304,1.18,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-10-11 10:00:00,2.53632,0.7397600000000001,2.642,1.27872,0.37296,1.332,1.2576,0.3668,1.31,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-10-11 10:30:00,2.6121600000000003,0.7618800000000001,2.721,1.28736,0.37548000000000004,1.341,1.3248,0.3864,1.38,6.432,1.876,6.7,6.432,1.876,6.7
2020-10-11 11:00:00,2.8732800000000003,0.8380400000000001,2.993,1.28928,0.37604000000000004,1.343,1.584,0.462,1.65,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-10-11 11:30:00,2.7168,0.7924,2.83,1.344,0.392,1.4,1.3728,0.40040000000000003,1.43,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-10-11 12:00:00,2.57184,0.75012,2.6790000000000003,1.30464,0.38052,1.359,1.2671999999999999,0.36960000000000004,1.32,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-10-11 12:30:00,2.21856,0.6470800000000001,2.311,1.24896,0.36428000000000005,1.301,0.9696,0.2828,1.01,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-10-11 13:00:00,2.79744,0.8159200000000001,2.914,1.26144,0.36792,1.314,1.536,0.448,1.6,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-10-11 13:30:00,2.70144,0.7879200000000001,2.814,1.2230400000000001,0.35672000000000004,1.274,1.4784000000000002,0.4312,1.54,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-10-11 14:00:00,2.33088,0.6798400000000001,2.428,1.20768,0.35224000000000005,1.258,1.1232,0.3276,1.17,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-10-11 14:30:00,2.57568,0.75124,2.683,1.29888,0.37884,1.353,1.2768,0.3724,1.33,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-10-11 15:00:00,2.44704,0.71372,2.549,1.29504,0.37772000000000006,1.349,1.152,0.336,1.2,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-10-11 15:30:00,2.376,0.6930000000000001,2.475,1.224,0.357,1.275,1.152,0.336,1.2,6.912,2.016,7.2,6.912,2.016,7.2
2020-10-11 16:00:00,2.29344,0.6689200000000001,2.3890000000000002,1.19904,0.34972000000000003,1.249,1.0944,0.31920000000000004,1.1400000000000001,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-10-11 16:30:00,2.61408,0.7624400000000001,2.723,1.23168,0.35924,1.283,1.3824,0.4032,1.44,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-10-11 17:00:00,3.00096,0.8752800000000001,3.126,1.1961600000000001,0.34888,1.246,1.8048000000000002,0.5264,1.88,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-10-11 17:30:00,3.0672,0.8946000000000001,3.195,1.1664,0.3402,1.215,1.9008,0.5544,1.98,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-10-11 18:00:00,3.11808,0.90944,3.248,1.15008,0.33544,1.198,1.968,0.5740000000000001,2.05,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-10-11 18:30:00,2.87904,0.83972,2.999,1.13184,0.33012,1.179,1.7472,0.5096,1.82,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-10-11 19:00:00,3.05088,0.8898400000000001,3.178,1.10208,0.32144,1.148,1.9488,0.5684,2.03,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-10-11 19:30:00,3.1056,0.9058,3.235,1.1184,0.3262,1.165,1.9872,0.5796,2.07,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-10-11 20:00:00,2.95104,0.86072,3.074,1.13664,0.33152000000000004,1.184,1.8144,0.5292,1.8900000000000001,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-10-11 20:30:00,2.77152,0.8083600000000001,2.887,1.12992,0.32956,1.177,1.6416,0.4788,1.71,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-10-11 21:00:00,2.8752,0.8386,2.995,1.1184,0.3262,1.165,1.7568000000000001,0.5124000000000001,1.83,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-10-11 21:30:00,2.95008,0.8604400000000001,3.073,1.14528,0.33404,1.193,1.8048000000000002,0.5264,1.88,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-10-11 22:00:00,3.09312,0.9021600000000001,3.222,1.14432,0.33376,1.192,1.9488,0.5684,2.03,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-10-11 22:30:00,3.12384,0.91112,3.254,1.13664,0.33152000000000004,1.184,1.9872,0.5796,2.07,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-11 23:00:00,2.904,0.847,3.025,1.1280000000000001,0.329,1.175,1.776,0.518,1.85,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-11 23:30:00,2.9260800000000002,0.8534400000000001,3.048,1.13088,0.32984,1.178,1.7952,0.5236000000000001,1.87,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-10-12 00:00:00,3.11808,0.90944,3.248,1.12128,0.32704000000000005,1.168,1.9968,0.5824,2.08,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-10-12 00:30:00,3.1344,0.9142,3.265,1.1184,0.3262,1.165,2.016,0.588,2.1,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-10-12 01:00:00,3.10752,0.90636,3.237,1.12032,0.32676000000000005,1.167,1.9872,0.5796,2.07,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-12 01:30:00,3.14304,0.9167200000000001,3.274,1.11744,0.32592000000000004,1.164,2.0256,0.5908,2.11,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-12 02:00:00,2.9424,0.8582000000000001,3.065,1.1184,0.3262,1.165,1.824,0.532,1.9,4.368,1.274,4.55,4.368,1.274,4.55
2020-10-12 02:30:00,2.8752,0.8386,2.995,1.1184,0.3262,1.165,1.7568000000000001,0.5124000000000001,1.83,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-10-12 03:00:00,2.84256,0.82908,2.961,1.12416,0.32788,1.171,1.7184,0.5012,1.79,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-10-12 03:30:00,3.0336,0.8848,3.16,1.1136,0.32480000000000003,1.16,1.92,0.56,2.0,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-10-12 04:00:00,2.8848000000000003,0.8414,3.005,1.1184,0.3262,1.165,1.7664,0.5152,1.8399999999999999,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-10-12 04:30:00,2.95104,0.86072,3.074,1.11744,0.32592000000000004,1.164,1.8336000000000001,0.5348,1.9100000000000001,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-12 05:00:00,2.86656,0.83608,2.9859999999999998,1.11936,0.32648000000000005,1.166,1.7472,0.5096,1.82,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-10-12 05:30:00,2.86944,0.8369200000000001,2.989,1.1222400000000001,0.32732,1.169,1.7472,0.5096,1.82,4.368,1.274,4.55,4.368,1.274,4.55
2020-10-12 06:00:00,3.00192,0.8755600000000001,3.127,1.12032,0.32676000000000005,1.167,1.8816000000000002,0.5488000000000001,1.96,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-10-12 06:30:00,3.15456,0.9200800000000001,3.286,1.12896,0.32928,1.176,2.0256,0.5908,2.11,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-12 07:00:00,2.952,0.861,3.075,1.1280000000000001,0.329,1.175,1.824,0.532,1.9,5.856,1.708,6.1,5.856,1.708,6.1
2020-10-12 07:30:00,2.8992,0.8456,3.02,1.1232,0.3276,1.17,1.776,0.518,1.85,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-10-12 08:00:00,2.79936,0.8164800000000001,2.916,1.13856,0.33208000000000004,1.186,1.6608,0.4844,1.73,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-10-12 08:30:00,2.99328,0.87304,3.118,1.13088,0.32984,1.178,1.8624,0.5432,1.94,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-10-12 09:00:00,2.8972800000000003,0.8450400000000001,3.018,1.12128,0.32704000000000005,1.168,1.776,0.518,1.85,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-10-12 09:30:00,2.784,0.812,2.9,1.1136,0.32480000000000003,1.16,1.6703999999999999,0.4872,1.74,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-10-12 10:00:00,2.43744,0.7109200000000001,2.539,1.11264,0.32452000000000003,1.159,1.3248,0.3864,1.38,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-10-12 10:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.1222400000000001,0.32732,1.169,1.392,0.406,1.45,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-10-12 11:00:00,2.4700800000000003,0.7204400000000001,2.573,1.12608,0.32844,1.173,1.344,0.392,1.4,7.536,2.198,7.85,7.536,2.198,7.85
2020-10-12 11:30:00,2.62752,0.76636,2.737,1.15872,0.33796000000000004,1.207,1.4688,0.4284,1.53,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-10-12 12:00:00,2.72736,0.7954800000000001,2.841,1.17216,0.34188,1.221,1.5552000000000001,0.4536,1.62,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-10-12 12:30:00,2.6736,0.7798,2.785,1.08,0.315,1.125,1.5936,0.46480000000000005,1.6600000000000001,7.2,2.1,7.5,7.2,2.1,7.5
2020-10-12 13:00:00,2.61504,0.7627200000000001,2.724,1.05024,0.30632000000000004,1.094,1.5648,0.45640000000000003,1.63,7.152,2.086,7.45,7.152,2.086,7.45
2020-10-12 13:30:00,2.616,0.763,2.725,1.0224,0.2982,1.065,1.5936,0.46480000000000005,1.6600000000000001,7.2,2.1,7.5,7.2,2.1,7.5
2020-10-12 14:00:00,2.84448,0.82964,2.963,1.03968,0.30324,1.083,1.8048000000000002,0.5264,1.88,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-10-12 14:30:00,2.7187200000000002,0.7929600000000001,2.832,1.03872,0.30296,1.082,1.6800000000000002,0.49,1.75,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-10-12 15:00:00,2.67936,0.7814800000000001,2.791,1.0953600000000001,0.31948000000000004,1.141,1.584,0.462,1.65,7.008,2.044,7.3,7.008,2.044,7.3
2020-10-12 15:30:00,2.48352,0.72436,2.5869999999999997,1.04352,0.30436,1.087,1.44,0.42,1.5,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-10-12 16:00:00,2.49696,0.72828,2.601,1.07616,0.31388000000000005,1.121,1.4208,0.41440000000000005,1.48,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-10-12 16:30:00,2.8896,0.8428,3.01,1.1328,0.3304,1.18,1.7568000000000001,0.5124000000000001,1.83,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-10-12 17:00:00,2.9798400000000003,0.8691200000000001,3.104,1.11744,0.32592000000000004,1.164,1.8624,0.5432,1.94,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-10-12 17:30:00,3.24,0.9450000000000001,3.375,1.1184,0.3262,1.165,2.1216,0.6188,2.21,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-10-12 18:00:00,3.55584,1.03712,3.7039999999999997,1.12704,0.32872,1.174,2.4288,0.7084,2.5300000000000002,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-10-12 18:30:00,3.5068799999999998,1.02284,3.653,1.15488,0.33684000000000003,1.203,2.352,0.686,2.45,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-10-12 19:00:00,3.14112,0.9161600000000001,3.2720000000000002,1.13472,0.33096000000000003,1.182,2.0064,0.5852,2.09,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-10-12 19:30:00,2.99616,0.8738800000000001,3.121,1.16256,0.33908000000000005,1.211,1.8336000000000001,0.5348,1.9100000000000001,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-10-12 20:00:00,2.92896,0.85428,3.051,1.15296,0.33628,1.201,1.776,0.518,1.85,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-10-12 20:30:00,2.99424,0.8733200000000001,3.119,1.14144,0.33292000000000005,1.189,1.8528,0.5404,1.9300000000000002,7.008,2.044,7.3,7.008,2.044,7.3
2020-10-12 21:00:00,2.95968,0.8632400000000001,3.083,1.14528,0.33404,1.193,1.8144,0.5292,1.8900000000000001,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-10-12 21:30:00,2.73888,0.7988400000000001,2.8529999999999998,1.16448,0.33964000000000005,1.213,1.5744,0.4592,1.6400000000000001,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-10-12 22:00:00,2.92224,0.8523200000000001,3.044,1.17504,0.34272,1.224,1.7472,0.5096,1.82,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-10-12 22:30:00,3.10656,0.9060800000000001,3.236,1.17696,0.34328000000000003,1.226,1.9296000000000002,0.5628000000000001,2.01,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-10-12 23:00:00,2.98464,0.8705200000000001,3.109,1.17024,0.34132,1.219,1.8144,0.5292,1.8900000000000001,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-10-12 23:30:00,2.91648,0.8506400000000001,3.038,1.26528,0.36904000000000003,1.318,1.6512,0.48160000000000003,1.72,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-10-13 00:00:00,2.96352,0.86436,3.087,1.23552,0.36036,1.287,1.728,0.504,1.8,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-13 00:30:00,2.60544,0.75992,2.714,1.2230400000000001,0.35672000000000004,1.274,1.3824,0.4032,1.44,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-13 01:00:00,2.6112,0.7616,2.7199999999999998,1.2288000000000001,0.3584,1.28,1.3824,0.4032,1.44,5.28,1.54,5.5,5.28,1.54,5.5
2020-10-13 01:30:00,2.62272,0.7649600000000001,2.732,1.18272,0.34496000000000004,1.232,1.44,0.42,1.5,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-13 02:00:00,2.7264,0.7952,2.84,1.2,0.35000000000000003,1.25,1.5264,0.44520000000000004,1.5899999999999999,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-13 02:30:00,2.8128,0.8204,2.93,1.2,0.35000000000000003,1.25,1.6128,0.47040000000000004,1.6800000000000002,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-13 03:00:00,2.7359999999999998,0.798,2.85,1.2288000000000001,0.3584,1.28,1.5072,0.43960000000000005,1.57,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-13 03:30:00,2.8272,0.8246,2.9450000000000003,1.1856,0.3458,1.235,1.6416,0.4788,1.71,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-13 04:00:00,2.85696,0.83328,2.976,1.12896,0.32928,1.176,1.728,0.504,1.8,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-13 04:30:00,2.9568000000000003,0.8624,3.08,1.1328,0.3304,1.18,1.824,0.532,1.9,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-10-13 05:00:00,2.86656,0.83608,2.9859999999999998,1.14816,0.33488,1.196,1.7184,0.5012,1.79,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-13 05:30:00,2.8224,0.8232,2.94,1.1424,0.3332,1.19,1.6800000000000002,0.49,1.75,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-13 06:00:00,3.02208,0.8814400000000001,3.148,1.19808,0.34944000000000003,1.248,1.824,0.532,1.9,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-13 06:30:00,3.23616,0.94388,3.371,1.20096,0.35028000000000004,1.251,2.0352,0.5936,2.12,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-13 07:00:00,2.98272,0.8699600000000001,3.107,1.1875200000000001,0.34636,1.237,1.7952,0.5236000000000001,1.87,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-13 07:30:00,2.79648,0.81564,2.9130000000000003,1.1932800000000001,0.34804,1.2429999999999999,1.6032000000000002,0.4676,1.67,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-10-13 08:00:00,2.92704,0.85372,3.049,1.17984,0.34412000000000004,1.229,1.7472,0.5096,1.82,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-10-13 08:30:00,2.89248,0.8436400000000001,3.013,1.15488,0.33684000000000003,1.203,1.7376,0.5068,1.81,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-10-13 09:00:00,2.61312,0.7621600000000001,2.722,1.15392,0.33656,1.202,1.4592,0.42560000000000003,1.52,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-10-13 09:30:00,2.43168,0.7092400000000001,2.533,1.15488,0.33684000000000003,1.203,1.2768,0.3724,1.33,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-10-13 10:00:00,2.48352,0.72436,2.5869999999999997,1.14912,0.33516,1.197,1.3344,0.38920000000000005,1.3900000000000001,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-10-13 10:30:00,2.47584,0.7221200000000001,2.5789999999999997,1.14144,0.33292000000000005,1.189,1.3344,0.38920000000000005,1.3900000000000001,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-10-13 11:00:00,2.46816,0.7198800000000001,2.571,1.13376,0.33068000000000003,1.181,1.3344,0.38920000000000005,1.3900000000000001,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-10-13 11:30:00,2.44896,0.71428,2.551,1.13376,0.33068000000000003,1.181,1.3152,0.3836,1.37,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-10-13 12:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.24128,0.36204000000000003,1.293,1.3152,0.3836,1.37,7.68,2.24,8.0,7.68,2.24,8.0
2020-10-13 12:30:00,2.65536,0.7744800000000001,2.766,1.25376,0.36568,1.306,1.4016,0.4088,1.46,6.9984,2.0412,7.29,6.9984,2.0412,7.29
