Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-13 13:00:00,2.77536,0.8094800000000001,2.891,1.24896,0.36428000000000005,1.301,1.5264,0.44520000000000004,1.5899999999999999,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-10-13 13:30:00,2.47872,0.72296,2.582,1.21152,0.35336,1.262,1.2671999999999999,0.36960000000000004,1.32,6.72,1.96,7.0,6.72,1.96,7.0
2020-10-13 14:00:00,2.68512,0.7831600000000001,2.797,1.21632,0.35476,1.267,1.4688,0.4284,1.53,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-10-13 14:30:00,2.59392,0.75656,2.702,1.14432,0.33376,1.192,1.4496,0.4228,1.51,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-10-13 15:00:00,2.68224,0.78232,2.794,1.14624,0.33432,1.194,1.536,0.448,1.6,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-10-13 15:30:00,2.62272,0.7649600000000001,2.732,1.16352,0.33936000000000005,1.212,1.4592,0.42560000000000003,1.52,6.72,1.96,7.0,6.72,1.96,7.0
2020-10-13 16:00:00,2.42496,0.70728,2.526,1.1577600000000001,0.33768000000000004,1.206,1.2671999999999999,0.36960000000000004,1.32,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-10-13 16:30:00,2.9260800000000002,0.8534400000000001,3.048,1.14048,0.33264000000000005,1.188,1.7856,0.5208,1.8599999999999999,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-10-13 17:00:00,3.1584,0.9212,3.29,1.152,0.336,1.2,2.0064,0.5852,2.09,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-10-13 17:30:00,3.27744,0.9559200000000001,3.414,1.13664,0.33152000000000004,1.184,2.1408,0.6244000000000001,2.23,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-10-13 18:00:00,3.3024,0.9632000000000001,3.44,1.1424,0.3332,1.19,2.16,0.63,2.25,7.728,2.254,8.05,7.728,2.254,8.05
2020-10-13 18:30:00,3.1008,0.9044000000000001,3.23,1.1616,0.3388,1.21,1.9392,0.5656,2.02,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-10-13 19:00:00,3.216,0.9380000000000001,3.35,1.1712,0.3416,1.22,2.0448,0.5964,2.13,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-10-13 19:30:00,2.73792,0.79856,2.852,1.18272,0.34496000000000004,1.232,1.5552000000000001,0.4536,1.62,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2020-10-13 20:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.17408,0.34244,1.223,1.5648,0.45640000000000003,1.63,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-10-13 20:30:00,2.83968,0.8282400000000001,2.958,1.19808,0.34944000000000003,1.248,1.6416,0.4788,1.71,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-13 21:00:00,2.5488,0.7434000000000001,2.6550000000000002,1.1856,0.3458,1.235,1.3632,0.3976,1.42,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-10-13 21:30:00,2.65824,0.77532,2.769,1.16064,0.33852000000000004,1.209,1.4976,0.4368,1.56,6.96,2.03,7.25,6.96,2.03,7.25
2020-10-13 22:00:00,3.05088,0.8898400000000001,3.178,1.16928,0.34104,1.218,1.8816000000000002,0.5488000000000001,1.96,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-10-13 22:30:00,3.08448,0.8996400000000001,3.213,1.1932800000000001,0.34804,1.2429999999999999,1.8912,0.5516,1.97,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-10-13 23:00:00,2.81568,0.8212400000000001,2.933,1.1932800000000001,0.34804,1.2429999999999999,1.6224,0.4732,1.69,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-10-13 23:30:00,2.53536,0.73948,2.641,1.16256,0.33908000000000005,1.211,1.3728,0.40040000000000003,1.43,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-10-14 00:00:00,2.6208,0.7644000000000001,2.73,1.1616,0.3388,1.21,1.4592,0.42560000000000003,1.52,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-10-14 00:30:00,2.44704,0.71372,2.549,0.9110400000000001,0.26572,0.9490000000000001,1.536,0.448,1.6,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-14 01:00:00,2.58336,0.75348,2.691,0.9129600000000001,0.26628,0.9510000000000001,1.6703999999999999,0.4872,1.74,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-14 01:30:00,2.75328,0.8030400000000001,2.868,0.9100800000000001,0.26544,0.9480000000000001,1.8432,0.5376000000000001,1.92,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-10-14 02:00:00,2.7359999999999998,0.798,2.85,0.912,0.266,0.9500000000000001,1.824,0.532,1.9,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-14 02:30:00,2.6956800000000003,0.78624,2.808,0.9100800000000001,0.26544,0.9480000000000001,1.7856,0.5208,1.8599999999999999,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-14 03:00:00,2.21856,0.6470800000000001,2.311,0.9129600000000001,0.26628,0.9510000000000001,1.3056,0.3808,1.3599999999999999,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-10-14 03:30:00,2.34816,0.68488,2.446,0.9081600000000001,0.26488,0.9460000000000001,1.44,0.42,1.5,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-10-14 04:00:00,2.39904,0.69972,2.499,0.9110400000000001,0.26572,0.9490000000000001,1.488,0.434,1.55,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-14 04:30:00,2.38752,0.6963600000000001,2.487,0.90912,0.26516,0.9470000000000001,1.4784000000000002,0.4312,1.54,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-10-14 05:00:00,2.3136,0.6748000000000001,2.41,0.912,0.266,0.9500000000000001,1.4016,0.4088,1.46,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-10-14 05:30:00,2.29056,0.66808,2.386,0.9081600000000001,0.26488,0.9460000000000001,1.3824,0.4032,1.44,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-10-14 06:00:00,2.19744,0.64092,2.289,0.9110400000000001,0.26572,0.9490000000000001,1.2864,0.37520000000000003,1.34,5.568,1.624,5.8,5.568,1.624,5.8
2020-10-14 06:30:00,2.32032,0.67676,2.417,0.90912,0.26516,0.9470000000000001,1.4112,0.4116,1.47,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-10-14 07:00:00,2.38848,0.69664,2.488,0.9100800000000001,0.26544,0.9480000000000001,1.4784000000000002,0.4312,1.54,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-10-14 07:30:00,2.38848,0.69664,2.488,0.9100800000000001,0.26544,0.9480000000000001,1.4784000000000002,0.4312,1.54,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-14 08:00:00,2.2464,0.6552,2.34,0.912,0.266,0.9500000000000001,1.3344,0.38920000000000005,1.3900000000000001,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-10-14 08:30:00,2.28288,0.6658400000000001,2.378,0.9100800000000001,0.26544,0.9480000000000001,1.3728,0.40040000000000003,1.43,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-10-14 09:00:00,2.61984,0.76412,2.729,0.9110400000000001,0.26572,0.9490000000000001,1.7088,0.4984,1.78,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2020-10-14 09:30:00,3.3696,0.9828,3.51,0.9312,0.2716,0.97,2.4384,0.7112,2.54,8.7744,2.5592,9.14,8.7744,2.5592,9.14
2020-10-14 10:00:00,3.6681600000000003,1.06988,3.821,0.9129600000000001,0.26628,0.9510000000000001,2.7552,0.8036000000000001,2.87,8.7744,2.5592,9.14,8.7744,2.5592,9.14
2020-10-14 10:30:00,3.43776,1.00268,3.581,0.9129600000000001,0.26628,0.9510000000000001,2.5248,0.7364,2.63,9.0432,2.6376,9.42,9.0432,2.6376,9.42
2020-10-14 11:00:00,3.58752,1.04636,3.737,0.9379200000000001,0.27356,0.977,2.6496,0.7728,2.76,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2020-10-14 11:30:00,3.14976,0.91868,3.281,0.9321600000000001,0.27188,0.971,2.2176,0.6468,2.31,9.36,2.73,9.75,9.36,2.73,9.75
2020-10-14 12:00:00,2.99616,0.8738800000000001,3.121,0.9897600000000001,0.28868000000000005,1.031,2.0064,0.5852,2.09,9.12,2.66,9.5,9.12,2.66,9.5
2020-10-14 12:30:00,2.8416,0.8288000000000001,2.96,1.008,0.294,1.05,1.8336000000000001,0.5348,1.9100000000000001,9.2448,2.6964,9.63,9.2448,2.6964,9.63
2020-10-14 13:00:00,2.8416,0.8288000000000001,2.96,0.96,0.28,1.0,1.8816000000000002,0.5488000000000001,1.96,9.2448,2.6964,9.63,9.2448,2.6964,9.63
2020-10-14 13:30:00,3.13632,0.9147600000000001,3.267,0.94752,0.27636000000000005,0.987,2.1888,0.6384000000000001,2.2800000000000002,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2020-10-14 14:00:00,3.26592,0.9525600000000001,3.402,0.9139200000000001,0.26656,0.9520000000000001,2.352,0.686,2.45,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2020-10-14 14:30:00,3.19584,0.9321200000000001,3.329,0.9110400000000001,0.26572,0.9490000000000001,2.2848,0.6664,2.38,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2020-10-14 15:00:00,2.98752,0.87136,3.112,0.9235200000000001,0.26936000000000004,0.962,2.064,0.602,2.15,8.8416,2.5788,9.21,8.8416,2.5788,9.21
2020-10-14 15:30:00,2.904,0.847,3.025,0.9264,0.2702,0.965,1.9776,0.5768,2.06,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2020-10-14 16:00:00,2.91072,0.84896,3.032,0.9139200000000001,0.26656,0.9520000000000001,1.9968,0.5824,2.08,9.2064,2.6852,9.59,9.2064,2.6852,9.59
2020-10-14 16:30:00,3.25536,0.9494800000000001,3.391,0.9129600000000001,0.26628,0.9510000000000001,2.3424,0.6832,2.44,9.2064,2.6852,9.59,9.2064,2.6852,9.59
2020-10-14 17:00:00,3.57024,1.04132,3.719,0.9110400000000001,0.26572,0.9490000000000001,2.6592000000000002,0.7756000000000001,2.77,8.9856,2.6208,9.36,8.9856,2.6208,9.36
2020-10-14 17:30:00,2.52672,0.7369600000000001,2.632,0.9139200000000001,0.26656,0.9520000000000001,1.6128,0.47040000000000004,1.6800000000000002,8.256,2.408,8.6,8.256,2.408,8.6
2020-10-14 18:00:00,2.688,0.784,2.8,0.912,0.266,0.9500000000000001,1.776,0.518,1.85,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-10-14 18:30:00,2.4864,0.7252000000000001,2.59,0.912,0.266,0.9500000000000001,1.5744,0.4592,1.6400000000000001,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-10-14 19:00:00,2.59296,0.7562800000000001,2.701,0.9129600000000001,0.26628,0.9510000000000001,1.6800000000000002,0.49,1.75,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2020-10-14 19:30:00,2.64,0.77,2.75,0.912,0.266,0.9500000000000001,1.728,0.504,1.8,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-10-14 20:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.9129600000000001,0.26628,0.9510000000000001,1.6512,0.48160000000000003,1.72,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-10-14 20:30:00,2.42592,0.7075600000000001,2.527,0.90912,0.26516,0.9470000000000001,1.5168,0.4424,1.58,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-10-14 21:00:00,2.49696,0.72828,2.601,0.9129600000000001,0.26628,0.9510000000000001,1.584,0.462,1.65,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-10-14 21:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.9100800000000001,0.26544,0.9480000000000001,1.7664,0.5152,1.8399999999999999,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-10-14 22:00:00,2.74656,0.80108,2.8609999999999998,0.9129600000000001,0.26628,0.9510000000000001,1.8336000000000001,0.5348,1.9100000000000001,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-10-14 22:30:00,2.56032,0.7467600000000001,2.667,0.90912,0.26516,0.9470000000000001,1.6512,0.48160000000000003,1.72,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-10-14 23:00:00,2.34336,0.6834800000000001,2.441,0.9129600000000001,0.26628,0.9510000000000001,1.4304000000000001,0.4172,1.49,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-10-14 23:30:00,2.15808,0.62944,2.248,0.9100800000000001,0.26544,0.9480000000000001,1.248,0.364,1.3,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-10-15 00:00:00,2.3904,0.6972,2.49,0.912,0.266,0.9500000000000001,1.4784000000000002,0.4312,1.54,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-10-15 00:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-10-15 01:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-10-15 01:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-10-15 02:00:00,1.91232,0.55776,1.992,0.0019200000000000003,0.0005600000000000001,0.002,1.9104,0.5572,1.99,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-15 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-15 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-15 03:30:00,1.95072,0.56896,2.032,0.0019200000000000003,0.0005600000000000001,0.002,1.9488,0.5684,2.03,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-15 04:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-15 04:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-15 05:00:00,1.82592,0.53256,1.9020000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.824,0.532,1.9,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-15 05:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-15 06:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-10-15 06:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-10-15 07:00:00,1.57632,0.45976000000000006,1.642,0.0019200000000000003,0.0005600000000000001,0.002,1.5744,0.4592,1.6400000000000001,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-15 07:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-10-15 08:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-10-15 08:30:00,1.51872,0.44296,1.5819999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.5168,0.4424,1.58,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-10-15 09:00:00,1.51872,0.44296,1.5819999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.5168,0.4424,1.58,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-10-15 09:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-10-15 10:00:00,7.87392,2.29656,8.202,0.0019200000000000003,0.0005600000000000001,0.002,7.872,2.296,8.2,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-10-15 10:30:00,8.67456,2.53008,9.036,0.00576,0.00168,0.006,8.668800000000001,2.5284,9.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 11:00:00,8.6208,2.5144,8.98,0.0,0.0,0.0,8.6208,2.5144,8.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 11:30:00,8.8512,2.5816,9.22,0.0,0.0,0.0,8.8512,2.5816,9.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 12:00:00,8.8704,2.5872,9.24,0.0,0.0,0.0,8.8704,2.5872,9.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 12:30:00,9.024,2.632,9.4,0.0,0.0,0.0,9.024,2.632,9.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 13:00:00,8.7744,2.5592,9.14,0.0,0.0,0.0,8.7744,2.5592,9.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 13:30:00,10.3392,3.0156,10.77,0.0,0.0,0.0,10.3392,3.0156,10.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 14:00:00,11.22816,3.27488,11.696,0.00576,0.00168,0.006,11.2224,3.2732,11.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 14:30:00,11.11104,3.24072,11.574,0.0038400000000000005,0.0011200000000000001,0.004,11.1072,3.2396,11.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 15:00:00,10.85376,3.16568,11.306,0.00576,0.00168,0.006,10.848,3.164,11.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 15:30:00,5.89632,1.71976,6.142,0.0019200000000000003,0.0005600000000000001,0.002,5.8944,1.7192,6.14,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-15 16:00:00,4.61568,1.34624,4.808,0.007680000000000001,0.0022400000000000002,0.008,4.608,1.344,4.8,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-10-15 16:30:00,5.30112,1.54616,5.522,0.0019200000000000003,0.0005600000000000001,0.002,5.2992,1.5455999999999999,5.52,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-10-15 17:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-10-15 17:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-10-15 18:00:00,4.02432,1.1737600000000001,4.192,0.0019200000000000003,0.0005600000000000001,0.002,4.0224,1.1732,4.19,5.712,1.666,5.95,5.712,1.666,5.95
2020-10-15 18:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-10-15 19:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-15 19:30:00,4.23552,1.23536,4.412,0.0019200000000000003,0.0005600000000000001,0.002,4.2336,1.2348,4.41,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-10-15 20:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-10-15 20:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,5.568,1.624,5.8,5.568,1.624,5.8
2020-10-15 21:00:00,3.88032,1.13176,4.042,0.0019200000000000003,0.0005600000000000001,0.002,3.8784,1.1312,4.04,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-15 21:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-15 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-15 22:30:00,3.39072,0.9889600000000001,3.532,0.0019200000000000003,0.0005600000000000001,0.002,3.3888,0.9884000000000001,3.5300000000000002,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-15 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-15 23:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-16 00:00:00,2.72832,0.79576,2.842,0.0019200000000000003,0.0005600000000000001,0.002,2.7264,0.7952,2.84,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-16 00:30:00,2.63328,0.7680400000000001,2.743,0.022080000000000002,0.00644,0.023,2.6112,0.7616,2.7199999999999998,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-16 01:00:00,2.7024,0.7882,2.815,0.07200000000000001,0.021,0.075,2.6304,0.7672,2.74,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-16 01:30:00,2.86752,0.8363600000000001,2.987,0.09312000000000001,0.027160000000000004,0.097,2.7744,0.8092,2.89,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-16 02:00:00,2.79936,0.8164800000000001,2.916,0.10176,0.02968,0.106,2.6976,0.7868,2.81,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-16 02:30:00,2.7264,0.7952,2.84,0.096,0.028,0.1,2.6304,0.7672,2.74,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-16 03:00:00,2.6544,0.7742,2.765,0.062400000000000004,0.0182,0.065,2.592,0.756,2.7,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-10-16 03:30:00,2.7302400000000002,0.79632,2.844,0.051840000000000004,0.015120000000000001,0.054,2.6784,0.7812,2.79,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-16 04:00:00,2.8022400000000003,0.81732,2.919,0.047040000000000005,0.013720000000000001,0.049,2.7552,0.8036000000000001,2.87,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-16 04:30:00,2.72928,0.7960400000000001,2.843,0.060480000000000006,0.017640000000000003,0.063,2.6688,0.7784000000000001,2.7800000000000002,4.176,1.218,4.35,4.176,1.218,4.35
2020-10-16 05:00:00,2.65056,0.7730800000000001,2.761,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5824,0.7532,2.69,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-10-16 05:30:00,2.60448,0.7596400000000001,2.713,0.060480000000000006,0.017640000000000003,0.063,2.544,0.742,2.65,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-10-16 06:00:00,2.7552,0.8036000000000001,2.87,0.06720000000000001,0.0196,0.07,2.688,0.784,2.8,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-16 06:30:00,3.16992,0.92456,3.302,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.12,0.91,3.25,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-16 07:00:00,3.61344,1.05392,3.7640000000000002,0.051840000000000004,0.015120000000000001,0.054,3.5616,1.0388,3.71,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-10-16 07:30:00,3.63744,1.06092,3.789,0.07584,0.02212,0.079,3.5616,1.0388,3.71,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-16 08:00:00,3.4848,1.0164,3.63,0.07680000000000001,0.0224,0.08,3.408,0.994,3.55,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-16 08:30:00,3.7008,1.0794,3.855,0.0528,0.0154,0.055,3.648,1.064,3.8,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-16 09:00:00,3.54432,1.03376,3.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4944,1.0192,3.64,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-16 09:30:00,3.44064,1.00352,3.584,0.04224000000000001,0.012320000000000001,0.044,3.3984,0.9912000000000001,3.54,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-16 10:00:00,3.29568,0.9612400000000001,3.433,0.05088,0.01484,0.053,3.2448,0.9464,3.38,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-16 10:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2020-10-16 11:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2020-10-16 11:30:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,8.064,2.352,8.4,8.064,2.352,8.4
2020-10-16 12:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-10-16 12:30:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2020-10-16 13:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-10-16 13:30:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2020-10-16 14:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-10-16 14:30:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-10-16 15:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-10-16 15:30:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-10-16 16:00:00,3.34944,0.9769200000000001,3.489,0.018240000000000003,0.00532,0.019,3.3312,0.9716,3.47,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-10-16 16:30:00,3.50304,1.02172,3.649,0.00864,0.00252,0.009000000000000001,3.4944,1.0192,3.64,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-10-16 17:00:00,3.69888,1.07884,3.8529999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6864,1.0752,3.84,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-16 17:30:00,3.93312,1.14716,4.097,0.025920000000000002,0.007560000000000001,0.027,3.9072,1.1396,4.07,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-16 18:00:00,4.05792,1.18356,4.227,0.054720000000000005,0.015960000000000002,0.057,4.0032,1.1676,4.17,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-10-16 18:30:00,4.11168,1.19924,4.283,0.022080000000000002,0.00644,0.023,4.0896,1.1928,4.26,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-10-16 19:00:00,4.00416,1.16788,4.171,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.9552,1.1536,4.12,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-10-16 19:30:00,3.62112,1.05616,3.7720000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.5712,1.0416,3.7199999999999998,5.712,1.666,5.95,5.712,1.666,5.95
2020-10-16 20:00:00,3.5952,1.0486,3.745,0.0432,0.0126,0.045,3.552,1.036,3.7,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-16 20:30:00,3.8112,1.1116,3.9699999999999998,0.028800000000000003,0.008400000000000001,0.03,3.7824,1.1032,3.94,5.28,1.54,5.5,5.28,1.54,5.5
2020-10-16 21:00:00,3.8496,1.1228,4.01,0.019200000000000002,0.0056,0.02,3.8304,1.1172,3.99,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-16 21:30:00,3.74112,1.09116,3.8970000000000002,0.01632,0.00476,0.017,3.7248,1.0864,3.88,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-16 22:00:00,3.5068799999999998,1.02284,3.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4944,1.0192,3.64,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-16 22:30:00,3.2928,0.9604,3.43,0.019200000000000002,0.0056,0.02,3.2736,0.9548000000000001,3.41,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-10-16 23:00:00,3.1728,0.9254,3.305,0.0432,0.0126,0.045,3.1296,0.9128000000000001,3.26,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-10-16 23:30:00,2.952,0.861,3.075,0.024,0.007,0.025,2.928,0.854,3.05,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-17 00:00:00,2.9260800000000002,0.8534400000000001,3.048,0.02688,0.007840000000000001,0.028,2.8992,0.8456,3.02,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-17 00:30:00,2.87904,0.83972,2.999,0.047040000000000005,0.013720000000000001,0.049,2.832,0.8260000000000001,2.95,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-10-17 01:00:00,2.8492800000000003,0.8310400000000001,2.968,0.04608,0.01344,0.048,2.8032,0.8176,2.92,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-10-17 01:30:00,2.76,0.805,2.875,0.0432,0.0126,0.045,2.7168,0.7924,2.83,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-10-17 02:00:00,2.92992,0.8545600000000001,3.052,0.06912,0.02016,0.07200000000000001,2.8608000000000002,0.8344,2.98,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-10-17 02:30:00,2.87616,0.8388800000000001,2.996,0.06336,0.01848,0.066,2.8128,0.8204,2.93,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-10-17 03:00:00,2.91744,0.8509200000000001,3.039,0.07584,0.02212,0.079,2.8416,0.8288000000000001,2.96,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-10-17 03:30:00,2.99424,0.8733200000000001,3.119,0.05664,0.01652,0.059000000000000004,2.9376,0.8568,3.06,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-10-17 04:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.06144000000000001,0.017920000000000002,0.064,3.0528,0.8904000000000001,3.18,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-10-17 04:30:00,2.8252800000000002,0.8240400000000001,2.943,0.07008,0.020440000000000003,0.073,2.7552,0.8036000000000001,2.87,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-10-17 05:00:00,2.6304,0.7672,2.74,0.06720000000000001,0.0196,0.07,2.5632,0.7476,2.67,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-10-17 05:30:00,2.66688,0.7778400000000001,2.778,0.10368000000000001,0.030240000000000003,0.108,2.5632,0.7476,2.67,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-10-17 06:00:00,2.85792,0.8335600000000001,2.977,0.07392,0.021560000000000003,0.077,2.784,0.812,2.9,3.36,0.98,3.5,3.36,0.98,3.5
2020-10-17 06:30:00,2.62752,0.76636,2.737,0.11232,0.032760000000000004,0.117,2.5152,0.7336,2.62,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-10-17 07:00:00,2.52,0.735,2.625,0.033600000000000005,0.0098,0.035,2.4864,0.7252000000000001,2.59,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-10-17 07:30:00,2.85312,0.8321600000000001,2.972,0.030720000000000004,0.008960000000000001,0.032,2.8224,0.8232,2.94,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-10-17 08:00:00,3.19776,0.9326800000000001,3.331,0.02016,0.005880000000000001,0.021,3.1776,0.9268000000000001,3.31,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-10-17 08:30:00,3.2208,0.9394,3.355,0.033600000000000005,0.0098,0.035,3.1872,0.9296000000000001,3.32,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-10-17 09:00:00,3.50976,1.02368,3.656,0.044160000000000005,0.01288,0.046,3.4656000000000002,1.0108,3.61,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-17 09:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.0432,0.8876000000000001,3.17,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-10-17 10:00:00,2.85792,0.8335600000000001,2.977,0.11232,0.032760000000000004,0.117,2.7456,0.8008000000000001,2.86,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-17 10:30:00,3.0768,0.8974000000000001,3.205,0.033600000000000005,0.0098,0.035,3.0432,0.8876000000000001,3.17,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-17 11:00:00,3.2640000000000002,0.9520000000000001,3.4,0.028800000000000003,0.008400000000000001,0.03,3.2352,0.9436,3.37,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-17 11:30:00,3.43776,1.00268,3.581,0.010560000000000002,0.0030800000000000003,0.011,3.4272,0.9996,3.5700000000000003,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-17 12:00:00,3.34464,0.97552,3.484,0.01344,0.003920000000000001,0.014,3.3312,0.9716,3.47,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-17 12:30:00,3.2256,0.9408000000000001,3.36,0.009600000000000001,0.0028,0.01,3.216,0.9380000000000001,3.35,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-10-17 13:00:00,3.3590400000000002,0.97972,3.499,0.03744,0.010920000000000001,0.039,3.3216,0.9688,3.46,4.464,1.302,4.65,4.464,1.302,4.65
2020-10-17 13:30:00,3.55008,1.03544,3.698,0.007680000000000001,0.0022400000000000002,0.008,3.5423999999999998,1.0332,3.69,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-10-17 14:00:00,3.49824,1.02032,3.644,0.0038400000000000005,0.0011200000000000001,0.004,3.4944,1.0192,3.64,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-17 14:30:00,3.43872,1.00296,3.582,0.0019200000000000003,0.0005600000000000001,0.002,3.4368,1.0024,3.58,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-17 15:00:00,3.15168,0.9192400000000001,3.283,0.041280000000000004,0.01204,0.043000000000000003,3.1104,0.9072,3.24,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-10-17 15:30:00,3.30336,0.9634800000000001,3.441,0.010560000000000002,0.0030800000000000003,0.011,3.2928,0.9604,3.43,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-17 16:00:00,3.5664,1.0402,3.715,0.0048000000000000004,0.0014,0.005,3.5616,1.0388,3.71,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-10-17 16:30:00,3.81312,1.11216,3.972,0.0019200000000000003,0.0005600000000000001,0.002,3.8112,1.1116,3.9699999999999998,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-10-17 17:00:00,3.8352,1.1186,3.995,0.0048000000000000004,0.0014,0.005,3.8304,1.1172,3.99,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-17 17:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-17 18:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-17 18:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,5.088,1.484,5.3,5.088,1.484,5.3
2020-10-17 19:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-10-17 19:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-17 20:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-17 20:30:00,4.47552,1.30536,4.662,0.0019200000000000003,0.0005600000000000001,0.002,4.4736,1.3048,4.66,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-17 21:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-17 21:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-17 22:00:00,4.23552,1.23536,4.412,0.0019200000000000003,0.0005600000000000001,0.002,4.2336,1.2348,4.41,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-17 22:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-17 23:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-17 23:30:00,3.80352,1.1093600000000001,3.9619999999999997,0.0019200000000000003,0.0005600000000000001,0.002,3.8016,1.1088,3.96,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-10-18 00:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,4.08,1.19,4.25,4.08,1.19,4.25
2020-10-18 00:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-10-18 01:00:00,3.44832,1.00576,3.592,0.0019200000000000003,0.0005600000000000001,0.002,3.4464,1.0052,3.59,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-10-18 01:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,4.032,1.176,4.2,4.032,1.176,4.2
2020-10-18 02:00:00,3.63072,1.05896,3.782,0.0019200000000000003,0.0005600000000000001,0.002,3.6288,1.0584,3.7800000000000002,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-10-18 02:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-10-18 03:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-18 03:30:00,3.5251200000000003,1.02816,3.672,0.0019200000000000003,0.0005600000000000001,0.002,3.5232,1.0276,3.67,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-18 04:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-10-18 04:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-10-18 05:00:00,3.2592,0.9506,3.395,0.0048000000000000004,0.0014,0.005,3.2544,0.9492,3.39,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-10-18 05:30:00,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39,3.84,1.12,4.0,3.84,1.12,4.0
2020-10-18 06:00:00,3.3235200000000003,0.9693600000000001,3.462,0.0019200000000000003,0.0005600000000000001,0.002,3.3216,0.9688,3.46,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-10-18 06:30:00,3.336,0.973,3.475,0.0048000000000000004,0.0014,0.005,3.3312,0.9716,3.47,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-18 07:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-10-18 07:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-10-18 08:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-10-18 08:30:00,3.84192,1.12056,4.002,0.0019200000000000003,0.0005600000000000001,0.002,3.84,1.12,4.0,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-18 09:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-18 09:30:00,5.32032,1.55176,5.542,0.0019200000000000003,0.0005600000000000001,0.002,5.3184000000000005,1.5512000000000001,5.54,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-10-18 10:00:00,5.53152,1.6133600000000001,5.7620000000000005,0.0019200000000000003,0.0005600000000000001,0.002,5.5296,1.6128,5.76,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-10-18 10:30:00,5.68704,1.6587200000000002,5.924,0.0038400000000000005,0.0011200000000000001,0.004,5.6832,1.6576,5.92,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-18 11:00:00,5.92704,1.72872,6.174,0.0038400000000000005,0.0011200000000000001,0.004,5.9232,1.7276,6.17,6.096,1.778,6.35,6.096,1.778,6.35
2020-10-18 11:30:00,6.05376,1.7656800000000001,6.306,0.00576,0.00168,0.006,6.048,1.764,6.3,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-10-18 12:00:00,5.84256,1.70408,6.086,0.00576,0.00168,0.006,5.8368,1.7024,6.08,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-10-18 12:30:00,4.9536,1.4448,5.16,0.009600000000000001,0.0028,0.01,4.944,1.442,5.15,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-18 13:00:00,4.75296,1.38628,4.9510000000000005,0.02016,0.005880000000000001,0.021,4.7328,1.3804,4.93,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-18 13:30:00,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-10-18 14:00:00,4.44672,1.29696,4.632,0.021120000000000003,0.0061600000000000005,0.022,4.4256,1.2908,4.61,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-18 14:30:00,4.5312,1.3216,4.72,0.009600000000000001,0.0028,0.01,4.5216,1.3188,4.71,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-10-18 15:00:00,4.70784,1.3731200000000001,4.904,0.0038400000000000005,0.0011200000000000001,0.004,4.704,1.3719999999999999,4.9,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-18 15:30:00,4.75968,1.3882400000000001,4.958,0.007680000000000001,0.0022400000000000002,0.008,4.752,1.3860000000000001,4.95,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-18 16:00:00,4.8144,1.4042,5.015,0.0048000000000000004,0.0014,0.005,4.8096,1.4028,5.01,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-10-18 16:30:00,5.24544,1.5299200000000002,5.464,0.0038400000000000005,0.0011200000000000001,0.004,5.2416,1.5288,5.46,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-18 17:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-10-18 17:30:00,5.12832,1.49576,5.342,0.0019200000000000003,0.0005600000000000001,0.002,5.1264,1.4952,5.34,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-18 18:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-10-18 18:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,6.0,1.75,6.25,6.0,1.75,6.25
2020-10-18 19:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,5.856,1.708,6.1,5.856,1.708,6.1
2020-10-18 19:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-10-18 20:00:00,4.58016,1.33588,4.771,0.0009600000000000001,0.00028000000000000003,0.001,4.5792,1.3356,4.77,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-18 20:30:00,4.56288,1.33084,4.753,0.00288,0.00084,0.003,4.5600000000000005,1.33,4.75,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-10-18 21:00:00,4.39392,1.28156,4.577,0.00672,0.0019600000000000004,0.007,4.3872,1.2796,4.57,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-18 21:30:00,4.4064,1.2852000000000001,4.59,0.009600000000000001,0.0028,0.01,4.3968,1.2824,4.58,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-18 22:00:00,4.34016,1.2658800000000001,4.521,0.010560000000000002,0.0030800000000000003,0.011,4.3296,1.2628,4.51,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-18 22:30:00,4.18848,1.22164,4.3629999999999995,0.00288,0.00084,0.003,4.1856,1.2208,4.36,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-18 23:00:00,4.07136,1.18748,4.241,0.0009600000000000001,0.00028000000000000003,0.001,4.0704,1.1872,4.24,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-18 23:30:00,4.10592,1.19756,4.277,0.01632,0.00476,0.017,4.0896,1.1928,4.26,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-10-19 00:00:00,4.26048,1.24264,4.438,0.02688,0.007840000000000001,0.028,4.2336,1.2348,4.41,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-10-19 00:30:00,3.8544,1.1242,4.015,0.0048000000000000004,0.0014,0.005,3.8496,1.1228,4.01,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-19 01:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-10-19 01:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-19 02:00:00,4.32192,1.26056,4.502,0.0019200000000000003,0.0005600000000000001,0.002,4.32,1.26,4.5,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-19 02:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-19 03:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-10-19 03:30:00,4.17792,1.21856,4.352,0.0019200000000000003,0.0005600000000000001,0.002,4.176,1.218,4.35,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-10-19 04:00:00,4.07136,1.18748,4.241,0.0009600000000000001,0.00028000000000000003,0.001,4.0704,1.1872,4.24,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-19 04:30:00,4.14336,1.20848,4.316,0.00576,0.00168,0.006,4.1376,1.2068,4.31,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-19 05:00:00,4.1424,1.2082,4.315,0.0048000000000000004,0.0014,0.005,4.1376,1.2068,4.31,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-19 05:30:00,4.28736,1.25048,4.466,0.015360000000000002,0.0044800000000000005,0.016,4.272,1.246,4.45,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-19 06:00:00,4.2864,1.2502,4.465,0.024,0.007,0.025,4.2624,1.2432,4.44,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-10-19 06:30:00,4.23744,1.2359200000000001,4.414,0.03264,0.00952,0.034,4.2048,1.2264,4.38,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-19 07:00:00,4.4409600000000005,1.29528,4.626,0.044160000000000005,0.01288,0.046,4.3968,1.2824,4.58,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-10-19 07:30:00,4.83072,1.40896,5.032,0.04032,0.011760000000000001,0.042,4.7904,1.3972,4.99,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-10-19 08:00:00,5.0208,1.4644,5.23,0.038400000000000004,0.0112,0.04,4.9824,1.4532,5.19,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-10-19 08:30:00,4.8211200000000005,1.40616,5.022,0.021120000000000003,0.0061600000000000005,0.022,4.8,1.4,5.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-10-19 09:00:00,4.82784,1.40812,5.029,0.027840000000000004,0.00812,0.029,4.8,1.4,5.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-19 09:30:00,5.13504,1.4977200000000002,5.349,0.027840000000000004,0.00812,0.029,5.1072,1.4896,5.32,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-10-19 10:00:00,5.05824,1.47532,5.269,0.027840000000000004,0.00812,0.029,5.0304,1.4672,5.24,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-19 10:30:00,4.8921600000000005,1.4268800000000001,5.096,0.05376,0.015680000000000003,0.056,4.8384,1.4112,5.04,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-19 11:00:00,4.9632000000000005,1.4476,5.17,0.057600000000000005,0.016800000000000002,0.06,4.9056,1.4308,5.11,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-19 11:30:00,4.91136,1.43248,5.116,0.06336,0.01848,0.066,4.848,1.4140000000000001,5.05,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-10-19 12:00:00,5.07648,1.48064,5.288,0.08448000000000001,0.024640000000000002,0.088,4.992,1.456,5.2,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-10-19 12:30:00,4.91712,1.43416,5.122,0.12672,0.03696,0.132,4.7904,1.3972,4.99,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-10-19 13:00:00,4.12896,1.20428,4.301,0.20256000000000002,0.05908000000000001,0.211,3.9264,1.1452,4.09,7.008,2.044,7.3,7.008,2.044,7.3
2020-10-19 13:30:00,3.73632,1.08976,3.892,0.39552000000000004,0.11536,0.41200000000000003,3.3407999999999998,0.9744,3.48,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-10-19 14:00:00,4.05312,1.18216,4.222,0.32832,0.09576000000000001,0.342,3.7248,1.0864,3.88,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-10-19 14:30:00,4.06272,1.18496,4.232,0.37632000000000004,0.10976000000000001,0.392,3.6864,1.0752,3.84,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-10-19 15:00:00,3.696,1.078,3.85,0.26880000000000004,0.0784,0.28,3.4272,0.9996,3.5700000000000003,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-10-19 15:30:00,3.97728,1.16004,4.143,0.21408000000000002,0.06244,0.223,3.7632,1.0976,3.92,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-10-19 16:00:00,4.71168,1.37424,4.908,0.17088,0.04984,0.178,4.5408,1.3244,4.73,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-10-19 16:30:00,4.89792,1.42856,5.102,0.24192000000000002,0.07056000000000001,0.252,4.656,1.358,4.85,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-10-19 17:00:00,5.1552,1.5036,5.37,0.1728,0.0504,0.18,4.9824,1.4532,5.19,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-10-19 17:30:00,5.53728,1.61504,5.768,0.12288000000000002,0.035840000000000004,0.128,5.4144,1.5792000000000002,5.64,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-10-19 18:00:00,5.93952,1.73236,6.187,0.07392,0.021560000000000003,0.077,5.8656,1.7107999999999999,6.11,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-10-19 18:30:00,5.56224,1.6223200000000002,5.7940000000000005,0.09024,0.026320000000000003,0.094,5.472,1.596,5.7,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-10-19 19:00:00,5.40576,1.57668,5.631,0.10656,0.031080000000000003,0.111,5.2992,1.5455999999999999,5.52,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-10-19 19:30:00,5.52672,1.61196,5.757,0.10272,0.029960000000000004,0.107,5.424,1.5819999999999999,5.65,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-10-19 20:00:00,5.29344,1.54392,5.514,0.09024,0.026320000000000003,0.094,5.2032,1.5176,5.42,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-10-19 20:30:00,5.08992,1.48456,5.302,0.08832000000000001,0.02576,0.092,5.0016,1.4588,5.21,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-10-19 21:00:00,4.6435200000000005,1.35436,4.837,0.10272,0.029960000000000004,0.107,4.5408,1.3244,4.73,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-10-19 21:30:00,4.38432,1.2787600000000001,4.567,0.15072000000000002,0.043960000000000006,0.157,4.2336,1.2348,4.41,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-10-19 22:00:00,4.0464,1.1802,4.215,0.13920000000000002,0.040600000000000004,0.145,3.9072,1.1396,4.07,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-10-19 22:30:00,3.95424,1.15332,4.119,0.13344,0.03892,0.139,3.8208,1.1144,3.98,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-10-19 23:00:00,3.43488,1.00184,3.578,0.08448000000000001,0.024640000000000002,0.088,3.3504,0.9772000000000001,3.49,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-10-19 23:30:00,3.21024,0.93632,3.344,0.12864,0.037520000000000005,0.134,3.0816,0.8988,3.21,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-10-20 00:00:00,2.95008,0.8604400000000001,3.073,0.16608,0.048440000000000004,0.17300000000000001,2.784,0.812,2.9,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-10-20 00:30:00,3.11904,0.9097200000000001,3.249,0.17184000000000002,0.050120000000000005,0.179,2.9472,0.8596,3.07,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-10-20 01:00:00,3.38112,0.98616,3.5220000000000002,0.14592000000000002,0.04256,0.152,3.2352,0.9436,3.37,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-10-20 01:30:00,3.4464,1.0052,3.59,0.096,0.028,0.1,3.3504,0.9772000000000001,3.49,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-20 02:00:00,3.57504,1.04272,3.724,0.09024,0.026320000000000003,0.094,3.4848,1.0164,3.63,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-10-20 02:30:00,3.70176,1.07968,3.856,0.08256000000000001,0.02408,0.08600000000000001,3.6192,1.0556,3.77,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-20 03:00:00,3.32448,0.9696400000000001,3.463,0.09888000000000001,0.02884,0.10300000000000001,3.2256,0.9408000000000001,3.36,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-10-20 03:30:00,3.2496,0.9478000000000001,3.385,0.1008,0.029400000000000003,0.105,3.1488,0.9184,3.2800000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-10-20 04:00:00,3.40608,0.9934400000000001,3.548,0.10368000000000001,0.030240000000000003,0.108,3.3024,0.9632000000000001,3.44,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-10-20 04:30:00,3.01248,0.8786400000000001,3.138,0.07488,0.021840000000000002,0.078,2.9376,0.8568,3.06,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-10-20 05:00:00,3.04128,0.88704,3.168,0.08448000000000001,0.024640000000000002,0.088,2.9568000000000003,0.8624,3.08,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-20 05:30:00,3.1574400000000002,0.9209200000000001,3.289,0.12384,0.036120000000000006,0.129,3.0336,0.8848,3.16,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-20 06:00:00,2.9798400000000003,0.8691200000000001,3.104,0.09024,0.026320000000000003,0.094,2.8896,0.8428,3.01,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-10-20 06:30:00,3.41088,0.9948400000000001,3.553,0.17568,0.05124,0.183,3.2352,0.9436,3.37,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-10-20 07:00:00,3.67104,1.0707200000000001,3.824,0.14784,0.043120000000000006,0.154,3.5232,1.0276,3.67,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-10-20 07:30:00,4.0176,1.1718,4.185,0.168,0.049,0.17500000000000002,3.8496,1.1228,4.01,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-10-20 08:00:00,4.3632,1.2726,4.545,0.13920000000000002,0.040600000000000004,0.145,4.224,1.232,4.4,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
