Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-20 08:30:00,4.74144,1.38292,4.939,0.11424000000000001,0.03332,0.11900000000000001,4.6272,1.3496000000000001,4.82,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-10-20 09:00:00,4.4928,1.3104,4.68,0.192,0.056,0.2,4.3008,1.2544,4.48,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-10-20 09:30:00,4.40832,1.28576,4.592,0.20352,0.05936,0.212,4.2048,1.2264,4.38,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-10-20 10:00:00,4.47936,1.30648,4.666,0.14016,0.04088000000000001,0.146,4.3392,1.2656,4.52,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-10-20 10:30:00,4.24704,1.23872,4.424,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.08,1.19,4.25,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-10-20 11:00:00,4.34304,1.26672,4.524,0.13824,0.04032,0.14400000000000002,4.2048,1.2264,4.38,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-10-20 11:30:00,3.78048,1.10264,3.938,0.20928000000000002,0.061040000000000004,0.218,3.5712,1.0416,3.7199999999999998,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-10-20 12:00:00,3.45504,1.00772,3.599,0.21984,0.06412000000000001,0.229,3.2352,0.9436,3.37,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2020-10-20 12:30:00,3.37824,0.9853200000000001,3.519,0.33504,0.09772,0.34900000000000003,3.0432,0.8876000000000001,3.17,8.208,2.394,8.55,8.208,2.394,8.55
2020-10-20 13:00:00,3.96576,1.15668,4.131,0.34656000000000003,0.10108,0.361,3.6192,1.0556,3.77,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-10-20 13:30:00,4.056,1.183,4.225,0.2928,0.0854,0.305,3.7632,1.0976,3.92,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-20 14:00:00,4.2,1.225,4.375,0.168,0.049,0.17500000000000002,4.032,1.176,4.2,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-10-20 14:30:00,4.46592,1.3025600000000002,4.652,0.21312,0.06216000000000001,0.222,4.2528,1.2404,4.43,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-10-20 15:00:00,4.68576,1.3666800000000001,4.881,0.15456,0.04508,0.161,4.5312,1.3216,4.72,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-10-20 15:30:00,4.59936,1.34148,4.791,0.30816000000000004,0.08988,0.321,4.2912,1.2516,4.47,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-10-20 16:00:00,4.64256,1.35408,4.836,0.24576000000000003,0.07168000000000001,0.256,4.3968,1.2824,4.58,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-10-20 16:30:00,5.13696,1.49828,5.351,0.28896000000000005,0.08428000000000001,0.301,4.848,1.4140000000000001,5.05,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-10-20 17:00:00,5.26464,1.53552,5.484,0.13824,0.04032,0.14400000000000002,5.1264,1.4952,5.34,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-20 17:30:00,5.28864,1.5425200000000001,5.509,0.23904000000000003,0.06972,0.249,5.0496,1.4727999999999999,5.26,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-10-20 18:00:00,5.31168,1.5492400000000002,5.533,0.19488000000000003,0.05684,0.203,5.1168,1.4924,5.33,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-10-20 18:30:00,5.51424,1.60832,5.744,0.15744000000000002,0.04592,0.164,5.3568,1.5624,5.58,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-10-20 19:00:00,5.47104,1.59572,5.699,0.17184000000000002,0.050120000000000005,0.179,5.2992,1.5455999999999999,5.52,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-10-20 19:30:00,5.41728,1.58004,5.643,0.16608,0.048440000000000004,0.17300000000000001,5.2512,1.5316,5.47,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-10-20 20:00:00,5.13504,1.4977200000000002,5.349,0.12384,0.036120000000000006,0.129,5.0112,1.4616,5.22,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-10-20 20:30:00,5.21376,1.52068,5.431,0.11616000000000001,0.03388,0.121,5.0976,1.4868000000000001,5.31,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-10-20 21:00:00,5.00544,1.45992,5.214,0.08064,0.023520000000000003,0.084,4.9248,1.4364,5.13,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-10-20 21:30:00,4.71264,1.37452,4.909,0.08544,0.02492,0.089,4.6272,1.3496000000000001,4.82,6.288,1.834,6.55,6.288,1.834,6.55
2020-10-20 22:00:00,4.2864,1.2502,4.465,0.0816,0.0238,0.085,4.2048,1.2264,4.38,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-10-20 22:30:00,4.17792,1.21856,4.352,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.08,1.19,4.25,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-10-20 23:00:00,4.12992,1.20456,4.302,0.08832000000000001,0.02576,0.092,4.0416,1.1788,4.21,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-10-20 23:30:00,4.0704,1.1872,4.24,0.1056,0.0308,0.11,3.9648,1.1564,4.13,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-10-21 00:00:00,4.20768,1.22724,4.383,0.07968,0.02324,0.083,4.128,1.204,4.3,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-10-21 00:30:00,4.11264,1.19952,4.284,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.0128,1.1703999999999999,4.18,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-10-21 01:00:00,3.8928000000000003,1.1354,4.055,0.0816,0.0238,0.085,3.8112,1.1116,3.9699999999999998,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-21 01:30:00,3.93504,1.14772,4.099,0.047040000000000005,0.013720000000000001,0.049,3.888,1.134,4.05,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-21 02:00:00,3.88224,1.13232,4.044,0.04224000000000001,0.012320000000000001,0.044,3.84,1.12,4.0,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-10-21 02:30:00,3.96,1.155,4.125,0.014400000000000001,0.004200000000000001,0.015,3.9455999999999998,1.1508,4.11,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-10-21 03:00:00,4.03296,1.17628,4.201,0.02976,0.00868,0.031,4.0032,1.1676,4.17,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-10-21 03:30:00,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-10-21 04:00:00,3.98976,1.16368,4.156,0.00576,0.00168,0.006,3.984,1.162,4.15,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-10-21 04:30:00,4.11744,1.20092,4.289,0.018240000000000003,0.00532,0.019,4.0992,1.1956,4.27,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-21 05:00:00,4.06176,1.18468,4.231,0.039360000000000006,0.01148,0.041,4.0224,1.1732,4.19,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-21 05:30:00,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-21 06:00:00,3.94656,1.15108,4.111,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.8976,1.1368,4.06,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-10-21 06:30:00,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-21 07:00:00,4.27776,1.24768,4.456,0.044160000000000005,0.01288,0.046,4.2336,1.2348,4.41,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-21 07:30:00,4.49088,1.30984,4.678,0.01728,0.00504,0.018000000000000002,4.4736,1.3048,4.66,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-10-21 08:00:00,4.4879999999999995,1.309,4.675,0.014400000000000001,0.004200000000000001,0.015,4.4736,1.3048,4.66,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-10-21 08:30:00,4.5984,1.3412,4.79,0.009600000000000001,0.0028,0.01,4.5888,1.3384,4.78,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-10-21 09:00:00,4.60992,1.34456,4.802,0.0019200000000000003,0.0005600000000000001,0.002,4.608,1.344,4.8,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-21 09:30:00,3.51552,1.02536,3.662,0.0019200000000000003,0.0005600000000000001,0.002,3.5136000000000003,1.0248,3.66,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-10-21 10:00:00,3.3216,0.9688,3.46,0.009600000000000001,0.0028,0.01,3.312,0.966,3.45,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-10-21 10:30:00,3.34368,0.9752400000000001,3.483,0.022080000000000002,0.00644,0.023,3.3216,0.9688,3.46,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-10-21 11:00:00,3.31296,0.96628,3.451,0.02016,0.005880000000000001,0.021,3.2928,0.9604,3.43,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-10-21 11:30:00,3.37248,0.9836400000000001,3.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.36,0.98,3.5,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-10-21 12:00:00,3.45984,1.00912,3.604,0.04224000000000001,0.012320000000000001,0.044,3.4176,0.9968,3.56,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-10-21 12:30:00,3.39744,0.9909200000000001,3.539,0.03744,0.010920000000000001,0.039,3.36,0.98,3.5,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-10-21 13:00:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-10-21 13:30:00,4.44384,1.2961200000000002,4.629,0.047040000000000005,0.013720000000000001,0.049,4.3968,1.2824,4.58,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2020-10-21 14:00:00,4.416,1.288,4.6,0.019200000000000002,0.0056,0.02,4.3968,1.2824,4.58,9.0528,2.6404,9.43,9.0528,2.6404,9.43
2020-10-21 14:30:00,4.39104,1.28072,4.574,0.02304,0.00672,0.024,4.368,1.274,4.55,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2020-10-21 15:00:00,4.3296,1.2628,4.51,0.019200000000000002,0.0056,0.02,4.3104,1.2572,4.49,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2020-10-21 15:30:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2020-10-21 16:00:00,3.96288,1.15584,4.128,0.06528,0.01904,0.068,3.8976,1.1368,4.06,9.264,2.702,9.65,9.264,2.702,9.65
2020-10-21 16:30:00,3.53184,1.03012,3.6790000000000003,0.047040000000000005,0.013720000000000001,0.049,3.4848,1.0164,3.63,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2020-10-21 17:00:00,3.78336,1.10348,3.941,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.7344,1.0892,3.89,7.152,2.086,7.45,7.152,2.086,7.45
2020-10-21 17:30:00,4.46496,1.30228,4.651,0.08736000000000001,0.025480000000000003,0.091,4.3776,1.2768,4.5600000000000005,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-10-21 18:00:00,4.6435200000000005,1.35436,4.837,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.5600000000000005,1.33,4.75,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-10-21 18:30:00,4.52352,1.31936,4.712,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.4256,1.2908,4.61,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-10-21 19:00:00,4.6032,1.3426,4.795,0.1008,0.029400000000000003,0.105,4.5024,1.3132000000000001,4.69,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-10-21 19:30:00,4.02432,1.1737600000000001,4.192,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.9264,1.1452,4.09,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-10-21 20:00:00,3.91776,1.14268,4.081,0.13536,0.03948,0.14100000000000001,3.7824,1.1032,3.94,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-10-21 20:30:00,3.78432,1.10376,3.942,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.648,1.064,3.8,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-10-21 21:00:00,3.82464,1.11552,3.984,0.12864,0.037520000000000005,0.134,3.696,1.078,3.85,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-10-21 21:30:00,3.56352,1.03936,3.7119999999999997,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.4272,0.9996,3.5700000000000003,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-10-21 22:00:00,3.31296,0.96628,3.451,0.14496,0.042280000000000005,0.151,3.168,0.924,3.3,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-10-21 22:30:00,3.40512,0.99316,3.547,0.17952,0.052360000000000004,0.187,3.2256,0.9408000000000001,3.36,6.384,1.862,6.65,6.384,1.862,6.65
2020-10-21 23:00:00,3.1776,0.9268000000000001,3.31,0.192,0.056,0.2,2.9856,0.8708,3.11,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-10-21 23:30:00,3.0192,0.8806,3.145,0.1968,0.0574,0.20500000000000002,2.8224,0.8232,2.94,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-10-22 00:00:00,2.6256,0.7658,2.735,0.312,0.091,0.325,2.3136,0.6748000000000001,2.41,6.24,1.82,6.5,6.24,1.82,6.5
2020-10-22 00:30:00,2.65152,0.77336,2.762,0.32832,0.09576000000000001,0.342,2.3232,0.6776,2.42,6.048,1.764,6.3,6.048,1.764,6.3
2020-10-22 01:00:00,2.5968,0.7574000000000001,2.705,0.2928,0.0854,0.305,2.304,0.672,2.4,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-22 01:30:00,2.6294399999999998,0.76692,2.739,0.33504,0.09772,0.34900000000000003,2.2944,0.6692,2.39,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-10-22 02:00:00,2.67264,0.7795200000000001,2.784,0.31104000000000004,0.09072000000000001,0.324,2.3616,0.6888000000000001,2.46,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-22 02:30:00,2.6928,0.7854,2.805,0.22560000000000002,0.0658,0.23500000000000001,2.4672,0.7196,2.5700000000000003,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-10-22 03:00:00,2.2272,0.6496000000000001,2.32,0.24,0.07,0.25,1.9872,0.5796,2.07,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-10-22 03:30:00,2.21088,0.6448400000000001,2.303,0.22368000000000002,0.06524,0.233,1.9872,0.5796,2.07,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-22 04:00:00,2.20896,0.6442800000000001,2.301,0.19296000000000002,0.056280000000000004,0.201,2.016,0.588,2.1,5.568,1.624,5.8,5.568,1.624,5.8
2020-10-22 04:30:00,2.32896,0.6792800000000001,2.426,0.15936,0.04648,0.166,2.1696,0.6328,2.26,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-10-22 05:00:00,2.4672,0.7196,2.5700000000000003,0.15360000000000001,0.0448,0.16,2.3136,0.6748000000000001,2.41,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-10-22 05:30:00,2.60736,0.76048,2.716,0.09216,0.02688,0.096,2.5152,0.7336,2.62,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-22 06:00:00,2.55168,0.74424,2.658,0.15168,0.04424,0.158,2.4,0.7000000000000001,2.5,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-10-22 06:30:00,2.856,0.833,2.975,0.1296,0.0378,0.135,2.7264,0.7952,2.84,5.616,1.638,5.85,5.616,1.638,5.85
2020-10-22 07:00:00,3.03744,0.88592,3.164,0.14784,0.043120000000000006,0.154,2.8896,0.8428,3.01,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-22 07:30:00,3.2976,0.9618000000000001,3.435,0.14880000000000002,0.0434,0.155,3.1488,0.9184,3.2800000000000002,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-10-22 08:00:00,3.3024,0.9632000000000001,3.44,0.15360000000000001,0.0448,0.16,3.1488,0.9184,3.2800000000000002,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-10-22 08:30:00,3.6288,1.0584,3.7800000000000002,0.13440000000000002,0.0392,0.14,3.4944,1.0192,3.64,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-10-22 09:00:00,3.76608,1.09844,3.923,0.10848000000000001,0.03164,0.113,3.6576,1.0668,3.81,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-10-22 09:30:00,3.60192,1.05056,3.752,0.10752,0.031360000000000006,0.112,3.4944,1.0192,3.64,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-10-22 10:00:00,3.43104,1.00072,3.574,0.13824,0.04032,0.14400000000000002,3.2928,0.9604,3.43,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-10-22 10:30:00,3.7622400000000003,1.09732,3.919,0.10464000000000001,0.030520000000000002,0.109,3.6576,1.0668,3.81,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-10-22 11:00:00,3.9792,1.1606,4.145,0.1872,0.0546,0.195,3.792,1.106,3.95,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-10-22 11:30:00,4.73376,1.38068,4.931,0.34656000000000003,0.10108,0.361,4.3872,1.2796,4.57,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-10-22 12:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.42912000000000006,0.12516000000000002,0.447,3.072,0.896,3.2,7.632,2.226,7.95,7.632,2.226,7.95
2020-10-22 12:30:00,2.42016,0.7058800000000001,2.521,0.40416,0.11788000000000001,0.421,2.016,0.588,2.1,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-10-22 13:00:00,2.24928,0.6560400000000001,2.343,0.46368000000000004,0.13524,0.483,1.7856,0.5208,1.8599999999999999,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-10-22 13:30:00,1.33632,0.38976000000000005,1.392,0.49152000000000007,0.14336000000000002,0.512,0.8448,0.2464,0.88,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-10-22 14:00:00,1.6512,0.48160000000000003,1.72,0.4128,0.12040000000000001,0.43,1.2384,0.3612,1.29,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-10-22 14:30:00,1.61184,0.47012000000000004,1.679,0.34464,0.10052000000000001,0.359,1.2671999999999999,0.36960000000000004,1.32,7.632,2.226,7.95,7.632,2.226,7.95
2020-10-22 15:00:00,2.568,0.749,2.675,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.1696,0.6328,2.26,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-10-22 15:30:00,4.09152,1.19336,4.2620000000000005,0.27072,0.07896,0.28200000000000003,3.8208,1.1144,3.98,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-10-22 16:00:00,3.6288,1.0584,3.7800000000000002,0.15360000000000001,0.0448,0.16,3.4752,1.0136,3.62,6.432,1.876,6.7,6.432,1.876,6.7
2020-10-22 16:30:00,3.22176,0.9396800000000001,3.356,0.14016,0.04088000000000001,0.146,3.0816,0.8988,3.21,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-10-22 17:00:00,3.8227200000000003,1.11496,3.982,0.08832000000000001,0.02576,0.092,3.7344,1.0892,3.89,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-10-22 17:30:00,4.0704,1.1872,4.24,0.0864,0.0252,0.09,3.984,1.162,4.15,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-10-22 18:00:00,4.48416,1.30788,4.671,0.07776000000000001,0.022680000000000002,0.081,4.4064,1.2852000000000001,4.59,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-10-22 18:30:00,4.50624,1.31432,4.694,0.051840000000000004,0.015120000000000001,0.054,4.4544,1.2992,4.64,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-10-22 19:00:00,4.63488,1.3518400000000002,4.828,0.06528,0.01904,0.068,4.5696,1.3328,4.76,6.768,1.974,7.05,6.768,1.974,7.05
2020-10-22 19:30:00,4.25568,1.24124,4.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2432,1.2376,4.42,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-10-22 20:00:00,5.03424,1.46832,5.244,0.01344,0.003920000000000001,0.014,5.0208,1.4644,5.23,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-10-22 20:30:00,4.704,1.3719999999999999,4.9,0.019200000000000002,0.0056,0.02,4.6848,1.3664,4.88,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-10-22 21:00:00,4.68096,1.36528,4.876,0.044160000000000005,0.01288,0.046,4.6368,1.3524,4.83,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-22 21:30:00,3.79968,1.10824,3.958,0.036480000000000005,0.01064,0.038,3.7632,1.0976,3.92,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-10-22 22:00:00,2.9971200000000002,0.87416,3.122,0.04032,0.011760000000000001,0.042,2.9568000000000003,0.8624,3.08,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-22 22:30:00,2.95488,0.86184,3.078,0.07488,0.021840000000000002,0.078,2.88,0.84,3.0,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-22 23:00:00,3.09984,0.90412,3.229,0.05664,0.01652,0.059000000000000004,3.0432,0.8876000000000001,3.17,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-22 23:30:00,3.192,0.931,3.325,0.014400000000000001,0.004200000000000001,0.015,3.1776,0.9268000000000001,3.31,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-23 00:00:00,2.98368,0.8702400000000001,3.108,0.05568000000000001,0.01624,0.058,2.928,0.854,3.05,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-23 00:30:00,3.26592,0.9525600000000001,3.402,0.021120000000000003,0.0061600000000000005,0.022,3.2448,0.9464,3.38,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-10-23 01:00:00,3.21696,0.9382800000000001,3.351,0.0009600000000000001,0.00028000000000000003,0.001,3.216,0.9380000000000001,3.35,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-23 01:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-23 02:00:00,3.5251200000000003,1.02816,3.672,0.0019200000000000003,0.0005600000000000001,0.002,3.5232,1.0276,3.67,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-10-23 02:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-23 03:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-23 03:30:00,3.36192,0.9805600000000001,3.502,0.0019200000000000003,0.0005600000000000001,0.002,3.36,0.98,3.5,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-23 04:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-23 04:30:00,3.19968,0.9332400000000001,3.333,0.00288,0.00084,0.003,3.1968,0.9324,3.33,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-23 05:00:00,3.1574400000000002,0.9209200000000001,3.289,0.00864,0.00252,0.009000000000000001,3.1488,0.9184,3.2800000000000002,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-23 05:30:00,3.05472,0.8909600000000001,3.182,0.01152,0.00336,0.012,3.0432,0.8876000000000001,3.17,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-10-23 06:00:00,3.31968,0.9682400000000001,3.458,0.02688,0.007840000000000001,0.028,3.2928,0.9604,3.43,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-23 06:30:00,3.4713600000000002,1.01248,3.616,0.06336,0.01848,0.066,3.408,0.994,3.55,5.808,1.694,6.05,5.808,1.694,6.05
2020-10-23 07:00:00,3.75552,1.0953600000000001,3.912,0.08832000000000001,0.02576,0.092,3.6672000000000002,1.0696,3.8200000000000003,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-10-23 07:30:00,3.96096,1.15528,4.126,0.10176,0.02968,0.106,3.8592,1.1256,4.02,6.384,1.862,6.65,6.384,1.862,6.65
2020-10-23 08:00:00,4.17984,1.21912,4.354,0.04224000000000001,0.012320000000000001,0.044,4.1376,1.2068,4.31,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-10-23 08:30:00,3.90336,1.13848,4.066,0.06336,0.01848,0.066,3.84,1.12,4.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-10-23 09:00:00,3.45216,1.00688,3.596,0.09216,0.02688,0.096,3.36,0.98,3.5,7.2,2.1,7.5,7.2,2.1,7.5
2020-10-23 09:30:00,3.04224,0.8873200000000001,3.169,0.12384,0.036120000000000006,0.129,2.9184,0.8512000000000001,3.04,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-10-23 10:00:00,3.25152,0.9483600000000001,3.387,0.15072000000000002,0.043960000000000006,0.157,3.1008,0.9044000000000001,3.23,7.296,2.128,7.6,7.296,2.128,7.6
2020-10-23 10:30:00,3.43104,1.00072,3.574,0.07104,0.020720000000000002,0.074,3.36,0.98,3.5,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-10-23 11:00:00,3.4224,0.9982000000000001,3.565,0.13920000000000002,0.040600000000000004,0.145,3.2832,0.9576,3.42,7.248,2.114,7.55,7.248,2.114,7.55
2020-10-23 11:30:00,3.86304,1.12672,4.024,0.13824,0.04032,0.14400000000000002,3.7248,1.0864,3.88,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-10-23 12:00:00,3.90912,1.14016,4.072,0.08832000000000001,0.02576,0.092,3.8208,1.1144,3.98,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-10-23 12:30:00,3.9455999999999998,1.1508,4.11,0.11520000000000001,0.033600000000000005,0.12,3.8304,1.1172,3.99,7.008,2.044,7.3,7.008,2.044,7.3
2020-10-23 13:00:00,3.8457600000000003,1.12168,4.006,0.20736000000000002,0.060480000000000006,0.216,3.6384,1.0612,3.79,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-10-23 13:30:00,3.62592,1.05756,3.777,0.23712000000000003,0.06916,0.247,3.3888,0.9884000000000001,3.5300000000000002,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-10-23 14:00:00,3.8572800000000003,1.12504,4.018,0.29568,0.08624000000000001,0.308,3.5616,1.0388,3.71,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-10-23 14:30:00,2.64,0.77,2.75,0.27840000000000004,0.08120000000000001,0.29,2.3616,0.6888000000000001,2.46,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-10-23 15:00:00,1.96128,0.57204,2.043,0.33888,0.09884000000000001,0.353,1.6224,0.4732,1.69,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-10-23 15:30:00,2.23296,0.6512800000000001,2.326,0.25536000000000003,0.07448,0.266,1.9776,0.5768,2.06,6.24,1.82,6.5,6.24,1.82,6.5
2020-10-23 16:00:00,1.81344,0.5289200000000001,1.889,0.25824,0.07532000000000001,0.269,1.5552000000000001,0.4536,1.62,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-10-23 16:30:00,2.42304,0.70672,2.524,0.25344,0.07392,0.264,2.1696,0.6328,2.26,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-10-23 17:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.16992000000000002,0.04956000000000001,0.177,2.5536,0.7448,2.66,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-10-23 17:30:00,3.58656,1.04608,3.7359999999999998,0.17856000000000002,0.05208,0.186,3.408,0.994,3.55,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-10-23 18:00:00,3.37248,0.9836400000000001,3.513,0.10848000000000001,0.03164,0.113,3.2640000000000002,0.9520000000000001,3.4,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-10-23 18:30:00,3.51552,1.02536,3.662,0.07872000000000001,0.02296,0.082,3.4368,1.0024,3.58,6.144,1.792,6.4,6.144,1.792,6.4
2020-10-23 19:00:00,3.92064,1.14352,4.084,0.09024,0.026320000000000003,0.094,3.8304,1.1172,3.99,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-10-23 19:30:00,3.46848,1.01164,3.613,0.022080000000000002,0.00644,0.023,3.4464,1.0052,3.59,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-10-23 20:00:00,3.29184,0.9601200000000001,3.429,0.03744,0.010920000000000001,0.039,3.2544,0.9492,3.39,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-10-23 20:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.09024,0.026320000000000003,0.094,3.0432,0.8876000000000001,3.17,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-23 21:00:00,3.07392,0.89656,3.202,0.11712000000000002,0.03416,0.122,2.9568000000000003,0.8624,3.08,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-10-23 21:30:00,3.07968,0.89824,3.208,0.08448000000000001,0.024640000000000002,0.088,2.9952,0.8736,3.12,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-23 22:00:00,2.9232,0.8526,3.045,0.07200000000000001,0.021,0.075,2.8512,0.8316,2.9699999999999998,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-23 22:30:00,2.90304,0.84672,3.024,0.051840000000000004,0.015120000000000001,0.054,2.8512,0.8316,2.9699999999999998,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-10-23 23:00:00,2.928,0.854,3.05,0.07680000000000001,0.0224,0.08,2.8512,0.8316,2.9699999999999998,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-23 23:30:00,2.66688,0.7778400000000001,2.778,0.036480000000000005,0.01064,0.038,2.6304,0.7672,2.74,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-10-24 00:00:00,2.28384,0.66612,2.379,0.047040000000000005,0.013720000000000001,0.049,2.2368,0.6524,2.33,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-24 00:30:00,2.24064,0.6535200000000001,2.334,0.09024,0.026320000000000003,0.094,2.1504,0.6272,2.24,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-24 01:00:00,2.21952,0.64736,2.312,0.06912,0.02016,0.07200000000000001,2.1504,0.6272,2.24,4.08,1.19,4.25,4.08,1.19,4.25
2020-10-24 01:30:00,2.3184,0.6762,2.415,0.0528,0.0154,0.055,2.2656,0.6608,2.36,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-24 02:00:00,2.27424,0.66332,2.3689999999999998,0.05664,0.01652,0.059000000000000004,2.2176,0.6468,2.31,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-10-24 02:30:00,2.36448,0.68964,2.463,0.041280000000000004,0.01204,0.043000000000000003,2.3232,0.6776,2.42,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-10-24 03:00:00,2.03424,0.5933200000000001,2.119,0.07584,0.02212,0.079,1.9584000000000001,0.5712,2.04,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-10-24 03:30:00,2.19168,0.63924,2.283,0.05088,0.01484,0.053,2.1408,0.6244000000000001,2.23,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-10-24 04:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.08448000000000001,0.024640000000000002,0.088,1.7376,0.5068,1.81,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-24 04:30:00,2.04096,0.59528,2.126,0.13056,0.03808,0.136,1.9104,0.5572,1.99,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-10-24 05:00:00,2.1264,0.6202000000000001,2.215,0.1584,0.046200000000000005,0.165,1.968,0.5740000000000001,2.05,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-24 05:30:00,2.2224,0.6482,2.315,0.1584,0.046200000000000005,0.165,2.064,0.602,2.15,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-10-24 06:00:00,2.13504,0.62272,2.224,0.15744000000000002,0.04592,0.164,1.9776,0.5768,2.06,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-10-24 06:30:00,2.55936,0.74648,2.666,0.18816000000000002,0.054880000000000005,0.196,2.3712,0.6916,2.47,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-24 07:00:00,3.12096,0.9102800000000001,3.251,0.17376000000000003,0.05068,0.181,2.9472,0.8596,3.07,6.0,1.75,6.25,6.0,1.75,6.25
2020-10-24 07:30:00,1.70112,0.49616000000000005,1.772,0.28992,0.08456000000000001,0.302,1.4112,0.4116,1.47,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-24 08:00:00,1.87488,0.54684,1.953,0.29088,0.08484000000000001,0.303,1.584,0.462,1.65,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-24 08:30:00,1.77792,0.51856,1.8519999999999999,0.29952,0.08736000000000001,0.312,1.4784000000000002,0.4312,1.54,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-10-24 09:00:00,1.95168,0.5692400000000001,2.033,0.28128000000000003,0.08204,0.293,1.6703999999999999,0.4872,1.74,6.048,1.764,6.3,6.048,1.764,6.3
2020-10-24 09:30:00,2.15616,0.6288800000000001,2.246,0.35136,0.10248,0.366,1.8048000000000002,0.5264,1.88,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-10-24 10:00:00,2.05728,0.60004,2.143,0.36768,0.10724,0.383,1.6896,0.4928,1.76,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-10-24 10:30:00,2.29824,0.67032,2.394,0.41664,0.12152,0.434,1.8816000000000002,0.5488000000000001,1.96,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-24 11:00:00,1.968,0.5740000000000001,2.05,0.3456,0.1008,0.36,1.6224,0.4732,1.69,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-10-24 11:30:00,1.86144,0.5429200000000001,1.939,0.36384000000000005,0.10612,0.379,1.4976,0.4368,1.56,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-10-24 12:00:00,1.87392,0.54656,1.952,0.46272,0.13496000000000002,0.482,1.4112,0.4116,1.47,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-10-24 12:30:00,2.10624,0.6143200000000001,2.194,0.45504000000000006,0.13272,0.47400000000000003,1.6512,0.48160000000000003,1.72,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-10-24 13:00:00,2.13216,0.6218800000000001,2.221,0.43296,0.12628,0.451,1.6992,0.49560000000000004,1.77,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-10-24 13:30:00,1.9948800000000002,0.58184,2.078,0.44928,0.13104000000000002,0.468,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-10-24 14:00:00,1.96032,0.57176,2.042,0.47232,0.13776000000000002,0.492,1.488,0.434,1.55,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-10-24 14:30:00,1.9584000000000001,0.5712,2.04,0.47040000000000004,0.13720000000000002,0.49,1.488,0.434,1.55,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-10-24 15:00:00,1.66368,0.48524000000000006,1.733,0.47328000000000003,0.13804000000000002,0.493,1.1904,0.3472,1.24,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-10-24 15:30:00,1.87776,0.5476800000000001,1.956,0.46656000000000003,0.13608,0.486,1.4112,0.4116,1.47,6.624,1.932,6.9,6.624,1.932,6.9
2020-10-24 16:00:00,1.8912,0.5516,1.97,0.47040000000000004,0.13720000000000002,0.49,1.4208,0.41440000000000005,1.48,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-10-24 16:30:00,1.87392,0.54656,1.952,0.47232,0.13776000000000002,0.492,1.4016,0.4088,1.46,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-10-24 17:00:00,2.07264,0.6045200000000001,2.159,0.46944,0.13692000000000001,0.489,1.6032000000000002,0.4676,1.67,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-10-24 17:30:00,2.54304,0.74172,2.649,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.0928,0.6104,2.18,6.864,2.002,7.15,6.864,2.002,7.15
2020-10-24 18:00:00,2.3923200000000002,0.69776,2.492,0.43392000000000003,0.12656,0.452,1.9584000000000001,0.5712,2.04,6.96,2.03,7.25,6.96,2.03,7.25
2020-10-24 18:30:00,2.46432,0.7187600000000001,2.567,0.43872000000000005,0.12796000000000002,0.457,2.0256,0.5908,2.11,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-10-24 19:00:00,2.4931200000000002,0.72716,2.597,0.38112,0.11116000000000001,0.397,2.112,0.616,2.2,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-10-24 19:30:00,2.4336,0.7098,2.535,0.264,0.077,0.275,2.1696,0.6328,2.26,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-10-24 20:00:00,2.3328,0.6804,2.43,0.3264,0.0952,0.34,2.0064,0.5852,2.09,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-10-24 20:30:00,2.12448,0.6196400000000001,2.213,0.34848,0.10164000000000001,0.363,1.776,0.518,1.85,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-10-24 21:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.40608000000000005,0.11844,0.423,1.488,0.434,1.55,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-10-24 21:30:00,1.85472,0.54096,1.932,0.26112,0.07616,0.272,1.5936,0.46480000000000005,1.6600000000000001,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-10-24 22:00:00,2.16576,0.63168,2.2560000000000002,0.19776000000000002,0.05768,0.20600000000000002,1.968,0.5740000000000001,2.05,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-10-24 22:30:00,2.2416,0.6538,2.335,0.2064,0.060200000000000004,0.215,2.0352,0.5936,2.12,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-24 23:00:00,2.37024,0.69132,2.469,0.10464000000000001,0.030520000000000002,0.109,2.2656,0.6608,2.36,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-24 23:30:00,2.45856,0.71708,2.561,0.09696,0.028280000000000003,0.101,2.3616,0.6888000000000001,2.46,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-25 00:00:00,2.13024,0.6213200000000001,2.219,0.10464000000000001,0.030520000000000002,0.109,2.0256,0.5908,2.11,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-25 00:30:00,2.0016,0.5838,2.085,0.12,0.035,0.125,1.8816000000000002,0.5488000000000001,1.96,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-10-25 01:00:00,2.30688,0.6728400000000001,2.403,0.21408000000000002,0.06244,0.223,2.0928,0.6104,2.18,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-10-25 01:30:00,2.1984,0.6412,2.29,0.06720000000000001,0.0196,0.07,2.1312,0.6216,2.22,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-25 02:00:00,2.18304,0.6367200000000001,2.274,0.051840000000000004,0.015120000000000001,0.054,2.1312,0.6216,2.22,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-25 02:30:00,2.05152,0.59836,2.137,0.04512,0.013160000000000002,0.047,2.0064,0.5852,2.09,4.032,1.176,4.2,4.032,1.176,4.2
2020-10-25 03:00:00,1.85472,0.54096,1.932,0.07872000000000001,0.02296,0.082,1.776,0.518,1.85,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-25 03:30:00,2.09664,0.6115200000000001,2.184,0.051840000000000004,0.015120000000000001,0.054,2.0448,0.5964,2.13,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-10-25 04:00:00,2.05632,0.5997600000000001,2.142,0.08832000000000001,0.02576,0.092,1.968,0.5740000000000001,2.05,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-25 04:30:00,1.92192,0.5605600000000001,2.002,0.10752,0.031360000000000006,0.112,1.8144,0.5292,1.8900000000000001,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-10-25 05:00:00,1.8518400000000002,0.54012,1.929,0.08544,0.02492,0.089,1.7664,0.5152,1.8399999999999999,4.08,1.19,4.25,4.08,1.19,4.25
2020-10-25 05:30:00,2.16192,0.63056,2.252,0.06912,0.02016,0.07200000000000001,2.0928,0.6104,2.18,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-10-25 06:00:00,1.8672,0.5446,1.945,0.062400000000000004,0.0182,0.065,1.8048000000000002,0.5264,1.88,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-25 06:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.06336,0.01848,0.066,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-25 07:00:00,1.7865600000000001,0.52108,1.861,0.12576,0.036680000000000004,0.131,1.6608,0.4844,1.73,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-10-25 07:30:00,2.0592,0.6006,2.145,0.1776,0.051800000000000006,0.185,1.8816000000000002,0.5488000000000001,1.96,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-25 08:00:00,2.20608,0.64344,2.298,0.15168,0.04424,0.158,2.0544000000000002,0.5992000000000001,2.14,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-25 08:30:00,2.4288,0.7084,2.5300000000000002,0.24960000000000002,0.0728,0.26,2.1792,0.6356,2.27,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-25 09:00:00,2.69664,0.7865200000000001,2.809,0.22944,0.06692000000000001,0.23900000000000002,2.4672,0.7196,2.5700000000000003,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-25 09:30:00,2.16768,0.63224,2.258,0.15168,0.04424,0.158,2.016,0.588,2.1,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-10-25 10:00:00,1.8528,0.5404,1.9300000000000002,0.12480000000000001,0.0364,0.13,1.728,0.504,1.8,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-10-25 10:30:00,2.03136,0.59248,2.116,0.21696000000000001,0.06328,0.226,1.8144,0.5292,1.8900000000000001,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-25 11:00:00,2.67456,0.7800800000000001,2.786,0.29376,0.08568,0.306,2.3808,0.6944,2.48,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-25 11:30:00,2.68512,0.7831600000000001,2.797,0.33312,0.09716000000000001,0.34700000000000003,2.352,0.686,2.45,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-25 12:00:00,1.92768,0.5622400000000001,2.008,0.23808,0.06944,0.248,1.6896,0.4928,1.76,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-10-25 12:30:00,1.9248,0.5614,2.005,0.216,0.063,0.225,1.7088,0.4984,1.78,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-10-25 13:00:00,2.20224,0.64232,2.294,0.28224000000000005,0.08232,0.294,1.92,0.56,2.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-10-25 13:30:00,2.29056,0.66808,2.386,0.19776000000000002,0.05768,0.20600000000000002,2.0928,0.6104,2.18,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-10-25 14:00:00,1.9632,0.5726,2.045,0.168,0.049,0.17500000000000002,1.7952,0.5236000000000001,1.87,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-10-25 14:30:00,2.19744,0.64092,2.289,0.18144000000000002,0.05292,0.189,2.016,0.588,2.1,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-10-25 15:00:00,3.44064,1.00352,3.584,0.13824,0.04032,0.14400000000000002,3.3024,0.9632000000000001,3.44,4.992,1.456,5.2,4.992,1.456,5.2
2020-10-25 15:30:00,2.9328000000000003,0.8554,3.055,0.0816,0.0238,0.085,2.8512,0.8316,2.9699999999999998,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-10-25 16:00:00,2.49984,0.7291200000000001,2.604,0.051840000000000004,0.015120000000000001,0.054,2.448,0.714,2.55,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-10-25 16:30:00,3.09024,0.9013200000000001,3.219,0.03744,0.010920000000000001,0.039,3.0528,0.8904000000000001,3.18,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-10-25 17:00:00,3.8496,1.1228,4.01,0.096,0.028,0.1,3.7536,1.0948,3.91,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-10-25 17:30:00,4.28544,1.24992,4.464,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.1856,1.2208,4.36,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-10-25 18:00:00,4.18752,1.22136,4.362,0.030720000000000004,0.008960000000000001,0.032,4.1568,1.2124,4.33,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-10-25 18:30:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-10-25 19:00:00,3.43776,1.00268,3.581,0.02016,0.005880000000000001,0.021,3.4176,0.9968,3.56,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-25 19:30:00,3.33696,0.97328,3.476,0.08256000000000001,0.02408,0.08600000000000001,3.2544,0.9492,3.39,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-10-25 20:00:00,3.3830400000000003,0.98672,3.524,0.09024,0.026320000000000003,0.094,3.2928,0.9604,3.43,5.04,1.47,5.25,5.04,1.47,5.25
2020-10-25 20:30:00,3.3407999999999998,0.9744,3.48,0.07680000000000001,0.0224,0.08,3.2640000000000002,0.9520000000000001,3.4,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-25 21:00:00,2.616,0.763,2.725,0.062400000000000004,0.0182,0.065,2.5536,0.7448,2.66,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-10-25 21:30:00,2.8128,0.8204,2.93,0.1056,0.0308,0.11,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-25 22:00:00,2.6947200000000002,0.7859600000000001,2.807,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.6112,0.7616,2.7199999999999998,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-25 22:30:00,2.67456,0.7800800000000001,2.786,0.12096000000000001,0.035280000000000006,0.126,2.5536,0.7448,2.66,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-10-25 23:00:00,2.7408,0.7994,2.855,0.13920000000000002,0.040600000000000004,0.145,2.6016,0.7588,2.71,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-25 23:30:00,2.592,0.756,2.7,0.11520000000000001,0.033600000000000005,0.12,2.4768,0.7224,2.58,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-10-26 00:00:00,2.36928,0.6910400000000001,2.468,0.08448000000000001,0.024640000000000002,0.088,2.2848,0.6664,2.38,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-26 00:30:00,2.39424,0.69832,2.4939999999999998,0.10944000000000001,0.031920000000000004,0.114,2.2848,0.6664,2.38,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-26 01:00:00,2.43168,0.7092400000000001,2.533,0.10848000000000001,0.03164,0.113,2.3232,0.6776,2.42,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-26 01:30:00,2.63712,0.7691600000000001,2.747,0.11232,0.032760000000000004,0.117,2.5248,0.7364,2.63,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-26 02:00:00,2.70432,0.78876,2.817,0.07392,0.021560000000000003,0.077,2.6304,0.7672,2.74,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-26 02:30:00,2.3856,0.6958000000000001,2.485,0.0912,0.026600000000000002,0.095,2.2944,0.6692,2.39,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-26 03:00:00,2.26752,0.6613600000000001,2.362,0.11712000000000002,0.03416,0.122,2.1504,0.6272,2.24,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-26 03:30:00,2.39328,0.6980400000000001,2.493,0.11808,0.034440000000000005,0.123,2.2752,0.6636000000000001,2.37,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-26 04:00:00,2.3750400000000003,0.69272,2.474,0.11904,0.03472,0.124,2.2560000000000002,0.658,2.35,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-10-26 04:30:00,2.37408,0.69244,2.473,0.11808,0.034440000000000005,0.123,2.2560000000000002,0.658,2.35,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-10-26 05:00:00,2.4864,0.7252000000000001,2.59,0.1056,0.0308,0.11,2.3808,0.6944,2.48,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-26 05:30:00,2.63808,0.76944,2.748,0.11328,0.03304,0.11800000000000001,2.5248,0.7364,2.63,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-26 06:00:00,2.82432,0.82376,2.942,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7264,0.7952,2.84,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-26 06:30:00,3.00384,0.8761200000000001,3.129,0.10464000000000001,0.030520000000000002,0.109,2.8992,0.8456,3.02,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-26 07:00:00,2.99616,0.8738800000000001,3.121,0.09696,0.028280000000000003,0.101,2.8992,0.8456,3.02,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-26 07:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.09024,0.026320000000000003,0.094,3.0432,0.8876000000000001,3.17,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-10-26 08:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.10176,0.02968,0.106,3.2448,0.9464,3.38,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-10-26 08:30:00,3.44544,1.00492,3.589,0.10464000000000001,0.030520000000000002,0.109,3.3407999999999998,0.9744,3.48,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-10-26 09:00:00,2.88288,0.84084,3.003,0.18528000000000003,0.054040000000000005,0.193,2.6976,0.7868,2.81,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-10-26 09:30:00,3.64224,1.06232,3.794,0.12864,0.037520000000000005,0.134,3.5136000000000003,1.0248,3.66,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-10-26 10:00:00,3.32448,0.9696400000000001,3.463,0.16608,0.048440000000000004,0.17300000000000001,3.1584,0.9212,3.29,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-10-26 10:30:00,2.71296,0.7912800000000001,2.826,0.31296,0.09128000000000001,0.326,2.4,0.7000000000000001,2.5,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-10-26 11:00:00,2.70336,0.7884800000000001,2.816,0.26496000000000003,0.07728,0.276,2.4384,0.7112,2.54,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-10-26 11:30:00,2.97696,0.86828,3.101,0.25056,0.07308,0.261,2.7264,0.7952,2.84,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-10-26 12:00:00,3.75744,1.09592,3.914,0.15744000000000002,0.04592,0.164,3.6,1.05,3.75,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-10-26 12:30:00,3.12192,0.91056,3.252,0.26112,0.07616,0.272,2.8608000000000002,0.8344,2.98,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-10-26 13:00:00,2.74944,0.8019200000000001,2.864,0.35904,0.10472000000000001,0.374,2.3904,0.6972,2.49,7.104,2.072,7.4,7.104,2.072,7.4
2020-10-26 13:30:00,2.9376,0.8568,3.06,0.3552,0.10360000000000001,0.37,2.5824,0.7532,2.69,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-10-26 14:00:00,3.40704,0.99372,3.549,0.21984,0.06412000000000001,0.229,3.1872,0.9296000000000001,3.32,6.768,1.974,7.05,6.768,1.974,7.05
2020-10-26 14:30:00,3.63648,1.06064,3.7880000000000003,0.09408000000000001,0.027440000000000003,0.098,3.5423999999999998,1.0332,3.69,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-10-26 15:00:00,3.7382400000000002,1.09032,3.894,0.17664000000000002,0.05152,0.184,3.5616,1.0388,3.71,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-10-26 15:30:00,3.91488,1.14184,4.078,0.17088,0.04984,0.178,3.7439999999999998,1.092,3.9,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-10-26 16:00:00,3.56736,1.04048,3.716,0.13056,0.03808,0.136,3.4368,1.0024,3.58,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-10-26 16:30:00,4.32384,1.26112,4.504,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.224,1.232,4.4,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-10-26 17:00:00,4.2384,1.2362,4.415,0.0816,0.0238,0.085,4.1568,1.2124,4.33,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-10-26 17:30:00,4.59072,1.3389600000000002,4.782,0.15552000000000002,0.045360000000000004,0.162,4.4352,1.2936,4.62,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-10-26 18:00:00,4.68864,1.36752,4.884,0.10944000000000001,0.031920000000000004,0.114,4.5792,1.3356,4.77,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-10-26 18:30:00,4.06272,1.18496,4.232,0.12672,0.03696,0.132,3.936,1.148,4.1,7.152,2.086,7.45,7.152,2.086,7.45
2020-10-26 19:00:00,3.65184,1.06512,3.8040000000000003,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.4848,1.0164,3.63,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-10-26 19:30:00,3.78432,1.10376,3.942,0.16512000000000002,0.04816,0.17200000000000001,3.6192,1.0556,3.77,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-10-26 20:00:00,3.63648,1.06064,3.7880000000000003,0.11328,0.03304,0.11800000000000001,3.5232,1.0276,3.67,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-10-26 20:30:00,3.4713600000000002,1.01248,3.616,0.13056,0.03808,0.136,3.3407999999999998,0.9744,3.48,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-10-26 21:00:00,3.85536,1.12448,4.016,0.10176,0.02968,0.106,3.7536,1.0948,3.91,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-10-26 21:30:00,3.75456,1.09508,3.911,0.08736000000000001,0.025480000000000003,0.091,3.6672000000000002,1.0696,3.8200000000000003,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-10-26 22:00:00,3.29664,0.96152,3.434,0.11904,0.03472,0.124,3.1776,0.9268000000000001,3.31,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-10-26 22:30:00,3.1574400000000002,0.9209200000000001,3.289,0.09504000000000001,0.02772,0.099,3.0624,0.8932,3.19,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-10-26 23:00:00,2.64192,0.77056,2.752,0.08832000000000001,0.02576,0.092,2.5536,0.7448,2.66,5.712,1.666,5.95,5.712,1.666,5.95
2020-10-26 23:30:00,2.76384,0.8061200000000001,2.879,0.06624000000000001,0.01932,0.069,2.6976,0.7868,2.81,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-27 00:00:00,2.808,0.8190000000000001,2.925,0.0432,0.0126,0.045,2.7648,0.8064,2.88,4.992,1.456,5.2,4.992,1.456,5.2
