Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-27 00:30:00,2.6947200000000002,0.7859600000000001,2.807,0.054720000000000005,0.015960000000000002,0.057,2.64,0.77,2.75,4.944,1.442,5.15,4.944,1.442,5.15
2020-10-27 01:00:00,2.65824,0.77532,2.769,0.05664,0.01652,0.059000000000000004,2.6016,0.7588,2.71,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-27 01:30:00,2.61696,0.7632800000000001,2.726,0.08256000000000001,0.02408,0.08600000000000001,2.5343999999999998,0.7392000000000001,2.64,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-27 02:00:00,2.5180800000000003,0.7344400000000001,2.623,0.09888000000000001,0.02884,0.10300000000000001,2.4192,0.7056,2.52,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-27 02:30:00,2.20512,0.6431600000000001,2.297,0.12192000000000001,0.03556,0.127,2.0832,0.6076,2.17,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-27 03:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.11136000000000001,0.03248,0.116,2.2752,0.6636000000000001,2.37,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-27 03:30:00,2.5632,0.7476,2.67,0.0864,0.0252,0.09,2.4768,0.7224,2.58,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-27 04:00:00,2.61312,0.7621600000000001,2.722,0.07872000000000001,0.02296,0.082,2.5343999999999998,0.7392000000000001,2.64,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-27 04:30:00,2.41248,0.70364,2.513,0.11808,0.034440000000000005,0.123,2.2944,0.6692,2.39,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-27 05:00:00,2.4912,0.7266,2.5949999999999998,0.07200000000000001,0.021,0.075,2.4192,0.7056,2.52,4.176,1.218,4.35,4.176,1.218,4.35
2020-10-27 05:30:00,2.70912,0.7901600000000001,2.822,0.05952,0.01736,0.062,2.6496,0.7728,2.76,3.936,1.148,4.1,3.936,1.148,4.1
2020-10-27 06:00:00,2.5766400000000003,0.7515200000000001,2.684,0.06144000000000001,0.017920000000000002,0.064,2.5152,0.7336,2.62,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-27 06:30:00,2.52096,0.73528,2.626,0.08256000000000001,0.02408,0.08600000000000001,2.4384,0.7112,2.54,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-27 07:00:00,2.5392,0.7406,2.645,0.0816,0.0238,0.085,2.4576000000000002,0.7168,2.56,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-10-27 07:30:00,3.0528,0.8904000000000001,3.18,0.07680000000000001,0.0224,0.08,2.976,0.868,3.1,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-27 08:00:00,2.93856,0.8570800000000001,3.061,0.07776000000000001,0.022680000000000002,0.081,2.8608000000000002,0.8344,2.98,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-10-27 08:30:00,3.1008,0.9044000000000001,3.23,0.07680000000000001,0.0224,0.08,3.024,0.882,3.15,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-10-27 09:00:00,3.17088,0.9248400000000001,3.303,0.15648,0.04564000000000001,0.163,3.0144,0.8792000000000001,3.14,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-10-27 09:30:00,3.12096,0.9102800000000001,3.251,0.15456,0.04508,0.161,2.9664,0.8652000000000001,3.09,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-10-27 10:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.12288000000000002,0.035840000000000004,0.128,3.0336,0.8848,3.16,6.0,1.75,6.25,6.0,1.75,6.25
2020-10-27 10:30:00,3.24672,0.94696,3.382,0.14592000000000002,0.04256,0.152,3.1008,0.9044000000000001,3.23,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-27 11:00:00,3.01056,0.8780800000000001,3.136,0.12096000000000001,0.035280000000000006,0.126,2.8896,0.8428,3.01,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-10-27 11:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.14112000000000002,0.04116,0.147,2.6784,0.7812,2.79,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-10-27 12:00:00,2.7897600000000002,0.8136800000000001,2.906,0.18816000000000002,0.054880000000000005,0.196,2.6016,0.7588,2.71,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-10-27 12:30:00,2.73888,0.7988400000000001,2.8529999999999998,0.22368000000000002,0.06524,0.233,2.5152,0.7336,2.62,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-27 13:00:00,2.5968,0.7574000000000001,2.705,0.2928,0.0854,0.305,2.304,0.672,2.4,6.912,2.016,7.2,6.912,2.016,7.2
2020-10-27 13:30:00,2.53536,0.73948,2.641,0.29856000000000005,0.08708,0.311,2.2368,0.6524,2.33,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-10-27 14:00:00,2.52672,0.7369600000000001,2.632,0.28032,0.08176000000000001,0.292,2.2464,0.6552,2.34,7.056,2.058,7.35,7.056,2.058,7.35
2020-10-27 14:30:00,2.50272,0.72996,2.607,0.34272,0.09996000000000001,0.357,2.16,0.63,2.25,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-10-27 15:00:00,2.6064,0.7602,2.715,0.2544,0.0742,0.265,2.352,0.686,2.45,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-10-27 15:30:00,2.72832,0.79576,2.842,0.14592000000000002,0.04256,0.152,2.5824,0.7532,2.69,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-10-27 16:00:00,2.90304,0.84672,3.024,0.24384000000000003,0.07112,0.254,2.6592000000000002,0.7756000000000001,2.77,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-10-27 16:30:00,3.05376,0.89068,3.181,0.39456,0.11508000000000002,0.41100000000000003,2.6592000000000002,0.7756000000000001,2.77,6.96,2.03,7.25,6.96,2.03,7.25
2020-10-27 17:00:00,2.9558400000000002,0.8621200000000001,3.079,0.34464,0.10052000000000001,0.359,2.6112,0.7616,2.7199999999999998,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-10-27 17:30:00,3.45216,1.00688,3.596,0.25536000000000003,0.07448,0.266,3.1968,0.9324,3.33,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-10-27 18:00:00,3.44064,1.00352,3.584,0.33024000000000003,0.09632,0.34400000000000003,3.1104,0.9072,3.24,7.584,2.212,7.9,7.584,2.212,7.9
2020-10-27 18:30:00,3.37824,0.9853200000000001,3.519,0.23904000000000003,0.06972,0.249,3.1392,0.9156000000000001,3.27,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-10-27 19:00:00,3.4032,0.9926,3.545,0.2544,0.0742,0.265,3.1488,0.9184,3.2800000000000002,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-10-27 19:30:00,2.78496,0.8122800000000001,2.901,0.16416,0.047880000000000006,0.171,2.6208,0.7644000000000001,2.73,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-10-27 20:00:00,2.47296,0.72128,2.576,0.15936,0.04648,0.166,2.3136,0.6748000000000001,2.41,6.96,2.03,7.25,6.96,2.03,7.25
2020-10-27 20:30:00,2.6448,0.7714000000000001,2.755,0.1968,0.0574,0.20500000000000002,2.448,0.714,2.55,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-10-27 21:00:00,2.68032,0.78176,2.792,0.16512000000000002,0.04816,0.17200000000000001,2.5152,0.7336,2.62,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-10-27 21:30:00,2.57088,0.7498400000000001,2.678,0.14208,0.041440000000000005,0.148,2.4288,0.7084,2.5300000000000002,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-10-27 22:00:00,2.1312,0.6216,2.22,0.096,0.028,0.1,2.0352,0.5936,2.12,6.24,1.82,6.5,6.24,1.82,6.5
2020-10-27 22:30:00,2.4336,0.7098,2.535,0.1296,0.0378,0.135,2.304,0.672,2.4,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-27 23:00:00,2.43264,0.70952,2.534,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.2656,0.6608,2.36,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-27 23:30:00,2.11872,0.6179600000000001,2.207,0.16032000000000002,0.04676,0.167,1.9584000000000001,0.5712,2.04,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-28 00:00:00,2.13792,0.62356,2.227,0.18912,0.05516000000000001,0.197,1.9488,0.5684,2.03,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-28 00:30:00,2.24832,0.65576,2.342,0.15552000000000002,0.045360000000000004,0.162,2.0928,0.6104,2.18,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-28 01:00:00,2.03616,0.5938800000000001,2.121,0.17376000000000003,0.05068,0.181,1.8624,0.5432,1.94,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-10-28 01:30:00,2.0784,0.6062000000000001,2.165,0.1776,0.051800000000000006,0.185,1.9008,0.5544,1.98,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-10-28 02:00:00,2.27712,0.6641600000000001,2.372,0.20352,0.05936,0.212,2.0736,0.6048,2.16,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-28 02:30:00,2.15328,0.62804,2.243,0.15648,0.04564000000000001,0.163,1.9968,0.5824,2.08,5.088,1.484,5.3,5.088,1.484,5.3
2020-10-28 03:00:00,1.85664,0.54152,1.9340000000000002,0.13824,0.04032,0.14400000000000002,1.7184,0.5012,1.79,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-28 03:30:00,2.00928,0.58604,2.093,0.24288,0.07084,0.253,1.7664,0.5152,1.8399999999999999,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-28 04:00:00,2.03904,0.59472,2.124,0.20544,0.05992000000000001,0.214,1.8336000000000001,0.5348,1.9100000000000001,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-28 04:30:00,2.18304,0.6367200000000001,2.274,0.20544,0.05992000000000001,0.214,1.9776,0.5768,2.06,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-10-28 05:00:00,1.96608,0.5734400000000001,2.048,0.19008000000000003,0.05544,0.198,1.776,0.518,1.85,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-28 05:30:00,1.90752,0.5563600000000001,1.987,0.16032000000000002,0.04676,0.167,1.7472,0.5096,1.82,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-28 06:00:00,1.91424,0.55832,1.994,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.7472,0.5096,1.82,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-28 06:30:00,2.07072,0.60396,2.157,0.12192000000000001,0.03556,0.127,1.9488,0.5684,2.03,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-10-28 07:00:00,2.35872,0.68796,2.457,0.18912,0.05516000000000001,0.197,2.1696,0.6328,2.26,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-10-28 07:30:00,2.9452800000000003,0.85904,3.068,0.19008000000000003,0.05544,0.198,2.7552,0.8036000000000001,2.87,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-10-28 08:00:00,2.93376,0.8556800000000001,3.056,0.12096000000000001,0.035280000000000006,0.126,2.8128,0.8204,2.93,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-10-28 08:30:00,2.60352,0.75936,2.7119999999999997,0.06912,0.02016,0.07200000000000001,2.5343999999999998,0.7392000000000001,2.64,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-10-28 09:00:00,1.8460800000000002,0.53844,1.923,0.12768000000000002,0.03724,0.133,1.7184,0.5012,1.79,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-10-28 09:30:00,2.07264,0.6045200000000001,2.159,0.21984,0.06412000000000001,0.229,1.8528,0.5404,1.9300000000000002,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-10-28 10:00:00,2.11872,0.6179600000000001,2.207,0.20832,0.06076,0.217,1.9104,0.5572,1.99,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-10-28 10:30:00,2.70912,0.7901600000000001,2.822,0.24192000000000002,0.07056000000000001,0.252,2.4672,0.7196,2.5700000000000003,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-10-28 11:00:00,2.23392,0.65156,2.327,0.43872000000000005,0.12796000000000002,0.457,1.7952,0.5236000000000001,1.87,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-10-28 11:30:00,2.15808,0.62944,2.248,0.40128,0.11704,0.418,1.7568000000000001,0.5124000000000001,1.83,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-10-28 12:00:00,2.30208,0.67144,2.398,0.36288000000000004,0.10584,0.378,1.9392,0.5656,2.02,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-10-28 12:30:00,2.62848,0.7666400000000001,2.738,0.41088,0.11984000000000002,0.428,2.2176,0.6468,2.31,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-28 13:00:00,2.56896,0.7492800000000001,2.676,0.30336,0.08848,0.316,2.2656,0.6608,2.36,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-10-28 13:30:00,2.56032,0.7467600000000001,2.667,0.24672000000000002,0.07196000000000001,0.257,2.3136,0.6748000000000001,2.41,6.864,2.002,7.15,6.864,2.002,7.15
2020-10-28 14:00:00,2.35296,0.68628,2.451,0.27936,0.08148000000000001,0.291,2.0736,0.6048,2.16,7.152,2.086,7.45,7.152,2.086,7.45
2020-10-28 14:30:00,2.14368,0.62524,2.233,0.28128000000000003,0.08204,0.293,1.8624,0.5432,1.94,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-10-28 15:00:00,2.44992,0.7145600000000001,2.552,0.25152,0.07336000000000001,0.262,2.1984,0.6412,2.29,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-10-28 15:30:00,2.84832,0.83076,2.967,0.13152,0.038360000000000005,0.137,2.7168,0.7924,2.83,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-10-28 16:00:00,3.13152,0.9133600000000001,3.262,0.12672,0.03696,0.132,3.0048,0.8764000000000001,3.13,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-10-28 16:30:00,2.98848,0.8716400000000001,3.113,0.07008,0.020440000000000003,0.073,2.9184,0.8512000000000001,3.04,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-10-28 17:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.12480000000000001,0.0364,0.13,3.2640000000000002,0.9520000000000001,3.4,6.96,2.03,7.25,6.96,2.03,7.25
2020-10-28 17:30:00,3.18432,0.92876,3.317,0.054720000000000005,0.015960000000000002,0.057,3.1296,0.9128000000000001,3.26,7.68,2.24,8.0,7.68,2.24,8.0
2020-10-28 18:00:00,3.34464,0.97552,3.484,0.04224000000000001,0.012320000000000001,0.044,3.3024,0.9632000000000001,3.44,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-10-28 18:30:00,3.64512,1.06316,3.797,0.06432,0.018760000000000002,0.067,3.5808,1.0444,3.73,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-10-28 19:00:00,3.36096,0.98028,3.501,0.09696,0.028280000000000003,0.101,3.2640000000000002,0.9520000000000001,3.4,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-10-28 19:30:00,2.82816,0.8248800000000001,2.946,0.13056,0.03808,0.136,2.6976,0.7868,2.81,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-10-28 20:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.054720000000000005,0.015960000000000002,0.057,2.6688,0.7784000000000001,2.7800000000000002,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-10-28 20:30:00,3.44928,1.00604,3.593,0.09888000000000001,0.02884,0.10300000000000001,3.3504,0.9772000000000001,3.49,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-10-28 21:00:00,3.11904,0.9097200000000001,3.249,0.10464000000000001,0.030520000000000002,0.109,3.0144,0.8792000000000001,3.14,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-10-28 21:30:00,3.23328,0.9430400000000001,3.368,0.07488,0.021840000000000002,0.078,3.1584,0.9212,3.29,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-10-28 22:00:00,2.57952,0.75236,2.6870000000000003,0.13152,0.038360000000000005,0.137,2.448,0.714,2.55,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-10-28 22:30:00,2.73888,0.7988400000000001,2.8529999999999998,0.17568,0.05124,0.183,2.5632,0.7476,2.67,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-28 23:00:00,2.77632,0.80976,2.892,0.12672,0.03696,0.132,2.6496,0.7728,2.76,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-10-28 23:30:00,2.42688,0.70784,2.528,0.11328,0.03304,0.11800000000000001,2.3136,0.6748000000000001,2.41,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-29 00:00:00,2.25312,0.6571600000000001,2.347,0.13152,0.038360000000000005,0.137,2.1216,0.6188,2.21,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-10-29 00:30:00,2.27136,0.6624800000000001,2.366,0.11136000000000001,0.03248,0.116,2.16,0.63,2.25,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-10-29 01:00:00,2.6496,0.7728,2.76,0.06720000000000001,0.0196,0.07,2.5824,0.7532,2.69,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-29 01:30:00,2.544,0.742,2.65,0.07680000000000001,0.0224,0.08,2.4672,0.7196,2.5700000000000003,5.136,1.498,5.35,5.136,1.498,5.35
2020-10-29 02:00:00,2.35488,0.68684,2.453,0.14688,0.04284,0.153,2.208,0.644,2.3,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-29 02:30:00,2.02752,0.59136,2.112,0.14592000000000002,0.04256,0.152,1.8816000000000002,0.5488000000000001,1.96,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-29 03:00:00,1.9392,0.5656,2.02,0.07680000000000001,0.0224,0.08,1.8624,0.5432,1.94,5.04,1.47,5.25,5.04,1.47,5.25
2020-10-29 03:30:00,2.3923200000000002,0.69776,2.492,0.06912,0.02016,0.07200000000000001,2.3232,0.6776,2.42,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-29 04:00:00,2.45568,0.7162400000000001,2.558,0.036480000000000005,0.01064,0.038,2.4192,0.7056,2.52,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-29 04:30:00,2.49216,0.7268800000000001,2.596,0.06336,0.01848,0.066,2.4288,0.7084,2.5300000000000002,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-10-29 05:00:00,2.46912,0.72016,2.572,0.06912,0.02016,0.07200000000000001,2.4,0.7000000000000001,2.5,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-10-29 05:30:00,2.56128,0.74704,2.668,0.11328,0.03304,0.11800000000000001,2.448,0.714,2.55,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-29 06:00:00,2.3750400000000003,0.69272,2.474,0.08064,0.023520000000000003,0.084,2.2944,0.6692,2.39,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-29 06:30:00,2.86944,0.8369200000000001,2.989,0.06624000000000001,0.01932,0.069,2.8032,0.8176,2.92,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-29 07:00:00,2.8310400000000002,0.8257200000000001,2.949,0.05664,0.01652,0.059000000000000004,2.7744,0.8092,2.89,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-10-29 07:30:00,3.18432,0.92876,3.317,0.11232,0.032760000000000004,0.117,3.072,0.896,3.2,5.568,1.624,5.8,5.568,1.624,5.8
2020-10-29 08:00:00,3.07584,0.89712,3.204,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.976,0.868,3.1,6.096,1.778,6.35,6.096,1.778,6.35
2020-10-29 08:30:00,2.96544,0.86492,3.089,0.14304,0.04172,0.149,2.8224,0.8232,2.94,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-10-29 09:00:00,3.03648,0.8856400000000001,3.163,0.14688,0.04284,0.153,2.8896,0.8428,3.01,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-10-29 09:30:00,2.97504,0.86772,3.099,0.17184000000000002,0.050120000000000005,0.179,2.8032,0.8176,2.92,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-10-29 10:00:00,2.98464,0.8705200000000001,3.109,0.19104000000000002,0.055720000000000006,0.199,2.7936,0.8148000000000001,2.91,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-10-29 10:30:00,3.20448,0.93464,3.338,0.20928000000000002,0.061040000000000004,0.218,2.9952,0.8736,3.12,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-10-29 11:00:00,3.24096,0.9452800000000001,3.376,0.22656,0.06608,0.23600000000000002,3.0144,0.8792000000000001,3.14,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-10-29 11:30:00,2.89536,0.8444800000000001,3.016,0.22656,0.06608,0.23600000000000002,2.6688,0.7784000000000001,2.7800000000000002,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-10-29 12:00:00,2.8147200000000003,0.82096,2.932,0.28992,0.08456000000000001,0.302,2.5248,0.7364,2.63,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-10-29 12:30:00,2.83872,0.82796,2.957,0.26592000000000005,0.07756,0.277,2.5728,0.7504000000000001,2.68,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-10-29 13:00:00,2.86848,0.83664,2.988,0.22848000000000002,0.06664,0.23800000000000002,2.64,0.77,2.75,7.248,2.114,7.55,7.248,2.114,7.55
2020-10-29 13:30:00,2.76288,0.8058400000000001,2.878,0.29568,0.08624000000000001,0.308,2.4672,0.7196,2.5700000000000003,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-10-29 14:00:00,2.7744,0.8092,2.89,0.30720000000000003,0.0896,0.32,2.4672,0.7196,2.5700000000000003,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-10-29 14:30:00,2.58432,0.7537600000000001,2.692,0.33792000000000005,0.09856000000000001,0.352,2.2464,0.6552,2.34,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-10-29 15:00:00,2.3923200000000002,0.69776,2.492,0.36672000000000005,0.10696000000000001,0.382,2.0256,0.5908,2.11,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-10-29 15:30:00,2.52192,0.7355600000000001,2.627,0.38112,0.11116000000000001,0.397,2.1408,0.6244000000000001,2.23,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-10-29 16:00:00,2.70048,0.7876400000000001,2.813,0.34848,0.10164000000000001,0.363,2.352,0.686,2.45,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-10-29 16:30:00,2.83488,0.82684,2.9530000000000003,0.29088,0.08484000000000001,0.303,2.544,0.742,2.65,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-10-29 17:00:00,3.20352,0.9343600000000001,3.337,0.33312,0.09716000000000001,0.34700000000000003,2.8704,0.8372,2.99,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-10-29 17:30:00,4.05312,1.18216,4.222,0.30912,0.09016,0.322,3.7439999999999998,1.092,3.9,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-10-29 18:00:00,4.46784,1.30312,4.654,0.28224000000000005,0.08232,0.294,4.1856,1.2208,4.36,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-10-29 18:30:00,4.19232,1.22276,4.367,0.30432000000000003,0.08876,0.317,3.888,1.134,4.05,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-10-29 19:00:00,3.18624,0.92932,3.319,0.23904000000000003,0.06972,0.249,2.9472,0.8596,3.07,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2020-10-29 19:30:00,3.28032,0.95676,3.417,0.34272,0.09996000000000001,0.357,2.9376,0.8568,3.06,8.16,2.38,8.5,8.16,2.38,8.5
2020-10-29 20:00:00,3.45792,1.00856,3.602,0.33792000000000005,0.09856000000000001,0.352,3.12,0.91,3.25,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-10-29 20:30:00,3.51648,1.02564,3.6630000000000003,0.35808,0.10444,0.373,3.1584,0.9212,3.29,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-10-29 21:00:00,3.07776,0.89768,3.206,0.34176,0.09968,0.356,2.7359999999999998,0.798,2.85,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-10-29 21:30:00,3.04512,0.8881600000000001,3.172,0.37632000000000004,0.10976000000000001,0.392,2.6688,0.7784000000000001,2.7800000000000002,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-10-29 22:00:00,2.88,0.84,3.0,0.432,0.126,0.45,2.448,0.714,2.55,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-10-29 22:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.4176,0.1218,0.435,2.1312,0.6216,2.22,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-10-29 23:00:00,2.2944,0.6692,2.39,0.3648,0.10640000000000001,0.38,1.9296000000000002,0.5628000000000001,2.01,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-10-29 23:30:00,2.55072,0.7439600000000001,2.657,0.32352000000000003,0.09436000000000001,0.337,2.2272,0.6496000000000001,2.32,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-10-30 00:00:00,2.59584,0.75712,2.7039999999999997,0.30144000000000004,0.08792000000000001,0.314,2.2944,0.6692,2.39,6.0,1.75,6.25,6.0,1.75,6.25
2020-10-30 00:30:00,2.68704,0.7837200000000001,2.799,0.26784,0.07812000000000001,0.279,2.4192,0.7056,2.52,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-10-30 01:00:00,2.61696,0.7632800000000001,2.726,0.35136,0.10248,0.366,2.2656,0.6608,2.36,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-10-30 01:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.35328000000000004,0.10304,0.368,2.3232,0.6776,2.42,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-10-30 02:00:00,2.49888,0.72884,2.6029999999999998,0.34848,0.10164000000000001,0.363,2.1504,0.6272,2.24,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-10-30 02:30:00,2.30304,0.6717200000000001,2.399,0.35424000000000005,0.10332000000000001,0.369,1.9488,0.5684,2.03,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-30 03:00:00,2.32032,0.67676,2.417,0.36192,0.10556000000000001,0.377,1.9584000000000001,0.5712,2.04,6.048,1.764,6.3,6.048,1.764,6.3
2020-10-30 03:30:00,2.09184,0.61012,2.179,0.30624,0.08932000000000001,0.319,1.7856,0.5208,1.8599999999999999,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-10-30 04:00:00,2.13696,0.6232800000000001,2.226,0.29376,0.08568,0.306,1.8432,0.5376000000000001,1.92,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-10-30 04:30:00,2.34816,0.68488,2.446,0.27456,0.08008000000000001,0.28600000000000003,2.0736,0.6048,2.16,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-30 05:00:00,2.15904,0.6297200000000001,2.249,0.29664,0.08652000000000001,0.309,1.8624,0.5432,1.94,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-10-30 05:30:00,2.36064,0.68852,2.459,0.34464,0.10052000000000001,0.359,2.016,0.588,2.1,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-10-30 06:00:00,2.16096,0.6302800000000001,2.251,0.28896000000000005,0.08428000000000001,0.301,1.8719999999999999,0.546,1.9500000000000002,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-10-30 06:30:00,2.2416,0.6538,2.335,0.2928,0.0854,0.305,1.9488,0.5684,2.03,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-10-30 07:00:00,2.26656,0.66108,2.3609999999999998,0.28896000000000005,0.08428000000000001,0.301,1.9776,0.5768,2.06,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-10-30 07:30:00,2.5536,0.7448,2.66,0.3168,0.09240000000000001,0.33,2.2368,0.6524,2.33,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-10-30 08:00:00,2.47392,0.7215600000000001,2.577,0.29472000000000004,0.08596000000000001,0.307,2.1792,0.6356,2.27,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-10-30 08:30:00,2.97408,0.8674400000000001,3.098,0.35328000000000004,0.10304,0.368,2.6208,0.7644000000000001,2.73,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-10-30 09:00:00,2.8252800000000002,0.8240400000000001,2.943,0.34848,0.10164000000000001,0.363,2.4768,0.7224,2.58,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-10-30 09:30:00,2.98944,0.87192,3.114,0.35904,0.10472000000000001,0.374,2.6304,0.7672,2.74,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-10-30 10:00:00,2.96352,0.86436,3.087,0.37152,0.10836000000000001,0.387,2.592,0.756,2.7,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-10-30 10:30:00,3.11616,0.90888,3.246,0.33216,0.09688000000000001,0.34600000000000003,2.784,0.812,2.9,7.296,2.128,7.6,7.296,2.128,7.6
2020-10-30 11:00:00,3.25728,0.9500400000000001,3.393,0.26208000000000004,0.07644000000000001,0.273,2.9952,0.8736,3.12,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-10-30 11:30:00,2.9808,0.8694000000000001,3.105,0.3504,0.1022,0.365,2.6304,0.7672,2.74,7.344,2.142,7.65,7.344,2.142,7.65
2020-10-30 12:00:00,2.77056,0.80808,2.886,0.31296,0.09128000000000001,0.326,2.4576000000000002,0.7168,2.56,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-10-30 12:30:00,2.77728,0.8100400000000001,2.893,0.28128000000000003,0.08204,0.293,2.496,0.728,2.6,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-10-30 13:00:00,2.84448,0.82964,2.963,0.22368000000000002,0.06524,0.233,2.6208,0.7644000000000001,2.73,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-10-30 13:30:00,2.8492800000000003,0.8310400000000001,2.968,0.27648,0.08064,0.28800000000000003,2.5728,0.7504000000000001,2.68,7.392,2.156,7.7,7.392,2.156,7.7
2020-10-30 14:00:00,2.73216,0.79688,2.846,0.23616,0.06888000000000001,0.246,2.496,0.728,2.6,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-10-30 14:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.26688,0.07784,0.278,2.4096,0.7028,2.51,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-10-30 15:00:00,2.31072,0.67396,2.407,0.16992000000000002,0.04956000000000001,0.177,2.1408,0.6244000000000001,2.23,6.288,1.834,6.55,6.288,1.834,6.55
2020-10-30 15:30:00,2.66208,0.77644,2.773,0.18528000000000003,0.054040000000000005,0.193,2.4768,0.7224,2.58,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-10-30 16:00:00,2.75808,0.80444,2.873,0.15648,0.04564000000000001,0.163,2.6016,0.7588,2.71,5.952,1.736,6.2,5.952,1.736,6.2
2020-10-30 16:30:00,3.20544,0.9349200000000001,3.339,0.11424000000000001,0.03332,0.11900000000000001,3.0912,0.9016000000000001,3.22,6.096,1.778,6.35,6.096,1.778,6.35
2020-10-30 17:00:00,3.6556800000000003,1.06624,3.808,0.06528,0.01904,0.068,3.5904,1.0472,3.74,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-30 17:30:00,3.64992,1.06456,3.802,0.05952,0.01736,0.062,3.5904,1.0472,3.74,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-10-30 18:00:00,3.792,1.106,3.95,0.06720000000000001,0.0196,0.07,3.7248,1.0864,3.88,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-10-30 18:30:00,3.76896,1.09928,3.926,0.08256000000000001,0.02408,0.08600000000000001,3.6864,1.0752,3.84,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-10-30 19:00:00,3.69504,1.07772,3.849,0.047040000000000005,0.013720000000000001,0.049,3.648,1.064,3.8,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-10-30 19:30:00,3.50016,1.02088,3.646,0.03456,0.01008,0.036000000000000004,3.4656000000000002,1.0108,3.61,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-10-30 20:00:00,3.41088,0.9948400000000001,3.553,0.041280000000000004,0.01204,0.043000000000000003,3.3696,0.9828,3.51,6.048,1.764,6.3,6.048,1.764,6.3
2020-10-30 20:30:00,3.31296,0.96628,3.451,0.039360000000000006,0.01148,0.041,3.2736,0.9548000000000001,3.41,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-10-30 21:00:00,3.39936,0.99148,3.541,0.0009600000000000001,0.00028000000000000003,0.001,3.3984,0.9912000000000001,3.54,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-10-30 21:30:00,3.45984,1.00912,3.604,0.0038400000000000005,0.0011200000000000001,0.004,3.456,1.008,3.6,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-30 22:00:00,3.25056,0.94808,3.386,0.044160000000000005,0.01288,0.046,3.2064,0.9352,3.34,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-30 22:30:00,3.09984,0.90412,3.229,0.07584,0.02212,0.079,3.024,0.882,3.15,5.136,1.498,5.35,5.136,1.498,5.35
2020-10-30 23:00:00,3.08448,0.8996400000000001,3.213,0.09888000000000001,0.02884,0.10300000000000001,2.9856,0.8708,3.11,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-30 23:30:00,2.89248,0.8436400000000001,3.013,0.09888000000000001,0.02884,0.10300000000000001,2.7936,0.8148000000000001,2.91,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-31 00:00:00,3.0048,0.8764000000000001,3.13,0.1824,0.053200000000000004,0.19,2.8224,0.8232,2.94,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-10-31 00:30:00,2.77152,0.8083600000000001,2.887,0.16992000000000002,0.04956000000000001,0.177,2.6016,0.7588,2.71,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-31 01:00:00,2.5872,0.7546,2.6950000000000003,0.13920000000000002,0.040600000000000004,0.145,2.448,0.714,2.55,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-31 01:30:00,2.4931200000000002,0.72716,2.597,0.15072000000000002,0.043960000000000006,0.157,2.3424,0.6832,2.44,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-31 02:00:00,2.57376,0.75068,2.681,0.25056,0.07308,0.261,2.3232,0.6776,2.42,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-31 02:30:00,2.496,0.728,2.6,0.3648,0.10640000000000001,0.38,2.1312,0.6216,2.22,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-31 03:00:00,2.30016,0.67088,2.396,0.31296,0.09128000000000001,0.326,1.9872,0.5796,2.07,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-10-31 03:30:00,2.53824,0.7403200000000001,2.644,0.30144000000000004,0.08792000000000001,0.314,2.2368,0.6524,2.33,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-31 04:00:00,2.34816,0.68488,2.446,0.21696000000000001,0.06328,0.226,2.1312,0.6216,2.22,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-31 04:30:00,2.11488,0.61684,2.203,0.24288,0.07084,0.253,1.8719999999999999,0.546,1.9500000000000002,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-31 05:00:00,2.1264,0.6202000000000001,2.215,0.24480000000000002,0.0714,0.255,1.8816000000000002,0.5488000000000001,1.96,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-31 05:30:00,1.99872,0.58296,2.082,0.26112,0.07616,0.272,1.7376,0.5068,1.81,5.088,1.484,5.3,5.088,1.484,5.3
2020-10-31 06:00:00,2.18016,0.63588,2.271,0.33696000000000004,0.09828,0.35100000000000003,1.8432,0.5376000000000001,1.92,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-10-31 06:30:00,2.06976,0.60368,2.156,0.32256,0.09408000000000001,0.336,1.7472,0.5096,1.82,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-10-31 07:00:00,2.28384,0.66612,2.379,0.37344000000000005,0.10892,0.389,1.9104,0.5572,1.99,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-10-31 07:30:00,2.37024,0.69132,2.469,0.31584,0.09212000000000001,0.329,2.0544000000000002,0.5992000000000001,2.14,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-10-31 08:00:00,2.1264,0.6202000000000001,2.215,0.312,0.091,0.325,1.8144,0.5292,1.8900000000000001,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-10-31 08:30:00,1.8998400000000002,0.5541200000000001,1.979,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.5072,0.43960000000000005,1.57,6.384,1.862,6.65,6.384,1.862,6.65
2020-10-31 09:00:00,1.77792,0.51856,1.8519999999999999,0.36672000000000005,0.10696000000000001,0.382,1.4112,0.4116,1.47,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-10-31 09:30:00,2.2800000000000002,0.665,2.375,0.4464,0.1302,0.465,1.8336000000000001,0.5348,1.9100000000000001,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-10-31 10:00:00,3.04032,0.8867600000000001,3.167,0.46752000000000005,0.13636,0.487,2.5728,0.7504000000000001,2.68,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-10-31 10:30:00,2.95488,0.86184,3.078,0.46848000000000006,0.13664,0.488,2.4864,0.7252000000000001,2.59,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-10-31 11:00:00,2.87808,0.8394400000000001,2.998,0.46848000000000006,0.13664,0.488,2.4096,0.7028,2.51,7.68,2.24,8.0,7.68,2.24,8.0
2020-10-31 11:30:00,2.18976,0.63868,2.281,0.46176000000000006,0.13468000000000002,0.481,1.728,0.504,1.8,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-10-31 12:00:00,2.22336,0.6484800000000001,2.316,0.46656000000000003,0.13608,0.486,1.7568000000000001,0.5124000000000001,1.83,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-10-31 12:30:00,2.16864,0.6325200000000001,2.259,0.46944,0.13692000000000001,0.489,1.6992,0.49560000000000004,1.77,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-10-31 13:00:00,2.20896,0.6442800000000001,2.301,0.47136000000000006,0.13748000000000002,0.491,1.7376,0.5068,1.81,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-10-31 13:30:00,2.42976,0.7086800000000001,2.531,0.46176000000000006,0.13468000000000002,0.481,1.968,0.5740000000000001,2.05,6.864,2.002,7.15,6.864,2.002,7.15
2020-10-31 14:00:00,2.2608,0.6594,2.355,0.456,0.133,0.47500000000000003,1.8048000000000002,0.5264,1.88,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-10-31 14:30:00,2.24352,0.65436,2.337,0.33312,0.09716000000000001,0.34700000000000003,1.9104,0.5572,1.99,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-10-31 15:00:00,1.68096,0.49028000000000005,1.751,0.45216000000000006,0.13188,0.47100000000000003,1.2288000000000001,0.3584,1.28,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-10-31 15:30:00,1.79136,0.52248,1.866,0.41856000000000004,0.12208000000000001,0.436,1.3728,0.40040000000000003,1.43,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-10-31 16:00:00,2.20224,0.64232,2.294,0.29184000000000004,0.08512,0.304,1.9104,0.5572,1.99,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-31 16:30:00,2.36352,0.6893600000000001,2.462,0.33792000000000005,0.09856000000000001,0.352,2.0256,0.5908,2.11,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-10-31 17:00:00,2.50464,0.7305200000000001,2.609,0.27744,0.08092,0.289,2.2272,0.6496000000000001,2.32,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-10-31 17:30:00,2.87808,0.8394400000000001,2.998,0.30528000000000005,0.08904000000000001,0.318,2.5728,0.7504000000000001,2.68,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-10-31 18:00:00,3.1296,0.9128000000000001,3.26,0.2592,0.0756,0.27,2.8704,0.8372,2.99,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-10-31 18:30:00,2.67456,0.7800800000000001,2.786,0.22656,0.06608,0.23600000000000002,2.448,0.714,2.55,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-10-31 19:00:00,2.45856,0.71708,2.561,0.17376000000000003,0.05068,0.181,2.2848,0.6664,2.38,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-10-31 19:30:00,2.7024,0.7882,2.815,0.12,0.035,0.125,2.5824,0.7532,2.69,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-10-31 20:00:00,2.72544,0.7949200000000001,2.839,0.09504000000000001,0.02772,0.099,2.6304,0.7672,2.74,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-10-31 20:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0864,0.0252,0.09,2.6208,0.7644000000000001,2.73,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-10-31 21:00:00,2.47392,0.7215600000000001,2.577,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3904,0.6972,2.49,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-10-31 21:30:00,2.45856,0.71708,2.561,0.08736000000000001,0.025480000000000003,0.091,2.3712,0.6916,2.47,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-31 22:00:00,2.61408,0.7624400000000001,2.723,0.13728,0.040040000000000006,0.14300000000000002,2.4768,0.7224,2.58,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-31 22:30:00,2.30592,0.67256,2.402,0.20352,0.05936,0.212,2.1024,0.6132000000000001,2.19,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-10-31 23:00:00,2.25504,0.6577200000000001,2.349,0.18144000000000002,0.05292,0.189,2.0736,0.6048,2.16,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-31 23:30:00,2.04672,0.59696,2.132,0.18432,0.05376,0.192,1.8624,0.5432,1.94,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-01 00:00:00,1.90464,0.55552,1.984,0.21504,0.06272000000000001,0.224,1.6896,0.4928,1.76,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-01 00:30:00,1.91904,0.55972,1.999,0.14304,0.04172,0.149,1.776,0.518,1.85,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-01 01:00:00,1.7232,0.5026,1.795,0.1008,0.029400000000000003,0.105,1.6224,0.4732,1.69,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-01 01:30:00,1.7136,0.4998,1.7850000000000001,0.0912,0.026600000000000002,0.095,1.6224,0.4732,1.69,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-01 02:00:00,2.24832,0.65576,2.342,0.14592000000000002,0.04256,0.152,2.1024,0.6132000000000001,2.19,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-01 02:30:00,2.4105600000000003,0.70308,2.511,0.21216000000000002,0.061880000000000004,0.221,2.1984,0.6412,2.29,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-01 03:00:00,2.35776,0.6876800000000001,2.456,0.31296,0.09128000000000001,0.326,2.0448,0.5964,2.13,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-01 03:30:00,2.30304,0.6717200000000001,2.399,0.32544,0.09492,0.339,1.9776,0.5768,2.06,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-01 04:00:00,2.4432,0.7126,2.545,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.0448,0.5964,2.13,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-01 04:30:00,2.34144,0.6829200000000001,2.439,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.9488,0.5684,2.03,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-11-01 05:00:00,2.1264,0.6202000000000001,2.215,0.456,0.133,0.47500000000000003,1.6703999999999999,0.4872,1.74,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-01 05:30:00,1.84704,0.5387200000000001,1.924,0.40704,0.11872,0.424,1.44,0.42,1.5,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-11-01 06:00:00,1.6608,0.4844,1.73,0.4128,0.12040000000000001,0.43,1.248,0.364,1.3,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-01 06:30:00,1.71072,0.49896,1.782,0.32832,0.09576000000000001,0.342,1.3824,0.4032,1.44,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-01 07:00:00,1.62816,0.47488,1.6960000000000002,0.45696000000000003,0.13328,0.47600000000000003,1.1712,0.3416,1.22,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-01 07:30:00,1.2576,0.3668,1.31,0.45120000000000005,0.1316,0.47000000000000003,0.8064,0.23520000000000002,0.84,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-01 08:00:00,1.3584,0.3962,1.415,0.38880000000000003,0.1134,0.405,0.9696,0.2828,1.01,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-01 08:30:00,1.51296,0.44128000000000006,1.576,0.38016000000000005,0.11088,0.396,1.1328,0.3304,1.18,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-11-01 09:00:00,1.5168,0.4424,1.58,0.28800000000000003,0.084,0.30000000000000004,1.2288000000000001,0.3584,1.28,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-11-01 09:30:00,1.73184,0.50512,1.804,0.42624,0.12432000000000001,0.444,1.3056,0.3808,1.3599999999999999,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-11-01 10:00:00,1.92096,0.56028,2.001,0.47136000000000006,0.13748000000000002,0.491,1.4496,0.4228,1.51,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-11-01 10:30:00,2.11392,0.61656,2.202,0.42432000000000003,0.12376000000000001,0.442,1.6896,0.4928,1.76,6.816,1.988,7.1,6.816,1.988,7.1
2020-11-01 11:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.45984,0.13412000000000002,0.47900000000000004,2.016,0.588,2.1,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-11-01 11:30:00,1.95552,0.5703600000000001,2.037,0.48672000000000004,0.14196,0.507,1.4688,0.4284,1.53,7.2,2.1,7.5,7.2,2.1,7.5
2020-11-01 12:00:00,2.2560000000000002,0.658,2.35,0.45120000000000005,0.1316,0.47000000000000003,1.8048000000000002,0.5264,1.88,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-11-01 12:30:00,2.17632,0.6347600000000001,2.267,0.54432,0.15876,0.5670000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-11-01 13:00:00,1.9641600000000001,0.5728800000000001,2.046,0.5049600000000001,0.14728000000000002,0.526,1.4592,0.42560000000000003,1.52,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-11-01 13:30:00,1.8384,0.5362,1.915,0.4752,0.1386,0.495,1.3632,0.3976,1.42,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-11-01 14:00:00,2.08128,0.60704,2.168,0.43008,0.12544000000000002,0.448,1.6512,0.48160000000000003,1.72,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-11-01 14:30:00,2.01984,0.5891200000000001,2.104,0.23424000000000003,0.06832,0.244,1.7856,0.5208,1.8599999999999999,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-11-01 15:00:00,2.24736,0.6554800000000001,2.341,0.22176,0.06468,0.231,2.0256,0.5908,2.11,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-11-01 15:30:00,2.38944,0.6969200000000001,2.489,0.26784,0.07812000000000001,0.279,2.1216,0.6188,2.21,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-01 16:00:00,2.33088,0.6798400000000001,2.428,0.28608,0.08344,0.298,2.0448,0.5964,2.13,6.624,1.932,6.9,6.624,1.932,6.9
2020-11-01 16:30:00,2.50272,0.72996,2.607,0.33312,0.09716000000000001,0.34700000000000003,2.1696,0.6328,2.26,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-11-01 17:00:00,2.95392,0.8615600000000001,3.077,0.42912000000000006,0.12516000000000002,0.447,2.5248,0.7364,2.63,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-11-01 17:30:00,3.08448,0.8996400000000001,3.213,0.44448000000000004,0.12964,0.463,2.64,0.77,2.75,7.632,2.226,7.95,7.632,2.226,7.95
2020-11-01 18:00:00,3.07776,0.89768,3.206,0.46656000000000003,0.13608,0.486,2.6112,0.7616,2.7199999999999998,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-11-01 18:30:00,2.89536,0.8444800000000001,3.016,0.45696000000000003,0.13328,0.47600000000000003,2.4384,0.7112,2.54,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-11-01 19:00:00,2.928,0.854,3.05,0.47040000000000004,0.13720000000000002,0.49,2.4576000000000002,0.7168,2.56,7.248,2.114,7.55,7.248,2.114,7.55
2020-11-01 19:30:00,2.71296,0.7912800000000001,2.826,0.46656000000000003,0.13608,0.486,2.2464,0.6552,2.34,7.152,2.086,7.45,7.152,2.086,7.45
2020-11-01 20:00:00,2.25312,0.6571600000000001,2.347,0.46752000000000005,0.13636,0.487,1.7856,0.5208,1.8599999999999999,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-11-01 20:30:00,2.22336,0.6484800000000001,2.316,0.46656000000000003,0.13608,0.486,1.7568000000000001,0.5124000000000001,1.83,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-11-01 21:00:00,2.20704,0.6437200000000001,2.299,0.46944,0.13692000000000001,0.489,1.7376,0.5068,1.81,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-11-01 21:30:00,2.2204800000000002,0.6476400000000001,2.313,0.46368000000000004,0.13524,0.483,1.7568000000000001,0.5124000000000001,1.83,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-11-01 22:00:00,2.3568,0.6874,2.455,0.4656,0.1358,0.485,1.8912,0.5516,1.97,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-11-01 22:30:00,2.2560000000000002,0.658,2.35,0.47040000000000004,0.13720000000000002,0.49,1.7856,0.5208,1.8599999999999999,6.192,1.806,6.45,6.192,1.806,6.45
2020-11-01 23:00:00,1.96608,0.5734400000000001,2.048,0.46848000000000006,0.13664,0.488,1.4976,0.4368,1.56,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-11-01 23:30:00,1.9180800000000002,0.55944,1.998,0.46848000000000006,0.13664,0.488,1.4496,0.4228,1.51,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-02 00:00:00,2.04384,0.5961200000000001,2.129,0.46944,0.13692000000000001,0.489,1.5744,0.4592,1.6400000000000001,5.808,1.694,6.05,5.808,1.694,6.05
2020-11-02 00:30:00,2.2444800000000003,0.65464,2.338,0.46848000000000006,0.13664,0.488,1.776,0.518,1.85,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-02 01:00:00,2.36736,0.6904800000000001,2.466,0.46656000000000003,0.13608,0.486,1.9008,0.5544,1.98,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-02 01:30:00,2.48256,0.7240800000000001,2.586,0.46656000000000003,0.13608,0.486,2.016,0.588,2.1,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-02 02:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.46656000000000003,0.13608,0.486,1.92,0.56,2.0,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-11-02 02:30:00,2.3510400000000002,0.6857200000000001,2.449,0.46944,0.13692000000000001,0.489,1.8816000000000002,0.5488000000000001,1.96,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-11-02 03:00:00,2.36832,0.69076,2.467,0.46752000000000005,0.13636,0.487,1.9008,0.5544,1.98,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-02 03:30:00,2.21184,0.64512,2.304,0.46464000000000005,0.13552,0.484,1.7472,0.5096,1.82,5.952,1.736,6.2,5.952,1.736,6.2
2020-11-02 04:00:00,2.27328,0.6630400000000001,2.368,0.46848000000000006,0.13664,0.488,1.8048000000000002,0.5264,1.88,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-11-02 04:30:00,2.22432,0.64876,2.317,0.46752000000000005,0.13636,0.487,1.7568000000000001,0.5124000000000001,1.83,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-02 05:00:00,2.34912,0.6851600000000001,2.447,0.46752000000000005,0.13636,0.487,1.8816000000000002,0.5488000000000001,1.96,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-02 05:30:00,2.808,0.8190000000000001,2.925,0.4656,0.1358,0.485,2.3424,0.6832,2.44,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-11-02 06:00:00,2.7196800000000003,0.7932400000000001,2.833,0.43488000000000004,0.12684,0.453,2.2848,0.6664,2.38,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-11-02 06:30:00,3.0816,0.8988,3.21,0.44160000000000005,0.1288,0.46,2.64,0.77,2.75,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-02 07:00:00,2.952,0.861,3.075,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.5536,0.7448,2.66,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-11-02 07:30:00,2.904,0.847,3.025,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.5056000000000003,0.7308,2.61,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-11-02 08:00:00,2.9260800000000002,0.8534400000000001,3.048,0.42048,0.12264000000000001,0.438,2.5056000000000003,0.7308,2.61,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-11-02 08:30:00,3.02304,0.8817200000000001,3.149,0.45984,0.13412000000000002,0.47900000000000004,2.5632,0.7476,2.67,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-11-02 09:00:00,2.95488,0.86184,3.078,0.45888,0.13384000000000001,0.47800000000000004,2.496,0.728,2.6,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-11-02 09:30:00,2.98176,0.8696800000000001,3.106,0.5049600000000001,0.14728000000000002,0.526,2.4768,0.7224,2.58,6.96,2.03,7.25,6.96,2.03,7.25
2020-11-02 10:00:00,2.44992,0.7145600000000001,2.552,0.44352,0.12936,0.462,2.0064,0.5852,2.09,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-11-02 10:30:00,2.64672,0.7719600000000001,2.757,0.48672000000000004,0.14196,0.507,2.16,0.63,2.25,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-11-02 11:00:00,2.12736,0.62048,2.216,0.53376,0.15568,0.556,1.5936,0.46480000000000005,1.6600000000000001,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-11-02 11:30:00,2.1024,0.6132000000000001,2.19,0.5568000000000001,0.16240000000000002,0.58,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-11-02 12:00:00,2.11872,0.6179600000000001,2.207,0.49632000000000004,0.14476,0.517,1.6224,0.4732,1.69,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-11-02 12:30:00,1.99296,0.58128,2.076,0.5433600000000001,0.15848,0.5660000000000001,1.4496,0.4228,1.51,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-11-02 13:00:00,2.28384,0.66612,2.379,0.48864,0.14252,0.509,1.7952,0.5236000000000001,1.87,7.632,2.226,7.95,7.632,2.226,7.95
2020-11-02 13:30:00,2.34048,0.68264,2.438,0.48768000000000006,0.14224,0.508,1.8528,0.5404,1.9300000000000002,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-11-02 14:00:00,2.38464,0.69552,2.484,0.49344000000000005,0.14392000000000002,0.514,1.8912,0.5516,1.97,7.9104,2.3072,8.24,7.9104,2.3072,8.24
