Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 14:30:00,2.55072,0.7439600000000001,2.657,0.47712000000000004,0.13916,0.497,2.0736,0.6048,2.16,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-11-02 15:00:00,2.88384,0.8411200000000001,3.004,0.47424000000000005,0.13832,0.494,2.4096,0.7028,2.51,7.392,2.156,7.7,7.392,2.156,7.7
2020-11-02 15:30:00,3.3024,0.9632000000000001,3.44,0.44160000000000005,0.1288,0.46,2.8608000000000002,0.8344,2.98,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-11-02 16:00:00,3.19776,0.9326800000000001,3.331,0.41376,0.12068000000000001,0.431,2.784,0.812,2.9,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-11-02 16:30:00,3.16608,0.92344,3.298,0.41088,0.11984000000000002,0.428,2.7552,0.8036000000000001,2.87,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-11-02 17:00:00,3.40608,0.9934400000000001,3.548,0.36288000000000004,0.10584,0.378,3.0432,0.8876000000000001,3.17,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-11-02 17:30:00,3.54048,1.03264,3.688,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.2064,0.9352,3.34,7.968,2.324,8.3,7.968,2.324,8.3
2020-11-02 18:00:00,3.53184,1.03012,3.6790000000000003,0.35424000000000005,0.10332000000000001,0.369,3.1776,0.9268000000000001,3.31,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-11-02 18:30:00,3.576,1.043,3.725,0.3216,0.09380000000000001,0.335,3.2544,0.9492,3.39,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-11-02 19:00:00,3.60384,1.05112,3.754,0.30144000000000004,0.08792000000000001,0.314,3.3024,0.9632000000000001,3.44,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-11-02 19:30:00,3.3235200000000003,0.9693600000000001,3.462,0.37632000000000004,0.10976000000000001,0.392,2.9472,0.8596,3.07,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-11-02 20:00:00,3.11232,0.9077600000000001,3.242,0.40512000000000004,0.11816000000000002,0.422,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-11-02 20:30:00,3.03936,0.88648,3.166,0.44736000000000004,0.13048,0.466,2.592,0.756,2.7,7.2,2.1,7.5,7.2,2.1,7.5
2020-11-02 21:00:00,2.90688,0.84784,3.028,0.45888,0.13384000000000001,0.47800000000000004,2.448,0.714,2.55,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-11-02 21:30:00,2.87808,0.8394400000000001,2.998,0.36288000000000004,0.10584,0.378,2.5152,0.7336,2.62,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-11-02 22:00:00,3.19776,0.9326800000000001,3.331,0.34656000000000003,0.10108,0.361,2.8512,0.8316,2.9699999999999998,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-11-02 22:30:00,2.34912,0.6851600000000001,2.447,0.27552000000000004,0.08036,0.28700000000000003,2.0736,0.6048,2.16,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-11-02 23:00:00,2.45664,0.71652,2.559,0.36384000000000005,0.10612,0.379,2.0928,0.6104,2.18,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-11-02 23:30:00,2.42976,0.7086800000000001,2.531,0.21216000000000002,0.061880000000000004,0.221,2.2176,0.6468,2.31,6.096,1.778,6.35,6.096,1.778,6.35
2020-11-03 00:00:00,2.79744,0.8159200000000001,2.914,0.18624000000000002,0.05432000000000001,0.194,2.6112,0.7616,2.7199999999999998,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-03 00:30:00,2.81568,0.8212400000000001,2.933,0.16608,0.048440000000000004,0.17300000000000001,2.6496,0.7728,2.76,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-11-03 01:00:00,2.71104,0.7907200000000001,2.824,0.17664000000000002,0.05152,0.184,2.5343999999999998,0.7392000000000001,2.64,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-11-03 01:30:00,2.87136,0.8374800000000001,2.991,0.09696,0.028280000000000003,0.101,2.7744,0.8092,2.89,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-03 02:00:00,2.78688,0.8128400000000001,2.903,0.13728,0.040040000000000006,0.14300000000000002,2.6496,0.7728,2.76,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-03 02:30:00,2.7897600000000002,0.8136800000000001,2.906,0.06336,0.01848,0.066,2.7264,0.7952,2.84,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-03 03:00:00,2.82048,0.82264,2.938,0.04608,0.01344,0.048,2.7744,0.8092,2.89,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-03 03:30:00,2.8262400000000003,0.82432,2.944,0.051840000000000004,0.015120000000000001,0.054,2.7744,0.8092,2.89,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-03 04:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.03744,0.010920000000000001,0.039,2.7168,0.7924,2.83,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-11-03 04:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,4.224,1.232,4.4,4.224,1.232,4.4
2020-11-03 05:00:00,3.46656,1.01108,3.6109999999999998,0.0009600000000000001,0.00028000000000000003,0.001,3.4656000000000002,1.0108,3.61,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-03 05:30:00,3.53376,1.03068,3.681,0.010560000000000002,0.0030800000000000003,0.011,3.5232,1.0276,3.67,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-11-03 06:00:00,3.60096,1.05028,3.751,0.010560000000000002,0.0030800000000000003,0.011,3.5904,1.0472,3.74,4.224,1.232,4.4,4.224,1.232,4.4
2020-11-03 06:30:00,3.79488,1.10684,3.9530000000000003,0.00288,0.00084,0.003,3.792,1.106,3.95,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-11-03 07:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-11-03 07:30:00,4.07232,1.18776,4.242,0.0019200000000000003,0.0005600000000000001,0.002,4.0704,1.1872,4.24,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-11-03 08:00:00,4.28544,1.24992,4.464,0.01344,0.003920000000000001,0.014,4.272,1.246,4.45,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-03 08:30:00,4.08672,1.19196,4.257,0.03552,0.010360000000000001,0.037,4.0512,1.1816,4.22,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-03 09:00:00,3.94176,1.14968,4.106,0.03456,0.01008,0.036000000000000004,3.9072,1.1396,4.07,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-11-03 09:30:00,3.83232,1.11776,3.992,0.04032,0.011760000000000001,0.042,3.792,1.106,3.95,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-11-03 10:00:00,3.33984,0.9741200000000001,3.479,0.11424000000000001,0.03332,0.11900000000000001,3.2256,0.9408000000000001,3.36,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-11-03 10:30:00,3.7536,1.0948,3.91,0.096,0.028,0.1,3.6576,1.0668,3.81,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-03 11:00:00,3.25152,0.9483600000000001,3.387,0.21792000000000003,0.06356,0.227,3.0336,0.8848,3.16,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-11-03 11:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.41664,0.12152,0.434,2.7168,0.7924,2.83,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-11-03 12:00:00,2.74464,0.8005200000000001,2.859,0.33504,0.09772,0.34900000000000003,2.4096,0.7028,2.51,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-11-03 12:30:00,2.69376,0.78568,2.806,0.26496000000000003,0.07728,0.276,2.4288,0.7084,2.5300000000000002,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-11-03 13:00:00,2.96256,0.8640800000000001,3.086,0.30336,0.08848,0.316,2.6592000000000002,0.7756000000000001,2.77,7.536,2.198,7.85,7.536,2.198,7.85
2020-11-03 13:30:00,3.10848,0.9066400000000001,3.238,0.27648,0.08064,0.28800000000000003,2.832,0.8260000000000001,2.95,7.104,2.072,7.4,7.104,2.072,7.4
2020-11-03 14:00:00,3.01536,0.87948,3.141,0.24096,0.07028000000000001,0.251,2.7744,0.8092,2.89,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-11-03 14:30:00,2.54688,0.7428400000000001,2.653,0.45408000000000004,0.13244,0.47300000000000003,2.0928,0.6104,2.18,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2020-11-03 15:00:00,2.33088,0.6798400000000001,2.428,0.27648,0.08064,0.28800000000000003,2.0544000000000002,0.5992000000000001,2.14,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-11-03 15:30:00,3.33792,0.9735600000000001,3.477,0.17952,0.052360000000000004,0.187,3.1584,0.9212,3.29,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-11-03 16:00:00,3.7382400000000002,1.09032,3.894,0.17664000000000002,0.05152,0.184,3.5616,1.0388,3.71,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-11-03 16:30:00,4.272,1.246,4.45,0.07680000000000001,0.0224,0.08,4.1952,1.2236,4.37,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-11-03 17:00:00,4.40928,1.28604,4.593,0.022080000000000002,0.00644,0.023,4.3872,1.2796,4.57,6.912,2.016,7.2,6.912,2.016,7.2
2020-11-03 17:30:00,4.68576,1.3666800000000001,4.881,0.07776000000000001,0.022680000000000002,0.081,4.608,1.344,4.8,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-11-03 18:00:00,4.48224,1.30732,4.6690000000000005,0.12384,0.036120000000000006,0.129,4.3584,1.2711999999999999,4.54,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-11-03 18:30:00,4.38528,1.27904,4.568,0.15168,0.04424,0.158,4.2336,1.2348,4.41,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-11-03 19:00:00,4.53216,1.32188,4.721,0.12576,0.036680000000000004,0.131,4.4064,1.2852000000000001,4.59,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-11-03 19:30:00,4.50816,1.31488,4.696,0.10176,0.02968,0.106,4.4064,1.2852000000000001,4.59,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-11-03 20:00:00,4.27392,1.2465600000000001,4.452,0.12672,0.03696,0.132,4.1472,1.2096,4.32,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-11-03 20:30:00,4.3584,1.2711999999999999,4.54,0.11520000000000001,0.033600000000000005,0.12,4.2432,1.2376,4.42,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-11-03 21:00:00,4.58784,1.33812,4.779,0.07584,0.02212,0.079,4.5120000000000005,1.316,4.7,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-11-03 21:30:00,4.2988800000000005,1.25384,4.478,0.06528,0.01904,0.068,4.2336,1.2348,4.41,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-11-03 22:00:00,4.10016,1.19588,4.271,0.039360000000000006,0.01148,0.041,4.0608,1.1844000000000001,4.23,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-03 22:30:00,3.8227200000000003,1.11496,3.982,0.04032,0.011760000000000001,0.042,3.7824,1.1032,3.94,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-03 23:00:00,3.2928,0.9604,3.43,0.048,0.014,0.05,3.2448,0.9464,3.38,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-03 23:30:00,3.14208,0.91644,3.273,0.041280000000000004,0.01204,0.043000000000000003,3.1008,0.9044000000000001,3.23,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-04 00:00:00,3.09408,0.90244,3.223,0.041280000000000004,0.01204,0.043000000000000003,3.0528,0.8904000000000001,3.18,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-04 00:30:00,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2,4.896,1.428,5.1,4.896,1.428,5.1
2020-11-04 01:00:00,3.16416,0.92288,3.296,0.00576,0.00168,0.006,3.1584,0.9212,3.29,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-04 01:30:00,3.09024,0.9013200000000001,3.219,0.018240000000000003,0.00532,0.019,3.072,0.896,3.2,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-04 02:00:00,3.28608,0.9584400000000001,3.423,0.00288,0.00084,0.003,3.2832,0.9576,3.42,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-04 02:30:00,3.26784,0.9531200000000001,3.404,0.01344,0.003920000000000001,0.014,3.2544,0.9492,3.39,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-04 03:00:00,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-04 03:30:00,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-11-04 04:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.047040000000000005,0.013720000000000001,0.049,3.2064,0.9352,3.34,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-04 04:30:00,3.3590400000000002,0.97972,3.499,0.06624000000000001,0.01932,0.069,3.2928,0.9604,3.43,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-04 05:00:00,3.16992,0.92456,3.302,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.0336,0.8848,3.16,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-04 05:30:00,3.22752,0.9413600000000001,3.362,0.10752,0.031360000000000006,0.112,3.12,0.91,3.25,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-04 06:00:00,3.5568,1.0374,3.705,0.0912,0.026600000000000002,0.095,3.4656000000000002,1.0108,3.61,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-04 06:30:00,3.48864,1.01752,3.634,0.06144000000000001,0.017920000000000002,0.064,3.4272,0.9996,3.5700000000000003,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-04 07:00:00,3.38784,0.9881200000000001,3.529,0.047040000000000005,0.013720000000000001,0.049,3.3407999999999998,0.9744,3.48,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-04 07:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.06336,0.01848,0.066,3.5808,1.0444,3.73,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-11-04 08:00:00,3.58656,1.04608,3.7359999999999998,0.06336,0.01848,0.066,3.5232,1.0276,3.67,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-04 08:30:00,3.45024,1.00632,3.594,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.3504,0.9772000000000001,3.49,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-11-04 09:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.05664,0.01652,0.059000000000000004,3.1968,0.9324,3.33,5.856,1.708,6.1,5.856,1.708,6.1
2020-11-04 09:30:00,3.096,0.903,3.225,0.07200000000000001,0.021,0.075,3.024,0.882,3.15,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-04 10:00:00,3.10944,0.9069200000000001,3.239,0.11424000000000001,0.03332,0.11900000000000001,2.9952,0.8736,3.12,6.048,1.764,6.3,6.048,1.764,6.3
2020-11-04 10:30:00,2.5526400000000002,0.7445200000000001,2.659,0.14304,0.04172,0.149,2.4096,0.7028,2.51,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-11-04 11:00:00,2.49024,0.7263200000000001,2.594,0.12864,0.037520000000000005,0.134,2.3616,0.6888000000000001,2.46,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-11-04 11:30:00,2.44512,0.71316,2.547,0.12192000000000001,0.03556,0.127,2.3232,0.6776,2.42,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-11-04 12:00:00,2.33568,0.6812400000000001,2.433,0.12768000000000002,0.03724,0.133,2.208,0.644,2.3,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-11-04 12:30:00,2.88,0.84,3.0,0.12480000000000001,0.0364,0.13,2.7552,0.8036000000000001,2.87,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-11-04 13:00:00,3.09504,0.9027200000000001,3.224,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.9952,0.8736,3.12,5.808,1.694,6.05,5.808,1.694,6.05
2020-11-04 13:30:00,3.0432,0.8876000000000001,3.17,0.0864,0.0252,0.09,2.9568000000000003,0.8624,3.08,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-04 14:00:00,3.03072,0.8839600000000001,3.157,0.04512,0.013160000000000002,0.047,2.9856,0.8708,3.11,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-11-04 14:30:00,3.2342400000000002,0.94332,3.3689999999999998,0.027840000000000004,0.00812,0.029,3.2064,0.9352,3.34,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-11-04 15:00:00,3.06528,0.8940400000000001,3.193,0.03168,0.00924,0.033,3.0336,0.8848,3.16,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-04 15:30:00,3.21984,0.9391200000000001,3.354,0.01344,0.003920000000000001,0.014,3.2064,0.9352,3.34,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-11-04 16:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-11-04 16:30:00,3.98592,1.16256,4.152,0.0019200000000000003,0.0005600000000000001,0.002,3.984,1.162,4.15,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-11-04 17:00:00,4.3488,1.2684,4.53,0.009600000000000001,0.0028,0.01,4.3392,1.2656,4.52,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-11-04 17:30:00,4.68384,1.36612,4.879,0.00864,0.00252,0.009000000000000001,4.6752,1.3636,4.87,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-11-04 18:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-11-04 18:30:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-11-04 19:00:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-11-04 19:30:00,5.28,1.54,5.5,0.028800000000000003,0.008400000000000001,0.03,5.2512,1.5316,5.47,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-11-04 20:00:00,5.04864,1.47252,5.259,0.03744,0.010920000000000001,0.039,5.0112,1.4616,5.22,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-11-04 20:30:00,5.11584,1.4921200000000001,5.329,0.018240000000000003,0.00532,0.019,5.0976,1.4868000000000001,5.31,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-11-04 21:00:00,5.02368,1.46524,5.233,0.00288,0.00084,0.003,5.0208,1.4644,5.23,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-04 21:30:00,4.93824,1.44032,5.144,0.01344,0.003920000000000001,0.014,4.9248,1.4364,5.13,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-11-04 22:00:00,4.8528,1.4154,5.055,0.024,0.007,0.025,4.8288,1.4084,5.03,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-04 22:30:00,4.54944,1.32692,4.739,0.027840000000000004,0.00812,0.029,4.5216,1.3188,4.71,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-04 23:00:00,4.10304,1.19672,4.274,0.0038400000000000005,0.0011200000000000001,0.004,4.0992,1.1956,4.27,5.616,1.638,5.85,5.616,1.638,5.85
2020-11-04 23:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-11-05 00:00:00,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-05 00:30:00,4.10304,1.19672,4.274,0.04224000000000001,0.012320000000000001,0.044,4.0608,1.1844000000000001,4.23,5.232,1.526,5.45,5.232,1.526,5.45
2020-11-05 01:00:00,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-05 01:30:00,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-11-05 02:00:00,4.1856,1.2208,4.36,0.019200000000000002,0.0056,0.02,4.1664,1.2152,4.34,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-05 02:30:00,4.11552,1.20036,4.287,0.00672,0.0019600000000000004,0.007,4.1088000000000005,1.1984,4.28,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-05 03:00:00,4.16736,1.21548,4.341,0.0009600000000000001,0.00028000000000000003,0.001,4.1664,1.2152,4.34,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-05 03:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-11-05 04:00:00,4.09824,1.19532,4.269,0.00864,0.00252,0.009000000000000001,4.0896,1.1928,4.26,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-11-05 04:30:00,3.76896,1.09928,3.926,0.00576,0.00168,0.006,3.7632,1.0976,3.92,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-11-05 05:00:00,3.7622400000000003,1.09732,3.919,0.027840000000000004,0.00812,0.029,3.7344,1.0892,3.89,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-05 05:30:00,3.64128,1.06204,3.793,0.041280000000000004,0.01204,0.043000000000000003,3.6,1.05,3.75,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-05 06:00:00,4.0272,1.1746,4.195,0.07200000000000001,0.021,0.075,3.9552,1.1536,4.12,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-05 06:30:00,4.2864,1.2502,4.465,0.0528,0.0154,0.055,4.2336,1.2348,4.41,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-11-05 07:00:00,4.44288,1.29584,4.628,0.01728,0.00504,0.018000000000000002,4.4256,1.2908,4.61,5.904,1.722,6.15,5.904,1.722,6.15
2020-11-05 07:30:00,4.63968,1.35324,4.833,0.00288,0.00084,0.003,4.6368,1.3524,4.83,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-11-05 08:00:00,4.54176,1.32468,4.731,0.0009600000000000001,0.00028000000000000003,0.001,4.5408,1.3244,4.73,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-11-05 08:30:00,4.33056,1.26308,4.511,0.010560000000000002,0.0030800000000000003,0.011,4.32,1.26,4.5,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-11-05 09:00:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-11-05 09:30:00,3.53856,1.03208,3.686,0.05376,0.015680000000000003,0.056,3.4848,1.0164,3.63,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-11-05 10:00:00,3.81888,1.11384,3.9779999999999998,0.05568000000000001,0.01624,0.058,3.7632,1.0976,3.92,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-11-05 10:30:00,3.5251200000000003,1.02816,3.672,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4752,1.0136,3.62,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-11-05 11:00:00,3.67296,1.07128,3.826,0.08256000000000001,0.02408,0.08600000000000001,3.5904,1.0472,3.74,6.912,2.016,7.2,6.912,2.016,7.2
2020-11-05 11:30:00,3.9888,1.1634,4.155,0.0432,0.0126,0.045,3.9455999999999998,1.1508,4.11,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-11-05 12:00:00,3.36288,0.98084,3.503,0.041280000000000004,0.01204,0.043000000000000003,3.3216,0.9688,3.46,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-11-05 12:30:00,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15,7.008,2.044,7.3,7.008,2.044,7.3
2020-11-05 13:00:00,3.86496,1.12728,4.026,0.044160000000000005,0.01288,0.046,3.8208,1.1144,3.98,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-11-05 13:30:00,3.88992,1.13456,4.052,0.06912,0.02016,0.07200000000000001,3.8208,1.1144,3.98,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-11-05 14:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.07488,0.021840000000000002,0.078,2.6016,0.7588,2.71,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-11-05 14:30:00,2.79264,0.81452,2.909,0.047040000000000005,0.013720000000000001,0.049,2.7456,0.8008000000000001,2.86,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-05 15:00:00,2.78592,0.8125600000000001,2.902,0.01152,0.00336,0.012,2.7744,0.8092,2.89,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-11-05 15:30:00,2.98656,0.8710800000000001,3.111,0.0009600000000000001,0.00028000000000000003,0.001,2.9856,0.8708,3.11,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-05 16:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-11-05 16:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-05 17:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-05 17:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-11-05 18:00:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-11-05 18:30:00,5.08992,1.48456,5.302,0.0019200000000000003,0.0005600000000000001,0.002,5.088,1.484,5.3,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-11-05 19:00:00,4.63488,1.3518400000000002,4.828,0.007680000000000001,0.0022400000000000002,0.008,4.6272,1.3496000000000001,4.82,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-11-05 19:30:00,4.60896,1.34428,4.801,0.0009600000000000001,0.00028000000000000003,0.001,4.608,1.344,4.8,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-11-05 20:00:00,4.20768,1.22724,4.383,0.00288,0.00084,0.003,4.2048,1.2264,4.38,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-05 20:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-05 21:00:00,3.88992,1.13456,4.052,0.0019200000000000003,0.0005600000000000001,0.002,3.888,1.134,4.05,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-05 21:30:00,3.81408,1.11244,3.973,0.00288,0.00084,0.003,3.8112,1.1116,3.9699999999999998,5.28,1.54,5.5,5.28,1.54,5.5
2020-11-05 22:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-11-05 22:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-05 23:00:00,3.51552,1.02536,3.662,0.0019200000000000003,0.0005600000000000001,0.002,3.5136000000000003,1.0248,3.66,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-05 23:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,4.368,1.274,4.55,4.368,1.274,4.55
2020-11-06 00:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,4.368,1.274,4.55,4.368,1.274,4.55
2020-11-06 00:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-06 01:00:00,3.39072,0.9889600000000001,3.532,0.0019200000000000003,0.0005600000000000001,0.002,3.3888,0.9884000000000001,3.5300000000000002,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-06 01:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-11-06 02:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-11-06 02:30:00,3.39072,0.9889600000000001,3.532,0.0019200000000000003,0.0005600000000000001,0.002,3.3888,0.9884000000000001,3.5300000000000002,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-11-06 03:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-11-06 03:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-11-06 04:00:00,3.64992,1.06456,3.802,0.0019200000000000003,0.0005600000000000001,0.002,3.648,1.064,3.8,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-11-06 04:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-11-06 05:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-11-06 05:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-11-06 06:00:00,3.71712,1.08416,3.872,0.0019200000000000003,0.0005600000000000001,0.002,3.7152000000000003,1.0836000000000001,3.87,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-11-06 06:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-06 07:00:00,4.01664,1.1715200000000001,4.184,0.01344,0.003920000000000001,0.014,4.0032,1.1676,4.17,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-11-06 07:30:00,4.03296,1.17628,4.201,0.02016,0.005880000000000001,0.021,4.0128,1.1703999999999999,4.18,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-06 08:00:00,4.04928,1.18104,4.218,0.05568000000000001,0.01624,0.058,3.9936,1.1648,4.16,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-11-06 08:30:00,3.9504,1.1522000000000001,4.115,0.062400000000000004,0.0182,0.065,3.888,1.134,4.05,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-11-06 09:00:00,3.86016,1.12588,4.021,0.039360000000000006,0.01148,0.041,3.8208,1.1144,3.98,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-11-06 09:30:00,3.768,1.099,3.925,0.062400000000000004,0.0182,0.065,3.7056,1.0808,3.86,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-11-06 10:00:00,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-11-06 10:30:00,3.3696,0.9828,3.51,0.028800000000000003,0.008400000000000001,0.03,3.3407999999999998,0.9744,3.48,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-11-06 11:00:00,3.5136000000000003,1.0248,3.66,0.009600000000000001,0.0028,0.01,3.504,1.022,3.65,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-11-06 11:30:00,3.84096,1.12028,4.001,0.010560000000000002,0.0030800000000000003,0.011,3.8304,1.1172,3.99,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-11-06 12:00:00,3.50496,1.02228,3.651,0.039360000000000006,0.01148,0.041,3.4656000000000002,1.0108,3.61,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-11-06 12:30:00,3.56832,1.04076,3.717,0.07392,0.021560000000000003,0.077,3.4944,1.0192,3.64,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-11-06 13:00:00,3.38016,0.9858800000000001,3.521,0.039360000000000006,0.01148,0.041,3.3407999999999998,0.9744,3.48,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-06 13:30:00,3.77856,1.10208,3.936,0.044160000000000005,0.01288,0.046,3.7344,1.0892,3.89,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-11-06 14:00:00,3.78432,1.10376,3.942,0.04032,0.011760000000000001,0.042,3.7439999999999998,1.092,3.9,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-11-06 14:30:00,3.63744,1.06092,3.789,0.047040000000000005,0.013720000000000001,0.049,3.5904,1.0472,3.74,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-06 15:00:00,3.4224,0.9982000000000001,3.565,0.062400000000000004,0.0182,0.065,3.36,0.98,3.5,5.904,1.722,6.15,5.904,1.722,6.15
2020-11-06 15:30:00,3.53184,1.03012,3.6790000000000003,0.03744,0.010920000000000001,0.039,3.4944,1.0192,3.64,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-06 16:00:00,3.55392,1.03656,3.702,0.021120000000000003,0.0061600000000000005,0.022,3.5328,1.0304,3.68,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-06 16:30:00,3.74688,1.09284,3.903,0.022080000000000002,0.00644,0.023,3.7248,1.0864,3.88,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-06 17:00:00,4.13376,1.20568,4.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1088000000000005,1.1984,4.28,6.288,1.834,6.55,6.288,1.834,6.55
2020-11-06 17:30:00,4.52352,1.31936,4.712,0.0019200000000000003,0.0005600000000000001,0.002,4.5216,1.3188,4.71,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-06 18:00:00,4.61088,1.34484,4.803,0.00288,0.00084,0.003,4.608,1.344,4.8,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-11-06 18:30:00,4.2288,1.2334,4.405,0.024,0.007,0.025,4.2048,1.2264,4.38,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-11-06 19:00:00,3.80064,1.10852,3.959,0.05664,0.01652,0.059000000000000004,3.7439999999999998,1.092,3.9,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-11-06 19:30:00,3.53184,1.03012,3.6790000000000003,0.07584,0.02212,0.079,3.456,1.008,3.6,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-06 20:00:00,3.31008,0.9654400000000001,3.448,0.17088,0.04984,0.178,3.1392,0.9156000000000001,3.27,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-11-06 20:30:00,3.35808,0.9794400000000001,3.498,0.15168,0.04424,0.158,3.2064,0.9352,3.34,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-11-06 21:00:00,3.17184,0.92512,3.304,0.10944000000000001,0.031920000000000004,0.114,3.0624,0.8932,3.19,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-11-06 21:30:00,3.19776,0.9326800000000001,3.331,0.02016,0.005880000000000001,0.021,3.1776,0.9268000000000001,3.31,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-11-06 22:00:00,3.27648,0.95564,3.4130000000000003,0.05088,0.01484,0.053,3.2256,0.9408000000000001,3.36,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-11-06 22:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.047040000000000005,0.013720000000000001,0.049,3.2064,0.9352,3.34,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-06 23:00:00,3.16704,0.9237200000000001,3.299,0.05664,0.01652,0.059000000000000004,3.1104,0.9072,3.24,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-06 23:30:00,2.9184,0.8512000000000001,3.04,0.038400000000000004,0.0112,0.04,2.88,0.84,3.0,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-07 00:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.027840000000000004,0.00812,0.029,2.7456,0.8008000000000001,2.86,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-07 00:30:00,2.85984,0.8341200000000001,2.979,0.047040000000000005,0.013720000000000001,0.049,2.8128,0.8204,2.93,4.32,1.26,4.5,4.32,1.26,4.5
2020-11-07 01:00:00,3.02976,0.88368,3.156,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0048,0.8764000000000001,3.13,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-11-07 01:30:00,3.15552,0.9203600000000001,3.287,0.00672,0.0019600000000000004,0.007,3.1488,0.9184,3.2800000000000002,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-07 02:00:00,3.1392,0.9156000000000001,3.27,0.019200000000000002,0.0056,0.02,3.12,0.91,3.25,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-11-07 02:30:00,2.92992,0.8545600000000001,3.052,0.04032,0.011760000000000001,0.042,2.8896,0.8428,3.01,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-11-07 03:00:00,2.70816,0.78988,2.821,0.010560000000000002,0.0030800000000000003,0.011,2.6976,0.7868,2.81,4.176,1.218,4.35,4.176,1.218,4.35
2020-11-07 03:30:00,2.7408,0.7994,2.855,0.014400000000000001,0.004200000000000001,0.015,2.7264,0.7952,2.84,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-11-07 04:00:00,2.70912,0.7901600000000001,2.822,0.021120000000000003,0.0061600000000000005,0.022,2.688,0.784,2.8,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-07 04:30:00,2.7782400000000003,0.81032,2.894,0.01344,0.003920000000000001,0.014,2.7648,0.8064,2.88,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-11-07 05:00:00,2.79648,0.81564,2.9130000000000003,0.022080000000000002,0.00644,0.023,2.7744,0.8092,2.89,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-11-07 05:30:00,2.80128,0.8170400000000001,2.918,0.04608,0.01344,0.048,2.7552,0.8036000000000001,2.87,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-07 06:00:00,2.68608,0.78344,2.798,0.036480000000000005,0.01064,0.038,2.6496,0.7728,2.76,3.984,1.162,4.15,3.984,1.162,4.15
2020-11-07 06:30:00,2.93472,0.85596,3.057,0.00672,0.0019600000000000004,0.007,2.928,0.854,3.05,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-11-07 07:00:00,3.13248,0.9136400000000001,3.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.12,0.91,3.25,4.128,1.204,4.3,4.128,1.204,4.3
2020-11-07 07:30:00,3.18912,0.9301600000000001,3.322,0.0019200000000000003,0.0005600000000000001,0.002,3.1872,0.9296000000000001,3.32,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-11-07 08:00:00,3.1632,0.9226000000000001,3.295,0.0048000000000000004,0.0014,0.005,3.1584,0.9212,3.29,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-07 08:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.04608,0.01344,0.048,3.1104,0.9072,3.24,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-07 09:00:00,3.09408,0.90244,3.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0816,0.8988,3.21,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-07 09:30:00,3.07872,0.8979600000000001,3.207,0.025920000000000002,0.007560000000000001,0.027,3.0528,0.8904000000000001,3.18,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-11-07 10:00:00,2.81568,0.8212400000000001,2.933,0.041280000000000004,0.01204,0.043000000000000003,2.7744,0.8092,2.89,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-07 10:30:00,2.8732800000000003,0.8380400000000001,2.993,0.041280000000000004,0.01204,0.043000000000000003,2.832,0.8260000000000001,2.95,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-11-07 11:00:00,3.2448,0.9464,3.38,0.038400000000000004,0.0112,0.04,3.2064,0.9352,3.34,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-07 11:30:00,5.33856,1.55708,5.561,0.02976,0.00868,0.031,5.3088,1.5484,5.53,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-11-07 12:00:00,3.73152,1.08836,3.887,0.054720000000000005,0.015960000000000002,0.057,3.6768,1.0724,3.83,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-11-07 12:30:00,2.95488,0.86184,3.078,0.04608,0.01344,0.048,2.9088000000000003,0.8484,3.03,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-07 13:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.05856000000000001,0.01708,0.061,2.9472,0.8596,3.07,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-11-07 13:30:00,3.14784,0.91812,3.279,0.047040000000000005,0.013720000000000001,0.049,3.1008,0.9044000000000001,3.23,5.472,1.596,5.7,5.472,1.596,5.7
2020-11-07 14:00:00,3.4780800000000003,1.01444,3.623,0.022080000000000002,0.00644,0.023,3.456,1.008,3.6,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-07 14:30:00,3.12,0.91,3.25,0.028800000000000003,0.008400000000000001,0.03,3.0912,0.9016000000000001,3.22,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-11-07 15:00:00,3.4300800000000002,1.00044,3.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4176,0.9968,3.56,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-11-07 15:30:00,3.37824,0.9853200000000001,3.519,0.00864,0.00252,0.009000000000000001,3.3696,0.9828,3.51,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-07 16:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-11-07 16:30:00,3.90816,1.13988,4.071,0.010560000000000002,0.0030800000000000003,0.011,3.8976,1.1368,4.06,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-07 17:00:00,3.80064,1.10852,3.959,0.047040000000000005,0.013720000000000001,0.049,3.7536,1.0948,3.91,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-11-07 17:30:00,4.06944,1.18692,4.239,0.047040000000000005,0.013720000000000001,0.049,4.0224,1.1732,4.19,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-11-07 18:00:00,4.152,1.211,4.325,0.062400000000000004,0.0182,0.065,4.0896,1.1928,4.26,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-11-07 18:30:00,4.12512,1.20316,4.297,0.07392,0.021560000000000003,0.077,4.0512,1.1816,4.22,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-11-07 19:00:00,4.39584,1.28212,4.579,0.05664,0.01652,0.059000000000000004,4.3392,1.2656,4.52,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-11-07 19:30:00,3.7987200000000003,1.10796,3.957,0.054720000000000005,0.015960000000000002,0.057,3.7439999999999998,1.092,3.9,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-11-07 20:00:00,3.84864,1.12252,4.009,0.07584,0.02212,0.079,3.7728,1.1004,3.93,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-07 20:30:00,3.74688,1.09284,3.903,0.07008,0.020440000000000003,0.073,3.6768,1.0724,3.83,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-07 21:00:00,3.6144,1.0542,3.765,0.0432,0.0126,0.045,3.5712,1.0416,3.7199999999999998,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-11-07 21:30:00,3.44928,1.00604,3.593,0.03168,0.00924,0.033,3.4176,0.9968,3.56,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-11-07 22:00:00,3.3407999999999998,0.9744,3.48,0.038400000000000004,0.0112,0.04,3.3024,0.9632000000000001,3.44,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-07 22:30:00,3.46368,1.01024,3.608,0.01728,0.00504,0.018000000000000002,3.4464,1.0052,3.59,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-07 23:00:00,3.19392,0.93156,3.327,0.00672,0.0019600000000000004,0.007,3.1872,0.9296000000000001,3.32,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-07 23:30:00,2.94912,0.86016,3.072,0.0019200000000000003,0.0005600000000000001,0.002,2.9472,0.8596,3.07,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-11-08 00:00:00,2.97888,0.8688400000000001,3.103,0.00288,0.00084,0.003,2.976,0.868,3.1,4.128,1.204,4.3,4.128,1.204,4.3
2020-11-08 00:30:00,2.9328000000000003,0.8554,3.055,0.014400000000000001,0.004200000000000001,0.015,2.9184,0.8512000000000001,3.04,4.08,1.19,4.25,4.08,1.19,4.25
2020-11-08 01:00:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-08 01:30:00,2.79936,0.8164800000000001,2.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7744,0.8092,2.89,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-08 02:00:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-11-08 02:30:00,2.83008,0.8254400000000001,2.948,0.01728,0.00504,0.018000000000000002,2.8128,0.8204,2.93,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-11-08 03:00:00,2.82048,0.82264,2.938,0.007680000000000001,0.0022400000000000002,0.008,2.8128,0.8204,2.93,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-08 03:30:00,2.82912,0.8251600000000001,2.947,0.00672,0.0019600000000000004,0.007,2.8224,0.8232,2.94,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-11-08 04:00:00,2.86752,0.8363600000000001,2.987,0.00672,0.0019600000000000004,0.007,2.8608000000000002,0.8344,2.98,3.984,1.162,4.15,3.984,1.162,4.15
2020-11-08 04:30:00,2.71008,0.79044,2.823,0.041280000000000004,0.01204,0.043000000000000003,2.6688,0.7784000000000001,2.7800000000000002,3.984,1.162,4.15,3.984,1.162,4.15
2020-11-08 05:00:00,2.61696,0.7632800000000001,2.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.592,0.756,2.7,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-08 05:30:00,2.48256,0.7240800000000001,2.586,0.03456,0.01008,0.036000000000000004,2.448,0.714,2.55,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-08 06:00:00,2.3616,0.6888000000000001,2.46,0.028800000000000003,0.008400000000000001,0.03,2.3328,0.6804,2.43,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-08 06:30:00,2.49024,0.7263200000000001,2.594,0.01344,0.003920000000000001,0.014,2.4768,0.7224,2.58,3.984,1.162,4.15,3.984,1.162,4.15
2020-11-08 07:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.01632,0.00476,0.017,2.5248,0.7364,2.63,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-08 07:30:00,2.7648,0.8064,2.88,0.019200000000000002,0.0056,0.02,2.7456,0.8008000000000001,2.86,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-08 08:00:00,3.03264,0.8845200000000001,3.159,0.00864,0.00252,0.009000000000000001,3.024,0.882,3.15,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-11-08 08:30:00,3.1488,0.9184,3.2800000000000002,0.009600000000000001,0.0028,0.01,3.1392,0.9156000000000001,3.27,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-11-08 09:00:00,3.27744,0.9559200000000001,3.414,0.0038400000000000005,0.0011200000000000001,0.004,3.2736,0.9548000000000001,3.41,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-08 09:30:00,3.29664,0.96152,3.434,0.0038400000000000005,0.0011200000000000001,0.004,3.2928,0.9604,3.43,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-11-08 10:00:00,3.31872,0.96796,3.457,0.00672,0.0019600000000000004,0.007,3.312,0.966,3.45,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-08 10:30:00,3.78528,1.10404,3.943,0.00288,0.00084,0.003,3.7824,1.1032,3.94,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-08 11:00:00,3.74784,1.09312,3.904,0.0038400000000000005,0.0011200000000000001,0.004,3.7439999999999998,1.092,3.9,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-11-08 11:30:00,3.60192,1.05056,3.752,0.0019200000000000003,0.0005600000000000001,0.002,3.6,1.05,3.75,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-08 12:00:00,3.51648,1.02564,3.6630000000000003,0.00288,0.00084,0.003,3.5136000000000003,1.0248,3.66,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-08 12:30:00,3.5961600000000002,1.04888,3.746,0.00576,0.00168,0.006,3.5904,1.0472,3.74,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-11-08 13:00:00,3.50976,1.02368,3.656,0.00576,0.00168,0.006,3.504,1.022,3.65,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-11-08 13:30:00,3.43296,1.00128,3.576,0.00576,0.00168,0.006,3.4272,0.9996,3.5700000000000003,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-08 14:00:00,3.86304,1.12672,4.024,0.0038400000000000005,0.0011200000000000001,0.004,3.8592,1.1256,4.02,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-08 14:30:00,3.95904,1.15472,4.124,0.0038400000000000005,0.0011200000000000001,0.004,3.9552,1.1536,4.12,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-11-08 15:00:00,3.93792,1.14856,4.102,0.0019200000000000003,0.0005600000000000001,0.002,3.936,1.148,4.1,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-11-08 15:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-08 16:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,5.568,1.624,5.8,5.568,1.624,5.8
2020-11-08 16:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-11-08 17:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-08 17:30:00,4.42752,1.29136,4.612,0.0019200000000000003,0.0005600000000000001,0.002,4.4256,1.2908,4.61,6.24,1.82,6.5,6.24,1.82,6.5
2020-11-08 18:00:00,4.42656,1.29108,4.611,0.0009600000000000001,0.00028000000000000003,0.001,4.4256,1.2908,4.61,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-11-08 18:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-11-08 19:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-11-08 19:30:00,3.88992,1.13456,4.052,0.0019200000000000003,0.0005600000000000001,0.002,3.888,1.134,4.05,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-08 20:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-08 20:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-08 21:00:00,3.28512,0.9581600000000001,3.422,0.0019200000000000003,0.0005600000000000001,0.002,3.2832,0.9576,3.42,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-11-08 21:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-08 22:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-08 22:30:00,3.10752,0.90636,3.237,0.00672,0.0019600000000000004,0.007,3.1008,0.9044000000000001,3.23,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-11-08 23:00:00,3.04896,0.8892800000000001,3.176,0.00576,0.00168,0.006,3.0432,0.8876000000000001,3.17,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-11-08 23:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-11-09 00:00:00,2.89152,0.8433600000000001,3.012,0.0019200000000000003,0.0005600000000000001,0.002,2.8896,0.8428,3.01,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-11-09 00:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-11-09 01:00:00,3.11232,0.9077600000000001,3.242,0.0019200000000000003,0.0005600000000000001,0.002,3.1104,0.9072,3.24,3.552,1.036,3.7,3.552,1.036,3.7
2020-11-09 01:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-11-09 02:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-11-09 02:30:00,2.73792,0.79856,2.852,0.0019200000000000003,0.0005600000000000001,0.002,2.7359999999999998,0.798,2.85,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-11-09 03:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-11-09 03:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-11-09 04:00:00,2.68128,0.7820400000000001,2.793,0.00288,0.00084,0.003,2.6784,0.7812,2.79,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-11-09 04:30:00,2.70144,0.7879200000000001,2.814,0.0038400000000000005,0.0011200000000000001,0.004,2.6976,0.7868,2.81,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-11-09 05:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-11-09 05:30:00,2.63328,0.7680400000000001,2.743,0.00288,0.00084,0.003,2.6304,0.7672,2.74,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-11-09 06:00:00,2.93952,0.8573600000000001,3.062,0.0019200000000000003,0.0005600000000000001,0.002,2.9376,0.8568,3.06,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-11-09 06:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-11-09 07:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-09 07:30:00,3.65952,1.06736,3.8120000000000003,0.0019200000000000003,0.0005600000000000001,0.002,3.6576,1.0668,3.81,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-09 08:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-09 08:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,5.28,1.54,5.5,5.28,1.54,5.5
2020-11-09 09:00:00,3.48672,1.01696,3.632,0.0019200000000000003,0.0005600000000000001,0.002,3.4848,1.0164,3.63,5.3088,1.5484,5.53,5.3088,1.5484,5.53
