Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-09 09:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-11-09 10:00:00,3.6316800000000002,1.05924,3.783,0.00288,0.00084,0.003,3.6288,1.0584,3.7800000000000002,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-09 10:30:00,3.64128,1.06204,3.793,0.00288,0.00084,0.003,3.6384,1.0612,3.79,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-11-09 11:00:00,3.62304,1.05672,3.774,0.0038400000000000005,0.0011200000000000001,0.004,3.6192,1.0556,3.77,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-09 11:30:00,3.5846400000000003,1.04552,3.734,0.0038400000000000005,0.0011200000000000001,0.004,3.5808,1.0444,3.73,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-11-09 12:00:00,3.69024,1.07632,3.844,0.0038400000000000005,0.0011200000000000001,0.004,3.6864,1.0752,3.84,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-09 12:30:00,3.8572800000000003,1.12504,4.018,0.007680000000000001,0.0022400000000000002,0.008,3.8496,1.1228,4.01,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-11-09 13:00:00,3.40128,0.99204,3.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3888,0.9884000000000001,3.5300000000000002,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-09 13:30:00,3.50592,1.02256,3.652,0.04032,0.011760000000000001,0.042,3.4656000000000002,1.0108,3.61,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-11-09 14:00:00,3.79008,1.10544,3.948,0.01728,0.00504,0.018000000000000002,3.7728,1.1004,3.93,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-11-09 14:30:00,3.91776,1.14268,4.081,0.010560000000000002,0.0030800000000000003,0.011,3.9072,1.1396,4.07,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-11-09 15:00:00,3.93792,1.14856,4.102,0.0019200000000000003,0.0005600000000000001,0.002,3.936,1.148,4.1,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-11-09 15:30:00,3.87072,1.12896,4.032,0.0019200000000000003,0.0005600000000000001,0.002,3.8688000000000002,1.1284,4.03,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-11-09 16:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-09 16:30:00,4.61376,1.34568,4.806,0.00576,0.00168,0.006,4.608,1.344,4.8,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-11-09 17:00:00,4.92576,1.43668,5.131,0.010560000000000002,0.0030800000000000003,0.011,4.9152000000000005,1.4336,5.12,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-09 17:30:00,5.17344,1.50892,5.389,0.018240000000000003,0.00532,0.019,5.1552,1.5036,5.37,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-11-09 18:00:00,4.75872,1.38796,4.957,0.025920000000000002,0.007560000000000001,0.027,4.7328,1.3804,4.93,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-11-09 18:30:00,4.24704,1.23872,4.424,0.02304,0.00672,0.024,4.224,1.232,4.4,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-11-09 19:00:00,3.98976,1.16368,4.156,0.015360000000000002,0.0044800000000000005,0.016,3.9744,1.1592,4.14,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-11-09 19:30:00,3.92544,1.14492,4.089,0.018240000000000003,0.00532,0.019,3.9072,1.1396,4.07,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-11-09 20:00:00,3.9888,1.1634,4.155,0.014400000000000001,0.004200000000000001,0.015,3.9744,1.1592,4.14,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-11-09 20:30:00,3.96288,1.15584,4.128,0.007680000000000001,0.0022400000000000002,0.008,3.9552,1.1536,4.12,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-09 21:00:00,3.7296,1.0878,3.885,0.014400000000000001,0.004200000000000001,0.015,3.7152000000000003,1.0836000000000001,3.87,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-11-09 21:30:00,3.6086400000000003,1.05252,3.759,0.018240000000000003,0.00532,0.019,3.5904,1.0472,3.74,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-09 22:00:00,3.672,1.071,3.825,0.0048000000000000004,0.0014,0.005,3.6672000000000002,1.0696,3.8200000000000003,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-11-09 22:30:00,3.33984,0.9741200000000001,3.479,0.00864,0.00252,0.009000000000000001,3.3312,0.9716,3.47,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-09 23:00:00,3.15264,0.9195200000000001,3.284,0.01344,0.003920000000000001,0.014,3.1392,0.9156000000000001,3.27,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-09 23:30:00,3.27072,0.95396,3.407,0.025920000000000002,0.007560000000000001,0.027,3.2448,0.9464,3.38,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-11-10 00:00:00,3.37824,0.9853200000000001,3.519,0.018240000000000003,0.00532,0.019,3.36,0.98,3.5,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-10 00:30:00,3.39552,0.9903600000000001,3.537,0.01632,0.00476,0.017,3.3792,0.9856,3.52,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-10 01:00:00,3.40416,0.9928800000000001,3.5460000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3792,0.9856,3.52,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-11-10 01:30:00,3.33216,0.9718800000000001,3.471,0.0009600000000000001,0.00028000000000000003,0.001,3.3312,0.9716,3.47,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-10 02:00:00,3.01536,0.87948,3.141,0.0009600000000000001,0.00028000000000000003,0.001,3.0144,0.8792000000000001,3.14,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-11-10 02:30:00,3.01632,0.8797600000000001,3.142,0.0019200000000000003,0.0005600000000000001,0.002,3.0144,0.8792000000000001,3.14,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-11-10 03:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-11-10 03:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-11-10 04:00:00,2.98752,0.87136,3.112,0.0019200000000000003,0.0005600000000000001,0.002,2.9856,0.8708,3.11,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-11-10 04:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-11-10 05:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,3.792,1.106,3.95,3.792,1.106,3.95
2020-11-10 05:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-11-10 06:00:00,2.98752,0.87136,3.112,0.0019200000000000003,0.0005600000000000001,0.002,2.9856,0.8708,3.11,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-11-10 06:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-11-10 07:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-10 07:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.0019200000000000003,0.0005600000000000001,0.002,3.4176,0.9968,3.56,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-11-10 08:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-11-10 08:30:00,3.18816,0.92988,3.321,0.0009600000000000001,0.00028000000000000003,0.001,3.1872,0.9296000000000001,3.32,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-10 09:00:00,3.09312,0.9021600000000001,3.222,0.0019200000000000003,0.0005600000000000001,0.002,3.0912,0.9016000000000001,3.22,5.28,1.54,5.5,5.28,1.54,5.5
2020-11-10 09:30:00,3.46656,1.01108,3.6109999999999998,0.0009600000000000001,0.00028000000000000003,0.001,3.4656000000000002,1.0108,3.61,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-10 10:00:00,3.39072,0.9889600000000001,3.532,0.0019200000000000003,0.0005600000000000001,0.002,3.3888,0.9884000000000001,3.5300000000000002,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-10 10:30:00,3.2544,0.9492,3.39,0.019200000000000002,0.0056,0.02,3.2352,0.9436,3.37,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-10 11:00:00,2.77248,0.80864,2.888,0.02688,0.007840000000000001,0.028,2.7456,0.8008000000000001,2.86,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-11-10 11:30:00,2.8502400000000003,0.8313200000000001,2.969,0.00864,0.00252,0.009000000000000001,2.8416,0.8288000000000001,2.96,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-11-10 12:00:00,3.072,0.896,3.2,0.009600000000000001,0.0028,0.01,3.0624,0.8932,3.19,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-10 12:30:00,3.42528,0.99904,3.568,0.007680000000000001,0.0022400000000000002,0.008,3.4176,0.9968,3.56,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-10 13:00:00,3.39168,0.9892400000000001,3.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3792,0.9856,3.52,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-10 13:30:00,3.07008,0.8954400000000001,3.198,0.007680000000000001,0.0022400000000000002,0.008,3.0624,0.8932,3.19,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-11-10 14:00:00,3.02592,0.8825600000000001,3.152,0.01152,0.00336,0.012,3.0144,0.8792000000000001,3.14,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-11-10 14:30:00,3.048,0.889,3.175,0.033600000000000005,0.0098,0.035,3.0144,0.8792000000000001,3.14,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-10 15:00:00,3.11616,0.90888,3.246,0.044160000000000005,0.01288,0.046,3.072,0.896,3.2,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-10 15:30:00,3.24,0.9450000000000001,3.375,0.024,0.007,0.025,3.216,0.9380000000000001,3.35,5.28,1.54,5.5,5.28,1.54,5.5
2020-11-10 16:00:00,3.74016,1.09088,3.896,0.015360000000000002,0.0044800000000000005,0.016,3.7248,1.0864,3.88,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-11-10 16:30:00,3.74496,1.09228,3.901,0.0009600000000000001,0.00028000000000000003,0.001,3.7439999999999998,1.092,3.9,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-10 17:00:00,3.93024,1.14632,4.094,0.0038400000000000005,0.0011200000000000001,0.004,3.9264,1.1452,4.09,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-10 17:30:00,4.13088,1.20484,4.303,0.022080000000000002,0.00644,0.023,4.1088000000000005,1.1984,4.28,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-11-10 18:00:00,4.33152,1.26336,4.5120000000000005,0.01152,0.00336,0.012,4.32,1.26,4.5,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-11-10 18:30:00,4.24896,1.23928,4.426,0.015360000000000002,0.0044800000000000005,0.016,4.2336,1.2348,4.41,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-11-10 19:00:00,3.8812800000000003,1.13204,4.043,0.022080000000000002,0.00644,0.023,3.8592,1.1256,4.02,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-11-10 19:30:00,3.52224,1.02732,3.669,0.00864,0.00252,0.009000000000000001,3.5136000000000003,1.0248,3.66,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-11-10 20:00:00,3.3696,0.9828,3.51,0.019200000000000002,0.0056,0.02,3.3504,0.9772000000000001,3.49,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-11-10 20:30:00,3.16128,0.9220400000000001,3.293,0.03168,0.00924,0.033,3.1296,0.9128000000000001,3.26,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-11-10 21:00:00,2.98272,0.8699600000000001,3.107,0.03552,0.010360000000000001,0.037,2.9472,0.8596,3.07,5.808,1.694,6.05,5.808,1.694,6.05
2020-11-10 21:30:00,2.7648,0.8064,2.88,0.038400000000000004,0.0112,0.04,2.7264,0.7952,2.84,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-10 22:00:00,2.8310400000000002,0.8257200000000001,2.949,0.027840000000000004,0.00812,0.029,2.8032,0.8176,2.92,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-10 22:30:00,2.85216,0.8318800000000001,2.971,0.02976,0.00868,0.031,2.8224,0.8232,2.94,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-10 23:00:00,2.45664,0.71652,2.559,0.06624000000000001,0.01932,0.069,2.3904,0.6972,2.49,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-10 23:30:00,2.24544,0.6549200000000001,2.339,0.047040000000000005,0.013720000000000001,0.049,2.1984,0.6412,2.29,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-11 00:00:00,2.07648,0.6056400000000001,2.163,0.041280000000000004,0.01204,0.043000000000000003,2.0352,0.5936,2.12,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-11 00:30:00,2.23968,0.65324,2.333,0.041280000000000004,0.01204,0.043000000000000003,2.1984,0.6412,2.29,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-11 01:00:00,2.37216,0.69188,2.471,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.3232,0.6776,2.42,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-11 01:30:00,2.5056000000000003,0.7308,2.61,0.038400000000000004,0.0112,0.04,2.4672,0.7196,2.5700000000000003,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-11-11 02:00:00,2.37792,0.6935600000000001,2.477,0.054720000000000005,0.015960000000000002,0.057,2.3232,0.6776,2.42,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-11 02:30:00,2.4336,0.7098,2.535,0.062400000000000004,0.0182,0.065,2.3712,0.6916,2.47,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-11-11 03:00:00,2.35392,0.6865600000000001,2.452,0.04032,0.011760000000000001,0.042,2.3136,0.6748000000000001,2.41,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-11 03:30:00,2.2368,0.6524,2.33,0.057600000000000005,0.016800000000000002,0.06,2.1792,0.6356,2.27,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-11-11 04:00:00,2.1024,0.6132000000000001,2.19,0.06720000000000001,0.0196,0.07,2.0352,0.5936,2.12,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-11 04:30:00,2.424,0.707,2.525,0.024,0.007,0.025,2.4,0.7000000000000001,2.5,4.08,1.19,4.25,4.08,1.19,4.25
2020-11-11 05:00:00,2.56128,0.74704,2.668,0.036480000000000005,0.01064,0.038,2.5248,0.7364,2.63,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-11-11 05:30:00,2.2224,0.6482,2.315,0.024,0.007,0.025,2.1984,0.6412,2.29,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-11-11 06:00:00,2.42112,0.70616,2.5220000000000002,0.05952,0.01736,0.062,2.3616,0.6888000000000001,2.46,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-11 06:30:00,2.6121600000000003,0.7618800000000001,2.721,0.05856000000000001,0.01708,0.061,2.5536,0.7448,2.66,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-11-11 07:00:00,2.87616,0.8388800000000001,2.996,0.06336,0.01848,0.066,2.8128,0.8204,2.93,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-11 07:30:00,2.68608,0.78344,2.798,0.08448000000000001,0.024640000000000002,0.088,2.6016,0.7588,2.71,5.712,1.666,5.95,5.712,1.666,5.95
2020-11-11 08:00:00,3.0672,0.8946000000000001,3.195,0.0528,0.0154,0.055,3.0144,0.8792000000000001,3.14,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-11 08:30:00,3.02496,0.8822800000000001,3.151,0.05856000000000001,0.01708,0.061,2.9664,0.8652000000000001,3.09,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-11 09:00:00,2.544,0.742,2.65,0.048,0.014,0.05,2.496,0.728,2.6,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-11-11 09:30:00,2.36256,0.68908,2.461,0.05856000000000001,0.01708,0.061,2.304,0.672,2.4,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-11 10:00:00,2.40672,0.70196,2.507,0.10272,0.029960000000000004,0.107,2.304,0.672,2.4,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-11-11 10:30:00,2.15904,0.6297200000000001,2.249,0.17184000000000002,0.050120000000000005,0.179,1.9872,0.5796,2.07,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-11-11 11:00:00,1.9228800000000001,0.56084,2.003,0.22368000000000002,0.06524,0.233,1.6992,0.49560000000000004,1.77,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-11-11 11:30:00,1.94016,0.56588,2.021,0.24096,0.07028000000000001,0.251,1.6992,0.49560000000000004,1.77,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-11-11 12:00:00,2.15904,0.6297200000000001,2.249,0.26784,0.07812000000000001,0.279,1.8912,0.5516,1.97,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-11-11 12:30:00,2.36832,0.69076,2.467,0.26592000000000005,0.07756,0.277,2.1024,0.6132000000000001,2.19,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-11 13:00:00,2.28864,0.66752,2.384,0.21504,0.06272000000000001,0.224,2.0736,0.6048,2.16,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-11-11 13:30:00,2.11968,0.61824,2.208,0.20928000000000002,0.061040000000000004,0.218,1.9104,0.5572,1.99,6.432,1.876,6.7,6.432,1.876,6.7
2020-11-11 14:00:00,2.32512,0.6781600000000001,2.422,0.21312,0.06216000000000001,0.222,2.112,0.616,2.2,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-11 14:30:00,2.59104,0.7557200000000001,2.699,0.17184000000000002,0.050120000000000005,0.179,2.4192,0.7056,2.52,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-11-11 15:00:00,2.54208,0.7414400000000001,2.648,0.14208,0.041440000000000005,0.148,2.4,0.7000000000000001,2.5,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-11-11 15:30:00,2.42688,0.70784,2.528,0.13248000000000001,0.03864,0.138,2.2944,0.6692,2.39,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-11-11 16:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.20064,0.05852,0.209,2.5728,0.7504000000000001,2.68,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-11 16:30:00,2.9798400000000003,0.8691200000000001,3.104,0.17664000000000002,0.05152,0.184,2.8032,0.8176,2.92,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-11 17:00:00,3.04608,0.8884400000000001,3.173,0.22368000000000002,0.06524,0.233,2.8224,0.8232,2.94,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-11-11 17:30:00,3.27072,0.95396,3.407,0.22752000000000003,0.06636,0.23700000000000002,3.0432,0.8876000000000001,3.17,7.392,2.156,7.7,7.392,2.156,7.7
2020-11-11 18:00:00,3.09696,0.9032800000000001,3.226,0.26496000000000003,0.07728,0.276,2.832,0.8260000000000001,2.95,7.728,2.254,8.05,7.728,2.254,8.05
2020-11-11 18:30:00,2.97888,0.8688400000000001,3.103,0.32928,0.09604000000000001,0.343,2.6496,0.7728,2.76,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-11-11 19:00:00,2.70528,0.7890400000000001,2.818,0.32448000000000005,0.09464,0.338,2.3808,0.6944,2.48,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-11-11 19:30:00,2.97696,0.86828,3.101,0.33696000000000004,0.09828,0.35100000000000003,2.64,0.77,2.75,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-11-11 20:00:00,3.02688,0.8828400000000001,3.153,0.36768,0.10724,0.383,2.6592000000000002,0.7756000000000001,2.77,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-11-11 20:30:00,2.6544,0.7742,2.765,0.4176,0.1218,0.435,2.2368,0.6524,2.33,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-11-11 21:00:00,2.64,0.77,2.75,0.432,0.126,0.45,2.208,0.644,2.3,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-11-11 21:30:00,2.69664,0.7865200000000001,2.809,0.43104000000000003,0.12572,0.449,2.2656,0.6608,2.36,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-11-11 22:00:00,2.47776,0.7226800000000001,2.581,0.45216000000000006,0.13188,0.47100000000000003,2.0256,0.5908,2.11,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-11-11 22:30:00,2.09472,0.6109600000000001,2.182,0.45312,0.13216,0.47200000000000003,1.6416,0.4788,1.71,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-11-11 23:00:00,2.07744,0.60592,2.164,0.45504000000000006,0.13272,0.47400000000000003,1.6224,0.4732,1.69,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-11-11 23:30:00,1.9632,0.5726,2.045,0.4656,0.1358,0.485,1.4976,0.4368,1.56,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-11-12 00:00:00,1.96128,0.57204,2.043,0.40608000000000005,0.11844,0.423,1.5552000000000001,0.4536,1.62,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-11-12 00:30:00,2.05056,0.5980800000000001,2.136,0.25536000000000003,0.07448,0.266,1.7952,0.5236000000000001,1.87,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-12 01:00:00,2.10048,0.6126400000000001,2.188,0.21888000000000002,0.06384000000000001,0.228,1.8816000000000002,0.5488000000000001,1.96,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-12 01:30:00,1.99872,0.58296,2.082,0.27072,0.07896,0.28200000000000003,1.728,0.504,1.8,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-12 02:00:00,2.26944,0.6619200000000001,2.364,0.22464,0.06552000000000001,0.234,2.0448,0.5964,2.13,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-11-12 02:30:00,2.2992,0.6706000000000001,2.395,0.168,0.049,0.17500000000000002,2.1312,0.6216,2.22,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-11-12 03:00:00,2.16,0.63,2.25,0.1728,0.0504,0.18,1.9872,0.5796,2.07,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-11-12 03:30:00,1.9315200000000001,0.5633600000000001,2.012,0.17472000000000001,0.050960000000000005,0.182,1.7568000000000001,0.5124000000000001,1.83,5.568,1.624,5.8,5.568,1.624,5.8
2020-11-12 04:00:00,2.02848,0.59164,2.113,0.16608,0.048440000000000004,0.17300000000000001,1.8624,0.5432,1.94,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-12 04:30:00,2.34528,0.6840400000000001,2.443,0.13728,0.040040000000000006,0.14300000000000002,2.208,0.644,2.3,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-12 05:00:00,2.4345600000000003,0.71008,2.536,0.12096000000000001,0.035280000000000006,0.126,2.3136,0.6748000000000001,2.41,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-12 05:30:00,2.38272,0.69496,2.482,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.2464,0.6552,2.34,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-12 06:00:00,2.0832,0.6076,2.17,0.1728,0.0504,0.18,1.9104,0.5572,1.99,5.616,1.638,5.85,5.616,1.638,5.85
2020-11-12 06:30:00,2.37888,0.69384,2.478,0.24768,0.07224000000000001,0.258,2.1312,0.6216,2.22,6.096,1.778,6.35,6.096,1.778,6.35
2020-11-12 07:00:00,2.54304,0.74172,2.649,0.32544,0.09492,0.339,2.2176,0.6468,2.31,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-11-12 07:30:00,3.2928,0.9604,3.43,0.1728,0.0504,0.18,3.12,0.91,3.25,6.144,1.792,6.4,6.144,1.792,6.4
2020-11-12 08:00:00,3.696,1.078,3.85,0.27840000000000004,0.08120000000000001,0.29,3.4176,0.9968,3.56,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-11-12 08:30:00,3.42144,0.99792,3.564,0.30144000000000004,0.08792000000000001,0.314,3.12,0.91,3.25,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-11-12 09:00:00,3.33408,0.9724400000000001,3.473,0.36768,0.10724,0.383,2.9664,0.8652000000000001,3.09,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-11-12 09:30:00,3.34368,0.9752400000000001,3.483,0.31968,0.09324,0.333,3.024,0.882,3.15,6.384,1.862,6.65,6.384,1.862,6.65
2020-11-12 10:00:00,3.26496,0.9522800000000001,3.401,0.32736000000000004,0.09548000000000001,0.341,2.9376,0.8568,3.06,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-11-12 10:30:00,3.1392,0.9156000000000001,3.27,0.27840000000000004,0.08120000000000001,0.29,2.8608000000000002,0.8344,2.98,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-11-12 11:00:00,3.01344,0.87892,3.1390000000000002,0.25824,0.07532000000000001,0.269,2.7552,0.8036000000000001,2.87,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-11-12 11:30:00,3.02976,0.88368,3.156,0.20736000000000002,0.060480000000000006,0.216,2.8224,0.8232,2.94,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-11-12 12:00:00,3.312,0.966,3.45,0.1728,0.0504,0.18,3.1392,0.9156000000000001,3.27,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-11-12 12:30:00,3.3648,0.9814,3.505,0.1584,0.046200000000000005,0.165,3.2064,0.9352,3.34,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-12 13:00:00,3.13152,0.9133600000000001,3.262,0.19392,0.056560000000000006,0.202,2.9376,0.8568,3.06,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-11-12 13:30:00,3.39744,0.9909200000000001,3.539,0.19104000000000002,0.055720000000000006,0.199,3.2064,0.9352,3.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-11-12 14:00:00,3.31392,0.9665600000000001,3.452,0.24192000000000002,0.07056000000000001,0.252,3.072,0.896,3.2,6.192,1.806,6.45,6.192,1.806,6.45
2020-11-12 14:30:00,3.4992,1.0206,3.645,0.14880000000000002,0.0434,0.155,3.3504,0.9772000000000001,3.49,5.904,1.722,6.15,5.904,1.722,6.15
2020-11-12 15:00:00,3.44064,1.00352,3.584,0.13824,0.04032,0.14400000000000002,3.3024,0.9632000000000001,3.44,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-11-12 15:30:00,3.18048,0.9276400000000001,3.313,0.09888000000000001,0.02884,0.10300000000000001,3.0816,0.8988,3.21,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-11-12 16:00:00,3.58272,1.04496,3.732,0.07872000000000001,0.02296,0.082,3.504,1.022,3.65,6.048,1.764,6.3,6.048,1.764,6.3
2020-11-12 16:30:00,3.62592,1.05756,3.777,0.054720000000000005,0.015960000000000002,0.057,3.5712,1.0416,3.7199999999999998,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-11-12 17:00:00,3.85632,1.12476,4.017,0.054720000000000005,0.015960000000000002,0.057,3.8016,1.1088,3.96,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-11-12 17:30:00,3.79488,1.10684,3.9530000000000003,0.08928000000000001,0.02604,0.093,3.7056,1.0808,3.86,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-11-12 18:00:00,3.63744,1.06092,3.789,0.12384,0.036120000000000006,0.129,3.5136000000000003,1.0248,3.66,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-11-12 18:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.14880000000000002,0.0434,0.155,3.5423999999999998,1.0332,3.69,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-11-12 19:00:00,3.38496,0.98728,3.526,0.10176,0.02968,0.106,3.2832,0.9576,3.42,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-11-12 19:30:00,3.1968,0.9324,3.33,0.15360000000000001,0.0448,0.16,3.0432,0.8876000000000001,3.17,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-11-12 20:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.14208,0.041440000000000005,0.148,3.2544,0.9492,3.39,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-12 20:30:00,3.16992,0.92456,3.302,0.17472000000000001,0.050960000000000005,0.182,2.9952,0.8736,3.12,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-11-12 21:00:00,2.95968,0.8632400000000001,3.083,0.13728,0.040040000000000006,0.14300000000000002,2.8224,0.8232,2.94,6.432,1.876,6.7,6.432,1.876,6.7
2020-11-12 21:30:00,3.1008,0.9044000000000001,3.23,0.192,0.056,0.2,2.9088000000000003,0.8484,3.03,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-11-12 22:00:00,2.98848,0.8716400000000001,3.113,0.18528000000000003,0.054040000000000005,0.193,2.8032,0.8176,2.92,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-11-12 22:30:00,3.0,0.875,3.125,0.1968,0.0574,0.20500000000000002,2.8032,0.8176,2.92,5.232,1.526,5.45,5.232,1.526,5.45
2020-11-12 23:00:00,2.29632,0.66976,2.392,0.18432,0.05376,0.192,2.112,0.616,2.2,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-12 23:30:00,2.18784,0.63812,2.279,0.10464000000000001,0.030520000000000002,0.109,2.0832,0.6076,2.17,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-13 00:00:00,2.26272,0.6599600000000001,2.357,0.12192000000000001,0.03556,0.127,2.1408,0.6244000000000001,2.23,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-13 00:30:00,2.18976,0.63868,2.281,0.15456,0.04508,0.161,2.0352,0.5936,2.12,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-13 01:00:00,2.1552,0.6286,2.245,0.1776,0.051800000000000006,0.185,1.9776,0.5768,2.06,4.896,1.428,5.1,4.896,1.428,5.1
2020-11-13 01:30:00,2.35008,0.68544,2.448,0.22848000000000002,0.06664,0.23800000000000002,2.1216,0.6188,2.21,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-13 02:00:00,2.55456,0.7450800000000001,2.661,0.25056,0.07308,0.261,2.304,0.672,2.4,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-11-13 02:30:00,2.61696,0.7632800000000001,2.726,0.16896000000000003,0.049280000000000004,0.176,2.448,0.714,2.55,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-13 03:00:00,2.4768,0.7224,2.58,0.15360000000000001,0.0448,0.16,2.3232,0.6776,2.42,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-13 03:30:00,2.63808,0.76944,2.748,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4384,0.7112,2.54,4.656,1.358,4.85,4.656,1.358,4.85
2020-11-13 04:00:00,2.03616,0.5938800000000001,2.121,0.23136,0.06748000000000001,0.241,1.8048000000000002,0.5264,1.88,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-11-13 04:30:00,1.8662400000000001,0.54432,1.944,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5936,0.46480000000000005,1.6600000000000001,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-13 05:00:00,1.9948800000000002,0.58184,2.078,0.20928000000000002,0.061040000000000004,0.218,1.7856,0.5208,1.8599999999999999,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-11-13 05:30:00,2.02944,0.59192,2.114,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7568000000000001,0.5124000000000001,1.83,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-13 06:00:00,2.23008,0.65044,2.323,0.28128000000000003,0.08204,0.293,1.9488,0.5684,2.03,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-13 06:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.25824,0.07532000000000001,0.269,2.2176,0.6468,2.31,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-13 07:00:00,2.8464,0.8302,2.965,0.24480000000000002,0.0714,0.255,2.6016,0.7588,2.71,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-11-13 07:30:00,2.71584,0.79212,2.829,0.18144000000000002,0.05292,0.189,2.5343999999999998,0.7392000000000001,2.64,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-11-13 08:00:00,2.49696,0.72828,2.601,0.28896000000000005,0.08428000000000001,0.301,2.208,0.644,2.3,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-11-13 08:30:00,2.75136,0.8024800000000001,2.866,0.11136000000000001,0.03248,0.116,2.64,0.77,2.75,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-13 09:00:00,3.03456,0.8850800000000001,3.161,0.039360000000000006,0.01148,0.041,2.9952,0.8736,3.12,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-11-13 09:30:00,2.74752,0.8013600000000001,2.862,0.06912,0.02016,0.07200000000000001,2.6784,0.7812,2.79,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-11-13 10:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.18912,0.05516000000000001,0.197,2.352,0.686,2.45,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-11-13 10:30:00,2.26464,0.6605200000000001,2.359,0.18144000000000002,0.05292,0.189,2.0832,0.6076,2.17,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-13 11:00:00,2.13312,0.62216,2.222,0.17472000000000001,0.050960000000000005,0.182,1.9584000000000001,0.5712,2.04,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-13 11:30:00,2.12256,0.6190800000000001,2.211,0.26976,0.07868,0.281,1.8528,0.5404,1.9300000000000002,5.856,1.708,6.1,5.856,1.708,6.1
2020-11-13 12:00:00,2.27904,0.6647200000000001,2.374,0.29184000000000004,0.08512,0.304,1.9872,0.5796,2.07,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-11-13 12:30:00,2.44896,0.71428,2.551,0.26016,0.07588,0.271,2.1888,0.6384000000000001,2.2800000000000002,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-11-13 13:00:00,2.50752,0.73136,2.612,0.23232000000000003,0.06776,0.242,2.2752,0.6636000000000001,2.37,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-11-13 13:30:00,2.6592000000000002,0.7756000000000001,2.77,0.22080000000000002,0.0644,0.23,2.4384,0.7112,2.54,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-11-13 14:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.17376000000000003,0.05068,0.181,2.592,0.756,2.7,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-11-13 14:30:00,2.96736,0.86548,3.091,0.15456,0.04508,0.161,2.8128,0.8204,2.93,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-11-13 15:00:00,2.9328000000000003,0.8554,3.055,0.12,0.035,0.125,2.8128,0.8204,2.93,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-11-13 15:30:00,2.87136,0.8374800000000001,2.991,0.10656,0.031080000000000003,0.111,2.7648,0.8064,2.88,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-13 16:00:00,2.98272,0.8699600000000001,3.107,0.09312000000000001,0.027160000000000004,0.097,2.8896,0.8428,3.01,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-13 16:30:00,3.2592,0.9506,3.395,0.024,0.007,0.025,3.2352,0.9436,3.37,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-13 17:00:00,3.08352,0.89936,3.212,0.04032,0.011760000000000001,0.042,3.0432,0.8876000000000001,3.17,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-13 17:30:00,3.3024,0.9632000000000001,3.44,0.11520000000000001,0.033600000000000005,0.12,3.1872,0.9296000000000001,3.32,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-11-13 18:00:00,3.4896000000000003,1.0178,3.635,0.0912,0.026600000000000002,0.095,3.3984,0.9912000000000001,3.54,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-11-13 18:30:00,3.56736,1.04048,3.716,0.11136000000000001,0.03248,0.116,3.456,1.008,3.6,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-11-13 19:00:00,3.504,1.022,3.65,0.06720000000000001,0.0196,0.07,3.4368,1.0024,3.58,6.288,1.834,6.55,6.288,1.834,6.55
2020-11-13 19:30:00,3.56832,1.04076,3.717,0.10272,0.029960000000000004,0.107,3.4656000000000002,1.0108,3.61,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-13 20:00:00,3.37728,0.98504,3.518,0.09408000000000001,0.027440000000000003,0.098,3.2832,0.9576,3.42,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-13 20:30:00,3.4512,1.0066,3.5949999999999998,0.062400000000000004,0.0182,0.065,3.3888,0.9884000000000001,3.5300000000000002,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-13 21:00:00,3.47616,1.01388,3.621,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.4272,0.9996,3.5700000000000003,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-13 21:30:00,3.31584,0.9671200000000001,3.454,0.051840000000000004,0.015120000000000001,0.054,3.2640000000000002,0.9520000000000001,3.4,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-11-13 22:00:00,2.9212800000000003,0.85204,3.043,0.060480000000000006,0.017640000000000003,0.063,2.8608000000000002,0.8344,2.98,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-13 22:30:00,2.6784,0.7812,2.79,0.048,0.014,0.05,2.6304,0.7672,2.74,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-13 23:00:00,2.64576,0.77168,2.7560000000000002,0.044160000000000005,0.01288,0.046,2.6016,0.7588,2.71,4.896,1.428,5.1,4.896,1.428,5.1
2020-11-13 23:30:00,2.77536,0.8094800000000001,2.891,0.07776000000000001,0.022680000000000002,0.081,2.6976,0.7868,2.81,4.464,1.302,4.65,4.464,1.302,4.65
2020-11-14 00:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.07200000000000001,0.021,0.075,2.6592000000000002,0.7756000000000001,2.77,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-11-14 00:30:00,2.4700800000000003,0.7204400000000001,2.573,0.060480000000000006,0.017640000000000003,0.063,2.4096,0.7028,2.51,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-14 01:00:00,2.56608,0.7484400000000001,2.673,0.08928000000000001,0.02604,0.093,2.4768,0.7224,2.58,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-14 01:30:00,2.67552,0.78036,2.787,0.054720000000000005,0.015960000000000002,0.057,2.6208,0.7644000000000001,2.73,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-11-14 02:00:00,2.72736,0.7954800000000001,2.841,0.039360000000000006,0.01148,0.041,2.688,0.784,2.8,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-11-14 02:30:00,2.61696,0.7632800000000001,2.726,0.044160000000000005,0.01288,0.046,2.5728,0.7504000000000001,2.68,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-11-14 03:00:00,2.53344,0.73892,2.6390000000000002,0.018240000000000003,0.00532,0.019,2.5152,0.7336,2.62,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-11-14 03:30:00,2.5584,0.7462000000000001,2.665,0.0432,0.0126,0.045,2.5152,0.7336,2.62,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-14 04:00:00,2.60352,0.75936,2.7119999999999997,0.030720000000000004,0.008960000000000001,0.032,2.5728,0.7504000000000001,2.68,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-14 04:30:00,2.544,0.742,2.65,0.07680000000000001,0.0224,0.08,2.4672,0.7196,2.5700000000000003,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-11-14 05:00:00,2.66304,0.7767200000000001,2.774,0.06144000000000001,0.017920000000000002,0.064,2.6016,0.7588,2.71,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-11-14 05:30:00,2.85504,0.83272,2.974,0.06144000000000001,0.017920000000000002,0.064,2.7936,0.8148000000000001,2.91,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-11-14 06:00:00,2.69376,0.78568,2.806,0.05376,0.015680000000000003,0.056,2.64,0.77,2.75,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-11-14 06:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.07392,0.021560000000000003,0.077,2.6496,0.7728,2.76,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-11-14 07:00:00,2.59776,0.75768,2.706,0.06336,0.01848,0.066,2.5343999999999998,0.7392000000000001,2.64,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-11-14 07:30:00,2.26656,0.66108,2.3609999999999998,0.08736000000000001,0.025480000000000003,0.091,2.1792,0.6356,2.27,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-11-14 08:00:00,2.31648,0.67564,2.4130000000000003,0.13728,0.040040000000000006,0.14300000000000002,2.1792,0.6356,2.27,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-11-14 08:30:00,3.76704,1.09872,3.924,0.12864,0.037520000000000005,0.134,3.6384,1.0612,3.79,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-11-14 09:00:00,2.74944,0.8019200000000001,2.864,0.14784,0.043120000000000006,0.154,2.6016,0.7588,2.71,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-14 09:30:00,2.6304,0.7672,2.74,0.1728,0.0504,0.18,2.4576000000000002,0.7168,2.56,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-11-14 10:00:00,2.96352,0.86436,3.087,0.17952,0.052360000000000004,0.187,2.784,0.812,2.9,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-11-14 10:30:00,3.1632,0.9226000000000001,3.295,0.2928,0.0854,0.305,2.8704,0.8372,2.99,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-11-14 11:00:00,2.78496,0.8122800000000001,2.901,0.40416,0.11788000000000001,0.421,2.3808,0.6944,2.48,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-11-14 11:30:00,2.51232,0.7327600000000001,2.617,0.41952000000000006,0.12236000000000001,0.437,2.0928,0.6104,2.18,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-11-14 12:00:00,2.57184,0.75012,2.6790000000000003,0.44064000000000003,0.12852000000000002,0.459,2.1312,0.6216,2.22,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-11-14 12:30:00,2.2992,0.6706000000000001,2.395,0.4368,0.1274,0.455,1.8624,0.5432,1.94,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-11-14 13:00:00,2.36832,0.69076,2.467,0.45792000000000005,0.13356,0.47700000000000004,1.9104,0.5572,1.99,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-11-14 13:30:00,2.3376,0.6818000000000001,2.435,0.4656,0.1358,0.485,1.8719999999999999,0.546,1.9500000000000002,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-11-14 14:00:00,2.25792,0.65856,2.352,0.47232,0.13776000000000002,0.492,1.7856,0.5208,1.8599999999999999,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-11-14 14:30:00,2.1696,0.6328,2.26,0.47040000000000004,0.13720000000000002,0.49,1.6992,0.49560000000000004,1.77,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-11-14 15:00:00,2.04768,0.5972400000000001,2.133,0.44448000000000004,0.12964,0.463,1.6032000000000002,0.4676,1.67,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-11-14 15:30:00,2.12352,0.61936,2.212,0.44352,0.12936,0.462,1.6800000000000002,0.49,1.75,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-11-14 16:00:00,2.24544,0.6549200000000001,2.339,0.45984,0.13412000000000002,0.47900000000000004,1.7856,0.5208,1.8599999999999999,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-11-14 16:30:00,2.57184,0.75012,2.6790000000000003,0.45984,0.13412000000000002,0.47900000000000004,2.112,0.616,2.2,7.152,2.086,7.45,7.152,2.086,7.45
2020-11-14 17:00:00,2.5968,0.7574000000000001,2.705,0.456,0.133,0.47500000000000003,2.1408,0.6244000000000001,2.23,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-11-14 17:30:00,2.7897600000000002,0.8136800000000001,2.906,0.44736000000000004,0.13048,0.466,2.3424,0.6832,2.44,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-11-14 18:00:00,2.67072,0.7789600000000001,2.782,0.45312,0.13216,0.47200000000000003,2.2176,0.6468,2.31,7.584,2.212,7.9,7.584,2.212,7.9
2020-11-14 18:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.46752000000000005,0.13636,0.487,2.0736,0.6048,2.16,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-11-14 19:00:00,2.7456,0.8008000000000001,2.86,0.46080000000000004,0.13440000000000002,0.48,2.2848,0.6664,2.38,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-11-14 19:30:00,2.6112,0.7616,2.7199999999999998,0.4032,0.11760000000000001,0.42,2.208,0.644,2.3,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-11-14 20:00:00,2.44032,0.7117600000000001,2.542,0.39552000000000004,0.11536,0.41200000000000003,2.0448,0.5964,2.13,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-11-14 20:30:00,2.35776,0.6876800000000001,2.456,0.36096,0.10528000000000001,0.376,1.9968,0.5824,2.08,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-11-14 21:00:00,2.13888,0.6238400000000001,2.228,0.35328000000000004,0.10304,0.368,1.7856,0.5208,1.8599999999999999,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-11-14 21:30:00,2.0736,0.6048,2.16,0.3552,0.10360000000000001,0.37,1.7184,0.5012,1.79,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-11-14 22:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.30432000000000003,0.08876,0.317,1.6128,0.47040000000000004,1.6800000000000002,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-11-14 22:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.31776000000000004,0.09268000000000001,0.331,1.5648,0.45640000000000003,1.63,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-11-14 23:00:00,2.28384,0.66612,2.379,0.31584,0.09212000000000001,0.329,1.968,0.5740000000000001,2.05,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-11-14 23:30:00,2.13984,0.62412,2.229,0.21024,0.061320000000000006,0.219,1.9296000000000002,0.5628000000000001,2.01,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-15 00:00:00,2.24256,0.6540800000000001,2.336,0.22656,0.06608,0.23600000000000002,2.016,0.588,2.1,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-15 00:30:00,1.8691200000000001,0.5451600000000001,1.947,0.21792000000000003,0.06356,0.227,1.6512,0.48160000000000003,1.72,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-15 01:00:00,1.98624,0.5793200000000001,2.069,0.23904000000000003,0.06972,0.249,1.7472,0.5096,1.82,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-15 01:30:00,2.14752,0.62636,2.237,0.18912,0.05516000000000001,0.197,1.9584000000000001,0.5712,2.04,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-15 02:00:00,2.09376,0.61068,2.181,0.11616000000000001,0.03388,0.121,1.9776,0.5768,2.06,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-15 02:30:00,2.00448,0.58464,2.088,0.15168,0.04424,0.158,1.8528,0.5404,1.9300000000000002,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-15 03:00:00,2.27424,0.66332,2.3689999999999998,0.30624,0.08932000000000001,0.319,1.968,0.5740000000000001,2.05,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-11-15 03:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.17856000000000002,0.05208,0.186,2.208,0.644,2.3,4.656,1.358,4.85,4.656,1.358,4.85
2020-11-15 04:00:00,2.16768,0.63224,2.258,0.15168,0.04424,0.158,2.016,0.588,2.1,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-15 04:30:00,1.9891200000000002,0.58016,2.072,0.23232000000000003,0.06776,0.242,1.7568000000000001,0.5124000000000001,1.83,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-15 05:00:00,1.88928,0.5510400000000001,1.968,0.24768,0.07224000000000001,0.258,1.6416,0.4788,1.71,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-11-15 05:30:00,1.4956800000000001,0.43624,1.558,0.24768,0.07224000000000001,0.258,1.248,0.364,1.3,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-15 06:00:00,1.61376,0.47068000000000004,1.681,0.24096,0.07028000000000001,0.251,1.3728,0.40040000000000003,1.43,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-15 06:30:00,1.9152,0.5586,1.995,0.2928,0.0854,0.305,1.6224,0.4732,1.69,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-11-15 07:00:00,1.9478400000000002,0.5681200000000001,2.029,0.42144000000000004,0.12292000000000002,0.439,1.5264,0.44520000000000004,1.5899999999999999,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-15 07:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.43488000000000004,0.12684,0.453,1.3056,0.3808,1.3599999999999999,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-11-15 08:00:00,1.82112,0.5311600000000001,1.897,0.35232,0.10276,0.367,1.4688,0.4284,1.53,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-15 08:30:00,2.08608,0.6084400000000001,2.173,0.44448000000000004,0.12964,0.463,1.6416,0.4788,1.71,6.192,1.806,6.45,6.192,1.806,6.45
2020-11-15 09:00:00,2.11968,0.61824,2.208,0.44928,0.13104000000000002,0.468,1.6703999999999999,0.4872,1.74,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-11-15 09:30:00,2.07168,0.60424,2.158,0.46848000000000006,0.13664,0.488,1.6032000000000002,0.4676,1.67,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-11-15 10:00:00,2.49216,0.7268800000000001,2.596,0.36096,0.10528000000000001,0.376,2.1312,0.6216,2.22,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-11-15 10:30:00,2.6006400000000003,0.7585200000000001,2.709,0.22944,0.06692000000000001,0.23900000000000002,2.3712,0.6916,2.47,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-11-15 11:00:00,2.43648,0.71064,2.5380000000000003,0.37248000000000003,0.10864000000000001,0.388,2.064,0.602,2.15,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-11-15 11:30:00,1.67616,0.48888000000000004,1.746,0.44736000000000004,0.13048,0.466,1.2288000000000001,0.3584,1.28,7.392,2.156,7.7,7.392,2.156,7.7
2020-11-15 12:00:00,1.67616,0.48888000000000004,1.746,0.5049600000000001,0.14728000000000002,0.526,1.1712,0.3416,1.22,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-11-15 12:30:00,1.6857600000000001,0.49168000000000006,1.756,0.43776000000000004,0.12768000000000002,0.456,1.248,0.364,1.3,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-11-15 13:00:00,1.84992,0.53956,1.927,0.35232,0.10276,0.367,1.4976,0.4368,1.56,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-11-15 13:30:00,2.3232,0.6776,2.42,0.3936,0.1148,0.41000000000000003,1.9296000000000002,0.5628000000000001,2.01,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-11-15 14:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.44736000000000004,0.13048,0.466,1.9392,0.5656,2.02,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-11-15 14:30:00,2.1744,0.6342,2.265,0.4464,0.1302,0.465,1.728,0.504,1.8,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-11-15 15:00:00,2.11392,0.61656,2.202,0.33792000000000005,0.09856000000000001,0.352,1.776,0.518,1.85,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-11-15 15:30:00,2.1168,0.6174000000000001,2.205,0.3504,0.1022,0.365,1.7664,0.5152,1.8399999999999999,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-11-15 16:00:00,2.54976,0.74368,2.656,0.33216,0.09688000000000001,0.34600000000000003,2.2176,0.6468,2.31,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-11-15 16:30:00,2.8732800000000003,0.8380400000000001,2.993,0.24288,0.07084,0.253,2.6304,0.7672,2.74,7.2,2.1,7.5,7.2,2.1,7.5
2020-11-15 17:00:00,3.36672,0.98196,3.507,0.10272,0.029960000000000004,0.107,3.2640000000000002,0.9520000000000001,3.4,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-11-15 17:30:00,3.43104,1.00072,3.574,0.10944000000000001,0.031920000000000004,0.114,3.3216,0.9688,3.46,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-11-15 18:00:00,3.41088,0.9948400000000001,3.553,0.15648,0.04564000000000001,0.163,3.2544,0.9492,3.39,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-11-15 18:30:00,3.27936,0.9564800000000001,3.416,0.14976,0.043680000000000004,0.156,3.1296,0.9128000000000001,3.26,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-11-15 19:00:00,2.99904,0.87472,3.124,0.15744000000000002,0.04592,0.164,2.8416,0.8288000000000001,2.96,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-11-15 19:30:00,2.4816000000000003,0.7238,2.585,0.264,0.077,0.275,2.2176,0.6468,2.31,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-11-15 20:00:00,2.5651200000000003,0.74816,2.672,0.30912,0.09016,0.322,2.2560000000000002,0.658,2.35,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-11-15 20:30:00,2.47488,0.72184,2.578,0.28608,0.08344,0.298,2.1888,0.6384000000000001,2.2800000000000002,6.624,1.932,6.9,6.624,1.932,6.9
2020-11-15 21:00:00,2.42016,0.7058800000000001,2.521,0.32736000000000004,0.09548000000000001,0.341,2.0928,0.6104,2.18,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-11-15 21:30:00,2.3750400000000003,0.69272,2.474,0.34944000000000003,0.10192000000000001,0.364,2.0256,0.5908,2.11,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-11-15 22:00:00,2.23296,0.6512800000000001,2.326,0.38976000000000005,0.11368,0.406,1.8432,0.5376000000000001,1.92,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-11-15 22:30:00,2.04768,0.5972400000000001,2.133,0.38688000000000006,0.11284000000000001,0.403,1.6608,0.4844,1.73,6.0672,1.7696,6.32,6.0672,1.7696,6.32
