Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-15 23:00:00,2.17824,0.6353200000000001,2.269,0.37344000000000005,0.10892,0.389,1.8048000000000002,0.5264,1.88,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-15 23:30:00,1.97856,0.57708,2.061,0.35616000000000003,0.10388000000000001,0.371,1.6224,0.4732,1.69,5.28,1.54,5.5,5.28,1.54,5.5
2020-11-16 00:00:00,1.83264,0.53452,1.909,0.14304,0.04172,0.149,1.6896,0.4928,1.76,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-16 00:30:00,2.34048,0.68264,2.438,0.22848000000000002,0.06664,0.23800000000000002,2.112,0.616,2.2,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-16 01:00:00,2.6016,0.7588,2.71,0.14400000000000002,0.042,0.15,2.4576000000000002,0.7168,2.56,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-16 01:30:00,2.27424,0.66332,2.3689999999999998,0.20064,0.05852,0.209,2.0736,0.6048,2.16,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-11-16 02:00:00,2.18976,0.63868,2.281,0.19296000000000002,0.056280000000000004,0.201,1.9968,0.5824,2.08,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-16 02:30:00,1.8768,0.5474,1.955,0.216,0.063,0.225,1.6608,0.4844,1.73,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-11-16 03:00:00,1.78464,0.5205200000000001,1.859,0.19104000000000002,0.055720000000000006,0.199,1.5936,0.46480000000000005,1.6600000000000001,5.232,1.526,5.45,5.232,1.526,5.45
2020-11-16 03:30:00,1.8432,0.5376000000000001,1.92,0.2112,0.0616,0.22,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-16 04:00:00,2.04192,0.5955600000000001,2.127,0.28512000000000004,0.08316000000000001,0.297,1.7568000000000001,0.5124000000000001,1.83,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-16 04:30:00,2.06016,0.6008800000000001,2.146,0.27456,0.08008000000000001,0.28600000000000003,1.7856,0.5208,1.8599999999999999,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-16 05:00:00,2.1696,0.6328,2.26,0.3264,0.0952,0.34,1.8432,0.5376000000000001,1.92,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-16 05:30:00,2.2992,0.6706000000000001,2.395,0.2832,0.0826,0.295,2.016,0.588,2.1,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-16 06:00:00,2.31264,0.67452,2.409,0.29664,0.08652000000000001,0.309,2.016,0.588,2.1,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-11-16 06:30:00,2.4288,0.7084,2.5300000000000002,0.29760000000000003,0.0868,0.31,2.1312,0.6216,2.22,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-16 07:00:00,2.83488,0.82684,2.9530000000000003,0.38688000000000006,0.11284000000000001,0.403,2.448,0.714,2.55,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-11-16 07:30:00,2.376,0.6930000000000001,2.475,0.3504,0.1022,0.365,2.0256,0.5908,2.11,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-11-16 08:00:00,2.36352,0.6893600000000001,2.462,0.35712000000000005,0.10416,0.372,2.0064,0.5852,2.09,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-11-16 08:30:00,2.65152,0.77336,2.762,0.38592000000000004,0.11256000000000001,0.402,2.2656,0.6608,2.36,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-11-16 09:00:00,2.87232,0.8377600000000001,2.992,0.35712000000000005,0.10416,0.372,2.5152,0.7336,2.62,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-11-16 09:30:00,4.15872,1.21296,4.332,0.31872,0.09296,0.332,3.84,1.12,4.0,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-11-16 10:00:00,4.00416,1.16788,4.171,0.22176,0.06468,0.231,3.7824,1.1032,3.94,8.448,2.464,8.8,8.448,2.464,8.8
2020-11-16 10:30:00,3.9993600000000002,1.16648,4.166,0.29376,0.08568,0.306,3.7056,1.0808,3.86,8.448,2.464,8.8,8.448,2.464,8.8
2020-11-16 11:00:00,3.96768,1.15724,4.133,0.32928,0.09604000000000001,0.343,3.6384,1.0612,3.79,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-11-16 11:30:00,3.94944,1.15192,4.114,0.38784,0.11312000000000001,0.404,3.5616,1.0388,3.71,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2020-11-16 12:00:00,3.16224,0.92232,3.294,0.28224000000000005,0.08232,0.294,2.88,0.84,3.0,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-11-16 12:30:00,2.34048,0.68264,2.438,0.21888000000000002,0.06384000000000001,0.228,2.1216,0.6188,2.21,7.344,2.142,7.65,7.344,2.142,7.65
2020-11-16 13:00:00,2.4624,0.7182000000000001,2.565,0.2832,0.0826,0.295,2.1792,0.6356,2.27,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-11-16 13:30:00,2.616,0.763,2.725,0.2736,0.07980000000000001,0.28500000000000003,2.3424,0.6832,2.44,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-11-16 14:00:00,2.97696,0.86828,3.101,0.27936,0.08148000000000001,0.291,2.6976,0.7868,2.81,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-11-16 14:30:00,3.12576,0.91168,3.2560000000000002,0.25536000000000003,0.07448,0.266,2.8704,0.8372,2.99,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-11-16 15:00:00,3.32928,0.9710400000000001,3.468,0.17088,0.04984,0.178,3.1584,0.9212,3.29,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-11-16 15:30:00,3.18624,0.92932,3.319,0.15264000000000003,0.044520000000000004,0.159,3.0336,0.8848,3.16,6.624,1.932,6.9,6.624,1.932,6.9
2020-11-16 16:00:00,3.38208,0.9864400000000001,3.523,0.15648,0.04564000000000001,0.163,3.2256,0.9408000000000001,3.36,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-16 16:30:00,3.70944,1.08192,3.864,0.10944000000000001,0.031920000000000004,0.114,3.6,1.05,3.75,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-11-16 17:00:00,3.61632,1.05476,3.767,0.15072000000000002,0.043960000000000006,0.157,3.4656000000000002,1.0108,3.61,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-11-16 17:30:00,3.70656,1.08108,3.8609999999999998,0.21216000000000002,0.061880000000000004,0.221,3.4944,1.0192,3.64,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-11-16 18:00:00,3.86496,1.12728,4.026,0.22656,0.06608,0.23600000000000002,3.6384,1.0612,3.79,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-11-16 18:30:00,3.46752,1.01136,3.612,0.25152,0.07336000000000001,0.262,3.216,0.9380000000000001,3.35,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-11-16 19:00:00,3.27648,0.95564,3.4130000000000003,0.23328000000000002,0.06804,0.243,3.0432,0.8876000000000001,3.17,6.864,2.002,7.15,6.864,2.002,7.15
2020-11-16 19:30:00,3.30048,0.96264,3.438,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1008,0.9044000000000001,3.23,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-11-16 20:00:00,3.40992,0.9945600000000001,3.552,0.24192000000000002,0.07056000000000001,0.252,3.168,0.924,3.3,6.288,1.834,6.55,6.288,1.834,6.55
2020-11-16 20:30:00,3.12864,0.9125200000000001,3.259,0.21024,0.061320000000000006,0.219,2.9184,0.8512000000000001,3.04,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-11-16 21:00:00,2.64,0.77,2.75,0.2112,0.0616,0.22,2.4288,0.7084,2.5300000000000002,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-16 21:30:00,2.16288,0.6308400000000001,2.253,0.31008,0.09044,0.323,1.8528,0.5404,1.9300000000000002,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-16 22:00:00,2.3664,0.6902,2.465,0.38880000000000003,0.1134,0.405,1.9776,0.5768,2.06,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-11-16 22:30:00,2.22144,0.64792,2.314,0.36864,0.10752,0.384,1.8528,0.5404,1.9300000000000002,6.432,1.876,6.7,6.432,1.876,6.7
2020-11-16 23:00:00,1.84416,0.53788,1.921,0.40416,0.11788000000000001,0.421,1.44,0.42,1.5,6.72,1.96,7.0,6.72,1.96,7.0
2020-11-16 23:30:00,1.8633600000000001,0.5434800000000001,1.941,0.42336,0.12348,0.441,1.44,0.42,1.5,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-11-17 00:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.31968,0.09324,0.333,1.3632,0.3976,1.42,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-11-17 00:30:00,1.40928,0.41104,1.468,0.28608,0.08344,0.298,1.1232,0.3276,1.17,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-17 01:00:00,1.59552,0.46536000000000005,1.662,0.32832,0.09576000000000001,0.342,1.2671999999999999,0.36960000000000004,1.32,5.616,1.638,5.85,5.616,1.638,5.85
2020-11-17 01:30:00,1.69632,0.49476000000000003,1.767,0.27552000000000004,0.08036,0.28700000000000003,1.4208,0.41440000000000005,1.48,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-17 02:00:00,1.7376,0.5068,1.81,0.3168,0.09240000000000001,0.33,1.4208,0.41440000000000005,1.48,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-17 02:30:00,1.81344,0.5289200000000001,1.889,0.33504,0.09772,0.34900000000000003,1.4784000000000002,0.4312,1.54,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-17 03:00:00,1.71072,0.49896,1.782,0.28992,0.08456000000000001,0.302,1.4208,0.41440000000000005,1.48,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-17 03:30:00,1.704,0.497,1.775,0.3024,0.0882,0.315,1.4016,0.4088,1.46,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-17 04:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.2736,0.07980000000000001,0.28500000000000003,1.4208,0.41440000000000005,1.48,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-17 04:30:00,1.76064,0.5135200000000001,1.834,0.28224000000000005,0.08232,0.294,1.4784000000000002,0.4312,1.54,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-17 05:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.29952,0.08736000000000001,0.312,1.2384,0.3612,1.29,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-17 05:30:00,1.69344,0.49392,1.764,0.32064000000000004,0.09352,0.334,1.3728,0.40040000000000003,1.43,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-17 06:00:00,1.7510400000000002,0.5107200000000001,1.824,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4784000000000002,0.4312,1.54,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-17 06:30:00,2.06784,0.6031200000000001,2.154,0.24384000000000003,0.07112,0.254,1.824,0.532,1.9,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-17 07:00:00,2.12448,0.6196400000000001,2.213,0.19488000000000003,0.05684,0.203,1.9296000000000002,0.5628000000000001,2.01,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-17 07:30:00,2.53248,0.7386400000000001,2.638,0.23808,0.06944,0.248,2.2944,0.6692,2.39,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-11-17 08:00:00,2.49408,0.7274400000000001,2.598,0.26688,0.07784,0.278,2.2272,0.6496000000000001,2.32,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-11-17 08:30:00,2.688,0.784,2.8,0.26880000000000004,0.0784,0.28,2.4192,0.7056,2.52,6.048,1.764,6.3,6.048,1.764,6.3
2020-11-17 09:00:00,2.52768,0.73724,2.633,0.38688000000000006,0.11284000000000001,0.403,2.1408,0.6244000000000001,2.23,6.432,1.876,6.7,6.432,1.876,6.7
2020-11-17 09:30:00,2.5728,0.7504000000000001,2.68,0.29760000000000003,0.0868,0.31,2.2752,0.6636000000000001,2.37,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-11-17 10:00:00,2.58144,0.75292,2.689,0.30624,0.08932000000000001,0.319,2.2752,0.6636000000000001,2.37,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-11-17 10:30:00,2.1072,0.6146,2.195,0.312,0.091,0.325,1.7952,0.5236000000000001,1.87,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-11-17 11:00:00,2.18688,0.6378400000000001,2.278,0.29568,0.08624000000000001,0.308,1.8912,0.5516,1.97,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-11-17 11:30:00,2.5891200000000003,0.75516,2.697,0.27552000000000004,0.08036,0.28700000000000003,2.3136,0.6748000000000001,2.41,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-17 12:00:00,2.62752,0.76636,2.737,0.21792000000000003,0.06356,0.227,2.4096,0.7028,2.51,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-11-17 12:30:00,3.1056,0.9058,3.235,0.216,0.063,0.225,2.8896,0.8428,3.01,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-11-17 13:00:00,3.0432,0.8876000000000001,3.17,0.24960000000000002,0.0728,0.26,2.7936,0.8148000000000001,2.91,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-11-17 13:30:00,2.65152,0.77336,2.762,0.31872,0.09296,0.332,2.3328,0.6804,2.43,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-17 14:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.35136,0.10248,0.366,2.0544000000000002,0.5992000000000001,2.14,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-11-17 14:30:00,2.1936,0.6398,2.285,0.3408,0.0994,0.355,1.8528,0.5404,1.9300000000000002,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-11-17 15:00:00,2.45856,0.71708,2.561,0.32736000000000004,0.09548000000000001,0.341,2.1312,0.6216,2.22,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-11-17 15:30:00,2.3750400000000003,0.69272,2.474,0.37824,0.11032000000000002,0.394,1.9968,0.5824,2.08,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-11-17 16:00:00,2.7408,0.7994,2.855,0.3504,0.1022,0.365,2.3904,0.6972,2.49,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-11-17 16:30:00,3.09024,0.9013200000000001,3.219,0.26784,0.07812000000000001,0.279,2.8224,0.8232,2.94,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-11-17 17:00:00,3.06816,0.8948800000000001,3.196,0.24576000000000003,0.07168000000000001,0.256,2.8224,0.8232,2.94,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-11-17 17:30:00,3.12288,0.9108400000000001,3.253,0.16608,0.048440000000000004,0.17300000000000001,2.9568000000000003,0.8624,3.08,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-11-17 18:00:00,2.98368,0.8702400000000001,3.108,0.15168,0.04424,0.158,2.832,0.8260000000000001,2.95,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-11-17 18:30:00,3.02208,0.8814400000000001,3.148,0.19008000000000003,0.05544,0.198,2.832,0.8260000000000001,2.95,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-11-17 19:00:00,2.97504,0.86772,3.099,0.14304,0.04172,0.149,2.832,0.8260000000000001,2.95,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-11-17 19:30:00,2.95392,0.8615600000000001,3.077,0.18912,0.05516000000000001,0.197,2.7648,0.8064,2.88,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-11-17 20:00:00,2.60256,0.7590800000000001,2.711,0.19296000000000002,0.056280000000000004,0.201,2.4096,0.7028,2.51,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-17 20:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.20736000000000002,0.060480000000000006,0.216,2.1984,0.6412,2.29,6.384,1.862,6.65,6.384,1.862,6.65
2020-11-17 21:00:00,2.26272,0.6599600000000001,2.357,0.20832,0.06076,0.217,2.0544000000000002,0.5992000000000001,2.14,6.096,1.778,6.35,6.096,1.778,6.35
2020-11-17 21:30:00,2.11776,0.61768,2.206,0.17856000000000002,0.05208,0.186,1.9392,0.5656,2.02,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-11-17 22:00:00,2.07456,0.6050800000000001,2.161,0.31776000000000004,0.09268000000000001,0.331,1.7568000000000001,0.5124000000000001,1.83,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-17 22:30:00,2.08992,0.6095600000000001,2.177,0.31392000000000003,0.09156,0.327,1.776,0.518,1.85,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-11-17 23:00:00,2.3328,0.6804,2.43,0.3744,0.1092,0.39,1.9584000000000001,0.5712,2.04,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-11-17 23:30:00,2.18688,0.6378400000000001,2.278,0.31488000000000005,0.09184,0.328,1.8719999999999999,0.546,1.9500000000000002,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-11-18 00:00:00,1.9411200000000002,0.56616,2.022,0.26112,0.07616,0.272,1.6800000000000002,0.49,1.75,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-11-18 00:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.23808,0.06944,0.248,1.584,0.462,1.65,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-18 01:00:00,1.90752,0.5563600000000001,1.987,0.28512000000000004,0.08316000000000001,0.297,1.6224,0.4732,1.69,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-11-18 01:30:00,1.8009600000000001,0.5252800000000001,1.876,0.38016000000000005,0.11088,0.396,1.4208,0.41440000000000005,1.48,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-18 02:00:00,1.3008,0.3794,1.355,0.36960000000000004,0.1078,0.385,0.9312,0.2716,0.97,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-11-18 02:30:00,1.1616,0.3388,1.21,0.3168,0.09240000000000001,0.33,0.8448,0.2464,0.88,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-18 03:00:00,1.24416,0.36288000000000004,1.296,0.30336,0.08848,0.316,0.9408000000000001,0.27440000000000003,0.98,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-18 03:30:00,1.77216,0.51688,1.846,0.42816000000000004,0.12488,0.446,1.344,0.392,1.4,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-18 04:00:00,1.2883200000000001,0.37576000000000004,1.342,0.37632000000000004,0.10976000000000001,0.392,0.912,0.266,0.9500000000000001,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-18 04:30:00,1.49376,0.43568,1.556,0.33216,0.09688000000000001,0.34600000000000003,1.1616,0.3388,1.21,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-18 05:00:00,1.48704,0.43372000000000005,1.549,0.41184000000000004,0.12012,0.429,1.0752,0.3136,1.12,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-11-18 05:30:00,1.6329600000000002,0.47628000000000004,1.701,0.43296,0.12628,0.451,1.2,0.35000000000000003,1.25,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-11-18 06:00:00,1.6560000000000001,0.483,1.725,0.2832,0.0826,0.295,1.3728,0.40040000000000003,1.43,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-11-18 06:30:00,1.5695999999999999,0.45780000000000004,1.635,0.3216,0.09380000000000001,0.335,1.248,0.364,1.3,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-18 07:00:00,1.64832,0.48076,1.717,0.34272,0.09996000000000001,0.357,1.3056,0.3808,1.3599999999999999,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-18 07:30:00,1.65888,0.48384000000000005,1.728,0.26688,0.07784,0.278,1.392,0.406,1.45,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-18 08:00:00,2.02272,0.58996,2.107,0.21792000000000003,0.06356,0.227,1.8048000000000002,0.5264,1.88,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-18 08:30:00,2.31456,0.67508,2.411,0.28896000000000005,0.08428000000000001,0.301,2.0256,0.5908,2.11,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-11-18 09:00:00,2.40672,0.70196,2.507,0.37152,0.10836000000000001,0.387,2.0352,0.5936,2.12,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-11-18 09:30:00,2.88288,0.84084,3.003,0.41568000000000005,0.12124000000000001,0.433,2.4672,0.7196,2.5700000000000003,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-11-18 10:00:00,2.54784,0.7431200000000001,2.654,0.34944000000000003,0.10192000000000001,0.364,2.1984,0.6412,2.29,7.536,2.198,7.85,7.536,2.198,7.85
2020-11-18 10:30:00,2.68992,0.78456,2.802,0.32832,0.09576000000000001,0.342,2.3616,0.6888000000000001,2.46,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-11-18 11:00:00,2.29248,0.66864,2.388,0.19008000000000003,0.05544,0.198,2.1024,0.6132000000000001,2.19,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-11-18 11:30:00,2.66496,0.7772800000000001,2.776,0.31296,0.09128000000000001,0.326,2.352,0.686,2.45,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-11-18 12:00:00,2.85984,0.8341200000000001,2.979,0.35424000000000005,0.10332000000000001,0.369,2.5056000000000003,0.7308,2.61,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-11-18 12:30:00,2.6064,0.7602,2.715,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.208,0.644,2.3,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-11-18 13:00:00,2.2560000000000002,0.658,2.35,0.4128,0.12040000000000001,0.43,1.8432,0.5376000000000001,1.92,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-11-18 13:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.4464,0.1302,0.465,2.2848,0.6664,2.38,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-11-18 14:00:00,2.42784,0.7081200000000001,2.529,0.40224000000000004,0.11732000000000001,0.419,2.0256,0.5908,2.11,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-11-18 14:30:00,2.38464,0.69552,2.484,0.40704,0.11872,0.424,1.9776,0.5768,2.06,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-11-18 15:00:00,2.32224,0.67732,2.419,0.41184000000000004,0.12012,0.429,1.9104,0.5572,1.99,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-11-18 15:30:00,2.6064,0.7602,2.715,0.3216,0.09380000000000001,0.335,2.2848,0.6664,2.38,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-11-18 16:00:00,3.19488,0.9318400000000001,3.328,0.30528000000000005,0.08904000000000001,0.318,2.8896,0.8428,3.01,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-11-18 16:30:00,3.32736,0.9704800000000001,3.466,0.37056000000000006,0.10808000000000001,0.386,2.9568000000000003,0.8624,3.08,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-11-18 17:00:00,3.2524800000000003,0.94864,3.388,0.43968,0.12824000000000002,0.458,2.8128,0.8204,2.93,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-11-18 17:30:00,3.39072,0.9889600000000001,3.532,0.44352,0.12936,0.462,2.9472,0.8596,3.07,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-11-18 18:00:00,3.36384,0.9811200000000001,3.504,0.44544000000000006,0.12992,0.464,2.9184,0.8512000000000001,3.04,8.304,2.422,8.65,8.304,2.422,8.65
2020-11-18 18:30:00,3.44352,1.00436,3.5869999999999997,0.41952000000000006,0.12236000000000001,0.437,3.024,0.882,3.15,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2020-11-18 19:00:00,2.97792,0.8685600000000001,3.102,0.44352,0.12936,0.462,2.5343999999999998,0.7392000000000001,2.64,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-11-18 19:30:00,2.39328,0.6980400000000001,2.493,0.36768,0.10724,0.383,2.0256,0.5908,2.11,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-11-18 20:00:00,1.9344000000000001,0.5642,2.015,0.36960000000000004,0.1078,0.385,1.5648,0.45640000000000003,1.63,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-11-18 20:30:00,1.76544,0.51492,1.839,0.32544,0.09492,0.339,1.44,0.42,1.5,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-11-18 21:00:00,1.50624,0.43932000000000004,1.569,0.24864000000000003,0.07252,0.259,1.2576,0.3668,1.31,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-11-18 21:30:00,1.65984,0.48412000000000005,1.729,0.23904000000000003,0.06972,0.249,1.4208,0.41440000000000005,1.48,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-18 22:00:00,1.8384,0.5362,1.915,0.36,0.105,0.375,1.4784000000000002,0.4312,1.54,5.472,1.596,5.7,5.472,1.596,5.7
2020-11-18 22:30:00,1.76064,0.5135200000000001,1.834,0.39744,0.11592000000000001,0.41400000000000003,1.3632,0.3976,1.42,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-18 23:00:00,1.62816,0.47488,1.6960000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.296,0.378,1.35,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-18 23:30:00,1.11936,0.32648000000000005,1.166,0.28416,0.08288000000000001,0.296,0.8352,0.2436,0.87,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-19 00:00:00,1.0368,0.3024,1.08,0.29760000000000003,0.0868,0.31,0.7392000000000001,0.2156,0.77,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-11-19 00:30:00,1.07904,0.31472,1.124,0.25344,0.07392,0.264,0.8256,0.24080000000000001,0.86,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-19 01:00:00,1.23264,0.35952,1.284,0.32064000000000004,0.09352,0.334,0.912,0.266,0.9500000000000001,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-19 01:30:00,1.17216,0.34188,1.221,0.35616000000000003,0.10388000000000001,0.371,0.8160000000000001,0.23800000000000002,0.85,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-19 02:00:00,1.22016,0.35588000000000003,1.271,0.45216000000000006,0.13188,0.47100000000000003,0.768,0.224,0.8,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-11-19 02:30:00,1.2671999999999999,0.36960000000000004,1.32,0.46080000000000004,0.13440000000000002,0.48,0.8064,0.23520000000000002,0.84,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-19 03:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.47040000000000004,0.13720000000000002,0.49,0.864,0.252,0.9,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-19 03:30:00,1.55136,0.45248000000000005,1.616,0.46656000000000003,0.13608,0.486,1.0848,0.3164,1.13,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-19 04:00:00,1.2192,0.3556,1.27,0.47040000000000004,0.13720000000000002,0.49,0.7488,0.2184,0.78,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-19 04:30:00,1.06272,0.30996,1.107,0.43872000000000005,0.12796000000000002,0.457,0.624,0.182,0.65,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-19 05:00:00,0.92544,0.26992000000000005,0.964,0.36864,0.10752,0.384,0.5568000000000001,0.16240000000000002,0.58,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-11-19 05:30:00,0.99648,0.29064,1.038,0.28608,0.08344,0.298,0.7104,0.20720000000000002,0.74,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-19 06:00:00,1.07712,0.31416000000000005,1.1219999999999999,0.39552000000000004,0.11536,0.41200000000000003,0.6816,0.1988,0.71,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-11-19 06:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.26208000000000004,0.07644000000000001,0.273,1.2384,0.3612,1.29,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-19 07:00:00,1.79424,0.52332,1.869,0.26784,0.07812000000000001,0.279,1.5264,0.44520000000000004,1.5899999999999999,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-19 07:30:00,2.03904,0.59472,2.124,0.23424000000000003,0.06832,0.244,1.8048000000000002,0.5264,1.88,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-11-19 08:00:00,2.11968,0.61824,2.208,0.18048,0.052640000000000006,0.188,1.9392,0.5656,2.02,5.472,1.596,5.7,5.472,1.596,5.7
2020-11-19 08:30:00,2.4624,0.7182000000000001,2.565,0.1584,0.046200000000000005,0.165,2.304,0.672,2.4,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-19 09:00:00,2.46336,0.71848,2.566,0.06336,0.01848,0.066,2.4,0.7000000000000001,2.5,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-19 09:30:00,2.45088,0.71484,2.553,0.07968,0.02324,0.083,2.3712,0.6916,2.47,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-19 10:00:00,2.66592,0.77756,2.777,0.13152,0.038360000000000005,0.137,2.5343999999999998,0.7392000000000001,2.64,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-11-19 10:30:00,2.94912,0.86016,3.072,0.11712000000000002,0.03416,0.122,2.832,0.8260000000000001,2.95,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-19 11:00:00,2.76288,0.8058400000000001,2.878,0.23808,0.06944,0.248,2.5248,0.7364,2.63,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-19 11:30:00,2.76288,0.8058400000000001,2.878,0.16128,0.047040000000000005,0.168,2.6016,0.7588,2.71,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-19 12:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.18432,0.05376,0.192,2.4768,0.7224,2.58,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-11-19 12:30:00,2.69376,0.78568,2.806,0.14976,0.043680000000000004,0.156,2.544,0.742,2.65,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-19 13:00:00,2.61792,0.76356,2.727,0.24672000000000002,0.07196000000000001,0.257,2.3712,0.6916,2.47,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-19 13:30:00,2.42976,0.7086800000000001,2.531,0.22176,0.06468,0.231,2.208,0.644,2.3,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-19 14:00:00,2.09088,0.60984,2.178,0.18048,0.052640000000000006,0.188,1.9104,0.5572,1.99,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-19 14:30:00,2.19456,0.6400800000000001,2.286,0.13056,0.03808,0.136,2.064,0.602,2.15,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-19 15:00:00,2.57376,0.75068,2.681,0.02016,0.005880000000000001,0.021,2.5536,0.7448,2.66,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-19 15:30:00,2.5881600000000002,0.7548800000000001,2.696,0.11136000000000001,0.03248,0.116,2.4768,0.7224,2.58,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-19 16:00:00,2.5776,0.7518,2.685,0.1296,0.0378,0.135,2.448,0.714,2.55,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-19 16:30:00,2.5526400000000002,0.7445200000000001,2.659,0.06624000000000001,0.01932,0.069,2.4864,0.7252000000000001,2.59,6.144,1.792,6.4,6.144,1.792,6.4
2020-11-19 17:00:00,3.02784,0.8831200000000001,3.154,0.03264,0.00952,0.034,2.9952,0.8736,3.12,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-11-19 17:30:00,3.39744,0.9909200000000001,3.539,0.03744,0.010920000000000001,0.039,3.36,0.98,3.5,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-11-19 18:00:00,3.47424,1.01332,3.6189999999999998,0.00864,0.00252,0.009000000000000001,3.4656000000000002,1.0108,3.61,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-11-19 18:30:00,3.5664,1.0402,3.715,0.0048000000000000004,0.0014,0.005,3.5616,1.0388,3.71,5.568,1.624,5.8,5.568,1.624,5.8
2020-11-19 19:00:00,3.3235200000000003,0.9693600000000001,3.462,0.021120000000000003,0.0061600000000000005,0.022,3.3024,0.9632000000000001,3.44,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-19 19:30:00,3.34176,0.9746800000000001,3.481,0.010560000000000002,0.0030800000000000003,0.011,3.3312,0.9716,3.47,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-19 20:00:00,3.27072,0.95396,3.407,0.00672,0.0019600000000000004,0.007,3.2640000000000002,0.9520000000000001,3.4,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-11-19 20:30:00,3.13824,0.91532,3.269,0.047040000000000005,0.013720000000000001,0.049,3.0912,0.9016000000000001,3.22,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-19 21:00:00,2.98464,0.8705200000000001,3.109,0.06624000000000001,0.01932,0.069,2.9184,0.8512000000000001,3.04,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-19 21:30:00,3.00288,0.8758400000000001,3.128,0.08448000000000001,0.024640000000000002,0.088,2.9184,0.8512000000000001,3.04,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-11-19 22:00:00,2.69184,0.78512,2.8040000000000003,0.04224000000000001,0.012320000000000001,0.044,2.6496,0.7728,2.76,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-19 22:30:00,2.51616,0.7338800000000001,2.621,0.02016,0.005880000000000001,0.021,2.496,0.728,2.6,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-11-19 23:00:00,2.51136,0.73248,2.616,0.015360000000000002,0.0044800000000000005,0.016,2.496,0.728,2.6,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-11-19 23:30:00,2.21568,0.64624,2.308,0.01728,0.00504,0.018000000000000002,2.1984,0.6412,2.29,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-11-20 00:00:00,2.12256,0.6190800000000001,2.211,0.02016,0.005880000000000001,0.021,2.1024,0.6132000000000001,2.19,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-11-20 00:30:00,2.20992,0.64456,2.302,0.021120000000000003,0.0061600000000000005,0.022,2.1888,0.6384000000000001,2.2800000000000002,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-11-20 01:00:00,2.424,0.707,2.525,0.024,0.007,0.025,2.4,0.7000000000000001,2.5,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-11-20 01:30:00,2.61408,0.7624400000000001,2.723,0.022080000000000002,0.00644,0.023,2.592,0.756,2.7,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-11-20 02:00:00,2.52192,0.7355600000000001,2.627,0.025920000000000002,0.007560000000000001,0.027,2.496,0.728,2.6,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-11-20 02:30:00,2.1456,0.6258,2.235,0.0048000000000000004,0.0014,0.005,2.1408,0.6244000000000001,2.23,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-20 03:00:00,2.11392,0.61656,2.202,0.04032,0.011760000000000001,0.042,2.0736,0.6048,2.16,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-20 03:30:00,2.07648,0.6056400000000001,2.163,0.041280000000000004,0.01204,0.043000000000000003,2.0352,0.5936,2.12,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-20 04:00:00,2.00832,0.5857600000000001,2.092,0.04032,0.011760000000000001,0.042,1.968,0.5740000000000001,2.05,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-11-20 04:30:00,1.89504,0.5527200000000001,1.974,0.03264,0.00952,0.034,1.8624,0.5432,1.94,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-11-20 05:00:00,1.91232,0.55776,1.992,0.030720000000000004,0.008960000000000001,0.032,1.8816000000000002,0.5488000000000001,1.96,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-11-20 05:30:00,2.03328,0.59304,2.118,0.036480000000000005,0.01064,0.038,1.9968,0.5824,2.08,3.792,1.106,3.95,3.792,1.106,3.95
2020-11-20 06:00:00,2.20416,0.64288,2.296,0.05376,0.015680000000000003,0.056,2.1504,0.6272,2.24,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-20 06:30:00,2.45856,0.71708,2.561,0.02976,0.00868,0.031,2.4288,0.7084,2.5300000000000002,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-20 07:00:00,2.47968,0.7232400000000001,2.583,0.022080000000000002,0.00644,0.023,2.4576000000000002,0.7168,2.56,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-20 07:30:00,2.56224,0.7473200000000001,2.669,0.03744,0.010920000000000001,0.039,2.5248,0.7364,2.63,5.328,1.554,5.55,5.328,1.554,5.55
2020-11-20 08:00:00,2.61792,0.76356,2.727,0.04512,0.013160000000000002,0.047,2.5728,0.7504000000000001,2.68,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-20 08:30:00,3.01152,0.87836,3.137,0.01632,0.00476,0.017,2.9952,0.8736,3.12,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-20 09:00:00,3.05088,0.8898400000000001,3.178,0.007680000000000001,0.0022400000000000002,0.008,3.0432,0.8876000000000001,3.17,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-20 09:30:00,3.03072,0.8839600000000001,3.157,0.01632,0.00476,0.017,3.0144,0.8792000000000001,3.14,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-11-20 10:00:00,2.49024,0.7263200000000001,2.594,0.03264,0.00952,0.034,2.4576000000000002,0.7168,2.56,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-20 10:30:00,2.50752,0.73136,2.612,0.04032,0.011760000000000001,0.042,2.4672,0.7196,2.5700000000000003,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-20 11:00:00,2.37408,0.69244,2.473,0.08928000000000001,0.02604,0.093,2.2848,0.6664,2.38,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-11-20 11:30:00,2.44032,0.7117600000000001,2.542,0.10752,0.031360000000000006,0.112,2.3328,0.6804,2.43,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-20 12:00:00,2.43072,0.70896,2.532,0.06912,0.02016,0.07200000000000001,2.3616,0.6888000000000001,2.46,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-20 12:30:00,2.29248,0.66864,2.388,0.13248000000000001,0.03864,0.138,2.16,0.63,2.25,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-20 13:00:00,2.06976,0.60368,2.156,0.14976,0.043680000000000004,0.156,1.92,0.56,2.0,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-20 13:30:00,1.91616,0.55888,1.996,0.11136000000000001,0.03248,0.116,1.8048000000000002,0.5264,1.88,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-11-20 14:00:00,2.36448,0.68964,2.463,0.13728,0.040040000000000006,0.14300000000000002,2.2272,0.6496000000000001,2.32,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-11-20 14:30:00,2.32416,0.67788,2.421,0.16416,0.047880000000000006,0.171,2.16,0.63,2.25,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-11-20 15:00:00,2.36736,0.6904800000000001,2.466,0.20736000000000002,0.060480000000000006,0.216,2.16,0.63,2.25,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-20 15:30:00,2.6361600000000003,0.76888,2.746,0.20736000000000002,0.060480000000000006,0.216,2.4288,0.7084,2.5300000000000002,6.24,1.82,6.5,6.24,1.82,6.5
2020-11-20 16:00:00,2.03424,0.5933200000000001,2.119,0.25824,0.07532000000000001,0.269,1.776,0.518,1.85,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-11-20 16:30:00,2.16576,0.63168,2.2560000000000002,0.22656,0.06608,0.23600000000000002,1.9392,0.5656,2.02,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-11-20 17:00:00,2.16288,0.6308400000000001,2.253,0.18528000000000003,0.054040000000000005,0.193,1.9776,0.5768,2.06,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-11-20 17:30:00,2.56224,0.7473200000000001,2.669,0.12384,0.036120000000000006,0.129,2.4384,0.7112,2.54,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-11-20 18:00:00,2.53344,0.73892,2.6390000000000002,0.12384,0.036120000000000006,0.129,2.4096,0.7028,2.51,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-11-20 18:30:00,2.5008,0.7294,2.605,0.168,0.049,0.17500000000000002,2.3328,0.6804,2.43,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-11-20 19:00:00,2.3952,0.6986,2.495,0.1584,0.046200000000000005,0.165,2.2368,0.6524,2.33,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-11-20 19:30:00,2.53056,0.7380800000000001,2.636,0.15936,0.04648,0.166,2.3712,0.6916,2.47,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-11-20 20:00:00,2.35008,0.68544,2.448,0.12288000000000002,0.035840000000000004,0.128,2.2272,0.6496000000000001,2.32,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-20 20:30:00,1.99584,0.5821200000000001,2.079,0.16224000000000002,0.04732,0.169,1.8336000000000001,0.5348,1.9100000000000001,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-20 21:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.19104000000000002,0.055720000000000006,0.199,1.7184,0.5012,1.79,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-20 21:30:00,1.8719999999999999,0.546,1.9500000000000002,0.1824,0.053200000000000004,0.19,1.6896,0.4928,1.76,5.232,1.526,5.45,5.232,1.526,5.45
2020-11-20 22:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.18624000000000002,0.05432000000000001,0.194,1.1712,0.3416,1.22,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-11-20 22:30:00,1.3296000000000001,0.38780000000000003,1.385,0.216,0.063,0.225,1.1136,0.32480000000000003,1.16,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-20 23:00:00,1.29216,0.37688000000000005,1.346,0.23616,0.06888000000000001,0.246,1.056,0.308,1.1,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-20 23:30:00,1.32096,0.38528,1.376,0.28416,0.08288000000000001,0.296,1.0368,0.3024,1.08,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-21 00:00:00,1.32576,0.38668,1.381,0.17376000000000003,0.05068,0.181,1.152,0.336,1.2,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-11-21 00:30:00,1.67904,0.48972000000000004,1.749,0.26784,0.07812000000000001,0.279,1.4112,0.4116,1.47,4.464,1.302,4.65,4.464,1.302,4.65
2020-11-21 01:00:00,0.76992,0.22456,0.802,0.30912,0.09016,0.322,0.46080000000000004,0.13440000000000002,0.48,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-11-21 01:30:00,0.5107200000000001,0.14896,0.532,0.28032,0.08176000000000001,0.292,0.23040000000000002,0.06720000000000001,0.24,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-21 02:00:00,0.5865600000000001,0.17108,0.611,0.32736000000000004,0.09548000000000001,0.341,0.2592,0.0756,0.27,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-21 02:30:00,1.25952,0.36736,1.312,0.38592000000000004,0.11256000000000001,0.402,0.8736,0.2548,0.91,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-11-21 03:00:00,1.3123200000000002,0.38276000000000004,1.367,0.39072,0.11396,0.40700000000000003,0.9216000000000001,0.26880000000000004,0.96,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-21 03:30:00,1.23552,0.36036,1.287,0.27552000000000004,0.08036,0.28700000000000003,0.96,0.28,1.0,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-21 04:00:00,1.28448,0.37464000000000003,1.338,0.26688,0.07784,0.278,1.0176,0.2968,1.06,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-11-21 04:30:00,1.2864,0.37520000000000003,1.34,0.24,0.07,0.25,1.0464,0.3052,1.09,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-21 05:00:00,1.1856,0.3458,1.235,0.24480000000000002,0.0714,0.255,0.9408000000000001,0.27440000000000003,0.98,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-11-21 05:30:00,1.07232,0.31276000000000004,1.117,0.15072000000000002,0.043960000000000006,0.157,0.9216000000000001,0.26880000000000004,0.96,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-11-21 06:00:00,1.10592,0.32256,1.152,0.19392,0.056560000000000006,0.202,0.912,0.266,0.9500000000000001,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-21 06:30:00,1.59936,0.46648000000000006,1.666,0.19776000000000002,0.05768,0.20600000000000002,1.4016,0.4088,1.46,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-21 07:00:00,1.47936,0.43148000000000003,1.541,0.32736000000000004,0.09548000000000001,0.341,1.152,0.336,1.2,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-21 07:30:00,1.4630400000000001,0.42672000000000004,1.524,0.42624,0.12432000000000001,0.444,1.0368,0.3024,1.08,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-21 08:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.33888,0.09884000000000001,0.353,1.1424,0.3332,1.19,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-21 08:30:00,1.4928,0.4354,1.5550000000000002,0.312,0.091,0.325,1.1808,0.34440000000000004,1.23,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-21 09:00:00,1.3238400000000001,0.38612,1.379,0.31584,0.09212000000000001,0.329,1.008,0.294,1.05,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-11-21 09:30:00,1.5504,0.45220000000000005,1.615,0.38880000000000003,0.1134,0.405,1.1616,0.3388,1.21,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-21 10:00:00,2.3510400000000002,0.6857200000000001,2.449,0.38304000000000005,0.11172000000000001,0.399,1.968,0.5740000000000001,2.05,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-11-21 10:30:00,2.79648,0.81564,2.9130000000000003,0.31968,0.09324,0.333,2.4768,0.7224,2.58,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-11-21 11:00:00,2.08896,0.60928,2.176,0.37056000000000006,0.10808000000000001,0.386,1.7184,0.5012,1.79,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-11-21 11:30:00,1.85376,0.54068,1.931,0.36576000000000003,0.10668000000000001,0.381,1.488,0.434,1.55,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-11-21 12:00:00,1.91232,0.55776,1.992,0.37632000000000004,0.10976000000000001,0.392,1.536,0.448,1.6,5.712,1.666,5.95,5.712,1.666,5.95
2020-11-21 12:30:00,1.99776,0.5826800000000001,2.081,0.37536,0.10948000000000001,0.391,1.6224,0.4732,1.69,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-11-21 13:00:00,1.69632,0.49476000000000003,1.767,0.40992,0.11956000000000001,0.427,1.2864,0.37520000000000003,1.34,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-21 13:30:00,1.6176,0.4718,1.685,0.38880000000000003,0.1134,0.405,1.2288000000000001,0.3584,1.28,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-21 14:00:00,1.58208,0.46144,1.6480000000000001,0.36288000000000004,0.10584,0.378,1.2192,0.3556,1.27,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-21 14:30:00,1.33728,0.39004000000000005,1.393,0.33888,0.09884000000000001,0.353,0.9984000000000001,0.2912,1.04,5.904,1.722,6.15,5.904,1.722,6.15
2020-11-21 15:00:00,1.8048000000000002,0.5264,1.88,0.3264,0.0952,0.34,1.4784000000000002,0.4312,1.54,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-21 15:30:00,1.75392,0.51156,1.827,0.19872,0.057960000000000005,0.20700000000000002,1.5552000000000001,0.4536,1.62,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-21 16:00:00,1.67904,0.48972000000000004,1.749,0.23904000000000003,0.06972,0.249,1.44,0.42,1.5,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-21 16:30:00,1.85088,0.5398400000000001,1.928,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6512,0.48160000000000003,1.72,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-11-21 17:00:00,2.31456,0.67508,2.411,0.18336000000000002,0.05348000000000001,0.191,2.1312,0.6216,2.22,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-21 17:30:00,2.72832,0.79576,2.842,0.20352,0.05936,0.212,2.5248,0.7364,2.63,6.048,1.764,6.3,6.048,1.764,6.3
2020-11-21 18:00:00,2.71584,0.79212,2.829,0.23904000000000003,0.06972,0.249,2.4768,0.7224,2.58,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-11-21 18:30:00,2.59872,0.7579600000000001,2.707,0.18912,0.05516000000000001,0.197,2.4096,0.7028,2.51,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-11-21 19:00:00,2.184,0.637,2.275,0.1584,0.046200000000000005,0.165,2.0256,0.5908,2.11,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-11-21 19:30:00,2.23392,0.65156,2.327,0.23712000000000003,0.06916,0.247,1.9968,0.5824,2.08,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-21 20:00:00,1.82688,0.5328400000000001,1.903,0.26208000000000004,0.07644000000000001,0.273,1.5648,0.45640000000000003,1.63,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-11-21 20:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.29568,0.08624000000000001,0.308,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-21 21:00:00,1.62912,0.47516,1.697,0.21792000000000003,0.06356,0.227,1.4112,0.4116,1.47,5.712,1.666,5.95,5.712,1.666,5.95
2020-11-21 21:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.192,0.056,0.2,1.4016,0.4088,1.46,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-21 22:00:00,1.1577600000000001,0.33768000000000004,1.206,0.11136000000000001,0.03248,0.116,1.0464,0.3052,1.09,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-21 22:30:00,1.32096,0.38528,1.376,0.044160000000000005,0.01288,0.046,1.2768,0.3724,1.33,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-11-21 23:00:00,1.7395200000000002,0.50736,1.812,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6896,0.4928,1.76,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-11-21 23:30:00,1.67808,0.48944000000000004,1.748,0.06528,0.01904,0.068,1.6128,0.47040000000000004,1.6800000000000002,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-22 00:00:00,1.39584,0.40712000000000004,1.454,0.09024,0.026320000000000003,0.094,1.3056,0.3808,1.3599999999999999,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-11-22 00:30:00,1.70784,0.49812000000000006,1.779,0.03744,0.010920000000000001,0.039,1.6703999999999999,0.4872,1.74,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-11-22 01:00:00,1.9248,0.5614,2.005,0.024,0.007,0.025,1.9008,0.5544,1.98,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-11-22 01:30:00,1.8,0.525,1.875,0.024,0.007,0.025,1.776,0.518,1.85,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-11-22 02:00:00,1.72416,0.50288,1.796,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6992,0.49560000000000004,1.77,3.36,0.98,3.5,3.36,0.98,3.5
2020-11-22 02:30:00,1.6896,0.4928,1.76,0.057600000000000005,0.016800000000000002,0.06,1.6320000000000001,0.47600000000000003,1.7000000000000002,3.36,0.98,3.5,3.36,0.98,3.5
2020-11-22 03:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.11520000000000001,0.033600000000000005,0.12,1.7184,0.5012,1.79,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-11-22 03:30:00,1.7155200000000002,0.50036,1.787,0.07392,0.021560000000000003,0.077,1.6416,0.4788,1.71,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-11-22 04:00:00,1.50912,0.44016000000000005,1.572,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4112,0.4116,1.47,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-11-22 04:30:00,1.37376,0.40068000000000004,1.431,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3056,0.3808,1.3599999999999999,3.312,0.966,3.45,3.312,0.966,3.45
2020-11-22 05:00:00,1.41504,0.41272000000000003,1.474,0.051840000000000004,0.015120000000000001,0.054,1.3632,0.3976,1.42,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-11-22 05:30:00,1.35648,0.39564000000000005,1.413,0.05088,0.01484,0.053,1.3056,0.3808,1.3599999999999999,3.312,0.966,3.45,3.312,0.966,3.45
2020-11-22 06:00:00,1.6147200000000002,0.47096000000000005,1.682,0.021120000000000003,0.0061600000000000005,0.022,1.5936,0.46480000000000005,1.6600000000000001,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-11-22 06:30:00,1.66944,0.48692,1.7389999999999999,0.018240000000000003,0.00532,0.019,1.6512,0.48160000000000003,1.72,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-22 07:00:00,1.73472,0.5059600000000001,1.807,0.00672,0.0019600000000000004,0.007,1.728,0.504,1.8,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-22 07:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.02016,0.005880000000000001,0.021,2.0256,0.5908,2.11,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-11-22 08:00:00,2.112,0.616,2.2,0.038400000000000004,0.0112,0.04,2.0736,0.6048,2.16,3.408,0.994,3.55,3.408,0.994,3.55
2020-11-22 08:30:00,2.03712,0.59416,2.122,0.030720000000000004,0.008960000000000001,0.032,2.0064,0.5852,2.09,3.696,1.078,3.85,3.696,1.078,3.85
2020-11-22 09:00:00,2.05632,0.5997600000000001,2.142,0.021120000000000003,0.0061600000000000005,0.022,2.0352,0.5936,2.12,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-22 09:30:00,2.17152,0.63336,2.262,0.0019200000000000003,0.0005600000000000001,0.002,2.1696,0.6328,2.26,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-11-22 10:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-11-22 10:30:00,2.57088,0.7498400000000001,2.678,0.01728,0.00504,0.018000000000000002,2.5536,0.7448,2.66,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-11-22 11:00:00,2.45568,0.7162400000000001,2.558,0.036480000000000005,0.01064,0.038,2.4192,0.7056,2.52,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
