Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-22 11:30:00,2.4192,0.7056,2.52,0.038400000000000004,0.0112,0.04,2.3808,0.6944,2.48,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-22 12:00:00,2.46144,0.7179200000000001,2.564,0.09024,0.026320000000000003,0.094,2.3712,0.6916,2.47,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-22 12:30:00,2.47488,0.72184,2.578,0.06528,0.01904,0.068,2.4096,0.7028,2.51,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-11-22 13:00:00,2.3904,0.6972,2.49,0.057600000000000005,0.016800000000000002,0.06,2.3328,0.6804,2.43,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-11-22 13:30:00,2.68512,0.7831600000000001,2.797,0.10272,0.029960000000000004,0.107,2.5824,0.7532,2.69,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-11-22 14:00:00,2.60736,0.76048,2.716,0.09216,0.02688,0.096,2.5152,0.7336,2.62,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-22 14:30:00,2.73216,0.79688,2.846,0.06336,0.01848,0.066,2.6688,0.7784000000000001,2.7800000000000002,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-11-22 15:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7936,0.8148000000000001,2.91,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-11-22 15:30:00,2.92896,0.85428,3.051,0.02016,0.005880000000000001,0.021,2.9088000000000003,0.8484,3.03,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-11-22 16:00:00,3.0576,0.8918,3.185,0.024,0.007,0.025,3.0336,0.8848,3.16,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-22 16:30:00,3.32544,0.9699200000000001,3.464,0.03264,0.00952,0.034,3.2928,0.9604,3.43,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-11-22 17:00:00,3.78528,1.10404,3.943,0.041280000000000004,0.01204,0.043000000000000003,3.7439999999999998,1.092,3.9,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-22 17:30:00,3.77856,1.10208,3.936,0.015360000000000002,0.0044800000000000005,0.016,3.7632,1.0976,3.92,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-22 18:00:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-11-22 18:30:00,4.12512,1.20316,4.297,0.03552,0.010360000000000001,0.037,4.0896,1.1928,4.26,6.384,1.862,6.65,6.384,1.862,6.65
2020-11-22 19:00:00,3.94656,1.15108,4.111,0.039360000000000006,0.01148,0.041,3.9072,1.1396,4.07,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-11-22 19:30:00,3.88512,1.13316,4.047,0.04512,0.013160000000000002,0.047,3.84,1.12,4.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-11-22 20:00:00,3.78144,1.1029200000000001,3.939,0.07584,0.02212,0.079,3.7056,1.0808,3.86,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-11-22 20:30:00,3.48576,1.01668,3.6310000000000002,0.05856000000000001,0.01708,0.061,3.4272,0.9996,3.5700000000000003,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-11-22 21:00:00,3.5664,1.0402,3.715,0.0432,0.0126,0.045,3.5232,1.0276,3.67,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-22 21:30:00,3.62784,1.05812,3.779,0.05664,0.01652,0.059000000000000004,3.5712,1.0416,3.7199999999999998,5.808,1.694,6.05,5.808,1.694,6.05
2020-11-22 22:00:00,3.34944,0.9769200000000001,3.489,0.047040000000000005,0.013720000000000001,0.049,3.3024,0.9632000000000001,3.44,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-11-22 22:30:00,2.68128,0.7820400000000001,2.793,0.022080000000000002,0.00644,0.023,2.6592000000000002,0.7756000000000001,2.77,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-22 23:00:00,2.13024,0.6213200000000001,2.219,0.018240000000000003,0.00532,0.019,2.112,0.616,2.2,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-11-22 23:30:00,2.20704,0.6437200000000001,2.299,0.027840000000000004,0.00812,0.029,2.1792,0.6356,2.27,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-23 00:00:00,1.97952,0.5773600000000001,2.062,0.030720000000000004,0.008960000000000001,0.032,1.9488,0.5684,2.03,3.6,1.05,3.75,3.6,1.05,3.75
2020-11-23 00:30:00,1.9248,0.5614,2.005,0.033600000000000005,0.0098,0.035,1.8912,0.5516,1.97,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-11-23 01:00:00,2.19456,0.6400800000000001,2.286,0.044160000000000005,0.01288,0.046,2.1504,0.6272,2.24,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-23 01:30:00,2.3923200000000002,0.69776,2.492,0.021120000000000003,0.0061600000000000005,0.022,2.3712,0.6916,2.47,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-11-23 02:00:00,2.3155200000000002,0.6753600000000001,2.412,0.030720000000000004,0.008960000000000001,0.032,2.2848,0.6664,2.38,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-11-23 02:30:00,2.21184,0.64512,2.304,0.02304,0.00672,0.024,2.1888,0.6384000000000001,2.2800000000000002,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-23 03:00:00,2.3472,0.6846,2.445,0.024,0.007,0.025,2.3232,0.6776,2.42,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-11-23 03:30:00,2.3424,0.6832,2.44,0.019200000000000002,0.0056,0.02,2.3232,0.6776,2.42,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-11-23 04:00:00,2.32608,0.67844,2.423,0.022080000000000002,0.00644,0.023,2.304,0.672,2.4,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-11-23 04:30:00,2.13216,0.6218800000000001,2.221,0.02976,0.00868,0.031,2.1024,0.6132000000000001,2.19,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-11-23 05:00:00,2.27904,0.6647200000000001,2.374,0.02304,0.00672,0.024,2.2560000000000002,0.658,2.35,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-11-23 05:30:00,2.4144,0.7042,2.515,0.014400000000000001,0.004200000000000001,0.015,2.4,0.7000000000000001,2.5,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-11-23 06:00:00,2.54784,0.7431200000000001,2.654,0.01344,0.003920000000000001,0.014,2.5343999999999998,0.7392000000000001,2.64,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-11-23 06:30:00,2.87136,0.8374800000000001,2.991,0.0009600000000000001,0.00028000000000000003,0.001,2.8704,0.8372,2.99,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-11-23 07:00:00,2.94048,0.8576400000000001,3.063,0.00288,0.00084,0.003,2.9376,0.8568,3.06,4.896,1.428,5.1,4.896,1.428,5.1
2020-11-23 07:30:00,3.0864,0.9002,3.215,0.0048000000000000004,0.0014,0.005,3.0816,0.8988,3.21,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-11-23 08:00:00,3.4713600000000002,1.01248,3.616,0.00576,0.00168,0.006,3.4656000000000002,1.0108,3.61,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-23 08:30:00,3.22656,0.94108,3.3609999999999998,0.02016,0.005880000000000001,0.021,3.2064,0.9352,3.34,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-11-23 09:00:00,3.03264,0.8845200000000001,3.159,0.018240000000000003,0.00532,0.019,3.0144,0.8792000000000001,3.14,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-11-23 09:30:00,3.12768,0.91224,3.258,0.007680000000000001,0.0022400000000000002,0.008,3.12,0.91,3.25,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-11-23 10:00:00,3.63648,1.06064,3.7880000000000003,0.007680000000000001,0.0022400000000000002,0.008,3.6288,1.0584,3.7800000000000002,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-11-23 10:30:00,3.4464,1.0052,3.59,0.048,0.014,0.05,3.3984,0.9912000000000001,3.54,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-11-23 11:00:00,3.6086400000000003,1.05252,3.759,0.10464000000000001,0.030520000000000002,0.109,3.504,1.022,3.65,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-11-23 11:30:00,3.44448,1.00464,3.588,0.10368000000000001,0.030240000000000003,0.108,3.3407999999999998,0.9744,3.48,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-23 12:00:00,3.35328,0.9780400000000001,3.493,0.11808,0.034440000000000005,0.123,3.2352,0.9436,3.37,5.904,1.722,6.15,5.904,1.722,6.15
2020-11-23 12:30:00,3.19776,0.9326800000000001,3.331,0.12576,0.036680000000000004,0.131,3.072,0.896,3.2,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-11-23 13:00:00,3.12384,0.91112,3.254,0.07104,0.020720000000000002,0.074,3.0528,0.8904000000000001,3.18,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-23 13:30:00,3.46656,1.01108,3.6109999999999998,0.07776000000000001,0.022680000000000002,0.081,3.3888,0.9884000000000001,3.5300000000000002,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-11-23 14:00:00,3.22944,0.9419200000000001,3.364,0.11904,0.03472,0.124,3.1104,0.9072,3.24,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-23 14:30:00,3.3475200000000003,0.9763600000000001,3.487,0.11232,0.032760000000000004,0.117,3.2352,0.9436,3.37,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-23 15:00:00,3.7036800000000003,1.08024,3.858,0.14208,0.041440000000000005,0.148,3.5616,1.0388,3.71,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-11-23 15:30:00,3.27168,0.9542400000000001,3.408,0.09408000000000001,0.027440000000000003,0.098,3.1776,0.9268000000000001,3.31,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-11-23 16:00:00,3.5971200000000003,1.04916,3.747,0.09312000000000001,0.027160000000000004,0.097,3.504,1.022,3.65,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-23 16:30:00,3.6528,1.0654,3.805,0.11040000000000001,0.0322,0.115,3.5423999999999998,1.0332,3.69,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-11-23 17:00:00,3.96096,1.15528,4.126,0.13056,0.03808,0.136,3.8304,1.1172,3.99,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-11-23 17:30:00,4.1443200000000004,1.20876,4.317,0.18912,0.05516000000000001,0.197,3.9552,1.1536,4.12,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-11-23 18:00:00,3.71232,1.08276,3.867,0.15072000000000002,0.043960000000000006,0.157,3.5616,1.0388,3.71,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-11-23 18:30:00,3.83136,1.11748,3.991,0.10656,0.031080000000000003,0.111,3.7248,1.0864,3.88,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-11-23 19:00:00,3.89568,1.13624,4.058,0.08448000000000001,0.024640000000000002,0.088,3.8112,1.1116,3.9699999999999998,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-11-23 19:30:00,3.0192,0.8806,3.145,0.1584,0.046200000000000005,0.165,2.8608000000000002,0.8344,2.98,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-11-23 20:00:00,2.8176,0.8218000000000001,2.935,0.22560000000000002,0.0658,0.23500000000000001,2.592,0.756,2.7,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-11-23 20:30:00,2.65536,0.7744800000000001,2.766,0.17856000000000002,0.05208,0.186,2.4768,0.7224,2.58,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-11-23 21:00:00,2.46144,0.7179200000000001,2.564,0.24384000000000003,0.07112,0.254,2.2176,0.6468,2.31,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-11-23 21:30:00,2.45856,0.71708,2.561,0.26016,0.07588,0.271,2.1984,0.6412,2.29,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-11-23 22:00:00,2.23584,0.65212,2.329,0.18144000000000002,0.05292,0.189,2.0544000000000002,0.5992000000000001,2.14,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-11-23 22:30:00,2.0016,0.5838,2.085,0.1872,0.0546,0.195,1.8144,0.5292,1.8900000000000001,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-23 23:00:00,1.8700800000000002,0.54544,1.948,0.23808,0.06944,0.248,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-23 23:30:00,1.56,0.455,1.625,0.2736,0.07980000000000001,0.28500000000000003,1.2864,0.37520000000000003,1.34,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-11-24 00:00:00,1.82496,0.5322800000000001,1.901,0.25056,0.07308,0.261,1.5744,0.4592,1.6400000000000001,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-24 00:30:00,1.75392,0.51156,1.827,0.21792000000000003,0.06356,0.227,1.536,0.448,1.6,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-11-24 01:00:00,1.9296000000000002,0.5628000000000001,2.01,0.1728,0.0504,0.18,1.7568000000000001,0.5124000000000001,1.83,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-24 01:30:00,1.968,0.5740000000000001,2.05,0.12480000000000001,0.0364,0.13,1.8432,0.5376000000000001,1.92,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-24 02:00:00,1.90464,0.55552,1.984,0.17664000000000002,0.05152,0.184,1.728,0.504,1.8,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-24 02:30:00,1.9180800000000002,0.55944,1.998,0.15168,0.04424,0.158,1.7664,0.5152,1.8399999999999999,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-11-24 03:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.14208,0.041440000000000005,0.148,1.6512,0.48160000000000003,1.72,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-11-24 03:30:00,1.78848,0.52164,1.863,0.16608,0.048440000000000004,0.17300000000000001,1.6224,0.4732,1.69,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-24 04:00:00,1.74624,0.50932,1.819,0.18144000000000002,0.05292,0.189,1.5648,0.45640000000000003,1.63,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-11-24 04:30:00,1.8479999999999999,0.539,1.925,0.3024,0.0882,0.315,1.5455999999999999,0.45080000000000003,1.6099999999999999,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-24 05:00:00,1.7664,0.5152,1.8399999999999999,0.2112,0.0616,0.22,1.5552000000000001,0.4536,1.62,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-24 05:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.13536,0.03948,0.14100000000000001,1.5744,0.4592,1.6400000000000001,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-24 06:00:00,1.55808,0.45444,1.623,0.12768000000000002,0.03724,0.133,1.4304000000000001,0.4172,1.49,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-11-24 06:30:00,2.10816,0.6148800000000001,2.196,0.15936,0.04648,0.166,1.9488,0.5684,2.03,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-11-24 07:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.29856000000000005,0.08708,0.311,2.2656,0.6608,2.36,5.328,1.554,5.55,5.328,1.554,5.55
2020-11-24 07:30:00,2.49792,0.7285600000000001,2.602,0.31872,0.09296,0.332,2.1792,0.6356,2.27,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-24 08:00:00,2.20416,0.64288,2.296,0.20736000000000002,0.060480000000000006,0.216,1.9968,0.5824,2.08,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-11-24 08:30:00,2.54016,0.7408800000000001,2.646,0.15936,0.04648,0.166,2.3808,0.6944,2.48,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-11-24 09:00:00,2.43552,0.7103600000000001,2.537,0.13152,0.038360000000000005,0.137,2.304,0.672,2.4,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-11-24 09:30:00,2.2224,0.6482,2.315,0.1968,0.0574,0.20500000000000002,2.0256,0.5908,2.11,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-11-24 10:00:00,2.16672,0.6319600000000001,2.257,0.24672000000000002,0.07196000000000001,0.257,1.92,0.56,2.0,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-24 10:30:00,2.14176,0.62468,2.231,0.30816000000000004,0.08988,0.321,1.8336000000000001,0.5348,1.9100000000000001,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-24 11:00:00,2.13888,0.6238400000000001,2.228,0.24768,0.07224000000000001,0.258,1.8912,0.5516,1.97,6.72,1.96,7.0,6.72,1.96,7.0
2020-11-24 11:30:00,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-11-24 12:00:00,2.27712,0.6641600000000001,2.372,0.25152,0.07336000000000001,0.262,2.0256,0.5908,2.11,6.624,1.932,6.9,6.624,1.932,6.9
2020-11-24 12:30:00,2.36928,0.6910400000000001,2.468,0.27648,0.08064,0.28800000000000003,2.0928,0.6104,2.18,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-11-24 13:00:00,2.55936,0.74648,2.666,0.20736000000000002,0.060480000000000006,0.216,2.352,0.686,2.45,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-24 13:30:00,3.08736,0.9004800000000001,3.216,0.27456,0.08008000000000001,0.28600000000000003,2.8128,0.8204,2.93,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-24 14:00:00,3.03552,0.88536,3.162,0.22272000000000003,0.06496,0.232,2.8128,0.8204,2.93,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-11-24 14:30:00,2.7792,0.8106,2.895,0.14880000000000002,0.0434,0.155,2.6304,0.7672,2.74,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-24 15:00:00,2.69664,0.7865200000000001,2.809,0.18144000000000002,0.05292,0.189,2.5152,0.7336,2.62,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-11-24 15:30:00,3.01632,0.8797600000000001,3.142,0.19392,0.056560000000000006,0.202,2.8224,0.8232,2.94,6.048,1.764,6.3,6.048,1.764,6.3
2020-11-24 16:00:00,2.99328,0.87304,3.118,0.13248000000000001,0.03864,0.138,2.8608000000000002,0.8344,2.98,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-11-24 16:30:00,2.88768,0.8422400000000001,3.008,0.16128,0.047040000000000005,0.168,2.7264,0.7952,2.84,7.056,2.058,7.35,7.056,2.058,7.35
2020-11-24 17:00:00,3.33024,0.9713200000000001,3.469,0.23904000000000003,0.06972,0.249,3.0912,0.9016000000000001,3.22,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-11-24 17:30:00,3.9216,1.1438,4.085,0.2544,0.0742,0.265,3.6672000000000002,1.0696,3.8200000000000003,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-11-24 18:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.6672000000000002,1.0696,3.8200000000000003,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-11-24 18:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.11040000000000001,0.0322,0.115,3.5808,1.0444,3.73,6.864,2.002,7.15,6.864,2.002,7.15
2020-11-24 19:00:00,3.48192,1.01556,3.627,0.09312000000000001,0.027160000000000004,0.097,3.3888,0.9884000000000001,3.5300000000000002,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-11-24 19:30:00,3.53952,1.03236,3.6870000000000003,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.456,1.008,3.6,6.144,1.792,6.4,6.144,1.792,6.4
2020-11-24 20:00:00,3.47904,1.01472,3.624,0.08064,0.023520000000000003,0.084,3.3984,0.9912000000000001,3.54,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-11-24 20:30:00,3.30144,0.9629200000000001,3.439,0.09504000000000001,0.02772,0.099,3.2064,0.9352,3.34,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-11-24 21:00:00,3.2592,0.9506,3.395,0.0912,0.026600000000000002,0.095,3.168,0.924,3.3,6.0,1.75,6.25,6.0,1.75,6.25
2020-11-24 21:30:00,3.43392,1.00156,3.577,0.14112000000000002,0.04116,0.147,3.2928,0.9604,3.43,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-11-24 22:00:00,2.9184,0.8512000000000001,3.04,0.1728,0.0504,0.18,2.7456,0.8008000000000001,2.86,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-11-24 22:30:00,2.44512,0.71316,2.547,0.21792000000000003,0.06356,0.227,2.2272,0.6496000000000001,2.32,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-24 23:00:00,2.19264,0.6395200000000001,2.284,0.20544,0.05992000000000001,0.214,1.9872,0.5796,2.07,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-24 23:30:00,1.97952,0.5773600000000001,2.062,0.10752,0.031360000000000006,0.112,1.8719999999999999,0.546,1.9500000000000002,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-11-25 00:00:00,2.20128,0.64204,2.293,0.07968,0.02324,0.083,2.1216,0.6188,2.21,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-25 00:30:00,2.3750400000000003,0.69272,2.474,0.06144000000000001,0.017920000000000002,0.064,2.3136,0.6748000000000001,2.41,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-11-25 01:00:00,2.47296,0.72128,2.576,0.06336,0.01848,0.066,2.4096,0.7028,2.51,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-11-25 01:30:00,2.20896,0.6442800000000001,2.301,0.07776000000000001,0.022680000000000002,0.081,2.1312,0.6216,2.22,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-11-25 02:00:00,2.26176,0.65968,2.356,0.11136000000000001,0.03248,0.116,2.1504,0.6272,2.24,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-11-25 02:30:00,2.32512,0.6781600000000001,2.422,0.11712000000000002,0.03416,0.122,2.208,0.644,2.3,4.656,1.358,4.85,4.656,1.358,4.85
2020-11-25 03:00:00,2.27904,0.6647200000000001,2.374,0.10944000000000001,0.031920000000000004,0.114,2.1696,0.6328,2.26,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-25 03:30:00,2.71104,0.7907200000000001,2.824,0.17664000000000002,0.05152,0.184,2.5343999999999998,0.7392000000000001,2.64,4.272,1.246,4.45,4.272,1.246,4.45
2020-11-25 04:00:00,2.5728,0.7504000000000001,2.68,0.07680000000000001,0.0224,0.08,2.496,0.728,2.6,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-11-25 04:30:00,2.2915200000000002,0.6683600000000001,2.387,0.03552,0.010360000000000001,0.037,2.2560000000000002,0.658,2.35,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-25 05:00:00,2.27232,0.66276,2.367,0.03552,0.010360000000000001,0.037,2.2368,0.6524,2.33,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-25 05:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.07296000000000001,0.02128,0.076,2.3136,0.6748000000000001,2.41,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-11-25 06:00:00,2.45472,0.71596,2.557,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3712,0.6916,2.47,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-25 06:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.12576,0.036680000000000004,0.131,2.64,0.77,2.75,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-25 07:00:00,2.99424,0.8733200000000001,3.119,0.08544,0.02492,0.089,2.9088000000000003,0.8484,3.03,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-11-25 07:30:00,3.40992,0.9945600000000001,3.552,0.05952,0.01736,0.062,3.3504,0.9772000000000001,3.49,5.616,1.638,5.85,5.616,1.638,5.85
2020-11-25 08:00:00,3.52032,1.02676,3.667,0.054720000000000005,0.015960000000000002,0.057,3.4656000000000002,1.0108,3.61,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-11-25 08:30:00,3.50496,1.02228,3.651,0.039360000000000006,0.01148,0.041,3.4656000000000002,1.0108,3.61,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-11-25 09:00:00,3.41088,0.9948400000000001,3.553,0.08928000000000001,0.02604,0.093,3.3216,0.9688,3.46,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-11-25 09:30:00,3.4032,0.9926,3.545,0.062400000000000004,0.0182,0.065,3.3407999999999998,0.9744,3.48,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-11-25 10:00:00,3.31104,0.9657200000000001,3.449,0.07584,0.02212,0.079,3.2352,0.9436,3.37,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-11-25 10:30:00,3.3705600000000002,0.9830800000000001,3.511,0.02976,0.00868,0.031,3.3407999999999998,0.9744,3.48,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-25 11:00:00,3.77856,1.10208,3.936,0.03456,0.01008,0.036000000000000004,3.7439999999999998,1.092,3.9,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-11-25 11:30:00,0.08256000000000001,0.02408,0.08600000000000001,0.07968,0.02324,0.083,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2020-11-25 12:00:00,4.08288,1.1908400000000001,4.253,0.17568,0.05124,0.183,3.9072,1.1396,4.07,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-11-25 12:30:00,3.81888,1.11384,3.9779999999999998,0.21888000000000002,0.06384000000000001,0.228,3.6,1.05,3.75,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-25 13:00:00,3.61248,1.05364,3.763,0.09888000000000001,0.02884,0.10300000000000001,3.5136000000000003,1.0248,3.66,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-25 13:30:00,3.70464,1.08052,3.859,0.07584,0.02212,0.079,3.6288,1.0584,3.7800000000000002,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-11-25 14:00:00,3.82464,1.11552,3.984,0.051840000000000004,0.015120000000000001,0.054,3.7728,1.1004,3.93,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-11-25 14:30:00,3.69504,1.07772,3.849,0.047040000000000005,0.013720000000000001,0.049,3.648,1.064,3.8,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-25 15:00:00,3.77856,1.10208,3.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7536,1.0948,3.91,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-25 15:30:00,3.80064,1.10852,3.959,0.018240000000000003,0.00532,0.019,3.7824,1.1032,3.94,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-11-25 16:00:00,3.9696,1.1578,4.135,0.033600000000000005,0.0098,0.035,3.936,1.148,4.1,5.808,1.694,6.05,5.808,1.694,6.05
2020-11-25 16:30:00,4.25664,1.24152,4.434,0.0038400000000000005,0.0011200000000000001,0.004,4.2528,1.2404,4.43,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-11-25 17:00:00,4.29408,1.25244,4.473,0.00288,0.00084,0.003,4.2912,1.2516,4.47,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-25 17:30:00,4.40928,1.28604,4.593,0.00288,0.00084,0.003,4.4064,1.2852000000000001,4.59,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-11-25 18:00:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-11-25 18:30:00,4.0176,1.1718,4.185,0.0528,0.0154,0.055,3.9648,1.1564,4.13,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-11-25 19:00:00,3.89472,1.13596,4.057,0.04512,0.013160000000000002,0.047,3.8496,1.1228,4.01,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-11-25 19:30:00,3.66336,1.06848,3.816,0.05376,0.015680000000000003,0.056,3.6096,1.0528,3.76,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-11-25 20:00:00,3.84864,1.12252,4.009,0.06624000000000001,0.01932,0.069,3.7824,1.1032,3.94,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-25 20:30:00,3.7027200000000002,1.07996,3.857,0.06432,0.018760000000000002,0.067,3.6384,1.0612,3.79,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-11-25 21:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-11-25 21:30:00,3.3312,0.9716,3.47,0.038400000000000004,0.0112,0.04,3.2928,0.9604,3.43,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-11-25 22:00:00,3.18816,0.92988,3.321,0.039360000000000006,0.01148,0.041,3.1488,0.9184,3.2800000000000002,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-25 22:30:00,3.1296,0.9128000000000001,3.26,0.048,0.014,0.05,3.0816,0.8988,3.21,4.896,1.428,5.1,4.896,1.428,5.1
2020-11-25 23:00:00,2.9904,0.8722000000000001,3.115,0.0432,0.0126,0.045,2.9472,0.8596,3.07,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-25 23:30:00,2.69664,0.7865200000000001,2.809,0.018240000000000003,0.00532,0.019,2.6784,0.7812,2.79,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-11-26 00:00:00,2.93856,0.8570800000000001,3.061,0.02016,0.005880000000000001,0.021,2.9184,0.8512000000000001,3.04,4.128,1.204,4.3,4.128,1.204,4.3
2020-11-26 00:30:00,3.03744,0.88592,3.164,0.02304,0.00672,0.024,3.0144,0.8792000000000001,3.14,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-11-26 01:00:00,3.17376,0.9256800000000001,3.306,0.05376,0.015680000000000003,0.056,3.12,0.91,3.25,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-11-26 01:30:00,3.13152,0.9133600000000001,3.262,0.05952,0.01736,0.062,3.072,0.896,3.2,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-11-26 02:00:00,3.13248,0.9136400000000001,3.263,0.060480000000000006,0.017640000000000003,0.063,3.072,0.896,3.2,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-26 02:30:00,3.17952,0.9273600000000001,3.312,0.08832000000000001,0.02576,0.092,3.0912,0.9016000000000001,3.22,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-11-26 03:00:00,3.20928,0.9360400000000001,3.343,0.060480000000000006,0.017640000000000003,0.063,3.1488,0.9184,3.2800000000000002,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-11-26 03:30:00,2.97504,0.86772,3.099,0.06624000000000001,0.01932,0.069,2.9088000000000003,0.8484,3.03,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-26 04:00:00,3.24192,0.9455600000000001,3.377,0.03552,0.010360000000000001,0.037,3.2064,0.9352,3.34,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-26 04:30:00,3.39168,0.9892400000000001,3.533,0.05088,0.01484,0.053,3.3407999999999998,0.9744,3.48,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-11-26 05:00:00,3.42048,0.9976400000000001,3.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.408,0.994,3.55,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-26 05:30:00,3.64992,1.06456,3.802,0.0019200000000000003,0.0005600000000000001,0.002,3.648,1.064,3.8,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-11-26 06:00:00,3.60288,1.05084,3.753,0.00288,0.00084,0.003,3.6,1.05,3.75,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-26 06:30:00,3.5808,1.0444,3.73,0.009600000000000001,0.0028,0.01,3.5712,1.0416,3.7199999999999998,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-26 07:00:00,3.97824,1.16032,4.144,0.03264,0.00952,0.034,3.9455999999999998,1.1508,4.11,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-11-26 07:30:00,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-11-26 08:00:00,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-11-26 08:30:00,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-11-26 09:00:00,4.152,1.211,4.325,0.0048000000000000004,0.0014,0.005,4.1472,1.2096,4.32,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-26 09:30:00,4.28352,1.24936,4.462,0.0019200000000000003,0.0005600000000000001,0.002,4.2816,1.2488000000000001,4.46,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-11-26 10:00:00,4.30464,1.25552,4.484,0.0038400000000000005,0.0011200000000000001,0.004,4.3008,1.2544,4.48,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-11-26 10:30:00,3.70656,1.08108,3.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.696,1.078,3.85,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-11-26 11:00:00,3.49728,1.02004,3.643,0.05088,0.01484,0.053,3.4464,1.0052,3.59,6.144,1.792,6.4,6.144,1.792,6.4
2020-11-26 11:30:00,3.864,1.127,4.025,0.062400000000000004,0.0182,0.065,3.8016,1.1088,3.96,5.952,1.736,6.2,5.952,1.736,6.2
2020-11-26 12:00:00,3.95616,1.15388,4.121,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.888,1.134,4.05,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-26 12:30:00,3.90624,1.13932,4.069,0.08544,0.02492,0.089,3.8208,1.1144,3.98,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-26 13:00:00,3.80064,1.10852,3.959,0.08544,0.02492,0.089,3.7152000000000003,1.0836000000000001,3.87,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-26 13:30:00,3.88416,1.13288,4.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8592,1.1256,4.02,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-11-26 14:00:00,3.84192,1.12056,4.002,0.04032,0.011760000000000001,0.042,3.8016,1.1088,3.96,6.096,1.778,6.35,6.096,1.778,6.35
2020-11-26 14:30:00,3.86304,1.12672,4.024,0.01344,0.003920000000000001,0.014,3.8496,1.1228,4.01,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-11-26 15:00:00,3.9532800000000003,1.15304,4.118,0.007680000000000001,0.0022400000000000002,0.008,3.9455999999999998,1.1508,4.11,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-11-26 15:30:00,4.00512,1.16816,4.172,0.0019200000000000003,0.0005600000000000001,0.002,4.0032,1.1676,4.17,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-11-26 16:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-11-26 16:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-11-26 17:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-11-26 17:30:00,4.67712,1.36416,4.872,0.0019200000000000003,0.0005600000000000001,0.002,4.6752,1.3636,4.87,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-11-26 18:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-11-26 18:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-11-26 19:00:00,4.60992,1.34456,4.802,0.0019200000000000003,0.0005600000000000001,0.002,4.608,1.344,4.8,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-11-26 19:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-11-26 20:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-11-26 20:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-11-26 21:00:00,3.96672,1.15696,4.132,0.0019200000000000003,0.0005600000000000001,0.002,3.9648,1.1564,4.13,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-11-26 21:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-11-26 22:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-11-26 22:30:00,3.55392,1.03656,3.702,0.0019200000000000003,0.0005600000000000001,0.002,3.552,1.036,3.7,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-26 23:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-11-26 23:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-11-27 00:00:00,3.20832,0.93576,3.342,0.0019200000000000003,0.0005600000000000001,0.002,3.2064,0.9352,3.34,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-11-27 00:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-11-27 01:00:00,3.8064,1.1102,3.965,0.0048000000000000004,0.0014,0.005,3.8016,1.1088,3.96,4.272,1.246,4.45,4.272,1.246,4.45
2020-11-27 01:30:00,3.672,1.071,3.825,0.0048000000000000004,0.0014,0.005,3.6672000000000002,1.0696,3.8200000000000003,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-27 02:00:00,3.312,0.966,3.45,0.009600000000000001,0.0028,0.01,3.3024,0.9632000000000001,3.44,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-27 02:30:00,3.24288,0.9458400000000001,3.378,0.01728,0.00504,0.018000000000000002,3.2256,0.9408000000000001,3.36,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-11-27 03:00:00,3.13632,0.9147600000000001,3.267,0.00672,0.0019600000000000004,0.007,3.1296,0.9128000000000001,3.26,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-11-27 03:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-11-27 04:00:00,3.26592,0.9525600000000001,3.402,0.0019200000000000003,0.0005600000000000001,0.002,3.2640000000000002,0.9520000000000001,3.4,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-11-27 04:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-11-27 05:00:00,3.16896,0.9242800000000001,3.301,0.0009600000000000001,0.00028000000000000003,0.001,3.168,0.924,3.3,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-11-27 05:30:00,2.9452800000000003,0.85904,3.068,0.02688,0.007840000000000001,0.028,2.9184,0.8512000000000001,3.04,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-11-27 06:00:00,2.95488,0.86184,3.078,0.036480000000000005,0.01064,0.038,2.9184,0.8512000000000001,3.04,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-27 06:30:00,3.28128,0.9570400000000001,3.418,0.036480000000000005,0.01064,0.038,3.2448,0.9464,3.38,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-27 07:00:00,3.6681600000000003,1.06988,3.821,0.039360000000000006,0.01148,0.041,3.6288,1.0584,3.7800000000000002,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-27 07:30:00,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-27 08:00:00,3.99744,1.16592,4.164,0.0038400000000000005,0.0011200000000000001,0.004,3.9936,1.1648,4.16,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-11-27 08:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-11-27 09:00:00,3.7747200000000003,1.10096,3.932,0.0019200000000000003,0.0005600000000000001,0.002,3.7728,1.1004,3.93,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-11-27 09:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-27 10:00:00,3.38112,0.98616,3.5220000000000002,0.0019200000000000003,0.0005600000000000001,0.002,3.3792,0.9856,3.52,5.952,1.736,6.2,5.952,1.736,6.2
2020-11-27 10:30:00,3.06432,0.8937600000000001,3.192,0.0019200000000000003,0.0005600000000000001,0.002,3.0624,0.8932,3.19,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-27 11:00:00,2.784,0.812,2.9,0.009600000000000001,0.0028,0.01,2.7744,0.8092,2.89,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-11-27 11:30:00,2.6294399999999998,0.76692,2.739,0.047040000000000005,0.013720000000000001,0.049,2.5824,0.7532,2.69,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-11-27 12:00:00,2.5296000000000003,0.7378,2.635,0.0912,0.026600000000000002,0.095,2.4384,0.7112,2.54,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-11-27 12:30:00,2.94816,0.8598800000000001,3.071,0.08736000000000001,0.025480000000000003,0.091,2.8608000000000002,0.8344,2.98,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-27 13:00:00,3.36288,0.98084,3.503,0.060480000000000006,0.017640000000000003,0.063,3.3024,0.9632000000000001,3.44,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-27 13:30:00,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-27 14:00:00,3.33408,0.9724400000000001,3.473,0.03168,0.00924,0.033,3.3024,0.9632000000000001,3.44,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-11-27 14:30:00,3.60672,1.05196,3.757,0.00672,0.0019600000000000004,0.007,3.6,1.05,3.75,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-27 15:00:00,3.70752,1.08136,3.862,0.0019200000000000003,0.0005600000000000001,0.002,3.7056,1.0808,3.86,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-27 15:30:00,3.58656,1.04608,3.7359999999999998,0.00576,0.00168,0.006,3.5808,1.0444,3.73,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-27 16:00:00,3.76512,1.09816,3.922,0.01152,0.00336,0.012,3.7536,1.0948,3.91,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-11-27 16:30:00,4.03104,1.17572,4.199,0.00864,0.00252,0.009000000000000001,4.0224,1.1732,4.19,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-11-27 17:00:00,4.27872,1.24796,4.457,0.025920000000000002,0.007560000000000001,0.027,4.2528,1.2404,4.43,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-11-27 17:30:00,4.128,1.204,4.3,0.028800000000000003,0.008400000000000001,0.03,4.0992,1.1956,4.27,6.768,1.974,7.05,6.768,1.974,7.05
2020-11-27 18:00:00,4.40256,1.2840799999999999,4.586,0.044160000000000005,0.01288,0.046,4.3584,1.2711999999999999,4.54,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-11-27 18:30:00,4.27008,1.24544,4.448,0.06528,0.01904,0.068,4.2048,1.2264,4.38,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-11-27 19:00:00,4.04352,1.17936,4.212,0.01152,0.00336,0.012,4.032,1.176,4.2,6.384,1.862,6.65,6.384,1.862,6.65
2020-11-27 19:30:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-11-27 20:00:00,3.75936,1.0964800000000001,3.916,0.06336,0.01848,0.066,3.696,1.078,3.85,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-11-27 20:30:00,3.864,1.127,4.025,0.0816,0.0238,0.085,3.7824,1.1032,3.94,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-11-27 21:00:00,3.7382400000000002,1.09032,3.894,0.07104,0.020720000000000002,0.074,3.6672000000000002,1.0696,3.8200000000000003,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-27 21:30:00,3.47328,1.01304,3.618,0.05568000000000001,0.01624,0.058,3.4176,0.9968,3.56,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-11-27 22:00:00,3.10848,0.9066400000000001,3.238,0.05568000000000001,0.01624,0.058,3.0528,0.8904000000000001,3.18,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-27 22:30:00,2.98656,0.8710800000000001,3.111,0.05856000000000001,0.01708,0.061,2.928,0.854,3.05,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-11-27 23:00:00,3.06528,0.8940400000000001,3.193,0.060480000000000006,0.017640000000000003,0.063,3.0048,0.8764000000000001,3.13,4.8,1.4,5.0,4.8,1.4,5.0
2020-11-27 23:30:00,3.08448,0.8996400000000001,3.213,0.07968,0.02324,0.083,3.0048,0.8764000000000001,3.13,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-11-28 00:00:00,2.928,0.854,3.05,0.07680000000000001,0.0224,0.08,2.8512,0.8316,2.9699999999999998,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-11-28 00:30:00,2.7196800000000003,0.7932400000000001,2.833,0.07968,0.02324,0.083,2.64,0.77,2.75,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-28 01:00:00,2.79648,0.81564,2.9130000000000003,0.07008,0.020440000000000003,0.073,2.7264,0.7952,2.84,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-11-28 01:30:00,2.69856,0.7870800000000001,2.811,0.08736000000000001,0.025480000000000003,0.091,2.6112,0.7616,2.7199999999999998,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-28 02:00:00,2.85408,0.8324400000000001,2.973,0.07968,0.02324,0.083,2.7744,0.8092,2.89,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-11-28 02:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.07488,0.021840000000000002,0.078,2.544,0.742,2.65,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-11-28 03:00:00,2.60928,0.76104,2.718,0.08448000000000001,0.024640000000000002,0.088,2.5248,0.7364,2.63,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-28 03:30:00,2.64,0.77,2.75,0.028800000000000003,0.008400000000000001,0.03,2.6112,0.7616,2.7199999999999998,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-11-28 04:00:00,2.78592,0.8125600000000001,2.902,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7359999999999998,0.798,2.85,4.224,1.232,4.4,4.224,1.232,4.4
2020-11-28 04:30:00,2.70528,0.7890400000000001,2.818,0.05568000000000001,0.01624,0.058,2.6496,0.7728,2.76,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-11-28 05:00:00,2.5296000000000003,0.7378,2.635,0.0816,0.0238,0.085,2.448,0.714,2.55,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-28 05:30:00,2.45376,0.7156800000000001,2.556,0.10176,0.02968,0.106,2.352,0.686,2.45,4.416,1.288,4.6,4.416,1.288,4.6
2020-11-28 06:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.0816,0.0238,0.085,2.4672,0.7196,2.5700000000000003,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-11-28 06:30:00,2.8224,0.8232,2.94,0.038400000000000004,0.0112,0.04,2.784,0.812,2.9,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-11-28 07:00:00,3.13248,0.9136400000000001,3.263,0.05088,0.01484,0.053,3.0816,0.8988,3.21,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-11-28 07:30:00,3.03456,0.8850800000000001,3.161,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.9664,0.8652000000000001,3.09,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-28 08:00:00,2.89344,0.8439200000000001,3.014,0.051840000000000004,0.015120000000000001,0.054,2.8416,0.8288000000000001,2.96,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-28 08:30:00,3.18048,0.9276400000000001,3.313,0.041280000000000004,0.01204,0.043000000000000003,3.1392,0.9156000000000001,3.27,5.232,1.526,5.45,5.232,1.526,5.45
2020-11-28 09:00:00,3.16224,0.92232,3.294,0.07104,0.020720000000000002,0.074,3.0912,0.9016000000000001,3.22,5.616,1.638,5.85,5.616,1.638,5.85
2020-11-28 09:30:00,3.3456,0.9758,3.485,0.0528,0.0154,0.055,3.2928,0.9604,3.43,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-11-28 10:00:00,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-28 10:30:00,3.32448,0.9696400000000001,3.463,0.05088,0.01484,0.053,3.2736,0.9548000000000001,3.41,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-11-28 11:00:00,4.81248,1.40364,5.013,0.05088,0.01484,0.053,4.7616,1.3888,4.96,7.344,2.142,7.65,7.344,2.142,7.65
2020-11-28 11:30:00,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-11-28 12:00:00,3.12384,0.91112,3.254,0.02304,0.00672,0.024,3.1008,0.9044000000000001,3.23,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-28 12:30:00,3.1104,0.9072,3.24,0.028800000000000003,0.008400000000000001,0.03,3.0816,0.8988,3.21,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-11-28 13:00:00,3.21312,0.9371600000000001,3.347,0.03552,0.010360000000000001,0.037,3.1776,0.9268000000000001,3.31,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-11-28 13:30:00,3.32256,0.96908,3.461,0.02976,0.00868,0.031,3.2928,0.9604,3.43,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-11-28 14:00:00,3.25824,0.95032,3.394,0.03264,0.00952,0.034,3.2256,0.9408000000000001,3.36,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-11-28 14:30:00,3.36864,0.9825200000000001,3.509,0.00864,0.00252,0.009000000000000001,3.36,0.98,3.5,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-11-28 15:00:00,3.41376,0.9956800000000001,3.556,0.00576,0.00168,0.006,3.408,0.994,3.55,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-28 15:30:00,3.45984,1.00912,3.604,0.0038400000000000005,0.0011200000000000001,0.004,3.456,1.008,3.6,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-28 16:00:00,3.47424,1.01332,3.6189999999999998,0.018240000000000003,0.00532,0.019,3.456,1.008,3.6,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-11-28 16:30:00,3.57888,1.04384,3.7279999999999998,0.007680000000000001,0.0022400000000000002,0.008,3.5712,1.0416,3.7199999999999998,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-11-28 17:00:00,3.87552,1.13036,4.037,0.00672,0.0019600000000000004,0.007,3.8688000000000002,1.1284,4.03,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-11-28 17:30:00,4.16256,1.21408,4.336,0.015360000000000002,0.0044800000000000005,0.016,4.1472,1.2096,4.32,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-28 18:00:00,4.13184,1.20512,4.304,0.01344,0.003920000000000001,0.014,4.1184,1.2012,4.29,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-11-28 18:30:00,4.09056,1.1930800000000001,4.261,0.0009600000000000001,0.00028000000000000003,0.001,4.0896,1.1928,4.26,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-28 19:00:00,3.76608,1.09844,3.923,0.00288,0.00084,0.003,3.7632,1.0976,3.92,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-11-28 19:30:00,3.8390400000000002,1.11972,3.999,0.018240000000000003,0.00532,0.019,3.8208,1.1144,3.98,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-28 20:00:00,3.68832,1.07576,3.842,0.0019200000000000003,0.0005600000000000001,0.002,3.6864,1.0752,3.84,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-28 20:30:00,3.55584,1.03712,3.7039999999999997,0.0038400000000000005,0.0011200000000000001,0.004,3.552,1.036,3.7,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-28 21:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.00576,0.00168,0.006,3.36,0.98,3.5,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-11-28 21:30:00,3.30528,0.9640400000000001,3.443,0.00288,0.00084,0.003,3.3024,0.9632000000000001,3.44,4.992,1.456,5.2,4.992,1.456,5.2
2020-11-28 22:00:00,3.41088,0.9948400000000001,3.553,0.00288,0.00084,0.003,3.408,0.994,3.55,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-11-28 22:30:00,3.18528,0.9290400000000001,3.318,0.007680000000000001,0.0022400000000000002,0.008,3.1776,0.9268000000000001,3.31,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-11-28 23:00:00,3.1248,0.9114000000000001,3.255,0.0048000000000000004,0.0014,0.005,3.12,0.91,3.25,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-28 23:30:00,3.04512,0.8881600000000001,3.172,0.0019200000000000003,0.0005600000000000001,0.002,3.0432,0.8876000000000001,3.17,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-11-29 00:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-11-29 00:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-11-29 01:00:00,2.97792,0.8685600000000001,3.102,0.0019200000000000003,0.0005600000000000001,0.002,2.976,0.868,3.1,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-11-29 01:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-11-29 02:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-29 02:30:00,2.94912,0.86016,3.072,0.0019200000000000003,0.0005600000000000001,0.002,2.9472,0.8596,3.07,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-29 03:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
