Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-29 03:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-11-29 04:00:00,3.02592,0.8825600000000001,3.152,0.0019200000000000003,0.0005600000000000001,0.002,3.024,0.882,3.15,3.6,1.05,3.75,3.6,1.05,3.75
2020-11-29 04:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-29 05:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-11-29 05:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-11-29 06:00:00,2.78592,0.8125600000000001,2.902,0.0019200000000000003,0.0005600000000000001,0.002,2.784,0.812,2.9,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-11-29 06:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-11-29 07:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-11-29 07:30:00,2.67072,0.7789600000000001,2.782,0.0019200000000000003,0.0005600000000000001,0.002,2.6688,0.7784000000000001,2.7800000000000002,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-29 08:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-11-29 08:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-11-29 09:00:00,3.05472,0.8909600000000001,3.182,0.0019200000000000003,0.0005600000000000001,0.002,3.0528,0.8904000000000001,3.18,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-11-29 09:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-11-29 10:00:00,3.36192,0.9805600000000001,3.502,0.0019200000000000003,0.0005600000000000001,0.002,3.36,0.98,3.5,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-29 10:30:00,3.53568,1.03124,3.683,0.00288,0.00084,0.003,3.5328,1.0304,3.68,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-29 11:00:00,3.66912,1.07016,3.822,0.0019200000000000003,0.0005600000000000001,0.002,3.6672000000000002,1.0696,3.8200000000000003,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-11-29 11:30:00,3.68832,1.07576,3.842,0.0019200000000000003,0.0005600000000000001,0.002,3.6864,1.0752,3.84,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-29 12:00:00,3.68832,1.07576,3.842,0.0019200000000000003,0.0005600000000000001,0.002,3.6864,1.0752,3.84,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-29 12:30:00,3.70752,1.08136,3.862,0.0019200000000000003,0.0005600000000000001,0.002,3.7056,1.0808,3.86,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-29 13:00:00,3.65184,1.06512,3.8040000000000003,0.0038400000000000005,0.0011200000000000001,0.004,3.648,1.064,3.8,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-29 13:30:00,3.62112,1.05616,3.7720000000000002,0.0019200000000000003,0.0005600000000000001,0.002,3.6192,1.0556,3.77,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-29 14:00:00,3.64992,1.06456,3.802,0.0019200000000000003,0.0005600000000000001,0.002,3.648,1.064,3.8,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-11-29 14:30:00,3.54432,1.03376,3.692,0.0019200000000000003,0.0005600000000000001,0.002,3.5423999999999998,1.0332,3.69,5.328,1.554,5.55,5.328,1.554,5.55
2020-11-29 15:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-29 15:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-11-29 16:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-11-29 16:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-11-29 17:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-11-29 17:30:00,4.34976,1.26868,4.531,0.0009600000000000001,0.00028000000000000003,0.001,4.3488,1.2684,4.53,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-11-29 18:00:00,4.20384,1.22612,4.379,0.00864,0.00252,0.009000000000000001,4.1952,1.2236,4.37,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-11-29 18:30:00,4.03776,1.17768,4.206,0.00576,0.00168,0.006,4.032,1.176,4.2,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-11-29 19:00:00,3.7507200000000003,1.09396,3.907,0.00672,0.0019600000000000004,0.007,3.7439999999999998,1.092,3.9,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-29 19:30:00,3.9024,1.1382,4.065,0.0048000000000000004,0.0014,0.005,3.8976,1.1368,4.06,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-11-29 20:00:00,3.54336,1.03348,3.691,0.0009600000000000001,0.00028000000000000003,0.001,3.5423999999999998,1.0332,3.69,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-29 20:30:00,3.38112,0.98616,3.5220000000000002,0.0019200000000000003,0.0005600000000000001,0.002,3.3792,0.9856,3.52,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-11-29 21:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-11-29 21:30:00,3.17088,0.9248400000000001,3.303,0.00288,0.00084,0.003,3.168,0.924,3.3,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-11-29 22:00:00,3.08352,0.89936,3.212,0.0019200000000000003,0.0005600000000000001,0.002,3.0816,0.8988,3.21,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-11-29 22:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-11-29 23:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-11-29 23:30:00,2.82432,0.82376,2.942,0.0019200000000000003,0.0005600000000000001,0.002,2.8224,0.8232,2.94,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-11-30 00:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-11-30 00:30:00,2.97696,0.86828,3.101,0.0009600000000000001,0.00028000000000000003,0.001,2.976,0.868,3.1,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-11-30 01:00:00,2.95968,0.8632400000000001,3.083,0.00288,0.00084,0.003,2.9568000000000003,0.8624,3.08,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-11-30 01:30:00,3.07296,0.8962800000000001,3.201,0.0009600000000000001,0.00028000000000000003,0.001,3.072,0.896,3.2,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-11-30 02:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-11-30 02:30:00,3.13152,0.9133600000000001,3.262,0.0019200000000000003,0.0005600000000000001,0.002,3.1296,0.9128000000000001,3.26,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-11-30 03:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-30 03:30:00,3.04704,0.8887200000000001,3.174,0.03264,0.00952,0.034,3.0144,0.8792000000000001,3.14,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-11-30 04:00:00,2.86752,0.8363600000000001,2.987,0.03552,0.010360000000000001,0.037,2.832,0.8260000000000001,2.95,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-11-30 04:30:00,2.7216,0.7938000000000001,2.835,0.0432,0.0126,0.045,2.6784,0.7812,2.79,3.696,1.078,3.85,3.696,1.078,3.85
2020-11-30 05:00:00,2.58048,0.7526400000000001,2.688,0.05568000000000001,0.01624,0.058,2.5248,0.7364,2.63,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-11-30 05:30:00,2.6121600000000003,0.7618800000000001,2.721,0.05856000000000001,0.01708,0.061,2.5536,0.7448,2.66,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-30 06:00:00,2.8617600000000003,0.8346800000000001,2.981,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.8128,0.8204,2.93,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-11-30 06:30:00,2.87616,0.8388800000000001,2.996,0.06336,0.01848,0.066,2.8128,0.8204,2.93,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-11-30 07:00:00,2.95104,0.86072,3.074,0.051840000000000004,0.015120000000000001,0.054,2.8992,0.8456,3.02,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-30 07:30:00,3.2995200000000002,0.9623600000000001,3.437,0.06432,0.018760000000000002,0.067,3.2352,0.9436,3.37,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-30 08:00:00,3.02208,0.8814400000000001,3.148,0.10368000000000001,0.030240000000000003,0.108,2.9184,0.8512000000000001,3.04,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-11-30 08:30:00,2.7196800000000003,0.7932400000000001,2.833,0.07968,0.02324,0.083,2.64,0.77,2.75,6.048,1.764,6.3,6.048,1.764,6.3
2020-11-30 09:00:00,2.65056,0.7730800000000001,2.761,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5824,0.7532,2.69,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-11-30 09:30:00,2.93664,0.8565200000000001,3.059,0.07584,0.02212,0.079,2.8608000000000002,0.8344,2.98,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-30 10:00:00,3.06048,0.8926400000000001,3.188,0.06528,0.01904,0.068,2.9952,0.8736,3.12,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-30 10:30:00,3.3590400000000002,0.97972,3.499,0.12384,0.036120000000000006,0.129,3.2352,0.9436,3.37,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-11-30 11:00:00,3.2995200000000002,0.9623600000000001,3.437,0.14112000000000002,0.04116,0.147,3.1584,0.9212,3.29,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-11-30 11:30:00,3.20256,0.93408,3.336,0.17856000000000002,0.05208,0.186,3.024,0.882,3.15,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-11-30 12:00:00,3.3216,0.9688,3.46,0.26880000000000004,0.0784,0.28,3.0528,0.8904000000000001,3.18,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-11-30 12:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.3456,0.1008,0.36,3.3216,0.9688,3.46,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-11-30 13:00:00,3.2016,0.9338000000000001,3.335,0.38880000000000003,0.1134,0.405,2.8128,0.8204,2.93,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-11-30 13:30:00,3.41568,0.9962400000000001,3.558,0.29568,0.08624000000000001,0.308,3.12,0.91,3.25,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-11-30 14:00:00,3.34944,0.9769200000000001,3.489,0.32544,0.09492,0.339,3.024,0.882,3.15,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-11-30 14:30:00,3.24096,0.9452800000000001,3.376,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.8416,0.8288000000000001,2.96,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-11-30 15:00:00,3.12096,0.9102800000000001,3.251,0.39456,0.11508000000000002,0.41100000000000003,2.7264,0.7952,2.84,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-11-30 15:30:00,3.33984,0.9741200000000001,3.479,0.26784,0.07812000000000001,0.279,3.072,0.896,3.2,6.912,2.016,7.2,6.912,2.016,7.2
2020-11-30 16:00:00,3.10272,0.9049600000000001,3.232,0.23232000000000003,0.06776,0.242,2.8704,0.8372,2.99,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-11-30 16:30:00,2.87616,0.8388800000000001,2.996,0.23616,0.06888000000000001,0.246,2.64,0.77,2.75,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-11-30 17:00:00,3.22464,0.94052,3.359,0.23904000000000003,0.06972,0.249,2.9856,0.8708,3.11,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-11-30 17:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.29376,0.08568,0.306,3.3504,0.9772000000000001,3.49,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2020-11-30 18:00:00,3.32256,0.96908,3.461,0.30816000000000004,0.08988,0.321,3.0144,0.8792000000000001,3.14,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-11-30 18:30:00,3.53376,1.03068,3.681,0.35616000000000003,0.10388000000000001,0.371,3.1776,0.9268000000000001,3.31,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-11-30 19:00:00,3.45792,1.00856,3.602,0.41472000000000003,0.12096000000000001,0.432,3.0432,0.8876000000000001,3.17,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-11-30 19:30:00,2.7408,0.7994,2.855,0.4176,0.1218,0.435,2.3232,0.6776,2.42,7.92,2.31,8.25,7.92,2.31,8.25
2020-11-30 20:00:00,2.70432,0.78876,2.817,0.41952000000000006,0.12236000000000001,0.437,2.2848,0.6664,2.38,7.728,2.254,8.05,7.728,2.254,8.05
2020-11-30 20:30:00,2.64384,0.77112,2.754,0.31104000000000004,0.09072000000000001,0.324,2.3328,0.6804,2.43,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-11-30 21:00:00,2.6352,0.7686000000000001,2.745,0.2064,0.060200000000000004,0.215,2.4288,0.7084,2.5300000000000002,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-11-30 21:30:00,2.89152,0.8433600000000001,3.012,0.12672,0.03696,0.132,2.7648,0.8064,2.88,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-30 22:00:00,2.81856,0.82208,2.936,0.13056,0.03808,0.136,2.688,0.784,2.8,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-11-30 22:30:00,2.60928,0.76104,2.718,0.17088,0.04984,0.178,2.4384,0.7112,2.54,5.712,1.666,5.95,5.712,1.666,5.95
2020-11-30 23:00:00,2.53824,0.7403200000000001,2.644,0.11904,0.03472,0.124,2.4192,0.7056,2.52,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-11-30 23:30:00,2.47872,0.72296,2.582,0.14592000000000002,0.04256,0.152,2.3328,0.6804,2.43,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-12-01 00:00:00,2.27328,0.6630400000000001,2.368,0.18048,0.052640000000000006,0.188,2.0928,0.6104,2.18,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-12-01 00:30:00,2.3750400000000003,0.69272,2.474,0.21504,0.06272000000000001,0.224,2.16,0.63,2.25,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-01 01:00:00,2.41248,0.70364,2.513,0.22368000000000002,0.06524,0.233,2.1888,0.6384000000000001,2.2800000000000002,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-01 01:30:00,2.36256,0.68908,2.461,0.22176,0.06468,0.231,2.1408,0.6244000000000001,2.23,5.088,1.484,5.3,5.088,1.484,5.3
2020-12-01 02:00:00,2.1696,0.6328,2.26,0.22080000000000002,0.0644,0.23,1.9488,0.5684,2.03,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-01 02:30:00,2.25696,0.6582800000000001,2.351,0.20256000000000002,0.05908000000000001,0.211,2.0544000000000002,0.5992000000000001,2.14,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-01 03:00:00,2.5152,0.7336,2.62,0.192,0.056,0.2,2.3232,0.6776,2.42,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-01 03:30:00,2.1696,0.6328,2.26,0.2112,0.0616,0.22,1.9584000000000001,0.5712,2.04,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-12-01 04:00:00,1.8384,0.5362,1.915,0.2064,0.060200000000000004,0.215,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.136,1.498,5.35,5.136,1.498,5.35
2020-12-01 04:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.24288,0.07084,0.253,1.6703999999999999,0.4872,1.74,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-01 05:00:00,1.9113600000000002,0.5574800000000001,1.991,0.24096,0.07028000000000001,0.251,1.6703999999999999,0.4872,1.74,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-01 05:30:00,2.11872,0.6179600000000001,2.207,0.22752000000000003,0.06636,0.23700000000000002,1.8912,0.5516,1.97,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-01 06:00:00,2.3568,0.6874,2.455,0.1968,0.0574,0.20500000000000002,2.16,0.63,2.25,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-12-01 06:30:00,2.38368,0.6952400000000001,2.483,0.22368000000000002,0.06524,0.233,2.16,0.63,2.25,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-12-01 07:00:00,2.63136,0.76748,2.741,0.22176,0.06468,0.231,2.4096,0.7028,2.51,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-01 07:30:00,2.7984,0.8162,2.915,0.216,0.063,0.225,2.5824,0.7532,2.69,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-12-01 08:00:00,3.03648,0.8856400000000001,3.163,0.19488000000000003,0.05684,0.203,2.8416,0.8288000000000001,2.96,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-12-01 08:30:00,3.12576,0.91168,3.2560000000000002,0.15936,0.04648,0.166,2.9664,0.8652000000000001,3.09,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-12-01 09:00:00,2.99424,0.8733200000000001,3.119,0.16224000000000002,0.04732,0.169,2.832,0.8260000000000001,2.95,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-12-01 09:30:00,2.88192,0.8405600000000001,3.002,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.7456,0.8008000000000001,2.86,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-12-01 10:00:00,2.952,0.861,3.075,0.1296,0.0378,0.135,2.8224,0.8232,2.94,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-12-01 10:30:00,3.33792,0.9735600000000001,3.477,0.16992000000000002,0.04956000000000001,0.177,3.168,0.924,3.3,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-01 11:00:00,4.6790400000000005,1.3647200000000002,4.874,0.21504,0.06272000000000001,0.224,4.464,1.302,4.65,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-01 11:30:00,4.58112,1.33616,4.772,0.24192000000000002,0.07056000000000001,0.252,4.3392,1.2656,4.52,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-12-01 12:00:00,4.632,1.351,4.825,0.2544,0.0742,0.265,4.3776,1.2768,4.5600000000000005,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-12-01 12:30:00,4.75968,1.3882400000000001,4.958,0.25728,0.07504000000000001,0.268,4.5024,1.3132000000000001,4.69,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-12-01 13:00:00,4.49664,1.31152,4.684,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.3008,1.2544,4.48,4.416,1.288,4.6,4.416,1.288,4.6
2020-12-01 13:30:00,4.48608,1.30844,4.673,0.13728,0.040040000000000006,0.14300000000000002,4.3488,1.2684,4.53,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-12-01 14:00:00,4.46688,1.30284,4.6530000000000005,0.12768000000000002,0.03724,0.133,4.3392,1.2656,4.52,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-12-01 14:30:00,4.51584,1.31712,4.704,0.07104,0.020720000000000002,0.074,4.4448,1.2964,4.63,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-12-01 15:00:00,4.48992,1.30956,4.677,0.06432,0.018760000000000002,0.067,4.4256,1.2908,4.61,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-12-01 15:30:00,4.56864,1.3325200000000001,4.759,0.05664,0.01652,0.059000000000000004,4.5120000000000005,1.316,4.7,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-12-01 16:00:00,4.74048,1.38264,4.938,0.036480000000000005,0.01064,0.038,4.704,1.3719999999999999,4.9,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-01 16:30:00,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-12-01 17:00:00,5.13024,1.49632,5.344,0.06144000000000001,0.017920000000000002,0.064,5.0688,1.4784000000000002,5.28,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-12-01 17:30:00,5.34912,1.56016,5.572,0.06912,0.02016,0.07200000000000001,5.28,1.54,5.5,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-12-01 18:00:00,5.4019200000000005,1.57556,5.627,0.09312000000000001,0.027160000000000004,0.097,5.3088,1.5484,5.53,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-01 18:30:00,5.31552,1.55036,5.537,0.06432,0.018760000000000002,0.067,5.2512,1.5316,5.47,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-01 19:00:00,5.11872,1.49296,5.332,0.06912,0.02016,0.07200000000000001,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-01 19:30:00,4.88928,1.42604,5.093,0.041280000000000004,0.01204,0.043000000000000003,4.848,1.4140000000000001,5.05,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-01 20:00:00,4.81536,1.40448,5.016,0.06336,0.01848,0.066,4.752,1.3860000000000001,4.95,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-12-01 20:30:00,4.70592,1.37256,4.902,0.06912,0.02016,0.07200000000000001,4.6368,1.3524,4.83,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-12-01 21:00:00,4.61952,1.3473600000000001,4.812,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.5696,1.3328,4.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-12-01 21:30:00,4.51392,1.31656,4.702,0.04032,0.011760000000000001,0.042,4.4736,1.3048,4.66,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-12-01 22:00:00,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-01 22:30:00,4.01376,1.17068,4.181,0.02016,0.005880000000000001,0.021,3.9936,1.1648,4.16,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-12-01 23:00:00,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95,3.888,1.134,4.05,3.888,1.134,4.05
2020-12-01 23:30:00,3.67776,1.07268,3.831,0.039360000000000006,0.01148,0.041,3.6384,1.0612,3.79,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-12-02 00:00:00,3.576,1.043,3.725,0.024,0.007,0.025,3.552,1.036,3.7,3.648,1.064,3.8,3.648,1.064,3.8
2020-12-02 00:30:00,3.5712,1.0416,3.7199999999999998,0.019200000000000002,0.0056,0.02,3.552,1.036,3.7,3.648,1.064,3.8,3.648,1.064,3.8
2020-12-02 01:00:00,3.60096,1.05028,3.751,0.010560000000000002,0.0030800000000000003,0.011,3.5904,1.0472,3.74,3.696,1.078,3.85,3.696,1.078,3.85
2020-12-02 01:30:00,3.5721600000000002,1.04188,3.721,0.0009600000000000001,0.00028000000000000003,0.001,3.5712,1.0416,3.7199999999999998,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-12-02 02:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-12-02 02:30:00,3.56832,1.04076,3.717,0.00672,0.0019600000000000004,0.007,3.5616,1.0388,3.71,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-12-02 03:00:00,3.51744,1.02592,3.664,0.0038400000000000005,0.0011200000000000001,0.004,3.5136000000000003,1.0248,3.66,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-12-02 03:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.552,1.036,3.7,3.552,1.036,3.7
2020-12-02 04:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.0019200000000000003,0.0005600000000000001,0.002,3.4176,0.9968,3.56,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-12-02 04:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-12-02 05:00:00,3.50016,1.02088,3.646,0.00576,0.00168,0.006,3.4944,1.0192,3.64,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-12-02 05:30:00,3.4713600000000002,1.01248,3.616,0.015360000000000002,0.0044800000000000005,0.016,3.456,1.008,3.6,3.552,1.036,3.7,3.552,1.036,3.7
2020-12-02 06:00:00,3.6096,1.0528,3.76,0.048,0.014,0.05,3.5616,1.0388,3.71,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-12-02 06:30:00,3.83712,1.11916,3.997,0.01632,0.00476,0.017,3.8208,1.1144,3.98,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-12-02 07:00:00,4.19424,1.22332,4.369,0.027840000000000004,0.00812,0.029,4.1664,1.2152,4.34,4.272,1.246,4.45,4.272,1.246,4.45
2020-12-02 07:30:00,4.54944,1.32692,4.739,0.027840000000000004,0.00812,0.029,4.5216,1.3188,4.71,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-12-02 08:00:00,4.65216,1.35688,4.846,0.015360000000000002,0.0044800000000000005,0.016,4.6368,1.3524,4.83,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-12-02 08:30:00,4.656,1.358,4.85,0.019200000000000002,0.0056,0.02,4.6368,1.3524,4.83,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-12-02 09:00:00,4.4976,1.3118,4.6850000000000005,0.0048000000000000004,0.0014,0.005,4.4928,1.3104,4.68,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-12-02 09:30:00,4.62912,1.35016,4.822,0.0019200000000000003,0.0005600000000000001,0.002,4.6272,1.3496000000000001,4.82,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-12-02 10:00:00,4.66848,1.36164,4.8629999999999995,0.00288,0.00084,0.003,4.6656,1.3608,4.86,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-02 10:30:00,4.56192,1.33056,4.752,0.01152,0.00336,0.012,4.5504,1.3272,4.74,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-12-02 11:00:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-12-02 11:30:00,4.62144,1.34792,4.814,0.03264,0.00952,0.034,4.5888,1.3384,4.78,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-02 12:00:00,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-02 12:30:00,4.74048,1.38264,4.938,0.036480000000000005,0.01064,0.038,4.704,1.3719999999999999,4.9,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-02 13:00:00,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-02 13:30:00,4.7328,1.3804,4.93,0.038400000000000004,0.0112,0.04,4.6944,1.3692,4.89,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-02 14:00:00,4.78656,1.39608,4.986,0.044160000000000005,0.01288,0.046,4.7424,1.3832,4.94,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-12-02 14:30:00,4.6848,1.3664,4.88,0.038400000000000004,0.0112,0.04,4.6464,1.3552,4.84,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-02 15:00:00,4.6464,1.3552,4.84,0.038400000000000004,0.0112,0.04,4.608,1.344,4.8,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-02 15:30:00,4.632,1.351,4.825,0.024,0.007,0.025,4.608,1.344,4.8,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-12-02 16:00:00,4.91232,1.43276,5.117,0.025920000000000002,0.007560000000000001,0.027,4.8864,1.4252,5.09,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-12-02 16:30:00,5.09856,1.48708,5.311,0.02016,0.005880000000000001,0.021,5.0784,1.4812,5.29,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-02 17:00:00,5.31072,1.5489600000000001,5.532,0.021120000000000003,0.0061600000000000005,0.022,5.2896,1.5428000000000002,5.51,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-12-02 17:30:00,5.60544,1.6349200000000002,5.839,0.027840000000000004,0.00812,0.029,5.5776,1.6268,5.8100000000000005,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-02 18:00:00,5.40768,1.5772400000000002,5.633,0.022080000000000002,0.00644,0.023,5.3856,1.5708,5.61,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-02 18:30:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-02 19:00:00,5.21472,1.52096,5.432,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.1648,1.5064000000000002,5.38,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-02 19:30:00,5.00352,1.45936,5.212,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.9536,1.4448,5.16,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-12-02 20:00:00,4.8192,1.4056,5.02,0.028800000000000003,0.008400000000000001,0.03,4.7904,1.3972,4.99,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-02 20:30:00,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-12-02 21:00:00,4.6896,1.3678,4.885,0.0432,0.0126,0.045,4.6464,1.3552,4.84,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-02 21:30:00,4.60608,1.34344,4.798,0.05568000000000001,0.01624,0.058,4.5504,1.3272,4.74,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-02 22:00:00,4.39872,1.28296,4.582,0.05952,0.01736,0.062,4.3392,1.2656,4.52,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-12-02 22:30:00,4.14048,1.20764,4.313,0.041280000000000004,0.01204,0.043000000000000003,4.0992,1.1956,4.27,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-12-02 23:00:00,3.93312,1.14716,4.097,0.04512,0.013160000000000002,0.047,3.888,1.134,4.05,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-12-02 23:30:00,3.79584,1.10712,3.954,0.07104,0.020720000000000002,0.074,3.7248,1.0864,3.88,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-12-03 00:00:00,3.71328,1.08304,3.868,0.07488,0.021840000000000002,0.078,3.6384,1.0612,3.79,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-12-03 00:30:00,3.6624,1.0682,3.815,0.062400000000000004,0.0182,0.065,3.6,1.05,3.75,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-12-03 01:00:00,3.7267200000000003,1.08696,3.882,0.06912,0.02016,0.07200000000000001,3.6576,1.0668,3.81,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-12-03 01:30:00,3.78336,1.10348,3.941,0.07776000000000001,0.022680000000000002,0.081,3.7056,1.0808,3.86,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-12-03 02:00:00,3.74976,1.09368,3.906,0.08256000000000001,0.02408,0.08600000000000001,3.6672000000000002,1.0696,3.8200000000000003,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-12-03 02:30:00,3.71232,1.08276,3.867,0.07392,0.021560000000000003,0.077,3.6384,1.0612,3.79,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-12-03 03:00:00,3.75648,1.09564,3.9130000000000003,0.10848000000000001,0.03164,0.113,3.648,1.064,3.8,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-12-03 03:30:00,3.7267200000000003,1.08696,3.882,0.07872000000000001,0.02296,0.082,3.648,1.064,3.8,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-12-03 04:00:00,3.54528,1.03404,3.693,0.060480000000000006,0.017640000000000003,0.063,3.4848,1.0164,3.63,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-12-03 04:30:00,3.50304,1.02172,3.649,0.06624000000000001,0.01932,0.069,3.4368,1.0024,3.58,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-12-03 05:00:00,3.4713600000000002,1.01248,3.616,0.06336,0.01848,0.066,3.408,0.994,3.55,3.504,1.022,3.65,3.504,1.022,3.65
2020-12-03 05:30:00,3.4713600000000002,1.01248,3.616,0.06336,0.01848,0.066,3.408,0.994,3.55,3.504,1.022,3.65,3.504,1.022,3.65
2020-12-03 06:00:00,3.60768,1.05224,3.758,0.07488,0.021840000000000002,0.078,3.5328,1.0304,3.68,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-12-03 06:30:00,3.99168,1.16424,4.158,0.07488,0.021840000000000002,0.078,3.9168000000000003,1.1424,4.08,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-12-03 07:00:00,4.2,1.225,4.375,0.0912,0.026600000000000002,0.095,4.1088000000000005,1.1984,4.28,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-12-03 07:30:00,4.59264,1.33952,4.784,0.09024,0.026320000000000003,0.094,4.5024,1.3132000000000001,4.69,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-12-03 08:00:00,4.60512,1.3431600000000001,4.797,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.5216,1.3188,4.71,4.656,1.358,4.85,4.656,1.358,4.85
2020-12-03 08:30:00,4.57344,1.33392,4.764,0.051840000000000004,0.015120000000000001,0.054,4.5216,1.3188,4.71,4.656,1.358,4.85,4.656,1.358,4.85
2020-12-03 09:00:00,4.56096,1.3302800000000001,4.751,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.4928,1.3104,4.68,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-12-03 09:30:00,4.57824,1.33532,4.769,0.08544,0.02492,0.089,4.4928,1.3104,4.68,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-03 10:00:00,4.6272,1.3496000000000001,4.82,0.0864,0.0252,0.09,4.5408,1.3244,4.73,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-12-03 10:30:00,4.69728,1.37004,4.893,0.10848000000000001,0.03164,0.113,4.5888,1.3384,4.78,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-03 11:00:00,4.60224,1.34232,4.7940000000000005,0.10944000000000001,0.031920000000000004,0.114,4.4928,1.3104,4.68,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-12-03 11:30:00,4.64832,1.35576,4.842,0.11712000000000002,0.03416,0.122,4.5312,1.3216,4.72,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-03 12:00:00,3.34368,0.9752400000000001,3.483,0.07968,0.02324,0.083,3.2640000000000002,0.9520000000000001,3.4,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-12-03 12:30:00,3.29568,0.9612400000000001,3.433,0.060480000000000006,0.017640000000000003,0.063,3.2352,0.9436,3.37,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-12-03 13:00:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-12-03 13:30:00,3.5606400000000002,1.03852,3.709,0.047040000000000005,0.013720000000000001,0.049,3.5136000000000003,1.0248,3.66,6.24,1.82,6.5,6.24,1.82,6.5
2020-12-03 14:00:00,3.88992,1.13456,4.052,0.021120000000000003,0.0061600000000000005,0.022,3.8688000000000002,1.1284,4.03,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-12-03 14:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-12-03 15:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-12-03 15:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-12-03 16:00:00,3.68448,1.07464,3.838,0.007680000000000001,0.0022400000000000002,0.008,3.6768,1.0724,3.83,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-12-03 16:30:00,3.576,1.043,3.725,0.0048000000000000004,0.0014,0.005,3.5712,1.0416,3.7199999999999998,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-12-03 17:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,6.096,1.778,6.35,6.096,1.778,6.35
2020-12-03 17:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-12-03 18:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-12-03 18:30:00,4.20672,1.22696,4.382,0.0019200000000000003,0.0005600000000000001,0.002,4.2048,1.2264,4.38,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-12-03 19:00:00,4.06368,1.18524,4.233,0.00288,0.00084,0.003,4.0608,1.1844000000000001,4.23,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-12-03 19:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-12-03 20:00:00,3.83616,1.11888,3.996,0.00576,0.00168,0.006,3.8304,1.1172,3.99,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-03 20:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-12-03 21:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-12-03 21:30:00,4.32192,1.26056,4.502,0.0019200000000000003,0.0005600000000000001,0.002,4.32,1.26,4.5,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-03 22:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-12-03 22:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-03 23:00:00,3.60384,1.05112,3.754,0.01344,0.003920000000000001,0.014,3.5904,1.0472,3.74,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-12-03 23:30:00,3.37248,0.9836400000000001,3.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.36,0.98,3.5,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-12-04 00:00:00,3.19872,0.9329600000000001,3.332,0.0019200000000000003,0.0005600000000000001,0.002,3.1968,0.9324,3.33,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-04 00:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-12-04 01:00:00,3.40992,0.9945600000000001,3.552,0.0019200000000000003,0.0005600000000000001,0.002,3.408,0.994,3.55,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-12-04 01:30:00,3.42048,0.9976400000000001,3.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.408,0.994,3.55,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-12-04 02:00:00,3.4224,0.9982000000000001,3.565,0.0432,0.0126,0.045,3.3792,0.9856,3.52,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-12-04 02:30:00,3.3350400000000002,0.97272,3.474,0.10944000000000001,0.031920000000000004,0.114,3.2256,0.9408000000000001,3.36,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-04 03:00:00,3.22176,0.9396800000000001,3.356,0.06336,0.01848,0.066,3.1584,0.9212,3.29,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-04 03:30:00,3.14688,0.9178400000000001,3.278,0.08448000000000001,0.024640000000000002,0.088,3.0624,0.8932,3.19,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-12-04 04:00:00,2.7936,0.8148000000000001,2.91,0.11520000000000001,0.033600000000000005,0.12,2.6784,0.7812,2.79,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-04 04:30:00,3.17376,0.9256800000000001,3.306,0.10176,0.02968,0.106,3.072,0.896,3.2,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-12-04 05:00:00,2.99904,0.87472,3.124,0.07104,0.020720000000000002,0.074,2.928,0.854,3.05,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-04 05:30:00,2.56608,0.7484400000000001,2.673,0.08928000000000001,0.02604,0.093,2.4768,0.7224,2.58,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-04 06:00:00,2.69376,0.78568,2.806,0.12096000000000001,0.035280000000000006,0.126,2.5728,0.7504000000000001,2.68,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-04 06:30:00,3.06528,0.8940400000000001,3.193,0.15648,0.04564000000000001,0.163,2.9088000000000003,0.8484,3.03,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-04 07:00:00,3.23136,0.9424800000000001,3.366,0.16896000000000003,0.049280000000000004,0.176,3.0624,0.8932,3.19,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-04 07:30:00,3.45216,1.00688,3.596,0.14976,0.043680000000000004,0.156,3.3024,0.9632000000000001,3.44,6.0,1.75,6.25,6.0,1.75,6.25
2020-12-04 08:00:00,3.6796800000000003,1.07324,3.833,0.18528000000000003,0.054040000000000005,0.193,3.4944,1.0192,3.64,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-12-04 08:30:00,3.52992,1.02956,3.677,0.17952,0.052360000000000004,0.187,3.3504,0.9772000000000001,3.49,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-12-04 09:00:00,3.60384,1.05112,3.754,0.14784,0.043120000000000006,0.154,3.456,1.008,3.6,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-12-04 09:30:00,3.17376,0.9256800000000001,3.306,0.19776000000000002,0.05768,0.20600000000000002,2.976,0.868,3.1,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-12-04 10:00:00,3.29088,0.95984,3.428,0.15168,0.04424,0.158,3.1392,0.9156000000000001,3.27,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-12-04 10:30:00,3.37536,0.9844800000000001,3.516,0.23616,0.06888000000000001,0.246,3.1392,0.9156000000000001,3.27,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-12-04 11:00:00,3.55776,1.03768,3.706,0.28416,0.08288000000000001,0.296,3.2736,0.9548000000000001,3.41,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-12-04 11:30:00,3.47424,1.01332,3.6189999999999998,0.20064,0.05852,0.209,3.2736,0.9548000000000001,3.41,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-12-04 12:00:00,3.10272,0.9049600000000001,3.232,0.23232000000000003,0.06776,0.242,2.8704,0.8372,2.99,6.768,1.974,7.05,6.768,1.974,7.05
2020-12-04 12:30:00,2.7216,0.7938000000000001,2.835,0.216,0.063,0.225,2.5056000000000003,0.7308,2.61,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-12-04 13:00:00,2.97216,0.8668800000000001,3.096,0.25536000000000003,0.07448,0.266,2.7168,0.7924,2.83,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-12-04 13:30:00,2.77152,0.8083600000000001,2.887,0.26592000000000005,0.07756,0.277,2.5056000000000003,0.7308,2.61,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-12-04 14:00:00,2.8992,0.8456,3.02,0.384,0.112,0.4,2.5152,0.7336,2.62,7.776,2.268,8.1,7.776,2.268,8.1
2020-12-04 14:30:00,2.70624,0.78932,2.819,0.35424000000000005,0.10332000000000001,0.369,2.352,0.686,2.45,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-12-04 15:00:00,2.64096,0.7702800000000001,2.751,0.30816000000000004,0.08988,0.321,2.3328,0.6804,2.43,7.68,2.24,8.0,7.68,2.24,8.0
2020-12-04 15:30:00,2.80032,0.81676,2.917,0.29472000000000004,0.08596000000000001,0.307,2.5056000000000003,0.7308,2.61,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-12-04 16:00:00,3.38688,0.98784,3.528,0.18048,0.052640000000000006,0.188,3.2064,0.9352,3.34,7.104,2.072,7.4,7.104,2.072,7.4
2020-12-04 16:30:00,2.7907200000000003,0.81396,2.907,0.16992000000000002,0.04956000000000001,0.177,2.6208,0.7644000000000001,2.73,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-12-04 17:00:00,2.96544,0.86492,3.089,0.34464,0.10052000000000001,0.359,2.6208,0.7644000000000001,2.73,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2020-12-04 17:30:00,3.14016,0.91588,3.271,0.31776000000000004,0.09268000000000001,0.331,2.8224,0.8232,2.94,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2020-12-04 18:00:00,3.52128,1.02704,3.668,0.30528000000000005,0.08904000000000001,0.318,3.216,0.9380000000000001,3.35,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-12-04 18:30:00,3.26208,0.9514400000000001,3.398,0.24768,0.07224000000000001,0.258,3.0144,0.8792000000000001,3.14,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2020-12-04 19:00:00,3.03648,0.8856400000000001,3.163,0.25248000000000004,0.07364000000000001,0.263,2.784,0.812,2.9,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2020-12-04 19:30:00,3.08448,0.8996400000000001,3.213,0.24288,0.07084,0.253,2.8416,0.8288000000000001,2.96,7.632,2.226,7.95,7.632,2.226,7.95
2020-12-04 20:00:00,2.8492800000000003,0.8310400000000001,2.968,0.19008000000000003,0.05544,0.198,2.6592000000000002,0.7756000000000001,2.77,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-12-04 20:30:00,2.86944,0.8369200000000001,2.989,0.20064,0.05852,0.209,2.6688,0.7784000000000001,2.7800000000000002,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-12-04 21:00:00,2.6016,0.7588,2.71,0.2592,0.0756,0.27,2.3424,0.6832,2.44,7.008,2.044,7.3,7.008,2.044,7.3
2020-12-04 21:30:00,2.6236800000000002,0.76524,2.733,0.31008,0.09044,0.323,2.3136,0.6748000000000001,2.41,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-12-04 22:00:00,2.63136,0.76748,2.741,0.26976,0.07868,0.281,2.3616,0.6888000000000001,2.46,6.384,1.862,6.65,6.384,1.862,6.65
2020-12-04 22:30:00,2.68224,0.78232,2.794,0.25344,0.07392,0.264,2.4288,0.7084,2.5300000000000002,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-04 23:00:00,2.0304,0.5922000000000001,2.115,0.1968,0.0574,0.20500000000000002,1.8336000000000001,0.5348,1.9100000000000001,6.048,1.764,6.3,6.048,1.764,6.3
2020-12-04 23:30:00,2.00928,0.58604,2.093,0.20448000000000002,0.059640000000000006,0.213,1.8048000000000002,0.5264,1.88,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-12-05 00:00:00,2.11104,0.61572,2.199,0.15264000000000003,0.044520000000000004,0.159,1.9584000000000001,0.5712,2.04,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-12-05 00:30:00,1.77792,0.51856,1.8519999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.6416,0.4788,1.71,5.376,1.568,5.6,5.376,1.568,5.6
2020-12-05 01:00:00,1.97568,0.5762400000000001,2.058,0.15168,0.04424,0.158,1.824,0.532,1.9,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-05 01:30:00,2.23104,0.6507200000000001,2.324,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.0352,0.5936,2.12,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-05 02:00:00,2.14752,0.62636,2.237,0.16032000000000002,0.04676,0.167,1.9872,0.5796,2.07,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-05 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.13440000000000002,0.0392,0.14,1.92,0.56,2.0,4.944,1.442,5.15,4.944,1.442,5.15
2020-12-05 03:00:00,2.09568,0.61124,2.183,0.13728,0.040040000000000006,0.14300000000000002,1.9584000000000001,0.5712,2.04,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-05 03:30:00,2.07648,0.6056400000000001,2.163,0.11808,0.034440000000000005,0.123,1.9584000000000001,0.5712,2.04,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-12-05 04:00:00,1.74624,0.50932,1.819,0.09504000000000001,0.02772,0.099,1.6512,0.48160000000000003,1.72,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-12-05 04:30:00,1.9468800000000002,0.56784,2.028,0.14208,0.041440000000000005,0.148,1.8048000000000002,0.5264,1.88,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-05 05:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.12384,0.036120000000000006,0.129,1.6128,0.47040000000000004,1.6800000000000002,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-05 05:30:00,1.7616,0.5138,1.835,0.0912,0.026600000000000002,0.095,1.6703999999999999,0.4872,1.74,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-12-05 06:00:00,2.0688,0.6034,2.155,0.07200000000000001,0.021,0.075,1.9968,0.5824,2.08,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-05 06:30:00,2.28288,0.6658400000000001,2.378,0.09408000000000001,0.027440000000000003,0.098,2.1888,0.6384000000000001,2.2800000000000002,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-12-05 07:00:00,2.3712,0.6916,2.47,0.1056,0.0308,0.11,2.2656,0.6608,2.36,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-05 07:30:00,2.6294399999999998,0.76692,2.739,0.11424000000000001,0.03332,0.11900000000000001,2.5152,0.7336,2.62,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-05 08:00:00,2.9443200000000003,0.8587600000000001,3.067,0.07392,0.021560000000000003,0.077,2.8704,0.8372,2.99,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-05 08:30:00,3.93312,1.14716,4.097,0.07392,0.021560000000000003,0.077,3.8592,1.1256,4.02,6.384,1.862,6.65,6.384,1.862,6.65
2020-12-05 09:00:00,3.07296,0.8962800000000001,3.201,0.12576,0.036680000000000004,0.131,2.9472,0.8596,3.07,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-12-05 09:30:00,3.12192,0.91056,3.252,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.9856,0.8708,3.11,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-05 10:00:00,2.9558400000000002,0.8621200000000001,3.079,0.12384,0.036120000000000006,0.129,2.832,0.8260000000000001,2.95,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-12-05 10:30:00,2.77728,0.8100400000000001,2.893,0.17568,0.05124,0.183,2.6016,0.7588,2.71,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-12-05 11:00:00,2.7667200000000003,0.80696,2.882,0.07872000000000001,0.02296,0.082,2.688,0.784,2.8,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-12-05 11:30:00,2.59776,0.75768,2.706,0.044160000000000005,0.01288,0.046,2.5536,0.7448,2.66,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-12-05 12:00:00,2.73408,0.79744,2.848,0.05568000000000001,0.01624,0.058,2.6784,0.7812,2.79,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-05 12:30:00,2.8896,0.8428,3.01,0.057600000000000005,0.016800000000000002,0.06,2.832,0.8260000000000001,2.95,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-05 13:00:00,2.57472,0.7509600000000001,2.682,0.030720000000000004,0.008960000000000001,0.032,2.544,0.742,2.65,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-12-05 13:30:00,2.82048,0.82264,2.938,0.05568000000000001,0.01624,0.058,2.7648,0.8064,2.88,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-05 14:00:00,2.79936,0.8164800000000001,2.916,0.03456,0.01008,0.036000000000000004,2.7648,0.8064,2.88,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-05 14:30:00,2.6928,0.7854,2.805,0.024,0.007,0.025,2.6688,0.7784000000000001,2.7800000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-12-05 15:00:00,2.8252800000000002,0.8240400000000001,2.943,0.00288,0.00084,0.003,2.8224,0.8232,2.94,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-12-05 15:30:00,3.1152,0.9086000000000001,3.245,0.0048000000000000004,0.0014,0.005,3.1104,0.9072,3.24,4.944,1.442,5.15,4.944,1.442,5.15
2020-12-05 16:00:00,3.2592,0.9506,3.395,0.0048000000000000004,0.0014,0.005,3.2544,0.9492,3.39,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-12-05 16:30:00,3.37728,0.98504,3.518,0.01728,0.00504,0.018000000000000002,3.36,0.98,3.5,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-05 17:00:00,3.71808,1.08444,3.873,0.00288,0.00084,0.003,3.7152000000000003,1.0836000000000001,3.87,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-12-05 17:30:00,3.9763200000000003,1.15976,4.142,0.0019200000000000003,0.0005600000000000001,0.002,3.9744,1.1592,4.14,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-05 18:00:00,3.9763200000000003,1.15976,4.142,0.0019200000000000003,0.0005600000000000001,0.002,3.9744,1.1592,4.14,6.048,1.764,6.3,6.048,1.764,6.3
2020-12-05 18:30:00,3.90816,1.13988,4.071,0.0009600000000000001,0.00028000000000000003,0.001,3.9072,1.1396,4.07,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-12-05 19:00:00,3.76416,1.09788,3.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,3.7536,1.0948,3.91,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-12-05 19:30:00,3.46368,1.01024,3.608,0.007680000000000001,0.0022400000000000002,0.008,3.456,1.008,3.6,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-05 20:00:00,3.42912,1.00016,3.572,0.0019200000000000003,0.0005600000000000001,0.002,3.4272,0.9996,3.5700000000000003,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-12-05 20:30:00,3.55584,1.03712,3.7039999999999997,0.0038400000000000005,0.0011200000000000001,0.004,3.552,1.036,3.7,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-12-05 21:00:00,3.5472,1.0346,3.6950000000000003,0.0048000000000000004,0.0014,0.005,3.5423999999999998,1.0332,3.69,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-05 21:30:00,3.44256,1.00408,3.586,0.00576,0.00168,0.006,3.4368,1.0024,3.58,4.9824,1.4532,5.19,4.9824,1.4532,5.19
