Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-12 18:30:00,3.70656,1.08108,3.8609999999999998,0.19296000000000002,0.056280000000000004,0.201,3.5136000000000003,1.0248,3.66,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-12-12 19:00:00,3.6048,1.0514000000000001,3.755,0.14880000000000002,0.0434,0.155,3.456,1.008,3.6,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-12-12 19:30:00,3.3072,0.9646,3.445,0.168,0.049,0.17500000000000002,3.1392,0.9156000000000001,3.27,6.144,1.792,6.4,6.144,1.792,6.4
2020-12-12 20:00:00,3.4176,0.9968,3.56,0.1632,0.0476,0.17,3.2544,0.9492,3.39,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-12 20:30:00,3.32736,0.9704800000000001,3.466,0.12096000000000001,0.035280000000000006,0.126,3.2064,0.9352,3.34,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-12-12 21:00:00,2.89344,0.8439200000000001,3.014,0.06144000000000001,0.017920000000000002,0.064,2.832,0.8260000000000001,2.95,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-12-12 21:30:00,2.7897600000000002,0.8136800000000001,2.906,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7648,0.8064,2.88,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-12-12 22:00:00,2.9808,0.8694000000000001,3.105,0.07200000000000001,0.021,0.075,2.9088000000000003,0.8484,3.03,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-12-12 22:30:00,2.92704,0.85372,3.049,0.06624000000000001,0.01932,0.069,2.8608000000000002,0.8344,2.98,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-12 23:00:00,2.9558400000000002,0.8621200000000001,3.079,0.03744,0.010920000000000001,0.039,2.9184,0.8512000000000001,3.04,4.656,1.358,4.85,4.656,1.358,4.85
2020-12-12 23:30:00,2.7504,0.8022,2.865,0.07200000000000001,0.021,0.075,2.6784,0.7812,2.79,4.608,1.344,4.8,4.608,1.344,4.8
2020-12-13 00:00:00,2.70432,0.78876,2.817,0.04512,0.013160000000000002,0.047,2.6592000000000002,0.7756000000000001,2.77,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-12-13 00:30:00,2.61024,0.7613200000000001,2.719,0.05664,0.01652,0.059000000000000004,2.5536,0.7448,2.66,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-12-13 01:00:00,2.6448,0.7714000000000001,2.755,0.062400000000000004,0.0182,0.065,2.5824,0.7532,2.69,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-12-13 01:30:00,2.61696,0.7632800000000001,2.726,0.03456,0.01008,0.036000000000000004,2.5824,0.7532,2.69,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-12-13 02:00:00,2.65632,0.7747600000000001,2.767,0.054720000000000005,0.015960000000000002,0.057,2.6016,0.7588,2.71,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-12-13 02:30:00,2.51616,0.7338800000000001,2.621,0.08736000000000001,0.025480000000000003,0.091,2.4288,0.7084,2.5300000000000002,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-12-13 03:00:00,2.45088,0.71484,2.553,0.022080000000000002,0.00644,0.023,2.4288,0.7084,2.5300000000000002,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-12-13 03:30:00,2.59296,0.7562800000000001,2.701,0.0009600000000000001,0.00028000000000000003,0.001,2.592,0.756,2.7,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-12-13 04:00:00,2.70912,0.7901600000000001,2.822,0.0019200000000000003,0.0005600000000000001,0.002,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-12-13 04:30:00,2.62176,0.76468,2.731,0.0009600000000000001,0.00028000000000000003,0.001,2.6208,0.7644000000000001,2.73,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-12-13 05:00:00,2.62752,0.76636,2.737,0.00672,0.0019600000000000004,0.007,2.6208,0.7644000000000001,2.73,3.648,1.064,3.8,3.648,1.064,3.8
2020-12-13 05:30:00,2.34432,0.68376,2.442,0.01152,0.00336,0.012,2.3328,0.6804,2.43,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-12-13 06:00:00,2.46144,0.7179200000000001,2.564,0.0038400000000000005,0.0011200000000000001,0.004,2.4576000000000002,0.7168,2.56,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-12-13 06:30:00,2.41248,0.70364,2.513,0.03168,0.00924,0.033,2.3808,0.6944,2.48,4.416,1.288,4.6,4.416,1.288,4.6
2020-12-13 07:00:00,2.47488,0.72184,2.578,0.02688,0.007840000000000001,0.028,2.448,0.714,2.55,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-12-13 07:30:00,2.71392,0.79156,2.827,0.025920000000000002,0.007560000000000001,0.027,2.688,0.784,2.8,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-12-13 08:00:00,2.59008,0.7554400000000001,2.698,0.01728,0.00504,0.018000000000000002,2.5728,0.7504000000000001,2.68,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-12-13 08:30:00,2.6592000000000002,0.7756000000000001,2.77,0.019200000000000002,0.0056,0.02,2.64,0.77,2.75,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-12-13 09:00:00,2.74368,0.8002400000000001,2.858,0.05568000000000001,0.01624,0.058,2.688,0.784,2.8,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-13 09:30:00,2.98464,0.8705200000000001,3.109,0.10464000000000001,0.030520000000000002,0.109,2.88,0.84,3.0,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-12-13 10:00:00,2.8512,0.8316,2.9699999999999998,0.1824,0.053200000000000004,0.19,2.6688,0.7784000000000001,2.7800000000000002,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-12-13 10:30:00,2.58624,0.7543200000000001,2.694,0.21504,0.06272000000000001,0.224,2.3712,0.6916,2.47,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-12-13 11:00:00,2.7955200000000002,0.8153600000000001,2.912,0.17472000000000001,0.050960000000000005,0.182,2.6208,0.7644000000000001,2.73,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-12-13 11:30:00,2.73216,0.79688,2.846,0.14976,0.043680000000000004,0.156,2.5824,0.7532,2.69,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-12-13 12:00:00,2.59392,0.75656,2.702,0.18432,0.05376,0.192,2.4096,0.7028,2.51,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-12-13 12:30:00,2.4700800000000003,0.7204400000000001,2.573,0.29088,0.08484000000000001,0.303,2.1792,0.6356,2.27,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-12-13 13:00:00,2.33856,0.68208,2.436,0.36096,0.10528000000000001,0.376,1.9776,0.5768,2.06,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-12-13 13:30:00,2.4912,0.7266,2.5949999999999998,0.40800000000000003,0.11900000000000001,0.425,2.0832,0.6076,2.17,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-12-13 14:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.4272,0.1246,0.445,2.1216,0.6188,2.21,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-12-13 14:30:00,2.6592000000000002,0.7756000000000001,2.77,0.4224,0.1232,0.44,2.2368,0.6524,2.33,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-12-13 15:00:00,2.16192,0.63056,2.252,0.33792000000000005,0.09856000000000001,0.352,1.824,0.532,1.9,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-12-13 15:30:00,2.49792,0.7285600000000001,2.602,0.32832,0.09576000000000001,0.342,2.1696,0.6328,2.26,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-12-13 16:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.3216,0.09380000000000001,0.335,2.4096,0.7028,2.51,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-12-13 16:30:00,2.95776,0.8626800000000001,3.081,0.29856000000000005,0.08708,0.311,2.6592000000000002,0.7756000000000001,2.77,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-12-13 17:00:00,3.08448,0.8996400000000001,3.213,0.32928,0.09604000000000001,0.343,2.7552,0.8036000000000001,2.87,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2020-12-13 17:30:00,3.07776,0.89768,3.206,0.36096,0.10528000000000001,0.376,2.7168,0.7924,2.83,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-12-13 18:00:00,3.08352,0.89936,3.212,0.36672000000000005,0.10696000000000001,0.382,2.7168,0.7924,2.83,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-12-13 18:30:00,2.9952,0.8736,3.12,0.4128,0.12040000000000001,0.43,2.5824,0.7532,2.69,7.776,2.268,8.1,7.776,2.268,8.1
2020-12-13 19:00:00,2.71008,0.79044,2.823,0.42528000000000005,0.12404000000000001,0.443,2.2848,0.6664,2.38,7.824,2.282,8.15,7.824,2.282,8.15
2020-12-13 19:30:00,2.856,0.833,2.975,0.36960000000000004,0.1078,0.385,2.4864,0.7252000000000001,2.59,7.296,2.128,7.6,7.296,2.128,7.6
2020-12-13 20:00:00,2.44128,0.71204,2.543,0.26208000000000004,0.07644000000000001,0.273,2.1792,0.6356,2.27,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-12-13 20:30:00,2.80896,0.8192800000000001,2.926,0.16896000000000003,0.049280000000000004,0.176,2.64,0.77,2.75,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-12-13 21:00:00,2.5728,0.7504000000000001,2.68,0.1056,0.0308,0.11,2.4672,0.7196,2.5700000000000003,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-12-13 21:30:00,2.7024,0.7882,2.815,0.1776,0.051800000000000006,0.185,2.5248,0.7364,2.63,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-12-13 22:00:00,2.592,0.756,2.7,0.1824,0.053200000000000004,0.19,2.4096,0.7028,2.51,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-13 22:30:00,2.47776,0.7226800000000001,2.581,0.19296000000000002,0.056280000000000004,0.201,2.2848,0.6664,2.38,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-13 23:00:00,2.46912,0.72016,2.572,0.20352,0.05936,0.212,2.2656,0.6608,2.36,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-13 23:30:00,2.5968,0.7574000000000001,2.705,0.1296,0.0378,0.135,2.4672,0.7196,2.5700000000000003,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-14 00:00:00,2.68032,0.78176,2.792,0.11712000000000002,0.03416,0.122,2.5632,0.7476,2.67,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-12-14 00:30:00,2.35872,0.68796,2.457,0.17952,0.052360000000000004,0.187,2.1792,0.6356,2.27,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-14 01:00:00,2.616,0.763,2.725,0.13920000000000002,0.040600000000000004,0.145,2.4768,0.7224,2.58,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-14 01:30:00,2.74752,0.8013600000000001,2.862,0.21312,0.06216000000000001,0.222,2.5343999999999998,0.7392000000000001,2.64,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-14 02:00:00,2.8262400000000003,0.82432,2.944,0.22464,0.06552000000000001,0.234,2.6016,0.7588,2.71,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-12-14 02:30:00,2.97888,0.8688400000000001,3.103,0.22368000000000002,0.06524,0.233,2.7552,0.8036000000000001,2.87,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-12-14 03:00:00,2.95008,0.8604400000000001,3.073,0.17568,0.05124,0.183,2.7744,0.8092,2.89,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-12-14 03:30:00,2.5536,0.7448,2.66,0.23040000000000002,0.06720000000000001,0.24,2.3232,0.6776,2.42,5.616,1.638,5.85,5.616,1.638,5.85
2020-12-14 04:00:00,2.28288,0.6658400000000001,2.378,0.20928000000000002,0.061040000000000004,0.218,2.0736,0.6048,2.16,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-12-14 04:30:00,2.1264,0.6202000000000001,2.215,0.3216,0.09380000000000001,0.335,1.8048000000000002,0.5264,1.88,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-12-14 05:00:00,2.32704,0.6787200000000001,2.424,0.36864,0.10752,0.384,1.9584000000000001,0.5712,2.04,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-12-14 05:30:00,2.24736,0.6554800000000001,2.341,0.38496,0.11228,0.401,1.8624,0.5432,1.94,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-12-14 06:00:00,2.32416,0.67788,2.421,0.26976,0.07868,0.281,2.0544000000000002,0.5992000000000001,2.14,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-12-14 06:30:00,2.28096,0.6652800000000001,2.376,0.23616,0.06888000000000001,0.246,2.0448,0.5964,2.13,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-12-14 07:00:00,2.26656,0.66108,2.3609999999999998,0.31776000000000004,0.09268000000000001,0.331,1.9488,0.5684,2.03,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-12-14 07:30:00,3.04992,0.88956,3.177,0.25632000000000005,0.07476000000000001,0.267,2.7936,0.8148000000000001,2.91,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-12-14 08:00:00,3.02784,0.8831200000000001,3.154,0.31104000000000004,0.09072000000000001,0.324,2.7168,0.7924,2.83,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-12-14 08:30:00,2.96928,0.86604,3.093,0.37728,0.11004000000000001,0.393,2.592,0.756,2.7,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-12-14 09:00:00,3.03264,0.8845200000000001,3.159,0.31584,0.09212000000000001,0.329,2.7168,0.7924,2.83,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-12-14 09:30:00,2.96928,0.86604,3.093,0.30048,0.08764000000000001,0.313,2.6688,0.7784000000000001,2.7800000000000002,7.92,2.31,8.25,7.92,2.31,8.25
2020-12-14 10:00:00,2.98944,0.87192,3.114,0.32064000000000004,0.09352,0.334,2.6688,0.7784000000000001,2.7800000000000002,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-12-14 10:30:00,2.98272,0.8699600000000001,3.107,0.31392000000000003,0.09156,0.327,2.6688,0.7784000000000001,2.7800000000000002,7.728,2.254,8.05,7.728,2.254,8.05
2020-12-14 11:00:00,2.8896,0.8428,3.01,0.336,0.098,0.35000000000000003,2.5536,0.7448,2.66,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-12-14 11:30:00,2.76864,0.80752,2.884,0.36864,0.10752,0.384,2.4,0.7000000000000001,2.5,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2020-12-14 12:00:00,3.09312,0.9021600000000001,3.222,0.44352,0.12936,0.462,2.6496,0.7728,2.76,8.016,2.338,8.35,8.016,2.338,8.35
2020-12-14 12:30:00,3.59232,1.04776,3.742,0.37632000000000004,0.10976000000000001,0.392,3.216,0.9380000000000001,3.35,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-12-14 13:00:00,3.51072,1.02396,3.657,0.30432000000000003,0.08876,0.317,3.2064,0.9352,3.34,7.536,2.198,7.85,7.536,2.198,7.85
2020-12-14 13:30:00,3.95904,1.15472,4.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.6864,1.0752,3.84,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-12-14 14:00:00,3.79104,1.10572,3.949,0.18144000000000002,0.05292,0.189,3.6096,1.0528,3.76,7.104,2.072,7.4,7.104,2.072,7.4
2020-12-14 14:30:00,3.53856,1.03208,3.686,0.20736000000000002,0.060480000000000006,0.216,3.3312,0.9716,3.47,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-12-14 15:00:00,3.02112,0.88116,3.147,0.10272,0.029960000000000004,0.107,2.9184,0.8512000000000001,3.04,7.44,2.17,7.75,7.44,2.17,7.75
2020-12-14 15:30:00,3.24288,0.9458400000000001,3.378,0.09408000000000001,0.027440000000000003,0.098,3.1488,0.9184,3.2800000000000002,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2020-12-14 16:00:00,3.48288,1.01584,3.628,0.10368000000000001,0.030240000000000003,0.108,3.3792,0.9856,3.52,7.392,2.156,7.7,7.392,2.156,7.7
2020-12-14 16:30:00,3.8582400000000003,1.12532,4.019,0.11424000000000001,0.03332,0.11900000000000001,3.7439999999999998,1.092,3.9,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-12-14 17:00:00,4.22304,1.23172,4.399,0.08544,0.02492,0.089,4.1376,1.2068,4.31,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-12-14 17:30:00,4.0608,1.1844000000000001,4.23,0.1728,0.0504,0.18,3.888,1.134,4.05,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-12-14 18:00:00,4.20768,1.22724,4.383,0.16608,0.048440000000000004,0.17300000000000001,4.0416,1.1788,4.21,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2020-12-14 18:30:00,4.30176,1.25468,4.481,0.18336000000000002,0.05348000000000001,0.191,4.1184,1.2012,4.29,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-12-14 19:00:00,4.39104,1.28072,4.574,0.11904,0.03472,0.124,4.272,1.246,4.45,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-12-14 19:30:00,4.05696,1.18328,4.226,0.16896000000000003,0.049280000000000004,0.176,3.888,1.134,4.05,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-12-14 20:00:00,3.86016,1.12588,4.021,0.15456,0.04508,0.161,3.7056,1.0808,3.86,7.056,2.058,7.35,7.056,2.058,7.35
2020-12-14 20:30:00,3.8112,1.1116,3.9699999999999998,0.14400000000000002,0.042,0.15,3.6672000000000002,1.0696,3.8200000000000003,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-12-14 21:00:00,3.49344,1.01892,3.6390000000000002,0.22944,0.06692000000000001,0.23900000000000002,3.2640000000000002,0.9520000000000001,3.4,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-12-14 21:30:00,3.54144,1.03292,3.689,0.18144000000000002,0.05292,0.189,3.36,0.98,3.5,6.768,1.974,7.05,6.768,1.974,7.05
2020-12-14 22:00:00,3.072,0.896,3.2,0.1728,0.0504,0.18,2.8992,0.8456,3.02,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-12-14 22:30:00,3.36768,0.9822400000000001,3.508,0.13248000000000001,0.03864,0.138,3.2352,0.9436,3.37,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-12-14 23:00:00,4.07136,1.18748,4.241,0.15456,0.04508,0.161,3.9168000000000003,1.1424,4.08,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-12-14 23:30:00,3.92256,1.14408,4.086,0.14976,0.043680000000000004,0.156,3.7728,1.1004,3.93,7.056,2.058,7.35,7.056,2.058,7.35
2020-12-15 00:00:00,4.38336,1.27848,4.566,0.12096000000000001,0.035280000000000006,0.126,4.2624,1.2432,4.44,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-12-15 00:30:00,4.33632,1.2647599999999999,4.517,0.09312000000000001,0.027160000000000004,0.097,4.2432,1.2376,4.42,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-12-15 01:00:00,3.97344,1.15892,4.139,0.17184000000000002,0.050120000000000005,0.179,3.8016,1.1088,3.96,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-12-15 01:30:00,3.66624,1.06932,3.819,0.16224000000000002,0.04732,0.169,3.504,1.022,3.65,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-12-15 02:00:00,3.7382400000000002,1.09032,3.894,0.17664000000000002,0.05152,0.184,3.5616,1.0388,3.71,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-12-15 02:30:00,3.58944,1.04692,3.739,0.12384,0.036120000000000006,0.129,3.4656000000000002,1.0108,3.61,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-12-15 03:00:00,3.3744,0.9842000000000001,3.515,0.11040000000000001,0.0322,0.115,3.2640000000000002,0.9520000000000001,3.4,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-12-15 03:30:00,3.46272,1.00996,3.607,0.13152,0.038360000000000005,0.137,3.3312,0.9716,3.47,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-12-15 04:00:00,2.832,0.8260000000000001,2.95,0.1056,0.0308,0.11,2.7264,0.7952,2.84,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-15 04:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.07104,0.020720000000000002,0.074,2.8032,0.8176,2.92,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-12-15 05:00:00,2.75328,0.8030400000000001,2.868,0.06528,0.01904,0.068,2.688,0.784,2.8,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-12-15 05:30:00,2.5651200000000003,0.74816,2.672,0.07872000000000001,0.02296,0.082,2.4864,0.7252000000000001,2.59,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-15 06:00:00,2.7216,0.7938000000000001,2.835,0.1296,0.0378,0.135,2.592,0.756,2.7,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-12-15 06:30:00,3.31392,0.9665600000000001,3.452,0.15552000000000002,0.045360000000000004,0.162,3.1584,0.9212,3.29,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-12-15 07:00:00,3.49344,1.01892,3.6390000000000002,0.13344,0.03892,0.139,3.36,0.98,3.5,6.192,1.806,6.45,6.192,1.806,6.45
2020-12-15 07:30:00,3.43104,1.00072,3.574,0.11904,0.03472,0.124,3.312,0.966,3.45,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-12-15 08:00:00,3.29376,0.9606800000000001,3.431,0.22176,0.06468,0.231,3.072,0.896,3.2,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-12-15 08:30:00,3.3024,0.9632000000000001,3.44,0.1632,0.0476,0.17,3.1392,0.9156000000000001,3.27,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-12-15 09:00:00,3.40512,0.99316,3.547,0.09312000000000001,0.027160000000000004,0.097,3.312,0.966,3.45,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-12-15 09:30:00,3.39552,0.9903600000000001,3.537,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.312,0.966,3.45,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-12-15 10:00:00,3.7728,1.1004,3.93,0.096,0.028,0.1,3.6768,1.0724,3.83,6.72,1.96,7.0,6.72,1.96,7.0
2020-12-15 10:30:00,3.5606400000000002,1.03852,3.709,0.10464000000000001,0.030520000000000002,0.109,3.456,1.008,3.6,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-12-15 11:00:00,3.34176,0.9746800000000001,3.481,0.11616000000000001,0.03388,0.121,3.2256,0.9408000000000001,3.36,7.056,2.058,7.35,7.056,2.058,7.35
2020-12-15 11:30:00,3.19968,0.9332400000000001,3.333,0.11808,0.034440000000000005,0.123,3.0816,0.8988,3.21,7.056,2.058,7.35,7.056,2.058,7.35
2020-12-15 12:00:00,3.19008,0.93044,3.323,0.20448000000000002,0.059640000000000006,0.213,2.9856,0.8708,3.11,7.056,2.058,7.35,7.056,2.058,7.35
2020-12-15 12:30:00,3.24192,0.9455600000000001,3.377,0.16992000000000002,0.04956000000000001,0.177,3.072,0.896,3.2,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-12-15 13:00:00,3.38496,0.98728,3.526,0.25536000000000003,0.07448,0.266,3.1296,0.9128000000000001,3.26,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-12-15 13:30:00,3.52128,1.02704,3.668,0.17088,0.04984,0.178,3.3504,0.9772000000000001,3.49,7.104,2.072,7.4,7.104,2.072,7.4
2020-12-15 14:00:00,3.60288,1.05084,3.753,0.17568,0.05124,0.183,3.4272,0.9996,3.5700000000000003,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-12-15 14:30:00,3.55392,1.03656,3.702,0.18432,0.05376,0.192,3.3696,0.9828,3.51,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-12-15 15:00:00,3.49344,1.01892,3.6390000000000002,0.16224000000000002,0.04732,0.169,3.3312,0.9716,3.47,6.864,2.002,7.15,6.864,2.002,7.15
2020-12-15 15:30:00,3.56928,1.04104,3.718,0.15168,0.04424,0.158,3.4176,0.9968,3.56,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-12-15 16:00:00,3.93504,1.14772,4.099,0.15264000000000003,0.044520000000000004,0.159,3.7824,1.1032,3.94,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-12-15 16:30:00,3.93792,1.14856,4.102,0.17472000000000001,0.050960000000000005,0.182,3.7632,1.0976,3.92,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-12-15 17:00:00,4.44288,1.29584,4.628,0.22848000000000002,0.06664,0.23800000000000002,4.2144,1.2292,4.39,7.344,2.142,7.65,7.344,2.142,7.65
2020-12-15 17:30:00,4.85472,1.41596,5.057,0.26592000000000005,0.07756,0.277,4.5888,1.3384,4.78,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-12-15 18:00:00,4.12704,1.2037200000000001,4.299,0.16224000000000002,0.04732,0.169,3.9648,1.1564,4.13,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-12-15 18:30:00,4.10112,1.1961600000000001,4.272,0.20352,0.05936,0.212,3.8976,1.1368,4.06,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-12-15 19:00:00,3.63744,1.06092,3.789,0.21984,0.06412000000000001,0.229,3.4176,0.9968,3.56,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-12-15 19:30:00,3.61728,1.05504,3.768,0.19008000000000003,0.05544,0.198,3.4272,0.9996,3.5700000000000003,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-12-15 20:00:00,3.5232,1.0276,3.67,0.1824,0.053200000000000004,0.19,3.3407999999999998,0.9744,3.48,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-12-15 20:30:00,3.6048,1.0514000000000001,3.755,0.1584,0.046200000000000005,0.165,3.4464,1.0052,3.59,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-12-15 21:00:00,3.84096,1.12028,4.001,0.16416,0.047880000000000006,0.171,3.6768,1.0724,3.83,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-12-15 21:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.096,0.028,0.1,3.2928,0.9604,3.43,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-12-15 22:00:00,3.3936,0.9898,3.535,0.1008,0.029400000000000003,0.105,3.2928,0.9604,3.43,6.144,1.792,6.4,6.144,1.792,6.4
2020-12-15 22:30:00,3.3024,0.9632000000000001,3.44,0.07680000000000001,0.0224,0.08,3.2256,0.9408000000000001,3.36,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-12-15 23:00:00,2.96448,0.8646400000000001,3.088,0.09408000000000001,0.027440000000000003,0.098,2.8704,0.8372,2.99,6.0,1.75,6.25,6.0,1.75,6.25
2020-12-15 23:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.08544,0.02492,0.089,2.688,0.784,2.8,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-12-16 00:00:00,2.57472,0.7509600000000001,2.682,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5248,0.7364,2.63,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-16 00:30:00,2.7648,0.8064,2.88,0.0864,0.0252,0.09,2.6784,0.7812,2.79,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-16 01:00:00,2.9452800000000003,0.85904,3.068,0.10368000000000001,0.030240000000000003,0.108,2.8416,0.8288000000000001,2.96,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-12-16 01:30:00,3.12,0.91,3.25,0.0864,0.0252,0.09,3.0336,0.8848,3.16,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-16 02:00:00,3.01344,0.87892,3.1390000000000002,0.05664,0.01652,0.059000000000000004,2.9568000000000003,0.8624,3.08,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-12-16 02:30:00,3.38592,0.9875600000000001,3.527,0.10272,0.029960000000000004,0.107,3.2832,0.9576,3.42,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-12-16 03:00:00,3.32544,0.9699200000000001,3.464,0.11904,0.03472,0.124,3.2064,0.9352,3.34,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-12-16 03:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.15072000000000002,0.043960000000000006,0.157,2.6304,0.7672,2.74,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-16 04:00:00,2.21664,0.6465200000000001,2.309,0.14304,0.04172,0.149,2.0736,0.6048,2.16,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-12-16 04:30:00,2.40192,0.7005600000000001,2.502,0.31872,0.09296,0.332,2.0832,0.6076,2.17,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-12-16 05:00:00,2.5171200000000002,0.73416,2.622,0.23232000000000003,0.06776,0.242,2.2848,0.6664,2.38,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-12-16 05:30:00,2.5392,0.7406,2.645,0.1872,0.0546,0.195,2.352,0.686,2.45,5.376,1.568,5.6,5.376,1.568,5.6
2020-12-16 06:00:00,2.79744,0.8159200000000001,2.914,0.17664000000000002,0.05152,0.184,2.6208,0.7644000000000001,2.73,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-16 06:30:00,2.7744,0.8092,2.89,0.192,0.056,0.2,2.5824,0.7532,2.69,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-16 07:00:00,2.3923200000000002,0.69776,2.492,0.17472000000000001,0.050960000000000005,0.182,2.2176,0.6468,2.31,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-12-16 07:30:00,2.36928,0.6910400000000001,2.468,0.32448000000000005,0.09464,0.338,2.0448,0.5964,2.13,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-12-16 08:00:00,2.50848,0.7316400000000001,2.613,0.29088,0.08484000000000001,0.303,2.2176,0.6468,2.31,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-12-16 08:30:00,2.7456,0.8008000000000001,2.86,0.30720000000000003,0.0896,0.32,2.4384,0.7112,2.54,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-12-16 09:00:00,2.18208,0.63644,2.273,0.31968,0.09324,0.333,1.8624,0.5432,1.94,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-12-16 09:30:00,1.8768,0.5474,1.955,0.37920000000000004,0.1106,0.395,1.4976,0.4368,1.56,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-12-16 10:00:00,2.0544000000000002,0.5992000000000001,2.14,0.4032,0.11760000000000001,0.42,1.6512,0.48160000000000003,1.72,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-12-16 10:30:00,1.8988800000000001,0.55384,1.978,0.43008,0.12544000000000002,0.448,1.4688,0.4284,1.53,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-12-16 11:00:00,1.8912,0.5516,1.97,0.4128,0.12040000000000001,0.43,1.4784000000000002,0.4312,1.54,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-12-16 11:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.4112,0.4116,1.47,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-12-16 12:00:00,1.72512,0.50316,1.7970000000000002,0.40992,0.11956000000000001,0.427,1.3152,0.3836,1.37,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-12-16 12:30:00,1.7952,0.5236000000000001,1.87,0.4224,0.1232,0.44,1.3728,0.40040000000000003,1.43,7.632,2.226,7.95,7.632,2.226,7.95
2020-12-16 13:00:00,2.00544,0.58492,2.089,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.6128,0.47040000000000004,1.6800000000000002,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-12-16 13:30:00,2.18016,0.63588,2.271,0.45216000000000006,0.13188,0.47100000000000003,1.728,0.504,1.8,7.776,2.268,8.1,7.776,2.268,8.1
2020-12-16 14:00:00,2.11872,0.6179600000000001,2.207,0.43872000000000005,0.12796000000000002,0.457,1.6800000000000002,0.49,1.75,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-12-16 14:30:00,2.20416,0.64288,2.296,0.41856000000000004,0.12208000000000001,0.436,1.7856,0.5208,1.8599999999999999,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-12-16 15:00:00,2.1648,0.6314000000000001,2.255,0.38880000000000003,0.1134,0.405,1.776,0.518,1.85,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-12-16 15:30:00,2.42976,0.7086800000000001,2.531,0.29856000000000005,0.08708,0.311,2.1312,0.6216,2.22,7.392,2.156,7.7,7.392,2.156,7.7
2020-12-16 16:00:00,2.84736,0.8304800000000001,2.966,0.22656,0.06608,0.23600000000000002,2.6208,0.7644000000000001,2.73,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-12-16 16:30:00,3.31104,0.9657200000000001,3.449,0.07584,0.02212,0.079,3.2352,0.9436,3.37,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-12-16 17:00:00,3.42336,0.99848,3.566,0.10176,0.02968,0.106,3.3216,0.9688,3.46,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-12-16 17:30:00,3.63072,1.05896,3.782,0.07872000000000001,0.02296,0.082,3.552,1.036,3.7,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-12-16 18:00:00,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16,6.624,1.932,6.9,6.624,1.932,6.9
2020-12-16 18:30:00,3.84672,1.12196,4.007,0.04512,0.013160000000000002,0.047,3.8016,1.1088,3.96,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-12-16 19:00:00,3.46368,1.01024,3.608,0.07488,0.021840000000000002,0.078,3.3888,0.9884000000000001,3.5300000000000002,6.384,1.862,6.65,6.384,1.862,6.65
2020-12-16 19:30:00,3.32544,0.9699200000000001,3.464,0.10944000000000001,0.031920000000000004,0.114,3.216,0.9380000000000001,3.35,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-12-16 20:00:00,2.86752,0.8363600000000001,2.987,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.784,0.812,2.9,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-12-16 20:30:00,3.0192,0.8806,3.145,0.0816,0.0238,0.085,2.9376,0.8568,3.06,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-12-16 21:00:00,3.05376,0.89068,3.181,0.07776000000000001,0.022680000000000002,0.081,2.976,0.868,3.1,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-12-16 21:30:00,2.70528,0.7890400000000001,2.818,0.09408000000000001,0.027440000000000003,0.098,2.6112,0.7616,2.7199999999999998,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-12-16 22:00:00,2.43264,0.70952,2.534,0.10944000000000001,0.031920000000000004,0.114,2.3232,0.6776,2.42,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-12-16 22:30:00,2.83488,0.82684,2.9530000000000003,0.060480000000000006,0.017640000000000003,0.063,2.7744,0.8092,2.89,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-16 23:00:00,2.6928,0.7854,2.805,0.0816,0.0238,0.085,2.6112,0.7616,2.7199999999999998,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-16 23:30:00,2.20704,0.6437200000000001,2.299,0.05664,0.01652,0.059000000000000004,2.1504,0.6272,2.24,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-17 00:00:00,2.26848,0.66164,2.363,0.05088,0.01484,0.053,2.2176,0.6468,2.31,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-12-17 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.096,0.028,0.1,2.5632,0.7476,2.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-12-17 01:00:00,2.47776,0.7226800000000001,2.581,0.15456,0.04508,0.161,2.3232,0.6776,2.42,4.944,1.442,5.15,4.944,1.442,5.15
2020-12-17 01:30:00,2.5248,0.7364,2.63,0.12480000000000001,0.0364,0.13,2.4,0.7000000000000001,2.5,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-17 02:00:00,2.4192,0.7056,2.52,0.06720000000000001,0.0196,0.07,2.352,0.686,2.45,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-17 02:30:00,2.32992,0.67956,2.427,0.07392,0.021560000000000003,0.077,2.2560000000000002,0.658,2.35,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-12-17 03:00:00,2.22144,0.64792,2.314,0.09024,0.026320000000000003,0.094,2.1312,0.6216,2.22,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-17 03:30:00,2.2752,0.6636000000000001,2.37,0.12480000000000001,0.0364,0.13,2.1504,0.6272,2.24,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-12-17 04:00:00,2.28672,0.6669600000000001,2.382,0.08832000000000001,0.02576,0.092,2.1984,0.6412,2.29,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-12-17 04:30:00,2.24352,0.65436,2.337,0.07392,0.021560000000000003,0.077,2.1696,0.6328,2.26,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-17 05:00:00,2.35392,0.6865600000000001,2.452,0.10752,0.031360000000000006,0.112,2.2464,0.6552,2.34,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-12-17 05:30:00,2.20512,0.6431600000000001,2.297,0.11232,0.032760000000000004,0.117,2.0928,0.6104,2.18,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-12-17 06:00:00,2.4288,0.7084,2.5300000000000002,0.07680000000000001,0.0224,0.08,2.352,0.686,2.45,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-12-17 06:30:00,2.41824,0.7053200000000001,2.519,0.07584,0.02212,0.079,2.3424,0.6832,2.44,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-17 07:00:00,2.6947200000000002,0.7859600000000001,2.807,0.11232,0.032760000000000004,0.117,2.5824,0.7532,2.69,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-17 07:30:00,2.808,0.8190000000000001,2.925,0.0912,0.026600000000000002,0.095,2.7168,0.7924,2.83,6.0,1.75,6.25,6.0,1.75,6.25
2020-12-17 08:00:00,3.0048,0.8764000000000001,3.13,0.06720000000000001,0.0196,0.07,2.9376,0.8568,3.06,6.096,1.778,6.35,6.096,1.778,6.35
2020-12-17 08:30:00,2.97696,0.86828,3.101,0.08736000000000001,0.025480000000000003,0.091,2.8896,0.8428,3.01,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-12-17 09:00:00,3.05568,0.89124,3.183,0.09888000000000001,0.02884,0.10300000000000001,2.9568000000000003,0.8624,3.08,6.384,1.862,6.65,6.384,1.862,6.65
2020-12-17 09:30:00,2.86272,0.83496,2.982,0.07872000000000001,0.02296,0.082,2.784,0.812,2.9,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-12-17 10:00:00,2.56032,0.7467600000000001,2.667,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.4768,0.7224,2.58,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-12-17 10:30:00,2.43648,0.71064,2.5380000000000003,0.06528,0.01904,0.068,2.3712,0.6916,2.47,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-12-17 11:00:00,2.5968,0.7574000000000001,2.705,0.0528,0.0154,0.055,2.544,0.742,2.65,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-12-17 11:30:00,2.7216,0.7938000000000001,2.835,0.0912,0.026600000000000002,0.095,2.6304,0.7672,2.74,6.384,1.862,6.65,6.384,1.862,6.65
2020-12-17 12:00:00,2.81664,0.82152,2.934,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.7168,0.7924,2.83,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-12-17 12:30:00,2.85216,0.8318800000000001,2.971,0.15456,0.04508,0.161,2.6976,0.7868,2.81,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-12-17 13:00:00,2.8704,0.8372,2.99,0.192,0.056,0.2,2.6784,0.7812,2.79,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-12-17 13:30:00,2.9568000000000003,0.8624,3.08,0.1632,0.0476,0.17,2.7936,0.8148000000000001,2.91,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-12-17 14:00:00,3.06624,0.8943200000000001,3.194,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.9664,0.8652000000000001,3.09,6.288,1.834,6.55,6.288,1.834,6.55
2020-12-17 14:30:00,2.9376,0.8568,3.06,0.0864,0.0252,0.09,2.8512,0.8316,2.9699999999999998,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-12-17 15:00:00,3.2544,0.9492,3.39,0.06720000000000001,0.0196,0.07,3.1872,0.9296000000000001,3.32,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-17 15:30:00,3.1008,0.9044000000000001,3.23,0.057600000000000005,0.016800000000000002,0.06,3.0432,0.8876000000000001,3.17,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-12-17 16:00:00,2.54208,0.7414400000000001,2.648,0.12288000000000002,0.035840000000000004,0.128,2.4192,0.7056,2.52,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-12-17 16:30:00,3.01056,0.8780800000000001,3.136,0.22656,0.06608,0.23600000000000002,2.784,0.812,2.9,7.584,2.212,7.9,7.584,2.212,7.9
2020-12-17 17:00:00,3.44544,1.00492,3.589,0.25824,0.07532000000000001,0.269,3.1872,0.9296000000000001,3.32,7.68,2.24,8.0,7.68,2.24,8.0
2020-12-17 17:30:00,3.59328,1.04804,3.743,0.31008,0.09044,0.323,3.2832,0.9576,3.42,8.064,2.352,8.4,8.064,2.352,8.4
2020-12-17 18:00:00,3.36192,0.9805600000000001,3.502,0.29952,0.08736000000000001,0.312,3.0624,0.8932,3.19,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-12-17 18:30:00,3.32928,0.9710400000000001,3.468,0.35328000000000004,0.10304,0.368,2.976,0.868,3.1,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2020-12-17 19:00:00,3.21024,0.93632,3.344,0.38784,0.11312000000000001,0.404,2.8224,0.8232,2.94,7.92,2.31,8.25,7.92,2.31,8.25
2020-12-17 19:30:00,3.1392,0.9156000000000001,3.27,0.3168,0.09240000000000001,0.33,2.8224,0.8232,2.94,7.584,2.212,7.9,7.584,2.212,7.9
2020-12-17 20:00:00,2.92416,0.8528800000000001,3.046,0.42816000000000004,0.12488,0.446,2.496,0.728,2.6,7.584,2.212,7.9,7.584,2.212,7.9
2020-12-17 20:30:00,3.42048,0.9976400000000001,3.563,0.44448000000000004,0.12964,0.463,2.976,0.868,3.1,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-12-17 21:00:00,2.83584,0.8271200000000001,2.954,0.36864,0.10752,0.384,2.4672,0.7196,2.5700000000000003,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-12-17 21:30:00,2.74368,0.8002400000000001,2.858,0.40128,0.11704,0.418,2.3424,0.6832,2.44,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-12-17 22:00:00,2.3155200000000002,0.6753600000000001,2.412,0.37632000000000004,0.10976000000000001,0.392,1.9392,0.5656,2.02,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2020-12-17 22:30:00,2.44224,0.7123200000000001,2.544,0.38784,0.11312000000000001,0.404,2.0544000000000002,0.5992000000000001,2.14,6.72,1.96,7.0,6.72,1.96,7.0
2020-12-17 23:00:00,2.4460800000000003,0.7134400000000001,2.548,0.42048,0.12264000000000001,0.438,2.0256,0.5908,2.11,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-12-17 23:30:00,2.28384,0.66612,2.379,0.44064000000000003,0.12852000000000002,0.459,1.8432,0.5376000000000001,1.92,6.384,1.862,6.65,6.384,1.862,6.65
2020-12-18 00:00:00,2.32416,0.67788,2.421,0.43296,0.12628,0.451,1.8912,0.5516,1.97,6.096,1.778,6.35,6.096,1.778,6.35
2020-12-18 00:30:00,2.17536,0.63448,2.266,0.43776000000000004,0.12768000000000002,0.456,1.7376,0.5068,1.81,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-12-18 01:00:00,2.16864,0.6325200000000001,2.259,0.45984,0.13412000000000002,0.47900000000000004,1.7088,0.4984,1.78,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-12-18 01:30:00,2.11008,0.6154400000000001,2.198,0.45888,0.13384000000000001,0.47800000000000004,1.6512,0.48160000000000003,1.72,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-12-18 02:00:00,2.13024,0.6213200000000001,2.219,0.42144000000000004,0.12292000000000002,0.439,1.7088,0.4984,1.78,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-18 02:30:00,1.8048000000000002,0.5264,1.88,0.44160000000000005,0.1288,0.46,1.3632,0.3976,1.42,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-12-18 03:00:00,1.75392,0.51156,1.827,0.45792000000000005,0.13356,0.47700000000000004,1.296,0.378,1.35,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-12-18 03:30:00,1.69056,0.49308,1.7610000000000001,0.45216000000000006,0.13188,0.47100000000000003,1.2384,0.3612,1.29,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-18 04:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.2576,0.3668,1.31,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-18 04:30:00,1.62336,0.47348,1.691,0.46176000000000006,0.13468000000000002,0.481,1.1616,0.3388,1.21,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-18 05:00:00,1.6444800000000002,0.47964000000000007,1.713,0.44448000000000004,0.12964,0.463,1.2,0.35000000000000003,1.25,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-18 05:30:00,2.02368,0.5902400000000001,2.108,0.43968,0.12824000000000002,0.458,1.584,0.462,1.65,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-12-18 06:00:00,2.2944,0.6692,2.39,0.4128,0.12040000000000001,0.43,1.8816000000000002,0.5488000000000001,1.96,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-18 06:30:00,2.54016,0.7408800000000001,2.646,0.42816000000000004,0.12488,0.446,2.112,0.616,2.2,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-18 07:00:00,2.2656,0.6608,2.36,0.44160000000000005,0.1288,0.46,1.824,0.532,1.9,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-12-18 07:30:00,2.73696,0.7982800000000001,2.851,0.43296,0.12628,0.451,2.304,0.672,2.4,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-12-18 08:00:00,2.6601600000000003,0.77588,2.771,0.44256,0.12908,0.461,2.2176,0.6468,2.31,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-12-18 08:30:00,2.4144,0.7042,2.515,0.456,0.133,0.47500000000000003,1.9584000000000001,0.5712,2.04,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-12-18 09:00:00,2.25408,0.65744,2.348,0.46848000000000006,0.13664,0.488,1.7856,0.5208,1.8599999999999999,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-12-18 09:30:00,2.4432,0.7126,2.545,0.4176,0.1218,0.435,2.0256,0.5908,2.11,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-12-18 10:00:00,2.58048,0.7526400000000001,2.688,0.38208000000000003,0.11144000000000001,0.398,2.1984,0.6412,2.29,7.2,2.1,7.5,7.2,2.1,7.5
2020-12-18 10:30:00,3.04128,0.88704,3.168,0.43008,0.12544000000000002,0.448,2.6112,0.7616,2.7199999999999998,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-12-18 11:00:00,2.8502400000000003,0.8313200000000001,2.969,0.43104000000000003,0.12572,0.449,2.4192,0.7056,2.52,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-12-18 11:30:00,2.5766400000000003,0.7515200000000001,2.684,0.45504000000000006,0.13272,0.47400000000000003,2.1216,0.6188,2.21,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2020-12-18 12:00:00,2.34144,0.6829200000000001,2.439,0.45984,0.13412000000000002,0.47900000000000004,1.8816000000000002,0.5488000000000001,1.96,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-12-18 12:30:00,2.28096,0.6652800000000001,2.376,0.41856000000000004,0.12208000000000001,0.436,1.8624,0.5432,1.94,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-12-18 13:00:00,2.2368,0.6524,2.33,0.3936,0.1148,0.41000000000000003,1.8432,0.5376000000000001,1.92,7.584,2.212,7.9,7.584,2.212,7.9
2020-12-18 13:30:00,2.17536,0.63448,2.266,0.43776000000000004,0.12768000000000002,0.456,1.7376,0.5068,1.81,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-12-18 14:00:00,2.23488,0.6518400000000001,2.328,0.43968,0.12824000000000002,0.458,1.7952,0.5236000000000001,1.87,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-12-18 14:30:00,2.3510400000000002,0.6857200000000001,2.449,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.9008,0.5544,1.98,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-12-18 15:00:00,1.93344,0.5639200000000001,2.014,0.44544000000000006,0.12992,0.464,1.488,0.434,1.55,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-12-18 15:30:00,1.95744,0.5709200000000001,2.039,0.45984,0.13412000000000002,0.47900000000000004,1.4976,0.4368,1.56,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-12-18 16:00:00,2.02656,0.59108,2.111,0.46176000000000006,0.13468000000000002,0.481,1.5648,0.45640000000000003,1.63,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-12-18 16:30:00,2.45376,0.7156800000000001,2.556,0.46656000000000003,0.13608,0.486,1.9872,0.5796,2.07,7.728,2.254,8.05,7.728,2.254,8.05
2020-12-18 17:00:00,2.5766400000000003,0.7515200000000001,2.684,0.46464000000000005,0.13552,0.484,2.112,0.616,2.2,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-12-18 17:30:00,2.7888,0.8134,2.9050000000000002,0.4464,0.1302,0.465,2.3424,0.6832,2.44,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2020-12-18 18:00:00,2.87712,0.83916,2.997,0.45792000000000005,0.13356,0.47700000000000004,2.4192,0.7056,2.52,8.016,2.338,8.35,8.016,2.338,8.35
2020-12-18 18:30:00,2.85984,0.8341200000000001,2.979,0.46944,0.13692000000000001,0.489,2.3904,0.6972,2.49,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-12-18 19:00:00,2.71104,0.7907200000000001,2.824,0.45504000000000006,0.13272,0.47400000000000003,2.2560000000000002,0.658,2.35,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-12-18 19:30:00,2.68896,0.7842800000000001,2.801,0.43296,0.12628,0.451,2.2560000000000002,0.658,2.35,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-12-18 20:00:00,2.5632,0.7476,2.67,0.4032,0.11760000000000001,0.42,2.16,0.63,2.25,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-12-18 20:30:00,2.37984,0.6941200000000001,2.479,0.41184000000000004,0.12012,0.429,1.968,0.5740000000000001,2.05,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-12-18 21:00:00,2.0256,0.5908,2.11,0.45120000000000005,0.1316,0.47000000000000003,1.5744,0.4592,1.6400000000000001,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-12-18 21:30:00,2.0736,0.6048,2.16,0.47040000000000004,0.13720000000000002,0.49,1.6032000000000002,0.4676,1.67,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-12-18 22:00:00,2.016,0.588,2.1,0.47040000000000004,0.13720000000000002,0.49,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.72,1.96,7.0,6.72,1.96,7.0
2020-12-18 22:30:00,2.1907200000000002,0.6389600000000001,2.282,0.47232,0.13776000000000002,0.492,1.7184,0.5012,1.79,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-12-18 23:00:00,2.208,0.644,2.3,0.46080000000000004,0.13440000000000002,0.48,1.7472,0.5096,1.82,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-18 23:30:00,1.4928,0.4354,1.5550000000000002,0.4656,0.1358,0.485,1.0272000000000001,0.29960000000000003,1.07,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-19 00:00:00,1.68768,0.49224000000000007,1.758,0.44928,0.13104000000000002,0.468,1.2384,0.3612,1.29,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-12-19 00:30:00,1.65504,0.48272000000000004,1.724,0.46464000000000005,0.13552,0.484,1.1904,0.3472,1.24,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-12-19 01:00:00,1.3728,0.40040000000000003,1.43,0.432,0.126,0.45,0.9408000000000001,0.27440000000000003,0.98,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-12-19 01:30:00,0.96672,0.28196000000000004,1.007,0.42912000000000006,0.12516000000000002,0.447,0.5376000000000001,0.1568,0.56,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-19 02:00:00,1.04928,0.30604000000000003,1.093,0.44448000000000004,0.12964,0.463,0.6048,0.1764,0.63,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-19 02:30:00,1.28544,0.37492000000000003,1.339,0.44064000000000003,0.12852000000000002,0.459,0.8448,0.2464,0.88,5.088,1.484,5.3,5.088,1.484,5.3
2020-12-19 03:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.3552,0.10360000000000001,0.37,1.2576,0.3668,1.31,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-19 03:30:00,1.23648,0.36064,1.288,0.41088,0.11984000000000002,0.428,0.8256,0.24080000000000001,0.86,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-19 04:00:00,1.27584,0.37212,1.329,0.37344000000000005,0.10892,0.389,0.9024000000000001,0.2632,0.9400000000000001,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-12-19 04:30:00,1.3872,0.4046,1.445,0.3504,0.1022,0.365,1.0368,0.3024,1.08,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-12-19 05:00:00,1.37568,0.40124000000000004,1.433,0.35808,0.10444,0.373,1.0176,0.2968,1.06,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-12-19 05:30:00,1.01856,0.29708,1.061,0.34656000000000003,0.10108,0.361,0.672,0.196,0.7000000000000001,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-19 06:00:00,1.1952,0.3486,1.245,0.2832,0.0826,0.295,0.912,0.266,0.9500000000000001,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-19 06:30:00,1.4112,0.4116,1.47,0.0864,0.0252,0.09,1.3248,0.3864,1.38,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-12-19 07:00:00,1.5436800000000002,0.45024000000000003,1.608,0.32448000000000005,0.09464,0.338,1.2192,0.3556,1.27,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-12-19 07:30:00,2.11392,0.61656,2.202,0.30912,0.09016,0.322,1.8048000000000002,0.5264,1.88,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-12-19 08:00:00,2.0016,0.5838,2.085,0.3024,0.0882,0.315,1.6992,0.49560000000000004,1.77,5.376,1.568,5.6,5.376,1.568,5.6
2020-12-19 08:30:00,2.12352,0.61936,2.212,0.29952,0.08736000000000001,0.312,1.824,0.532,1.9,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-19 09:00:00,2.07456,0.6050800000000001,2.161,0.30816000000000004,0.08988,0.321,1.7664,0.5152,1.8399999999999999,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-12-19 09:30:00,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001,5.904,1.722,6.15,5.904,1.722,6.15
2020-12-19 10:00:00,2.8464,0.8302,2.965,0.2736,0.07980000000000001,0.28500000000000003,2.5728,0.7504000000000001,2.68,6.72,1.96,7.0,6.72,1.96,7.0
