Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-19 10:30:00,3.16608,0.92344,3.298,0.31488000000000005,0.09184,0.328,2.8512,0.8316,2.9699999999999998,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-12-19 11:00:00,3.38208,0.9864400000000001,3.523,0.28128000000000003,0.08204,0.293,3.1008,0.9044000000000001,3.23,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-12-19 11:30:00,2.26368,0.66024,2.358,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.9296000000000002,0.5628000000000001,2.01,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-12-19 12:00:00,2.02752,0.59136,2.112,0.38592000000000004,0.11256000000000001,0.402,1.6416,0.4788,1.71,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-12-19 12:30:00,1.91424,0.55832,1.994,0.32064000000000004,0.09352,0.334,1.5936,0.46480000000000005,1.6600000000000001,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-12-19 13:00:00,2.41152,0.7033600000000001,2.512,0.39552000000000004,0.11536,0.41200000000000003,2.016,0.588,2.1,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-12-19 13:30:00,2.34336,0.6834800000000001,2.441,0.32736000000000004,0.09548000000000001,0.341,2.016,0.588,2.1,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-12-19 14:00:00,1.9641600000000001,0.5728800000000001,2.046,0.34176,0.09968,0.356,1.6224,0.4732,1.69,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-12-19 14:30:00,2.12928,0.62104,2.218,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.7376,0.5068,1.81,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-12-19 15:00:00,2.07168,0.60424,2.158,0.22848000000000002,0.06664,0.23800000000000002,1.8432,0.5376000000000001,1.92,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-12-19 15:30:00,2.16672,0.6319600000000001,2.257,0.24672000000000002,0.07196000000000001,0.257,1.92,0.56,2.0,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-12-19 16:00:00,2.44224,0.7123200000000001,2.544,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1696,0.6328,2.26,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-12-19 16:30:00,2.22624,0.64932,2.319,0.21024,0.061320000000000006,0.219,2.016,0.588,2.1,6.96,2.03,7.25,6.96,2.03,7.25
2020-12-19 17:00:00,2.48064,0.72352,2.584,0.20544,0.05992000000000001,0.214,2.2752,0.6636000000000001,2.37,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-12-19 17:30:00,2.8137600000000003,0.8206800000000001,2.931,0.27936,0.08148000000000001,0.291,2.5343999999999998,0.7392000000000001,2.64,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-12-19 18:00:00,2.80032,0.81676,2.917,0.36192,0.10556000000000001,0.377,2.4384,0.7112,2.54,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-12-19 18:30:00,2.90688,0.84784,3.028,0.35328000000000004,0.10304,0.368,2.5536,0.7448,2.66,7.248,2.114,7.55,7.248,2.114,7.55
2020-12-19 19:00:00,3.05568,0.89124,3.183,0.23328000000000002,0.06804,0.243,2.8224,0.8232,2.94,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-12-19 19:30:00,2.59872,0.7579600000000001,2.707,0.23712000000000003,0.06916,0.247,2.3616,0.6888000000000001,2.46,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-12-19 20:00:00,2.37696,0.69328,2.476,0.19776000000000002,0.05768,0.20600000000000002,2.1792,0.6356,2.27,6.768,1.974,7.05,6.768,1.974,7.05
2020-12-19 20:30:00,2.55072,0.7439600000000001,2.657,0.22752000000000003,0.06636,0.23700000000000002,2.3232,0.6776,2.42,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-12-19 21:00:00,2.6601600000000003,0.77588,2.771,0.16416,0.047880000000000006,0.171,2.496,0.728,2.6,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-12-19 21:30:00,2.1216,0.6188,2.21,0.1632,0.0476,0.17,1.9584000000000001,0.5712,2.04,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-12-19 22:00:00,2.09664,0.6115200000000001,2.184,0.23424000000000003,0.06832,0.244,1.8624,0.5432,1.94,6.24,1.82,6.5,6.24,1.82,6.5
2020-12-19 22:30:00,2.47872,0.72296,2.582,0.22272000000000003,0.06496,0.232,2.2560000000000002,0.658,2.35,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-12-19 23:00:00,2.06496,0.60228,2.151,0.26976,0.07868,0.281,1.7952,0.5236000000000001,1.87,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-12-19 23:30:00,1.7980800000000001,0.52444,1.873,0.25248000000000004,0.07364000000000001,0.263,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-12-20 00:00:00,1.63776,0.47768000000000005,1.706,0.26496000000000003,0.07728,0.276,1.3728,0.40040000000000003,1.43,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-20 00:30:00,1.63008,0.47544000000000003,1.698,0.20928000000000002,0.061040000000000004,0.218,1.4208,0.41440000000000005,1.48,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-20 01:00:00,1.42368,0.41524000000000005,1.483,0.20448000000000002,0.059640000000000006,0.213,1.2192,0.3556,1.27,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-20 01:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.1632,0.0476,0.17,1.4688,0.4284,1.53,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-12-20 02:00:00,1.24608,0.36344000000000004,1.298,0.13248000000000001,0.03864,0.138,1.1136,0.32480000000000003,1.16,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-12-20 02:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4304000000000001,0.4172,1.49,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-12-20 03:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.21888000000000002,0.06384000000000001,0.228,1.5744,0.4592,1.6400000000000001,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-12-20 03:30:00,1.776,0.518,1.85,0.2016,0.058800000000000005,0.21,1.5744,0.4592,1.6400000000000001,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-20 04:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.18432,0.05376,0.192,1.3728,0.40040000000000003,1.43,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-20 04:30:00,1.49472,0.43596,1.557,0.16032000000000002,0.04676,0.167,1.3344,0.38920000000000005,1.3900000000000001,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-12-20 05:00:00,1.5561600000000002,0.45388000000000006,1.621,0.13536,0.03948,0.14100000000000001,1.4208,0.41440000000000005,1.48,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-20 05:30:00,1.72032,0.5017600000000001,1.792,0.14592000000000002,0.04256,0.152,1.5744,0.4592,1.6400000000000001,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-20 06:00:00,1.81152,0.52836,1.887,0.14112000000000002,0.04116,0.147,1.6703999999999999,0.4872,1.74,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-12-20 06:30:00,1.7088,0.4984,1.78,0.038400000000000004,0.0112,0.04,1.6703999999999999,0.4872,1.74,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-20 07:00:00,1.752,0.511,1.8250000000000002,0.0816,0.0238,0.085,1.6703999999999999,0.4872,1.74,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-20 07:30:00,1.72992,0.50456,1.802,0.14592000000000002,0.04256,0.152,1.584,0.462,1.65,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-20 08:00:00,1.98528,0.57904,2.068,0.12288000000000002,0.035840000000000004,0.128,1.8624,0.5432,1.94,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-12-20 08:30:00,2.22528,0.6490400000000001,2.318,0.17088,0.04984,0.178,2.0544000000000002,0.5992000000000001,2.14,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-20 09:00:00,2.20416,0.64288,2.296,0.16896000000000003,0.049280000000000004,0.176,2.0352,0.5936,2.12,5.712,1.666,5.95,5.712,1.666,5.95
2020-12-20 09:30:00,2.32992,0.67956,2.427,0.14112000000000002,0.04116,0.147,2.1888,0.6384000000000001,2.2800000000000002,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-20 10:00:00,2.22816,0.64988,2.321,0.11616000000000001,0.03388,0.121,2.112,0.616,2.2,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-12-20 10:30:00,2.97408,0.8674400000000001,3.098,0.19008000000000003,0.05544,0.198,2.784,0.812,2.9,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-12-20 11:00:00,3.29088,0.95984,3.428,0.19008000000000003,0.05544,0.198,3.1008,0.9044000000000001,3.23,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-12-20 11:30:00,2.91264,0.84952,3.034,0.21504,0.06272000000000001,0.224,2.6976,0.7868,2.81,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-12-20 12:00:00,2.8262400000000003,0.82432,2.944,0.25344,0.07392,0.264,2.5728,0.7504000000000001,2.68,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-20 12:30:00,2.83392,0.8265600000000001,2.952,0.24192000000000002,0.07056000000000001,0.252,2.592,0.756,2.7,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-12-20 13:00:00,2.64192,0.77056,2.752,0.29952,0.08736000000000001,0.312,2.3424,0.6832,2.44,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-12-20 13:30:00,2.76192,0.80556,2.877,0.23712000000000003,0.06916,0.247,2.5248,0.7364,2.63,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-20 14:00:00,2.5180800000000003,0.7344400000000001,2.623,0.22368000000000002,0.06524,0.233,2.2944,0.6692,2.39,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-12-20 14:30:00,2.89824,0.8453200000000001,3.019,0.18144000000000002,0.05292,0.189,2.7168,0.7924,2.83,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-12-20 15:00:00,2.6208,0.7644000000000001,2.73,0.13440000000000002,0.0392,0.14,2.4864,0.7252000000000001,2.59,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-12-20 15:30:00,2.6592000000000002,0.7756000000000001,2.77,0.1824,0.053200000000000004,0.19,2.4768,0.7224,2.58,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-12-20 16:00:00,3.144,0.917,3.275,0.22560000000000002,0.0658,0.23500000000000001,2.9184,0.8512000000000001,3.04,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-12-20 16:30:00,3.57888,1.04384,3.7279999999999998,0.07488,0.021840000000000002,0.078,3.504,1.022,3.65,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-12-20 17:00:00,3.57888,1.04384,3.7279999999999998,0.08448000000000001,0.024640000000000002,0.088,3.4944,1.0192,3.64,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-12-20 17:30:00,3.48,1.015,3.625,0.1584,0.046200000000000005,0.165,3.3216,0.9688,3.46,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-12-20 18:00:00,3.42336,0.99848,3.566,0.16896000000000003,0.049280000000000004,0.176,3.2544,0.9492,3.39,7.152,2.086,7.45,7.152,2.086,7.45
2020-12-20 18:30:00,3.32544,0.9699200000000001,3.464,0.07104,0.020720000000000002,0.074,3.2544,0.9492,3.39,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-12-20 19:00:00,3.18912,0.9301600000000001,3.322,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.1392,0.9156000000000001,3.27,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-12-20 19:30:00,3.3792,0.9856,3.52,0.07680000000000001,0.0224,0.08,3.3024,0.9632000000000001,3.44,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-12-20 20:00:00,3.14208,0.91644,3.273,0.08928000000000001,0.02604,0.093,3.0528,0.8904000000000001,3.18,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-12-20 20:30:00,2.7648,0.8064,2.88,0.14400000000000002,0.042,0.15,2.6208,0.7644000000000001,2.73,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-12-20 21:00:00,2.49792,0.7285600000000001,2.602,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.3616,0.6888000000000001,2.46,6.288,1.834,6.55,6.288,1.834,6.55
2020-12-20 21:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.15264000000000003,0.044520000000000004,0.159,2.3616,0.6888000000000001,2.46,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-12-20 22:00:00,2.21952,0.64736,2.312,0.19392,0.056560000000000006,0.202,2.0256,0.5908,2.11,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-12-20 22:30:00,2.30304,0.6717200000000001,2.399,0.14304,0.04172,0.149,2.16,0.63,2.25,5.616,1.638,5.85,5.616,1.638,5.85
2020-12-20 23:00:00,2.31072,0.67396,2.407,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.2272,0.6496000000000001,2.32,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-20 23:30:00,2.15616,0.6288800000000001,2.246,0.09216,0.02688,0.096,2.064,0.602,2.15,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-21 00:00:00,2.0928,0.6104,2.18,0.0864,0.0252,0.09,2.0064,0.5852,2.09,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-21 00:30:00,2.16864,0.6325200000000001,2.259,0.027840000000000004,0.00812,0.029,2.1408,0.6244000000000001,2.23,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-21 01:00:00,2.23104,0.6507200000000001,2.324,0.01344,0.003920000000000001,0.014,2.2176,0.6468,2.31,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-12-21 01:30:00,2.24832,0.65576,2.342,0.030720000000000004,0.008960000000000001,0.032,2.2176,0.6468,2.31,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-12-21 02:00:00,2.34336,0.6834800000000001,2.441,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.2944,0.6692,2.39,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-21 02:30:00,2.5392,0.7406,2.645,0.0432,0.0126,0.045,2.496,0.728,2.6,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-12-21 03:00:00,2.44992,0.7145600000000001,2.552,0.01152,0.00336,0.012,2.4384,0.7112,2.54,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-12-21 03:30:00,2.58432,0.7537600000000001,2.692,0.021120000000000003,0.0061600000000000005,0.022,2.5632,0.7476,2.67,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-12-21 04:00:00,2.5536,0.7448,2.66,0.009600000000000001,0.0028,0.01,2.544,0.742,2.65,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-12-21 04:30:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-12-21 05:00:00,2.5180800000000003,0.7344400000000001,2.623,0.05088,0.01484,0.053,2.4672,0.7196,2.5700000000000003,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-12-21 05:30:00,2.25984,0.65912,2.354,0.08064,0.023520000000000003,0.084,2.1792,0.6356,2.27,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-12-21 06:00:00,2.68128,0.7820400000000001,2.793,0.09888000000000001,0.02884,0.10300000000000001,2.5824,0.7532,2.69,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-12-21 06:30:00,2.68608,0.78344,2.798,0.07488,0.021840000000000002,0.078,2.6112,0.7616,2.7199999999999998,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-12-21 07:00:00,2.64,0.77,2.75,0.11520000000000001,0.033600000000000005,0.12,2.5248,0.7364,2.63,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-21 07:30:00,2.59872,0.7579600000000001,2.707,0.16032000000000002,0.04676,0.167,2.4384,0.7112,2.54,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-12-21 08:00:00,2.6496,0.7728,2.76,0.2592,0.0756,0.27,2.3904,0.6972,2.49,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-12-21 08:30:00,2.60352,0.75936,2.7119999999999997,0.25152,0.07336000000000001,0.262,2.352,0.686,2.45,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-12-21 09:00:00,2.54592,0.7425600000000001,2.652,0.28992,0.08456000000000001,0.302,2.2560000000000002,0.658,2.35,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-12-21 09:30:00,2.48832,0.7257600000000001,2.592,0.25152,0.07336000000000001,0.262,2.2368,0.6524,2.33,7.392,2.156,7.7,7.392,2.156,7.7
2020-12-21 10:00:00,2.71296,0.7912800000000001,2.826,0.21696000000000001,0.06328,0.226,2.496,0.728,2.6,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-12-21 10:30:00,2.84256,0.82908,2.961,0.19296000000000002,0.056280000000000004,0.201,2.6496,0.7728,2.76,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-12-21 11:00:00,2.95104,0.86072,3.074,0.15744000000000002,0.04592,0.164,2.7936,0.8148000000000001,2.91,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-12-21 11:30:00,2.94816,0.8598800000000001,3.071,0.08736000000000001,0.025480000000000003,0.091,2.8608000000000002,0.8344,2.98,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-12-21 12:00:00,3.49056,1.01808,3.636,0.10176,0.02968,0.106,3.3888,0.9884000000000001,3.5300000000000002,7.44,2.17,7.75,7.44,2.17,7.75
2020-12-21 12:30:00,3.8352,1.1186,3.995,0.062400000000000004,0.0182,0.065,3.7728,1.1004,3.93,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-12-21 13:00:00,3.32064,0.96852,3.459,0.09504000000000001,0.02772,0.099,3.2256,0.9408000000000001,3.36,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-12-21 13:30:00,2.74752,0.8013600000000001,2.862,0.11712000000000002,0.03416,0.122,2.6304,0.7672,2.74,7.248,2.114,7.55,7.248,2.114,7.55
2020-12-21 14:00:00,2.7302400000000002,0.79632,2.844,0.17664000000000002,0.05152,0.184,2.5536,0.7448,2.66,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-12-21 14:30:00,2.6784,0.7812,2.79,0.30720000000000003,0.0896,0.32,2.3712,0.6916,2.47,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-12-21 15:00:00,2.6256,0.7658,2.735,0.24480000000000002,0.0714,0.255,2.3808,0.6944,2.48,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-12-21 15:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.15072000000000002,0.043960000000000006,0.157,2.1504,0.6272,2.24,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-12-21 16:00:00,2.71584,0.79212,2.829,0.38304000000000005,0.11172000000000001,0.399,2.3328,0.6804,2.43,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-12-21 16:30:00,3.16512,0.9231600000000001,3.297,0.36192,0.10556000000000001,0.377,2.8032,0.8176,2.92,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-12-21 17:00:00,3.57024,1.04132,3.719,0.29664,0.08652000000000001,0.309,3.2736,0.9548000000000001,3.41,7.44,2.17,7.75,7.44,2.17,7.75
2020-12-21 17:30:00,3.30912,0.9651600000000001,3.447,0.19872,0.057960000000000005,0.20700000000000002,3.1104,0.9072,3.24,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2020-12-21 18:00:00,3.0816,0.8988,3.21,0.23040000000000002,0.06720000000000001,0.24,2.8512,0.8316,2.9699999999999998,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2020-12-21 18:30:00,3.00288,0.8758400000000001,3.128,0.26688,0.07784,0.278,2.7359999999999998,0.798,2.85,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-12-21 19:00:00,2.82816,0.8248800000000001,2.946,0.28416,0.08288000000000001,0.296,2.544,0.742,2.65,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-12-21 19:30:00,3.08064,0.8985200000000001,3.209,0.20064,0.05852,0.209,2.88,0.84,3.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-12-21 20:00:00,2.95104,0.86072,3.074,0.22464,0.06552000000000001,0.234,2.7264,0.7952,2.84,6.864,2.002,7.15,6.864,2.002,7.15
2020-12-21 20:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.25056,0.07308,0.261,2.5152,0.7336,2.62,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-12-21 21:00:00,2.46528,0.71904,2.568,0.24768,0.07224000000000001,0.258,2.2176,0.6468,2.31,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-12-21 21:30:00,2.37984,0.6941200000000001,2.479,0.22944,0.06692000000000001,0.23900000000000002,2.1504,0.6272,2.24,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-12-21 22:00:00,2.21088,0.6448400000000001,2.303,0.15648,0.04564000000000001,0.163,2.0544000000000002,0.5992000000000001,2.14,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-12-21 22:30:00,1.68192,0.49056000000000005,1.752,0.15552000000000002,0.045360000000000004,0.162,1.5264,0.44520000000000004,1.5899999999999999,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-12-21 23:00:00,1.77216,0.51688,1.846,0.26496000000000003,0.07728,0.276,1.5072,0.43960000000000005,1.57,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-12-21 23:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.24576000000000003,0.07168000000000001,0.256,1.2768,0.3724,1.33,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-12-22 00:00:00,1.22112,0.35616000000000003,1.272,0.28992,0.08456000000000001,0.302,0.9312,0.2716,0.97,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-12-22 00:30:00,1.41024,0.41132,1.469,0.31584,0.09212000000000001,0.329,1.0944,0.31920000000000004,1.1400000000000001,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-22 01:00:00,1.5609600000000001,0.45528,1.626,0.34176,0.09968,0.356,1.2192,0.3556,1.27,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-12-22 01:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.30816000000000004,0.08988,0.321,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.0,1.75,6.25,6.0,1.75,6.25
2020-12-22 02:00:00,1.7356800000000001,0.50624,1.808,0.36288000000000004,0.10584,0.378,1.3728,0.40040000000000003,1.43,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-12-22 02:30:00,1.86144,0.5429200000000001,1.939,0.19104000000000002,0.055720000000000006,0.199,1.6703999999999999,0.4872,1.74,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-22 03:00:00,2.496,0.728,2.6,0.06720000000000001,0.0196,0.07,2.4288,0.7084,2.5300000000000002,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-12-22 03:30:00,2.69184,0.78512,2.8040000000000003,0.09024,0.026320000000000003,0.094,2.6016,0.7588,2.71,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-12-22 04:00:00,2.66304,0.7767200000000001,2.774,0.13824,0.04032,0.14400000000000002,2.5248,0.7364,2.63,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-12-22 04:30:00,2.53824,0.7403200000000001,2.644,0.11904,0.03472,0.124,2.4192,0.7056,2.52,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-12-22 05:00:00,2.5872,0.7546,2.6950000000000003,0.0912,0.026600000000000002,0.095,2.496,0.728,2.6,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-22 05:30:00,2.34048,0.68264,2.438,0.12288000000000002,0.035840000000000004,0.128,2.2176,0.6468,2.31,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-12-22 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.11520000000000001,0.033600000000000005,0.12,2.592,0.756,2.7,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-12-22 06:30:00,2.89248,0.8436400000000001,3.013,0.10848000000000001,0.03164,0.113,2.784,0.812,2.9,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-12-22 07:00:00,2.9923200000000003,0.8727600000000001,3.117,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.9088000000000003,0.8484,3.03,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-12-22 07:30:00,3.11808,0.90944,3.248,0.08448000000000001,0.024640000000000002,0.088,3.0336,0.8848,3.16,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-22 08:00:00,3.31968,0.9682400000000001,3.458,0.09408000000000001,0.027440000000000003,0.098,3.2256,0.9408000000000001,3.36,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-12-22 08:30:00,3.3705600000000002,0.9830800000000001,3.511,0.09696,0.028280000000000003,0.101,3.2736,0.9548000000000001,3.41,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-22 09:00:00,3.2928,0.9604,3.43,0.038400000000000004,0.0112,0.04,3.2544,0.9492,3.39,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-22 09:30:00,3.27168,0.9542400000000001,3.408,0.007680000000000001,0.0022400000000000002,0.008,3.2640000000000002,0.9520000000000001,3.4,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-22 10:00:00,3.26688,0.9528400000000001,3.403,0.03168,0.00924,0.033,3.2352,0.9436,3.37,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-22 10:30:00,3.30816,0.9648800000000001,3.446,0.00576,0.00168,0.006,3.3024,0.9632000000000001,3.44,5.472,1.596,5.7,5.472,1.596,5.7
2020-12-22 11:00:00,3.17952,0.9273600000000001,3.312,0.0019200000000000003,0.0005600000000000001,0.002,3.1776,0.9268000000000001,3.31,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-22 11:30:00,3.1632,0.9226000000000001,3.295,0.0048000000000000004,0.0014,0.005,3.1584,0.9212,3.29,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-12-22 12:00:00,3.06528,0.8940400000000001,3.193,0.00288,0.00084,0.003,3.0624,0.8932,3.19,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-12-22 12:30:00,3.144,0.917,3.275,0.0048000000000000004,0.0014,0.005,3.1392,0.9156000000000001,3.27,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-12-22 13:00:00,3.15072,0.9189600000000001,3.282,0.0019200000000000003,0.0005600000000000001,0.002,3.1488,0.9184,3.2800000000000002,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-12-22 13:30:00,3.31392,0.9665600000000001,3.452,0.0019200000000000003,0.0005600000000000001,0.002,3.312,0.966,3.45,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-12-22 14:00:00,3.31392,0.9665600000000001,3.452,0.0019200000000000003,0.0005600000000000001,0.002,3.312,0.966,3.45,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-12-22 14:30:00,3.29472,0.96096,3.432,0.0019200000000000003,0.0005600000000000001,0.002,3.2928,0.9604,3.43,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-12-22 15:00:00,3.48672,1.01696,3.632,0.0019200000000000003,0.0005600000000000001,0.002,3.4848,1.0164,3.63,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-22 15:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-12-22 16:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-12-22 16:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-12-22 17:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-12-22 17:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-12-22 18:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-12-22 18:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-12-22 19:00:00,4.10112,1.1961600000000001,4.272,0.0019200000000000003,0.0005600000000000001,0.002,4.0992,1.1956,4.27,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-22 19:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-22 20:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-12-22 20:30:00,3.79392,1.10656,3.952,0.0019200000000000003,0.0005600000000000001,0.002,3.792,1.106,3.95,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-12-22 21:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.02304,0.00672,0.024,3.3504,0.9772000000000001,3.49,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-12-22 21:30:00,3.30624,0.9643200000000001,3.444,0.01344,0.003920000000000001,0.014,3.2928,0.9604,3.43,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-22 22:00:00,3.1152,0.9086000000000001,3.245,0.0432,0.0126,0.045,3.072,0.896,3.2,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-22 22:30:00,3.192,0.931,3.325,0.024,0.007,0.025,3.168,0.924,3.3,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-22 23:00:00,3.32544,0.9699200000000001,3.464,0.01344,0.003920000000000001,0.014,3.312,0.966,3.45,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-12-22 23:30:00,2.97696,0.86828,3.101,0.0009600000000000001,0.00028000000000000003,0.001,2.976,0.868,3.1,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-23 00:00:00,3.01632,0.8797600000000001,3.142,0.0019200000000000003,0.0005600000000000001,0.002,3.0144,0.8792000000000001,3.14,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-12-23 00:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-12-23 01:00:00,2.97792,0.8685600000000001,3.102,0.0019200000000000003,0.0005600000000000001,0.002,2.976,0.868,3.1,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-12-23 01:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-23 02:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-12-23 02:30:00,2.89152,0.8433600000000001,3.012,0.0019200000000000003,0.0005600000000000001,0.002,2.8896,0.8428,3.01,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-23 03:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-12-23 03:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.936,1.148,4.1,3.936,1.148,4.1
2020-12-23 04:00:00,2.64192,0.77056,2.752,0.0019200000000000003,0.0005600000000000001,0.002,2.64,0.77,2.75,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-12-23 04:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-12-23 05:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-12-23 05:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-12-23 06:00:00,2.57472,0.7509600000000001,2.682,0.0019200000000000003,0.0005600000000000001,0.002,2.5728,0.7504000000000001,2.68,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-12-23 06:30:00,2.78784,0.8131200000000001,2.904,0.0038400000000000005,0.0011200000000000001,0.004,2.784,0.812,2.9,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-12-23 07:00:00,2.80608,0.8184400000000001,2.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7936,0.8148000000000001,2.91,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-23 07:30:00,2.856,0.833,2.975,0.024,0.007,0.025,2.832,0.8260000000000001,2.95,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-12-23 08:00:00,2.78784,0.8131200000000001,2.904,0.04224000000000001,0.012320000000000001,0.044,2.7456,0.8008000000000001,2.86,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-12-23 08:30:00,3.0192,0.8806,3.145,0.0528,0.0154,0.055,2.9664,0.8652000000000001,3.09,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-23 09:00:00,2.9376,0.8568,3.06,0.038400000000000004,0.0112,0.04,2.8992,0.8456,3.02,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-23 09:30:00,3.08736,0.9004800000000001,3.216,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0624,0.8932,3.19,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-23 10:00:00,3.1728,0.9254,3.305,0.0432,0.0126,0.045,3.1296,0.9128000000000001,3.26,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-12-23 10:30:00,3.16416,0.92288,3.296,0.03456,0.01008,0.036000000000000004,3.1296,0.9128000000000001,3.26,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-12-23 11:00:00,3.23232,0.94276,3.367,0.00672,0.0019600000000000004,0.007,3.2256,0.9408000000000001,3.36,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-23 11:30:00,3.3264,0.9702000000000001,3.465,0.024,0.007,0.025,3.3024,0.9632000000000001,3.44,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-23 12:00:00,3.33984,0.9741200000000001,3.479,0.00864,0.00252,0.009000000000000001,3.3312,0.9716,3.47,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-12-23 12:30:00,3.4896000000000003,1.0178,3.635,0.0432,0.0126,0.045,3.4464,1.0052,3.59,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-12-23 13:00:00,3.22368,0.9402400000000001,3.358,0.036480000000000005,0.01064,0.038,3.1872,0.9296000000000001,3.32,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-12-23 13:30:00,3.15264,0.9195200000000001,3.284,0.08064,0.023520000000000003,0.084,3.072,0.896,3.2,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-12-23 14:00:00,2.9952,0.8736,3.12,0.038400000000000004,0.0112,0.04,2.9568000000000003,0.8624,3.08,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-12-23 14:30:00,3.072,0.896,3.2,0.096,0.028,0.1,2.976,0.868,3.1,6.192,1.806,6.45,6.192,1.806,6.45
2020-12-23 15:00:00,2.52864,0.7375200000000001,2.634,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.4288,0.7084,2.5300000000000002,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-12-23 15:30:00,2.54784,0.7431200000000001,2.654,0.11904,0.03472,0.124,2.4288,0.7084,2.5300000000000002,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-12-23 16:00:00,2.90112,0.84616,3.022,0.08832000000000001,0.02576,0.092,2.8128,0.8204,2.93,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-12-23 16:30:00,3.00768,0.87724,3.133,0.07008,0.020440000000000003,0.073,2.9376,0.8568,3.06,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-12-23 17:00:00,3.20544,0.9349200000000001,3.339,0.05664,0.01652,0.059000000000000004,3.1488,0.9184,3.2800000000000002,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-23 17:30:00,3.48288,1.01584,3.628,0.07488,0.021840000000000002,0.078,3.408,0.994,3.55,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-12-23 18:00:00,3.56832,1.04076,3.717,0.17952,0.052360000000000004,0.187,3.3888,0.9884000000000001,3.5300000000000002,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-12-23 18:30:00,2.90688,0.84784,3.028,0.35328000000000004,0.10304,0.368,2.5536,0.7448,2.66,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-12-23 19:00:00,2.40288,0.70084,2.503,0.43488000000000004,0.12684,0.453,1.968,0.5740000000000001,2.05,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-12-23 19:30:00,2.1408,0.6244000000000001,2.23,0.46080000000000004,0.13440000000000002,0.48,1.6800000000000002,0.49,1.75,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-12-23 20:00:00,2.04384,0.5961200000000001,2.129,0.45984,0.13412000000000002,0.47900000000000004,1.584,0.462,1.65,7.344,2.142,7.65,7.344,2.142,7.65
2020-12-23 20:30:00,1.93248,0.56364,2.013,0.44448000000000004,0.12964,0.463,1.488,0.434,1.55,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-12-23 21:00:00,1.78944,0.52192,1.8639999999999999,0.45504000000000006,0.13272,0.47400000000000003,1.3344,0.38920000000000005,1.3900000000000001,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-12-23 21:30:00,1.77312,0.5171600000000001,1.847,0.46752000000000005,0.13636,0.487,1.3056,0.3808,1.3599999999999999,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-12-23 22:00:00,1.66656,0.48608,1.736,0.45696000000000003,0.13328,0.47600000000000003,1.2096,0.3528,1.26,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-12-23 22:30:00,1.44,0.42,1.5,0.432,0.126,0.45,1.008,0.294,1.05,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-12-23 23:00:00,1.30848,0.38164000000000003,1.363,0.42528000000000005,0.12404000000000001,0.443,0.8832000000000001,0.2576,0.92,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-12-23 23:30:00,1.4352,0.4186,1.495,0.4176,0.1218,0.435,1.0176,0.2968,1.06,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-12-24 00:00:00,1.55808,0.45444,1.623,0.34848,0.10164000000000001,0.363,1.2096,0.3528,1.26,6.048,1.764,6.3,6.048,1.764,6.3
2020-12-24 00:30:00,1.7337600000000002,0.50568,1.806,0.26496000000000003,0.07728,0.276,1.4688,0.4284,1.53,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-24 01:00:00,1.65312,0.48216000000000003,1.722,0.40512000000000004,0.11816000000000002,0.422,1.248,0.364,1.3,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-24 01:30:00,1.86816,0.54488,1.9460000000000002,0.30336,0.08848,0.316,1.5648,0.45640000000000003,1.63,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-24 02:00:00,1.44096,0.42028000000000004,1.501,0.43296,0.12628,0.451,1.008,0.294,1.05,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-24 02:30:00,1.59936,0.46648000000000006,1.666,0.41856000000000004,0.12208000000000001,0.436,1.1808,0.34440000000000004,1.23,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-24 03:00:00,1.31904,0.38472,1.374,0.44544000000000006,0.12992,0.464,0.8736,0.2548,0.91,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-24 03:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.44448000000000004,0.12964,0.463,0.9984000000000001,0.2912,1.04,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-24 04:00:00,1.47648,0.43064,1.538,0.41088,0.11984000000000002,0.428,1.0656,0.3108,1.11,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-24 04:30:00,1.51104,0.44072000000000006,1.574,0.40704,0.11872,0.424,1.104,0.322,1.15,5.136,1.498,5.35,5.136,1.498,5.35
2020-12-24 05:00:00,1.248,0.364,1.3,0.4032,0.11760000000000001,0.42,0.8448,0.2464,0.88,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-24 05:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.38784,0.11312000000000001,0.404,0.9696,0.2828,1.01,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-24 06:00:00,1.76736,0.51548,1.841,0.38496,0.11228,0.401,1.3824,0.4032,1.44,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-24 06:30:00,1.73664,0.5065200000000001,1.8090000000000002,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.344,0.392,1.4,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-12-24 07:00:00,1.88352,0.5493600000000001,1.962,0.29952,0.08736000000000001,0.312,1.584,0.462,1.65,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-24 07:30:00,1.824,0.532,1.9,0.30720000000000003,0.0896,0.32,1.5168,0.4424,1.58,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-12-24 08:00:00,1.8931200000000001,0.5521600000000001,1.972,0.29952,0.08736000000000001,0.312,1.5936,0.46480000000000005,1.6600000000000001,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-12-24 08:30:00,2.08128,0.60704,2.168,0.27648,0.08064,0.28800000000000003,1.8048000000000002,0.5264,1.88,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-12-24 09:00:00,2.09184,0.61012,2.179,0.18144000000000002,0.05292,0.189,1.9104,0.5572,1.99,6.0,1.75,6.25,6.0,1.75,6.25
2020-12-24 09:30:00,2.20992,0.64456,2.302,0.24192000000000002,0.07056000000000001,0.252,1.968,0.5740000000000001,2.05,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-24 10:00:00,2.16576,0.63168,2.2560000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.8912,0.5516,1.97,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-12-24 10:30:00,2.22528,0.6490400000000001,2.318,0.29568,0.08624000000000001,0.308,1.9296000000000002,0.5628000000000001,2.01,6.096,1.778,6.35,6.096,1.778,6.35
2020-12-24 11:00:00,1.8278400000000001,0.53312,1.904,0.38784,0.11312000000000001,0.404,1.44,0.42,1.5,6.624,1.932,6.9,6.624,1.932,6.9
2020-12-24 11:30:00,1.65888,0.48384000000000005,1.728,0.38208000000000003,0.11144000000000001,0.398,1.2768,0.3724,1.33,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-12-24 12:00:00,1.6569600000000002,0.48328000000000004,1.726,0.30336,0.08848,0.316,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-12-24 12:30:00,1.40544,0.40992,1.464,0.44544000000000006,0.12992,0.464,0.96,0.28,1.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-12-24 13:00:00,1.7750400000000002,0.5177200000000001,1.849,0.42144000000000004,0.12292000000000002,0.439,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.008,2.044,7.3,7.008,2.044,7.3
2020-12-24 13:30:00,1.76064,0.5135200000000001,1.834,0.38784,0.11312000000000001,0.404,1.3728,0.40040000000000003,1.43,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-12-24 14:00:00,1.62816,0.47488,1.6960000000000002,0.35136,0.10248,0.366,1.2768,0.3724,1.33,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-12-24 14:30:00,1.56384,0.45612,1.629,0.34464,0.10052000000000001,0.359,1.2192,0.3556,1.27,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-12-24 15:00:00,1.77216,0.51688,1.846,0.26496000000000003,0.07728,0.276,1.5072,0.43960000000000005,1.57,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-12-24 15:30:00,1.9411200000000002,0.56616,2.022,0.27072,0.07896,0.28200000000000003,1.6703999999999999,0.4872,1.74,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-12-24 16:00:00,2.03904,0.59472,2.124,0.29184000000000004,0.08512,0.304,1.7472,0.5096,1.82,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-12-24 16:30:00,2.02368,0.5902400000000001,2.108,0.37248000000000003,0.10864000000000001,0.388,1.6512,0.48160000000000003,1.72,6.816,1.988,7.1,6.816,1.988,7.1
2020-12-24 17:00:00,2.08032,0.6067600000000001,2.167,0.42912000000000006,0.12516000000000002,0.447,1.6512,0.48160000000000003,1.72,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-12-24 17:30:00,2.15904,0.6297200000000001,2.249,0.33504,0.09772,0.34900000000000003,1.824,0.532,1.9,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-12-24 18:00:00,2.22624,0.64932,2.319,0.30624,0.08932000000000001,0.319,1.92,0.56,2.0,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2020-12-24 18:30:00,2.25408,0.65744,2.348,0.27648,0.08064,0.28800000000000003,1.9776,0.5768,2.06,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-12-24 19:00:00,2.10432,0.6137600000000001,2.192,0.28032,0.08176000000000001,0.292,1.824,0.532,1.9,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-12-24 19:30:00,2.05152,0.59836,2.137,0.24672000000000002,0.07196000000000001,0.257,1.8048000000000002,0.5264,1.88,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-12-24 20:00:00,1.99008,0.5804400000000001,2.073,0.30048,0.08764000000000001,0.313,1.6896,0.4928,1.76,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-12-24 20:30:00,2.10816,0.6148800000000001,2.196,0.27456,0.08008000000000001,0.28600000000000003,1.8336000000000001,0.5348,1.9100000000000001,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-12-24 21:00:00,1.9872,0.5796,2.07,0.336,0.098,0.35000000000000003,1.6512,0.48160000000000003,1.72,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-12-24 21:30:00,1.75296,0.5112800000000001,1.826,0.35136,0.10248,0.366,1.4016,0.4088,1.46,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-12-24 22:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.38976000000000005,0.11368,0.406,1.1808,0.34440000000000004,1.23,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-24 22:30:00,1.58208,0.46144,1.6480000000000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.1904,0.3472,1.24,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-12-24 23:00:00,1.6444800000000002,0.47964000000000007,1.713,0.37728,0.11004000000000001,0.393,1.2671999999999999,0.36960000000000004,1.32,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-12-24 23:30:00,1.7616,0.5138,1.835,0.2832,0.0826,0.295,1.4784000000000002,0.4312,1.54,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-25 00:00:00,1.64064,0.47852000000000006,1.709,0.24864000000000003,0.07252,0.259,1.392,0.406,1.45,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-12-25 00:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.31776000000000004,0.09268000000000001,0.331,1.392,0.406,1.45,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-12-25 01:00:00,1.89024,0.55132,1.9689999999999999,0.25824,0.07532000000000001,0.269,1.6320000000000001,0.47600000000000003,1.7000000000000002,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-25 01:30:00,1.9891200000000002,0.58016,2.072,0.16512000000000002,0.04816,0.17200000000000001,1.824,0.532,1.9,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-12-25 02:00:00,1.74432,0.50876,1.8170000000000002,0.16032000000000002,0.04676,0.167,1.584,0.462,1.65,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-12-25 02:30:00,1.5695999999999999,0.45780000000000004,1.635,0.1296,0.0378,0.135,1.44,0.42,1.5,4.224,1.232,4.4,4.224,1.232,4.4
2020-12-25 03:00:00,1.56,0.455,1.625,0.168,0.049,0.17500000000000002,1.392,0.406,1.45,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-12-25 03:30:00,1.6176,0.4718,1.685,0.1008,0.029400000000000003,0.105,1.5168,0.4424,1.58,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-12-25 04:00:00,1.5984,0.4662,1.665,0.14880000000000002,0.0434,0.155,1.4496,0.4228,1.51,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-12-25 04:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.15456,0.04508,0.161,1.3152,0.3836,1.37,4.128,1.204,4.3,4.128,1.204,4.3
2020-12-25 05:00:00,1.35168,0.39424000000000003,1.408,0.17088,0.04984,0.178,1.1808,0.34440000000000004,1.23,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-12-25 05:30:00,1.4928,0.4354,1.5550000000000002,0.216,0.063,0.225,1.2768,0.3724,1.33,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-12-25 06:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.17472000000000001,0.050960000000000005,0.182,1.3632,0.3976,1.42,4.176,1.218,4.35,4.176,1.218,4.35
2020-12-25 06:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.22176,0.06468,0.231,1.2671999999999999,0.36960000000000004,1.32,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-12-25 07:00:00,1.6444800000000002,0.47964000000000007,1.713,0.16608,0.048440000000000004,0.17300000000000001,1.4784000000000002,0.4312,1.54,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-12-25 07:30:00,1.8518400000000002,0.54012,1.929,0.17184000000000002,0.050120000000000005,0.179,1.6800000000000002,0.49,1.75,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-25 08:00:00,2.25216,0.65688,2.346,0.14016,0.04088000000000001,0.146,2.112,0.616,2.2,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-12-25 08:30:00,2.42112,0.70616,2.5220000000000002,0.14592000000000002,0.04256,0.152,2.2752,0.6636000000000001,2.37,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-12-25 09:00:00,2.64192,0.77056,2.752,0.14592000000000002,0.04256,0.152,2.496,0.728,2.6,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-25 09:30:00,2.81568,0.8212400000000001,2.933,0.09888000000000001,0.02884,0.10300000000000001,2.7168,0.7924,2.83,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-12-25 10:00:00,2.95392,0.8615600000000001,3.077,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8704,0.8372,2.99,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-25 10:30:00,2.94144,0.85792,3.064,0.06144000000000001,0.017920000000000002,0.064,2.88,0.84,3.0,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-12-25 11:00:00,2.97312,0.86716,3.097,0.03552,0.010360000000000001,0.037,2.9376,0.8568,3.06,5.088,1.484,5.3,5.088,1.484,5.3
2020-12-25 11:30:00,2.93568,0.8562400000000001,3.058,0.04608,0.01344,0.048,2.8896,0.8428,3.01,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-25 12:00:00,2.96928,0.86604,3.093,0.041280000000000004,0.01204,0.043000000000000003,2.928,0.854,3.05,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-25 12:30:00,3.07104,0.8957200000000001,3.199,0.06624000000000001,0.01932,0.069,3.0048,0.8764000000000001,3.13,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-12-25 13:00:00,3.12576,0.91168,3.2560000000000002,0.07296000000000001,0.02128,0.076,3.0528,0.8904000000000001,3.18,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-12-25 13:30:00,3.21408,0.93744,3.348,0.05568000000000001,0.01624,0.058,3.1584,0.9212,3.29,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-25 14:00:00,3.2784,0.9562,3.415,0.062400000000000004,0.0182,0.065,3.216,0.9380000000000001,3.35,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-25 14:30:00,3.11712,0.9091600000000001,3.247,0.06432,0.018760000000000002,0.067,3.0528,0.8904000000000001,3.18,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-25 15:00:00,2.94336,0.85848,3.066,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.9184,0.8512000000000001,3.04,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-12-25 15:30:00,2.9212800000000003,0.85204,3.043,0.03168,0.00924,0.033,2.8896,0.8428,3.01,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-25 16:00:00,2.83488,0.82684,2.9530000000000003,0.041280000000000004,0.01204,0.043000000000000003,2.7936,0.8148000000000001,2.91,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-12-25 16:30:00,2.8176,0.8218000000000001,2.935,0.0432,0.0126,0.045,2.7744,0.8092,2.89,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-12-25 17:00:00,3.02208,0.8814400000000001,3.148,0.02688,0.007840000000000001,0.028,2.9952,0.8736,3.12,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-25 17:30:00,2.93376,0.8556800000000001,3.056,0.03456,0.01008,0.036000000000000004,2.8992,0.8456,3.02,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-25 18:00:00,2.83392,0.8265600000000001,2.952,0.04032,0.011760000000000001,0.042,2.7936,0.8148000000000001,2.91,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-12-25 18:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.05568000000000001,0.01624,0.058,2.5632,0.7476,2.67,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-12-25 19:00:00,2.65728,0.7750400000000001,2.768,0.04608,0.01344,0.048,2.6112,0.7616,2.7199999999999998,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-12-25 19:30:00,2.68512,0.7831600000000001,2.797,0.054720000000000005,0.015960000000000002,0.057,2.6304,0.7672,2.74,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-12-25 20:00:00,2.568,0.749,2.675,0.07200000000000001,0.021,0.075,2.496,0.728,2.6,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-12-25 20:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.11136000000000001,0.03248,0.116,2.2944,0.6692,2.39,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-25 21:00:00,2.46624,0.7193200000000001,2.569,0.07584,0.02212,0.079,2.3904,0.6972,2.49,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-12-25 21:30:00,2.45376,0.7156800000000001,2.556,0.10176,0.02968,0.106,2.352,0.686,2.45,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-12-25 22:00:00,2.2704,0.6622,2.365,0.1296,0.0378,0.135,2.1408,0.6244000000000001,2.23,4.416,1.288,4.6,4.416,1.288,4.6
2020-12-25 22:30:00,1.9478400000000002,0.5681200000000001,2.029,0.09504000000000001,0.02772,0.099,1.8528,0.5404,1.9300000000000002,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
