Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 23:00:00,1.8278400000000001,0.53312,1.904,0.09024,0.026320000000000003,0.094,1.7376,0.5068,1.81,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-12-25 23:30:00,1.6464,0.4802,1.7149999999999999,0.0816,0.0238,0.085,1.5648,0.45640000000000003,1.63,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-12-26 00:00:00,1.52736,0.44548000000000004,1.591,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4784000000000002,0.4312,1.54,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-26 00:30:00,1.52352,0.44436000000000003,1.587,0.04512,0.013160000000000002,0.047,1.4784000000000002,0.4312,1.54,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-26 01:00:00,1.44576,0.42168000000000005,1.506,0.10176,0.02968,0.106,1.344,0.392,1.4,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-12-26 01:30:00,1.45344,0.42392,1.514,0.09024,0.026320000000000003,0.094,1.3632,0.3976,1.42,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-12-26 02:00:00,1.62432,0.47376,1.6920000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5744,0.4592,1.6400000000000001,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-12-26 02:30:00,1.08864,0.31752,1.134,0.10944000000000001,0.031920000000000004,0.114,0.9792000000000001,0.2856,1.02,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-12-26 03:00:00,1.3679999999999999,0.399,1.425,0.1296,0.0378,0.135,1.2384,0.3612,1.29,4.224,1.232,4.4,4.224,1.232,4.4
2020-12-26 03:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.584,0.462,1.65,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-12-26 04:00:00,1.80864,0.52752,1.884,0.10944000000000001,0.031920000000000004,0.114,1.6992,0.49560000000000004,1.77,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-12-26 04:30:00,1.5792000000000002,0.4606,1.645,0.14880000000000002,0.0434,0.155,1.4304000000000001,0.4172,1.49,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-12-26 05:00:00,1.3238400000000001,0.38612,1.379,0.15264000000000003,0.044520000000000004,0.159,1.1712,0.3416,1.22,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-12-26 05:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5168,0.4424,1.58,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-12-26 06:00:00,1.25568,0.36624,1.308,0.10368000000000001,0.030240000000000003,0.108,1.152,0.336,1.2,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-12-26 06:30:00,1.0924800000000001,0.31864000000000003,1.138,0.11328,0.03304,0.11800000000000001,0.9792000000000001,0.2856,1.02,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-26 07:00:00,0.8860800000000001,0.25844,0.923,0.12768000000000002,0.03724,0.133,0.7584000000000001,0.2212,0.79,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-26 07:30:00,0.93888,0.27384000000000003,0.978,0.13248000000000001,0.03864,0.138,0.8064,0.23520000000000002,0.84,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-12-26 08:00:00,1.2384,0.3612,1.29,0.1824,0.053200000000000004,0.19,1.056,0.308,1.1,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-12-26 08:30:00,1.50336,0.43848000000000004,1.566,0.17856000000000002,0.05208,0.186,1.3248,0.3864,1.38,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-26 09:00:00,1.33632,0.38976000000000005,1.392,0.17472000000000001,0.050960000000000005,0.182,1.1616,0.3388,1.21,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-12-26 09:30:00,1.6569600000000002,0.48328000000000004,1.726,0.19776000000000002,0.05768,0.20600000000000002,1.4592,0.42560000000000003,1.52,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-26 10:00:00,1.79136,0.52248,1.866,0.15936,0.04648,0.166,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-12-26 10:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.24288,0.07084,0.253,1.4976,0.4368,1.56,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-12-26 11:00:00,2.02368,0.5902400000000001,2.108,0.31488000000000005,0.09184,0.328,1.7088,0.4984,1.78,6.192,1.806,6.45,6.192,1.806,6.45
2020-12-26 11:30:00,2.01216,0.5868800000000001,2.096,0.27456,0.08008000000000001,0.28600000000000003,1.7376,0.5068,1.81,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-12-26 12:00:00,1.8048000000000002,0.5264,1.88,0.3648,0.10640000000000001,0.38,1.44,0.42,1.5,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-12-26 12:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.37728,0.11004000000000001,0.393,1.536,0.448,1.6,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-12-26 13:00:00,1.92672,0.56196,2.007,0.37152,0.10836000000000001,0.387,1.5552000000000001,0.4536,1.62,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-12-26 13:30:00,1.9776,0.5768,2.06,0.3456,0.1008,0.36,1.6320000000000001,0.47600000000000003,1.7000000000000002,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-12-26 14:00:00,2.0544000000000002,0.5992000000000001,2.14,0.3744,0.1092,0.39,1.6800000000000002,0.49,1.75,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-12-26 14:30:00,2.07456,0.6050800000000001,2.161,0.38496,0.11228,0.401,1.6896,0.4928,1.76,7.008,2.044,7.3,7.008,2.044,7.3
2020-12-26 15:00:00,2.23584,0.65212,2.329,0.32544,0.09492,0.339,1.9104,0.5572,1.99,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-12-26 15:30:00,2.1696,0.6328,2.26,0.29760000000000003,0.0868,0.31,1.8719999999999999,0.546,1.9500000000000002,6.816,1.988,7.1,6.816,1.988,7.1
2020-12-26 16:00:00,2.20032,0.64176,2.292,0.28032,0.08176000000000001,0.292,1.92,0.56,2.0,6.864,2.002,7.15,6.864,2.002,7.15
2020-12-26 16:30:00,2.12832,0.6207600000000001,2.217,0.39072,0.11396,0.40700000000000003,1.7376,0.5068,1.81,7.344,2.142,7.65,7.344,2.142,7.65
2020-12-26 17:00:00,2.22816,0.64988,2.321,0.40416,0.11788000000000001,0.421,1.824,0.532,1.9,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-12-26 17:30:00,2.43072,0.70896,2.532,0.45312,0.13216,0.47200000000000003,1.9776,0.5768,2.06,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-12-26 18:00:00,2.4576000000000002,0.7168,2.56,0.46080000000000004,0.13440000000000002,0.48,1.9968,0.5824,2.08,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-12-26 18:30:00,2.26176,0.65968,2.356,0.43776000000000004,0.12768000000000002,0.456,1.824,0.532,1.9,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-12-26 19:00:00,2.22912,0.6501600000000001,2.322,0.45312,0.13216,0.47200000000000003,1.776,0.518,1.85,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-12-26 19:30:00,2.15328,0.62804,2.243,0.46368000000000004,0.13524,0.483,1.6896,0.4928,1.76,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-12-26 20:00:00,2.2032,0.6426000000000001,2.295,0.4656,0.1358,0.485,1.7376,0.5068,1.81,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-12-26 20:30:00,2.17824,0.6353200000000001,2.269,0.46944,0.13692000000000001,0.489,1.7088,0.4984,1.78,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-12-26 21:00:00,2.01408,0.5874400000000001,2.098,0.46848000000000006,0.13664,0.488,1.5455999999999999,0.45080000000000003,1.6099999999999999,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-12-26 21:30:00,1.8988800000000001,0.55384,1.978,0.46848000000000006,0.13664,0.488,1.4304000000000001,0.4172,1.49,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-12-26 22:00:00,1.9008,0.5544,1.98,0.47040000000000004,0.13720000000000002,0.49,1.4304000000000001,0.4172,1.49,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-12-26 22:30:00,1.78368,0.52024,1.858,0.46848000000000006,0.13664,0.488,1.3152,0.3836,1.37,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-12-26 23:00:00,1.76448,0.5146400000000001,1.838,0.46848000000000006,0.13664,0.488,1.296,0.378,1.35,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-12-26 23:30:00,1.5168,0.4424,1.58,0.47040000000000004,0.13720000000000002,0.49,1.0464,0.3052,1.09,5.712,1.666,5.95,5.712,1.666,5.95
2020-12-27 00:00:00,1.68768,0.49224000000000007,1.758,0.46848000000000006,0.13664,0.488,1.2192,0.3556,1.27,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-12-27 00:30:00,1.7452800000000002,0.50904,1.818,0.46848000000000006,0.13664,0.488,1.2768,0.3724,1.33,5.472,1.596,5.7,5.472,1.596,5.7
2020-12-27 01:00:00,2.4192,0.7056,2.52,0.47040000000000004,0.13720000000000002,0.49,1.9488,0.5684,2.03,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-12-27 01:30:00,2.01408,0.5874400000000001,2.098,0.46848000000000006,0.13664,0.488,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-12-27 02:00:00,2.34048,0.68264,2.438,0.46848000000000006,0.13664,0.488,1.8719999999999999,0.546,1.9500000000000002,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-27 02:30:00,2.3328,0.6804,2.43,0.47040000000000004,0.13720000000000002,0.49,1.8624,0.5432,1.94,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-27 03:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.46848000000000006,0.13664,0.488,1.4112,0.4116,1.47,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-27 03:30:00,1.60128,0.46704,1.6680000000000001,0.46848000000000006,0.13664,0.488,1.1328,0.3304,1.18,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-12-27 04:00:00,1.5648,0.45640000000000003,1.63,0.46080000000000004,0.13440000000000002,0.48,1.104,0.322,1.15,5.472,1.596,5.7,5.472,1.596,5.7
2020-12-27 04:30:00,1.5792000000000002,0.4606,1.645,0.40800000000000003,0.11900000000000001,0.425,1.1712,0.3416,1.22,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-27 05:00:00,1.4899200000000001,0.43456000000000006,1.552,0.35712000000000005,0.10416,0.372,1.1328,0.3304,1.18,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-12-27 05:30:00,1.4630400000000001,0.42672000000000004,1.524,0.39744,0.11592000000000001,0.41400000000000003,1.0656,0.3108,1.11,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-27 06:00:00,1.57632,0.45976000000000006,1.642,0.32832,0.09576000000000001,0.342,1.248,0.364,1.3,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-12-27 06:30:00,1.60224,0.46732,1.669,0.31584,0.09212000000000001,0.329,1.2864,0.37520000000000003,1.34,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-27 07:00:00,1.6703999999999999,0.4872,1.74,0.26880000000000004,0.0784,0.28,1.4016,0.4088,1.46,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-12-27 07:30:00,1.87392,0.54656,1.952,0.23232000000000003,0.06776,0.242,1.6416,0.4788,1.71,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-12-27 08:00:00,1.8048000000000002,0.5264,1.88,0.30720000000000003,0.0896,0.32,1.4976,0.4368,1.56,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-12-27 08:30:00,2.36064,0.68852,2.459,0.22944,0.06692000000000001,0.23900000000000002,2.1312,0.6216,2.22,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-12-27 09:00:00,2.18688,0.6378400000000001,2.278,0.18048,0.052640000000000006,0.188,2.0064,0.5852,2.09,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-12-27 09:30:00,2.64,0.77,2.75,0.22080000000000002,0.0644,0.23,2.4192,0.7056,2.52,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-12-27 10:00:00,2.84064,0.82852,2.959,0.15264000000000003,0.044520000000000004,0.159,2.688,0.784,2.8,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-12-27 10:30:00,2.66784,0.77812,2.779,0.19104000000000002,0.055720000000000006,0.199,2.4768,0.7224,2.58,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-12-27 11:00:00,2.68512,0.7831600000000001,2.797,0.25632000000000005,0.07476000000000001,0.267,2.4288,0.7084,2.5300000000000002,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-12-27 11:30:00,2.57184,0.75012,2.6790000000000003,0.20064,0.05852,0.209,2.3712,0.6916,2.47,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-27 12:00:00,2.86368,0.8352400000000001,2.983,0.17568,0.05124,0.183,2.688,0.784,2.8,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-27 12:30:00,2.76096,0.8052800000000001,2.876,0.24576000000000003,0.07168000000000001,0.256,2.5152,0.7336,2.62,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-27 13:00:00,2.7264,0.7952,2.84,0.2112,0.0616,0.22,2.5152,0.7336,2.62,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-12-27 13:30:00,2.8848000000000003,0.8414,3.005,0.24480000000000002,0.0714,0.255,2.64,0.77,2.75,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-27 14:00:00,3.13632,0.9147600000000001,3.267,0.25632000000000005,0.07476000000000001,0.267,2.88,0.84,3.0,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-12-27 14:30:00,3.2592,0.9506,3.395,0.12,0.035,0.125,3.1392,0.9156000000000001,3.27,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-27 15:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.09024,0.026320000000000003,0.094,3.0432,0.8876000000000001,3.17,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-27 15:30:00,3.18432,0.92876,3.317,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.1008,0.9044000000000001,3.23,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-27 16:00:00,3.24288,0.9458400000000001,3.378,0.08448000000000001,0.024640000000000002,0.088,3.1584,0.9212,3.29,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-12-27 16:30:00,3.20832,0.93576,3.342,0.06912,0.02016,0.07200000000000001,3.1392,0.9156000000000001,3.27,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-12-27 17:00:00,3.74112,1.09116,3.8970000000000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.6576,1.0668,3.81,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-12-27 17:30:00,4.27392,1.2465600000000001,4.452,0.04032,0.011760000000000001,0.042,4.2336,1.2348,4.41,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-12-27 18:00:00,4.18656,1.22108,4.361,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.1184,1.2012,4.29,6.24,1.82,6.5,6.24,1.82,6.5
2020-12-27 18:30:00,3.71808,1.08444,3.873,0.07968,0.02324,0.083,3.6384,1.0612,3.79,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-12-27 19:00:00,3.08544,0.89992,3.214,0.12864,0.037520000000000005,0.134,2.9568000000000003,0.8624,3.08,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-12-27 19:30:00,3.20448,0.93464,3.338,0.09408000000000001,0.027440000000000003,0.098,3.1104,0.9072,3.24,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-12-27 20:00:00,3.05856,0.8920800000000001,3.186,0.11136000000000001,0.03248,0.116,2.9472,0.8596,3.07,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-12-27 20:30:00,3.16416,0.92288,3.296,0.09216,0.02688,0.096,3.072,0.896,3.2,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-12-27 21:00:00,3.07584,0.89712,3.204,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.976,0.868,3.1,5.808,1.694,6.05,5.808,1.694,6.05
2020-12-27 21:30:00,3.0432,0.8876000000000001,3.17,0.028800000000000003,0.008400000000000001,0.03,3.0144,0.8792000000000001,3.14,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-12-27 22:00:00,2.95392,0.8615600000000001,3.077,0.00672,0.0019600000000000004,0.007,2.9472,0.8596,3.07,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-27 22:30:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-27 23:00:00,2.83488,0.82684,2.9530000000000003,0.041280000000000004,0.01204,0.043000000000000003,2.7936,0.8148000000000001,2.91,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-27 23:30:00,2.89152,0.8433600000000001,3.012,0.0019200000000000003,0.0005600000000000001,0.002,2.8896,0.8428,3.01,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-12-28 00:00:00,2.79936,0.8164800000000001,2.916,0.03456,0.01008,0.036000000000000004,2.7648,0.8064,2.88,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-12-28 00:30:00,2.7897600000000002,0.8136800000000001,2.906,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7648,0.8064,2.88,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-28 01:00:00,2.7696,0.8078000000000001,2.885,0.024,0.007,0.025,2.7456,0.8008000000000001,2.86,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-12-28 01:30:00,2.66688,0.7778400000000001,2.778,0.01728,0.00504,0.018000000000000002,2.6496,0.7728,2.76,4.32,1.26,4.5,4.32,1.26,4.5
2020-12-28 02:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-12-28 02:30:00,2.82432,0.82376,2.942,0.0019200000000000003,0.0005600000000000001,0.002,2.8224,0.8232,2.94,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-12-28 03:00:00,2.7907200000000003,0.81396,2.907,0.01632,0.00476,0.017,2.7744,0.8092,2.89,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-28 03:30:00,2.56704,0.74872,2.674,0.03264,0.00952,0.034,2.5343999999999998,0.7392000000000001,2.64,4.32,1.26,4.5,4.32,1.26,4.5
2020-12-28 04:00:00,2.45376,0.7156800000000001,2.556,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.4288,0.7084,2.5300000000000002,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-12-28 04:30:00,2.4345600000000003,0.71008,2.536,0.015360000000000002,0.0044800000000000005,0.016,2.4192,0.7056,2.52,3.888,1.134,4.05,3.888,1.134,4.05
2020-12-28 05:00:00,2.52,0.735,2.625,0.014400000000000001,0.004200000000000001,0.015,2.5056000000000003,0.7308,2.61,3.696,1.078,3.85,3.696,1.078,3.85
2020-12-28 05:30:00,2.7119999999999997,0.791,2.825,0.024,0.007,0.025,2.688,0.784,2.8,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-12-28 06:00:00,2.8464,0.8302,2.965,0.0048000000000000004,0.0014,0.005,2.8416,0.8288000000000001,2.96,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-12-28 06:30:00,2.91072,0.84896,3.032,0.0019200000000000003,0.0005600000000000001,0.002,2.9088000000000003,0.8484,3.03,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-12-28 07:00:00,2.9904,0.8722000000000001,3.115,0.0048000000000000004,0.0014,0.005,2.9856,0.8708,3.11,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-12-28 07:30:00,3.0048,0.8764000000000001,3.13,0.009600000000000001,0.0028,0.01,2.9952,0.8736,3.12,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-12-28 08:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-12-28 08:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-12-28 09:00:00,3.27744,0.9559200000000001,3.414,0.0038400000000000005,0.0011200000000000001,0.004,3.2736,0.9548000000000001,3.41,4.608,1.344,4.8,4.608,1.344,4.8
2020-12-28 09:30:00,3.24768,0.9472400000000001,3.383,0.00288,0.00084,0.003,3.2448,0.9464,3.38,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-28 10:00:00,3.39168,0.9892400000000001,3.533,0.00288,0.00084,0.003,3.3888,0.9884000000000001,3.5300000000000002,5.088,1.484,5.3,5.088,1.484,5.3
2020-12-28 10:30:00,3.68832,1.07576,3.842,0.0019200000000000003,0.0005600000000000001,0.002,3.6864,1.0752,3.84,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-28 11:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-12-28 11:30:00,3.69792,1.07856,3.852,0.0019200000000000003,0.0005600000000000001,0.002,3.696,1.078,3.85,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-12-28 12:00:00,3.78528,1.10404,3.943,0.00288,0.00084,0.003,3.7824,1.1032,3.94,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-12-28 12:30:00,3.84672,1.12196,4.007,0.00672,0.0019600000000000004,0.007,3.84,1.12,4.0,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-12-28 13:00:00,3.81984,1.11412,3.979,0.018240000000000003,0.00532,0.019,3.8016,1.1088,3.96,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-28 13:30:00,4.03584,1.17712,4.204,0.03264,0.00952,0.034,4.0032,1.1676,4.17,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-12-28 14:00:00,3.89088,1.13484,4.053,0.03168,0.00924,0.033,3.8592,1.1256,4.02,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-12-28 14:30:00,3.92736,1.14548,4.091,0.039360000000000006,0.01148,0.041,3.888,1.134,4.05,6.048,1.764,6.3,6.048,1.764,6.3
2020-12-28 15:00:00,3.7862400000000003,1.10432,3.944,0.07104,0.020720000000000002,0.074,3.7152000000000003,1.0836000000000001,3.87,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-12-28 15:30:00,3.73632,1.08976,3.892,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.6384,1.0612,3.79,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-12-28 16:00:00,3.67392,1.07156,3.827,0.12192000000000001,0.03556,0.127,3.552,1.036,3.7,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-28 16:30:00,4.05792,1.18356,4.227,0.06432,0.018760000000000002,0.067,3.9936,1.1648,4.16,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-12-28 17:00:00,4.39584,1.28212,4.579,0.08544,0.02492,0.089,4.3104,1.2572,4.49,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-12-28 17:30:00,4.56864,1.3325200000000001,4.759,0.07584,0.02212,0.079,4.4928,1.3104,4.68,6.432,1.876,6.7,6.432,1.876,6.7
2020-12-28 18:00:00,4.58784,1.33812,4.779,0.06624000000000001,0.01932,0.069,4.5216,1.3188,4.71,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-12-28 18:30:00,4.36032,1.27176,4.542,0.06912,0.02016,0.07200000000000001,4.2912,1.2516,4.47,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-12-28 19:00:00,4.23168,1.23424,4.408,0.09408000000000001,0.027440000000000003,0.098,4.1376,1.2068,4.31,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-12-28 19:30:00,3.95712,1.15416,4.122,0.08832000000000001,0.02576,0.092,3.8688000000000002,1.1284,4.03,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-12-28 20:00:00,3.83808,1.11944,3.998,0.08448000000000001,0.024640000000000002,0.088,3.7536,1.0948,3.91,5.808,1.694,6.05,5.808,1.694,6.05
2020-12-28 20:30:00,3.60768,1.05224,3.758,0.09408000000000001,0.027440000000000003,0.098,3.5136000000000003,1.0248,3.66,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-12-28 21:00:00,3.5183999999999997,1.0262,3.665,0.168,0.049,0.17500000000000002,3.3504,0.9772000000000001,3.49,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-12-28 21:30:00,3.49152,1.01836,3.637,0.12192000000000001,0.03556,0.127,3.3696,0.9828,3.51,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-12-28 22:00:00,3.6864,1.0752,3.84,0.048,0.014,0.05,3.6384,1.0612,3.79,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-12-28 22:30:00,3.61344,1.05392,3.7640000000000002,0.07104,0.020720000000000002,0.074,3.5423999999999998,1.0332,3.69,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-28 23:00:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-12-28 23:30:00,3.2832,0.9576,3.42,0.057600000000000005,0.016800000000000002,0.06,3.2256,0.9408000000000001,3.36,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-12-29 00:00:00,2.9923200000000003,0.8727600000000001,3.117,0.04512,0.013160000000000002,0.047,2.9472,0.8596,3.07,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-12-29 00:30:00,2.97504,0.86772,3.099,0.10464000000000001,0.030520000000000002,0.109,2.8704,0.8372,2.99,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-29 01:00:00,3.11808,0.90944,3.248,0.08448000000000001,0.024640000000000002,0.088,3.0336,0.8848,3.16,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-12-29 01:30:00,3.07296,0.8962800000000001,3.201,0.09696,0.028280000000000003,0.101,2.976,0.868,3.1,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-29 02:00:00,3.07392,0.89656,3.202,0.07872000000000001,0.02296,0.082,2.9952,0.8736,3.12,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-29 02:30:00,3.03168,0.88424,3.158,0.06528,0.01904,0.068,2.9664,0.8652000000000001,3.09,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-29 03:00:00,3.0979200000000002,0.90356,3.227,0.054720000000000005,0.015960000000000002,0.057,3.0432,0.8876000000000001,3.17,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-12-29 03:30:00,3.1248,0.9114000000000001,3.255,0.024,0.007,0.025,3.1008,0.9044000000000001,3.23,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-12-29 04:00:00,3.13728,0.9150400000000001,3.268,0.02688,0.007840000000000001,0.028,3.1104,0.9072,3.24,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-12-29 04:30:00,3.15264,0.9195200000000001,3.284,0.02304,0.00672,0.024,3.1296,0.9128000000000001,3.26,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-12-29 05:00:00,3.0528,0.8904000000000001,3.18,0.048,0.014,0.05,3.0048,0.8764000000000001,3.13,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-12-29 05:30:00,3.19008,0.93044,3.323,0.022080000000000002,0.00644,0.023,3.168,0.924,3.3,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-12-29 06:00:00,3.31296,0.96628,3.451,0.02976,0.00868,0.031,3.2832,0.9576,3.42,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-12-29 06:30:00,3.52704,1.02872,3.674,0.0038400000000000005,0.0011200000000000001,0.004,3.5232,1.0276,3.67,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-12-29 07:00:00,3.50976,1.02368,3.656,0.03456,0.01008,0.036000000000000004,3.4752,1.0136,3.62,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-12-29 07:30:00,3.68256,1.07408,3.836,0.07296000000000001,0.02128,0.076,3.6096,1.0528,3.76,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-12-29 08:00:00,3.51936,1.02648,3.666,0.044160000000000005,0.01288,0.046,3.4752,1.0136,3.62,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-12-29 08:30:00,3.56448,1.03964,3.713,0.041280000000000004,0.01204,0.043000000000000003,3.5232,1.0276,3.67,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-12-29 09:00:00,3.6048,1.0514000000000001,3.755,0.0432,0.0126,0.045,3.5616,1.0388,3.71,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-29 09:30:00,3.90144,1.13792,4.064,0.051840000000000004,0.015120000000000001,0.054,3.8496,1.1228,4.01,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-12-29 10:00:00,3.85152,1.12336,4.012,0.05952,0.01736,0.062,3.792,1.106,3.95,6.048,1.764,6.3,6.048,1.764,6.3
2020-12-29 10:30:00,3.97728,1.16004,4.143,0.07008,0.020440000000000003,0.073,3.9072,1.1396,4.07,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-29 11:00:00,3.93312,1.14716,4.097,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.8496,1.1228,4.01,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-29 11:30:00,4.01856,1.17208,4.186,0.06336,0.01848,0.066,3.9552,1.1536,4.12,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-12-29 12:00:00,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-12-29 12:30:00,4.27008,1.24544,4.448,0.01728,0.00504,0.018000000000000002,4.2528,1.2404,4.43,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-12-29 13:00:00,4.344,1.267,4.525,0.014400000000000001,0.004200000000000001,0.015,4.3296,1.2628,4.51,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-12-29 13:30:00,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-12-29 14:00:00,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-12-29 14:30:00,4.00128,1.16704,4.168,0.01728,0.00504,0.018000000000000002,3.984,1.162,4.15,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-12-29 15:00:00,3.9753600000000002,1.15948,4.141,0.02016,0.005880000000000001,0.021,3.9552,1.1536,4.12,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-12-29 15:30:00,4.26048,1.24264,4.438,0.02688,0.007840000000000001,0.028,4.2336,1.2348,4.41,6.432,1.876,6.7,6.432,1.876,6.7
2020-12-29 16:00:00,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-12-29 16:30:00,4.08672,1.19196,4.257,0.16032000000000002,0.04676,0.167,3.9264,1.1452,4.09,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-12-29 17:00:00,4.6128,1.3454000000000002,4.805,0.1008,0.029400000000000003,0.105,4.5120000000000005,1.316,4.7,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-12-29 17:30:00,3.9936,1.1648,4.16,0.096,0.028,0.1,3.8976,1.1368,4.06,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-12-29 18:00:00,3.48672,1.01696,3.632,0.17472000000000001,0.050960000000000005,0.182,3.312,0.966,3.45,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-12-29 18:30:00,4.10688,1.19784,4.2780000000000005,0.13248000000000001,0.03864,0.138,3.9744,1.1592,4.14,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-12-29 19:00:00,3.2784,0.9562,3.415,0.1008,0.029400000000000003,0.105,3.1776,0.9268000000000001,3.31,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-12-29 19:30:00,3.30912,0.9651600000000001,3.447,0.07392,0.021560000000000003,0.077,3.2352,0.9436,3.37,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-29 20:00:00,4.19616,1.22388,4.371,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.128,1.204,4.3,6.432,1.876,6.7,6.432,1.876,6.7
2020-12-29 20:30:00,3.22944,0.9419200000000001,3.364,0.09024,0.026320000000000003,0.094,3.1392,0.9156000000000001,3.27,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-12-29 21:00:00,3.01632,0.8797600000000001,3.142,0.07872000000000001,0.02296,0.082,2.9376,0.8568,3.06,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-12-29 21:30:00,2.8147200000000003,0.82096,2.932,0.05952,0.01736,0.062,2.7552,0.8036000000000001,2.87,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-12-29 22:00:00,2.7897600000000002,0.8136800000000001,2.906,0.06336,0.01848,0.066,2.7264,0.7952,2.84,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-29 22:30:00,2.6112,0.7616,2.7199999999999998,0.0864,0.0252,0.09,2.5248,0.7364,2.63,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-12-29 23:00:00,2.52288,0.73584,2.628,0.08448000000000001,0.024640000000000002,0.088,2.4384,0.7112,2.54,4.464,1.302,4.65,4.464,1.302,4.65
2020-12-29 23:30:00,2.31264,0.67452,2.409,0.07584,0.02212,0.079,2.2368,0.6524,2.33,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-12-30 00:00:00,2.02848,0.59164,2.113,0.07008,0.020440000000000003,0.073,1.9584000000000001,0.5712,2.04,4.176,1.218,4.35,4.176,1.218,4.35
2020-12-30 00:30:00,2.06304,0.60172,2.149,0.05664,0.01652,0.059000000000000004,2.0064,0.5852,2.09,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-12-30 01:00:00,2.16672,0.6319600000000001,2.257,0.03552,0.010360000000000001,0.037,2.1312,0.6216,2.22,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-12-30 01:30:00,2.15136,0.62748,2.241,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.1024,0.6132000000000001,2.19,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-12-30 02:00:00,2.0496,0.5978,2.135,0.024,0.007,0.025,2.0256,0.5908,2.11,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-12-30 02:30:00,1.87488,0.54684,1.953,0.05088,0.01484,0.053,1.824,0.532,1.9,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-12-30 03:00:00,1.9833600000000002,0.57848,2.066,0.11136000000000001,0.03248,0.116,1.8719999999999999,0.546,1.9500000000000002,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-12-30 03:30:00,2.0592,0.6006,2.145,0.1296,0.0378,0.135,1.9296000000000002,0.5628000000000001,2.01,3.792,1.106,3.95,3.792,1.106,3.95
2020-12-30 04:00:00,2.01216,0.5868800000000001,2.096,0.08256000000000001,0.02408,0.08600000000000001,1.9296000000000002,0.5628000000000001,2.01,3.792,1.106,3.95,3.792,1.106,3.95
2020-12-30 04:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.028800000000000003,0.008400000000000001,0.03,2.16,0.63,2.25,3.456,1.008,3.6,3.456,1.008,3.6
2020-12-30 05:00:00,1.95072,0.56896,2.032,0.06912,0.02016,0.07200000000000001,1.8816000000000002,0.5488000000000001,1.96,3.648,1.064,3.8,3.648,1.064,3.8
2020-12-30 05:30:00,1.8172800000000002,0.5300400000000001,1.893,0.09888000000000001,0.02884,0.10300000000000001,1.7184,0.5012,1.79,3.84,1.12,4.0,3.84,1.12,4.0
2020-12-30 06:00:00,1.99776,0.5826800000000001,2.081,0.08736000000000001,0.025480000000000003,0.091,1.9104,0.5572,1.99,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-12-30 06:30:00,2.25504,0.6577200000000001,2.349,0.09504000000000001,0.02772,0.099,2.16,0.63,2.25,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-12-30 07:00:00,2.4864,0.7252000000000001,2.59,0.07680000000000001,0.0224,0.08,2.4096,0.7028,2.51,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-12-30 07:30:00,2.2416,0.6538,2.335,0.0816,0.0238,0.085,2.16,0.63,2.25,4.416,1.288,4.6,4.416,1.288,4.6
2020-12-30 08:00:00,2.3232,0.6776,2.42,0.048,0.014,0.05,2.2752,0.6636000000000001,2.37,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-12-30 08:30:00,2.4912,0.7266,2.5949999999999998,0.033600000000000005,0.0098,0.035,2.4576000000000002,0.7168,2.56,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-30 09:00:00,2.80512,0.8181600000000001,2.922,0.021120000000000003,0.0061600000000000005,0.022,2.784,0.812,2.9,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-12-30 09:30:00,2.4345600000000003,0.71008,2.536,0.05376,0.015680000000000003,0.056,2.3808,0.6944,2.48,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-12-30 10:00:00,2.45568,0.7162400000000001,2.558,0.11328,0.03304,0.11800000000000001,2.3424,0.6832,2.44,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-30 10:30:00,2.79456,0.81508,2.911,0.07776000000000001,0.022680000000000002,0.081,2.7168,0.7924,2.83,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-12-30 11:00:00,2.75136,0.8024800000000001,2.866,0.00576,0.00168,0.006,2.7456,0.8008000000000001,2.86,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-12-30 11:30:00,2.51616,0.7338800000000001,2.621,0.010560000000000002,0.0030800000000000003,0.011,2.5056000000000003,0.7308,2.61,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-30 12:00:00,2.4816000000000003,0.7238,2.585,0.0432,0.0126,0.045,2.4384,0.7112,2.54,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-12-30 12:30:00,2.67936,0.7814800000000001,2.791,0.08736000000000001,0.025480000000000003,0.091,2.592,0.756,2.7,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-30 13:00:00,2.72832,0.79576,2.842,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.6784,0.7812,2.79,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-30 13:30:00,2.77248,0.80864,2.888,0.01728,0.00504,0.018000000000000002,2.7552,0.8036000000000001,2.87,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-30 14:00:00,2.8032,0.8176,2.92,0.048,0.014,0.05,2.7552,0.8036000000000001,2.87,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-30 14:30:00,2.86944,0.8369200000000001,2.989,0.03744,0.010920000000000001,0.039,2.832,0.8260000000000001,2.95,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-30 15:00:00,2.88768,0.8422400000000001,3.008,0.007680000000000001,0.0022400000000000002,0.008,2.88,0.84,3.0,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-30 15:30:00,3.04608,0.8884400000000001,3.173,0.00288,0.00084,0.003,3.0432,0.8876000000000001,3.17,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-12-30 16:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-30 16:30:00,3.48768,1.01724,3.633,0.00288,0.00084,0.003,3.4848,1.0164,3.63,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-30 17:00:00,3.88512,1.13316,4.047,0.00672,0.0019600000000000004,0.007,3.8784,1.1312,4.04,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-30 17:30:00,3.86784,1.12812,4.029,0.00864,0.00252,0.009000000000000001,3.8592,1.1256,4.02,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-12-30 18:00:00,3.8832,1.1326,4.045,0.014400000000000001,0.004200000000000001,0.015,3.8688000000000002,1.1284,4.03,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-12-30 18:30:00,3.88512,1.13316,4.047,0.00672,0.0019600000000000004,0.007,3.8784,1.1312,4.04,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-30 19:00:00,3.73632,1.08976,3.892,0.0019200000000000003,0.0005600000000000001,0.002,3.7344,1.0892,3.89,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-30 19:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-30 20:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-12-30 20:30:00,3.15264,0.9195200000000001,3.284,0.01344,0.003920000000000001,0.014,3.1392,0.9156000000000001,3.27,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-12-30 21:00:00,3.144,0.917,3.275,0.014400000000000001,0.004200000000000001,0.015,3.1296,0.9128000000000001,3.26,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-12-30 21:30:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-12-30 22:00:00,2.88768,0.8422400000000001,3.008,0.02688,0.007840000000000001,0.028,2.8608000000000002,0.8344,2.98,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-12-30 22:30:00,2.69664,0.7865200000000001,2.809,0.027840000000000004,0.00812,0.029,2.6688,0.7784000000000001,2.7800000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-12-30 23:00:00,2.4576000000000002,0.7168,2.56,0.028800000000000003,0.008400000000000001,0.03,2.4288,0.7084,2.5300000000000002,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-12-30 23:30:00,2.39712,0.69916,2.497,0.01632,0.00476,0.017,2.3808,0.6944,2.48,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-12-31 00:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.03744,0.010920000000000001,0.039,2.2560000000000002,0.658,2.35,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-12-31 00:30:00,2.33472,0.68096,2.432,0.07872000000000001,0.02296,0.082,2.2560000000000002,0.658,2.35,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-12-31 01:00:00,2.46912,0.72016,2.572,0.11712000000000002,0.03416,0.122,2.352,0.686,2.45,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-12-31 01:30:00,2.40768,0.7022400000000001,2.508,0.05568000000000001,0.01624,0.058,2.352,0.686,2.45,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-12-31 02:00:00,2.304,0.672,2.4,0.038400000000000004,0.0112,0.04,2.2656,0.6608,2.36,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-12-31 02:30:00,2.3472,0.6846,2.445,0.0432,0.0126,0.045,2.304,0.672,2.4,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-12-31 03:00:00,2.20896,0.6442800000000001,2.301,0.02016,0.005880000000000001,0.021,2.1888,0.6384000000000001,2.2800000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-12-31 03:30:00,2.15712,0.62916,2.247,0.00672,0.0019600000000000004,0.007,2.1504,0.6272,2.24,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-12-31 04:00:00,2.20608,0.64344,2.298,0.01728,0.00504,0.018000000000000002,2.1888,0.6384000000000001,2.2800000000000002,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-12-31 04:30:00,2.0784,0.6062000000000001,2.165,0.024,0.007,0.025,2.0544000000000002,0.5992000000000001,2.14,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-12-31 05:00:00,2.12928,0.62104,2.218,0.01728,0.00504,0.018000000000000002,2.112,0.616,2.2,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-12-31 05:30:00,2.15904,0.6297200000000001,2.249,0.018240000000000003,0.00532,0.019,2.1408,0.6244000000000001,2.23,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-12-31 06:00:00,2.2128,0.6454000000000001,2.305,0.062400000000000004,0.0182,0.065,2.1504,0.6272,2.24,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-12-31 06:30:00,2.19744,0.64092,2.289,0.047040000000000005,0.013720000000000001,0.049,2.1504,0.6272,2.24,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-12-31 07:00:00,2.3472,0.6846,2.445,0.014400000000000001,0.004200000000000001,0.015,2.3328,0.6804,2.43,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-12-31 07:30:00,2.42592,0.7075600000000001,2.527,0.00672,0.0019600000000000004,0.007,2.4192,0.7056,2.52,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-12-31 08:00:00,2.53152,0.73836,2.637,0.01632,0.00476,0.017,2.5152,0.7336,2.62,4.08,1.19,4.25,4.08,1.19,4.25
2020-12-31 08:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.03552,0.010360000000000001,0.037,2.7456,0.8008000000000001,2.86,4.224,1.232,4.4,4.224,1.232,4.4
2020-12-31 09:00:00,2.76384,0.8061200000000001,2.879,0.018240000000000003,0.00532,0.019,2.7456,0.8008000000000001,2.86,4.32,1.26,4.5,4.32,1.26,4.5
2020-12-31 09:30:00,2.88096,0.84028,3.001,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.832,0.8260000000000001,2.95,4.416,1.288,4.6,4.416,1.288,4.6
2020-12-31 10:00:00,2.85696,0.83328,2.976,0.015360000000000002,0.0044800000000000005,0.016,2.8416,0.8288000000000001,2.96,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-12-31 10:30:00,2.7024,0.7882,2.815,0.0432,0.0126,0.045,2.6592000000000002,0.7756000000000001,2.77,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-12-31 11:00:00,2.68512,0.7831600000000001,2.797,0.07392,0.021560000000000003,0.077,2.6112,0.7616,2.7199999999999998,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-31 11:30:00,2.72544,0.7949200000000001,2.839,0.03744,0.010920000000000001,0.039,2.688,0.784,2.8,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-12-31 12:00:00,2.9203200000000002,0.8517600000000001,3.042,0.01152,0.00336,0.012,2.9088000000000003,0.8484,3.03,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-31 12:30:00,2.98656,0.8710800000000001,3.111,0.010560000000000002,0.0030800000000000003,0.011,2.976,0.868,3.1,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-31 13:00:00,3.05472,0.8909600000000001,3.182,0.01152,0.00336,0.012,3.0432,0.8876000000000001,3.17,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-31 13:30:00,3.11616,0.90888,3.246,0.00576,0.00168,0.006,3.1104,0.9072,3.24,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-31 14:00:00,2.9856,0.8708,3.11,0.019200000000000002,0.0056,0.02,2.9664,0.8652000000000001,3.09,4.896,1.428,5.1,4.896,1.428,5.1
2020-12-31 14:30:00,2.9558400000000002,0.8621200000000001,3.079,0.00864,0.00252,0.009000000000000001,2.9472,0.8596,3.07,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-31 15:00:00,2.79936,0.8164800000000001,2.916,0.015360000000000002,0.0044800000000000005,0.016,2.784,0.812,2.9,4.944,1.442,5.15,4.944,1.442,5.15
2020-12-31 15:30:00,2.8963200000000002,0.8447600000000001,3.017,0.025920000000000002,0.007560000000000001,0.027,2.8704,0.8372,2.99,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-12-31 16:00:00,3.01824,0.8803200000000001,3.144,0.0038400000000000005,0.0011200000000000001,0.004,3.0144,0.8792000000000001,3.14,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-12-31 16:30:00,3.2448,0.9464,3.38,0.019200000000000002,0.0056,0.02,3.2256,0.9408000000000001,3.36,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-12-31 17:00:00,3.54048,1.03264,3.688,0.007680000000000001,0.0022400000000000002,0.008,3.5328,1.0304,3.68,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-31 17:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-31 18:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-12-31 18:30:00,3.5606400000000002,1.03852,3.709,0.00864,0.00252,0.009000000000000001,3.552,1.036,3.7,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-31 19:00:00,3.33408,0.9724400000000001,3.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3216,0.9688,3.46,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-31 19:30:00,3.16896,0.9242800000000001,3.301,0.010560000000000002,0.0030800000000000003,0.011,3.1584,0.9212,3.29,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-12-31 20:00:00,2.85696,0.83328,2.976,0.015360000000000002,0.0044800000000000005,0.016,2.8416,0.8288000000000001,2.96,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-12-31 20:30:00,2.85216,0.8318800000000001,2.971,0.0009600000000000001,0.00028000000000000003,0.001,2.8512,0.8316,2.9699999999999998,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-12-31 21:00:00,2.86464,0.83552,2.984,0.0038400000000000005,0.0011200000000000001,0.004,2.8608000000000002,0.8344,2.98,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-12-31 21:30:00,2.77632,0.80976,2.892,0.01152,0.00336,0.012,2.7648,0.8064,2.88,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-12-31 22:00:00,2.59296,0.7562800000000001,2.701,0.039360000000000006,0.01148,0.041,2.5536,0.7448,2.66,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-12-31 22:30:00,2.35296,0.68628,2.451,0.02976,0.00868,0.031,2.3232,0.6776,2.42,4.08,1.19,4.25,4.08,1.19,4.25
2020-12-31 23:00:00,2.15712,0.62916,2.247,0.025920000000000002,0.007560000000000001,0.027,2.1312,0.6216,2.22,3.888,1.134,4.05,3.888,1.134,4.05
2020-12-31 23:30:00,2.21568,0.64624,2.308,0.007680000000000001,0.0022400000000000002,0.008,2.208,0.644,2.3,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2021-01-01 00:00:00,2.18016,0.63588,2.271,0.010560000000000002,0.0030800000000000003,0.011,2.1696,0.6328,2.26,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-01-01 00:30:00,2.208,0.644,2.3,0.038400000000000004,0.0112,0.04,2.1696,0.6328,2.26,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-01-01 01:00:00,2.08416,0.6078800000000001,2.171,0.07776000000000001,0.022680000000000002,0.081,2.0064,0.5852,2.09,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-01-01 01:30:00,1.9996800000000001,0.5832400000000001,2.083,0.060480000000000006,0.017640000000000003,0.063,1.9392,0.5656,2.02,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-01-01 02:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.02304,0.00672,0.024,2.1312,0.6216,2.22,3.696,1.078,3.85,3.696,1.078,3.85
2021-01-01 02:30:00,2.14272,0.6249600000000001,2.232,0.01152,0.00336,0.012,2.1312,0.6216,2.22,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-01 03:00:00,2.09952,0.61236,2.187,0.00672,0.0019600000000000004,0.007,2.0928,0.6104,2.18,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-01-01 03:30:00,2.232,0.651,2.325,0.0048000000000000004,0.0014,0.005,2.2272,0.6496000000000001,2.32,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-01-01 04:00:00,2.12352,0.61936,2.212,0.0019200000000000003,0.0005600000000000001,0.002,2.1216,0.6188,2.21,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-01-01 04:30:00,2.0016,0.5838,2.085,0.0048000000000000004,0.0014,0.005,1.9968,0.5824,2.08,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-01 05:00:00,1.9766400000000002,0.57652,2.059,0.03744,0.010920000000000001,0.039,1.9392,0.5656,2.02,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2021-01-01 05:30:00,2.016,0.588,2.1,0.019200000000000002,0.0056,0.02,1.9968,0.5824,2.08,3.024,0.882,3.15,3.024,0.882,3.15
2021-01-01 06:00:00,1.99776,0.5826800000000001,2.081,0.02016,0.005880000000000001,0.021,1.9776,0.5768,2.06,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-01-01 06:30:00,2.112,0.616,2.2,0.028800000000000003,0.008400000000000001,0.03,2.0832,0.6076,2.17,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-01 07:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.01344,0.003920000000000001,0.014,2.1408,0.6244000000000001,2.23,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-01 07:30:00,1.99296,0.58128,2.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.968,0.5740000000000001,2.05,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-01 08:00:00,1.9372800000000001,0.5650400000000001,2.018,0.06528,0.01904,0.068,1.8719999999999999,0.546,1.9500000000000002,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-01 08:30:00,2.10528,0.61404,2.193,0.08928000000000001,0.02604,0.093,2.016,0.588,2.1,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-01 09:00:00,2.09568,0.61124,2.183,0.07968,0.02324,0.083,2.016,0.588,2.1,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-01-01 09:30:00,2.16288,0.6308400000000001,2.253,0.060480000000000006,0.017640000000000003,0.063,2.1024,0.6132000000000001,2.19,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-01 10:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0864,0.0252,0.09,2.1024,0.6132000000000001,2.19,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-01-01 10:30:00,2.44896,0.71428,2.551,0.12576,0.036680000000000004,0.131,2.3232,0.6776,2.42,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-01-01 11:00:00,2.2915200000000002,0.6683600000000001,2.387,0.15072000000000002,0.043960000000000006,0.157,2.1408,0.6244000000000001,2.23,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-01 11:30:00,2.1849600000000002,0.6372800000000001,2.276,0.10176,0.02968,0.106,2.0832,0.6076,2.17,4.5888,1.3384,4.78,4.5888,1.3384,4.78
