Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 12:00:00,2.424,0.707,2.525,0.1008,0.029400000000000003,0.105,2.3232,0.6776,2.42,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-01 12:30:00,2.6476800000000003,0.77224,2.758,0.07488,0.021840000000000002,0.078,2.5728,0.7504000000000001,2.68,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-01-01 13:00:00,2.58624,0.7543200000000001,2.694,0.08064,0.023520000000000003,0.084,2.5056000000000003,0.7308,2.61,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-01 13:30:00,2.86944,0.8369200000000001,2.989,0.07584,0.02212,0.079,2.7936,0.8148000000000001,2.91,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-01 14:00:00,2.7955200000000002,0.8153600000000001,2.912,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.6976,0.7868,2.81,4.896,1.428,5.1,4.896,1.428,5.1
2021-01-01 14:30:00,2.78688,0.8128400000000001,2.903,0.08928000000000001,0.02604,0.093,2.6976,0.7868,2.81,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-01-01 15:00:00,2.66496,0.7772800000000001,2.776,0.09216,0.02688,0.096,2.5728,0.7504000000000001,2.68,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-01 15:30:00,2.79648,0.81564,2.9130000000000003,0.07968,0.02324,0.083,2.7168,0.7924,2.83,4.992,1.456,5.2,4.992,1.456,5.2
2021-01-01 16:00:00,2.90784,0.8481200000000001,3.029,0.07584,0.02212,0.079,2.832,0.8260000000000001,2.95,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-01 16:30:00,3.096,0.903,3.225,0.168,0.049,0.17500000000000002,2.928,0.854,3.05,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-01 17:00:00,3.0336,0.8848,3.16,0.23040000000000002,0.06720000000000001,0.24,2.8032,0.8176,2.92,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-01-01 17:30:00,2.8617600000000003,0.8346800000000001,2.981,0.23136,0.06748000000000001,0.241,2.6304,0.7672,2.74,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-01 18:00:00,2.92896,0.85428,3.051,0.19296000000000002,0.056280000000000004,0.201,2.7359999999999998,0.798,2.85,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-01 18:30:00,2.87232,0.8377600000000001,2.992,0.18432,0.05376,0.192,2.688,0.784,2.8,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-01-01 19:00:00,2.67936,0.7814800000000001,2.791,0.17376000000000003,0.05068,0.181,2.5056000000000003,0.7308,2.61,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-01-01 19:30:00,2.8032,0.8176,2.92,0.2016,0.058800000000000005,0.21,2.6016,0.7588,2.71,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-01 20:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.18912,0.05516000000000001,0.197,2.5343999999999998,0.7392000000000001,2.64,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-01-01 20:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.23328000000000002,0.06804,0.243,2.3232,0.6776,2.42,5.376,1.568,5.6,5.376,1.568,5.6
2021-01-01 21:00:00,2.68992,0.78456,2.802,0.17472000000000001,0.050960000000000005,0.182,2.5152,0.7336,2.62,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-01 21:30:00,2.6496,0.7728,2.76,0.192,0.056,0.2,2.4576000000000002,0.7168,2.56,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-01-01 22:00:00,2.568,0.749,2.675,0.1968,0.0574,0.20500000000000002,2.3712,0.6916,2.47,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-01 22:30:00,2.31936,0.6764800000000001,2.416,0.19776000000000002,0.05768,0.20600000000000002,2.1216,0.6188,2.21,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-01 23:00:00,2.1552,0.6286,2.245,0.1776,0.051800000000000006,0.185,1.9776,0.5768,2.06,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-01-01 23:30:00,2.0112,0.5866,2.095,0.168,0.049,0.17500000000000002,1.8432,0.5376000000000001,1.92,4.128,1.204,4.3,4.128,1.204,4.3
2021-01-02 00:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.15744000000000002,0.04592,0.164,1.7184,0.5012,1.79,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-01-02 00:30:00,1.87872,0.54796,1.957,0.14112000000000002,0.04116,0.147,1.7376,0.5068,1.81,3.984,1.162,4.15,3.984,1.162,4.15
2021-01-02 01:00:00,1.8662400000000001,0.54432,1.944,0.20544,0.05992000000000001,0.214,1.6608,0.4844,1.73,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-02 01:30:00,1.9468800000000002,0.56784,2.028,0.17088,0.04984,0.178,1.776,0.518,1.85,4.224,1.232,4.4,4.224,1.232,4.4
2021-01-02 02:00:00,2.06208,0.6014400000000001,2.148,0.18048,0.052640000000000006,0.188,1.8816000000000002,0.5488000000000001,1.96,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-01-02 02:30:00,2.17056,0.6330800000000001,2.261,0.10656,0.031080000000000003,0.111,2.064,0.602,2.15,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-01-02 03:00:00,2.27136,0.6624800000000001,2.366,0.09216,0.02688,0.096,2.1792,0.6356,2.27,3.648,1.064,3.8,3.648,1.064,3.8
2021-01-02 03:30:00,1.98432,0.57876,2.067,0.12192000000000001,0.03556,0.127,1.8624,0.5432,1.94,3.888,1.134,4.05,3.888,1.134,4.05
2021-01-02 04:00:00,1.8768,0.5474,1.955,0.1296,0.0378,0.135,1.7472,0.5096,1.82,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-01-02 04:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.776,0.518,1.85,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-01-02 05:00:00,1.96032,0.57176,2.042,0.10752,0.031360000000000006,0.112,1.8528,0.5404,1.9300000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-01-02 05:30:00,2.04864,0.59752,2.134,0.08064,0.023520000000000003,0.084,1.968,0.5740000000000001,2.05,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-01-02 06:00:00,1.84992,0.53956,1.927,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.7664,0.5152,1.8399999999999999,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-01-02 06:30:00,1.92576,0.5616800000000001,2.006,0.09216,0.02688,0.096,1.8336000000000001,0.5348,1.9100000000000001,3.984,1.162,4.15,3.984,1.162,4.15
2021-01-02 07:00:00,2.29056,0.66808,2.386,0.044160000000000005,0.01288,0.046,2.2464,0.6552,2.34,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-01-02 07:30:00,2.56224,0.7473200000000001,2.669,0.047040000000000005,0.013720000000000001,0.049,2.5152,0.7336,2.62,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-01-02 08:00:00,2.65344,0.77392,2.7640000000000002,0.03264,0.00952,0.034,2.6208,0.7644000000000001,2.73,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-01-02 08:30:00,2.56608,0.7484400000000001,2.673,0.041280000000000004,0.01204,0.043000000000000003,2.5248,0.7364,2.63,4.128,1.204,4.3,4.128,1.204,4.3
2021-01-02 09:00:00,2.70624,0.78932,2.819,0.03744,0.010920000000000001,0.039,2.6688,0.7784000000000001,2.7800000000000002,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-02 09:30:00,2.87904,0.83972,2.999,0.018240000000000003,0.00532,0.019,2.8608000000000002,0.8344,2.98,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-02 10:00:00,2.8857600000000003,0.8416800000000001,3.006,0.00576,0.00168,0.006,2.88,0.84,3.0,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-02 10:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-02 11:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-02 11:30:00,2.68608,0.78344,2.798,0.007680000000000001,0.0022400000000000002,0.008,2.6784,0.7812,2.79,5.232,1.526,5.45,5.232,1.526,5.45
2021-01-02 12:00:00,3.16992,0.92456,3.302,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.12,0.91,3.25,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-02 12:30:00,2.87808,0.8394400000000001,2.998,0.02688,0.007840000000000001,0.028,2.8512,0.8316,2.9699999999999998,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-02 13:00:00,3.09216,0.9018800000000001,3.221,0.02016,0.005880000000000001,0.021,3.072,0.896,3.2,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-02 13:30:00,3.26688,0.9528400000000001,3.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2544,0.9492,3.39,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-02 14:00:00,3.21216,0.93688,3.346,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1872,0.9296000000000001,3.32,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-02 14:30:00,3.21792,0.9385600000000001,3.352,0.01152,0.00336,0.012,3.2064,0.9352,3.34,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-02 15:00:00,3.34176,0.9746800000000001,3.481,0.010560000000000002,0.0030800000000000003,0.011,3.3312,0.9716,3.47,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-02 15:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.015360000000000002,0.0044800000000000005,0.016,3.3312,0.9716,3.47,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-02 16:00:00,3.5376000000000003,1.0318,3.685,0.014400000000000001,0.004200000000000001,0.015,3.5232,1.0276,3.67,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-02 16:30:00,3.8812800000000003,1.13204,4.043,0.022080000000000002,0.00644,0.023,3.8592,1.1256,4.02,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-02 17:00:00,4.04736,1.18048,4.216,0.015360000000000002,0.0044800000000000005,0.016,4.032,1.176,4.2,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-01-02 17:30:00,4.29504,1.25272,4.474,0.0038400000000000005,0.0011200000000000001,0.004,4.2912,1.2516,4.47,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-02 18:00:00,4.41312,1.28716,4.5969999999999995,0.01632,0.00476,0.017,4.3968,1.2824,4.58,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-02 18:30:00,4.21632,1.22976,4.392,0.021120000000000003,0.0061600000000000005,0.022,4.1952,1.2236,4.37,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-02 19:00:00,4.04256,1.17908,4.211,0.02016,0.005880000000000001,0.021,4.0224,1.1732,4.19,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-01-02 19:30:00,4.03008,1.17544,4.198,0.02688,0.007840000000000001,0.028,4.0032,1.1676,4.17,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-02 20:00:00,3.6288,1.0584,3.7800000000000002,0.009600000000000001,0.0028,0.01,3.6192,1.0556,3.77,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-02 20:30:00,3.5251200000000003,1.02816,3.672,0.0019200000000000003,0.0005600000000000001,0.002,3.5232,1.0276,3.67,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-01-02 21:00:00,3.65184,1.06512,3.8040000000000003,0.0038400000000000005,0.0011200000000000001,0.004,3.648,1.064,3.8,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-01-02 21:30:00,3.59424,1.04832,3.7439999999999998,0.0038400000000000005,0.0011200000000000001,0.004,3.5904,1.0472,3.74,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-02 22:00:00,3.56832,1.04076,3.717,0.00672,0.0019600000000000004,0.007,3.5616,1.0388,3.71,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-01-02 22:30:00,3.40896,0.99428,3.551,0.02976,0.00868,0.031,3.3792,0.9856,3.52,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-02 23:00:00,3.3504,0.9772000000000001,3.49,0.048,0.014,0.05,3.3024,0.9632000000000001,3.44,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-01-02 23:30:00,3.18816,0.92988,3.321,0.05856000000000001,0.01708,0.061,3.1296,0.9128000000000001,3.26,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-01-03 00:00:00,3.2448,0.9464,3.38,0.057600000000000005,0.016800000000000002,0.06,3.1872,0.9296000000000001,3.32,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-03 00:30:00,3.36768,0.9822400000000001,3.508,0.04608,0.01344,0.048,3.3216,0.9688,3.46,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-01-03 01:00:00,3.45216,1.00688,3.596,0.06336,0.01848,0.066,3.3888,0.9884000000000001,3.5300000000000002,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-01-03 01:30:00,3.46464,1.01052,3.609,0.05664,0.01652,0.059000000000000004,3.408,0.994,3.55,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-01-03 02:00:00,3.4224,0.9982000000000001,3.565,0.07200000000000001,0.021,0.075,3.3504,0.9772000000000001,3.49,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-01-03 02:30:00,3.3936,0.9898,3.535,0.07200000000000001,0.021,0.075,3.3216,0.9688,3.46,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-01-03 03:00:00,3.44448,1.00464,3.588,0.07488,0.021840000000000002,0.078,3.3696,0.9828,3.51,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-03 03:30:00,3.22368,0.9402400000000001,3.358,0.07488,0.021840000000000002,0.078,3.1488,0.9184,3.2800000000000002,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-01-03 04:00:00,3.10944,0.9069200000000001,3.239,0.047040000000000005,0.013720000000000001,0.049,3.0624,0.8932,3.19,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-01-03 04:30:00,3.37536,0.9844800000000001,3.516,0.10176,0.02968,0.106,3.2736,0.9548000000000001,3.41,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-01-03 05:00:00,3.3744,0.9842000000000001,3.515,0.0816,0.0238,0.085,3.2928,0.9604,3.43,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-03 05:30:00,3.32544,0.9699200000000001,3.464,0.09024,0.026320000000000003,0.094,3.2352,0.9436,3.37,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-01-03 06:00:00,3.19392,0.93156,3.327,0.11232,0.032760000000000004,0.117,3.0816,0.8988,3.21,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-01-03 06:30:00,2.9443200000000003,0.8587600000000001,3.067,0.10272,0.029960000000000004,0.107,2.8416,0.8288000000000001,2.96,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-01-03 07:00:00,3.10944,0.9069200000000001,3.239,0.17184000000000002,0.050120000000000005,0.179,2.9376,0.8568,3.06,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-01-03 07:30:00,3.04224,0.8873200000000001,3.169,0.13344,0.03892,0.139,2.9088000000000003,0.8484,3.03,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-03 08:00:00,3.24768,0.9472400000000001,3.383,0.12768000000000002,0.03724,0.133,3.12,0.91,3.25,4.992,1.456,5.2,4.992,1.456,5.2
2021-01-03 08:30:00,3.4128,0.9954000000000001,3.555,0.11040000000000001,0.0322,0.115,3.3024,0.9632000000000001,3.44,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-03 09:00:00,3.65184,1.06512,3.8040000000000003,0.12864,0.037520000000000005,0.134,3.5232,1.0276,3.67,5.232,1.526,5.45,5.232,1.526,5.45
2021-01-03 09:30:00,3.65664,1.06652,3.809,0.12384,0.036120000000000006,0.129,3.5328,1.0304,3.68,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-03 10:00:00,3.77184,1.10012,3.9290000000000003,0.11424000000000001,0.03332,0.11900000000000001,3.6576,1.0668,3.81,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-03 10:30:00,3.81312,1.11216,3.972,0.10752,0.031360000000000006,0.112,3.7056,1.0808,3.86,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-03 11:00:00,3.9523200000000003,1.15276,4.117,0.12192000000000001,0.03556,0.127,3.8304,1.1172,3.99,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-03 11:30:00,4.18272,1.21996,4.357,0.06432,0.018760000000000002,0.067,4.1184,1.2012,4.29,6.048,1.764,6.3,6.048,1.764,6.3
2021-01-03 12:00:00,4.10208,1.19644,4.273,0.060480000000000006,0.017640000000000003,0.063,4.0416,1.1788,4.21,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-03 12:30:00,4.08672,1.19196,4.257,0.06432,0.018760000000000002,0.067,4.0224,1.1732,4.19,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2021-01-03 13:00:00,3.86016,1.12588,4.021,0.11616000000000001,0.03388,0.121,3.7439999999999998,1.092,3.9,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-01-03 13:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.1968,0.0574,0.20500000000000002,3.4944,1.0192,3.64,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2021-01-03 14:00:00,4.21248,1.22864,4.388,0.09408000000000001,0.027440000000000003,0.098,4.1184,1.2012,4.29,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-03 14:30:00,3.85248,1.12364,4.013,0.09888000000000001,0.02884,0.10300000000000001,3.7536,1.0948,3.91,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2021-01-03 15:00:00,4.30752,1.25636,4.487,0.07392,0.021560000000000003,0.077,4.2336,1.2348,4.41,6.912,2.016,7.2,6.912,2.016,7.2
2021-01-03 15:30:00,4.49568,1.31124,4.683,0.07008,0.020440000000000003,0.073,4.4256,1.2908,4.61,6.864,2.002,7.15,6.864,2.002,7.15
2021-01-03 16:00:00,4.53792,1.32356,4.727,0.11232,0.032760000000000004,0.117,4.4256,1.2908,4.61,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-01-03 16:30:00,4.75296,1.38628,4.9510000000000005,0.08736000000000001,0.025480000000000003,0.091,4.6656,1.3608,4.86,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2021-01-03 17:00:00,5.22912,1.52516,5.447,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.1456,1.5008,5.36,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2021-01-03 17:30:00,5.42592,1.58256,5.652,0.01152,0.00336,0.012,5.4144,1.5792000000000002,5.64,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2021-01-03 18:00:00,5.4249600000000004,1.58228,5.651,0.09696,0.028280000000000003,0.101,5.328,1.554,5.55,7.2,2.1,7.5,7.2,2.1,7.5
2021-01-03 18:30:00,4.74144,1.38292,4.939,0.11424000000000001,0.03332,0.11900000000000001,4.6272,1.3496000000000001,4.82,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2021-01-03 19:00:00,4.60704,1.34372,4.799,0.09504000000000001,0.02772,0.099,4.5120000000000005,1.316,4.7,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2021-01-03 19:30:00,4.752,1.3860000000000001,4.95,0.07680000000000001,0.0224,0.08,4.6752,1.3636,4.87,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-03 20:00:00,4.53792,1.32356,4.727,0.09312000000000001,0.027160000000000004,0.097,4.4448,1.2964,4.63,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-01-03 20:30:00,4.54464,1.32552,4.734,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.4448,1.2964,4.63,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-03 21:00:00,4.35744,1.27092,4.539,0.08544,0.02492,0.089,4.272,1.246,4.45,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-01-03 21:30:00,4.43136,1.29248,4.616,0.10176,0.02968,0.106,4.3296,1.2628,4.51,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-03 22:00:00,4.46496,1.30228,4.651,0.11616000000000001,0.03388,0.121,4.3488,1.2684,4.53,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-01-03 22:30:00,4.04352,1.17936,4.212,0.11712000000000002,0.03416,0.122,3.9264,1.1452,4.09,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-01-03 23:00:00,3.8390400000000002,1.11972,3.999,0.05664,0.01652,0.059000000000000004,3.7824,1.1032,3.94,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-03 23:30:00,3.89856,1.13708,4.061,0.05856000000000001,0.01708,0.061,3.84,1.12,4.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-01-04 00:00:00,3.7392000000000003,1.0906,3.895,0.062400000000000004,0.0182,0.065,3.6768,1.0724,3.83,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-01-04 00:30:00,3.74976,1.09368,3.906,0.05376,0.015680000000000003,0.056,3.696,1.078,3.85,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-01-04 01:00:00,3.71808,1.08444,3.873,0.09888000000000001,0.02884,0.10300000000000001,3.6192,1.0556,3.77,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-01-04 01:30:00,3.7344,1.0892,3.89,0.11520000000000001,0.033600000000000005,0.12,3.6192,1.0556,3.77,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-04 02:00:00,3.64224,1.06232,3.794,0.09024,0.026320000000000003,0.094,3.552,1.036,3.7,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-04 02:30:00,3.69792,1.07856,3.852,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.6,1.05,3.75,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-01-04 03:00:00,3.71424,1.08332,3.8689999999999998,0.11424000000000001,0.03332,0.11900000000000001,3.6,1.05,3.75,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-04 03:30:00,3.41472,0.9959600000000001,3.557,0.11232,0.032760000000000004,0.117,3.3024,0.9632000000000001,3.44,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-01-04 04:00:00,3.38784,0.9881200000000001,3.529,0.12384,0.036120000000000006,0.129,3.2640000000000002,0.9520000000000001,3.4,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-01-04 04:30:00,3.23712,0.9441600000000001,3.372,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.1008,0.9044000000000001,3.23,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-01-04 05:00:00,3.25056,0.94808,3.386,0.14976,0.043680000000000004,0.156,3.1008,0.9044000000000001,3.23,6.24,1.82,6.5,6.24,1.82,6.5
2021-01-04 05:30:00,3.46656,1.01108,3.6109999999999998,0.14496,0.042280000000000005,0.151,3.3216,0.9688,3.46,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-01-04 06:00:00,3.94656,1.15108,4.111,0.13536,0.03948,0.14100000000000001,3.8112,1.1116,3.9699999999999998,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-01-04 06:30:00,3.91584,1.14212,4.079,0.15264000000000003,0.044520000000000004,0.159,3.7632,1.0976,3.92,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-01-04 07:00:00,4.07808,1.18944,4.248,0.20928000000000002,0.061040000000000004,0.218,3.8688000000000002,1.1284,4.03,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2021-01-04 07:30:00,4.16064,1.21352,4.334,0.23424000000000003,0.06832,0.244,3.9264,1.1452,4.09,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-01-04 08:00:00,4.01472,1.17096,4.182,0.23232000000000003,0.06776,0.242,3.7824,1.1032,3.94,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2021-01-04 08:30:00,4.53504,1.32272,4.724,0.26304,0.07672000000000001,0.274,4.272,1.246,4.45,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2021-01-04 09:00:00,4.3536,1.2698,4.535,0.264,0.077,0.275,4.0896,1.1928,4.26,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2021-01-04 09:30:00,4.45632,1.29976,4.642,0.19392,0.056560000000000006,0.202,4.2624,1.2432,4.44,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-01-04 10:00:00,4.38912,1.28016,4.572,0.25152,0.07336000000000001,0.262,4.1376,1.2068,4.31,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2021-01-04 10:30:00,4.1712,1.2166000000000001,4.345,0.3216,0.09380000000000001,0.335,3.8496,1.1228,4.01,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2021-01-04 11:00:00,3.7968,1.1074,3.955,0.2928,0.0854,0.305,3.504,1.022,3.65,9.024,2.632,9.4,9.024,2.632,9.4
2021-01-04 11:30:00,3.78336,1.10348,3.941,0.23136,0.06748000000000001,0.241,3.552,1.036,3.7,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2021-01-04 12:00:00,2.8896,0.8428,3.01,0.2592,0.0756,0.27,2.6304,0.7672,2.74,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2021-01-04 12:30:00,3.25632,0.94976,3.392,0.29952,0.08736000000000001,0.312,2.9568000000000003,0.8624,3.08,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2021-01-04 13:00:00,2.7168,0.7924,2.83,0.30720000000000003,0.0896,0.32,2.4096,0.7028,2.51,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2021-01-04 13:30:00,4.29792,1.25356,4.477,0.29472000000000004,0.08596000000000001,0.307,4.0032,1.1676,4.17,8.8416,2.5788,9.21,8.8416,2.5788,9.21
2021-01-04 14:00:00,4.15104,1.21072,4.324,0.22464,0.06552000000000001,0.234,3.9264,1.1452,4.09,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2021-01-04 14:30:00,4.12704,1.2037200000000001,4.299,0.33504,0.09772,0.34900000000000003,3.792,1.106,3.95,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2021-01-04 15:00:00,4.15296,1.21128,4.326,0.23616,0.06888000000000001,0.246,3.9168000000000003,1.1424,4.08,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2021-01-04 15:30:00,3.86304,1.12672,4.024,0.25344,0.07392,0.264,3.6096,1.0528,3.76,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2021-01-04 16:00:00,3.36768,0.9822400000000001,3.508,0.21888000000000002,0.06384000000000001,0.228,3.1488,0.9184,3.2800000000000002,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-01-04 16:30:00,3.56448,1.03964,3.713,0.20448000000000002,0.059640000000000006,0.213,3.36,0.98,3.5,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-01-04 17:00:00,3.79968,1.10824,3.958,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6,1.05,3.75,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-01-04 17:30:00,3.92736,1.14548,4.091,0.15456,0.04508,0.161,3.7728,1.1004,3.93,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2021-01-04 18:00:00,3.95904,1.15472,4.124,0.15744000000000002,0.04592,0.164,3.8016,1.1088,3.96,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2021-01-04 18:30:00,4.14336,1.20848,4.316,0.14976,0.043680000000000004,0.156,3.9936,1.1648,4.16,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2021-01-04 19:00:00,4.032,1.176,4.2,0.13440000000000002,0.0392,0.14,3.8976,1.1368,4.06,7.2,2.1,7.5,7.2,2.1,7.5
2021-01-04 19:30:00,4.00512,1.16816,4.172,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.9072,1.1396,4.07,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-01-04 20:00:00,3.75936,1.0964800000000001,3.916,0.11136000000000001,0.03248,0.116,3.648,1.064,3.8,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-01-04 20:30:00,3.56928,1.04104,3.718,0.12288000000000002,0.035840000000000004,0.128,3.4464,1.0052,3.59,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-01-04 21:00:00,3.70176,1.07968,3.856,0.13056,0.03808,0.136,3.5712,1.0416,3.7199999999999998,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-01-04 21:30:00,3.29664,0.96152,3.434,0.07104,0.020720000000000002,0.074,3.2256,0.9408000000000001,3.36,6.24,1.82,6.5,6.24,1.82,6.5
2021-01-04 22:00:00,3.59424,1.04832,3.7439999999999998,0.11904,0.03472,0.124,3.4752,1.0136,3.62,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-01-04 22:30:00,3.19872,0.9329600000000001,3.332,0.11712000000000002,0.03416,0.122,3.0816,0.8988,3.21,5.952,1.736,6.2,5.952,1.736,6.2
2021-01-04 23:00:00,3.11328,0.9080400000000001,3.243,0.11808,0.034440000000000005,0.123,2.9952,0.8736,3.12,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-01-04 23:30:00,3.07488,0.8968400000000001,3.203,0.14688,0.04284,0.153,2.928,0.854,3.05,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-01-05 00:00:00,2.88864,0.84252,3.009,0.15264000000000003,0.044520000000000004,0.159,2.7359999999999998,0.798,2.85,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-01-05 00:30:00,2.808,0.8190000000000001,2.925,0.11040000000000001,0.0322,0.115,2.6976,0.7868,2.81,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-01-05 01:00:00,2.67552,0.78036,2.787,0.17952,0.052360000000000004,0.187,2.496,0.728,2.6,5.568,1.624,5.8,5.568,1.624,5.8
2021-01-05 01:30:00,2.94144,0.85792,3.064,0.17664000000000002,0.05152,0.184,2.7648,0.8064,2.88,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-01-05 02:00:00,3.07584,0.89712,3.204,0.22464,0.06552000000000001,0.234,2.8512,0.8316,2.9699999999999998,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-05 02:30:00,2.80896,0.8192800000000001,2.926,0.19776000000000002,0.05768,0.20600000000000002,2.6112,0.7616,2.7199999999999998,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-05 03:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.12672,0.03696,0.132,2.7168,0.7924,2.83,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-05 03:30:00,3.20544,0.9349200000000001,3.339,0.03744,0.010920000000000001,0.039,3.168,0.924,3.3,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-05 04:00:00,3.10848,0.9066400000000001,3.238,0.07488,0.021840000000000002,0.078,3.0336,0.8848,3.16,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-01-05 04:30:00,3.0336,0.8848,3.16,0.07680000000000001,0.0224,0.08,2.9568000000000003,0.8624,3.08,4.896,1.428,5.1,4.896,1.428,5.1
2021-01-05 05:00:00,2.4816000000000003,0.7238,2.585,0.0816,0.0238,0.085,2.4,0.7000000000000001,2.5,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-01-05 05:30:00,2.31936,0.6764800000000001,2.416,0.11136000000000001,0.03248,0.116,2.208,0.644,2.3,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-05 06:00:00,2.44896,0.71428,2.551,0.10656,0.031080000000000003,0.111,2.3424,0.6832,2.44,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-05 06:30:00,2.47104,0.72072,2.574,0.13824,0.04032,0.14400000000000002,2.3328,0.6804,2.43,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-05 07:00:00,2.64384,0.77112,2.754,0.11904,0.03472,0.124,2.5248,0.7364,2.63,5.328,1.554,5.55,5.328,1.554,5.55
2021-01-05 07:30:00,2.9452800000000003,0.85904,3.068,0.08448000000000001,0.024640000000000002,0.088,2.8608000000000002,0.8344,2.98,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-05 08:00:00,3.02016,0.8808800000000001,3.146,0.10176,0.02968,0.106,2.9184,0.8512000000000001,3.04,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-05 08:30:00,3.03552,0.88536,3.162,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.8992,0.8456,3.02,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-05 09:00:00,2.95776,0.8626800000000001,3.081,0.15456,0.04508,0.161,2.8032,0.8176,2.92,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-01-05 09:30:00,2.92512,0.85316,3.047,0.14112000000000002,0.04116,0.147,2.784,0.812,2.9,6.432,1.876,6.7,6.432,1.876,6.7
2021-01-05 10:00:00,2.76768,0.8072400000000001,2.883,0.15648,0.04564000000000001,0.163,2.6112,0.7616,2.7199999999999998,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-01-05 10:30:00,2.63808,0.76944,2.748,0.17088,0.04984,0.178,2.4672,0.7196,2.5700000000000003,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-01-05 11:00:00,2.3155200000000002,0.6753600000000001,2.412,0.16512000000000002,0.04816,0.17200000000000001,2.1504,0.6272,2.24,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-01-05 11:30:00,2.81088,0.81984,2.928,0.23808,0.06944,0.248,2.5728,0.7504000000000001,2.68,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-01-05 12:00:00,3.93024,1.14632,4.094,0.25344,0.07392,0.264,3.6768,1.0724,3.83,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2021-01-05 12:30:00,4.51104,1.31572,4.699,0.24864000000000003,0.07252,0.259,4.2624,1.2432,4.44,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2021-01-05 13:00:00,2.84544,0.8299200000000001,2.964,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6496,0.7728,2.76,6.96,2.03,7.25,6.96,2.03,7.25
2021-01-05 13:30:00,2.68704,0.7837200000000001,2.799,0.32544,0.09492,0.339,2.3616,0.6888000000000001,2.46,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2021-01-05 14:00:00,2.60928,0.76104,2.718,0.21888000000000002,0.06384000000000001,0.228,2.3904,0.6972,2.49,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-01-05 14:30:00,2.59776,0.75768,2.706,0.18816000000000002,0.054880000000000005,0.196,2.4096,0.7028,2.51,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-05 15:00:00,2.3712,0.6916,2.47,0.23040000000000002,0.06720000000000001,0.24,2.1408,0.6244000000000001,2.23,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2021-01-05 15:30:00,2.47488,0.72184,2.578,0.16128,0.047040000000000005,0.168,2.3136,0.6748000000000001,2.41,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-01-05 16:00:00,2.80416,0.81788,2.9210000000000003,0.12576,0.036680000000000004,0.131,2.6784,0.7812,2.79,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-05 16:30:00,3.14304,0.9167200000000001,3.274,0.09024,0.026320000000000003,0.094,3.0528,0.8904000000000001,3.18,6.816,1.988,7.1,6.816,1.988,7.1
2021-01-05 17:00:00,3.7968,1.1074,3.955,0.12,0.035,0.125,3.6768,1.0724,3.83,7.008,2.044,7.3,7.008,2.044,7.3
2021-01-05 17:30:00,4.13856,1.20708,4.311,0.15456,0.04508,0.161,3.984,1.162,4.15,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2021-01-05 18:00:00,4.21056,1.22808,4.386,0.15936,0.04648,0.166,4.0512,1.1816,4.22,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2021-01-05 18:30:00,3.93024,1.14632,4.094,0.14784,0.043120000000000006,0.154,3.7824,1.1032,3.94,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2021-01-05 19:00:00,3.59808,1.04944,3.748,0.14208,0.041440000000000005,0.148,3.456,1.008,3.6,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-01-05 19:30:00,3.2352,0.9436,3.37,0.13440000000000002,0.0392,0.14,3.1008,0.9044000000000001,3.23,6.816,1.988,7.1,6.816,1.988,7.1
2021-01-05 20:00:00,3.4540800000000003,1.00744,3.598,0.15168,0.04424,0.158,3.3024,0.9632000000000001,3.44,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-05 20:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.18624000000000002,0.05432000000000001,0.194,3.2256,0.9408000000000001,3.36,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-01-05 21:00:00,3.28416,0.9578800000000001,3.421,0.12576,0.036680000000000004,0.131,3.1584,0.9212,3.29,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-01-05 21:30:00,2.91168,0.8492400000000001,3.033,0.12768000000000002,0.03724,0.133,2.784,0.812,2.9,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-01-05 22:00:00,3.1392,0.9156000000000001,3.27,0.11520000000000001,0.033600000000000005,0.12,3.024,0.882,3.15,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-05 22:30:00,2.81568,0.8212400000000001,2.933,0.07968,0.02324,0.083,2.7359999999999998,0.798,2.85,5.328,1.554,5.55,5.328,1.554,5.55
2021-01-05 23:00:00,2.7648,0.8064,2.88,0.096,0.028,0.1,2.6688,0.7784000000000001,2.7800000000000002,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-05 23:30:00,2.3750400000000003,0.69272,2.474,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.2752,0.6636000000000001,2.37,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-06 00:00:00,2.14272,0.6249600000000001,2.232,0.11712000000000002,0.03416,0.122,2.0256,0.5908,2.11,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-06 00:30:00,2.20128,0.64204,2.293,0.10848000000000001,0.03164,0.113,2.0928,0.6104,2.18,4.992,1.456,5.2,4.992,1.456,5.2
2021-01-06 01:00:00,2.39712,0.69916,2.497,0.16992000000000002,0.04956000000000001,0.177,2.2272,0.6496000000000001,2.32,5.088,1.484,5.3,5.088,1.484,5.3
2021-01-06 01:30:00,2.39136,0.6974800000000001,2.491,0.18336000000000002,0.05348000000000001,0.191,2.208,0.644,2.3,5.232,1.526,5.45,5.232,1.526,5.45
2021-01-06 02:00:00,2.44992,0.7145600000000001,2.552,0.16512000000000002,0.04816,0.17200000000000001,2.2848,0.6664,2.38,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-06 02:30:00,2.5180800000000003,0.7344400000000001,2.623,0.12768000000000002,0.03724,0.133,2.3904,0.6972,2.49,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-06 03:00:00,2.08032,0.6067600000000001,2.167,0.12192000000000001,0.03556,0.127,1.9584000000000001,0.5712,2.04,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-06 03:30:00,2.21568,0.64624,2.308,0.11328,0.03304,0.11800000000000001,2.1024,0.6132000000000001,2.19,4.896,1.428,5.1,4.896,1.428,5.1
2021-01-06 04:00:00,2.31744,0.6759200000000001,2.414,0.11904,0.03472,0.124,2.1984,0.6412,2.29,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-06 04:30:00,2.22336,0.6484800000000001,2.316,0.14016,0.04088000000000001,0.146,2.0832,0.6076,2.17,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-06 05:00:00,2.3808,0.6944,2.48,0.12480000000000001,0.0364,0.13,2.2560000000000002,0.658,2.35,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-01-06 05:30:00,2.30784,0.67312,2.404,0.15744000000000002,0.04592,0.164,2.1504,0.6272,2.24,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-01-06 06:00:00,2.57376,0.75068,2.681,0.17376000000000003,0.05068,0.181,2.4,0.7000000000000001,2.5,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-06 06:30:00,2.5968,0.7574000000000001,2.705,0.12,0.035,0.125,2.4768,0.7224,2.58,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-01-06 07:00:00,2.87232,0.8377600000000001,2.992,0.11712000000000002,0.03416,0.122,2.7552,0.8036000000000001,2.87,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-01-06 07:30:00,3.47232,1.01276,3.617,0.06432,0.018760000000000002,0.067,3.408,0.994,3.55,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-01-06 08:00:00,3.59328,1.04804,3.743,0.05088,0.01484,0.053,3.5423999999999998,1.0332,3.69,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-06 08:30:00,3.7584,1.0962,3.915,0.062400000000000004,0.0182,0.065,3.696,1.078,3.85,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-01-06 09:00:00,3.87264,1.12952,4.034,0.06144000000000001,0.017920000000000002,0.064,3.8112,1.1116,3.9699999999999998,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-06 09:30:00,5.11296,1.4912800000000002,5.326,0.05376,0.015680000000000003,0.056,5.0592,1.4756,5.27,7.104,2.072,7.4,7.104,2.072,7.4
2021-01-06 10:00:00,6.06624,1.76932,6.319,0.047040000000000005,0.013720000000000001,0.049,6.0192,1.7556,6.27,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2021-01-06 10:30:00,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2021-01-06 11:00:00,4.728,1.379,4.925,0.024,0.007,0.025,4.704,1.3719999999999999,4.9,6.864,2.002,7.15,6.864,2.002,7.15
2021-01-06 11:30:00,4.272,1.246,4.45,0.048,0.014,0.05,4.224,1.232,4.4,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-01-06 12:00:00,3.81408,1.11244,3.973,0.05088,0.01484,0.053,3.7632,1.0976,3.92,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2021-01-06 12:30:00,4.12896,1.20428,4.301,0.039360000000000006,0.01148,0.041,4.0896,1.1928,4.26,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2021-01-06 13:00:00,4.66368,1.3602400000000001,4.858,0.05568000000000001,0.01624,0.058,4.608,1.344,4.8,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-01-06 13:30:00,4.80288,1.40084,5.003,0.041280000000000004,0.01204,0.043000000000000003,4.7616,1.3888,4.96,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2021-01-06 14:00:00,4.70688,1.37284,4.9030000000000005,0.07968,0.02324,0.083,4.6272,1.3496000000000001,4.82,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-01-06 14:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.06144000000000001,0.017920000000000002,0.064,4.3008,1.2544,4.48,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-06 15:00:00,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-06 15:30:00,3.97344,1.15892,4.139,0.027840000000000004,0.00812,0.029,3.9455999999999998,1.1508,4.11,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-06 16:00:00,3.77856,1.10208,3.936,0.05376,0.015680000000000003,0.056,3.7248,1.0864,3.88,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-06 16:30:00,3.8812800000000003,1.13204,4.043,0.060480000000000006,0.017640000000000003,0.063,3.8208,1.1144,3.98,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-06 17:00:00,4.22784,1.23312,4.404,0.06144000000000001,0.017920000000000002,0.064,4.1664,1.2152,4.34,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-01-06 17:30:00,4.69056,1.36808,4.886,0.044160000000000005,0.01288,0.046,4.6464,1.3552,4.84,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2021-01-06 18:00:00,4.61376,1.34568,4.806,0.06336,0.01848,0.066,4.5504,1.3272,4.74,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2021-01-06 18:30:00,4.18752,1.22136,4.362,0.08832000000000001,0.02576,0.092,4.0992,1.1956,4.27,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2021-01-06 19:00:00,3.91296,1.14128,4.076,0.08256000000000001,0.02408,0.08600000000000001,3.8304,1.1172,3.99,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2021-01-06 19:30:00,4.10208,1.19644,4.273,0.08928000000000001,0.02604,0.093,4.0128,1.1703999999999999,4.18,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-01-06 20:00:00,4.0128,1.1703999999999999,4.18,0.096,0.028,0.1,3.9168000000000003,1.1424,4.08,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-01-06 20:30:00,3.95904,1.15472,4.124,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.8592,1.1256,4.02,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-06 21:00:00,4.34784,1.2681200000000001,4.529,0.08544,0.02492,0.089,4.2624,1.2432,4.44,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-01-06 21:30:00,4.13376,1.20568,4.306,0.06336,0.01848,0.066,4.0704,1.1872,4.24,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-06 22:00:00,4.02432,1.1737600000000001,4.192,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9744,1.1592,4.14,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-06 22:30:00,4.14624,1.20932,4.319,0.08544,0.02492,0.089,4.0608,1.1844000000000001,4.23,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-01-06 23:00:00,3.79008,1.10544,3.948,0.06528,0.01904,0.068,3.7248,1.0864,3.88,5.088,1.484,5.3,5.088,1.484,5.3
2021-01-06 23:30:00,3.30912,0.9651600000000001,3.447,0.07392,0.021560000000000003,0.077,3.2352,0.9436,3.37,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-07 00:00:00,3.28416,0.9578800000000001,3.421,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.2352,0.9436,3.37,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-07 00:30:00,3.68544,1.07492,3.839,0.05664,0.01652,0.059000000000000004,3.6288,1.0584,3.7800000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-01-07 01:00:00,3.696,1.078,3.85,0.06720000000000001,0.0196,0.07,3.6288,1.0584,3.7800000000000002,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-01-07 01:30:00,3.65952,1.06736,3.8120000000000003,0.06912,0.02016,0.07200000000000001,3.5904,1.0472,3.74,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-01-07 02:00:00,3.76032,1.09676,3.917,0.06432,0.018760000000000002,0.067,3.696,1.078,3.85,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-01-07 02:30:00,3.80544,1.10992,3.964,0.04224000000000001,0.012320000000000001,0.044,3.7632,1.0976,3.92,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-07 03:00:00,3.51648,1.02564,3.6630000000000003,0.041280000000000004,0.01204,0.043000000000000003,3.4752,1.0136,3.62,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-07 03:30:00,3.5183999999999997,1.0262,3.665,0.024,0.007,0.025,3.4944,1.0192,3.64,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-01-07 04:00:00,3.43296,1.00128,3.576,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.408,0.994,3.55,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-01-07 04:30:00,3.45312,1.00716,3.597,0.00672,0.0019600000000000004,0.007,3.4464,1.0052,3.59,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-01-07 05:00:00,3.3407999999999998,0.9744,3.48,0.009600000000000001,0.0028,0.01,3.3312,0.9716,3.47,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-01-07 05:30:00,3.33792,0.9735600000000001,3.477,0.00672,0.0019600000000000004,0.007,3.3312,0.9716,3.47,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-01-07 06:00:00,3.3475200000000003,0.9763600000000001,3.487,0.01632,0.00476,0.017,3.3312,0.9716,3.47,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-07 06:30:00,3.60384,1.05112,3.754,0.0038400000000000005,0.0011200000000000001,0.004,3.6,1.05,3.75,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-01-07 07:00:00,3.84,1.12,4.0,0.009600000000000001,0.0028,0.01,3.8304,1.1172,3.99,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-07 07:30:00,4.07808,1.18944,4.248,0.01728,0.00504,0.018000000000000002,4.0608,1.1844000000000001,4.23,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-01-07 08:00:00,4.13088,1.20484,4.303,0.022080000000000002,0.00644,0.023,4.1088000000000005,1.1984,4.28,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-07 08:30:00,4.18752,1.22136,4.362,0.04032,0.011760000000000001,0.042,4.1472,1.2096,4.32,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-01-07 09:00:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-01-07 09:30:00,3.8832,1.1326,4.045,0.014400000000000001,0.004200000000000001,0.015,3.8688000000000002,1.1284,4.03,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-01-07 10:00:00,3.7344,1.0892,3.89,0.009600000000000001,0.0028,0.01,3.7248,1.0864,3.88,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-07 10:30:00,3.61632,1.05476,3.767,0.00672,0.0019600000000000004,0.007,3.6096,1.0528,3.76,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-07 11:00:00,3.64896,1.0642800000000001,3.801,0.0009600000000000001,0.00028000000000000003,0.001,3.648,1.064,3.8,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-01-07 11:30:00,3.8304,1.1172,3.99,0.057600000000000005,0.016800000000000002,0.06,3.7728,1.1004,3.93,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-07 12:00:00,3.74016,1.09088,3.896,0.09216,0.02688,0.096,3.648,1.064,3.8,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-01-07 12:30:00,3.62496,1.05728,3.776,0.08256000000000001,0.02408,0.08600000000000001,3.5423999999999998,1.0332,3.69,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2021-01-07 13:00:00,3.65856,1.06708,3.811,0.10656,0.031080000000000003,0.111,3.552,1.036,3.7,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-01-07 13:30:00,3.6,1.05,3.75,0.0864,0.0252,0.09,3.5136000000000003,1.0248,3.66,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-07 14:00:00,3.59136,1.04748,3.741,0.08736000000000001,0.025480000000000003,0.091,3.504,1.022,3.65,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-01-07 14:30:00,3.71616,1.08388,3.871,0.039360000000000006,0.01148,0.041,3.6768,1.0724,3.83,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-07 15:00:00,4.12224,1.20232,4.294,0.08064,0.023520000000000003,0.084,4.0416,1.1788,4.21,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-01-07 15:30:00,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-07 16:00:00,4.42464,1.29052,4.609,0.027840000000000004,0.00812,0.029,4.3968,1.2824,4.58,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-01-07 16:30:00,4.76736,1.3904800000000002,4.966,0.00576,0.00168,0.006,4.7616,1.3888,4.96,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-01-07 17:00:00,5.3088,1.5484,5.53,0.009600000000000001,0.0028,0.01,5.2992,1.5455999999999999,5.52,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2021-01-07 17:30:00,5.58336,1.6284800000000001,5.816,0.00576,0.00168,0.006,5.5776,1.6268,5.8100000000000005,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-01-07 18:00:00,5.63328,1.64304,5.868,0.007680000000000001,0.0022400000000000002,0.008,5.6256,1.6408,5.86,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2021-01-07 18:30:00,5.64576,1.64668,5.881,0.02016,0.005880000000000001,0.021,5.6256,1.6408,5.86,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-01-07 19:00:00,5.30112,1.54616,5.522,0.021120000000000003,0.0061600000000000005,0.022,5.28,1.54,5.5,7.392,2.156,7.7,7.392,2.156,7.7
2021-01-07 19:30:00,5.0496,1.4727999999999999,5.26,0.009600000000000001,0.0028,0.01,5.04,1.47,5.25,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-01-07 20:00:00,4.98144,1.45292,5.189,0.00864,0.00252,0.009000000000000001,4.9728,1.4504000000000001,5.18,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-01-07 20:30:00,5.00448,1.45964,5.213,0.00288,0.00084,0.003,5.0016,1.4588,5.21,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-01-07 21:00:00,4.9248,1.4364,5.13,0.019200000000000002,0.0056,0.02,4.9056,1.4308,5.11,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-07 21:30:00,4.7424,1.3832,4.94,0.038400000000000004,0.0112,0.04,4.704,1.3719999999999999,4.9,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-01-07 22:00:00,4.59936,1.34148,4.791,0.02016,0.005880000000000001,0.021,4.5792,1.3356,4.77,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-01-07 22:30:00,4.2816,1.2488000000000001,4.46,0.009600000000000001,0.0028,0.01,4.272,1.246,4.45,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-01-07 23:00:00,3.93792,1.14856,4.102,0.0019200000000000003,0.0005600000000000001,0.002,3.936,1.148,4.1,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-07 23:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-01-08 00:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-08 00:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-01-08 01:00:00,3.73632,1.08976,3.892,0.0019200000000000003,0.0005600000000000001,0.002,3.7344,1.0892,3.89,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-08 01:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-08 02:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-01-08 02:30:00,3.64032,1.06176,3.792,0.0019200000000000003,0.0005600000000000001,0.002,3.6384,1.0612,3.79,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-01-08 03:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-08 03:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-01-08 04:00:00,3.63072,1.05896,3.782,0.0019200000000000003,0.0005600000000000001,0.002,3.6288,1.0584,3.7800000000000002,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-01-08 04:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-08 05:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-01-08 05:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-08 06:00:00,3.95712,1.15416,4.122,0.0019200000000000003,0.0005600000000000001,0.002,3.9552,1.1536,4.12,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-08 06:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,4.8,1.4,5.0,4.8,1.4,5.0
