Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-08 07:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-08 07:30:00,4.01472,1.17096,4.182,0.0019200000000000003,0.0005600000000000001,0.002,4.0128,1.1703999999999999,4.18,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-01-08 08:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-01-08 08:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-08 09:00:00,4.07232,1.18776,4.242,0.0019200000000000003,0.0005600000000000001,0.002,4.0704,1.1872,4.24,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-08 09:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-01-08 10:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-08 10:30:00,4.14912,1.2101600000000001,4.322,0.0019200000000000003,0.0005600000000000001,0.002,4.1472,1.2096,4.32,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-01-08 11:00:00,4.19712,1.22416,4.372,0.0019200000000000003,0.0005600000000000001,0.002,4.1952,1.2236,4.37,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-01-08 11:30:00,4.25472,1.24096,4.432,0.0019200000000000003,0.0005600000000000001,0.002,4.2528,1.2404,4.43,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-01-08 12:00:00,4.25664,1.24152,4.434,0.0038400000000000005,0.0011200000000000001,0.004,4.2528,1.2404,4.43,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-08 12:30:00,4.42752,1.29136,4.612,0.0019200000000000003,0.0005600000000000001,0.002,4.4256,1.2908,4.61,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-01-08 13:00:00,4.3699200000000005,1.2745600000000001,4.552,0.0019200000000000003,0.0005600000000000001,0.002,4.368,1.274,4.55,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-08 13:30:00,4.3814400000000004,1.27792,4.564,0.0038400000000000005,0.0011200000000000001,0.004,4.3776,1.2768,4.5600000000000005,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-01-08 14:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,6.192,1.806,6.45,6.192,1.806,6.45
2021-01-08 14:30:00,4.07232,1.18776,4.242,0.0019200000000000003,0.0005600000000000001,0.002,4.0704,1.1872,4.24,6.192,1.806,6.45,6.192,1.806,6.45
2021-01-08 15:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-08 15:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-08 16:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-01-08 16:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-01-08 17:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,6.96,2.03,7.25,6.96,2.03,7.25
2021-01-08 17:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2021-01-08 18:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-01-08 18:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,7.008,2.044,7.3,7.008,2.044,7.3
2021-01-08 19:00:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-01-08 19:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-01-08 20:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-01-08 20:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-08 21:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-08 21:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-08 22:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-08 22:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-08 23:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-08 23:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-01-09 00:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-01-09 00:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-01-09 01:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-09 01:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-01-09 02:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,4.32,1.26,4.5,4.32,1.26,4.5
2021-01-09 02:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,4.32,1.26,4.5,4.32,1.26,4.5
2021-01-09 03:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-09 03:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-01-09 04:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-01-09 04:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-01-09 05:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-09 05:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-09 06:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-01-09 06:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-01-09 07:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-09 07:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-01-09 08:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-01-09 08:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-01-09 09:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-09 09:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-09 10:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-01-09 10:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-01-09 11:00:00,4.6032,1.3426,4.795,0.014400000000000001,0.004200000000000001,0.015,4.5888,1.3384,4.78,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-01-09 11:30:00,4.5072,1.3146,4.695,0.07200000000000001,0.021,0.075,4.4352,1.2936,4.62,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-01-09 12:00:00,4.56384,1.33112,4.754,0.09024,0.026320000000000003,0.094,4.4736,1.3048,4.66,6.768,1.974,7.05,6.768,1.974,7.05
2021-01-09 12:30:00,4.632,1.351,4.825,0.0912,0.026600000000000002,0.095,4.5408,1.3244,4.73,6.768,1.974,7.05,6.768,1.974,7.05
2021-01-09 13:00:00,4.64448,1.35464,4.838,0.08448000000000001,0.024640000000000002,0.088,4.5600000000000005,1.33,4.75,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-09 13:30:00,4.7020800000000005,1.37144,4.898,0.06528,0.01904,0.068,4.6368,1.3524,4.83,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-09 14:00:00,4.68192,1.36556,4.877,0.04512,0.013160000000000002,0.047,4.6368,1.3524,4.83,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-09 14:30:00,4.68864,1.36752,4.884,0.0038400000000000005,0.0011200000000000001,0.004,4.6848,1.3664,4.88,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-09 15:00:00,4.92864,1.4375200000000001,5.134,0.0038400000000000005,0.0011200000000000001,0.004,4.9248,1.4364,5.13,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-09 15:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-01-09 16:00:00,5.39232,1.5727600000000002,5.617,0.00672,0.0019600000000000004,0.007,5.3856,1.5708,5.61,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-01-09 16:30:00,5.61696,1.63828,5.851,0.0009600000000000001,0.00028000000000000003,0.001,5.616,1.638,5.85,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-01-09 17:00:00,5.88672,1.71696,6.132,0.0019200000000000003,0.0005600000000000001,0.002,5.8848,1.7164000000000001,6.13,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-01-09 17:30:00,5.96736,1.74048,6.216,0.00576,0.00168,0.006,5.9616,1.7388,6.21,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2021-01-09 18:00:00,6.12,1.7850000000000001,6.375,0.014400000000000001,0.004200000000000001,0.015,6.1056,1.7808000000000002,6.36,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2021-01-09 18:30:00,5.90688,1.7228400000000001,6.153,0.00288,0.00084,0.003,5.904,1.722,6.15,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2021-01-09 19:00:00,5.67456,1.65508,5.911,0.010560000000000002,0.0030800000000000003,0.011,5.664,1.6520000000000001,5.9,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-01-09 19:30:00,5.4048,1.5764,5.63,0.009600000000000001,0.0028,0.01,5.3952,1.5735999999999999,5.62,7.152,2.086,7.45,7.152,2.086,7.45
2021-01-09 20:00:00,5.24544,1.5299200000000002,5.464,0.02304,0.00672,0.024,5.2224,1.5232,5.44,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-09 20:30:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-09 21:00:00,4.44192,1.29556,4.627,0.06432,0.018760000000000002,0.067,4.3776,1.2768,4.5600000000000005,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-01-09 21:30:00,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-09 22:00:00,3.92448,1.14464,4.088,0.007680000000000001,0.0022400000000000002,0.008,3.9168000000000003,1.1424,4.08,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-09 22:30:00,3.82368,1.11524,3.983,0.00288,0.00084,0.003,3.8208,1.1144,3.98,5.28,1.54,5.5,5.28,1.54,5.5
2021-01-09 23:00:00,3.5423999999999998,1.0332,3.69,0.028800000000000003,0.008400000000000001,0.03,3.5136000000000003,1.0248,3.66,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-09 23:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.06336,0.01848,0.066,3.3407999999999998,0.9744,3.48,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-10 00:00:00,3.47904,1.01472,3.624,0.04224000000000001,0.012320000000000001,0.044,3.4368,1.0024,3.58,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-10 00:30:00,3.44352,1.00436,3.5869999999999997,0.01632,0.00476,0.017,3.4272,0.9996,3.5700000000000003,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-10 01:00:00,3.54624,1.03432,3.694,0.03264,0.00952,0.034,3.5136000000000003,1.0248,3.66,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-10 01:30:00,3.37632,0.9847600000000001,3.517,0.04512,0.013160000000000002,0.047,3.3312,0.9716,3.47,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-10 02:00:00,3.32928,0.9710400000000001,3.468,0.06528,0.01904,0.068,3.2640000000000002,0.9520000000000001,3.4,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-01-10 02:30:00,3.23808,0.9444400000000001,3.373,0.08928000000000001,0.02604,0.093,3.1488,0.9184,3.2800000000000002,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-10 03:00:00,3.2640000000000002,0.9520000000000001,3.4,0.038400000000000004,0.0112,0.04,3.2256,0.9408000000000001,3.36,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-10 03:30:00,3.26592,0.9525600000000001,3.402,0.04032,0.011760000000000001,0.042,3.2256,0.9408000000000001,3.36,4.992,1.456,5.2,4.992,1.456,5.2
2021-01-10 04:00:00,3.39072,0.9889600000000001,3.532,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.3407999999999998,0.9744,3.48,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-01-10 04:30:00,3.16416,0.92288,3.296,0.015360000000000002,0.0044800000000000005,0.016,3.1488,0.9184,3.2800000000000002,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-01-10 05:00:00,3.31968,0.9682400000000001,3.458,0.01728,0.00504,0.018000000000000002,3.3024,0.9632000000000001,3.44,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-10 05:30:00,3.35232,0.9777600000000001,3.492,0.030720000000000004,0.008960000000000001,0.032,3.3216,0.9688,3.46,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-10 06:00:00,3.312,0.966,3.45,0.048,0.014,0.05,3.2640000000000002,0.9520000000000001,3.4,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-10 06:30:00,3.4608,1.0094,3.605,0.07200000000000001,0.021,0.075,3.3888,0.9884000000000001,3.5300000000000002,5.232,1.526,5.45,5.232,1.526,5.45
2021-01-10 07:00:00,3.66048,1.06764,3.813,0.041280000000000004,0.01204,0.043000000000000003,3.6192,1.0556,3.77,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-01-10 07:30:00,3.54624,1.03432,3.694,0.04224000000000001,0.012320000000000001,0.044,3.504,1.022,3.65,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-10 08:00:00,3.88224,1.13232,4.044,0.04224000000000001,0.012320000000000001,0.044,3.84,1.12,4.0,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-01-10 08:30:00,4.03968,1.17824,4.208,0.04608,0.01344,0.048,3.9936,1.1648,4.16,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-10 09:00:00,3.8457600000000003,1.12168,4.006,0.044160000000000005,0.01288,0.046,3.8016,1.1088,3.96,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-10 09:30:00,4.08096,1.19028,4.251,0.039360000000000006,0.01148,0.041,4.0416,1.1788,4.21,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-10 10:00:00,4.06656,1.18608,4.236,0.07296000000000001,0.02128,0.076,3.9936,1.1648,4.16,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-01-10 10:30:00,4.21824,1.23032,4.394,0.051840000000000004,0.015120000000000001,0.054,4.1664,1.2152,4.34,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-01-10 11:00:00,4.34688,1.26784,4.5280000000000005,0.06528,0.01904,0.068,4.2816,1.2488000000000001,4.46,7.008,2.044,7.3,7.008,2.044,7.3
2021-01-10 11:30:00,4.3488,1.2684,4.53,0.11520000000000001,0.033600000000000005,0.12,4.2336,1.2348,4.41,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-01-10 12:00:00,4.34112,1.26616,4.522,0.17472000000000001,0.050960000000000005,0.182,4.1664,1.2152,4.34,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2021-01-10 12:30:00,4.58592,1.33756,4.777,0.16992000000000002,0.04956000000000001,0.177,4.416,1.288,4.6,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-01-10 13:00:00,4.68288,1.36584,4.878,0.13248000000000001,0.03864,0.138,4.5504,1.3272,4.74,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-01-10 13:30:00,4.6435200000000005,1.35436,4.837,0.09312000000000001,0.027160000000000004,0.097,4.5504,1.3272,4.74,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-01-10 14:00:00,4.80768,1.40224,5.008,0.07488,0.021840000000000002,0.078,4.7328,1.3804,4.93,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-01-10 14:30:00,4.8201600000000004,1.40588,5.021,0.07776000000000001,0.022680000000000002,0.081,4.7424,1.3832,4.94,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-01-10 15:00:00,4.70304,1.37172,4.899,0.12384,0.036120000000000006,0.129,4.5792,1.3356,4.77,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2021-01-10 15:30:00,4.91712,1.43416,5.122,0.05952,0.01736,0.062,4.8576,1.4168,5.06,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2021-01-10 16:00:00,5.03904,1.4697200000000001,5.249,0.05664,0.01652,0.059000000000000004,4.9824,1.4532,5.19,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-01-10 16:30:00,5.2416,1.5288,5.46,0.057600000000000005,0.016800000000000002,0.06,5.184,1.512,5.4,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-01-10 17:00:00,5.64096,1.64528,5.876,0.07296000000000001,0.02128,0.076,5.568,1.624,5.8,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2021-01-10 17:30:00,5.68704,1.6587200000000002,5.924,0.08064,0.023520000000000003,0.084,5.6064,1.6352,5.84,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-01-10 18:00:00,5.45952,1.59236,5.687,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.376,1.568,5.6,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2021-01-10 18:30:00,4.87488,1.42184,5.078,0.06528,0.01904,0.068,4.8096,1.4028,5.01,7.344,2.142,7.65,7.344,2.142,7.65
2021-01-10 19:00:00,4.9276800000000005,1.43724,5.133,0.07968,0.02324,0.083,4.848,1.4140000000000001,5.05,7.2,2.1,7.5,7.2,2.1,7.5
2021-01-10 19:30:00,4.87104,1.42072,5.074,0.06144000000000001,0.017920000000000002,0.064,4.8096,1.4028,5.01,6.864,2.002,7.15,6.864,2.002,7.15
2021-01-10 20:00:00,4.55328,1.32804,4.743,0.05088,0.01484,0.053,4.5024,1.3132000000000001,4.69,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-01-10 20:30:00,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-01-10 21:00:00,4.1952,1.2236,4.37,0.019200000000000002,0.0056,0.02,4.176,1.218,4.35,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-01-10 21:30:00,4.37088,1.27484,4.553,0.022080000000000002,0.00644,0.023,4.3488,1.2684,4.53,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-01-10 22:00:00,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-01-10 22:30:00,4.05216,1.18188,4.221,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.984,1.162,4.15,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-10 23:00:00,3.5423999999999998,1.0332,3.69,0.12480000000000001,0.0364,0.13,3.4176,0.9968,3.56,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-01-10 23:30:00,3.54336,1.03348,3.691,0.12576,0.036680000000000004,0.131,3.4176,0.9968,3.56,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-01-11 00:00:00,3.23616,0.94388,3.371,0.15456,0.04508,0.161,3.0816,0.8988,3.21,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-11 00:30:00,3.3350400000000002,0.97272,3.474,0.15744000000000002,0.04592,0.164,3.1776,0.9268000000000001,3.31,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-01-11 01:00:00,3.74976,1.09368,3.906,0.15936,0.04648,0.166,3.5904,1.0472,3.74,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-11 01:30:00,3.46464,1.01052,3.609,0.17184000000000002,0.050120000000000005,0.179,3.2928,0.9604,3.43,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-01-11 02:00:00,3.40128,0.99204,3.543,0.08928000000000001,0.02604,0.093,3.312,0.966,3.45,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-11 02:30:00,3.5376000000000003,1.0318,3.685,0.13920000000000002,0.040600000000000004,0.145,3.3984,0.9912000000000001,3.54,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-11 03:00:00,3.43392,1.00156,3.577,0.16032000000000002,0.04676,0.167,3.2736,0.9548000000000001,3.41,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-01-11 03:30:00,3.32448,0.9696400000000001,3.463,0.27168000000000003,0.07924,0.28300000000000003,3.0528,0.8904000000000001,3.18,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-11 04:00:00,3.2208,0.9394,3.355,0.3312,0.0966,0.34500000000000003,2.8896,0.8428,3.01,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-11 04:30:00,3.33408,0.9724400000000001,3.473,0.38688000000000006,0.11284000000000001,0.403,2.9472,0.8596,3.07,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-11 05:00:00,3.52032,1.02676,3.667,0.25632000000000005,0.07476000000000001,0.267,3.2640000000000002,0.9520000000000001,3.4,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-11 05:30:00,3.34272,0.97496,3.482,0.21312,0.06216000000000001,0.222,3.1296,0.9128000000000001,3.26,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-11 06:00:00,3.24288,0.9458400000000001,3.378,0.28608,0.08344,0.298,2.9568000000000003,0.8624,3.08,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-01-11 06:30:00,3.77664,1.10152,3.934,0.36864,0.10752,0.384,3.408,0.994,3.55,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2021-01-11 07:00:00,4.18752,1.22136,4.362,0.24192000000000002,0.07056000000000001,0.252,3.9455999999999998,1.1508,4.11,6.96,2.03,7.25,6.96,2.03,7.25
2021-01-11 07:30:00,4.40256,1.2840799999999999,4.586,0.19776000000000002,0.05768,0.20600000000000002,4.2048,1.2264,4.38,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-01-11 08:00:00,4.48608,1.30844,4.673,0.21408000000000002,0.06244,0.223,4.272,1.246,4.45,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2021-01-11 08:30:00,4.63872,1.35296,4.832,0.23232000000000003,0.06776,0.242,4.4064,1.2852000000000001,4.59,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2021-01-11 09:00:00,4.47744,1.30592,4.664,0.22464,0.06552000000000001,0.234,4.2528,1.2404,4.43,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2021-01-11 09:30:00,4.43424,1.29332,4.619,0.22944,0.06692000000000001,0.23900000000000002,4.2048,1.2264,4.38,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2021-01-11 10:00:00,4.53984,1.32412,4.729,0.26784,0.07812000000000001,0.279,4.272,1.246,4.45,8.544,2.492,8.9,8.544,2.492,8.9
2021-01-11 10:30:00,4.3536,1.2698,4.535,0.3024,0.0882,0.315,4.0512,1.1816,4.22,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2021-01-11 11:00:00,4.3152,1.2586,4.495,0.3024,0.0882,0.315,4.0128,1.1703999999999999,4.18,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2021-01-11 11:30:00,4.40928,1.28604,4.593,0.31008,0.09044,0.323,4.0992,1.1956,4.27,9.0144,2.6292,9.39,9.0144,2.6292,9.39
2021-01-11 12:00:00,4.40448,1.28464,4.588,0.45888,0.13384000000000001,0.47800000000000004,3.9455999999999998,1.1508,4.11,9.0144,2.6292,9.39,9.0144,2.6292,9.39
2021-01-11 12:30:00,4.1472,1.2096,4.32,0.48,0.14,0.5,3.6672000000000002,1.0696,3.8200000000000003,9.3312,2.7216,9.72,9.3312,2.7216,9.72
2021-01-11 13:00:00,4.13376,1.20568,4.306,0.47616,0.13888,0.496,3.6576,1.0668,3.81,9.456,2.758,9.85,9.456,2.758,9.85
2021-01-11 13:30:00,4.2288,1.2334,4.405,0.4752,0.1386,0.495,3.7536,1.0948,3.91,9.3984,2.7412,9.79,9.3984,2.7412,9.79
2021-01-11 14:00:00,3.88512,1.13316,4.047,0.47712000000000004,0.13916,0.497,3.408,0.994,3.55,9.3024,2.7132,9.69,9.3024,2.7132,9.69
2021-01-11 14:30:00,3.49824,1.02032,3.644,0.47424000000000005,0.13832,0.494,3.024,0.882,3.15,9.2064,2.6852,9.59,9.2064,2.6852,9.59
2021-01-11 15:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.35136,0.10248,0.366,3.2928,0.9604,3.43,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2021-01-11 15:30:00,4.03488,1.17684,4.203,0.38688000000000006,0.11284000000000001,0.403,3.648,1.064,3.8,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2021-01-11 16:00:00,4.13472,1.20596,4.307,0.43872000000000005,0.12796000000000002,0.457,3.696,1.078,3.85,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2021-01-11 16:30:00,4.42944,1.29192,4.614,0.38784,0.11312000000000001,0.404,4.0416,1.1788,4.21,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2021-01-11 17:00:00,4.7568,1.3874,4.955,0.36,0.105,0.375,4.3968,1.2824,4.58,9.2736,2.7048,9.66,9.2736,2.7048,9.66
2021-01-11 17:30:00,5.0304,1.4672,5.24,0.336,0.098,0.35000000000000003,4.6944,1.3692,4.89,9.5232,2.7776,9.92,9.5232,2.7776,9.92
2021-01-11 18:00:00,5.24256,1.52908,5.461,0.18336000000000002,0.05348000000000001,0.191,5.0592,1.4756,5.27,9.3312,2.7216,9.72,9.3312,2.7216,9.72
2021-01-11 18:30:00,5.0544,1.4742,5.265,0.216,0.063,0.225,4.8384,1.4112,5.04,9.2256,2.6908000000000003,9.61,9.2256,2.6908000000000003,9.61
2021-01-11 19:00:00,4.7846400000000004,1.39552,4.984,0.30144000000000004,0.08792000000000001,0.314,4.4832,1.3076,4.67,9.024,2.632,9.4,9.024,2.632,9.4
2021-01-11 19:30:00,4.36416,1.27288,4.546,0.32256,0.09408000000000001,0.336,4.0416,1.1788,4.21,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2021-01-11 20:00:00,4.15872,1.21296,4.332,0.34752000000000005,0.10136,0.362,3.8112,1.1116,3.9699999999999998,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2021-01-11 20:30:00,4.18176,1.21968,4.356,0.27456,0.08008000000000001,0.28600000000000003,3.9072,1.1396,4.07,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2021-01-11 21:00:00,3.55008,1.03544,3.698,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.1584,0.9212,3.29,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2021-01-11 21:30:00,3.45696,1.00828,3.601,0.42336,0.12348,0.441,3.0336,0.8848,3.16,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2021-01-11 22:00:00,3.552,1.036,3.7,0.3744,0.1092,0.39,3.1776,0.9268000000000001,3.31,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2021-01-11 22:30:00,3.456,1.008,3.6,0.3936,0.1148,0.41000000000000003,3.0624,0.8932,3.19,7.68,2.24,8.0,7.68,2.24,8.0
2021-01-11 23:00:00,3.0192,0.8806,3.145,0.36,0.105,0.375,2.6592000000000002,0.7756000000000001,2.77,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-01-11 23:30:00,2.85216,0.8318800000000001,2.971,0.40416,0.11788000000000001,0.421,2.448,0.714,2.55,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-01-12 00:00:00,2.8368,0.8274,2.955,0.36960000000000004,0.1078,0.385,2.4672,0.7196,2.5700000000000003,7.152,2.086,7.45,7.152,2.086,7.45
2021-01-12 00:30:00,3.01248,0.8786400000000001,3.138,0.40128,0.11704,0.418,2.6112,0.7616,2.7199999999999998,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-01-12 01:00:00,3.25632,0.94976,3.392,0.41472000000000003,0.12096000000000001,0.432,2.8416,0.8288000000000001,2.96,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-01-12 01:30:00,3.00192,0.8755600000000001,3.127,0.42912000000000006,0.12516000000000002,0.447,2.5728,0.7504000000000001,2.68,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-01-12 02:00:00,2.77056,0.80808,2.886,0.43776000000000004,0.12768000000000002,0.456,2.3328,0.6804,2.43,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-01-12 02:30:00,2.88672,0.84196,3.007,0.42912000000000006,0.12516000000000002,0.447,2.4576000000000002,0.7168,2.56,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-01-12 03:00:00,3.01056,0.8780800000000001,3.136,0.31296,0.09128000000000001,0.326,2.6976,0.7868,2.81,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2021-01-12 03:30:00,2.90016,0.8458800000000001,3.021,0.29856000000000005,0.08708,0.311,2.6016,0.7588,2.71,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2021-01-12 04:00:00,3.46272,1.00996,3.607,0.18912,0.05516000000000001,0.197,3.2736,0.9548000000000001,3.41,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-01-12 04:30:00,3.97152,1.15836,4.1370000000000005,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.888,1.134,4.05,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-12 05:00:00,4.1232,1.2026,4.295,0.1008,0.029400000000000003,0.105,4.0224,1.1732,4.19,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-01-12 05:30:00,4.02432,1.1737600000000001,4.192,0.10752,0.031360000000000006,0.112,3.9168000000000003,1.1424,4.08,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-12 06:00:00,4.17312,1.21716,4.347,0.10272,0.029960000000000004,0.107,4.0704,1.1872,4.24,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-12 06:30:00,4.62624,1.34932,4.819,0.03744,0.010920000000000001,0.039,4.5888,1.3384,4.78,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-12 07:00:00,4.92384,1.43612,5.129,0.03744,0.010920000000000001,0.039,4.8864,1.4252,5.09,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-01-12 07:30:00,5.00064,1.45852,5.209,0.08544,0.02492,0.089,4.9152000000000005,1.4336,5.12,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-01-12 08:00:00,5.33472,1.55596,5.557,0.06432,0.018760000000000002,0.067,5.2704,1.5372,5.49,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2021-01-12 08:30:00,5.48256,1.59908,5.711,0.08736000000000001,0.025480000000000003,0.091,5.3952,1.5735999999999999,5.62,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2021-01-12 09:00:00,5.46432,1.59376,5.692,0.04032,0.011760000000000001,0.042,5.424,1.5819999999999999,5.65,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-01-12 09:30:00,5.56512,1.62316,5.797,0.04512,0.013160000000000002,0.047,5.52,1.6099999999999999,5.75,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-01-12 10:00:00,5.664,1.6520000000000001,5.9,0.009600000000000001,0.0028,0.01,5.6544,1.6492,5.89,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-01-12 10:30:00,5.48064,1.5985200000000002,5.709,0.018240000000000003,0.00532,0.019,5.4624,1.5932,5.69,7.584,2.212,7.9,7.584,2.212,7.9
2021-01-12 11:00:00,5.43648,1.5856400000000002,5.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.424,1.5819999999999999,5.65,7.584,2.212,7.9,7.584,2.212,7.9
2021-01-12 11:30:00,5.4604800000000004,1.59264,5.688,0.007680000000000001,0.0022400000000000002,0.008,5.4528,1.5904,5.68,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2021-01-12 12:00:00,5.11872,1.49296,5.332,0.04032,0.011760000000000001,0.042,5.0784,1.4812,5.29,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2021-01-12 12:30:00,5.23392,1.52656,5.452,0.030720000000000004,0.008960000000000001,0.032,5.2032,1.5176,5.42,7.824,2.282,8.15,7.824,2.282,8.15
2021-01-12 13:00:00,5.25312,1.5321600000000002,5.472,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.2032,1.5176,5.42,7.824,2.282,8.15,7.824,2.282,8.15
2021-01-12 13:30:00,5.04768,1.47224,5.258,0.15168,0.04424,0.158,4.896,1.428,5.1,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2021-01-12 14:00:00,4.98144,1.45292,5.189,0.12384,0.036120000000000006,0.129,4.8576,1.4168,5.06,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2021-01-12 14:30:00,4.91232,1.43276,5.117,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.8288,1.4084,5.03,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2021-01-12 15:00:00,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-01-12 15:30:00,5.78304,1.6867200000000002,6.024,0.0038400000000000005,0.0011200000000000001,0.004,5.7792,1.6856,6.02,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2021-01-12 16:00:00,5.88096,1.71528,6.126,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.856,1.708,6.1,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-01-12 16:30:00,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12,7.68,2.24,8.0,7.68,2.24,8.0
2021-01-12 17:00:00,5.82432,1.69876,6.067,0.054720000000000005,0.015960000000000002,0.057,5.7696000000000005,1.6828,6.01,8.1504,2.3772,8.49,8.1504,2.3772,8.49
2021-01-12 17:30:00,6.08544,1.77492,6.339,0.05664,0.01652,0.059000000000000004,6.0288,1.7584,6.28,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2021-01-12 18:00:00,6.00096,1.75028,6.251,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.9328,1.7304,6.18,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2021-01-12 18:30:00,5.90784,1.7231200000000002,6.154,0.04224000000000001,0.012320000000000001,0.044,5.8656,1.7107999999999999,6.11,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2021-01-12 19:00:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2021-01-12 19:30:00,5.56032,1.62176,5.792,0.0019200000000000003,0.0005600000000000001,0.002,5.5584,1.6212,5.79,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2021-01-12 20:00:00,5.51424,1.60832,5.744,0.0038400000000000005,0.0011200000000000001,0.004,5.5104,1.6072000000000002,5.74,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-01-12 20:30:00,5.44512,1.58816,5.672,0.0019200000000000003,0.0005600000000000001,0.002,5.4432,1.5876000000000001,5.67,7.2,2.1,7.5,7.2,2.1,7.5
2021-01-12 21:00:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-01-12 21:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-01-12 22:00:00,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-01-12 22:30:00,4.69344,1.3689200000000001,4.889,0.00864,0.00252,0.009000000000000001,4.6848,1.3664,4.88,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-12 23:00:00,4.61856,1.34708,4.811,0.0009600000000000001,0.00028000000000000003,0.001,4.6176,1.3468,4.8100000000000005,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-12 23:30:00,4.34976,1.26868,4.531,0.010560000000000002,0.0030800000000000003,0.011,4.3392,1.2656,4.52,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-13 00:00:00,4.08768,1.19224,4.258,0.007680000000000001,0.0022400000000000002,0.008,4.08,1.19,4.25,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-01-13 00:30:00,4.37088,1.27484,4.553,0.00288,0.00084,0.003,4.368,1.274,4.55,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-01-13 01:00:00,4.4112,1.2866,4.595,0.014400000000000001,0.004200000000000001,0.015,4.3968,1.2824,4.58,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-01-13 01:30:00,4.28352,1.24936,4.462,0.021120000000000003,0.0061600000000000005,0.022,4.2624,1.2432,4.44,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-13 02:00:00,4.3814400000000004,1.27792,4.564,0.04224000000000001,0.012320000000000001,0.044,4.3392,1.2656,4.52,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-01-13 02:30:00,4.38048,1.2776399999999999,4.563,0.022080000000000002,0.00644,0.023,4.3584,1.2711999999999999,4.54,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-01-13 03:00:00,4.33632,1.2647599999999999,4.517,0.01632,0.00476,0.017,4.32,1.26,4.5,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-13 03:30:00,4.43136,1.29248,4.616,0.00576,0.00168,0.006,4.4256,1.2908,4.61,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-01-13 04:00:00,4.26432,1.24376,4.442,0.0019200000000000003,0.0005600000000000001,0.002,4.2624,1.2432,4.44,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-01-13 04:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-13 05:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-13 05:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-01-13 06:00:00,4.34112,1.26616,4.522,0.01152,0.00336,0.012,4.3296,1.2628,4.51,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-13 06:30:00,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-01-13 07:00:00,4.6992,1.3706,4.895,0.014400000000000001,0.004200000000000001,0.015,4.6848,1.3664,4.88,6.24,1.82,6.5,6.24,1.82,6.5
2021-01-13 07:30:00,4.7020800000000005,1.37144,4.898,0.007680000000000001,0.0022400000000000002,0.008,4.6944,1.3692,4.89,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-13 08:00:00,4.92864,1.4375200000000001,5.134,0.0038400000000000005,0.0011200000000000001,0.004,4.9248,1.4364,5.13,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-01-13 08:30:00,5.01024,1.4613200000000002,5.219,0.00864,0.00252,0.009000000000000001,5.0016,1.4588,5.21,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-13 09:00:00,5.2032,1.5176,5.42,0.009600000000000001,0.0028,0.01,5.1936,1.5148000000000001,5.41,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2021-01-13 09:30:00,5.14752,1.50136,5.362,0.0019200000000000003,0.0005600000000000001,0.002,5.1456,1.5008,5.36,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-13 10:00:00,4.84992,1.41456,5.052,0.0019200000000000003,0.0005600000000000001,0.002,4.848,1.4140000000000001,5.05,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-01-13 10:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-13 11:00:00,4.93728,1.44004,5.143,0.00288,0.00084,0.003,4.9344,1.4392,5.14,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-01-13 11:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-01-13 12:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-01-13 12:30:00,5.20608,1.51844,5.423,0.00288,0.00084,0.003,5.2032,1.5176,5.42,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2021-01-13 13:00:00,5.17632,1.50976,5.392,0.0019200000000000003,0.0005600000000000001,0.002,5.1744,1.5091999999999999,5.39,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2021-01-13 13:30:00,5.17632,1.50976,5.392,0.0019200000000000003,0.0005600000000000001,0.002,5.1744,1.5091999999999999,5.39,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-01-13 14:00:00,5.05248,1.47364,5.263,0.00288,0.00084,0.003,5.0496,1.4727999999999999,5.26,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-01-13 14:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-01-13 15:00:00,4.92672,1.43696,5.132,0.0019200000000000003,0.0005600000000000001,0.002,4.9248,1.4364,5.13,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-01-13 15:30:00,4.99392,1.45656,5.202,0.0019200000000000003,0.0005600000000000001,0.002,4.992,1.456,5.2,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-01-13 16:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-01-13 16:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2021-01-13 17:00:00,5.79072,1.68896,6.032,0.01152,0.00336,0.012,5.7792,1.6856,6.02,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2021-01-13 17:30:00,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-01-13 18:00:00,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2021-01-13 18:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,7.776,2.268,8.1,7.776,2.268,8.1
2021-01-13 19:00:00,5.59872,1.6329600000000002,5.832,0.0019200000000000003,0.0005600000000000001,0.002,5.5968,1.6324,5.83,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-01-13 19:30:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2021-01-13 20:00:00,5.29344,1.54392,5.514,0.0038400000000000005,0.0011200000000000001,0.004,5.2896,1.5428000000000002,5.51,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2021-01-13 20:30:00,5.33664,1.55652,5.559,0.00864,0.00252,0.009000000000000001,5.328,1.554,5.55,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-01-13 21:00:00,5.18592,1.5125600000000001,5.402,0.0019200000000000003,0.0005600000000000001,0.002,5.184,1.512,5.4,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2021-01-13 21:30:00,5.13888,1.49884,5.353,0.00288,0.00084,0.003,5.136,1.498,5.35,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-01-13 22:00:00,4.8201600000000004,1.40588,5.021,0.0009600000000000001,0.00028000000000000003,0.001,4.8192,1.4056,5.02,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-13 22:30:00,4.47264,1.3045200000000001,4.659,0.00864,0.00252,0.009000000000000001,4.464,1.302,4.65,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-01-13 23:00:00,4.11552,1.20036,4.287,0.01632,0.00476,0.017,4.0992,1.1956,4.27,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-13 23:30:00,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-01-14 00:00:00,3.45312,1.00716,3.597,0.04512,0.013160000000000002,0.047,3.408,0.994,3.55,5.616,1.638,5.85,5.616,1.638,5.85
2021-01-14 00:30:00,3.54048,1.03264,3.688,0.05568000000000001,0.01624,0.058,3.4848,1.0164,3.63,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-01-14 01:00:00,3.80448,1.10964,3.963,0.05088,0.01484,0.053,3.7536,1.0948,3.91,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-01-14 01:30:00,3.98112,1.16116,4.147,0.04512,0.013160000000000002,0.047,3.936,1.148,4.1,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-14 02:00:00,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-14 02:30:00,3.89664,1.13652,4.059,0.047040000000000005,0.013720000000000001,0.049,3.8496,1.1228,4.01,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-14 03:00:00,3.85152,1.12336,4.012,0.05952,0.01736,0.062,3.792,1.106,3.95,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-14 03:30:00,3.89664,1.13652,4.059,0.07584,0.02212,0.079,3.8208,1.1144,3.98,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-14 04:00:00,3.94752,1.15136,4.112,0.06912,0.02016,0.07200000000000001,3.8784,1.1312,4.04,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-01-14 04:30:00,3.8745600000000002,1.13008,4.036,0.09216,0.02688,0.096,3.7824,1.1032,3.94,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-14 05:00:00,3.77184,1.10012,3.9290000000000003,0.11424000000000001,0.03332,0.11900000000000001,3.6576,1.0668,3.81,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-14 05:30:00,3.55008,1.03544,3.698,0.11328,0.03304,0.11800000000000001,3.4368,1.0024,3.58,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-14 06:00:00,3.37248,0.9836400000000001,3.513,0.12768000000000002,0.03724,0.133,3.2448,0.9464,3.38,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-01-14 06:30:00,3.37728,0.98504,3.518,0.13248000000000001,0.03864,0.138,3.2448,0.9464,3.38,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-01-14 07:00:00,3.8102400000000003,1.11132,3.969,0.15264000000000003,0.044520000000000004,0.159,3.6576,1.0668,3.81,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2021-01-14 07:30:00,3.99552,1.16536,4.162,0.15552000000000002,0.045360000000000004,0.162,3.84,1.12,4.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2021-01-14 08:00:00,4.12224,1.20232,4.294,0.18624000000000002,0.05432000000000001,0.194,3.936,1.148,4.1,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2021-01-14 08:30:00,4.41312,1.28716,4.5969999999999995,0.19872,0.057960000000000005,0.20700000000000002,4.2144,1.2292,4.39,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-01-14 09:00:00,4.61568,1.34624,4.808,0.17088,0.04984,0.178,4.4448,1.2964,4.63,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2021-01-14 09:30:00,4.52544,1.31992,4.714,0.11904,0.03472,0.124,4.4064,1.2852000000000001,4.59,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2021-01-14 10:00:00,4.632,1.351,4.825,0.0912,0.026600000000000002,0.095,4.5408,1.3244,4.73,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-01-14 10:30:00,4.49088,1.30984,4.678,0.15168,0.04424,0.158,4.3392,1.2656,4.52,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2021-01-14 11:00:00,4.14912,1.2101600000000001,4.322,0.19392,0.056560000000000006,0.202,3.9552,1.1536,4.12,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2021-01-14 11:30:00,4.04928,1.18104,4.218,0.23808,0.06944,0.248,3.8112,1.1116,3.9699999999999998,8.688,2.534,9.05,8.688,2.534,9.05
2021-01-14 12:00:00,4.72896,1.37928,4.926,0.27456,0.08008000000000001,0.28600000000000003,4.4544,1.2992,4.64,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2021-01-14 12:30:00,4.9248,1.4364,5.13,0.15360000000000001,0.0448,0.16,4.7712,1.3916,4.97,8.16,2.38,8.5,8.16,2.38,8.5
2021-01-14 13:00:00,5.02752,1.46636,5.237,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.944,1.442,5.15,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-01-14 13:30:00,4.40928,1.28604,4.593,0.07968,0.02324,0.083,4.3296,1.2628,4.51,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2021-01-14 14:00:00,3.86208,1.12644,4.023,0.07008,0.020440000000000003,0.073,3.792,1.106,3.95,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-01-14 14:30:00,4.056,1.183,4.225,0.0912,0.026600000000000002,0.095,3.9648,1.1564,4.13,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-14 15:00:00,3.8217600000000003,1.11468,3.981,0.08736000000000001,0.025480000000000003,0.091,3.7344,1.0892,3.89,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-01-14 15:30:00,3.87168,1.12924,4.033,0.09888000000000001,0.02884,0.10300000000000001,3.7728,1.1004,3.93,7.152,2.086,7.45,7.152,2.086,7.45
2021-01-14 16:00:00,3.95424,1.15332,4.119,0.07584,0.02212,0.079,3.8784,1.1312,4.04,7.152,2.086,7.45,7.152,2.086,7.45
2021-01-14 16:30:00,4.26912,1.24516,4.447,0.054720000000000005,0.015960000000000002,0.057,4.2144,1.2292,4.39,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2021-01-14 17:00:00,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2021-01-14 17:30:00,5.09184,1.48512,5.304,0.02304,0.00672,0.024,5.0688,1.4784000000000002,5.28,7.536,2.198,7.85,7.536,2.198,7.85
2021-01-14 18:00:00,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-01-14 18:30:00,5.06784,1.47812,5.279,0.047040000000000005,0.013720000000000001,0.049,5.0208,1.4644,5.23,7.296,2.128,7.6,7.296,2.128,7.6
2021-01-14 19:00:00,5.19648,1.5156399999999999,5.413,0.041280000000000004,0.01204,0.043000000000000003,5.1552,1.5036,5.37,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-01-14 19:30:00,4.74048,1.38264,4.938,0.05568000000000001,0.01624,0.058,4.6848,1.3664,4.88,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-01-14 20:00:00,4.61184,1.34512,4.804,0.04224000000000001,0.012320000000000001,0.044,4.5696,1.3328,4.76,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2021-01-14 20:30:00,4.58688,1.33784,4.7780000000000005,0.01728,0.00504,0.018000000000000002,4.5696,1.3328,4.76,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-01-14 21:00:00,4.29024,1.25132,4.469,0.018240000000000003,0.00532,0.019,4.272,1.246,4.45,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-14 21:30:00,3.93216,1.14688,4.096,0.03456,0.01008,0.036000000000000004,3.8976,1.1368,4.06,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-14 22:00:00,3.9648,1.1564,4.13,0.06720000000000001,0.0196,0.07,3.8976,1.1368,4.06,5.904,1.722,6.15,5.904,1.722,6.15
2021-01-14 22:30:00,3.66048,1.06764,3.813,0.08928000000000001,0.02604,0.093,3.5712,1.0416,3.7199999999999998,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-14 23:00:00,3.61152,1.05336,3.762,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.5136000000000003,1.0248,3.66,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-01-14 23:30:00,3.3168,0.9674,3.455,0.07200000000000001,0.021,0.075,3.2448,0.9464,3.38,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-01-15 00:00:00,3.3936,0.9898,3.535,0.07200000000000001,0.021,0.075,3.3216,0.9688,3.46,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-15 00:30:00,3.68064,1.07352,3.834,0.07104,0.020720000000000002,0.074,3.6096,1.0528,3.76,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-15 01:00:00,3.65184,1.06512,3.8040000000000003,0.07104,0.020720000000000002,0.074,3.5808,1.0444,3.73,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-15 01:30:00,3.6384,1.0612,3.79,0.057600000000000005,0.016800000000000002,0.06,3.5808,1.0444,3.73,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-15 02:00:00,3.77856,1.10208,3.936,0.06336,0.01848,0.066,3.7152000000000003,1.0836000000000001,3.87,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-15 02:30:00,3.79968,1.10824,3.958,0.08448000000000001,0.024640000000000002,0.088,3.7152000000000003,1.0836000000000001,3.87,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-15 03:00:00,3.81792,1.11356,3.977,0.04512,0.013160000000000002,0.047,3.7728,1.1004,3.93,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-15 03:30:00,3.9792,1.1606,4.145,0.024,0.007,0.025,3.9552,1.1536,4.12,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-01-15 04:00:00,4.01664,1.1715200000000001,4.184,0.0038400000000000005,0.0011200000000000001,0.004,4.0128,1.1703999999999999,4.18,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-01-15 04:30:00,4.03584,1.17712,4.204,0.0038400000000000005,0.0011200000000000001,0.004,4.032,1.176,4.2,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-01-15 05:00:00,3.83616,1.11888,3.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8112,1.1116,3.9699999999999998,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-01-15 05:30:00,3.6316800000000002,1.05924,3.783,0.03168,0.00924,0.033,3.6,1.05,3.75,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-01-15 06:00:00,3.42528,0.99904,3.568,0.036480000000000005,0.01064,0.038,3.3888,0.9884000000000001,3.5300000000000002,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-15 06:30:00,3.55968,1.03824,3.708,0.01728,0.00504,0.018000000000000002,3.5423999999999998,1.0332,3.69,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-15 07:00:00,3.89184,1.1351200000000001,4.054,0.0038400000000000005,0.0011200000000000001,0.004,3.888,1.134,4.05,5.2416,1.5288,5.46,5.2416,1.5288,5.46
