Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-15 07:30:00,3.768,1.099,3.925,0.0048000000000000004,0.0014,0.005,3.7632,1.0976,3.92,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-15 08:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-15 08:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-01-15 09:00:00,4.37952,1.27736,4.562,0.0019200000000000003,0.0005600000000000001,0.002,4.3776,1.2768,4.5600000000000005,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-15 09:30:00,4.59072,1.3389600000000002,4.782,0.0019200000000000003,0.0005600000000000001,0.002,4.5888,1.3384,4.78,6.24,1.82,6.5,6.24,1.82,6.5
2021-01-15 10:00:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-01-15 10:30:00,5.38752,1.57136,5.612,0.0019200000000000003,0.0005600000000000001,0.002,5.3856,1.5708,5.61,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2021-01-15 11:00:00,4.3699200000000005,1.2745600000000001,4.552,0.0019200000000000003,0.0005600000000000001,0.002,4.368,1.274,4.55,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2021-01-15 11:30:00,4.22592,1.23256,4.402,0.0019200000000000003,0.0005600000000000001,0.002,4.224,1.232,4.4,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-01-15 12:00:00,4.22592,1.23256,4.402,0.0019200000000000003,0.0005600000000000001,0.002,4.224,1.232,4.4,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-15 12:30:00,4.22592,1.23256,4.402,0.0019200000000000003,0.0005600000000000001,0.002,4.224,1.232,4.4,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-01-15 13:00:00,4.28448,1.24964,4.463,0.00288,0.00084,0.003,4.2816,1.2488000000000001,4.46,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-01-15 13:30:00,4.30272,1.25496,4.482,0.0019200000000000003,0.0005600000000000001,0.002,4.3008,1.2544,4.48,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-01-15 14:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-15 14:30:00,3.91872,1.14296,4.082,0.0019200000000000003,0.0005600000000000001,0.002,3.9168000000000003,1.1424,4.08,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-15 15:00:00,3.78528,1.10404,3.943,0.00288,0.00084,0.003,3.7824,1.1032,3.94,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-01-15 15:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-01-15 16:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-15 16:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-01-15 17:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-01-15 17:30:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-01-15 18:00:00,5.49312,1.60216,5.7219999999999995,0.0019200000000000003,0.0005600000000000001,0.002,5.4912,1.6016,5.72,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-01-15 18:30:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-01-15 19:00:00,4.63776,1.35268,4.831,0.0009600000000000001,0.00028000000000000003,0.001,4.6368,1.3524,4.83,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-01-15 19:30:00,4.35264,1.26952,4.534,0.0038400000000000005,0.0011200000000000001,0.004,4.3488,1.2684,4.53,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-01-15 20:00:00,4.05888,1.18384,4.228,0.007680000000000001,0.0022400000000000002,0.008,4.0512,1.1816,4.22,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-01-15 20:30:00,4.04832,1.18076,4.217,0.01632,0.00476,0.017,4.032,1.176,4.2,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-01-15 21:00:00,3.82464,1.11552,3.984,0.01344,0.003920000000000001,0.014,3.8112,1.1116,3.9699999999999998,6.288,1.834,6.55,6.288,1.834,6.55
2021-01-15 21:30:00,3.7152000000000003,1.0836000000000001,3.87,0.057600000000000005,0.016800000000000002,0.06,3.6576,1.0668,3.81,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-01-15 22:00:00,3.49152,1.01836,3.637,0.054720000000000005,0.015960000000000002,0.057,3.4368,1.0024,3.58,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-01-15 22:30:00,2.9424,0.8582000000000001,3.065,0.062400000000000004,0.0182,0.065,2.88,0.84,3.0,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-15 23:00:00,2.7897600000000002,0.8136800000000001,2.906,0.03456,0.01008,0.036000000000000004,2.7552,0.8036000000000001,2.87,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-01-15 23:30:00,2.5104,0.7322000000000001,2.615,0.0528,0.0154,0.055,2.4576000000000002,0.7168,2.56,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-01-16 00:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.05376,0.015680000000000003,0.056,2.6304,0.7672,2.74,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-16 00:30:00,2.7955200000000002,0.8153600000000001,2.912,0.10752,0.031360000000000006,0.112,2.688,0.784,2.8,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-16 01:00:00,2.76288,0.8058400000000001,2.878,0.11328,0.03304,0.11800000000000001,2.6496,0.7728,2.76,5.232,1.526,5.45,5.232,1.526,5.45
2021-01-16 01:30:00,2.59296,0.7562800000000001,2.701,0.09696,0.028280000000000003,0.101,2.496,0.728,2.6,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-01-16 02:00:00,2.53824,0.7403200000000001,2.644,0.14784,0.043120000000000006,0.154,2.3904,0.6972,2.49,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-01-16 02:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.20544,0.05992000000000001,0.214,1.9488,0.5684,2.03,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-01-16 03:00:00,2.25312,0.6571600000000001,2.347,0.38112,0.11116000000000001,0.397,1.8719999999999999,0.546,1.9500000000000002,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-16 03:30:00,2.06976,0.60368,2.156,0.37056000000000006,0.10808000000000001,0.386,1.6992,0.49560000000000004,1.77,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-01-16 04:00:00,2.0976,0.6118,2.185,0.4272,0.1246,0.445,1.6703999999999999,0.4872,1.74,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-16 04:30:00,1.97472,0.57596,2.057,0.42912000000000006,0.12516000000000002,0.447,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-01-16 05:00:00,1.88544,0.5499200000000001,1.964,0.44544000000000006,0.12992,0.464,1.44,0.42,1.5,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-16 05:30:00,1.70304,0.49672000000000005,1.774,0.40704,0.11872,0.424,1.296,0.378,1.35,5.904,1.722,6.15,5.904,1.722,6.15
2021-01-16 06:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.43296,0.12628,0.451,1.296,0.378,1.35,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-16 06:30:00,1.85088,0.5398400000000001,1.928,0.40128,0.11704,0.418,1.4496,0.4228,1.51,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-16 07:00:00,2.0928,0.6104,2.18,0.384,0.112,0.4,1.7088,0.4984,1.78,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-01-16 07:30:00,2.11872,0.6179600000000001,2.207,0.34272,0.09996000000000001,0.357,1.776,0.518,1.85,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-16 08:00:00,2.30784,0.67312,2.404,0.30144000000000004,0.08792000000000001,0.314,2.0064,0.5852,2.09,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-01-16 08:30:00,2.43168,0.7092400000000001,2.533,0.31968,0.09324,0.333,2.112,0.616,2.2,6.768,1.974,7.05,6.768,1.974,7.05
2021-01-16 09:00:00,3.51744,1.02592,3.664,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3216,0.9688,3.46,6.864,2.002,7.15,6.864,2.002,7.15
2021-01-16 09:30:00,3.95904,1.15472,4.124,0.23424000000000003,0.06832,0.244,3.7248,1.0864,3.88,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-01-16 10:00:00,3.40992,0.9945600000000001,3.552,0.18432,0.05376,0.192,3.2256,0.9408000000000001,3.36,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-01-16 10:30:00,3.3312,0.9716,3.47,0.13440000000000002,0.0392,0.14,3.1968,0.9324,3.33,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-01-16 11:00:00,3.20256,0.93408,3.336,0.12096000000000001,0.035280000000000006,0.126,3.0816,0.8988,3.21,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2021-01-16 11:30:00,3.67392,1.07156,3.827,0.06432,0.018760000000000002,0.067,3.6096,1.0528,3.76,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-16 12:00:00,3.81504,1.11272,3.974,0.04224000000000001,0.012320000000000001,0.044,3.7728,1.1004,3.93,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-16 12:30:00,3.51456,1.02508,3.661,0.05856000000000001,0.01708,0.061,3.456,1.008,3.6,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-01-16 13:00:00,3.8544,1.1242,4.015,0.07200000000000001,0.021,0.075,3.7824,1.1032,3.94,6.192,1.806,6.45,6.192,1.806,6.45
2021-01-16 13:30:00,3.81984,1.11412,3.979,0.018240000000000003,0.00532,0.019,3.8016,1.1088,3.96,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-16 14:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-16 14:30:00,3.8332800000000002,1.11804,3.993,0.022080000000000002,0.00644,0.023,3.8112,1.1116,3.9699999999999998,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-01-16 15:00:00,3.92352,1.14436,4.087,0.01632,0.00476,0.017,3.9072,1.1396,4.07,5.904,1.722,6.15,5.904,1.722,6.15
2021-01-16 15:30:00,3.80736,1.11048,3.966,0.05376,0.015680000000000003,0.056,3.7536,1.0948,3.91,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-01-16 16:00:00,3.81984,1.11412,3.979,0.13344,0.03892,0.139,3.6864,1.0752,3.84,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-01-16 16:30:00,4.08672,1.19196,4.257,0.11232,0.032760000000000004,0.117,3.9744,1.1592,4.14,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-01-16 17:00:00,4.6752,1.3636,4.87,0.14400000000000002,0.042,0.15,4.5312,1.3216,4.72,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-16 17:30:00,4.50816,1.31488,4.696,0.11136000000000001,0.03248,0.116,4.3968,1.2824,4.58,7.008,2.044,7.3,7.008,2.044,7.3
2021-01-16 18:00:00,4.42656,1.29108,4.611,0.09696,0.028280000000000003,0.101,4.3296,1.2628,4.51,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-01-16 18:30:00,4.3632,1.2726,4.545,0.1008,0.029400000000000003,0.105,4.2624,1.2432,4.44,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-01-16 19:00:00,4.11072,1.19896,4.282,0.07872000000000001,0.02296,0.082,4.032,1.176,4.2,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-01-16 19:30:00,3.91968,1.14324,4.083,0.10848000000000001,0.03164,0.113,3.8112,1.1116,3.9699999999999998,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-16 20:00:00,3.45888,1.00884,3.6029999999999998,0.10848000000000001,0.03164,0.113,3.3504,0.9772000000000001,3.49,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-01-16 20:30:00,3.216,0.9380000000000001,3.35,0.1056,0.0308,0.11,3.1104,0.9072,3.24,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-01-16 21:00:00,3.4713600000000002,1.01248,3.616,0.06336,0.01848,0.066,3.408,0.994,3.55,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-01-16 21:30:00,3.55968,1.03824,3.708,0.09408000000000001,0.027440000000000003,0.098,3.4656000000000002,1.0108,3.61,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-16 22:00:00,3.19104,0.9307200000000001,3.324,0.09024,0.026320000000000003,0.094,3.1008,0.9044000000000001,3.23,6.048,1.764,6.3,6.048,1.764,6.3
2021-01-16 22:30:00,3.2496,0.9478000000000001,3.385,0.0528,0.0154,0.055,3.1968,0.9324,3.33,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-16 23:00:00,2.97408,0.8674400000000001,3.098,0.07488,0.021840000000000002,0.078,2.8992,0.8456,3.02,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-16 23:30:00,3.04032,0.8867600000000001,3.167,0.10272,0.029960000000000004,0.107,2.9376,0.8568,3.06,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-17 00:00:00,2.6294399999999998,0.76692,2.739,0.13344,0.03892,0.139,2.496,0.728,2.6,5.088,1.484,5.3,5.088,1.484,5.3
2021-01-17 00:30:00,2.41632,0.70476,2.517,0.22752000000000003,0.06636,0.23700000000000002,2.1888,0.6384000000000001,2.2800000000000002,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-01-17 01:00:00,2.32896,0.6792800000000001,2.426,0.27456,0.08008000000000001,0.28600000000000003,2.0544000000000002,0.5992000000000001,2.14,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-01-17 01:30:00,2.10528,0.61404,2.193,0.29088,0.08484000000000001,0.303,1.8144,0.5292,1.8900000000000001,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-17 02:00:00,1.94304,0.56672,2.024,0.17664000000000002,0.05152,0.184,1.7664,0.5152,1.8399999999999999,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-17 02:30:00,2.19264,0.6395200000000001,2.284,0.18624000000000002,0.05432000000000001,0.194,2.0064,0.5852,2.09,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-01-17 03:00:00,2.47296,0.72128,2.576,0.21696000000000001,0.06328,0.226,2.2560000000000002,0.658,2.35,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-17 03:30:00,2.75904,0.8047200000000001,2.874,0.14784,0.043120000000000006,0.154,2.6112,0.7616,2.7199999999999998,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-01-17 04:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.1632,0.0476,0.17,2.544,0.742,2.65,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-01-17 04:30:00,2.2204800000000002,0.6476400000000001,2.313,0.19488000000000003,0.05684,0.203,2.0256,0.5908,2.11,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-17 05:00:00,2.55744,0.74592,2.664,0.08064,0.023520000000000003,0.084,2.4768,0.7224,2.58,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-17 05:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.038400000000000004,0.0112,0.04,2.6304,0.7672,2.74,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-01-17 06:00:00,2.24352,0.65436,2.337,0.14112000000000002,0.04116,0.147,2.1024,0.6132000000000001,2.19,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-01-17 06:30:00,2.1744,0.6342,2.265,0.2064,0.060200000000000004,0.215,1.968,0.5740000000000001,2.05,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-01-17 07:00:00,2.46144,0.7179200000000001,2.564,0.13824,0.04032,0.14400000000000002,2.3232,0.6776,2.42,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-17 07:30:00,2.7782400000000003,0.81032,2.894,0.13824,0.04032,0.14400000000000002,2.64,0.77,2.75,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-17 08:00:00,2.75712,0.8041600000000001,2.872,0.20352,0.05936,0.212,2.5536,0.7448,2.66,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-17 08:30:00,3.14976,0.91868,3.281,0.14496,0.042280000000000005,0.151,3.0048,0.8764000000000001,3.13,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-17 09:00:00,2.74944,0.8019200000000001,2.864,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.5824,0.7532,2.69,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-01-17 09:30:00,2.83968,0.8282400000000001,2.958,0.19008000000000003,0.05544,0.198,2.6496,0.7728,2.76,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-17 10:00:00,2.8752,0.8386,2.995,0.24480000000000002,0.0714,0.255,2.6304,0.7672,2.74,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-01-17 10:30:00,2.60544,0.75992,2.714,0.35904,0.10472000000000001,0.374,2.2464,0.6552,2.34,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-01-17 11:00:00,2.4220800000000002,0.7064400000000001,2.523,0.27168000000000003,0.07924,0.28300000000000003,2.1504,0.6272,2.24,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2021-01-17 11:30:00,2.71584,0.79212,2.829,0.28704,0.08372,0.299,2.4288,0.7084,2.5300000000000002,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2021-01-17 12:00:00,3.47712,1.01416,3.622,0.22272000000000003,0.06496,0.232,3.2544,0.9492,3.39,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-01-17 12:30:00,3.31392,0.9665600000000001,3.452,0.24192000000000002,0.07056000000000001,0.252,3.072,0.896,3.2,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-01-17 13:00:00,3.08352,0.89936,3.212,0.35712000000000005,0.10416,0.372,2.7264,0.7952,2.84,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-01-17 13:30:00,3.08256,0.8990800000000001,3.211,0.27936,0.08148000000000001,0.291,2.8032,0.8176,2.92,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2021-01-17 14:00:00,2.82816,0.8248800000000001,2.946,0.34176,0.09968,0.356,2.4864,0.7252000000000001,2.59,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2021-01-17 14:30:00,2.8732800000000003,0.8380400000000001,2.993,0.29088,0.08484000000000001,0.303,2.5824,0.7532,2.69,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-01-17 15:00:00,3.07488,0.8968400000000001,3.203,0.33888,0.09884000000000001,0.353,2.7359999999999998,0.798,2.85,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-01-17 15:30:00,3.28032,0.95676,3.417,0.25632000000000005,0.07476000000000001,0.267,3.024,0.882,3.15,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-01-17 16:00:00,3.50496,1.02228,3.651,0.25056,0.07308,0.261,3.2544,0.9492,3.39,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-01-17 16:30:00,3.8208,1.1144,3.98,0.192,0.056,0.2,3.6288,1.0584,3.7800000000000002,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-01-17 17:00:00,4.29408,1.25244,4.473,0.26208000000000004,0.07644000000000001,0.273,4.032,1.176,4.2,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2021-01-17 17:30:00,4.29504,1.25272,4.474,0.12864,0.037520000000000005,0.134,4.1664,1.2152,4.34,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2021-01-17 18:00:00,4.23264,1.23452,4.409,0.14304,0.04172,0.149,4.0896,1.1928,4.26,6.96,2.03,7.25,6.96,2.03,7.25
2021-01-17 18:30:00,4.08576,1.19168,4.256,0.17856000000000002,0.05208,0.186,3.9072,1.1396,4.07,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-01-17 19:00:00,3.96576,1.15668,4.131,0.09696,0.028280000000000003,0.101,3.8688000000000002,1.1284,4.03,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-17 19:30:00,3.86784,1.12812,4.029,0.10464000000000001,0.030520000000000002,0.109,3.7632,1.0976,3.92,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-01-17 20:00:00,3.31776,0.9676800000000001,3.456,0.15936,0.04648,0.166,3.1584,0.9212,3.29,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-17 20:30:00,3.17184,0.92512,3.304,0.17664000000000002,0.05152,0.184,2.9952,0.8736,3.12,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-17 21:00:00,3.21504,0.9377200000000001,3.349,0.18144000000000002,0.05292,0.189,3.0336,0.8848,3.16,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-17 21:30:00,2.9328000000000003,0.8554,3.055,0.0816,0.0238,0.085,2.8512,0.8316,2.9699999999999998,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-17 22:00:00,2.9923200000000003,0.8727600000000001,3.117,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.9088000000000003,0.8484,3.03,5.712,1.666,5.95,5.712,1.666,5.95
2021-01-17 22:30:00,2.59776,0.75768,2.706,0.11136000000000001,0.03248,0.116,2.4864,0.7252000000000001,2.59,5.616,1.638,5.85,5.616,1.638,5.85
2021-01-17 23:00:00,2.7955200000000002,0.8153600000000001,2.912,0.12672,0.03696,0.132,2.6688,0.7784000000000001,2.7800000000000002,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-17 23:30:00,2.4672,0.7196,2.5700000000000003,0.11520000000000001,0.033600000000000005,0.12,2.352,0.686,2.45,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-18 00:00:00,2.47296,0.72128,2.576,0.11136000000000001,0.03248,0.116,2.3616,0.6888000000000001,2.46,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-01-18 00:30:00,2.55072,0.7439600000000001,2.657,0.10272,0.029960000000000004,0.107,2.448,0.714,2.55,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-01-18 01:00:00,2.352,0.686,2.45,0.096,0.028,0.1,2.2560000000000002,0.658,2.35,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-18 01:30:00,2.6736,0.7798,2.785,0.12,0.035,0.125,2.5536,0.7448,2.66,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-18 02:00:00,2.8512,0.8316,2.9699999999999998,0.07680000000000001,0.0224,0.08,2.7744,0.8092,2.89,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-18 02:30:00,2.56992,0.7495600000000001,2.677,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.4864,0.7252000000000001,2.59,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-18 03:00:00,2.41152,0.7033600000000001,2.512,0.08832000000000001,0.02576,0.092,2.3232,0.6776,2.42,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-18 03:30:00,2.6601600000000003,0.77588,2.771,0.09696,0.028280000000000003,0.101,2.5632,0.7476,2.67,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-18 04:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.14880000000000002,0.0434,0.155,2.5824,0.7532,2.69,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-01-18 04:30:00,2.8502400000000003,0.8313200000000001,2.969,0.13344,0.03892,0.139,2.7168,0.7924,2.83,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-18 05:00:00,2.9260800000000002,0.8534400000000001,3.048,0.12288000000000002,0.035840000000000004,0.128,2.8032,0.8176,2.92,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-18 05:30:00,2.61312,0.7621600000000001,2.722,0.16512000000000002,0.04816,0.17200000000000001,2.448,0.714,2.55,5.328,1.554,5.55,5.328,1.554,5.55
2021-01-18 06:00:00,2.19936,0.64148,2.291,0.15456,0.04508,0.161,2.0448,0.5964,2.13,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-18 06:30:00,3.36192,0.9805600000000001,3.502,0.05952,0.01736,0.062,3.3024,0.9632000000000001,3.44,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-18 07:00:00,3.98688,1.16284,4.153,0.00288,0.00084,0.003,3.984,1.162,4.15,5.376,1.568,5.6,5.376,1.568,5.6
2021-01-18 07:30:00,3.58656,1.04608,3.7359999999999998,0.14976,0.043680000000000004,0.156,3.4368,1.0024,3.58,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-18 08:00:00,3.57408,1.04244,3.723,0.20448000000000002,0.059640000000000006,0.213,3.3696,0.9828,3.51,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-01-18 08:30:00,3.62112,1.05616,3.7720000000000002,0.21312,0.06216000000000001,0.222,3.408,0.994,3.55,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-01-18 09:00:00,3.48,1.015,3.625,0.1776,0.051800000000000006,0.185,3.3024,0.9632000000000001,3.44,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2021-01-18 09:30:00,3.888,1.134,4.05,0.1632,0.0476,0.17,3.7248,1.0864,3.88,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2021-01-18 10:00:00,3.864,1.127,4.025,0.12,0.035,0.125,3.7439999999999998,1.092,3.9,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2021-01-18 10:30:00,3.66048,1.06764,3.813,0.20448000000000002,0.059640000000000006,0.213,3.456,1.008,3.6,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2021-01-18 11:00:00,3.53856,1.03208,3.686,0.19776000000000002,0.05768,0.20600000000000002,3.3407999999999998,0.9744,3.48,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2021-01-18 11:30:00,3.6336,1.0598,3.785,0.2064,0.060200000000000004,0.215,3.4272,0.9996,3.5700000000000003,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2021-01-18 12:00:00,3.65856,1.06708,3.811,0.23136,0.06748000000000001,0.241,3.4272,0.9996,3.5700000000000003,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2021-01-18 12:30:00,3.82848,1.11664,3.988,0.16128,0.047040000000000005,0.168,3.6672000000000002,1.0696,3.8200000000000003,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2021-01-18 13:00:00,3.8064,1.1102,3.965,0.1776,0.051800000000000006,0.185,3.6288,1.0584,3.7800000000000002,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2021-01-18 13:30:00,3.99552,1.16536,4.162,0.16512000000000002,0.04816,0.17200000000000001,3.8304,1.1172,3.99,8.304,2.422,8.65,8.304,2.422,8.65
2021-01-18 14:00:00,4.30368,1.2552400000000001,4.483,0.13728,0.040040000000000006,0.14300000000000002,4.1664,1.2152,4.34,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-01-18 14:30:00,4.344,1.267,4.525,0.1584,0.046200000000000005,0.165,4.1856,1.2208,4.36,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2021-01-18 15:00:00,4.31712,1.25916,4.497,0.13152,0.038360000000000005,0.137,4.1856,1.2208,4.36,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2021-01-18 15:30:00,4.5724800000000005,1.33364,4.763,0.12768000000000002,0.03724,0.133,4.4448,1.2964,4.63,7.776,2.268,8.1,7.776,2.268,8.1
2021-01-18 16:00:00,4.69152,1.36836,4.8870000000000005,0.10272,0.029960000000000004,0.107,4.5888,1.3384,4.78,7.776,2.268,8.1,7.776,2.268,8.1
2021-01-18 16:30:00,5.06112,1.4761600000000001,5.272,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.9632000000000005,1.4476,5.17,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2021-01-18 17:00:00,5.78016,1.68588,6.021,0.12576,0.036680000000000004,0.131,5.6544,1.6492,5.89,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2021-01-18 17:30:00,6.1824,1.8032,6.44,0.14400000000000002,0.042,0.15,6.0384,1.7612,6.29,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2021-01-18 18:00:00,6.27072,1.82896,6.532,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.1344,1.7892000000000001,6.39,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2021-01-18 18:30:00,5.8608,1.7094,6.105,0.0912,0.026600000000000002,0.095,5.7696000000000005,1.6828,6.01,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2021-01-18 19:00:00,5.47872,1.59796,5.707,0.12192000000000001,0.03556,0.127,5.3568,1.5624,5.58,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2021-01-18 19:30:00,4.80768,1.40224,5.008,0.20928000000000002,0.061040000000000004,0.218,4.5984,1.3412,4.79,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2021-01-18 20:00:00,4.43424,1.29332,4.619,0.16224000000000002,0.04732,0.169,4.272,1.246,4.45,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2021-01-18 20:30:00,4.35456,1.27008,4.536,0.12096000000000001,0.035280000000000006,0.126,4.2336,1.2348,4.41,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2021-01-18 21:00:00,3.9072,1.1396,4.07,0.2112,0.0616,0.22,3.696,1.078,3.85,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2021-01-18 21:30:00,3.59904,1.04972,3.749,0.20064,0.05852,0.209,3.3984,0.9912000000000001,3.54,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2021-01-18 22:00:00,3.504,1.022,3.65,0.1632,0.0476,0.17,3.3407999999999998,0.9744,3.48,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-01-18 22:30:00,3.03648,0.8856400000000001,3.163,0.23328000000000002,0.06804,0.243,2.8032,0.8176,2.92,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-01-18 23:00:00,2.57376,0.75068,2.681,0.27936,0.08148000000000001,0.291,2.2944,0.6692,2.39,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-01-18 23:30:00,2.9616,0.8638,3.085,0.24480000000000002,0.0714,0.255,2.7168,0.7924,2.83,7.296,2.128,7.6,7.296,2.128,7.6
2021-01-19 00:00:00,3.52416,1.02788,3.6710000000000003,0.29856000000000005,0.08708,0.311,3.2256,0.9408000000000001,3.36,7.92,2.31,8.25,7.92,2.31,8.25
2021-01-19 00:30:00,3.46848,1.01164,3.613,0.31968,0.09324,0.333,3.1488,0.9184,3.2800000000000002,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-01-19 01:00:00,3.16608,0.92344,3.298,0.25728,0.07504000000000001,0.268,2.9088000000000003,0.8484,3.03,7.536,2.198,7.85,7.536,2.198,7.85
2021-01-19 01:30:00,2.9328000000000003,0.8554,3.055,0.1872,0.0546,0.195,2.7456,0.8008000000000001,2.86,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-01-19 02:00:00,2.22912,0.6501600000000001,2.322,0.23232000000000003,0.06776,0.242,1.9968,0.5824,2.08,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-01-19 02:30:00,2.37696,0.69328,2.476,0.23616,0.06888000000000001,0.246,2.1408,0.6244000000000001,2.23,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-01-19 03:00:00,3.03168,0.88424,3.158,0.35328000000000004,0.10304,0.368,2.6784,0.7812,2.79,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2021-01-19 03:30:00,3.4416,1.0038,3.585,0.4464,0.1302,0.465,2.9952,0.8736,3.12,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-01-19 04:00:00,3.29856,0.96208,3.436,0.43776000000000004,0.12768000000000002,0.456,2.8608000000000002,0.8344,2.98,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2021-01-19 04:30:00,3.2688,0.9534,3.4050000000000002,0.4464,0.1302,0.465,2.8224,0.8232,2.94,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-01-19 05:00:00,2.904,0.847,3.025,0.4464,0.1302,0.465,2.4576000000000002,0.7168,2.56,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-01-19 05:30:00,2.61408,0.7624400000000001,2.723,0.45408000000000004,0.13244,0.47300000000000003,2.16,0.63,2.25,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-01-19 06:00:00,2.63808,0.76944,2.748,0.45888,0.13384000000000001,0.47800000000000004,2.1792,0.6356,2.27,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2021-01-19 06:30:00,2.93568,0.8562400000000001,3.058,0.45888,0.13384000000000001,0.47800000000000004,2.4768,0.7224,2.58,7.44,2.17,7.75,7.44,2.17,7.75
2021-01-19 07:00:00,3.26304,0.9517200000000001,3.399,0.43104000000000003,0.12572,0.449,2.832,0.8260000000000001,2.95,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2021-01-19 07:30:00,3.6576,1.0668,3.81,0.45120000000000005,0.1316,0.47000000000000003,3.2064,0.9352,3.34,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2021-01-19 08:00:00,4.02528,1.17404,4.193,0.43488000000000004,0.12684,0.453,3.5904,1.0472,3.74,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2021-01-19 08:30:00,4.29216,1.25188,4.471,0.42336,0.12348,0.441,3.8688000000000002,1.1284,4.03,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2021-01-19 09:00:00,3.85152,1.12336,4.012,0.36672000000000005,0.10696000000000001,0.382,3.4848,1.0164,3.63,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2021-01-19 09:30:00,3.7199999999999998,1.085,3.875,0.4272,0.1246,0.445,3.2928,0.9604,3.43,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2021-01-19 10:00:00,3.77568,1.10124,3.933,0.45408000000000004,0.13244,0.47300000000000003,3.3216,0.9688,3.46,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2021-01-19 10:30:00,3.66144,1.06792,3.814,0.46464000000000005,0.13552,0.484,3.1968,0.9324,3.33,8.8704,2.5872,9.24,8.8704,2.5872,9.24
2021-01-19 11:00:00,3.44544,1.00492,3.589,0.5078400000000001,0.14812,0.529,2.9376,0.8568,3.06,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2021-01-19 11:30:00,3.16416,0.92288,3.296,0.48576,0.14168,0.506,2.6784,0.7812,2.79,9.0144,2.6292,9.39,9.0144,2.6292,9.39
2021-01-19 12:00:00,3.36384,0.9811200000000001,3.504,0.46464000000000005,0.13552,0.484,2.8992,0.8456,3.02,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2021-01-19 12:30:00,3.7036800000000003,1.08024,3.858,0.47808000000000006,0.13944,0.498,3.2256,0.9408000000000001,3.36,8.9664,2.6152,9.34,8.9664,2.6152,9.34
2021-01-19 13:00:00,3.58272,1.04496,3.732,0.47232,0.13776000000000002,0.492,3.1104,0.9072,3.24,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2021-01-19 13:30:00,3.60288,1.05084,3.753,0.45408000000000004,0.13244,0.47300000000000003,3.1488,0.9184,3.2800000000000002,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2021-01-19 14:00:00,3.71136,1.08248,3.866,0.40896000000000005,0.11928000000000001,0.426,3.3024,0.9632000000000001,3.44,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2021-01-19 14:30:00,3.8208,1.1144,3.98,0.3648,0.10640000000000001,0.38,3.456,1.008,3.6,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2021-01-19 15:00:00,3.13536,0.9144800000000001,3.266,0.40896000000000005,0.11928000000000001,0.426,2.7264,0.7952,2.84,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2021-01-19 15:30:00,3.06144,0.89292,3.189,0.41184000000000004,0.12012,0.429,2.6496,0.7728,2.76,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-01-19 16:00:00,3.18816,0.92988,3.321,0.43296,0.12628,0.451,2.7552,0.8036000000000001,2.87,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2021-01-19 16:30:00,3.35616,0.9788800000000001,3.496,0.40896000000000005,0.11928000000000001,0.426,2.9472,0.8596,3.07,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2021-01-19 17:00:00,3.88032,1.13176,4.042,0.37632000000000004,0.10976000000000001,0.392,3.504,1.022,3.65,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2021-01-19 17:30:00,4.4304,1.2922,4.615,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.032,1.176,4.2,9.2352,2.6936,9.62,9.2352,2.6936,9.62
2021-01-19 18:00:00,4.4928,1.3104,4.68,0.44160000000000005,0.1288,0.46,4.0512,1.1816,4.22,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64
2021-01-19 18:30:00,4.24512,1.23816,4.422,0.40512000000000004,0.11816000000000002,0.422,3.84,1.12,4.0,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2021-01-19 19:00:00,3.94464,1.15052,4.109,0.43104000000000003,0.12572,0.449,3.5136000000000003,1.0248,3.66,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2021-01-19 19:30:00,3.58368,1.04524,3.733,0.43488000000000004,0.12684,0.453,3.1488,0.9184,3.2800000000000002,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2021-01-19 20:00:00,3.46176,1.00968,3.606,0.40896000000000005,0.11928000000000001,0.426,3.0528,0.8904000000000001,3.18,8.352,2.436,8.7,8.352,2.436,8.7
2021-01-19 20:30:00,2.95296,0.86128,3.076,0.43776000000000004,0.12768000000000002,0.456,2.5152,0.7336,2.62,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2021-01-19 21:00:00,2.784,0.812,2.9,0.44160000000000005,0.1288,0.46,2.3424,0.6832,2.44,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2021-01-19 21:30:00,2.63232,0.7677600000000001,2.742,0.44352,0.12936,0.462,2.1888,0.6384000000000001,2.2800000000000002,7.584,2.212,7.9,7.584,2.212,7.9
2021-01-19 22:00:00,2.51328,0.73304,2.618,0.41088,0.11984000000000002,0.428,2.1024,0.6132000000000001,2.19,7.296,2.128,7.6,7.296,2.128,7.6
2021-01-19 22:30:00,2.4345600000000003,0.71008,2.536,0.43776000000000004,0.12768000000000002,0.456,1.9968,0.5824,2.08,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-01-19 23:00:00,2.0016,0.5838,2.085,0.4368,0.1274,0.455,1.5648,0.45640000000000003,1.63,6.432,1.876,6.7,6.432,1.876,6.7
2021-01-19 23:30:00,1.73088,0.5048400000000001,1.803,0.43488000000000004,0.12684,0.453,1.296,0.378,1.35,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-01-20 00:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.44256,0.12908,0.461,1.2,0.35000000000000003,1.25,6.048,1.764,6.3,6.048,1.764,6.3
2021-01-20 00:30:00,1.62912,0.47516,1.697,0.42912000000000006,0.12516000000000002,0.447,1.2,0.35000000000000003,1.25,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-01-20 01:00:00,1.61184,0.47012000000000004,1.679,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.2192,0.3556,1.27,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-01-20 01:30:00,1.63968,0.47824000000000005,1.708,0.41088,0.11984000000000002,0.428,1.2288000000000001,0.3584,1.28,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-20 02:00:00,1.82016,0.53088,1.896,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.4208,0.41440000000000005,1.48,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-20 02:30:00,1.77888,0.5188400000000001,1.853,0.35808,0.10444,0.373,1.4208,0.41440000000000005,1.48,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-20 03:00:00,1.79136,0.52248,1.866,0.35136,0.10248,0.366,1.44,0.42,1.5,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-01-20 03:30:00,1.82976,0.53368,1.9060000000000001,0.38976000000000005,0.11368,0.406,1.44,0.42,1.5,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-20 04:00:00,1.512,0.441,1.5750000000000002,0.3216,0.09380000000000001,0.335,1.1904,0.3472,1.24,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-20 04:30:00,1.6176,0.4718,1.685,0.4272,0.1246,0.445,1.1904,0.3472,1.24,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-20 05:00:00,1.51008,0.44044000000000005,1.573,0.36768,0.10724,0.383,1.1424,0.3332,1.19,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-20 05:30:00,1.62432,0.47376,1.6920000000000002,0.37632000000000004,0.10976000000000001,0.392,1.248,0.364,1.3,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-20 06:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.32256,0.09408000000000001,0.336,1.2,0.35000000000000003,1.25,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-20 06:30:00,1.98528,0.57904,2.068,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.5936,0.46480000000000005,1.6600000000000001,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-01-20 07:00:00,2.3184,0.6762,2.415,0.36,0.105,0.375,1.9584000000000001,0.5712,2.04,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-20 07:30:00,2.33568,0.6812400000000001,2.433,0.35808,0.10444,0.373,1.9776,0.5768,2.06,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-20 08:00:00,2.44128,0.71204,2.543,0.41568000000000005,0.12124000000000001,0.433,2.0256,0.5908,2.11,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-01-20 08:30:00,2.68704,0.7837200000000001,2.799,0.43104000000000003,0.12572,0.449,2.2560000000000002,0.658,2.35,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-01-20 09:00:00,2.7648,0.8064,2.88,0.45120000000000005,0.1316,0.47000000000000003,2.3136,0.6748000000000001,2.41,7.392,2.156,7.7,7.392,2.156,7.7
2021-01-20 09:30:00,2.84064,0.82852,2.959,0.45984,0.13412000000000002,0.47900000000000004,2.3808,0.6944,2.48,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2021-01-20 10:00:00,3.71616,1.08388,3.871,0.42336,0.12348,0.441,3.2928,0.9604,3.43,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2021-01-20 10:30:00,5.09184,1.48512,5.304,0.43584000000000006,0.12712,0.454,4.656,1.358,4.85,10.1568,2.9624,10.58,10.1568,2.9624,10.58
2021-01-20 11:00:00,5.28864,1.5425200000000001,5.509,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.8384,1.4112,5.04,10.176,2.968,10.6,10.176,2.968,10.6
2021-01-20 11:30:00,5.40768,1.5772400000000002,5.633,0.45408000000000004,0.13244,0.47300000000000003,4.9536,1.4448,5.16,10.128,2.954,10.55,10.128,2.954,10.55
2021-01-20 12:00:00,5.51136,1.60748,5.741,0.43296,0.12628,0.451,5.0784,1.4812,5.29,10.1856,2.9708,10.61,10.1856,2.9708,10.61
2021-01-20 12:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.456,0.133,0.47500000000000003,4.2816,1.2488000000000001,4.46,9.8208,2.8644,10.23,9.8208,2.8644,10.23
2021-01-20 13:00:00,3.61344,1.05392,3.7640000000000002,0.46464000000000005,0.13552,0.484,3.1488,0.9184,3.2800000000000002,8.64,2.52,9.0,8.64,2.52,9.0
2021-01-20 13:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.46848000000000006,0.13664,0.488,2.928,0.854,3.05,8.304,2.422,8.65,8.304,2.422,8.65
2021-01-20 14:00:00,3.14496,0.9172800000000001,3.276,0.46656000000000003,0.13608,0.486,2.6784,0.7812,2.79,8.304,2.422,8.65,8.304,2.422,8.65
2021-01-20 14:30:00,3.144,0.917,3.275,0.4656,0.1358,0.485,2.6784,0.7812,2.79,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2021-01-20 15:00:00,3.41664,0.9965200000000001,3.559,0.46944,0.13692000000000001,0.489,2.9472,0.8596,3.07,8.544,2.492,8.9,8.544,2.492,8.9
2021-01-20 15:30:00,3.1056,0.9058,3.235,0.4656,0.1358,0.485,2.64,0.77,2.75,8.4,2.45,8.75,8.4,2.45,8.75
2021-01-20 16:00:00,2.8310400000000002,0.8257200000000001,2.949,0.46944,0.13692000000000001,0.489,2.3616,0.6888000000000001,2.46,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2021-01-20 16:30:00,3.02208,0.8814400000000001,3.148,0.46848000000000006,0.13664,0.488,2.5536,0.7448,2.66,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2021-01-20 17:00:00,3.0979200000000002,0.90356,3.227,0.46752000000000005,0.13636,0.487,2.6304,0.7672,2.74,8.304,2.422,8.65,8.304,2.422,8.65
2021-01-20 17:30:00,3.40512,0.99316,3.547,0.46752000000000005,0.13636,0.487,2.9376,0.8568,3.06,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2021-01-20 18:00:00,3.8784,1.1312,4.04,0.47040000000000004,0.13720000000000002,0.49,3.408,0.994,3.55,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2021-01-20 18:30:00,3.76128,1.09704,3.918,0.46848000000000006,0.13664,0.488,3.2928,0.9604,3.43,8.112,2.366,8.45,8.112,2.366,8.45
2021-01-20 19:00:00,3.81696,1.11328,3.976,0.46656000000000003,0.13608,0.486,3.3504,0.9772000000000001,3.49,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2021-01-20 19:30:00,3.5952,1.0486,3.745,0.4656,0.1358,0.485,3.1296,0.9128000000000001,3.26,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2021-01-20 20:00:00,3.07392,0.89656,3.202,0.46272,0.13496000000000002,0.482,2.6112,0.7616,2.7199999999999998,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-01-20 20:30:00,3.03264,0.8845200000000001,3.159,0.46944,0.13692000000000001,0.489,2.5632,0.7476,2.67,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2021-01-20 21:00:00,2.79264,0.81452,2.909,0.46944,0.13692000000000001,0.489,2.3232,0.6776,2.42,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2021-01-20 21:30:00,2.61984,0.76412,2.729,0.46944,0.13692000000000001,0.489,2.1504,0.6272,2.24,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2021-01-20 22:00:00,2.67744,0.7809200000000001,2.789,0.46944,0.13692000000000001,0.489,2.208,0.644,2.3,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-01-20 22:30:00,2.72736,0.7954800000000001,2.841,0.47136000000000006,0.13748000000000002,0.491,2.2560000000000002,0.658,2.35,6.864,2.002,7.15,6.864,2.002,7.15
2021-01-20 23:00:00,2.74368,0.8002400000000001,2.858,0.46848000000000006,0.13664,0.488,2.2752,0.6636000000000001,2.37,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-01-20 23:30:00,2.46912,0.72016,2.572,0.46272,0.13496000000000002,0.482,2.0064,0.5852,2.09,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-01-21 00:00:00,2.10432,0.6137600000000001,2.192,0.45312,0.13216,0.47200000000000003,1.6512,0.48160000000000003,1.72,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-21 00:30:00,2.20416,0.64288,2.296,0.41856000000000004,0.12208000000000001,0.436,1.7856,0.5208,1.8599999999999999,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-01-21 01:00:00,2.41728,0.7050400000000001,2.518,0.46848000000000006,0.13664,0.488,1.9488,0.5684,2.03,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-21 01:30:00,2.2915200000000002,0.6683600000000001,2.387,0.45792000000000005,0.13356,0.47700000000000004,1.8336000000000001,0.5348,1.9100000000000001,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-21 02:00:00,2.44992,0.7145600000000001,2.552,0.46272,0.13496000000000002,0.482,1.9872,0.5796,2.07,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-21 02:30:00,2.16672,0.6319600000000001,2.257,0.46752000000000005,0.13636,0.487,1.6992,0.49560000000000004,1.77,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-21 03:00:00,2.00544,0.58492,2.089,0.46944,0.13692000000000001,0.489,1.536,0.448,1.6,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-21 03:30:00,1.92576,0.5616800000000001,2.006,0.46656000000000003,0.13608,0.486,1.4592,0.42560000000000003,1.52,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-01-21 04:00:00,2.02368,0.5902400000000001,2.108,0.46848000000000006,0.13664,0.488,1.5552000000000001,0.4536,1.62,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-21 04:30:00,2.09184,0.61012,2.179,0.41184000000000004,0.12012,0.429,1.6800000000000002,0.49,1.75,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-21 05:00:00,2.10816,0.6148800000000001,2.196,0.44736000000000004,0.13048,0.466,1.6608,0.4844,1.73,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-21 05:30:00,1.8,0.525,1.875,0.3312,0.0966,0.34500000000000003,1.4688,0.4284,1.53,5.904,1.722,6.15,5.904,1.722,6.15
2021-01-21 06:00:00,1.69632,0.49476000000000003,1.767,0.31392000000000003,0.09156,0.327,1.3824,0.4032,1.44,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-21 06:30:00,2.09088,0.60984,2.178,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.7568000000000001,0.5124000000000001,1.83,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-21 07:00:00,2.6544,0.7742,2.765,0.36,0.105,0.375,2.2944,0.6692,2.39,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-01-21 07:30:00,2.8512,0.8316,2.9699999999999998,0.432,0.126,0.45,2.4192,0.7056,2.52,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2021-01-21 08:00:00,2.71584,0.79212,2.829,0.43104000000000003,0.12572,0.449,2.2848,0.6664,2.38,7.536,2.198,7.85,7.536,2.198,7.85
2021-01-21 08:30:00,4.33632,1.2647599999999999,4.517,0.45792000000000005,0.13356,0.47700000000000004,3.8784,1.1312,4.04,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2021-01-21 09:00:00,4.11936,1.20148,4.291,0.39456,0.11508000000000002,0.41100000000000003,3.7248,1.0864,3.88,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2021-01-21 09:30:00,4.00032,1.16676,4.167,0.41952000000000006,0.12236000000000001,0.437,3.5808,1.0444,3.73,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2021-01-21 10:00:00,4.13088,1.20484,4.303,0.40608000000000005,0.11844,0.423,3.7248,1.0864,3.88,8.448,2.464,8.8,8.448,2.464,8.8
2021-01-21 10:30:00,3.43296,1.00128,3.576,0.44736000000000004,0.13048,0.466,2.9856,0.8708,3.11,8.9184,2.6012,9.29,8.9184,2.6012,9.29
2021-01-21 11:00:00,3.5712,1.0416,3.7199999999999998,0.5088,0.1484,0.53,3.0624,0.8932,3.19,9.0336,2.6348000000000003,9.41,9.0336,2.6348000000000003,9.41
2021-01-21 11:30:00,3.69312,1.0771600000000001,3.847,0.52512,0.15316000000000002,0.547,3.168,0.924,3.3,8.9184,2.6012,9.29,8.9184,2.6012,9.29
2021-01-21 12:00:00,3.9638400000000003,1.15612,4.129,0.55584,0.16212000000000001,0.579,3.408,0.994,3.55,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2021-01-21 12:30:00,3.76128,1.09704,3.918,0.47808000000000006,0.13944,0.498,3.2832,0.9576,3.42,9.1296,2.6628,9.51,9.1296,2.6628,9.51
2021-01-21 13:00:00,4.15008,1.21044,4.323,0.42528000000000005,0.12404000000000001,0.443,3.7248,1.0864,3.88,8.7456,2.5508,9.11,8.7456,2.5508,9.11
2021-01-21 13:30:00,4.55616,1.32888,4.746,0.43776000000000004,0.12768000000000002,0.456,4.1184,1.2012,4.29,8.64,2.52,9.0,8.64,2.52,9.0
2021-01-21 14:00:00,4.51584,1.31712,4.704,0.41664,0.12152,0.434,4.0992,1.1956,4.27,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2021-01-21 14:30:00,3.768,1.099,3.925,0.23520000000000002,0.06860000000000001,0.245,3.5328,1.0304,3.68,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2021-01-21 15:00:00,4.17696,1.21828,4.351,0.25056,0.07308,0.261,3.9264,1.1452,4.09,8.88,2.59,9.25,8.88,2.59,9.25
2021-01-21 15:30:00,3.84192,1.12056,4.002,0.15552000000000002,0.045360000000000004,0.162,3.6864,1.0752,3.84,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-01-21 16:00:00,3.5183999999999997,1.0262,3.665,0.1776,0.051800000000000006,0.185,3.3407999999999998,0.9744,3.48,7.104,2.072,7.4,7.104,2.072,7.4
2021-01-21 16:30:00,4.07712,1.18916,4.247,0.11232,0.032760000000000004,0.117,3.9648,1.1564,4.13,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-01-21 17:00:00,4.64448,1.35464,4.838,0.10368000000000001,0.030240000000000003,0.108,4.5408,1.3244,4.73,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-01-21 17:30:00,4.90272,1.42996,5.107,0.10272,0.029960000000000004,0.107,4.8,1.4,5.0,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-01-21 18:00:00,4.94112,1.44116,5.147,0.07392,0.021560000000000003,0.077,4.8672,1.4196,5.07,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-01-21 18:30:00,5.13984,1.49912,5.354,0.07104,0.020720000000000002,0.074,5.0688,1.4784000000000002,5.28,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-01-21 19:00:00,4.5984,1.3412,4.79,0.048,0.014,0.05,4.5504,1.3272,4.74,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-01-21 19:30:00,4.47552,1.30536,4.662,0.04032,0.011760000000000001,0.042,4.4352,1.2936,4.62,6.96,2.03,7.25,6.96,2.03,7.25
2021-01-21 20:00:00,4.84128,1.41204,5.043,0.05088,0.01484,0.053,4.7904,1.3972,4.99,6.864,2.002,7.15,6.864,2.002,7.15
2021-01-21 20:30:00,4.57056,1.33308,4.761,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.5024,1.3132000000000001,4.69,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-21 21:00:00,3.9532800000000003,1.15304,4.118,0.09408000000000001,0.027440000000000003,0.098,3.8592,1.1256,4.02,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-01-21 21:30:00,3.93696,1.14828,4.101,0.07776000000000001,0.022680000000000002,0.081,3.8592,1.1256,4.02,6.288,1.834,6.55,6.288,1.834,6.55
2021-01-21 22:00:00,3.43296,1.00128,3.576,0.12096000000000001,0.035280000000000006,0.126,3.312,0.966,3.45,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-01-21 22:30:00,3.4540800000000003,1.00744,3.598,0.13248000000000001,0.03864,0.138,3.3216,0.9688,3.46,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-21 23:00:00,3.30144,0.9629200000000001,3.439,0.15264000000000003,0.044520000000000004,0.159,3.1488,0.9184,3.2800000000000002,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-21 23:30:00,3.3456,0.9758,3.485,0.1296,0.0378,0.135,3.216,0.9380000000000001,3.35,5.328,1.554,5.55,5.328,1.554,5.55
2021-01-22 00:00:00,3.07872,0.8979600000000001,3.207,0.13152,0.038360000000000005,0.137,2.9472,0.8596,3.07,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-22 00:30:00,2.66688,0.7778400000000001,2.778,0.14208,0.041440000000000005,0.148,2.5248,0.7364,2.63,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-22 01:00:00,2.46816,0.7198800000000001,2.571,0.13536,0.03948,0.14100000000000001,2.3328,0.6804,2.43,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-22 01:30:00,2.65152,0.77336,2.762,0.10752,0.031360000000000006,0.112,2.544,0.742,2.65,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-22 02:00:00,2.92224,0.8523200000000001,3.044,0.08064,0.023520000000000003,0.084,2.8416,0.8288000000000001,2.96,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-01-22 02:30:00,3.14496,0.9172800000000001,3.276,0.09216,0.02688,0.096,3.0528,0.8904000000000001,3.18,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-22 03:00:00,2.65344,0.77392,2.7640000000000002,0.13824,0.04032,0.14400000000000002,2.5152,0.7336,2.62,5.2512,1.5316,5.47,5.2512,1.5316,5.47
