Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-22 03:30:00,2.97408,0.8674400000000001,3.098,0.12288000000000002,0.035840000000000004,0.128,2.8512,0.8316,2.9699999999999998,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-22 04:00:00,3.04608,0.8884400000000001,3.173,0.08928000000000001,0.02604,0.093,2.9568000000000003,0.8624,3.08,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-22 04:30:00,3.14208,0.91644,3.273,0.07008,0.020440000000000003,0.073,3.072,0.896,3.2,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-22 05:00:00,3.08928,0.9010400000000001,3.218,0.01728,0.00504,0.018000000000000002,3.072,0.896,3.2,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-22 05:30:00,3.1056,0.9058,3.235,0.014400000000000001,0.004200000000000001,0.015,3.0912,0.9016000000000001,3.22,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-01-22 06:00:00,3.66912,1.07016,3.822,0.021120000000000003,0.0061600000000000005,0.022,3.648,1.064,3.8,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-01-22 06:30:00,3.57408,1.04244,3.723,0.03168,0.00924,0.033,3.5423999999999998,1.0332,3.69,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-22 07:00:00,3.5251200000000003,1.02816,3.672,0.05952,0.01736,0.062,3.4656000000000002,1.0108,3.61,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-01-22 07:30:00,3.7152000000000003,1.0836000000000001,3.87,0.06720000000000001,0.0196,0.07,3.648,1.064,3.8,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-01-22 08:00:00,4.06272,1.18496,4.232,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.0128,1.1703999999999999,4.18,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-22 08:30:00,4.43616,1.2938800000000001,4.621,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.3872,1.2796,4.57,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-01-22 09:00:00,4.13184,1.20512,4.304,0.07104,0.020720000000000002,0.074,4.0608,1.1844000000000001,4.23,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-01-22 09:30:00,3.9398400000000002,1.14912,4.104,0.08064,0.023520000000000003,0.084,3.8592,1.1256,4.02,6.768,1.974,7.05,6.768,1.974,7.05
2021-01-22 10:00:00,3.9100800000000002,1.14044,4.073,0.08928000000000001,0.02604,0.093,3.8208,1.1144,3.98,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-01-22 10:30:00,4.02048,1.17264,4.188,0.14208,0.041440000000000005,0.148,3.8784,1.1312,4.04,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-01-22 11:00:00,3.66624,1.06932,3.819,0.23904000000000003,0.06972,0.249,3.4272,0.9996,3.5700000000000003,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-01-22 11:30:00,3.4848,1.0164,3.63,0.28800000000000003,0.084,0.30000000000000004,3.1968,0.9324,3.33,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-01-22 12:00:00,3.47904,1.01472,3.624,0.28224000000000005,0.08232,0.294,3.1968,0.9324,3.33,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-22 12:30:00,3.32736,0.9704800000000001,3.466,0.24576000000000003,0.07168000000000001,0.256,3.0816,0.8988,3.21,6.72,1.96,7.0,6.72,1.96,7.0
2021-01-22 13:00:00,2.98656,0.8710800000000001,3.111,0.22176,0.06468,0.231,2.7648,0.8064,2.88,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-01-22 13:30:00,3.08736,0.9004800000000001,3.216,0.19776000000000002,0.05768,0.20600000000000002,2.8896,0.8428,3.01,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-22 14:00:00,3.3792,0.9856,3.52,0.192,0.056,0.2,3.1872,0.9296000000000001,3.32,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-01-22 14:30:00,3.25824,0.95032,3.394,0.17664000000000002,0.05152,0.184,3.0816,0.8988,3.21,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-22 15:00:00,3.27936,0.9564800000000001,3.416,0.15936,0.04648,0.166,3.12,0.91,3.25,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-22 15:30:00,3.56544,1.03992,3.714,0.051840000000000004,0.015120000000000001,0.054,3.5136000000000003,1.0248,3.66,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-01-22 16:00:00,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-22 16:30:00,4.09824,1.19532,4.269,0.03744,0.010920000000000001,0.039,4.0608,1.1844000000000001,4.23,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-22 17:00:00,4.21344,1.22892,4.389,0.018240000000000003,0.00532,0.019,4.1952,1.2236,4.37,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-01-22 17:30:00,4.62432,1.34876,4.817,0.00672,0.0019600000000000004,0.007,4.6176,1.3468,4.8100000000000005,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-22 18:00:00,4.77792,1.39356,4.977,0.00672,0.0019600000000000004,0.007,4.7712,1.3916,4.97,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-22 18:30:00,4.65792,1.35856,4.852,0.0019200000000000003,0.0005600000000000001,0.002,4.656,1.358,4.85,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-01-22 19:00:00,4.55232,1.32776,4.742,0.0019200000000000003,0.0005600000000000001,0.002,4.5504,1.3272,4.74,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-01-22 19:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-01-22 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-22 20:30:00,4.30752,1.25636,4.487,0.01632,0.00476,0.017,4.2912,1.2516,4.47,5.568,1.624,5.8,5.568,1.624,5.8
2021-01-22 21:00:00,4.05024,1.18132,4.219,0.018240000000000003,0.00532,0.019,4.032,1.176,4.2,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-22 21:30:00,3.7536,1.0948,3.91,0.048,0.014,0.05,3.7056,1.0808,3.86,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-01-22 22:00:00,3.5808,1.0444,3.73,0.038400000000000004,0.0112,0.04,3.5423999999999998,1.0332,3.69,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-22 22:30:00,3.2352,0.9436,3.37,0.0864,0.0252,0.09,3.1488,0.9184,3.2800000000000002,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-22 23:00:00,3.18816,0.92988,3.321,0.039360000000000006,0.01148,0.041,3.1488,0.9184,3.2800000000000002,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-22 23:30:00,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-01-23 00:00:00,2.8617600000000003,0.8346800000000001,2.981,0.0009600000000000001,0.00028000000000000003,0.001,2.8608000000000002,0.8344,2.98,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-01-23 00:30:00,2.83392,0.8265600000000001,2.952,0.01152,0.00336,0.012,2.8224,0.8232,2.94,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-01-23 01:00:00,2.70432,0.78876,2.817,0.054720000000000005,0.015960000000000002,0.057,2.6496,0.7728,2.76,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-01-23 01:30:00,2.60448,0.7596400000000001,2.713,0.041280000000000004,0.01204,0.043000000000000003,2.5632,0.7476,2.67,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-01-23 02:00:00,2.76384,0.8061200000000001,2.879,0.047040000000000005,0.013720000000000001,0.049,2.7168,0.7924,2.83,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-01-23 02:30:00,2.74656,0.80108,2.8609999999999998,0.02976,0.00868,0.031,2.7168,0.7924,2.83,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-01-23 03:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.025920000000000002,0.007560000000000001,0.027,2.7936,0.8148000000000001,2.91,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-01-23 03:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.024,0.007,0.025,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-23 04:00:00,2.84832,0.83076,2.967,0.054720000000000005,0.015960000000000002,0.057,2.7936,0.8148000000000001,2.91,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-01-23 04:30:00,2.80128,0.8170400000000001,2.918,0.02688,0.007840000000000001,0.028,2.7744,0.8092,2.89,4.08,1.19,4.25,4.08,1.19,4.25
2021-01-23 05:00:00,2.78208,0.81144,2.898,0.02688,0.007840000000000001,0.028,2.7552,0.8036000000000001,2.87,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-23 05:30:00,2.81664,0.82152,2.934,0.0038400000000000005,0.0011200000000000001,0.004,2.8128,0.8204,2.93,3.936,1.148,4.1,3.936,1.148,4.1
2021-01-23 06:00:00,2.91072,0.84896,3.032,0.030720000000000004,0.008960000000000001,0.032,2.88,0.84,3.0,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-01-23 06:30:00,3.07584,0.89712,3.204,0.051840000000000004,0.015120000000000001,0.054,3.024,0.882,3.15,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-23 07:00:00,3.30144,0.9629200000000001,3.439,0.018240000000000003,0.00532,0.019,3.2832,0.9576,3.42,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-23 07:30:00,3.03552,0.88536,3.162,0.0019200000000000003,0.0005600000000000001,0.002,3.0336,0.8848,3.16,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-01-23 08:00:00,3.81408,1.11244,3.973,0.00288,0.00084,0.003,3.8112,1.1116,3.9699999999999998,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-23 08:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-23 09:00:00,3.66912,1.07016,3.822,0.0019200000000000003,0.0005600000000000001,0.002,3.6672000000000002,1.0696,3.8200000000000003,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-23 09:30:00,3.4368,1.0024,3.58,0.019200000000000002,0.0056,0.02,3.4176,0.9968,3.56,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-23 10:00:00,3.24768,0.9472400000000001,3.383,0.00288,0.00084,0.003,3.2448,0.9464,3.38,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-01-23 10:30:00,3.64704,1.06372,3.799,0.06624000000000001,0.01932,0.069,3.5808,1.0444,3.73,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-23 11:00:00,3.672,1.071,3.825,0.0912,0.026600000000000002,0.095,3.5808,1.0444,3.73,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-23 11:30:00,3.53088,1.02984,3.678,0.09408000000000001,0.027440000000000003,0.098,3.4368,1.0024,3.58,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-23 12:00:00,3.58176,1.04468,3.731,0.09696,0.028280000000000003,0.101,3.4848,1.0164,3.63,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-01-23 12:30:00,3.9292800000000003,1.14604,4.093,0.11808,0.034440000000000005,0.123,3.8112,1.1116,3.9699999999999998,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-01-23 13:00:00,4.07136,1.18748,4.241,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.0224,1.1732,4.19,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-01-23 13:30:00,3.89088,1.13484,4.053,0.13728,0.040040000000000006,0.14300000000000002,3.7536,1.0948,3.91,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-23 14:00:00,3.5731200000000003,1.04216,3.722,0.12672,0.03696,0.132,3.4464,1.0052,3.59,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-23 14:30:00,3.45696,1.00828,3.601,0.24096,0.07028000000000001,0.251,3.216,0.9380000000000001,3.35,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-23 15:00:00,3.16032,0.92176,3.292,0.18432,0.05376,0.192,2.976,0.868,3.1,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-01-23 15:30:00,2.952,0.861,3.075,0.1584,0.046200000000000005,0.165,2.7936,0.8148000000000001,2.91,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-01-23 16:00:00,3.29376,0.9606800000000001,3.431,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.2256,0.9408000000000001,3.36,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-23 16:30:00,3.46848,1.01164,3.613,0.07008,0.020440000000000003,0.073,3.3984,0.9912000000000001,3.54,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-23 17:00:00,3.70752,1.08136,3.862,0.06912,0.02016,0.07200000000000001,3.6384,1.0612,3.79,6.432,1.876,6.7,6.432,1.876,6.7
2021-01-23 17:30:00,3.9753600000000002,1.15948,4.141,0.05856000000000001,0.01708,0.061,3.9168000000000003,1.1424,4.08,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-23 18:00:00,4.12416,1.20288,4.296,0.06336,0.01848,0.066,4.0608,1.1844000000000001,4.23,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-01-23 18:30:00,3.9024,1.1382,4.065,0.062400000000000004,0.0182,0.065,3.84,1.12,4.0,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-01-23 19:00:00,3.9696,1.1578,4.135,0.0528,0.0154,0.055,3.9168000000000003,1.1424,4.08,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-23 19:30:00,3.8448,1.1214,4.005,0.0528,0.0154,0.055,3.792,1.106,3.95,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-23 20:00:00,3.672,1.071,3.825,0.0528,0.0154,0.055,3.6192,1.0556,3.77,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-01-23 20:30:00,3.56256,1.03908,3.711,0.039360000000000006,0.01148,0.041,3.5232,1.0276,3.67,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-01-23 21:00:00,3.4300800000000002,1.00044,3.573,0.03168,0.00924,0.033,3.3984,0.9912000000000001,3.54,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-23 21:30:00,3.18816,0.92988,3.321,0.05856000000000001,0.01708,0.061,3.1296,0.9128000000000001,3.26,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-23 22:00:00,3.15072,0.9189600000000001,3.282,0.10752,0.031360000000000006,0.112,3.0432,0.8876000000000001,3.17,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-23 22:30:00,2.86464,0.83552,2.984,0.04224000000000001,0.012320000000000001,0.044,2.8224,0.8232,2.94,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-23 23:00:00,2.80128,0.8170400000000001,2.918,0.05568000000000001,0.01624,0.058,2.7456,0.8008000000000001,2.86,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-23 23:30:00,2.74176,0.7996800000000001,2.856,0.05376,0.015680000000000003,0.056,2.688,0.784,2.8,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-24 00:00:00,2.3376,0.6818000000000001,2.435,0.024,0.007,0.025,2.3136,0.6748000000000001,2.41,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-01-24 00:30:00,2.34624,0.68432,2.444,0.03264,0.00952,0.034,2.3136,0.6748000000000001,2.41,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-01-24 01:00:00,2.72832,0.79576,2.842,0.030720000000000004,0.008960000000000001,0.032,2.6976,0.7868,2.81,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-01-24 01:30:00,2.99904,0.87472,3.124,0.0038400000000000005,0.0011200000000000001,0.004,2.9952,0.8736,3.12,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-01-24 02:00:00,3.09504,0.9027200000000001,3.224,0.01344,0.003920000000000001,0.014,3.0816,0.8988,3.21,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-24 02:30:00,2.91072,0.84896,3.032,0.021120000000000003,0.0061600000000000005,0.022,2.8896,0.8428,3.01,3.792,1.106,3.95,3.792,1.106,3.95
2021-01-24 03:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.0009600000000000001,0.00028000000000000003,0.001,2.5632,0.7476,2.67,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-01-24 03:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-01-24 04:00:00,2.68992,0.78456,2.802,0.0019200000000000003,0.0005600000000000001,0.002,2.688,0.784,2.8,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-01-24 04:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-01-24 05:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-01-24 05:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-24 06:00:00,2.85312,0.8321600000000001,2.972,0.0019200000000000003,0.0005600000000000001,0.002,2.8512,0.8316,2.9699999999999998,3.696,1.078,3.85,3.696,1.078,3.85
2021-01-24 06:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-01-24 07:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-01-24 07:30:00,2.87232,0.8377600000000001,2.992,0.0019200000000000003,0.0005600000000000001,0.002,2.8704,0.8372,2.99,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2021-01-24 08:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-24 08:30:00,2.64192,0.77056,2.752,0.030720000000000004,0.008960000000000001,0.032,2.6112,0.7616,2.7199999999999998,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-01-24 09:00:00,2.95104,0.86072,3.074,0.07104,0.020720000000000002,0.074,2.88,0.84,3.0,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-01-24 09:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.05376,0.015680000000000003,0.056,2.5728,0.7504000000000001,2.68,5.712,1.666,5.95,5.712,1.666,5.95
2021-01-24 10:00:00,3.0816,0.8988,3.21,0.019200000000000002,0.0056,0.02,3.0624,0.8932,3.19,5.904,1.722,6.15,5.904,1.722,6.15
2021-01-24 10:30:00,2.85216,0.8318800000000001,2.971,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.8032,0.8176,2.92,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-01-24 11:00:00,3.47232,1.01276,3.617,0.04512,0.013160000000000002,0.047,3.4272,0.9996,3.5700000000000003,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-24 11:30:00,3.7392000000000003,1.0906,3.895,0.0048000000000000004,0.0014,0.005,3.7344,1.0892,3.89,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-01-24 12:00:00,3.8572800000000003,1.12504,4.018,0.007680000000000001,0.0022400000000000002,0.008,3.8496,1.1228,4.01,5.712,1.666,5.95,5.712,1.666,5.95
2021-01-24 12:30:00,3.7632,1.0976,3.92,0.019200000000000002,0.0056,0.02,3.7439999999999998,1.092,3.9,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-01-24 13:00:00,3.57984,1.04412,3.729,0.05664,0.01652,0.059000000000000004,3.5232,1.0276,3.67,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-24 13:30:00,3.51552,1.02536,3.662,0.08832000000000001,0.02576,0.092,3.4272,0.9996,3.5700000000000003,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-24 14:00:00,3.4368,1.0024,3.58,0.07680000000000001,0.0224,0.08,3.36,0.98,3.5,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-01-24 14:30:00,3.57504,1.04272,3.724,0.06144000000000001,0.017920000000000002,0.064,3.5136000000000003,1.0248,3.66,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-01-24 15:00:00,3.8688000000000002,1.1284,4.03,0.048,0.014,0.05,3.8208,1.1144,3.98,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-24 15:30:00,4.22208,1.23144,4.398,0.036480000000000005,0.01064,0.038,4.1856,1.2208,4.36,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-01-24 16:00:00,4.30752,1.25636,4.487,0.01632,0.00476,0.017,4.2912,1.2516,4.47,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-01-24 16:30:00,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-01-24 17:00:00,4.54848,1.32664,4.7379999999999995,0.04608,0.01344,0.048,4.5024,1.3132000000000001,4.69,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-01-24 17:30:00,4.72896,1.37928,4.926,0.05376,0.015680000000000003,0.056,4.6752,1.3636,4.87,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-01-24 18:00:00,4.5744,1.3342,4.765,0.13920000000000002,0.040600000000000004,0.145,4.4352,1.2936,4.62,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2021-01-24 18:30:00,3.72576,1.08668,3.8810000000000002,0.11616000000000001,0.03388,0.121,3.6096,1.0528,3.76,7.008,2.044,7.3,7.008,2.044,7.3
2021-01-24 19:00:00,3.4368,1.0024,3.58,0.11520000000000001,0.033600000000000005,0.12,3.3216,0.9688,3.46,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-01-24 19:30:00,3.27456,0.95508,3.411,0.11616000000000001,0.03388,0.121,3.1584,0.9212,3.29,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-24 20:00:00,3.11712,0.9091600000000001,3.247,0.15072000000000002,0.043960000000000006,0.157,2.9664,0.8652000000000001,3.09,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-01-24 20:30:00,2.80128,0.8170400000000001,2.918,0.15168,0.04424,0.158,2.6496,0.7728,2.76,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-01-24 21:00:00,2.6928,0.7854,2.805,0.11040000000000001,0.0322,0.115,2.5824,0.7532,2.69,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-24 21:30:00,2.904,0.847,3.025,0.12,0.035,0.125,2.784,0.812,2.9,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-24 22:00:00,2.86848,0.83664,2.988,0.11328,0.03304,0.11800000000000001,2.7552,0.8036000000000001,2.87,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-01-24 22:30:00,2.8857600000000003,0.8416800000000001,3.006,0.14976,0.043680000000000004,0.156,2.7359999999999998,0.798,2.85,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-24 23:00:00,2.77632,0.80976,2.892,0.17472000000000001,0.050960000000000005,0.182,2.6016,0.7588,2.71,4.992,1.456,5.2,4.992,1.456,5.2
2021-01-24 23:30:00,2.27808,0.66444,2.373,0.14688,0.04284,0.153,2.1312,0.6216,2.22,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-25 00:00:00,2.15136,0.62748,2.241,0.15456,0.04508,0.161,1.9968,0.5824,2.08,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-01-25 00:30:00,2.1504,0.6272,2.24,0.12480000000000001,0.0364,0.13,2.0256,0.5908,2.11,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-25 01:00:00,2.27136,0.6624800000000001,2.366,0.13056,0.03808,0.136,2.1408,0.6244000000000001,2.23,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-01-25 01:30:00,2.28096,0.6652800000000001,2.376,0.12096000000000001,0.035280000000000006,0.126,2.16,0.63,2.25,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-25 02:00:00,2.15328,0.62804,2.243,0.14688,0.04284,0.153,2.0064,0.5852,2.09,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-01-25 02:30:00,2.32224,0.67732,2.419,0.11424000000000001,0.03332,0.11900000000000001,2.208,0.644,2.3,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-01-25 03:00:00,2.42592,0.7075600000000001,2.527,0.10272,0.029960000000000004,0.107,2.3232,0.6776,2.42,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-25 03:30:00,2.44032,0.7117600000000001,2.542,0.14592000000000002,0.04256,0.152,2.2944,0.6692,2.39,4.368,1.274,4.55,4.368,1.274,4.55
2021-01-25 04:00:00,2.55744,0.74592,2.664,0.14784,0.043120000000000006,0.154,2.4096,0.7028,2.51,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-01-25 04:30:00,2.84448,0.82964,2.963,0.11808,0.034440000000000005,0.123,2.7264,0.7952,2.84,4.128,1.204,4.3,4.128,1.204,4.3
2021-01-25 05:00:00,2.70144,0.7879200000000001,2.814,0.14784,0.043120000000000006,0.154,2.5536,0.7448,2.66,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-01-25 05:30:00,2.29536,0.6694800000000001,2.391,0.12576,0.036680000000000004,0.131,2.1696,0.6328,2.26,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-01-25 06:00:00,2.784,0.812,2.9,0.1728,0.0504,0.18,2.6112,0.7616,2.7199999999999998,4.368,1.274,4.55,4.368,1.274,4.55
2021-01-25 06:30:00,2.8252800000000002,0.8240400000000001,2.943,0.11808,0.034440000000000005,0.123,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-25 07:00:00,3.0672,0.8946000000000001,3.195,0.0912,0.026600000000000002,0.095,2.976,0.868,3.1,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-25 07:30:00,3.14016,0.91588,3.271,0.10656,0.031080000000000003,0.111,3.0336,0.8848,3.16,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-25 08:00:00,2.85792,0.8335600000000001,2.977,0.07392,0.021560000000000003,0.077,2.784,0.812,2.9,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-25 08:30:00,3.48,1.015,3.625,0.13920000000000002,0.040600000000000004,0.145,3.3407999999999998,0.9744,3.48,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-01-25 09:00:00,3.46272,1.00996,3.607,0.12192000000000001,0.03556,0.127,3.3407999999999998,0.9744,3.48,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-25 09:30:00,3.39264,0.9895200000000001,3.534,0.15744000000000002,0.04592,0.164,3.2352,0.9436,3.37,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-25 10:00:00,3.4780800000000003,1.01444,3.623,0.18528000000000003,0.054040000000000005,0.193,3.2928,0.9604,3.43,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-25 10:30:00,3.29856,0.96208,3.436,0.15936,0.04648,0.166,3.1392,0.9156000000000001,3.27,6.24,1.82,6.5,6.24,1.82,6.5
2021-01-25 11:00:00,3.29856,0.96208,3.436,0.09216,0.02688,0.096,3.2064,0.9352,3.34,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-01-25 11:30:00,3.10944,0.9069200000000001,3.239,0.12384,0.036120000000000006,0.129,2.9856,0.8708,3.11,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-01-25 12:00:00,3.16032,0.92176,3.292,0.07872000000000001,0.02296,0.082,3.0816,0.8988,3.21,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-25 12:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.10176,0.02968,0.106,3.5423999999999998,1.0332,3.69,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-25 13:00:00,3.58656,1.04608,3.7359999999999998,0.22656,0.06608,0.23600000000000002,3.36,0.98,3.5,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-25 13:30:00,3.576,1.043,3.725,0.216,0.063,0.225,3.36,0.98,3.5,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-01-25 14:00:00,3.12096,0.9102800000000001,3.251,0.14496,0.042280000000000005,0.151,2.976,0.868,3.1,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-01-25 14:30:00,3.16416,0.92288,3.296,0.15936,0.04648,0.166,3.0048,0.8764000000000001,3.13,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-25 15:00:00,3.2284800000000002,0.94164,3.363,0.17568,0.05124,0.183,3.0528,0.8904000000000001,3.18,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-25 15:30:00,3.17376,0.9256800000000001,3.306,0.25536000000000003,0.07448,0.266,2.9184,0.8512000000000001,3.04,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-25 16:00:00,3.33792,0.9735600000000001,3.477,0.15072000000000002,0.043960000000000006,0.157,3.1872,0.9296000000000001,3.32,6.432,1.876,6.7,6.432,1.876,6.7
2021-01-25 16:30:00,3.4176,0.9968,3.56,0.11520000000000001,0.033600000000000005,0.12,3.3024,0.9632000000000001,3.44,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-01-25 17:00:00,3.76608,1.09844,3.923,0.15648,0.04564000000000001,0.163,3.6096,1.0528,3.76,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-25 17:30:00,4.03872,1.1779600000000001,4.207,0.20832,0.06076,0.217,3.8304,1.1172,3.99,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-01-25 18:00:00,5.45856,1.5920800000000002,5.686,0.16896000000000003,0.049280000000000004,0.176,5.2896,1.5428000000000002,5.51,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-25 18:30:00,5.59488,1.63184,5.828,0.15168,0.04424,0.158,5.4432,1.5876000000000001,5.67,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-25 19:00:00,5.3472,1.5596,5.57,0.15360000000000001,0.0448,0.16,5.1936,1.5148000000000001,5.41,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-01-25 19:30:00,4.4112,1.2866,4.595,0.1872,0.0546,0.195,4.224,1.232,4.4,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-25 20:00:00,4.36032,1.27176,4.542,0.21312,0.06216000000000001,0.222,4.1472,1.2096,4.32,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-25 20:30:00,4.35552,1.2703600000000002,4.537,0.25632000000000005,0.07476000000000001,0.267,4.0992,1.1956,4.27,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-25 21:00:00,4.05024,1.18132,4.219,0.16224000000000002,0.04732,0.169,3.888,1.134,4.05,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-25 21:30:00,3.97824,1.16032,4.144,0.15744000000000002,0.04592,0.164,3.8208,1.1144,3.98,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-25 22:00:00,4.18752,1.22136,4.362,0.16512000000000002,0.04816,0.17200000000000001,4.0224,1.1732,4.19,4.608,1.344,4.8,4.608,1.344,4.8
2021-01-25 22:30:00,3.35712,0.97916,3.497,0.12192000000000001,0.03556,0.127,3.2352,0.9436,3.37,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-25 23:00:00,3.60768,1.05224,3.758,0.11328,0.03304,0.11800000000000001,3.4944,1.0192,3.64,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-25 23:30:00,3.88032,1.13176,4.042,0.10752,0.031360000000000006,0.112,3.7728,1.1004,3.93,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-01-26 00:00:00,3.34368,0.9752400000000001,3.483,0.07008,0.020440000000000003,0.073,3.2736,0.9548000000000001,3.41,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-26 00:30:00,3.57792,1.04356,3.727,0.054720000000000005,0.015960000000000002,0.057,3.5232,1.0276,3.67,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-26 01:00:00,3.5376000000000003,1.0318,3.685,0.07200000000000001,0.021,0.075,3.4656000000000002,1.0108,3.61,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-01-26 01:30:00,3.45504,1.00772,3.599,0.07584,0.02212,0.079,3.3792,0.9856,3.52,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-01-26 02:00:00,3.44448,1.00464,3.588,0.06528,0.01904,0.068,3.3792,0.9856,3.52,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-01-26 02:30:00,3.60192,1.05056,3.752,0.08832000000000001,0.02576,0.092,3.5136000000000003,1.0248,3.66,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-01-26 03:00:00,3.8208,1.1144,3.98,0.06720000000000001,0.0196,0.07,3.7536,1.0948,3.91,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-01-26 03:30:00,3.88512,1.13316,4.047,0.04512,0.013160000000000002,0.047,3.84,1.12,4.0,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-01-26 04:00:00,3.55968,1.03824,3.708,0.06528,0.01904,0.068,3.4944,1.0192,3.64,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-01-26 04:30:00,3.61632,1.05476,3.767,0.04512,0.013160000000000002,0.047,3.5712,1.0416,3.7199999999999998,3.792,1.106,3.95,3.792,1.106,3.95
2021-01-26 05:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.015360000000000002,0.0044800000000000005,0.016,3.6288,1.0584,3.7800000000000002,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-01-26 05:30:00,3.58176,1.04468,3.731,0.039360000000000006,0.01148,0.041,3.5423999999999998,1.0332,3.69,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-01-26 06:00:00,3.8832,1.1326,4.045,0.0816,0.0238,0.085,3.8016,1.1088,3.96,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-01-26 06:30:00,4.43424,1.29332,4.619,0.07584,0.02212,0.079,4.3584,1.2711999999999999,4.54,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-26 07:00:00,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63,4.368,1.274,4.55,4.368,1.274,4.55
2021-01-26 07:30:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-01-26 08:00:00,5.09184,1.48512,5.304,0.051840000000000004,0.015120000000000001,0.054,5.04,1.47,5.25,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-01-26 08:30:00,5.80224,1.69232,6.044,0.03264,0.00952,0.034,5.7696000000000005,1.6828,6.01,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-01-26 09:00:00,6.1776,1.8018,6.435,0.014400000000000001,0.004200000000000001,0.015,6.1632,1.7976,6.42,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-26 09:30:00,6.02592,1.75756,6.277,0.00672,0.0019600000000000004,0.007,6.0192,1.7556,6.27,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-26 10:00:00,5.64288,1.6458400000000002,5.878,0.007680000000000001,0.0022400000000000002,0.008,5.6352,1.6436000000000002,5.87,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-26 10:30:00,5.35488,1.5618400000000001,5.578,0.02688,0.007840000000000001,0.028,5.328,1.554,5.55,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-26 11:00:00,5.46624,1.5943200000000002,5.694,0.02304,0.00672,0.024,5.4432,1.5876000000000001,5.67,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-01-26 11:30:00,5.3088,1.5484,5.53,0.028800000000000003,0.008400000000000001,0.03,5.28,1.54,5.5,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-26 12:00:00,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-26 12:30:00,5.65344,1.64892,5.889,0.05664,0.01652,0.059000000000000004,5.5968,1.6324,5.83,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-01-26 13:00:00,5.736,1.673,5.975,0.0912,0.026600000000000002,0.095,5.6448,1.6464,5.88,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-26 13:30:00,5.94048,1.73264,6.188,0.06528,0.01904,0.068,5.8752,1.7136,6.12,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-26 14:00:00,5.54688,1.6178400000000002,5.7780000000000005,0.06528,0.01904,0.068,5.4816,1.5988,5.71,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-01-26 14:30:00,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-26 15:00:00,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-26 15:30:00,5.4288,1.5834000000000001,5.655,0.0528,0.0154,0.055,5.376,1.568,5.6,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-26 16:00:00,5.592,1.631,5.825,0.062400000000000004,0.0182,0.065,5.5296,1.6128,5.76,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-01-26 16:30:00,5.80224,1.69232,6.044,0.06144000000000001,0.017920000000000002,0.064,5.7408,1.6743999999999999,5.98,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-01-26 17:00:00,6.06624,1.76932,6.319,0.047040000000000005,0.013720000000000001,0.049,6.0192,1.7556,6.27,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-01-26 17:30:00,6.41568,1.8712400000000002,6.683,0.07968,0.02324,0.083,6.336,1.8479999999999999,6.6,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-01-26 18:00:00,6.4992,1.8956,6.77,0.1056,0.0308,0.11,6.3936,1.8648,6.66,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-26 18:30:00,6.4752,1.8886,6.745,0.0816,0.0238,0.085,6.3936,1.8648,6.66,5.472,1.596,5.7,5.472,1.596,5.7
2021-01-26 19:00:00,5.8896,1.7178,6.135,0.1008,0.029400000000000003,0.105,5.7888,1.6884000000000001,6.03,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-01-26 19:30:00,5.6208,1.6394000000000002,5.855,0.033600000000000005,0.0098,0.035,5.5872,1.6296,5.82,5.472,1.596,5.7,5.472,1.596,5.7
2021-01-26 20:00:00,5.01792,1.46356,5.227,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.9344,1.4392,5.14,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-26 20:30:00,4.6656,1.3608,4.86,0.06720000000000001,0.0196,0.07,4.5984,1.3412,4.79,5.616,1.638,5.85,5.616,1.638,5.85
2021-01-26 21:00:00,4.5984,1.3412,4.79,0.06720000000000001,0.0196,0.07,4.5312,1.3216,4.72,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-01-26 21:30:00,5.10912,1.49016,5.322,0.04032,0.011760000000000001,0.042,5.0688,1.4784000000000002,5.28,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-01-26 22:00:00,5.23584,1.52712,5.454,0.04224000000000001,0.012320000000000001,0.044,5.1936,1.5148000000000001,5.41,4.128,1.204,4.3,4.128,1.204,4.3
2021-01-26 22:30:00,5.27616,1.53888,5.496,0.015360000000000002,0.0044800000000000005,0.016,5.2608,1.5344,5.48,3.696,1.078,3.85,3.696,1.078,3.85
2021-01-26 23:00:00,5.21376,1.52068,5.431,0.0009600000000000001,0.00028000000000000003,0.001,5.2128,1.5204,5.43,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-01-26 23:30:00,4.43232,1.29276,4.617,0.03552,0.010360000000000001,0.037,4.3968,1.2824,4.58,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2021-01-27 00:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.04512,0.013160000000000002,0.047,3.456,1.008,3.6,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-27 00:30:00,3.64032,1.06176,3.792,0.05952,0.01736,0.062,3.5808,1.0444,3.73,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-01-27 01:00:00,3.88224,1.13232,4.044,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.7824,1.1032,3.94,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-01-27 01:30:00,3.76992,1.09956,3.927,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.6864,1.0752,3.84,3.984,1.162,4.15,3.984,1.162,4.15
2021-01-27 02:00:00,3.9744,1.1592,4.14,0.07680000000000001,0.0224,0.08,3.8976,1.1368,4.06,3.696,1.078,3.85,3.696,1.078,3.85
2021-01-27 02:30:00,3.8016,1.1088,3.96,0.096,0.028,0.1,3.7056,1.0808,3.86,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-01-27 03:00:00,3.9504,1.1522000000000001,4.115,0.07200000000000001,0.021,0.075,3.8784,1.1312,4.04,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-27 03:30:00,3.81216,1.11188,3.971,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.7632,1.0976,3.92,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-27 04:00:00,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-27 04:30:00,3.5232,1.0276,3.67,0.028800000000000003,0.008400000000000001,0.03,3.4944,1.0192,3.64,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-01-27 05:00:00,3.69408,1.07744,3.848,0.05568000000000001,0.01624,0.058,3.6384,1.0612,3.79,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-01-27 05:30:00,3.83616,1.11888,3.996,0.07296000000000001,0.02128,0.076,3.7632,1.0976,3.92,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-27 06:00:00,4.1952,1.2236,4.37,0.07680000000000001,0.0224,0.08,4.1184,1.2012,4.29,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-01-27 06:30:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-27 07:00:00,5.03904,1.4697200000000001,5.249,0.018240000000000003,0.00532,0.019,5.0208,1.4644,5.23,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-27 07:30:00,5.19552,1.51536,5.412,0.021120000000000003,0.0061600000000000005,0.022,5.1744,1.5091999999999999,5.39,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-27 08:00:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-01-27 08:30:00,5.53344,1.61392,5.764,0.0038400000000000005,0.0011200000000000001,0.004,5.5296,1.6128,5.76,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-27 09:00:00,5.64,1.645,5.875,0.0048000000000000004,0.0014,0.005,5.6352,1.6436000000000002,5.87,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-27 09:30:00,5.2473600000000005,1.53048,5.466,0.03456,0.01008,0.036000000000000004,5.2128,1.5204,5.43,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-01-27 10:00:00,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-01-27 10:30:00,4.9872,1.4546000000000001,5.195,0.0048000000000000004,0.0014,0.005,4.9824,1.4532,5.19,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-01-27 11:00:00,4.78176,1.3946800000000001,4.981,0.0009600000000000001,0.00028000000000000003,0.001,4.7808,1.3944,4.98,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-01-27 11:30:00,5.07936,1.48148,5.291,0.0009600000000000001,0.00028000000000000003,0.001,5.0784,1.4812,5.29,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-01-27 12:00:00,5.09088,1.4848400000000002,5.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0784,1.4812,5.29,4.032,1.176,4.2,4.032,1.176,4.2
2021-01-27 12:30:00,5.2368,1.5274,5.455,0.014400000000000001,0.004200000000000001,0.015,5.2224,1.5232,5.44,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-01-27 13:00:00,5.26272,1.5349599999999999,5.482,0.01152,0.00336,0.012,5.2512,1.5316,5.47,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-01-27 13:30:00,5.4768,1.5974,5.705,0.014400000000000001,0.004200000000000001,0.015,5.4624,1.5932,5.69,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-27 14:00:00,5.47488,1.59684,5.703,0.00288,0.00084,0.003,5.472,1.596,5.7,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-27 14:30:00,4.75488,1.38684,4.953,0.00288,0.00084,0.003,4.752,1.3860000000000001,4.95,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-01-27 15:00:00,5.03904,1.4697200000000001,5.249,0.027840000000000004,0.00812,0.029,5.0112,1.4616,5.22,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-01-27 15:30:00,5.11488,1.49184,5.328,0.01728,0.00504,0.018000000000000002,5.0976,1.4868000000000001,5.31,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-01-27 16:00:00,5.30976,1.54868,5.531,0.010560000000000002,0.0030800000000000003,0.011,5.2992,1.5455999999999999,5.52,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-27 16:30:00,6.11808,1.78444,6.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1056,1.7808000000000002,6.36,3.024,0.882,3.15,3.024,0.882,3.15
2021-01-27 17:00:00,6.42336,1.87348,6.691,0.0009600000000000001,0.00028000000000000003,0.001,6.4224,1.8732000000000002,6.69,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-27 17:30:00,6.9408,2.0244,7.23,0.0,0.0,0.0,6.9408,2.0244,7.23,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-27 18:00:00,7.1904,2.0972,7.49,0.0,0.0,0.0,7.1904,2.0972,7.49,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-27 18:30:00,7.0368,2.0524,7.33,0.0,0.0,0.0,7.0368,2.0524,7.33,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-27 19:00:00,6.81792,1.98856,7.102,0.0019200000000000003,0.0005600000000000001,0.002,6.816,1.988,7.1,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-27 19:30:00,6.5568,1.9123999999999999,6.83,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2021-01-27 20:00:00,6.336,1.8479999999999999,6.6,0.0,0.0,0.0,6.336,1.8479999999999999,6.6,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-01-27 20:30:00,6.10752,1.78136,6.362,0.0019200000000000003,0.0005600000000000001,0.002,6.1056,1.7808000000000002,6.36,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2021-01-27 21:00:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-27 21:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-01-27 22:00:00,5.26272,1.5349599999999999,5.482,0.0019200000000000003,0.0005600000000000001,0.002,5.2608,1.5344,5.48,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-27 22:30:00,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-27 23:00:00,4.38432,1.2787600000000001,4.567,0.025920000000000002,0.007560000000000001,0.027,4.3584,1.2711999999999999,4.54,3.024,0.882,3.15,3.024,0.882,3.15
2021-01-27 23:30:00,3.94272,1.14996,4.107,0.03552,0.010360000000000001,0.037,3.9072,1.1396,4.07,3.168,0.924,3.3,3.168,0.924,3.3
2021-01-28 00:00:00,3.51936,1.02648,3.666,0.044160000000000005,0.01288,0.046,3.4752,1.0136,3.62,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-28 00:30:00,3.51264,1.02452,3.659,0.03744,0.010920000000000001,0.039,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-01-28 01:00:00,3.89472,1.13596,4.057,0.07392,0.021560000000000003,0.077,3.8208,1.1144,3.98,3.12,0.91,3.25,3.12,0.91,3.25
2021-01-28 01:30:00,4.11552,1.20036,4.287,0.04512,0.013160000000000002,0.047,4.0704,1.1872,4.24,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-01-28 02:00:00,3.9052800000000003,1.13904,4.068,0.05568000000000001,0.01624,0.058,3.8496,1.1228,4.01,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-01-28 02:30:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2021-01-28 03:00:00,4.00128,1.16704,4.168,0.036480000000000005,0.01064,0.038,3.9648,1.1564,4.13,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-01-28 03:30:00,3.9100800000000002,1.14044,4.073,0.07008,0.020440000000000003,0.073,3.84,1.12,4.0,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-01-28 04:00:00,3.79104,1.10572,3.949,0.047040000000000005,0.013720000000000001,0.049,3.7439999999999998,1.092,3.9,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-01-28 04:30:00,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71,3.024,0.882,3.15,3.024,0.882,3.15
2021-01-28 05:00:00,3.95136,1.15248,4.116,0.00576,0.00168,0.006,3.9455999999999998,1.1508,4.11,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2021-01-28 05:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2021-01-28 06:00:00,4.42752,1.29136,4.612,0.0019200000000000003,0.0005600000000000001,0.002,4.4256,1.2908,4.61,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2021-01-28 06:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2021-01-28 07:00:00,3.8496,1.1228,4.01,0.009600000000000001,0.0028,0.01,3.84,1.12,4.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-01-28 07:30:00,3.9024,1.1382,4.065,0.0432,0.0126,0.045,3.8592,1.1256,4.02,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-28 08:00:00,3.65856,1.06708,3.811,0.10656,0.031080000000000003,0.111,3.552,1.036,3.7,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-28 08:30:00,3.30528,0.9640400000000001,3.443,0.25248000000000004,0.07364000000000001,0.263,3.0528,0.8904000000000001,3.18,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-01-28 09:00:00,2.83872,0.82796,2.957,0.37152,0.10836000000000001,0.387,2.4672,0.7196,2.5700000000000003,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-01-28 09:30:00,2.856,0.833,2.975,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.4576000000000002,0.7168,2.56,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-01-28 10:00:00,2.53344,0.73892,2.6390000000000002,0.31584,0.09212000000000001,0.329,2.2176,0.6468,2.31,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-01-28 10:30:00,2.45856,0.71708,2.561,0.41376,0.12068000000000001,0.431,2.0448,0.5964,2.13,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2021-01-28 11:00:00,2.40768,0.7022400000000001,2.508,0.27648,0.08064,0.28800000000000003,2.1312,0.6216,2.22,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2021-01-28 11:30:00,2.6476800000000003,0.77224,2.758,0.23808,0.06944,0.248,2.4096,0.7028,2.51,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2021-01-28 12:00:00,3.71424,1.08332,3.8689999999999998,0.24864000000000003,0.07252,0.259,3.4656000000000002,1.0108,3.61,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-28 12:30:00,4.18176,1.21968,4.356,0.38016000000000005,0.11088,0.396,3.8016,1.1088,3.96,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-28 13:00:00,3.9878400000000003,1.16312,4.154,0.28224000000000005,0.08232,0.294,3.7056,1.0808,3.86,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-28 13:30:00,4.92672,1.43696,5.132,0.24192000000000002,0.07056000000000001,0.252,4.6848,1.3664,4.88,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-01-28 14:00:00,4.90848,1.43164,5.113,0.14688,0.04284,0.153,4.7616,1.3888,4.96,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-01-28 14:30:00,2.92704,0.85372,3.049,0.20064,0.05852,0.209,2.7264,0.7952,2.84,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-28 15:00:00,2.7119999999999997,0.791,2.825,0.2544,0.0742,0.265,2.4576000000000002,0.7168,2.56,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-28 15:30:00,3.06432,0.8937600000000001,3.192,0.12672,0.03696,0.132,2.9376,0.8568,3.06,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-01-28 16:00:00,3.32448,0.9696400000000001,3.463,0.07008,0.020440000000000003,0.073,3.2544,0.9492,3.39,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-28 16:30:00,3.47904,1.01472,3.624,0.07104,0.020720000000000002,0.074,3.408,0.994,3.55,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-28 17:00:00,3.82368,1.11524,3.983,0.041280000000000004,0.01204,0.043000000000000003,3.7824,1.1032,3.94,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-28 17:30:00,5.75232,1.6777600000000001,5.992,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.616,1.638,5.85,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2021-01-28 18:00:00,6.06048,1.76764,6.313,0.03168,0.00924,0.033,6.0288,1.7584,6.28,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2021-01-28 18:30:00,5.9184,1.7262,6.165,0.024,0.007,0.025,5.8944,1.7192,6.14,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2021-01-28 19:00:00,5.66496,1.6522800000000002,5.901,0.02976,0.00868,0.031,5.6352,1.6436000000000002,5.87,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2021-01-28 19:30:00,5.42304,1.58172,5.649,0.05664,0.01652,0.059000000000000004,5.3664,1.5652,5.59,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-01-28 20:00:00,4.19712,1.22416,4.372,0.05952,0.01736,0.062,4.1376,1.2068,4.31,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-28 20:30:00,3.9100800000000002,1.14044,4.073,0.09888000000000001,0.02884,0.10300000000000001,3.8112,1.1116,3.9699999999999998,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-28 21:00:00,4.01952,1.17236,4.187,0.09312000000000001,0.027160000000000004,0.097,3.9264,1.1452,4.09,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-01-28 21:30:00,3.52896,1.02928,3.676,0.10176,0.02968,0.106,3.4272,0.9996,3.5700000000000003,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-28 22:00:00,3.33792,0.9735600000000001,3.477,0.11232,0.032760000000000004,0.117,3.2256,0.9408000000000001,3.36,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-28 22:30:00,3.3744,0.9842000000000001,3.515,0.14880000000000002,0.0434,0.155,3.2256,0.9408000000000001,3.36,6.144,1.792,6.4,6.144,1.792,6.4
