Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-28 23:00:00,3.06144,0.89292,3.189,0.17184000000000002,0.050120000000000005,0.179,2.8896,0.8428,3.01,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-28 23:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.10464000000000001,0.030520000000000002,0.109,2.6688,0.7784000000000001,2.7800000000000002,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-29 00:00:00,3.06336,0.89348,3.191,0.10656,0.031080000000000003,0.111,2.9568000000000003,0.8624,3.08,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-29 00:30:00,2.86848,0.83664,2.988,0.15168,0.04424,0.158,2.7168,0.7924,2.83,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-01-29 01:00:00,2.61312,0.7621600000000001,2.722,0.18432,0.05376,0.192,2.4288,0.7084,2.5300000000000002,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-01-29 01:30:00,2.42496,0.70728,2.526,0.31296,0.09128000000000001,0.326,2.112,0.616,2.2,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-01-29 02:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.33024000000000003,0.09632,0.34400000000000003,1.824,0.532,1.9,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-01-29 02:30:00,2.14752,0.62636,2.237,0.32352000000000003,0.09436000000000001,0.337,1.824,0.532,1.9,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-29 03:00:00,2.09664,0.6115200000000001,2.184,0.42624,0.12432000000000001,0.444,1.6703999999999999,0.4872,1.74,6.288,1.834,6.55,6.288,1.834,6.55
2021-01-29 03:30:00,1.78464,0.5205200000000001,1.859,0.40224000000000004,0.11732000000000001,0.419,1.3824,0.4032,1.44,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-01-29 04:00:00,2.16576,0.63168,2.2560000000000002,0.38976000000000005,0.11368,0.406,1.776,0.518,1.85,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-29 04:30:00,2.08992,0.6095600000000001,2.177,0.22752000000000003,0.06636,0.23700000000000002,1.8624,0.5432,1.94,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-01-29 05:00:00,2.03424,0.5933200000000001,2.119,0.16224000000000002,0.04732,0.169,1.8719999999999999,0.546,1.9500000000000002,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-29 05:30:00,2.26944,0.6619200000000001,2.364,0.29184000000000004,0.08512,0.304,1.9776,0.5768,2.06,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-29 06:00:00,2.83392,0.8265600000000001,2.952,0.14592000000000002,0.04256,0.152,2.688,0.784,2.8,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-01-29 06:30:00,2.9558400000000002,0.8621200000000001,3.079,0.08544,0.02492,0.089,2.8704,0.8372,2.99,5.328,1.554,5.55,5.328,1.554,5.55
2021-01-29 07:00:00,2.7782400000000003,0.81032,2.894,0.11904,0.03472,0.124,2.6592000000000002,0.7756000000000001,2.77,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-29 07:30:00,3.40608,0.9934400000000001,3.548,0.12288000000000002,0.035840000000000004,0.128,3.2832,0.9576,3.42,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-01-29 08:00:00,3.46848,1.01164,3.613,0.14688,0.04284,0.153,3.3216,0.9688,3.46,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-01-29 08:30:00,3.74016,1.09088,3.896,0.14016,0.04088000000000001,0.146,3.6,1.05,3.75,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-29 09:00:00,4.05216,1.18188,4.221,0.12576,0.036680000000000004,0.131,3.9264,1.1452,4.09,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-29 09:30:00,3.98688,1.16284,4.153,0.05088,0.01484,0.053,3.936,1.148,4.1,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-01-29 10:00:00,4.50336,1.31348,4.691,0.05856000000000001,0.01708,0.061,4.4448,1.2964,4.63,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-29 10:30:00,4.12704,1.2037200000000001,4.299,0.05664,0.01652,0.059000000000000004,4.0704,1.1872,4.24,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-29 11:00:00,4.25376,1.24068,4.431,0.10656,0.031080000000000003,0.111,4.1472,1.2096,4.32,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-01-29 11:30:00,3.09984,0.90412,3.229,0.30624,0.08932000000000001,0.319,2.7936,0.8148000000000001,2.91,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2021-01-29 12:00:00,3.12,0.91,3.25,0.3744,0.1092,0.39,2.7456,0.8008000000000001,2.86,7.248,2.114,7.55,7.248,2.114,7.55
2021-01-29 12:30:00,3.00096,0.8752800000000001,3.126,0.33216,0.09688000000000001,0.34600000000000003,2.6688,0.7784000000000001,2.7800000000000002,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2021-01-29 13:00:00,3.12864,0.9125200000000001,3.259,0.32544,0.09492,0.339,2.8032,0.8176,2.92,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2021-01-29 13:30:00,2.98272,0.8699600000000001,3.107,0.31392000000000003,0.09156,0.327,2.6688,0.7784000000000001,2.7800000000000002,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2021-01-29 14:00:00,3.7776,1.1018,3.935,0.2832,0.0826,0.295,3.4944,1.0192,3.64,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2021-01-29 14:30:00,3.88512,1.13316,4.047,0.20832,0.06076,0.217,3.6768,1.0724,3.83,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-01-29 15:00:00,4.0896,1.1928,4.26,0.14400000000000002,0.042,0.15,3.9455999999999998,1.1508,4.11,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2021-01-29 15:30:00,3.89856,1.13708,4.061,0.13536,0.03948,0.14100000000000001,3.7632,1.0976,3.92,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-29 16:00:00,3.2304,0.9422,3.365,0.12,0.035,0.125,3.1104,0.9072,3.24,6.384,1.862,6.65,6.384,1.862,6.65
2021-01-29 16:30:00,3.55104,1.03572,3.699,0.15264000000000003,0.044520000000000004,0.159,3.3984,0.9912000000000001,3.54,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-01-29 17:00:00,4.17792,1.21856,4.352,0.07872000000000001,0.02296,0.082,4.0992,1.1956,4.27,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-01-29 17:30:00,4.33824,1.26532,4.519,0.06624000000000001,0.01932,0.069,4.272,1.246,4.45,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-01-29 18:00:00,4.2144,1.2292,4.39,0.07680000000000001,0.0224,0.08,4.1376,1.2068,4.31,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-01-29 18:30:00,4.14048,1.20764,4.313,0.041280000000000004,0.01204,0.043000000000000003,4.0992,1.1956,4.27,7.152,2.086,7.45,7.152,2.086,7.45
2021-01-29 19:00:00,3.97248,1.1586400000000001,4.138,0.04608,0.01344,0.048,3.9264,1.1452,4.09,7.008,2.044,7.3,7.008,2.044,7.3
2021-01-29 19:30:00,3.86112,1.12616,4.022,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.8112,1.1116,3.9699999999999998,6.768,1.974,7.05,6.768,1.974,7.05
2021-01-29 20:00:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-01-29 20:30:00,3.77952,1.10236,3.9370000000000003,0.01632,0.00476,0.017,3.7632,1.0976,3.92,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-01-29 21:00:00,3.87744,1.13092,4.039,0.018240000000000003,0.00532,0.019,3.8592,1.1256,4.02,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-29 21:30:00,4.01664,1.1715200000000001,4.184,0.0038400000000000005,0.0011200000000000001,0.004,4.0128,1.1703999999999999,4.18,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-01-29 22:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-01-29 22:30:00,3.61344,1.05392,3.7640000000000002,0.02304,0.00672,0.024,3.5904,1.0472,3.74,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-29 23:00:00,3.19104,0.9307200000000001,3.324,0.08064,0.023520000000000003,0.084,3.1104,0.9072,3.24,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-01-29 23:30:00,2.9568000000000003,0.8624,3.08,0.028800000000000003,0.008400000000000001,0.03,2.928,0.854,3.05,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-01-30 00:00:00,2.8704,0.8372,2.99,0.038400000000000004,0.0112,0.04,2.832,0.8260000000000001,2.95,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-01-30 00:30:00,2.83008,0.8254400000000001,2.948,0.04608,0.01344,0.048,2.784,0.812,2.9,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-30 01:00:00,2.61984,0.76412,2.729,0.05664,0.01652,0.059000000000000004,2.5632,0.7476,2.67,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-30 01:30:00,2.48352,0.72436,2.5869999999999997,0.09312000000000001,0.027160000000000004,0.097,2.3904,0.6972,2.49,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-01-30 02:00:00,2.424,0.707,2.525,0.14880000000000002,0.0434,0.155,2.2752,0.6636000000000001,2.37,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-01-30 02:30:00,2.35584,0.6871200000000001,2.454,0.23424000000000003,0.06832,0.244,2.1216,0.6188,2.21,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-30 03:00:00,2.00736,0.58548,2.091,0.25056,0.07308,0.261,1.7568000000000001,0.5124000000000001,1.83,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-01-30 03:30:00,1.8528,0.5404,1.9300000000000002,0.1824,0.053200000000000004,0.19,1.6703999999999999,0.4872,1.74,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-30 04:00:00,1.89216,0.55188,1.971,0.24096,0.07028000000000001,0.251,1.6512,0.48160000000000003,1.72,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-01-30 04:30:00,1.80768,0.52724,1.883,0.23328000000000002,0.06804,0.243,1.5744,0.4592,1.6400000000000001,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-30 05:00:00,1.8048000000000002,0.5264,1.88,0.24960000000000002,0.0728,0.26,1.5552000000000001,0.4536,1.62,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-01-30 05:30:00,1.73664,0.5065200000000001,1.8090000000000002,0.18144000000000002,0.05292,0.189,1.5552000000000001,0.4536,1.62,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-01-30 06:00:00,1.9104,0.5572,1.99,0.192,0.056,0.2,1.7184,0.5012,1.79,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-01-30 06:30:00,2.06784,0.6031200000000001,2.154,0.20544,0.05992000000000001,0.214,1.8624,0.5432,1.94,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-30 07:00:00,2.16,0.63,2.25,0.1824,0.053200000000000004,0.19,1.9776,0.5768,2.06,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-01-30 07:30:00,2.18592,0.63756,2.277,0.17952,0.052360000000000004,0.187,2.0064,0.5852,2.09,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-01-30 08:00:00,2.05632,0.5997600000000001,2.142,0.23232000000000003,0.06776,0.242,1.824,0.532,1.9,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-01-30 08:30:00,1.8998400000000002,0.5541200000000001,1.979,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.5072,0.43960000000000005,1.57,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2021-01-30 09:00:00,2.0208,0.5894,2.105,0.37920000000000004,0.1106,0.395,1.6416,0.4788,1.71,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-01-30 09:30:00,2.20032,0.64176,2.292,0.26112,0.07616,0.272,1.9392,0.5656,2.02,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-01-30 10:00:00,2.55072,0.7439600000000001,2.657,0.24672000000000002,0.07196000000000001,0.257,2.304,0.672,2.4,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-01-30 10:30:00,2.80416,0.81788,2.9210000000000003,0.20256000000000002,0.05908000000000001,0.211,2.6016,0.7588,2.71,6.864,2.002,7.15,6.864,2.002,7.15
2021-01-30 11:00:00,3.16512,0.9231600000000001,3.297,0.23712000000000003,0.06916,0.247,2.928,0.854,3.05,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-01-30 11:30:00,4.49856,1.31208,4.686,0.28416,0.08288000000000001,0.296,4.2144,1.2292,4.39,9.0528,2.6404,9.43,9.0528,2.6404,9.43
2021-01-30 12:00:00,2.56032,0.7467600000000001,2.667,0.26592000000000005,0.07756,0.277,2.2944,0.6692,2.39,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2021-01-30 12:30:00,2.10432,0.6137600000000001,2.192,0.28032,0.08176000000000001,0.292,1.824,0.532,1.9,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-01-30 13:00:00,2.12064,0.6185200000000001,2.209,0.36384000000000005,0.10612,0.379,1.7568000000000001,0.5124000000000001,1.83,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-01-30 13:30:00,2.23296,0.6512800000000001,2.326,0.38976000000000005,0.11368,0.406,1.8432,0.5376000000000001,1.92,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-01-30 14:00:00,2.23776,0.65268,2.331,0.38496,0.11228,0.401,1.8528,0.5404,1.9300000000000002,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-01-30 14:30:00,2.17056,0.6330800000000001,2.261,0.35616000000000003,0.10388000000000001,0.371,1.8144,0.5292,1.8900000000000001,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-01-30 15:00:00,1.58688,0.46284000000000003,1.653,0.34848,0.10164000000000001,0.363,1.2384,0.3612,1.29,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-01-30 15:30:00,1.93632,0.56476,2.017,0.31392000000000003,0.09156,0.327,1.6224,0.4732,1.69,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-01-30 16:00:00,2.10528,0.61404,2.193,0.34848,0.10164000000000001,0.363,1.7568000000000001,0.5124000000000001,1.83,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2021-01-30 16:30:00,2.06592,0.6025600000000001,2.152,0.36672000000000005,0.10696000000000001,0.382,1.6992,0.49560000000000004,1.77,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-01-30 17:00:00,2.20032,0.64176,2.292,0.29952,0.08736000000000001,0.312,1.9008,0.5544,1.98,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2021-01-30 17:30:00,2.82048,0.82264,2.938,0.30528000000000005,0.08904000000000001,0.318,2.5152,0.7336,2.62,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2021-01-30 18:00:00,2.80992,0.8195600000000001,2.927,0.29472000000000004,0.08596000000000001,0.307,2.5152,0.7336,2.62,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2021-01-30 18:30:00,2.78016,0.81088,2.896,0.26496000000000003,0.07728,0.276,2.5152,0.7336,2.62,7.92,2.31,8.25,7.92,2.31,8.25
2021-01-30 19:00:00,2.61792,0.76356,2.727,0.28512000000000004,0.08316000000000001,0.297,2.3328,0.6804,2.43,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-01-30 19:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.26784,0.07812000000000001,0.279,2.4864,0.7252000000000001,2.59,7.632,2.226,7.95,7.632,2.226,7.95
2021-01-30 20:00:00,2.63712,0.7691600000000001,2.747,0.22752000000000003,0.06636,0.23700000000000002,2.4096,0.7028,2.51,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2021-01-30 20:30:00,2.58048,0.7526400000000001,2.688,0.25728,0.07504000000000001,0.268,2.3232,0.6776,2.42,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-01-30 21:00:00,2.352,0.686,2.45,0.23040000000000002,0.06720000000000001,0.24,2.1216,0.6188,2.21,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-01-30 21:30:00,2.40672,0.70196,2.507,0.21792000000000003,0.06356,0.227,2.1888,0.6384000000000001,2.2800000000000002,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-01-30 22:00:00,2.54016,0.7408800000000001,2.646,0.21696000000000001,0.06328,0.226,2.3232,0.6776,2.42,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-30 22:30:00,2.30208,0.67144,2.398,0.18048,0.052640000000000006,0.188,2.1216,0.6188,2.21,6.288,1.834,6.55,6.288,1.834,6.55
2021-01-30 23:00:00,2.15808,0.62944,2.248,0.17088,0.04984,0.178,1.9872,0.5796,2.07,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-01-30 23:30:00,2.17248,0.6336400000000001,2.263,0.16608,0.048440000000000004,0.17300000000000001,2.0064,0.5852,2.09,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-01-31 00:00:00,2.08608,0.6084400000000001,2.173,0.16608,0.048440000000000004,0.17300000000000001,1.92,0.56,2.0,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-01-31 00:30:00,1.944,0.5670000000000001,2.025,0.1872,0.0546,0.195,1.7568000000000001,0.5124000000000001,1.83,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-31 01:00:00,2.28384,0.66612,2.379,0.14304,0.04172,0.149,2.1408,0.6244000000000001,2.23,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-01-31 01:30:00,2.46912,0.72016,2.572,0.12672,0.03696,0.132,2.3424,0.6832,2.44,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-31 02:00:00,2.5343999999999998,0.7392000000000001,2.64,0.096,0.028,0.1,2.4384,0.7112,2.54,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-31 02:30:00,2.1408,0.6244000000000001,2.23,0.12480000000000001,0.0364,0.13,2.016,0.588,2.1,4.896,1.428,5.1,4.896,1.428,5.1
2021-01-31 03:00:00,1.76064,0.5135200000000001,1.834,0.09024,0.026320000000000003,0.094,1.6703999999999999,0.4872,1.74,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-31 03:30:00,2.016,0.588,2.1,0.07680000000000001,0.0224,0.08,1.9392,0.5656,2.02,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-31 04:00:00,2.43648,0.71064,2.5380000000000003,0.07488,0.021840000000000002,0.078,2.3616,0.6888000000000001,2.46,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-31 04:30:00,2.47296,0.72128,2.576,0.05376,0.015680000000000003,0.056,2.4192,0.7056,2.52,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-31 05:00:00,2.29536,0.6694800000000001,2.391,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2272,0.6496000000000001,2.32,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-01-31 05:30:00,2.16384,0.63112,2.254,0.07104,0.020720000000000002,0.074,2.0928,0.6104,2.18,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-01-31 06:00:00,2.38272,0.69496,2.482,0.05952,0.01736,0.062,2.3232,0.6776,2.42,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-01-31 06:30:00,2.3904,0.6972,2.49,0.06720000000000001,0.0196,0.07,2.3232,0.6776,2.42,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-01-31 07:00:00,2.43936,0.7114800000000001,2.541,0.07776000000000001,0.022680000000000002,0.081,2.3616,0.6888000000000001,2.46,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-31 07:30:00,2.46528,0.71904,2.568,0.07488,0.021840000000000002,0.078,2.3904,0.6972,2.49,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-01-31 08:00:00,2.41728,0.7050400000000001,2.518,0.08448000000000001,0.024640000000000002,0.088,2.3328,0.6804,2.43,5.088,1.484,5.3,5.088,1.484,5.3
2021-01-31 08:30:00,2.68512,0.7831600000000001,2.797,0.04512,0.013160000000000002,0.047,2.64,0.77,2.75,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-01-31 09:00:00,2.42688,0.70784,2.528,0.05568000000000001,0.01624,0.058,2.3712,0.6916,2.47,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-01-31 09:30:00,2.5296000000000003,0.7378,2.635,0.0432,0.0126,0.045,2.4864,0.7252000000000001,2.59,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-31 10:00:00,2.94816,0.8598800000000001,3.071,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.8992,0.8456,3.02,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-31 10:30:00,2.69856,0.7870800000000001,2.811,0.08736000000000001,0.025480000000000003,0.091,2.6112,0.7616,2.7199999999999998,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-31 11:00:00,2.47488,0.72184,2.578,0.11328,0.03304,0.11800000000000001,2.3616,0.6888000000000001,2.46,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-31 11:30:00,2.71008,0.79044,2.823,0.11808,0.034440000000000005,0.123,2.592,0.756,2.7,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-01-31 12:00:00,2.8848000000000003,0.8414,3.005,0.12,0.035,0.125,2.7648,0.8064,2.88,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-01-31 12:30:00,3.3072,0.9646,3.445,0.1008,0.029400000000000003,0.105,3.2064,0.9352,3.34,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-31 13:00:00,3.37248,0.9836400000000001,3.513,0.07968,0.02324,0.083,3.2928,0.9604,3.43,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-31 13:30:00,3.25056,0.94808,3.386,0.12096000000000001,0.035280000000000006,0.126,3.1296,0.9128000000000001,3.26,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-31 14:00:00,3.0528,0.8904000000000001,3.18,0.1056,0.0308,0.11,2.9472,0.8596,3.07,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-31 14:30:00,2.99616,0.8738800000000001,3.121,0.14496,0.042280000000000005,0.151,2.8512,0.8316,2.9699999999999998,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-01-31 15:00:00,3.3648,0.9814,3.505,0.1296,0.0378,0.135,3.2352,0.9436,3.37,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-31 15:30:00,3.37152,0.9833600000000001,3.512,0.10752,0.031360000000000006,0.112,3.2640000000000002,0.9520000000000001,3.4,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-01-31 16:00:00,3.35136,0.9774800000000001,3.491,0.13536,0.03948,0.14100000000000001,3.216,0.9380000000000001,3.35,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-01-31 16:30:00,3.67776,1.07268,3.831,0.12576,0.036680000000000004,0.131,3.552,1.036,3.7,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-01-31 17:00:00,3.83232,1.11776,3.992,0.11712000000000002,0.03416,0.122,3.7152000000000003,1.0836000000000001,3.87,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-01-31 17:30:00,3.9312,1.1466,4.095,0.0912,0.026600000000000002,0.095,3.84,1.12,4.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-01-31 18:00:00,3.88032,1.13176,4.042,0.06912,0.02016,0.07200000000000001,3.8112,1.1116,3.9699999999999998,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-01-31 18:30:00,4.07712,1.18916,4.247,0.054720000000000005,0.015960000000000002,0.057,4.0224,1.1732,4.19,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-31 19:00:00,3.76608,1.09844,3.923,0.05088,0.01484,0.053,3.7152000000000003,1.0836000000000001,3.87,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-31 19:30:00,3.55008,1.03544,3.698,0.05568000000000001,0.01624,0.058,3.4944,1.0192,3.64,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-01-31 20:00:00,3.3504,0.9772000000000001,3.49,0.048,0.014,0.05,3.3024,0.9632000000000001,3.44,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-01-31 20:30:00,3.4780800000000003,1.01444,3.623,0.05088,0.01484,0.053,3.4272,0.9996,3.5700000000000003,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-31 21:00:00,3.46464,1.01052,3.609,0.03744,0.010920000000000001,0.039,3.4272,0.9996,3.5700000000000003,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-01-31 21:30:00,3.4300800000000002,1.00044,3.573,0.060480000000000006,0.017640000000000003,0.063,3.3696,0.9828,3.51,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-31 22:00:00,3.17184,0.92512,3.304,0.06144000000000001,0.017920000000000002,0.064,3.1104,0.9072,3.24,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-31 22:30:00,2.7907200000000003,0.81396,2.907,0.04512,0.013160000000000002,0.047,2.7456,0.8008000000000001,2.86,4.896,1.428,5.1,4.896,1.428,5.1
2021-01-31 23:00:00,2.64576,0.77168,2.7560000000000002,0.06336,0.01848,0.066,2.5824,0.7532,2.69,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-31 23:30:00,2.568,0.749,2.675,0.0528,0.0154,0.055,2.5152,0.7336,2.62,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-02-01 00:00:00,2.56128,0.74704,2.668,0.04608,0.01344,0.048,2.5152,0.7336,2.62,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-02-01 00:30:00,2.6784,0.7812,2.79,0.048,0.014,0.05,2.6304,0.7672,2.74,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-02-01 01:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.6496,0.7728,2.76,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-02-01 01:30:00,2.67552,0.78036,2.787,0.03552,0.010360000000000001,0.037,2.64,0.77,2.75,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-02-01 02:00:00,2.71392,0.79156,2.827,0.03552,0.010360000000000001,0.037,2.6784,0.7812,2.79,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-02-01 02:30:00,2.8368,0.8274,2.955,0.024,0.007,0.025,2.8128,0.8204,2.93,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-02-01 03:00:00,2.73216,0.79688,2.846,0.015360000000000002,0.0044800000000000005,0.016,2.7168,0.7924,2.83,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-01 03:30:00,2.84832,0.83076,2.967,0.01632,0.00476,0.017,2.832,0.8260000000000001,2.95,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-02-01 04:00:00,2.64384,0.77112,2.754,0.01344,0.003920000000000001,0.014,2.6304,0.7672,2.74,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-02-01 04:30:00,2.44512,0.71316,2.547,0.01632,0.00476,0.017,2.4288,0.7084,2.5300000000000002,3.984,1.162,4.15,3.984,1.162,4.15
2021-02-01 05:00:00,2.37792,0.6935600000000001,2.477,0.01632,0.00476,0.017,2.3616,0.6888000000000001,2.46,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-02-01 05:30:00,2.35776,0.6876800000000001,2.456,0.015360000000000002,0.0044800000000000005,0.016,2.3424,0.6832,2.44,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-02-01 06:00:00,2.50848,0.7316400000000001,2.613,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.496,0.728,2.6,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-01 06:30:00,2.83872,0.82796,2.957,0.00672,0.0019600000000000004,0.007,2.832,0.8260000000000001,2.95,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-02-01 07:00:00,2.9203200000000002,0.8517600000000001,3.042,0.01152,0.00336,0.012,2.9088000000000003,0.8484,3.03,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-02-01 07:30:00,3.07968,0.89824,3.208,0.007680000000000001,0.0022400000000000002,0.008,3.072,0.896,3.2,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-01 08:00:00,3.19872,0.9329600000000001,3.332,0.01152,0.00336,0.012,3.1872,0.9296000000000001,3.32,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-02-01 08:30:00,3.45984,1.00912,3.604,0.0038400000000000005,0.0011200000000000001,0.004,3.456,1.008,3.6,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-02-01 09:00:00,3.45984,1.00912,3.604,0.0038400000000000005,0.0011200000000000001,0.004,3.456,1.008,3.6,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-01 09:30:00,3.60096,1.05028,3.751,0.0009600000000000001,0.00028000000000000003,0.001,3.6,1.05,3.75,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-01 10:00:00,3.67104,1.0707200000000001,3.824,0.0038400000000000005,0.0011200000000000001,0.004,3.6672000000000002,1.0696,3.8200000000000003,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-02-01 10:30:00,3.48576,1.01668,3.6310000000000002,0.0009600000000000001,0.00028000000000000003,0.001,3.4848,1.0164,3.63,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-01 11:00:00,3.57792,1.04356,3.727,0.00672,0.0019600000000000004,0.007,3.5712,1.0416,3.7199999999999998,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-01 11:30:00,3.60192,1.05056,3.752,0.0019200000000000003,0.0005600000000000001,0.002,3.6,1.05,3.75,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-02-01 12:00:00,3.63552,1.06036,3.787,0.00672,0.0019600000000000004,0.007,3.6288,1.0584,3.7800000000000002,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-02-01 12:30:00,3.86112,1.12616,4.022,0.01152,0.00336,0.012,3.8496,1.1228,4.01,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-02-01 13:00:00,3.88416,1.13288,4.046,0.00576,0.00168,0.006,3.8784,1.1312,4.04,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-02-01 13:30:00,3.912,1.141,4.075,0.0048000000000000004,0.0014,0.005,3.9072,1.1396,4.07,5.568,1.624,5.8,5.568,1.624,5.8
2021-02-01 14:00:00,3.89184,1.1351200000000001,4.054,0.0038400000000000005,0.0011200000000000001,0.004,3.888,1.134,4.05,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-02-01 14:30:00,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-02-01 15:00:00,3.65664,1.06652,3.809,0.047040000000000005,0.013720000000000001,0.049,3.6096,1.0528,3.76,5.328,1.554,5.55,5.328,1.554,5.55
2021-02-01 15:30:00,3.42912,1.00016,3.572,0.01152,0.00336,0.012,3.4176,0.9968,3.56,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-01 16:00:00,3.6921600000000003,1.07688,3.846,0.00576,0.00168,0.006,3.6864,1.0752,3.84,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-02-01 16:30:00,3.99552,1.16536,4.162,0.0019200000000000003,0.0005600000000000001,0.002,3.9936,1.1648,4.16,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-02-01 17:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,6.144,1.792,6.4,6.144,1.792,6.4
2021-02-01 17:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-01 18:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-02-01 18:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-02-01 19:00:00,4.54272,1.32496,4.732,0.0019200000000000003,0.0005600000000000001,0.002,4.5408,1.3244,4.73,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-01 19:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-01 20:00:00,4.18848,1.22164,4.3629999999999995,0.00288,0.00084,0.003,4.1856,1.2208,4.36,6.0,1.75,6.25,6.0,1.75,6.25
2021-02-01 20:30:00,4.0368,1.1774,4.205,0.024,0.007,0.025,4.0128,1.1703999999999999,4.18,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-01 21:00:00,3.9043200000000002,1.13876,4.067,0.025920000000000002,0.007560000000000001,0.027,3.8784,1.1312,4.04,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-01 21:30:00,3.59808,1.04944,3.748,0.04608,0.01344,0.048,3.552,1.036,3.7,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-02-01 22:00:00,3.57024,1.04132,3.719,0.03744,0.010920000000000001,0.039,3.5328,1.0304,3.68,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-02-01 22:30:00,3.12768,0.91224,3.258,0.02688,0.007840000000000001,0.028,3.1008,0.9044000000000001,3.23,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-02-01 23:00:00,3.12768,0.91224,3.258,0.01728,0.00504,0.018000000000000002,3.1104,0.9072,3.24,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-02-01 23:30:00,2.73408,0.79744,2.848,0.04608,0.01344,0.048,2.688,0.784,2.8,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-02 00:00:00,2.47296,0.72128,2.576,0.09216,0.02688,0.096,2.3808,0.6944,2.48,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-02-02 00:30:00,2.65632,0.7747600000000001,2.767,0.09312000000000001,0.027160000000000004,0.097,2.5632,0.7476,2.67,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-02 01:00:00,2.58336,0.75348,2.691,0.11616000000000001,0.03388,0.121,2.4672,0.7196,2.5700000000000003,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-02-02 01:30:00,2.67744,0.7809200000000001,2.789,0.10464000000000001,0.030520000000000002,0.109,2.5728,0.7504000000000001,2.68,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-02 02:00:00,2.74848,0.80164,2.863,0.08928000000000001,0.02604,0.093,2.6592000000000002,0.7756000000000001,2.77,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-02 02:30:00,2.97216,0.8668800000000001,3.096,0.10176,0.02968,0.106,2.8704,0.8372,2.99,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-02 03:00:00,2.79744,0.8159200000000001,2.914,0.12864,0.037520000000000005,0.134,2.6688,0.7784000000000001,2.7800000000000002,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-02 03:30:00,2.39904,0.69972,2.499,0.11424000000000001,0.03332,0.11900000000000001,2.2848,0.6664,2.38,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-02 04:00:00,2.37024,0.69132,2.469,0.12384,0.036120000000000006,0.129,2.2464,0.6552,2.34,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-02-02 04:30:00,2.49408,0.7274400000000001,2.598,0.11328,0.03304,0.11800000000000001,2.3808,0.6944,2.48,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-02 05:00:00,2.42592,0.7075600000000001,2.527,0.10272,0.029960000000000004,0.107,2.3232,0.6776,2.42,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-02 05:30:00,2.85984,0.8341200000000001,2.979,0.06624000000000001,0.01932,0.069,2.7936,0.8148000000000001,2.91,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-02 06:00:00,3.15264,0.9195200000000001,3.284,0.051840000000000004,0.015120000000000001,0.054,3.1008,0.9044000000000001,3.23,4.8,1.4,5.0,4.8,1.4,5.0
2021-02-02 06:30:00,3.47904,1.01472,3.624,0.02304,0.00672,0.024,3.456,1.008,3.6,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-02 07:00:00,3.59808,1.04944,3.748,0.007680000000000001,0.0022400000000000002,0.008,3.5904,1.0472,3.74,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-02-02 07:30:00,3.6144,1.0542,3.765,0.0048000000000000004,0.0014,0.005,3.6096,1.0528,3.76,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-02-02 08:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-02 08:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-02 09:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,6.144,1.792,6.4,6.144,1.792,6.4
2021-02-02 09:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-02-02 10:00:00,3.69792,1.07856,3.852,0.0019200000000000003,0.0005600000000000001,0.002,3.696,1.078,3.85,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-02 10:30:00,3.68832,1.07576,3.842,0.01152,0.00336,0.012,3.6768,1.0724,3.83,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-02-02 11:00:00,2.68128,0.7820400000000001,2.793,0.060480000000000006,0.017640000000000003,0.063,2.6208,0.7644000000000001,2.73,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-02-02 11:30:00,3.12768,0.91224,3.258,0.06528,0.01904,0.068,3.0624,0.8932,3.19,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-02 12:00:00,3.90624,1.13932,4.069,0.047040000000000005,0.013720000000000001,0.049,3.8592,1.1256,4.02,5.472,1.596,5.7,5.472,1.596,5.7
2021-02-02 12:30:00,3.06816,0.8948800000000001,3.196,0.14976,0.043680000000000004,0.156,2.9184,0.8512000000000001,3.04,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2021-02-02 13:00:00,3.06624,0.8943200000000001,3.194,0.26304,0.07672000000000001,0.274,2.8032,0.8176,2.92,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2021-02-02 13:30:00,2.088,0.609,2.175,0.23520000000000002,0.06860000000000001,0.245,1.8528,0.5404,1.9300000000000002,7.584,2.212,7.9,7.584,2.212,7.9
2021-02-02 14:00:00,3.59808,1.04944,3.748,0.13248000000000001,0.03864,0.138,3.4656000000000002,1.0108,3.61,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-02-02 14:30:00,3.0624,0.8932,3.19,0.1056,0.0308,0.11,2.9568000000000003,0.8624,3.08,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-02-02 15:00:00,3.75648,1.09564,3.9130000000000003,0.07008,0.020440000000000003,0.073,3.6864,1.0752,3.84,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-02-02 15:30:00,2.98944,0.87192,3.114,0.09024,0.026320000000000003,0.094,2.8992,0.8456,3.02,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-02-02 16:00:00,3.65856,1.06708,3.811,0.16416,0.047880000000000006,0.171,3.4944,1.0192,3.64,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-02 16:30:00,3.19872,0.9329600000000001,3.332,0.14592000000000002,0.04256,0.152,3.0528,0.8904000000000001,3.18,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-02-02 17:00:00,4.24512,1.23816,4.422,0.21312,0.06216000000000001,0.222,4.032,1.176,4.2,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-02-02 17:30:00,4.06656,1.18608,4.236,0.17856000000000002,0.05208,0.186,3.888,1.134,4.05,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2021-02-02 18:00:00,3.0288,0.8834000000000001,3.155,0.1584,0.046200000000000005,0.165,2.8704,0.8372,2.99,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2021-02-02 18:30:00,2.24256,0.6540800000000001,2.336,0.21696000000000001,0.06328,0.226,2.0256,0.5908,2.11,9.312,2.716,9.7,9.312,2.716,9.7
2021-02-02 19:00:00,2.03232,0.5927600000000001,2.117,0.19872,0.057960000000000005,0.20700000000000002,1.8336000000000001,0.5348,1.9100000000000001,9.0528,2.6404,9.43,9.0528,2.6404,9.43
2021-02-02 19:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.20064,0.05852,0.209,2.2752,0.6636000000000001,2.37,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2021-02-02 20:00:00,2.42688,0.70784,2.528,0.21888000000000002,0.06384000000000001,0.228,2.208,0.644,2.3,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2021-02-02 20:30:00,2.36256,0.68908,2.461,0.16416,0.047880000000000006,0.171,2.1984,0.6412,2.29,7.872,2.296,8.2,7.872,2.296,8.2
2021-02-02 21:00:00,2.1168,0.6174000000000001,2.205,0.264,0.077,0.275,1.8528,0.5404,1.9300000000000002,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-02-02 21:30:00,1.9286400000000001,0.56252,2.009,0.21024,0.061320000000000006,0.219,1.7184,0.5012,1.79,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2021-02-02 22:00:00,2.14176,0.62468,2.231,0.34656000000000003,0.10108,0.361,1.7952,0.5236000000000001,1.87,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2021-02-02 22:30:00,2.04,0.595,2.125,0.23520000000000002,0.06860000000000001,0.245,1.8048000000000002,0.5264,1.88,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2021-02-02 23:00:00,1.87872,0.54796,1.957,0.21792000000000003,0.06356,0.227,1.6608,0.4844,1.73,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-02-02 23:30:00,1.7472,0.5096,1.82,0.1632,0.0476,0.17,1.584,0.462,1.65,6.096,1.778,6.35,6.096,1.778,6.35
2021-02-03 00:00:00,1.6262400000000001,0.47432,1.694,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4592,0.42560000000000003,1.52,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-02-03 00:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.19776000000000002,0.05768,0.20600000000000002,1.4112,0.4116,1.47,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-02-03 01:00:00,1.43232,0.41776,1.492,0.21312,0.06216000000000001,0.222,1.2192,0.3556,1.27,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-03 01:30:00,1.47456,0.43008,1.536,0.35136,0.10248,0.366,1.1232,0.3276,1.17,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-02-03 02:00:00,1.7356800000000001,0.50624,1.808,0.41088,0.11984000000000002,0.428,1.3248,0.3864,1.38,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-02-03 02:30:00,1.79136,0.52248,1.866,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.392,0.406,1.45,6.72,1.96,7.0,6.72,1.96,7.0
2021-02-03 03:00:00,1.71072,0.49896,1.782,0.32832,0.09576000000000001,0.342,1.3824,0.4032,1.44,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-02-03 03:30:00,1.5734400000000002,0.45892000000000005,1.639,0.23904000000000003,0.06972,0.249,1.3344,0.38920000000000005,1.3900000000000001,6.192,1.806,6.45,6.192,1.806,6.45
2021-02-03 04:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.17568,0.05124,0.183,1.5648,0.45640000000000003,1.63,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-02-03 04:30:00,1.53984,0.44912,1.604,0.13824,0.04032,0.14400000000000002,1.4016,0.4088,1.46,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-03 05:00:00,1.9833600000000002,0.57848,2.066,0.05376,0.015680000000000003,0.056,1.9296000000000002,0.5628000000000001,2.01,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-02-03 05:30:00,2.10432,0.6137600000000001,2.192,0.021120000000000003,0.0061600000000000005,0.022,2.0832,0.6076,2.17,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-02-03 06:00:00,2.20032,0.64176,2.292,0.0019200000000000003,0.0005600000000000001,0.002,2.1984,0.6412,2.29,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-02-03 06:30:00,2.60544,0.75992,2.714,0.0038400000000000005,0.0011200000000000001,0.004,2.6016,0.7588,2.71,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-02-03 07:00:00,2.57568,0.75124,2.683,0.05088,0.01484,0.053,2.5248,0.7364,2.63,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-03 07:30:00,3.03168,0.88424,3.158,0.02688,0.007840000000000001,0.028,3.0048,0.8764000000000001,3.13,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-03 08:00:00,3.08544,0.89992,3.214,0.0038400000000000005,0.0011200000000000001,0.004,3.0816,0.8988,3.21,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-03 08:30:00,3.3984,0.9912000000000001,3.54,0.019200000000000002,0.0056,0.02,3.3792,0.9856,3.52,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-02-03 09:00:00,3.1296,0.9128000000000001,3.26,0.028800000000000003,0.008400000000000001,0.03,3.1008,0.9044000000000001,3.23,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-02-03 09:30:00,3.05856,0.8920800000000001,3.186,0.03456,0.01008,0.036000000000000004,3.024,0.882,3.15,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-02-03 10:00:00,3.06144,0.89292,3.189,0.018240000000000003,0.00532,0.019,3.0432,0.8876000000000001,3.17,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-02-03 10:30:00,3.0144,0.8792000000000001,3.14,0.038400000000000004,0.0112,0.04,2.976,0.868,3.1,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-02-03 11:00:00,3.05472,0.8909600000000001,3.182,0.030720000000000004,0.008960000000000001,0.032,3.024,0.882,3.15,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-02-03 11:30:00,3.0864,0.9002,3.215,0.014400000000000001,0.004200000000000001,0.015,3.072,0.896,3.2,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-02-03 12:00:00,3.27168,0.9542400000000001,3.408,0.01728,0.00504,0.018000000000000002,3.2544,0.9492,3.39,6.816,1.988,7.1,6.816,1.988,7.1
2021-02-03 12:30:00,3.27552,0.9553600000000001,3.412,0.021120000000000003,0.0061600000000000005,0.022,3.2544,0.9492,3.39,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-02-03 13:00:00,3.1536,0.9198000000000001,3.285,0.062400000000000004,0.0182,0.065,3.0912,0.9016000000000001,3.22,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-02-03 13:30:00,2.6246400000000003,0.7655200000000001,2.734,0.12864,0.037520000000000005,0.134,2.496,0.728,2.6,7.248,2.114,7.55,7.248,2.114,7.55
2021-02-03 14:00:00,3.05568,0.89124,3.183,0.12768000000000002,0.03724,0.133,2.928,0.854,3.05,7.008,2.044,7.3,7.008,2.044,7.3
2021-02-03 14:30:00,2.6784,0.7812,2.79,0.13440000000000002,0.0392,0.14,2.544,0.742,2.65,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-02-03 15:00:00,2.6716800000000003,0.77924,2.783,0.14688,0.04284,0.153,2.5248,0.7364,2.63,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2021-02-03 15:30:00,3.4512,1.0066,3.5949999999999998,0.0816,0.0238,0.085,3.3696,0.9828,3.51,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-02-03 16:00:00,4.0656,1.1858,4.235,0.0816,0.0238,0.085,3.984,1.162,4.15,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-02-03 16:30:00,4.36416,1.27288,4.546,0.07296000000000001,0.02128,0.076,4.2912,1.2516,4.47,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-02-03 17:00:00,4.25568,1.24124,4.433,0.07008,0.020440000000000003,0.073,4.1856,1.2208,4.36,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-02-03 17:30:00,4.62816,1.34988,4.821,0.09696,0.028280000000000003,0.101,4.5312,1.3216,4.72,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-02-03 18:00:00,4.50432,1.31376,4.692,0.08832000000000001,0.02576,0.092,4.416,1.288,4.6,7.536,2.198,7.85,7.536,2.198,7.85
2021-02-03 18:30:00,4.3296,1.2628,4.51,0.096,0.028,0.1,4.2336,1.2348,4.41,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-02-03 19:00:00,4.4688,1.3034,4.655,0.11040000000000001,0.0322,0.115,4.3584,1.2711999999999999,4.54,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-02-03 19:30:00,4.20096,1.22528,4.376,0.12096000000000001,0.035280000000000006,0.126,4.08,1.19,4.25,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-02-03 20:00:00,3.55488,1.03684,3.7030000000000003,0.09888000000000001,0.02884,0.10300000000000001,3.456,1.008,3.6,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-03 20:30:00,3.31872,0.96796,3.457,0.09312000000000001,0.027160000000000004,0.097,3.2256,0.9408000000000001,3.36,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2021-02-03 21:00:00,3.62976,1.05868,3.781,0.08736000000000001,0.025480000000000003,0.091,3.5423999999999998,1.0332,3.69,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-02-03 21:30:00,3.15552,0.9203600000000001,3.287,0.12192000000000001,0.03556,0.127,3.0336,0.8848,3.16,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-02-03 22:00:00,2.97888,0.8688400000000001,3.103,0.15648,0.04564000000000001,0.163,2.8224,0.8232,2.94,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-03 22:30:00,2.64,0.77,2.75,0.096,0.028,0.1,2.544,0.742,2.65,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-02-03 23:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.07584,0.02212,0.079,2.6784,0.7812,2.79,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-02-03 23:30:00,2.6294399999999998,0.76692,2.739,0.10464000000000001,0.030520000000000002,0.109,2.5248,0.7364,2.63,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-02-04 00:00:00,2.8963200000000002,0.8447600000000001,3.017,0.13152,0.038360000000000005,0.137,2.7648,0.8064,2.88,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-02-04 00:30:00,2.80704,0.8187200000000001,2.924,0.13824,0.04032,0.14400000000000002,2.6688,0.7784000000000001,2.7800000000000002,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-02-04 01:00:00,2.66304,0.7767200000000001,2.774,0.10944000000000001,0.031920000000000004,0.114,2.5536,0.7448,2.66,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-02-04 01:30:00,2.78784,0.8131200000000001,2.904,0.10944000000000001,0.031920000000000004,0.114,2.6784,0.7812,2.79,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-02-04 02:00:00,3.0979200000000002,0.90356,3.227,0.09312000000000001,0.027160000000000004,0.097,3.0048,0.8764000000000001,3.13,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-02-04 02:30:00,4.19136,1.22248,4.366,0.05376,0.015680000000000003,0.056,4.1376,1.2068,4.31,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-02-04 03:00:00,4.06368,1.18524,4.233,0.041280000000000004,0.01204,0.043000000000000003,4.0224,1.1732,4.19,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-04 03:30:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-04 04:00:00,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-04 04:30:00,3.9696,1.1578,4.135,0.0528,0.0154,0.055,3.9168000000000003,1.1424,4.08,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-04 05:00:00,4.03104,1.17572,4.199,0.027840000000000004,0.00812,0.029,4.0032,1.1676,4.17,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-02-04 05:30:00,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-02-04 06:00:00,4.91136,1.43248,5.116,0.015360000000000002,0.0044800000000000005,0.016,4.896,1.428,5.1,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-04 06:30:00,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-02-04 07:00:00,4.79616,1.3988800000000001,4.996,0.00576,0.00168,0.006,4.7904,1.3972,4.99,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-02-04 07:30:00,4.67712,1.36416,4.872,0.0019200000000000003,0.0005600000000000001,0.002,4.6752,1.3636,4.87,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2021-02-04 08:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2021-02-04 08:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2021-02-04 09:00:00,5.01408,1.46244,5.223,0.00288,0.00084,0.003,5.0112,1.4616,5.22,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-02-04 09:30:00,5.17824,1.51032,5.394,0.0038400000000000005,0.0011200000000000001,0.004,5.1744,1.5091999999999999,5.39,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-02-04 10:00:00,5.35872,1.56296,5.582,0.0019200000000000003,0.0005600000000000001,0.002,5.3568,1.5624,5.58,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-02-04 10:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.0019200000000000003,0.0005600000000000001,0.002,4.7712,1.3916,4.97,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-02-04 11:00:00,4.62336,1.34848,4.816,0.00576,0.00168,0.006,4.6176,1.3468,4.8100000000000005,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-02-04 11:30:00,4.91712,1.43416,5.122,0.0019200000000000003,0.0005600000000000001,0.002,4.9152000000000005,1.4336,5.12,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-02-04 12:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-04 12:30:00,5.29056,1.54308,5.511,0.010560000000000002,0.0030800000000000003,0.011,5.28,1.54,5.5,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2021-02-04 13:00:00,4.02048,1.17264,4.188,0.007680000000000001,0.0022400000000000002,0.008,4.0128,1.1703999999999999,4.18,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-04 13:30:00,3.92736,1.14548,4.091,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.8784,1.1312,4.04,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-02-04 14:00:00,4.33344,1.2639200000000002,4.514,0.04224000000000001,0.012320000000000001,0.044,4.2912,1.2516,4.47,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-02-04 14:30:00,4.05312,1.18216,4.222,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.0032,1.1676,4.17,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-02-04 15:00:00,4.00896,1.16928,4.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.984,1.162,4.15,6.4608,1.8844,6.73,6.4608,1.8844,6.73
