Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-04 15:30:00,4.07424,1.18832,4.244,0.02304,0.00672,0.024,4.0512,1.1816,4.22,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-02-04 16:00:00,3.87264,1.12952,4.034,0.01344,0.003920000000000001,0.014,3.8592,1.1256,4.02,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2021-02-04 16:30:00,3.93312,1.14716,4.097,0.04512,0.013160000000000002,0.047,3.888,1.134,4.05,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2021-02-04 17:00:00,4.06272,1.18496,4.232,0.04032,0.011760000000000001,0.042,4.0224,1.1732,4.19,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-02-04 17:30:00,4.51968,1.31824,4.708,0.05568000000000001,0.01624,0.058,4.464,1.302,4.65,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-02-04 18:00:00,4.65312,1.35716,4.8469999999999995,0.054720000000000005,0.015960000000000002,0.057,4.5984,1.3412,4.79,7.776,2.268,8.1,7.776,2.268,8.1
2021-02-04 18:30:00,4.47264,1.3045200000000001,4.659,0.047040000000000005,0.013720000000000001,0.049,4.4256,1.2908,4.61,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-02-04 19:00:00,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2021-02-04 19:30:00,3.69504,1.07772,3.849,0.027840000000000004,0.00812,0.029,3.6672000000000002,1.0696,3.8200000000000003,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2021-02-04 20:00:00,3.49728,1.02004,3.643,0.05088,0.01484,0.053,3.4464,1.0052,3.59,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2021-02-04 20:30:00,3.5251200000000003,1.02816,3.672,0.04032,0.011760000000000001,0.042,3.4848,1.0164,3.63,7.056,2.058,7.35,7.056,2.058,7.35
2021-02-04 21:00:00,3.38592,0.9875600000000001,3.527,0.04512,0.013160000000000002,0.047,3.3407999999999998,0.9744,3.48,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2021-02-04 21:30:00,3.10368,0.90524,3.233,0.05088,0.01484,0.053,3.0528,0.8904000000000001,3.18,6.72,1.96,7.0,6.72,1.96,7.0
2021-02-04 22:00:00,2.93664,0.8565200000000001,3.059,0.07584,0.02212,0.079,2.8608000000000002,0.8344,2.98,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-02-04 22:30:00,2.96928,0.86604,3.093,0.07968,0.02324,0.083,2.8896,0.8428,3.01,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-02-04 23:00:00,2.8502400000000003,0.8313200000000001,2.969,0.05664,0.01652,0.059000000000000004,2.7936,0.8148000000000001,2.91,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-02-04 23:30:00,2.85792,0.8335600000000001,2.977,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.7744,0.8092,2.89,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-05 00:00:00,2.5536,0.7448,2.66,0.07680000000000001,0.0224,0.08,2.4768,0.7224,2.58,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-05 00:30:00,2.53632,0.7397600000000001,2.642,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.4864,0.7252000000000001,2.59,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-05 01:00:00,2.8732800000000003,0.8380400000000001,2.993,0.03168,0.00924,0.033,2.8416,0.8288000000000001,2.96,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-05 01:30:00,3.02496,0.8822800000000001,3.151,0.010560000000000002,0.0030800000000000003,0.011,3.0144,0.8792000000000001,3.14,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-05 02:00:00,2.85216,0.8318800000000001,2.971,0.0009600000000000001,0.00028000000000000003,0.001,2.8512,0.8316,2.9699999999999998,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-05 02:30:00,2.86368,0.8352400000000001,2.983,0.00288,0.00084,0.003,2.8608000000000002,0.8344,2.98,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-05 03:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-02-05 03:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-05 04:00:00,3.20832,0.93576,3.342,0.0019200000000000003,0.0005600000000000001,0.002,3.2064,0.9352,3.34,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-02-05 04:30:00,3.20064,0.9335200000000001,3.334,0.0038400000000000005,0.0011200000000000001,0.004,3.1968,0.9324,3.33,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-02-05 05:00:00,3.23904,0.9447200000000001,3.374,0.0038400000000000005,0.0011200000000000001,0.004,3.2352,0.9436,3.37,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-02-05 05:30:00,3.05376,0.89068,3.181,0.0009600000000000001,0.00028000000000000003,0.001,3.0528,0.8904000000000001,3.18,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-02-05 06:00:00,3.16224,0.92232,3.294,0.0038400000000000005,0.0011200000000000001,0.004,3.1584,0.9212,3.29,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-02-05 06:30:00,3.18816,0.92988,3.321,0.0009600000000000001,0.00028000000000000003,0.001,3.1872,0.9296000000000001,3.32,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-05 07:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.02304,0.00672,0.024,3.1104,0.9072,3.24,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-05 07:30:00,3.10752,0.90636,3.237,0.04512,0.013160000000000002,0.047,3.0624,0.8932,3.19,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-02-05 08:00:00,3.19968,0.9332400000000001,3.333,0.03168,0.00924,0.033,3.168,0.924,3.3,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-02-05 08:30:00,3.41088,0.9948400000000001,3.553,0.05088,0.01484,0.053,3.36,0.98,3.5,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-05 09:00:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,6.384,1.862,6.65,6.384,1.862,6.65
2021-02-05 09:30:00,3.92352,1.14436,4.087,0.00672,0.0019600000000000004,0.007,3.9168000000000003,1.1424,4.08,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-02-05 10:00:00,3.58656,1.04608,3.7359999999999998,0.00576,0.00168,0.006,3.5808,1.0444,3.73,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-02-05 10:30:00,3.4713600000000002,1.01248,3.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4464,1.0052,3.59,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-02-05 11:00:00,2.85216,0.8318800000000001,2.971,0.02016,0.005880000000000001,0.021,2.832,0.8260000000000001,2.95,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2021-02-05 11:30:00,3.28512,0.9581600000000001,3.422,0.021120000000000003,0.0061600000000000005,0.022,3.2640000000000002,0.9520000000000001,3.4,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-02-05 12:00:00,3.20544,0.9349200000000001,3.339,0.03744,0.010920000000000001,0.039,3.168,0.924,3.3,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-05 12:30:00,2.84256,0.82908,2.961,0.05856000000000001,0.01708,0.061,2.784,0.812,2.9,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-02-05 13:00:00,3.38208,0.9864400000000001,3.523,0.07008,0.020440000000000003,0.073,3.312,0.966,3.45,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-02-05 13:30:00,3.8736,1.1298,4.035,0.062400000000000004,0.0182,0.065,3.8112,1.1116,3.9699999999999998,6.192,1.806,6.45,6.192,1.806,6.45
2021-02-05 14:00:00,3.76896,1.09928,3.926,0.00576,0.00168,0.006,3.7632,1.0976,3.92,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-05 14:30:00,3.76896,1.09928,3.926,0.00576,0.00168,0.006,3.7632,1.0976,3.92,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-02-05 15:00:00,3.75168,1.09424,3.908,0.05568000000000001,0.01624,0.058,3.696,1.078,3.85,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-02-05 15:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.07104,0.020720000000000002,0.074,3.7632,1.0976,3.92,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-02-05 16:00:00,3.45504,1.00772,3.599,0.05664,0.01652,0.059000000000000004,3.3984,0.9912000000000001,3.54,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-05 16:30:00,3.25824,0.95032,3.394,0.04224000000000001,0.012320000000000001,0.044,3.216,0.9380000000000001,3.35,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-02-05 17:00:00,3.22368,0.9402400000000001,3.358,0.036480000000000005,0.01064,0.038,3.1872,0.9296000000000001,3.32,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-02-05 17:30:00,3.57984,1.04412,3.729,0.05664,0.01652,0.059000000000000004,3.5232,1.0276,3.67,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2021-02-05 18:00:00,3.2697599999999998,0.9536800000000001,3.406,0.03456,0.01008,0.036000000000000004,3.2352,0.9436,3.37,7.824,2.282,8.15,7.824,2.282,8.15
2021-02-05 18:30:00,3.22176,0.9396800000000001,3.356,0.015360000000000002,0.0044800000000000005,0.016,3.2064,0.9352,3.34,7.632,2.226,7.95,7.632,2.226,7.95
2021-02-05 19:00:00,3.24192,0.9455600000000001,3.377,0.054720000000000005,0.015960000000000002,0.057,3.1872,0.9296000000000001,3.32,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-02-05 19:30:00,3.08736,0.9004800000000001,3.216,0.03456,0.01008,0.036000000000000004,3.0528,0.8904000000000001,3.18,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-02-05 20:00:00,2.8617600000000003,0.8346800000000001,2.981,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.8128,0.8204,2.93,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-02-05 20:30:00,2.75808,0.80444,2.873,0.060480000000000006,0.017640000000000003,0.063,2.6976,0.7868,2.81,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2021-02-05 21:00:00,3.1008,0.9044000000000001,3.23,0.1056,0.0308,0.11,2.9952,0.8736,3.12,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-02-05 21:30:00,3.74016,1.09088,3.896,0.044160000000000005,0.01288,0.046,3.696,1.078,3.85,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-02-05 22:00:00,3.54432,1.03376,3.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4944,1.0192,3.64,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-02-05 22:30:00,3.3407999999999998,0.9744,3.48,0.019200000000000002,0.0056,0.02,3.3216,0.9688,3.46,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-02-05 23:00:00,3.35232,0.9777600000000001,3.492,0.0019200000000000003,0.0005600000000000001,0.002,3.3504,0.9772000000000001,3.49,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-05 23:30:00,3.40224,0.9923200000000001,3.544,0.0038400000000000005,0.0011200000000000001,0.004,3.3984,0.9912000000000001,3.54,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-06 00:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-02-06 00:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-06 01:00:00,2.85312,0.8321600000000001,2.972,0.0019200000000000003,0.0005600000000000001,0.002,2.8512,0.8316,2.9699999999999998,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-02-06 01:30:00,2.71776,0.79268,2.831,0.0009600000000000001,0.00028000000000000003,0.001,2.7168,0.7924,2.83,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-02-06 02:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-02-06 02:30:00,2.78592,0.8125600000000001,2.902,0.0019200000000000003,0.0005600000000000001,0.002,2.784,0.812,2.9,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-02-06 03:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-02-06 03:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-02-06 04:00:00,2.61312,0.7621600000000001,2.722,0.0019200000000000003,0.0005600000000000001,0.002,2.6112,0.7616,2.7199999999999998,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-02-06 04:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-02-06 05:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-02-06 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2021-02-06 06:00:00,2.46912,0.72016,2.572,0.0019200000000000003,0.0005600000000000001,0.002,2.4672,0.7196,2.5700000000000003,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-02-06 06:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-02-06 07:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,4.224,1.232,4.4,4.224,1.232,4.4
2021-02-06 07:30:00,2.64192,0.77056,2.752,0.0019200000000000003,0.0005600000000000001,0.002,2.64,0.77,2.75,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-02-06 08:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-02-06 08:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-02-06 09:00:00,3.55488,1.03684,3.7030000000000003,0.00288,0.00084,0.003,3.552,1.036,3.7,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-02-06 09:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-06 10:00:00,2.74752,0.8013600000000001,2.862,0.0019200000000000003,0.0005600000000000001,0.002,2.7456,0.8008000000000001,2.86,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-06 10:30:00,2.68032,0.78176,2.792,0.0019200000000000003,0.0005600000000000001,0.002,2.6784,0.7812,2.79,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-02-06 11:00:00,2.95008,0.8604400000000001,3.073,0.00288,0.00084,0.003,2.9472,0.8596,3.07,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-02-06 11:30:00,2.47104,0.72072,2.574,0.0038400000000000005,0.0011200000000000001,0.004,2.4672,0.7196,2.5700000000000003,6.192,1.806,6.45,6.192,1.806,6.45
2021-02-06 12:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.00864,0.00252,0.009000000000000001,1.728,0.504,1.8,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-02-06 12:30:00,2.07552,0.60536,2.162,0.07872000000000001,0.02296,0.082,1.9968,0.5824,2.08,6.192,1.806,6.45,6.192,1.806,6.45
2021-02-06 13:00:00,2.09952,0.61236,2.187,0.06432,0.018760000000000002,0.067,2.0352,0.5936,2.12,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-06 13:30:00,2.4,0.7000000000000001,2.5,0.11520000000000001,0.033600000000000005,0.12,2.2848,0.6664,2.38,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-02-06 14:00:00,3.21792,0.9385600000000001,3.352,0.07872000000000001,0.02296,0.082,3.1392,0.9156000000000001,3.27,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-02-06 14:30:00,2.63712,0.7691600000000001,2.747,0.01632,0.00476,0.017,2.6208,0.7644000000000001,2.73,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-06 15:00:00,2.0304,0.5922000000000001,2.115,0.033600000000000005,0.0098,0.035,1.9968,0.5824,2.08,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-06 15:30:00,2.37312,0.6921600000000001,2.472,0.021120000000000003,0.0061600000000000005,0.022,2.352,0.686,2.45,5.184,1.512,5.4,5.184,1.512,5.4
2021-02-06 16:00:00,2.4624,0.7182000000000001,2.565,0.0528,0.0154,0.055,2.4096,0.7028,2.51,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-02-06 16:30:00,2.7984,0.8162,2.915,0.033600000000000005,0.0098,0.035,2.7648,0.8064,2.88,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-06 17:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.019200000000000002,0.0056,0.02,2.6496,0.7728,2.76,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-02-06 17:30:00,3.03936,0.88648,3.166,0.09216,0.02688,0.096,2.9472,0.8596,3.07,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-02-06 18:00:00,3.16224,0.92232,3.294,0.03264,0.00952,0.034,3.1296,0.9128000000000001,3.26,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-02-06 18:30:00,2.99808,0.8744400000000001,3.123,0.05088,0.01484,0.053,2.9472,0.8596,3.07,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-06 19:00:00,2.82336,0.8234800000000001,2.941,0.09696,0.028280000000000003,0.101,2.7264,0.7952,2.84,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2021-02-06 19:30:00,2.53824,0.7403200000000001,2.644,0.08064,0.023520000000000003,0.084,2.4576000000000002,0.7168,2.56,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-06 20:00:00,2.24928,0.6560400000000001,2.343,0.11808,0.034440000000000005,0.123,2.1312,0.6216,2.22,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-02-06 20:30:00,2.33472,0.68096,2.432,0.15552000000000002,0.045360000000000004,0.162,2.1792,0.6356,2.27,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-02-06 21:00:00,2.39328,0.6980400000000001,2.493,0.13728,0.040040000000000006,0.14300000000000002,2.2560000000000002,0.658,2.35,6.288,1.834,6.55,6.288,1.834,6.55
2021-02-06 21:30:00,2.2032,0.6426000000000001,2.295,0.1872,0.0546,0.195,2.016,0.588,2.1,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-02-06 22:00:00,2.2176,0.6468,2.31,0.12480000000000001,0.0364,0.13,2.0928,0.6104,2.18,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-02-06 22:30:00,2.31168,0.6742400000000001,2.408,0.09408000000000001,0.027440000000000003,0.098,2.2176,0.6468,2.31,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-06 23:00:00,1.9536,0.5698,2.035,0.14880000000000002,0.0434,0.155,1.8048000000000002,0.5264,1.88,5.28,1.54,5.5,5.28,1.54,5.5
2021-02-06 23:30:00,1.98432,0.57876,2.067,0.16032000000000002,0.04676,0.167,1.824,0.532,1.9,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-07 00:00:00,1.5619200000000002,0.45556,1.627,0.25632000000000005,0.07476000000000001,0.267,1.3056,0.3808,1.3599999999999999,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-07 00:30:00,1.7750400000000002,0.5177200000000001,1.849,0.25824,0.07532000000000001,0.269,1.5168,0.4424,1.58,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-07 01:00:00,1.99872,0.58296,2.082,0.24192000000000002,0.07056000000000001,0.252,1.7568000000000001,0.5124000000000001,1.83,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-02-07 01:30:00,1.78368,0.52024,1.858,0.28608,0.08344,0.298,1.4976,0.4368,1.56,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-07 02:00:00,1.1856,0.3458,1.235,0.264,0.077,0.275,0.9216000000000001,0.26880000000000004,0.96,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-07 02:30:00,1.3104,0.38220000000000004,1.365,0.3024,0.0882,0.315,1.008,0.294,1.05,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-07 03:00:00,1.1232,0.3276,1.17,0.4128,0.12040000000000001,0.43,0.7104,0.20720000000000002,0.74,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-02-07 03:30:00,0.9513600000000001,0.27748,0.991,0.40416,0.11788000000000001,0.421,0.5472,0.15960000000000002,0.5700000000000001,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-07 04:00:00,1.33344,0.38892000000000004,1.389,0.38304000000000005,0.11172000000000001,0.399,0.9504,0.2772,0.99,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-02-07 04:30:00,1.3891200000000001,0.40516,1.447,0.40032,0.11676,0.417,0.9888,0.2884,1.03,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-02-07 05:00:00,1.25568,0.36624,1.308,0.33408000000000004,0.09744000000000001,0.34800000000000003,0.9216000000000001,0.26880000000000004,0.96,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-02-07 05:30:00,1.23264,0.35952,1.284,0.34944000000000003,0.10192000000000001,0.364,0.8832000000000001,0.2576,0.92,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-07 06:00:00,1.22496,0.35728000000000004,1.276,0.34176,0.09968,0.356,0.8832000000000001,0.2576,0.92,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-07 06:30:00,0.8908800000000001,0.25984,0.928,0.33408000000000004,0.09744000000000001,0.34800000000000003,0.5568000000000001,0.16240000000000002,0.58,6.048,1.764,6.3,6.048,1.764,6.3
2021-02-07 07:00:00,0.7248,0.2114,0.755,0.312,0.091,0.325,0.4128,0.12040000000000001,0.43,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-02-07 07:30:00,1.3104,0.38220000000000004,1.365,0.36960000000000004,0.1078,0.385,0.9408000000000001,0.27440000000000003,0.98,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-07 08:00:00,1.41984,0.41412000000000004,1.479,0.30624,0.08932000000000001,0.319,1.1136,0.32480000000000003,1.16,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-07 08:30:00,1.40928,0.41104,1.468,0.34368000000000004,0.10024000000000001,0.358,1.0656,0.3108,1.11,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-07 09:00:00,1.5734400000000002,0.45892000000000005,1.639,0.32544,0.09492,0.339,1.248,0.364,1.3,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-02-07 09:30:00,1.79424,0.52332,1.869,0.31584,0.09212000000000001,0.329,1.4784000000000002,0.4312,1.54,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-02-07 10:00:00,1.9372800000000001,0.5650400000000001,2.018,0.36288000000000004,0.10584,0.378,1.5744,0.4592,1.6400000000000001,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2021-02-07 10:30:00,2.38464,0.69552,2.484,0.36864,0.10752,0.384,2.016,0.588,2.1,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2021-02-07 11:00:00,1.8576000000000001,0.5418000000000001,1.935,0.37920000000000004,0.1106,0.395,1.4784000000000002,0.4312,1.54,9.2256,2.6908000000000003,9.61,9.2256,2.6908000000000003,9.61
2021-02-07 11:30:00,2.07072,0.60396,2.157,0.31392000000000003,0.09156,0.327,1.7568000000000001,0.5124000000000001,1.83,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2021-02-07 12:00:00,2.44512,0.71316,2.547,0.41952000000000006,0.12236000000000001,0.437,2.0256,0.5908,2.11,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2021-02-07 12:30:00,1.8096,0.5278,1.885,0.38880000000000003,0.1134,0.405,1.4208,0.41440000000000005,1.48,9.7728,2.8504,10.18,9.7728,2.8504,10.18
2021-02-07 13:00:00,2.17536,0.63448,2.266,0.42816000000000004,0.12488,0.446,1.7472,0.5096,1.82,9.12,2.66,9.5,9.12,2.66,9.5
2021-02-07 13:30:00,2.40768,0.7022400000000001,2.508,0.42048,0.12264000000000001,0.438,1.9872,0.5796,2.07,9.12,2.66,9.5,9.12,2.66,9.5
2021-02-07 14:00:00,2.14848,0.6266400000000001,2.238,0.42048,0.12264000000000001,0.438,1.728,0.504,1.8,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2021-02-07 14:30:00,1.5312000000000001,0.4466,1.595,0.36960000000000004,0.1078,0.385,1.1616,0.3388,1.21,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2021-02-07 15:00:00,1.6752,0.48860000000000003,1.745,0.4368,0.1274,0.455,1.2384,0.3612,1.29,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2021-02-07 15:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.45504000000000006,0.13272,0.47400000000000003,1.1616,0.3388,1.21,8.544,2.492,8.9,8.544,2.492,8.9
2021-02-07 16:00:00,1.60704,0.46872,1.674,0.41664,0.12152,0.434,1.1904,0.3472,1.24,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2021-02-07 16:30:00,1.71456,0.5000800000000001,1.786,0.43776000000000004,0.12768000000000002,0.456,1.2768,0.3724,1.33,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2021-02-07 17:00:00,1.9104,0.5572,1.99,0.3744,0.1092,0.39,1.536,0.448,1.6,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2021-02-07 17:30:00,2.16576,0.63168,2.2560000000000002,0.41856000000000004,0.12208000000000001,0.436,1.7472,0.5096,1.82,9.2736,2.7048,9.66,9.2736,2.7048,9.66
2021-02-07 18:00:00,2.304,0.672,2.4,0.29760000000000003,0.0868,0.31,2.0064,0.5852,2.09,9.0528,2.6404,9.43,9.0528,2.6404,9.43
2021-02-07 18:30:00,2.0208,0.5894,2.105,0.3408,0.0994,0.355,1.6800000000000002,0.49,1.75,8.8704,2.5872,9.24,8.8704,2.5872,9.24
2021-02-07 19:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.3936,0.1148,0.41000000000000003,1.2,0.35000000000000003,1.25,8.6784,2.5312,9.04,8.6784,2.5312,9.04
2021-02-07 19:30:00,1.86048,0.54264,1.9380000000000002,0.40128,0.11704,0.418,1.4592,0.42560000000000003,1.52,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2021-02-07 20:00:00,1.89792,0.55356,1.9769999999999999,0.41952000000000006,0.12236000000000001,0.437,1.4784000000000002,0.4312,1.54,8.112,2.366,8.45,8.112,2.366,8.45
2021-02-07 20:30:00,1.27584,0.37212,1.329,0.40224000000000004,0.11732000000000001,0.419,0.8736,0.2548,0.91,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2021-02-07 21:00:00,1.32,0.385,1.375,0.37920000000000004,0.1106,0.395,0.9408000000000001,0.27440000000000003,0.98,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-02-07 21:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.4032,0.11760000000000001,0.42,1.1904,0.3472,1.24,7.344,2.142,7.65,7.344,2.142,7.65
2021-02-07 22:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.42624,0.12432000000000001,0.444,1.1712,0.3416,1.22,7.2,2.1,7.5,7.2,2.1,7.5
2021-02-07 22:30:00,1.5984,0.4662,1.665,0.4272,0.1246,0.445,1.1712,0.3416,1.22,6.816,1.988,7.1,6.816,1.988,7.1
2021-02-07 23:00:00,1.63776,0.47768000000000005,1.706,0.42816000000000004,0.12488,0.446,1.2096,0.3528,1.26,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-02-07 23:30:00,1.52928,0.44604000000000005,1.593,0.41568000000000005,0.12124000000000001,0.433,1.1136,0.32480000000000003,1.16,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-02-08 00:00:00,1.15872,0.33796000000000004,1.207,0.40032,0.11676,0.417,0.7584000000000001,0.2212,0.79,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-08 00:30:00,1.40256,0.40908000000000005,1.461,0.31776000000000004,0.09268000000000001,0.331,1.0848,0.3164,1.13,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-08 01:00:00,1.6348799999999999,0.47684000000000004,1.703,0.38688000000000006,0.11284000000000001,0.403,1.248,0.364,1.3,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-02-08 01:30:00,1.3824,0.4032,1.44,0.24,0.07,0.25,1.1424,0.3332,1.19,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-02-08 02:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.34176,0.09968,0.356,1.2288000000000001,0.3584,1.28,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-02-08 02:30:00,1.7510400000000002,0.5107200000000001,1.824,0.33984000000000003,0.09912000000000001,0.354,1.4112,0.4116,1.47,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-08 03:00:00,1.37856,0.40208000000000005,1.436,0.28416,0.08288000000000001,0.296,1.0944,0.31920000000000004,1.1400000000000001,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-08 03:30:00,1.5609600000000001,0.45528,1.626,0.21696000000000001,0.06328,0.226,1.344,0.392,1.4,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-02-08 04:00:00,1.41696,0.41328000000000004,1.476,0.26496000000000003,0.07728,0.276,1.152,0.336,1.2,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-02-08 04:30:00,1.7222400000000002,0.50232,1.794,0.21504,0.06272000000000001,0.224,1.5072,0.43960000000000005,1.57,5.952,1.736,6.2,5.952,1.736,6.2
2021-02-08 05:00:00,1.7616,0.5138,1.835,0.14880000000000002,0.0434,0.155,1.6128,0.47040000000000004,1.6800000000000002,5.856,1.708,6.1,5.856,1.708,6.1
2021-02-08 05:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.12672,0.03696,0.132,1.7376,0.5068,1.81,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-08 06:00:00,2.54592,0.7425600000000001,2.652,0.20352,0.05936,0.212,2.3424,0.6832,2.44,6.384,1.862,6.65,6.384,1.862,6.65
2021-02-08 06:30:00,3.58752,1.04636,3.737,0.15072000000000002,0.043960000000000006,0.157,3.4368,1.0024,3.58,7.104,2.072,7.4,7.104,2.072,7.4
2021-02-08 07:00:00,3.83232,1.11776,3.992,0.12672,0.03696,0.132,3.7056,1.0808,3.86,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2021-02-08 07:30:00,3.7392000000000003,1.0906,3.895,0.0912,0.026600000000000002,0.095,3.648,1.064,3.8,7.728,2.254,8.05,7.728,2.254,8.05
2021-02-08 08:00:00,4.00128,1.16704,4.168,0.19008000000000003,0.05544,0.198,3.8112,1.1116,3.9699999999999998,7.872,2.296,8.2,7.872,2.296,8.2
2021-02-08 08:30:00,3.69408,1.07744,3.848,0.20928000000000002,0.061040000000000004,0.218,3.4848,1.0164,3.63,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2021-02-08 09:00:00,3.55392,1.03656,3.702,0.21312,0.06216000000000001,0.222,3.3407999999999998,0.9744,3.48,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2021-02-08 09:30:00,3.4416,1.0038,3.585,0.2544,0.0742,0.265,3.1872,0.9296000000000001,3.32,9.216,2.688,9.6,9.216,2.688,9.6
2021-02-08 10:00:00,3.75168,1.09424,3.908,0.19008000000000003,0.05544,0.198,3.5616,1.0388,3.71,9.12,2.66,9.5,9.12,2.66,9.5
2021-02-08 10:30:00,3.67776,1.07268,3.831,0.19296000000000002,0.056280000000000004,0.201,3.4848,1.0164,3.63,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2021-02-08 11:00:00,3.43104,1.00072,3.574,0.24384000000000003,0.07112,0.254,3.1872,0.9296000000000001,3.32,9.1296,2.6628,9.51,9.1296,2.6628,9.51
2021-02-08 11:30:00,3.60096,1.05028,3.751,0.27936,0.08148000000000001,0.291,3.3216,0.9688,3.46,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2021-02-08 12:00:00,3.24864,0.94752,3.384,0.22464,0.06552000000000001,0.234,3.024,0.882,3.15,9.3696,2.7328,9.76,9.3696,2.7328,9.76
2021-02-08 12:30:00,3.22272,0.9399600000000001,3.357,0.32352000000000003,0.09436000000000001,0.337,2.8992,0.8456,3.02,9.7536,2.8448,10.16,9.7536,2.8448,10.16
2021-02-08 13:00:00,3.0336,0.8848,3.16,0.3744,0.1092,0.39,2.6592000000000002,0.7756000000000001,2.77,10.032,2.926,10.45,10.032,2.926,10.45
2021-02-08 13:30:00,3.02784,0.8831200000000001,3.154,0.31104000000000004,0.09072000000000001,0.324,2.7168,0.7924,2.83,9.7632,2.8476,10.17,9.7632,2.8476,10.17
2021-02-08 14:00:00,3.2304,0.9422,3.365,0.3504,0.1022,0.365,2.88,0.84,3.0,9.3312,2.7216,9.72,9.3312,2.7216,9.72
2021-02-08 14:30:00,3.16896,0.9242800000000001,3.301,0.25056,0.07308,0.261,2.9184,0.8512000000000001,3.04,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2021-02-08 15:00:00,3.14592,0.91756,3.277,0.19872,0.057960000000000005,0.20700000000000002,2.9472,0.8596,3.07,9.1968,2.6824,9.58,9.1968,2.6824,9.58
2021-02-08 15:30:00,3.25536,0.9494800000000001,3.391,0.22176,0.06468,0.231,3.0336,0.8848,3.16,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2021-02-08 16:00:00,3.16608,0.92344,3.298,0.21888000000000002,0.06384000000000001,0.228,2.9472,0.8596,3.07,9.024,2.632,9.4,9.024,2.632,9.4
2021-02-08 16:30:00,3.35808,0.9794400000000001,3.498,0.13248000000000001,0.03864,0.138,3.2256,0.9408000000000001,3.36,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2021-02-08 17:00:00,4.08288,1.1908400000000001,4.253,0.11808,0.034440000000000005,0.123,3.9648,1.1564,4.13,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2021-02-08 17:30:00,4.67232,1.36276,4.867,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.5888,1.3384,4.78,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2021-02-08 18:00:00,5.47776,1.59768,5.7059999999999995,0.06336,0.01848,0.066,5.4144,1.5792000000000002,5.64,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2021-02-08 18:30:00,5.70432,1.66376,5.942,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.6544,1.6492,5.89,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-02-08 19:00:00,5.50752,1.60636,5.737,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.424,1.5819999999999999,5.65,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2021-02-08 19:30:00,4.04352,1.17936,4.212,0.06912,0.02016,0.07200000000000001,3.9744,1.1592,4.14,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-02-08 20:00:00,3.54048,1.03264,3.688,0.05568000000000001,0.01624,0.058,3.4848,1.0164,3.63,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-02-08 20:30:00,3.192,0.931,3.325,0.0432,0.0126,0.045,3.1488,0.9184,3.2800000000000002,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-02-08 21:00:00,3.01056,0.8780800000000001,3.136,0.05376,0.015680000000000003,0.056,2.9568000000000003,0.8624,3.08,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-02-08 21:30:00,3.19968,0.9332400000000001,3.333,0.041280000000000004,0.01204,0.043000000000000003,3.1584,0.9212,3.29,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-02-08 22:00:00,3.18624,0.92932,3.319,0.047040000000000005,0.013720000000000001,0.049,3.1392,0.9156000000000001,3.27,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-02-08 22:30:00,2.89248,0.8436400000000001,3.013,0.041280000000000004,0.01204,0.043000000000000003,2.8512,0.8316,2.9699999999999998,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-02-08 23:00:00,3.77664,1.10152,3.934,0.02304,0.00672,0.024,3.7536,1.0948,3.91,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-02-08 23:30:00,3.5232,1.0276,3.67,0.019200000000000002,0.0056,0.02,3.504,1.022,3.65,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-02-09 00:00:00,3.47712,1.01416,3.622,0.01152,0.00336,0.012,3.4656000000000002,1.0108,3.61,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-02-09 00:30:00,3.62496,1.05728,3.776,0.00576,0.00168,0.006,3.6192,1.0556,3.77,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-02-09 01:00:00,3.66048,1.06764,3.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.648,1.064,3.8,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-09 01:30:00,3.63744,1.06092,3.789,0.018240000000000003,0.00532,0.019,3.6192,1.0556,3.77,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-02-09 02:00:00,3.55296,1.03628,3.701,0.02016,0.005880000000000001,0.021,3.5328,1.0304,3.68,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-02-09 02:30:00,3.73152,1.08836,3.887,0.00672,0.0019600000000000004,0.007,3.7248,1.0864,3.88,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-09 03:00:00,3.88992,1.13456,4.052,0.01152,0.00336,0.012,3.8784,1.1312,4.04,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-02-09 03:30:00,4.13856,1.20708,4.311,0.010560000000000002,0.0030800000000000003,0.011,4.128,1.204,4.3,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-09 04:00:00,4.0128,1.1703999999999999,4.18,0.009600000000000001,0.0028,0.01,4.0032,1.1676,4.17,5.616,1.638,5.85,5.616,1.638,5.85
2021-02-09 04:30:00,3.74304,1.09172,3.899,0.00864,0.00252,0.009000000000000001,3.7344,1.0892,3.89,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-02-09 05:00:00,4.03776,1.17768,4.206,0.015360000000000002,0.0044800000000000005,0.016,4.0224,1.1732,4.19,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-09 05:30:00,3.89088,1.13484,4.053,0.022080000000000002,0.00644,0.023,3.8688000000000002,1.1284,4.03,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-02-09 06:00:00,3.82848,1.11664,3.988,0.02688,0.007840000000000001,0.028,3.8016,1.1088,3.96,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-02-09 06:30:00,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-09 07:00:00,4.19616,1.22388,4.371,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.1472,1.2096,4.32,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2021-02-09 07:30:00,4.44,1.295,4.625,0.0528,0.0154,0.055,4.3872,1.2796,4.57,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2021-02-09 08:00:00,4.17312,1.21716,4.347,0.04512,0.013160000000000002,0.047,4.128,1.204,4.3,7.728,2.254,8.05,7.728,2.254,8.05
2021-02-09 08:30:00,4.00128,1.16704,4.168,0.04608,0.01344,0.048,3.9552,1.1536,4.12,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-02-09 09:00:00,4.1616,1.2138,4.335,0.0432,0.0126,0.045,4.1184,1.2012,4.29,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-02-09 09:30:00,4.02624,1.17432,4.194,0.06144000000000001,0.017920000000000002,0.064,3.9648,1.1564,4.13,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2021-02-09 10:00:00,4.0464,1.1802,4.215,0.0816,0.0238,0.085,3.9648,1.1564,4.13,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2021-02-09 10:30:00,4.1904,1.2222,4.365,0.062400000000000004,0.0182,0.065,4.128,1.204,4.3,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2021-02-09 11:00:00,4.23552,1.23536,4.412,0.12672,0.03696,0.132,4.1088000000000005,1.1984,4.28,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-02-09 11:30:00,2.90688,0.84784,3.028,0.13248000000000001,0.03864,0.138,2.7744,0.8092,2.89,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2021-02-09 12:00:00,3.21696,0.9382800000000001,3.351,0.18336000000000002,0.05348000000000001,0.191,3.0336,0.8848,3.16,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2021-02-09 12:30:00,2.60736,0.76048,2.716,0.12096000000000001,0.035280000000000006,0.126,2.4864,0.7252000000000001,2.59,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2021-02-09 13:00:00,2.71584,0.79212,2.829,0.11424000000000001,0.03332,0.11900000000000001,2.6016,0.7588,2.71,7.344,2.142,7.65,7.344,2.142,7.65
2021-02-09 13:30:00,2.84256,0.82908,2.961,0.10656,0.031080000000000003,0.111,2.7359999999999998,0.798,2.85,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2021-02-09 14:00:00,2.3472,0.6846,2.445,0.11040000000000001,0.0322,0.115,2.2368,0.6524,2.33,7.68,2.24,8.0,7.68,2.24,8.0
2021-02-09 14:30:00,2.51904,0.73472,2.624,0.11904,0.03472,0.124,2.4,0.7000000000000001,2.5,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-02-09 15:00:00,2.95776,0.8626800000000001,3.081,0.11616000000000001,0.03388,0.121,2.8416,0.8288000000000001,2.96,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-02-09 15:30:00,2.68896,0.7842800000000001,2.801,0.15456,0.04508,0.161,2.5343999999999998,0.7392000000000001,2.64,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2021-02-09 16:00:00,2.80608,0.8184400000000001,2.923,0.08928000000000001,0.02604,0.093,2.7168,0.7924,2.83,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2021-02-09 16:30:00,3.07104,0.8957200000000001,3.199,0.09504000000000001,0.02772,0.099,2.976,0.868,3.1,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-02-09 17:00:00,2.98848,0.8716400000000001,3.113,0.060480000000000006,0.017640000000000003,0.063,2.928,0.854,3.05,7.728,2.254,8.05,7.728,2.254,8.05
2021-02-09 17:30:00,3.10368,0.90524,3.233,0.05088,0.01484,0.053,3.0528,0.8904000000000001,3.18,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2021-02-09 18:00:00,3.35136,0.9774800000000001,3.491,0.05856000000000001,0.01708,0.061,3.2928,0.9604,3.43,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2021-02-09 18:30:00,3.35136,0.9774800000000001,3.491,0.07776000000000001,0.022680000000000002,0.081,3.2736,0.9548000000000001,3.41,8.064,2.352,8.4,8.064,2.352,8.4
2021-02-09 19:00:00,3.35616,0.9788800000000001,3.496,0.10176,0.02968,0.106,3.2544,0.9492,3.39,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2021-02-09 19:30:00,3.07392,0.89656,3.202,0.06912,0.02016,0.07200000000000001,3.0048,0.8764000000000001,3.13,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-02-09 20:00:00,2.92224,0.8523200000000001,3.044,0.06144000000000001,0.017920000000000002,0.064,2.8608000000000002,0.8344,2.98,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2021-02-09 20:30:00,2.95296,0.86128,3.076,0.06336,0.01848,0.066,2.8896,0.8428,3.01,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2021-02-09 21:00:00,2.66304,0.7767200000000001,2.774,0.07104,0.020720000000000002,0.074,2.592,0.756,2.7,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2021-02-09 21:30:00,2.50848,0.7316400000000001,2.613,0.09888000000000001,0.02884,0.10300000000000001,2.4096,0.7028,2.51,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-02-09 22:00:00,2.59104,0.7557200000000001,2.699,0.10464000000000001,0.030520000000000002,0.109,2.4864,0.7252000000000001,2.59,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-02-09 22:30:00,2.4336,0.7098,2.535,0.11040000000000001,0.0322,0.115,2.3232,0.6776,2.42,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-02-09 23:00:00,2.2944,0.6692,2.39,0.07680000000000001,0.0224,0.08,2.2176,0.6468,2.31,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-02-09 23:30:00,2.11104,0.61572,2.199,0.05664,0.01652,0.059000000000000004,2.0544000000000002,0.5992000000000001,2.14,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-02-10 00:00:00,2.34432,0.68376,2.442,0.05952,0.01736,0.062,2.2848,0.6664,2.38,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-02-10 00:30:00,2.6006400000000003,0.7585200000000001,2.709,0.06624000000000001,0.01932,0.069,2.5343999999999998,0.7392000000000001,2.64,5.088,1.484,5.3,5.088,1.484,5.3
2021-02-10 01:00:00,2.43264,0.70952,2.534,0.09024,0.026320000000000003,0.094,2.3424,0.6832,2.44,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-02-10 01:30:00,2.49984,0.7291200000000001,2.604,0.06144000000000001,0.017920000000000002,0.064,2.4384,0.7112,2.54,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-10 02:00:00,2.50272,0.72996,2.607,0.04512,0.013160000000000002,0.047,2.4576000000000002,0.7168,2.56,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-10 02:30:00,2.2944,0.6692,2.39,0.0864,0.0252,0.09,2.208,0.644,2.3,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-10 03:00:00,2.04672,0.59696,2.132,0.04032,0.011760000000000001,0.042,2.0064,0.5852,2.09,4.992,1.456,5.2,4.992,1.456,5.2
2021-02-10 03:30:00,2.07072,0.60396,2.157,0.054720000000000005,0.015960000000000002,0.057,2.016,0.588,2.1,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-02-10 04:00:00,2.26272,0.6599600000000001,2.357,0.04512,0.013160000000000002,0.047,2.2176,0.6468,2.31,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-02-10 04:30:00,2.18592,0.63756,2.277,0.04512,0.013160000000000002,0.047,2.1408,0.6244000000000001,2.23,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-02-10 05:00:00,2.15712,0.62916,2.247,0.03552,0.010360000000000001,0.037,2.1216,0.6188,2.21,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-10 05:30:00,2.4700800000000003,0.7204400000000001,2.573,0.03168,0.00924,0.033,2.4384,0.7112,2.54,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-10 06:00:00,2.6976,0.7868,2.81,0.057600000000000005,0.016800000000000002,0.06,2.64,0.77,2.75,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-10 06:30:00,2.97408,0.8674400000000001,3.098,0.04608,0.01344,0.048,2.928,0.854,3.05,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-10 07:00:00,3.17664,0.9265200000000001,3.309,0.07584,0.02212,0.079,3.1008,0.9044000000000001,3.23,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-10 07:30:00,3.18432,0.92876,3.317,0.04512,0.013160000000000002,0.047,3.1392,0.9156000000000001,3.27,6.144,1.792,6.4,6.144,1.792,6.4
2021-02-10 08:00:00,3.05856,0.8920800000000001,3.186,0.05376,0.015680000000000003,0.056,3.0048,0.8764000000000001,3.13,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-02-10 08:30:00,3.20448,0.93464,3.338,0.07488,0.021840000000000002,0.078,3.1296,0.9128000000000001,3.26,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-02-10 09:00:00,3.34368,0.9752400000000001,3.483,0.041280000000000004,0.01204,0.043000000000000003,3.3024,0.9632000000000001,3.44,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-02-10 09:30:00,3.54624,1.03432,3.694,0.03264,0.00952,0.034,3.5136000000000003,1.0248,3.66,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-02-10 10:00:00,3.43104,1.00072,3.574,0.04224000000000001,0.012320000000000001,0.044,3.3888,0.9884000000000001,3.5300000000000002,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-02-10 10:30:00,3.19584,0.9321200000000001,3.329,0.06624000000000001,0.01932,0.069,3.1296,0.9128000000000001,3.26,6.768,1.974,7.05,6.768,1.974,7.05
2021-02-10 11:00:00,3.22656,0.94108,3.3609999999999998,0.039360000000000006,0.01148,0.041,3.1872,0.9296000000000001,3.32,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-02-10 11:30:00,3.27168,0.9542400000000001,3.408,0.08448000000000001,0.024640000000000002,0.088,3.1872,0.9296000000000001,3.32,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-02-10 12:00:00,2.73216,0.79688,2.846,0.14976,0.043680000000000004,0.156,2.5824,0.7532,2.69,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2021-02-10 12:30:00,2.83296,0.82628,2.951,0.22176,0.06468,0.231,2.6112,0.7616,2.7199999999999998,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2021-02-10 13:00:00,2.4096,0.7028,2.51,0.2112,0.0616,0.22,2.1984,0.6412,2.29,7.44,2.17,7.75,7.44,2.17,7.75
2021-02-10 13:30:00,2.6304,0.7672,2.74,0.1632,0.0476,0.17,2.4672,0.7196,2.5700000000000003,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-02-10 14:00:00,3.3216,0.9688,3.46,0.06720000000000001,0.0196,0.07,3.2544,0.9492,3.39,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-02-10 14:30:00,2.78304,0.8117200000000001,2.899,0.15264000000000003,0.044520000000000004,0.159,2.6304,0.7672,2.74,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-02-10 15:00:00,2.6256,0.7658,2.735,0.12,0.035,0.125,2.5056000000000003,0.7308,2.61,7.776,2.268,8.1,7.776,2.268,8.1
2021-02-10 15:30:00,3.19776,0.9326800000000001,3.331,0.10656,0.031080000000000003,0.111,3.0912,0.9016000000000001,3.22,7.056,2.058,7.35,7.056,2.058,7.35
2021-02-10 16:00:00,3.20832,0.93576,3.342,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.1104,0.9072,3.24,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-02-10 16:30:00,3.28608,0.9584400000000001,3.423,0.07968,0.02324,0.083,3.2064,0.9352,3.34,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2021-02-10 17:00:00,3.54336,1.03348,3.691,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.4944,1.0192,3.64,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2021-02-10 17:30:00,3.84096,1.12028,4.001,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.792,1.106,3.95,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2021-02-10 18:00:00,4.09632,1.19476,4.267,0.025920000000000002,0.007560000000000001,0.027,4.0704,1.1872,4.24,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2021-02-10 18:30:00,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2021-02-10 19:00:00,3.75552,1.0953600000000001,3.912,0.030720000000000004,0.008960000000000001,0.032,3.7248,1.0864,3.88,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2021-02-10 19:30:00,3.77664,1.10152,3.934,0.04224000000000001,0.012320000000000001,0.044,3.7344,1.0892,3.89,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-02-10 20:00:00,3.64992,1.06456,3.802,0.04032,0.011760000000000001,0.042,3.6096,1.0528,3.76,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-02-10 20:30:00,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-02-10 21:00:00,3.45504,1.00772,3.599,0.018240000000000003,0.00532,0.019,3.4368,1.0024,3.58,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-02-10 21:30:00,3.39936,0.99148,3.541,0.02976,0.00868,0.031,3.3696,0.9828,3.51,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-02-10 22:00:00,3.32736,0.9704800000000001,3.466,0.044160000000000005,0.01288,0.046,3.2832,0.9576,3.42,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-02-10 22:30:00,3.21504,0.9377200000000001,3.349,0.047040000000000005,0.013720000000000001,0.049,3.168,0.924,3.3,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-02-10 23:00:00,3.02592,0.8825600000000001,3.152,0.04032,0.011760000000000001,0.042,2.9856,0.8708,3.11,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-02-10 23:30:00,2.85696,0.83328,2.976,0.015360000000000002,0.0044800000000000005,0.016,2.8416,0.8288000000000001,2.96,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-02-11 00:00:00,2.95392,0.8615600000000001,3.077,0.03552,0.010360000000000001,0.037,2.9184,0.8512000000000001,3.04,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-02-11 00:30:00,3.00192,0.8755600000000001,3.127,0.04512,0.013160000000000002,0.047,2.9568000000000003,0.8624,3.08,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-11 01:00:00,2.98464,0.8705200000000001,3.109,0.027840000000000004,0.00812,0.029,2.9568000000000003,0.8624,3.08,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-11 01:30:00,2.9376,0.8568,3.06,0.019200000000000002,0.0056,0.02,2.9184,0.8512000000000001,3.04,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-02-11 02:00:00,2.89824,0.8453200000000001,3.019,0.027840000000000004,0.00812,0.029,2.8704,0.8372,2.99,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-02-11 02:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.02976,0.00868,0.031,2.7359999999999998,0.798,2.85,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-11 03:00:00,2.70432,0.78876,2.817,0.025920000000000002,0.007560000000000001,0.027,2.6784,0.7812,2.79,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-02-11 03:30:00,2.65536,0.7744800000000001,2.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6304,0.7672,2.74,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-11 04:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.03456,0.01008,0.036000000000000004,2.592,0.756,2.7,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-02-11 04:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.03552,0.010360000000000001,0.037,2.688,0.784,2.8,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-11 05:00:00,2.74752,0.8013600000000001,2.862,0.05952,0.01736,0.062,2.688,0.784,2.8,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-02-11 05:30:00,3.00864,0.8775200000000001,3.134,0.06144000000000001,0.017920000000000002,0.064,2.9472,0.8596,3.07,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-02-11 06:00:00,2.99328,0.87304,3.118,0.05568000000000001,0.01624,0.058,2.9376,0.8568,3.06,5.5008,1.6044,5.73,5.5008,1.6044,5.73
