Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-11 06:30:00,3.2352,0.9436,3.37,0.048,0.014,0.05,3.1872,0.9296000000000001,3.32,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-02-11 07:00:00,3.18336,0.9284800000000001,3.316,0.03456,0.01008,0.036000000000000004,3.1488,0.9184,3.2800000000000002,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-11 07:30:00,3.04704,0.8887200000000001,3.174,0.06144000000000001,0.017920000000000002,0.064,2.9856,0.8708,3.11,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-02-11 08:00:00,3.2832,0.9576,3.42,0.07680000000000001,0.0224,0.08,3.2064,0.9352,3.34,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-02-11 08:30:00,3.52128,1.02704,3.668,0.09408000000000001,0.027440000000000003,0.098,3.4272,0.9996,3.5700000000000003,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2021-02-11 09:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0864,0.0252,0.09,3.1776,0.9268000000000001,3.31,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-02-11 09:30:00,2.73408,0.79744,2.848,0.11328,0.03304,0.11800000000000001,2.6208,0.7644000000000001,2.73,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2021-02-11 10:00:00,2.23008,0.65044,2.323,0.17568,0.05124,0.183,2.0544000000000002,0.5992000000000001,2.14,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2021-02-11 10:30:00,2.06496,0.60228,2.151,0.26016,0.07588,0.271,1.8048000000000002,0.5264,1.88,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2021-02-11 11:00:00,2.26464,0.6605200000000001,2.359,0.34464,0.10052000000000001,0.359,1.92,0.56,2.0,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2021-02-11 11:30:00,2.38368,0.6952400000000001,2.483,0.38688000000000006,0.11284000000000001,0.403,1.9968,0.5824,2.08,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2021-02-11 12:00:00,2.37216,0.69188,2.471,0.26976,0.07868,0.281,2.1024,0.6132000000000001,2.19,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2021-02-11 12:30:00,2.61504,0.7627200000000001,2.724,0.42624,0.12432000000000001,0.444,2.1888,0.6384000000000001,2.2800000000000002,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2021-02-11 13:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.39072,0.11396,0.40700000000000003,2.3904,0.6972,2.49,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-02-11 13:30:00,2.0304,0.5922000000000001,2.115,0.264,0.077,0.275,1.7664,0.5152,1.8399999999999999,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2021-02-11 14:00:00,1.7395200000000002,0.50736,1.812,0.28032,0.08176000000000001,0.292,1.4592,0.42560000000000003,1.52,8.6496,2.5228,9.01,8.6496,2.5228,9.01
2021-02-11 14:30:00,1.90656,0.55608,1.986,0.26496000000000003,0.07728,0.276,1.6416,0.4788,1.71,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2021-02-11 15:00:00,2.35584,0.6871200000000001,2.454,0.25344,0.07392,0.264,2.1024,0.6132000000000001,2.19,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2021-02-11 15:30:00,2.55744,0.74592,2.664,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3616,0.6888000000000001,2.46,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2021-02-11 16:00:00,2.69856,0.7870800000000001,2.811,0.18336000000000002,0.05348000000000001,0.191,2.5152,0.7336,2.62,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-02-11 16:30:00,2.89248,0.8436400000000001,3.013,0.18528000000000003,0.054040000000000005,0.193,2.7072000000000003,0.7896000000000001,2.8200000000000003,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2021-02-11 17:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.12672,0.03696,0.132,3.0144,0.8792000000000001,3.14,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2021-02-11 17:30:00,3.40992,0.9945600000000001,3.552,0.11712000000000002,0.03416,0.122,3.2928,0.9604,3.43,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2021-02-11 18:00:00,3.6921600000000003,1.07688,3.846,0.11136000000000001,0.03248,0.116,3.5808,1.0444,3.73,8.352,2.436,8.7,8.352,2.436,8.7
2021-02-11 18:30:00,3.39072,0.9889600000000001,3.532,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.2928,0.9604,3.43,8.544,2.492,8.9,8.544,2.492,8.9
2021-02-11 19:00:00,3.6048,1.0514000000000001,3.755,0.07200000000000001,0.021,0.075,3.5328,1.0304,3.68,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-02-11 19:30:00,3.56448,1.03964,3.713,0.07008,0.020440000000000003,0.073,3.4944,1.0192,3.64,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2021-02-11 20:00:00,3.13152,0.9133600000000001,3.262,0.08832000000000001,0.02576,0.092,3.0432,0.8876000000000001,3.17,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2021-02-11 20:30:00,3.01152,0.87836,3.137,0.06432,0.018760000000000002,0.067,2.9472,0.8596,3.07,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-02-11 21:00:00,2.85696,0.83328,2.976,0.08256000000000001,0.02408,0.08600000000000001,2.7744,0.8092,2.89,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-02-11 21:30:00,2.66304,0.7767200000000001,2.774,0.09024,0.026320000000000003,0.094,2.5728,0.7504000000000001,2.68,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-02-11 22:00:00,2.74656,0.80108,2.8609999999999998,0.07776000000000001,0.022680000000000002,0.081,2.6688,0.7784000000000001,2.7800000000000002,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-11 22:30:00,2.57088,0.7498400000000001,2.678,0.06528,0.01904,0.068,2.5056000000000003,0.7308,2.61,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-11 23:00:00,2.37984,0.6941200000000001,2.479,0.06624000000000001,0.01932,0.069,2.3136,0.6748000000000001,2.41,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-02-11 23:30:00,2.08224,0.6073200000000001,2.169,0.07584,0.02212,0.079,2.0064,0.5852,2.09,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-12 00:00:00,2.32416,0.67788,2.421,0.07776000000000001,0.022680000000000002,0.081,2.2464,0.6552,2.34,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-02-12 00:30:00,2.52288,0.73584,2.628,0.06528,0.01904,0.068,2.4576000000000002,0.7168,2.56,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-02-12 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.07680000000000001,0.0224,0.08,2.112,0.616,2.2,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-02-12 01:30:00,2.18016,0.63588,2.271,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.112,0.616,2.2,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-12 02:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.07392,0.021560000000000003,0.077,2.4672,0.7196,2.5700000000000003,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-02-12 02:30:00,2.74176,0.7996800000000001,2.856,0.06336,0.01848,0.066,2.6784,0.7812,2.79,5.28,1.54,5.5,5.28,1.54,5.5
2021-02-12 03:00:00,2.78784,0.8131200000000001,2.904,0.051840000000000004,0.015120000000000001,0.054,2.7359999999999998,0.798,2.85,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-12 03:30:00,2.76384,0.8061200000000001,2.879,0.05664,0.01652,0.059000000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003,5.04,1.47,5.25,5.04,1.47,5.25
2021-02-12 04:00:00,2.84544,0.8299200000000001,2.964,0.06144000000000001,0.017920000000000002,0.064,2.784,0.812,2.9,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-12 04:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.05568000000000001,0.01624,0.058,2.6592000000000002,0.7756000000000001,2.77,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-12 05:00:00,2.54016,0.7408800000000001,2.646,0.05376,0.015680000000000003,0.056,2.4864,0.7252000000000001,2.59,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-12 05:30:00,2.52768,0.73724,2.633,0.08928000000000001,0.02604,0.093,2.4384,0.7112,2.54,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-12 06:00:00,2.7196800000000003,0.7932400000000001,2.833,0.08928000000000001,0.02604,0.093,2.6304,0.7672,2.74,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-12 06:30:00,3.14496,0.9172800000000001,3.276,0.08256000000000001,0.02408,0.08600000000000001,3.0624,0.8932,3.19,6.0,1.75,6.25,6.0,1.75,6.25
2021-02-12 07:00:00,3.624,1.057,3.775,0.062400000000000004,0.0182,0.065,3.5616,1.0388,3.71,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-02-12 07:30:00,3.81696,1.11328,3.976,0.05376,0.015680000000000003,0.056,3.7632,1.0976,3.92,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-12 08:00:00,3.48192,1.01556,3.627,0.054720000000000005,0.015960000000000002,0.057,3.4272,0.9996,3.5700000000000003,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-02-12 08:30:00,3.55872,1.03796,3.707,0.06432,0.018760000000000002,0.067,3.4944,1.0192,3.64,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-02-12 09:00:00,3.36672,0.98196,3.507,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.2832,0.9576,3.42,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2021-02-12 09:30:00,3.37632,0.9847600000000001,3.517,0.12192000000000001,0.03556,0.127,3.2544,0.9492,3.39,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-02-12 10:00:00,2.96448,0.8646400000000001,3.088,0.22848000000000002,0.06664,0.23800000000000002,2.7359999999999998,0.798,2.85,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2021-02-12 10:30:00,2.25216,0.65688,2.346,0.37056000000000006,0.10808000000000001,0.386,1.8816000000000002,0.5488000000000001,1.96,8.4,2.45,8.75,8.4,2.45,8.75
2021-02-12 11:00:00,2.1792,0.6356,2.27,0.432,0.126,0.45,1.7472,0.5096,1.82,9.0048,2.6264000000000003,9.38,9.0048,2.6264000000000003,9.38
2021-02-12 11:30:00,2.39616,0.6988800000000001,2.496,0.40896000000000005,0.11928000000000001,0.426,1.9872,0.5796,2.07,8.688,2.534,9.05,8.688,2.534,9.05
2021-02-12 12:00:00,2.42688,0.70784,2.528,0.36288000000000004,0.10584,0.378,2.064,0.602,2.15,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2021-02-12 12:30:00,2.46144,0.7179200000000001,2.564,0.44544000000000006,0.12992,0.464,2.016,0.588,2.1,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2021-02-12 13:00:00,2.26944,0.6619200000000001,2.364,0.50304,0.14672000000000002,0.524,1.7664,0.5152,1.8399999999999999,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2021-02-12 13:30:00,2.17344,0.63392,2.2640000000000002,0.38784,0.11312000000000001,0.404,1.7856,0.5208,1.8599999999999999,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2021-02-12 14:00:00,2.2272,0.6496000000000001,2.32,0.30720000000000003,0.0896,0.32,1.92,0.56,2.0,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2021-02-12 14:30:00,2.4288,0.7084,2.5300000000000002,0.26880000000000004,0.0784,0.28,2.16,0.63,2.25,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2021-02-12 15:00:00,2.46912,0.72016,2.572,0.28992,0.08456000000000001,0.302,2.1792,0.6356,2.27,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2021-02-12 15:30:00,2.02944,0.59192,2.114,0.33024000000000003,0.09632,0.34400000000000003,1.6992,0.49560000000000004,1.77,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2021-02-12 16:00:00,2.0208,0.5894,2.105,0.2928,0.0854,0.305,1.728,0.504,1.8,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2021-02-12 16:30:00,2.10432,0.6137600000000001,2.192,0.32832,0.09576000000000001,0.342,1.776,0.518,1.85,8.6112,2.5116,8.97,8.6112,2.5116,8.97
2021-02-12 17:00:00,2.36832,0.69076,2.467,0.35232,0.10276,0.367,2.016,0.588,2.1,8.8416,2.5788,9.21,8.8416,2.5788,9.21
2021-02-12 17:30:00,2.53344,0.73892,2.6390000000000002,0.38304000000000005,0.11172000000000001,0.399,2.1504,0.6272,2.24,9.12,2.66,9.5,9.12,2.66,9.5
2021-02-12 18:00:00,2.91456,0.8500800000000001,3.036,0.44736000000000004,0.13048,0.466,2.4672,0.7196,2.5700000000000003,9.12,2.66,9.5,9.12,2.66,9.5
2021-02-12 18:30:00,2.72256,0.7940800000000001,2.836,0.25536000000000003,0.07448,0.266,2.4672,0.7196,2.5700000000000003,8.736,2.548,9.1,8.736,2.548,9.1
2021-02-12 19:00:00,2.92416,0.8528800000000001,3.046,0.12096000000000001,0.035280000000000006,0.126,2.8032,0.8176,2.92,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2021-02-12 19:30:00,3.0048,0.8764000000000001,3.13,0.11520000000000001,0.033600000000000005,0.12,2.8896,0.8428,3.01,7.536,2.198,7.85,7.536,2.198,7.85
2021-02-12 20:00:00,2.9136,0.8498,3.035,0.11040000000000001,0.0322,0.115,2.8032,0.8176,2.92,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2021-02-12 20:30:00,2.7648,0.8064,2.88,0.13440000000000002,0.0392,0.14,2.6304,0.7672,2.74,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-02-12 21:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.16896000000000003,0.049280000000000004,0.176,2.2176,0.6468,2.31,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2021-02-12 21:30:00,2.09184,0.61012,2.179,0.23904000000000003,0.06972,0.249,1.8528,0.5404,1.9300000000000002,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2021-02-12 22:00:00,1.63008,0.47544000000000003,1.698,0.31488000000000005,0.09184,0.328,1.3152,0.3836,1.37,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-02-12 22:30:00,1.4131200000000002,0.41216,1.472,0.36672000000000005,0.10696000000000001,0.382,1.0464,0.3052,1.09,7.344,2.142,7.65,7.344,2.142,7.65
2021-02-12 23:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.42528000000000005,0.12404000000000001,0.443,1.2576,0.3668,1.31,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-02-12 23:30:00,1.57728,0.46004000000000006,1.643,0.42528000000000005,0.12404000000000001,0.443,1.152,0.336,1.2,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-02-13 00:00:00,1.62528,0.47404,1.693,0.41568000000000005,0.12124000000000001,0.433,1.2096,0.3528,1.26,6.384,1.862,6.65,6.384,1.862,6.65
2021-02-13 00:30:00,1.3776,0.40180000000000005,1.435,0.4176,0.1218,0.435,0.96,0.28,1.0,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-13 01:00:00,1.77408,0.51744,1.8479999999999999,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.3824,0.4032,1.44,6.24,1.82,6.5,6.24,1.82,6.5
2021-02-13 01:30:00,1.61376,0.47068000000000004,1.681,0.29856000000000005,0.08708,0.311,1.3152,0.3836,1.37,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-02-13 02:00:00,1.464,0.427,1.525,0.2544,0.0742,0.265,1.2096,0.3528,1.26,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-02-13 02:30:00,1.8518400000000002,0.54012,1.929,0.36384000000000005,0.10612,0.379,1.488,0.434,1.55,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-13 03:00:00,1.4784000000000002,0.4312,1.54,0.29760000000000003,0.0868,0.31,1.1808,0.34440000000000004,1.23,6.24,1.82,6.5,6.24,1.82,6.5
2021-02-13 03:30:00,1.36896,0.39928,1.426,0.31296,0.09128000000000001,0.326,1.056,0.308,1.1,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-02-13 04:00:00,1.40064,0.40852000000000005,1.459,0.31584,0.09212000000000001,0.329,1.0848,0.3164,1.13,5.952,1.736,6.2,5.952,1.736,6.2
2021-02-13 04:30:00,1.7750400000000002,0.5177200000000001,1.849,0.14304,0.04172,0.149,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-02-13 05:00:00,1.84704,0.5387200000000001,1.924,0.11904,0.03472,0.124,1.728,0.504,1.8,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-13 05:30:00,1.70688,0.49784000000000006,1.778,0.15168,0.04424,0.158,1.5552000000000001,0.4536,1.62,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-13 06:00:00,1.7980800000000001,0.52444,1.873,0.11808,0.034440000000000005,0.123,1.6800000000000002,0.49,1.75,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-13 06:30:00,1.98528,0.57904,2.068,0.10368000000000001,0.030240000000000003,0.108,1.8816000000000002,0.5488000000000001,1.96,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-13 07:00:00,1.90272,0.55496,1.982,0.08832000000000001,0.02576,0.092,1.8144,0.5292,1.8900000000000001,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-13 07:30:00,1.99296,0.58128,2.076,0.14016,0.04088000000000001,0.146,1.8528,0.5404,1.9300000000000002,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-13 08:00:00,2.03136,0.59248,2.116,0.15936,0.04648,0.166,1.8719999999999999,0.546,1.9500000000000002,6.624,1.932,6.9,6.624,1.932,6.9
2021-02-13 08:30:00,1.85088,0.5398400000000001,1.928,0.24768,0.07224000000000001,0.258,1.6032000000000002,0.4676,1.67,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2021-02-13 09:00:00,2.2128,0.6454000000000001,2.305,0.38880000000000003,0.1134,0.405,1.824,0.532,1.9,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2021-02-13 09:30:00,2.41632,0.70476,2.517,0.41952000000000006,0.12236000000000001,0.437,1.9968,0.5824,2.08,9.5424,2.7832,9.94,9.5424,2.7832,9.94
2021-02-13 10:00:00,1.34016,0.39088,1.396,0.45696000000000003,0.13328,0.47600000000000003,0.8832000000000001,0.2576,0.92,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2021-02-13 10:30:00,1.39584,0.40712000000000004,1.454,0.45504000000000006,0.13272,0.47400000000000003,0.9408000000000001,0.27440000000000003,0.98,8.352,2.436,8.7,8.352,2.436,8.7
2021-02-13 11:00:00,1.4208,0.41440000000000005,1.48,0.48,0.14,0.5,0.9408000000000001,0.27440000000000003,0.98,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2021-02-13 11:30:00,1.36608,0.39844,1.423,0.5404800000000001,0.15764,0.5630000000000001,0.8256,0.24080000000000001,0.86,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2021-02-13 12:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.50592,0.14756000000000002,0.527,0.9984000000000001,0.2912,1.04,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2021-02-13 12:30:00,1.3891200000000001,0.40516,1.447,0.50592,0.14756000000000002,0.527,0.8832000000000001,0.2576,0.92,8.544,2.492,8.9,8.544,2.492,8.9
2021-02-13 13:00:00,1.27296,0.37128000000000005,1.326,0.5241600000000001,0.15288000000000002,0.546,0.7488,0.2184,0.78,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2021-02-13 13:30:00,1.27968,0.37324,1.333,0.5404800000000001,0.15764,0.5630000000000001,0.7392000000000001,0.2156,0.77,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2021-02-13 14:00:00,1.37376,0.40068000000000004,1.431,0.46176000000000006,0.13468000000000002,0.481,0.912,0.266,0.9500000000000001,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2021-02-13 14:30:00,1.36224,0.39732,1.419,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.912,0.266,0.9500000000000001,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2021-02-13 15:00:00,1.45056,0.42308,1.5110000000000001,0.44256,0.12908,0.461,1.008,0.294,1.05,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2021-02-13 15:30:00,1.6992,0.49560000000000004,1.77,0.3936,0.1148,0.41000000000000003,1.3056,0.3808,1.3599999999999999,7.92,2.31,8.25,7.92,2.31,8.25
2021-02-13 16:00:00,1.96224,0.57232,2.044,0.34944000000000003,0.10192000000000001,0.364,1.6128,0.47040000000000004,1.6800000000000002,7.536,2.198,7.85,7.536,2.198,7.85
2021-02-13 16:30:00,1.9641600000000001,0.5728800000000001,2.046,0.31296,0.09128000000000001,0.326,1.6512,0.48160000000000003,1.72,7.632,2.226,7.95,7.632,2.226,7.95
2021-02-13 17:00:00,2.1456,0.6258,2.235,0.22560000000000002,0.0658,0.23500000000000001,1.92,0.56,2.0,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2021-02-13 17:30:00,2.69856,0.7870800000000001,2.811,0.22176,0.06468,0.231,2.4768,0.7224,2.58,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2021-02-13 18:00:00,2.92224,0.8523200000000001,3.044,0.25344,0.07392,0.264,2.6688,0.7784000000000001,2.7800000000000002,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-02-13 18:30:00,2.6544,0.7742,2.765,0.23520000000000002,0.06860000000000001,0.245,2.4192,0.7056,2.52,8.016,2.338,8.35,8.016,2.338,8.35
2021-02-13 19:00:00,2.3510400000000002,0.6857200000000001,2.449,0.21024,0.061320000000000006,0.219,2.1408,0.6244000000000001,2.23,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2021-02-13 19:30:00,2.6592000000000002,0.7756000000000001,2.77,0.24960000000000002,0.0728,0.26,2.4096,0.7028,2.51,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-02-13 20:00:00,2.44704,0.71372,2.549,0.20064,0.05852,0.209,2.2464,0.6552,2.34,7.2,2.1,7.5,7.2,2.1,7.5
2021-02-13 20:30:00,2.5152,0.7336,2.62,0.1632,0.0476,0.17,2.352,0.686,2.45,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-02-13 21:00:00,2.3750400000000003,0.69272,2.474,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.208,0.644,2.3,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-02-13 21:30:00,2.27808,0.66444,2.373,0.21408000000000002,0.06244,0.223,2.064,0.602,2.15,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-13 22:00:00,1.96896,0.57428,2.051,0.26016,0.07588,0.271,1.7088,0.4984,1.78,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-02-13 22:30:00,1.68192,0.49056000000000005,1.752,0.28992,0.08456000000000001,0.302,1.392,0.406,1.45,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-13 23:00:00,1.77696,0.5182800000000001,1.851,0.28896000000000005,0.08428000000000001,0.301,1.488,0.434,1.55,6.048,1.764,6.3,6.048,1.764,6.3
2021-02-13 23:30:00,2.1504,0.6272,2.24,0.22080000000000002,0.0644,0.23,1.9296000000000002,0.5628000000000001,2.01,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-02-14 00:00:00,1.7568000000000001,0.5124000000000001,1.83,0.192,0.056,0.2,1.5648,0.45640000000000003,1.63,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-02-14 00:30:00,1.86816,0.54488,1.9460000000000002,0.14976,0.043680000000000004,0.156,1.7184,0.5012,1.79,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-02-14 01:00:00,2.23392,0.65156,2.327,0.13152,0.038360000000000005,0.137,2.1024,0.6132000000000001,2.19,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-02-14 01:30:00,2.1408,0.6244000000000001,2.23,0.15360000000000001,0.0448,0.16,1.9872,0.5796,2.07,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-02-14 02:00:00,1.55424,0.45332000000000006,1.619,0.22944,0.06692000000000001,0.23900000000000002,1.3248,0.3864,1.38,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-14 02:30:00,1.77984,0.51912,1.854,0.25344,0.07392,0.264,1.5264,0.44520000000000004,1.5899999999999999,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-14 03:00:00,1.8230400000000002,0.5317200000000001,1.899,0.26784,0.07812000000000001,0.279,1.5552000000000001,0.4536,1.62,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-14 03:30:00,1.85568,0.54124,1.933,0.31968,0.09324,0.333,1.536,0.448,1.6,5.184,1.512,5.4,5.184,1.512,5.4
2021-02-14 04:00:00,2.088,0.609,2.175,0.1872,0.0546,0.195,1.9008,0.5544,1.98,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-14 04:30:00,1.80864,0.52752,1.884,0.36864,0.10752,0.384,1.44,0.42,1.5,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-14 05:00:00,1.70496,0.49728000000000006,1.776,0.28416,0.08288000000000001,0.296,1.4208,0.41440000000000005,1.48,5.472,1.596,5.7,5.472,1.596,5.7
2021-02-14 05:30:00,1.32192,0.38556,1.377,0.24672000000000002,0.07196000000000001,0.257,1.0752,0.3136,1.12,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-02-14 06:00:00,1.07808,0.31444000000000005,1.123,0.36768,0.10724,0.383,0.7104,0.20720000000000002,0.74,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-02-14 06:30:00,1.32,0.385,1.375,0.2064,0.060200000000000004,0.215,1.1136,0.32480000000000003,1.16,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-02-14 07:00:00,1.49088,0.43484000000000006,1.553,0.16608,0.048440000000000004,0.17300000000000001,1.3248,0.3864,1.38,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-14 07:30:00,1.72032,0.5017600000000001,1.792,0.22272000000000003,0.06496,0.232,1.4976,0.4368,1.56,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-14 08:00:00,1.80192,0.52556,1.877,0.29472000000000004,0.08596000000000001,0.307,1.5072,0.43960000000000005,1.57,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-02-14 08:30:00,1.6329600000000002,0.47628000000000004,1.701,0.32736000000000004,0.09548000000000001,0.341,1.3056,0.3808,1.3599999999999999,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-02-14 09:00:00,1.9248,0.5614,2.005,0.3408,0.0994,0.355,1.584,0.462,1.65,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-14 09:30:00,1.85472,0.54096,1.932,0.30912,0.09016,0.322,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.104,2.072,7.4,7.104,2.072,7.4
2021-02-14 10:00:00,1.90752,0.5563600000000001,1.987,0.31392000000000003,0.09156,0.327,1.5936,0.46480000000000005,1.6600000000000001,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2021-02-14 10:30:00,1.8576000000000001,0.5418000000000001,1.935,0.312,0.091,0.325,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2021-02-14 11:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.37824,0.11032000000000002,0.394,1.4592,0.42560000000000003,1.52,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2021-02-14 11:30:00,2.08416,0.6078800000000001,2.171,0.32736000000000004,0.09548000000000001,0.341,1.7568000000000001,0.5124000000000001,1.83,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2021-02-14 12:00:00,2.07168,0.60424,2.158,0.36288000000000004,0.10584,0.378,1.7088,0.4984,1.78,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-02-14 12:30:00,2.2032,0.6426000000000001,2.295,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.8048000000000002,0.5264,1.88,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-02-14 13:00:00,2.2224,0.6482,2.315,0.36,0.105,0.375,1.8624,0.5432,1.94,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2021-02-14 13:30:00,2.03424,0.5933200000000001,2.119,0.31584,0.09212000000000001,0.329,1.7184,0.5012,1.79,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2021-02-14 14:00:00,1.94976,0.5686800000000001,2.031,0.31776000000000004,0.09268000000000001,0.331,1.6320000000000001,0.47600000000000003,1.7000000000000002,8.112,2.366,8.45,8.112,2.366,8.45
2021-02-14 14:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.32352000000000003,0.09436000000000001,0.337,1.3152,0.3836,1.37,8.448,2.464,8.8,8.448,2.464,8.8
2021-02-14 15:00:00,1.76544,0.51492,1.839,0.30624,0.08932000000000001,0.319,1.4592,0.42560000000000003,1.52,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2021-02-14 15:30:00,2.21376,0.64568,2.306,0.25536000000000003,0.07448,0.266,1.9584000000000001,0.5712,2.04,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2021-02-14 16:00:00,2.2752,0.6636000000000001,2.37,0.2592,0.0756,0.27,2.016,0.588,2.1,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2021-02-14 16:30:00,2.22624,0.64932,2.319,0.30624,0.08932000000000001,0.319,1.92,0.56,2.0,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2021-02-14 17:00:00,2.3664,0.6902,2.465,0.3312,0.0966,0.34500000000000003,2.0352,0.5936,2.12,8.64,2.52,9.0,8.64,2.52,9.0
2021-02-14 17:30:00,2.3424,0.6832,2.44,0.3168,0.09240000000000001,0.33,2.0256,0.5908,2.11,8.9184,2.6012,9.29,8.9184,2.6012,9.29
2021-02-14 18:00:00,2.2032,0.6426000000000001,2.295,0.2928,0.0854,0.305,1.9104,0.5572,1.99,9.0048,2.6264000000000003,9.38,9.0048,2.6264000000000003,9.38
2021-02-14 18:30:00,2.04672,0.59696,2.132,0.36672000000000005,0.10696000000000001,0.382,1.6800000000000002,0.49,1.75,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2021-02-14 19:00:00,2.00928,0.58604,2.093,0.40608000000000005,0.11844,0.423,1.6032000000000002,0.4676,1.67,8.6784,2.5312,9.04,8.6784,2.5312,9.04
2021-02-14 19:30:00,2.00832,0.5857600000000001,2.092,0.35712000000000005,0.10416,0.372,1.6512,0.48160000000000003,1.72,8.352,2.436,8.7,8.352,2.436,8.7
2021-02-14 20:00:00,2.12928,0.62104,2.218,0.35328000000000004,0.10304,0.368,1.776,0.518,1.85,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2021-02-14 20:30:00,2.13024,0.6213200000000001,2.219,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.7376,0.5068,1.81,7.92,2.31,8.25,7.92,2.31,8.25
2021-02-14 21:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.39648000000000005,0.11564,0.41300000000000003,1.2864,0.37520000000000003,1.34,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2021-02-14 21:30:00,1.91232,0.55776,1.992,0.33792000000000005,0.09856000000000001,0.352,1.5744,0.4592,1.6400000000000001,7.584,2.212,7.9,7.584,2.212,7.9
2021-02-14 22:00:00,1.5916800000000002,0.46424000000000004,1.658,0.40128,0.11704,0.418,1.1904,0.3472,1.24,7.008,2.044,7.3,7.008,2.044,7.3
2021-02-14 22:30:00,1.6464,0.4802,1.7149999999999999,0.2928,0.0854,0.305,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.624,1.932,6.9,6.624,1.932,6.9
2021-02-14 23:00:00,1.66368,0.48524000000000006,1.733,0.23328000000000002,0.06804,0.243,1.4304000000000001,0.4172,1.49,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-02-14 23:30:00,1.78272,0.5199600000000001,1.857,0.21792000000000003,0.06356,0.227,1.5648,0.45640000000000003,1.63,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-15 00:00:00,1.71744,0.50092,1.7890000000000001,0.21984,0.06412000000000001,0.229,1.4976,0.4368,1.56,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-02-15 00:30:00,1.85952,0.5423600000000001,1.937,0.13152,0.038360000000000005,0.137,1.728,0.504,1.8,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-15 01:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.14976,0.043680000000000004,0.156,1.6128,0.47040000000000004,1.6800000000000002,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-02-15 01:30:00,1.99584,0.5821200000000001,2.079,0.16224000000000002,0.04732,0.169,1.8336000000000001,0.5348,1.9100000000000001,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-15 02:00:00,2.112,0.616,2.2,0.1824,0.053200000000000004,0.19,1.9296000000000002,0.5628000000000001,2.01,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-15 02:30:00,2.11872,0.6179600000000001,2.207,0.12192000000000001,0.03556,0.127,1.9968,0.5824,2.08,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-15 03:00:00,2.22912,0.6501600000000001,2.322,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.1312,0.6216,2.22,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-02-15 03:30:00,2.496,0.728,2.6,0.07680000000000001,0.0224,0.08,2.4192,0.7056,2.52,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-02-15 04:00:00,2.5968,0.7574000000000001,2.705,0.033600000000000005,0.0098,0.035,2.5632,0.7476,2.67,4.656,1.358,4.85,4.656,1.358,4.85
2021-02-15 04:30:00,2.5180800000000003,0.7344400000000001,2.623,0.03168,0.00924,0.033,2.4864,0.7252000000000001,2.59,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-02-15 05:00:00,2.328,0.679,2.425,0.0528,0.0154,0.055,2.2752,0.6636000000000001,2.37,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-02-15 05:30:00,2.50464,0.7305200000000001,2.609,0.047040000000000005,0.013720000000000001,0.049,2.4576000000000002,0.7168,2.56,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-02-15 06:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.027840000000000004,0.00812,0.029,2.7264,0.7952,2.84,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-02-15 06:30:00,3.13152,0.9133600000000001,3.262,0.01152,0.00336,0.012,3.12,0.91,3.25,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-02-15 07:00:00,3.06624,0.8943200000000001,3.194,0.02304,0.00672,0.024,3.0432,0.8876000000000001,3.17,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-02-15 07:30:00,3.3216,0.9688,3.46,0.028800000000000003,0.008400000000000001,0.03,3.2928,0.9604,3.43,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-15 08:00:00,3.40896,0.99428,3.551,0.0009600000000000001,0.00028000000000000003,0.001,3.408,0.994,3.55,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-02-15 08:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-02-15 09:00:00,3.7248,1.0864,3.88,0.009600000000000001,0.0028,0.01,3.7152000000000003,1.0836000000000001,3.87,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-02-15 09:30:00,3.5568,1.0374,3.705,0.0048000000000000004,0.0014,0.005,3.552,1.036,3.7,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-02-15 10:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-15 10:30:00,3.38496,0.98728,3.526,0.00576,0.00168,0.006,3.3792,0.9856,3.52,7.008,2.044,7.3,7.008,2.044,7.3
2021-02-15 11:00:00,3.27456,0.95508,3.411,0.039360000000000006,0.01148,0.041,3.2352,0.9436,3.37,7.152,2.086,7.45,7.152,2.086,7.45
2021-02-15 11:30:00,3.8688000000000002,1.1284,4.03,0.1824,0.053200000000000004,0.19,3.6864,1.0752,3.84,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-02-15 12:00:00,3.57888,1.04384,3.7279999999999998,0.25728,0.07504000000000001,0.268,3.3216,0.9688,3.46,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2021-02-15 12:30:00,3.2784,0.9562,3.415,0.38880000000000003,0.1134,0.405,2.8896,0.8428,3.01,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2021-02-15 13:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.44064000000000003,0.12852000000000002,0.459,2.7936,0.8148000000000001,2.91,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2021-02-15 13:30:00,3.2784,0.9562,3.415,0.37920000000000004,0.1106,0.395,2.8992,0.8456,3.02,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2021-02-15 14:00:00,2.65824,0.77532,2.769,0.43104000000000003,0.12572,0.449,2.2272,0.6496000000000001,2.32,8.688,2.534,9.05,8.688,2.534,9.05
2021-02-15 14:30:00,2.34048,0.68264,2.438,0.37248000000000003,0.10864000000000001,0.388,1.968,0.5740000000000001,2.05,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2021-02-15 15:00:00,2.41824,0.7053200000000001,2.519,0.36384000000000005,0.10612,0.379,2.0544000000000002,0.5992000000000001,2.14,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2021-02-15 15:30:00,2.4528,0.7154,2.555,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.0544000000000002,0.5992000000000001,2.14,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2021-02-15 16:00:00,2.90208,0.8464400000000001,3.023,0.27168000000000003,0.07924,0.28300000000000003,2.6304,0.7672,2.74,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2021-02-15 16:30:00,3.24096,0.9452800000000001,3.376,0.15936,0.04648,0.166,3.0816,0.8988,3.21,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2021-02-15 17:00:00,3.4944,1.0192,3.64,0.0864,0.0252,0.09,3.408,0.994,3.55,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2021-02-15 17:30:00,3.88032,1.13176,4.042,0.12672,0.03696,0.132,3.7536,1.0948,3.91,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2021-02-15 18:00:00,3.80448,1.10964,3.963,0.10848000000000001,0.03164,0.113,3.696,1.078,3.85,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2021-02-15 18:30:00,3.90624,1.13932,4.069,0.12384,0.036120000000000006,0.129,3.7824,1.1032,3.94,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2021-02-15 19:00:00,4.18752,1.22136,4.362,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.0512,1.1816,4.22,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-02-15 19:30:00,3.63072,1.05896,3.782,0.12672,0.03696,0.132,3.504,1.022,3.65,7.68,2.24,8.0,7.68,2.24,8.0
2021-02-15 20:00:00,3.8304,1.1172,3.99,0.12480000000000001,0.0364,0.13,3.7056,1.0808,3.86,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-02-15 20:30:00,3.3456,0.9758,3.485,0.168,0.049,0.17500000000000002,3.1776,0.9268000000000001,3.31,7.296,2.128,7.6,7.296,2.128,7.6
2021-02-15 21:00:00,3.33408,0.9724400000000001,3.473,0.05088,0.01484,0.053,3.2832,0.9576,3.42,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2021-02-15 21:30:00,3.5328,1.0304,3.68,0.048,0.014,0.05,3.4848,1.0164,3.63,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2021-02-15 22:00:00,3.16608,0.92344,3.298,0.04608,0.01344,0.048,3.12,0.91,3.25,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-02-15 22:30:00,3.05184,0.89012,3.179,0.06624000000000001,0.01932,0.069,2.9856,0.8708,3.11,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-02-15 23:00:00,2.65248,0.7736400000000001,2.763,0.11808,0.034440000000000005,0.123,2.5343999999999998,0.7392000000000001,2.64,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-02-15 23:30:00,2.43168,0.7092400000000001,2.533,0.10848000000000001,0.03164,0.113,2.3232,0.6776,2.42,6.288,1.834,6.55,6.288,1.834,6.55
2021-02-16 00:00:00,2.53536,0.73948,2.641,0.11616000000000001,0.03388,0.121,2.4192,0.7056,2.52,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-16 00:30:00,2.7302400000000002,0.79632,2.844,0.18624000000000002,0.05432000000000001,0.194,2.544,0.742,2.65,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-16 01:00:00,2.6544,0.7742,2.765,0.264,0.077,0.275,2.3904,0.6972,2.49,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-02-16 01:30:00,2.46432,0.7187600000000001,2.567,0.33312,0.09716000000000001,0.34700000000000003,2.1312,0.6216,2.22,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-02-16 02:00:00,2.65728,0.7750400000000001,2.768,0.31488000000000005,0.09184,0.328,2.3424,0.6832,2.44,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-16 02:30:00,2.70336,0.7884800000000001,2.816,0.29376,0.08568,0.306,2.4096,0.7028,2.51,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-02-16 03:00:00,2.13792,0.62356,2.227,0.24672000000000002,0.07196000000000001,0.257,1.8912,0.5516,1.97,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2021-02-16 03:30:00,2.44512,0.71316,2.547,0.24672000000000002,0.07196000000000001,0.257,2.1984,0.6412,2.29,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-02-16 04:00:00,2.43168,0.7092400000000001,2.533,0.22368000000000002,0.06524,0.233,2.208,0.644,2.3,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-16 04:30:00,2.21568,0.64624,2.308,0.22848000000000002,0.06664,0.23800000000000002,1.9872,0.5796,2.07,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-02-16 05:00:00,1.8144,0.5292,1.8900000000000001,0.2016,0.058800000000000005,0.21,1.6128,0.47040000000000004,1.6800000000000002,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-16 05:30:00,1.75008,0.51044,1.823,0.24288,0.07084,0.253,1.5072,0.43960000000000005,1.57,5.952,1.736,6.2,5.952,1.736,6.2
2021-02-16 06:00:00,1.76736,0.51548,1.841,0.30816000000000004,0.08988,0.321,1.4592,0.42560000000000003,1.52,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-16 06:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.27072,0.07896,0.28200000000000003,1.536,0.448,1.6,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-16 07:00:00,2.08032,0.6067600000000001,2.167,0.28512000000000004,0.08316000000000001,0.297,1.7952,0.5236000000000001,1.87,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-02-16 07:30:00,2.15616,0.6288800000000001,2.246,0.17856000000000002,0.05208,0.186,1.9776,0.5768,2.06,6.768,1.974,7.05,6.768,1.974,7.05
2021-02-16 08:00:00,2.6592000000000002,0.7756000000000001,2.77,0.12480000000000001,0.0364,0.13,2.5343999999999998,0.7392000000000001,2.64,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-02-16 08:30:00,2.95008,0.8604400000000001,3.073,0.08928000000000001,0.02604,0.093,2.8608000000000002,0.8344,2.98,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-02-16 09:00:00,2.89248,0.8436400000000001,3.013,0.08928000000000001,0.02604,0.093,2.8032,0.8176,2.92,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-16 09:30:00,0.07104,0.020720000000000002,0.074,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2021-02-16 10:00:00,3.05376,0.89068,3.181,0.05856000000000001,0.01708,0.061,2.9952,0.8736,3.12,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-02-16 10:30:00,3.3312,0.9716,3.47,0.11520000000000001,0.033600000000000005,0.12,3.216,0.9380000000000001,3.35,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2021-02-16 11:00:00,4.13184,1.20512,4.304,0.09024,0.026320000000000003,0.094,4.0416,1.1788,4.21,7.872,2.296,8.2,7.872,2.296,8.2
2021-02-16 11:30:00,4.00416,1.16788,4.171,0.10656,0.031080000000000003,0.111,3.8976,1.1368,4.06,7.536,2.198,7.85,7.536,2.198,7.85
2021-02-16 12:00:00,3.8812800000000003,1.13204,4.043,0.10848000000000001,0.03164,0.113,3.7728,1.1004,3.93,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2021-02-16 12:30:00,3.82752,1.11636,3.987,0.14112000000000002,0.04116,0.147,3.6864,1.0752,3.84,7.632,2.226,7.95,7.632,2.226,7.95
2021-02-16 13:00:00,3.82464,1.11552,3.984,0.18624000000000002,0.05432000000000001,0.194,3.6384,1.0612,3.79,7.344,2.142,7.65,7.344,2.142,7.65
2021-02-16 13:30:00,4.1443200000000004,1.20876,4.317,0.16032000000000002,0.04676,0.167,3.984,1.162,4.15,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2021-02-16 14:00:00,4.22976,1.23368,4.406,0.15936,0.04648,0.166,4.0704,1.1872,4.24,7.776,2.268,8.1,7.776,2.268,8.1
2021-02-16 14:30:00,4.29216,1.25188,4.471,0.14496,0.042280000000000005,0.151,4.1472,1.2096,4.32,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2021-02-16 15:00:00,3.59808,1.04944,3.748,0.12288000000000002,0.035840000000000004,0.128,3.4752,1.0136,3.62,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-02-16 15:30:00,3.28128,0.9570400000000001,3.418,0.14208,0.041440000000000005,0.148,3.1392,0.9156000000000001,3.27,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2021-02-16 16:00:00,3.30432,0.9637600000000001,3.442,0.15552000000000002,0.045360000000000004,0.162,3.1488,0.9184,3.2800000000000002,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-16 16:30:00,2.89824,0.8453200000000001,3.019,0.13344,0.03892,0.139,2.7648,0.8064,2.88,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2021-02-16 17:00:00,3.144,0.917,3.275,0.13920000000000002,0.040600000000000004,0.145,3.0048,0.8764000000000001,3.13,7.104,2.072,7.4,7.104,2.072,7.4
2021-02-16 17:30:00,3.2352,0.9436,3.37,0.15360000000000001,0.0448,0.16,3.0816,0.8988,3.21,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-02-16 18:00:00,3.21024,0.93632,3.344,0.21504,0.06272000000000001,0.224,2.9952,0.8736,3.12,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2021-02-16 18:30:00,3.12,0.91,3.25,0.1728,0.0504,0.18,2.9472,0.8596,3.07,8.016,2.338,8.35,8.016,2.338,8.35
2021-02-16 19:00:00,2.8848000000000003,0.8414,3.005,0.14880000000000002,0.0434,0.155,2.7359999999999998,0.798,2.85,7.68,2.24,8.0,7.68,2.24,8.0
2021-02-16 19:30:00,2.472,0.721,2.575,0.2832,0.0826,0.295,2.1888,0.6384000000000001,2.2800000000000002,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2021-02-16 20:00:00,2.7984,0.8162,2.915,0.2064,0.060200000000000004,0.215,2.592,0.756,2.7,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-02-16 20:30:00,2.9097600000000003,0.8486800000000001,3.031,0.23136,0.06748000000000001,0.241,2.6784,0.7812,2.79,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-02-16 21:00:00,2.5526400000000002,0.7445200000000001,2.659,0.23904000000000003,0.06972,0.249,2.3136,0.6748000000000001,2.41,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-02-16 21:30:00,2.5296000000000003,0.7378,2.635,0.1968,0.0574,0.20500000000000002,2.3328,0.6804,2.43,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2021-02-16 22:00:00,2.04096,0.59528,2.126,0.23616,0.06888000000000001,0.246,1.8048000000000002,0.5264,1.88,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2021-02-16 22:30:00,1.9881600000000001,0.5798800000000001,2.071,0.15456,0.04508,0.161,1.8336000000000001,0.5348,1.9100000000000001,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-16 23:00:00,1.99584,0.5821200000000001,2.079,0.16224000000000002,0.04732,0.169,1.8336000000000001,0.5348,1.9100000000000001,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-02-16 23:30:00,2.04096,0.59528,2.126,0.18816000000000002,0.054880000000000005,0.196,1.8528,0.5404,1.9300000000000002,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-02-17 00:00:00,1.52832,0.44576000000000005,1.592,0.21312,0.06216000000000001,0.222,1.3152,0.3836,1.37,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-02-17 00:30:00,1.80576,0.52668,1.881,0.30816000000000004,0.08988,0.321,1.4976,0.4368,1.56,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-17 01:00:00,2.14848,0.6266400000000001,2.238,0.21888000000000002,0.06384000000000001,0.228,1.9296000000000002,0.5628000000000001,2.01,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-02-17 01:30:00,1.98144,0.5779200000000001,2.064,0.18624000000000002,0.05432000000000001,0.194,1.7952,0.5236000000000001,1.87,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-02-17 02:00:00,2.20896,0.6442800000000001,2.301,0.19296000000000002,0.056280000000000004,0.201,2.016,0.588,2.1,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-02-17 02:30:00,2.13984,0.62412,2.229,0.19104000000000002,0.055720000000000006,0.199,1.9488,0.5684,2.03,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-02-17 03:00:00,2.2032,0.6426000000000001,2.295,0.1776,0.051800000000000006,0.185,2.0256,0.5908,2.11,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-02-17 03:30:00,2.37312,0.6921600000000001,2.472,0.17472000000000001,0.050960000000000005,0.182,2.1984,0.6412,2.29,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-02-17 04:00:00,2.32512,0.6781600000000001,2.422,0.18432,0.05376,0.192,2.1408,0.6244000000000001,2.23,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-02-17 04:30:00,1.75488,0.5118400000000001,1.828,0.15168,0.04424,0.158,1.6032000000000002,0.4676,1.67,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-02-17 05:00:00,1.71168,0.49924,1.783,0.16608,0.048440000000000004,0.17300000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-17 05:30:00,1.97472,0.57596,2.057,0.30432000000000003,0.08876,0.317,1.6703999999999999,0.4872,1.74,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-02-17 06:00:00,1.96128,0.57204,2.043,0.31008,0.09044,0.323,1.6512,0.48160000000000003,1.72,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-02-17 06:30:00,2.06784,0.6031200000000001,2.154,0.36864,0.10752,0.384,1.6992,0.49560000000000004,1.77,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-02-17 07:00:00,2.14848,0.6266400000000001,2.238,0.32448000000000005,0.09464,0.338,1.824,0.532,1.9,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-02-17 07:30:00,2.3136,0.6748000000000001,2.41,0.30720000000000003,0.0896,0.32,2.0064,0.5852,2.09,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-17 08:00:00,2.86944,0.8369200000000001,2.989,0.23904000000000003,0.06972,0.249,2.6304,0.7672,2.74,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-02-17 08:30:00,2.88096,0.84028,3.001,0.14496,0.042280000000000005,0.151,2.7359999999999998,0.798,2.85,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-02-17 09:00:00,2.50464,0.7305200000000001,2.609,0.13344,0.03892,0.139,2.3712,0.6916,2.47,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2021-02-17 09:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.17952,0.052360000000000004,0.187,2.544,0.742,2.65,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2021-02-17 10:00:00,2.29824,0.67032,2.394,0.22464,0.06552000000000001,0.234,2.0736,0.6048,2.16,7.536,2.198,7.85,7.536,2.198,7.85
2021-02-17 10:30:00,3.1152,0.9086000000000001,3.245,0.2928,0.0854,0.305,2.8224,0.8232,2.94,8.6784,2.5312,9.04,8.6784,2.5312,9.04
2021-02-17 11:00:00,3.0,0.875,3.125,0.312,0.091,0.325,2.688,0.784,2.8,8.9088,2.5984,9.28,8.9088,2.5984,9.28
2021-02-17 11:30:00,3.37824,0.9853200000000001,3.519,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.9856,0.8708,3.11,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2021-02-17 12:00:00,3.3407999999999998,0.9744,3.48,0.4128,0.12040000000000001,0.43,2.928,0.854,3.05,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2021-02-17 12:30:00,3.10944,0.9069200000000001,3.239,0.38304000000000005,0.11172000000000001,0.399,2.7264,0.7952,2.84,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2021-02-17 13:00:00,3.27168,0.9542400000000001,3.408,0.36288000000000004,0.10584,0.378,2.9088000000000003,0.8484,3.03,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2021-02-17 13:30:00,3.48768,1.01724,3.633,0.28128000000000003,0.08204,0.293,3.2064,0.9352,3.34,8.256,2.408,8.6,8.256,2.408,8.6
2021-02-17 14:00:00,3.9455999999999998,1.1508,4.11,0.24,0.07,0.25,3.7056,1.0808,3.86,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-02-17 14:30:00,3.91584,1.14212,4.079,0.22944,0.06692000000000001,0.23900000000000002,3.6864,1.0752,3.84,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2021-02-17 15:00:00,4.13088,1.20484,4.303,0.07968,0.02324,0.083,4.0512,1.1816,4.22,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2021-02-17 15:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.08544,0.02492,0.089,3.168,0.924,3.3,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2021-02-17 16:00:00,3.03648,0.8856400000000001,3.163,0.25248000000000004,0.07364000000000001,0.263,2.784,0.812,2.9,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2021-02-17 16:30:00,3.88896,1.13428,4.051,0.16416,0.047880000000000006,0.171,3.7248,1.0864,3.88,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2021-02-17 17:00:00,4.45632,1.29976,4.642,0.08832000000000001,0.02576,0.092,4.368,1.274,4.55,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2021-02-17 17:30:00,4.38048,1.2776399999999999,4.563,0.11808,0.034440000000000005,0.123,4.2624,1.2432,4.44,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2021-02-17 18:00:00,4.96224,1.44732,5.169,0.18144000000000002,0.05292,0.189,4.7808,1.3944,4.98,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2021-02-17 18:30:00,4.38048,1.2776399999999999,4.563,0.13728,0.040040000000000006,0.14300000000000002,4.2432,1.2376,4.42,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2021-02-17 19:00:00,3.86304,1.12672,4.024,0.20544,0.05992000000000001,0.214,3.6576,1.0668,3.81,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2021-02-17 19:30:00,3.49152,1.01836,3.637,0.34272,0.09996000000000001,0.357,3.1488,0.9184,3.2800000000000002,9.264,2.702,9.65,9.264,2.702,9.65
2021-02-17 20:00:00,3.17664,0.9265200000000001,3.309,0.41184000000000004,0.12012,0.429,2.7648,0.8064,2.88,9.216,2.688,9.6,9.216,2.688,9.6
2021-02-17 20:30:00,3.2640000000000002,0.9520000000000001,3.4,0.45120000000000005,0.1316,0.47000000000000003,2.8128,0.8204,2.93,9.0912,2.6516,9.47,9.0912,2.6516,9.47
