Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 21:00:00,3.14976,0.91868,3.281,0.46176000000000006,0.13468000000000002,0.481,2.688,0.784,2.8,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2021-02-17 21:30:00,2.9808,0.8694000000000001,3.105,0.4656,0.1358,0.485,2.5152,0.7336,2.62,8.736,2.548,9.1,8.736,2.548,9.1
2021-02-17 22:00:00,3.1296,0.9128000000000001,3.26,0.46080000000000004,0.13440000000000002,0.48,2.6688,0.7784000000000001,2.7800000000000002,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2021-02-17 22:30:00,3.00096,0.8752800000000001,3.126,0.46656000000000003,0.13608,0.486,2.5343999999999998,0.7392000000000001,2.64,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2021-02-17 23:00:00,3.03456,0.8850800000000001,3.161,0.45216000000000006,0.13188,0.47100000000000003,2.5824,0.7532,2.69,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-02-17 23:30:00,2.84256,0.82908,2.961,0.46176000000000006,0.13468000000000002,0.481,2.3808,0.6944,2.48,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-02-18 00:00:00,2.73696,0.7982800000000001,2.851,0.45216000000000006,0.13188,0.47100000000000003,2.2848,0.6664,2.38,7.056,2.058,7.35,7.056,2.058,7.35
2021-02-18 00:30:00,2.75232,0.80276,2.867,0.45792000000000005,0.13356,0.47700000000000004,2.2944,0.6692,2.39,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2021-02-18 01:00:00,2.6294399999999998,0.76692,2.739,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.1792,0.6356,2.27,7.104,2.072,7.4,7.104,2.072,7.4
2021-02-18 01:30:00,2.48352,0.72436,2.5869999999999997,0.37152,0.10836000000000001,0.387,2.112,0.616,2.2,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-02-18 02:00:00,2.3750400000000003,0.69272,2.474,0.31104000000000004,0.09072000000000001,0.324,2.064,0.602,2.15,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-02-18 02:30:00,2.4096,0.7028,2.51,0.3648,0.10640000000000001,0.38,2.0448,0.5964,2.13,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-02-18 03:00:00,2.30016,0.67088,2.396,0.33216,0.09688000000000001,0.34600000000000003,1.968,0.5740000000000001,2.05,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-02-18 03:30:00,2.43552,0.7103600000000001,2.537,0.34272,0.09996000000000001,0.357,2.0928,0.6104,2.18,6.624,1.932,6.9,6.624,1.932,6.9
2021-02-18 04:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.38016000000000005,0.11088,0.396,2.064,0.602,2.15,6.768,1.974,7.05,6.768,1.974,7.05
2021-02-18 04:30:00,2.4768,0.7224,2.58,0.3936,0.1148,0.41000000000000003,2.0832,0.6076,2.17,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-02-18 05:00:00,2.37792,0.6935600000000001,2.477,0.36192,0.10556000000000001,0.377,2.016,0.588,2.1,6.864,2.002,7.15,6.864,2.002,7.15
2021-02-18 05:30:00,2.49984,0.7291200000000001,2.604,0.39744,0.11592000000000001,0.41400000000000003,2.1024,0.6132000000000001,2.19,7.056,2.058,7.35,7.056,2.058,7.35
2021-02-18 06:00:00,2.62176,0.76468,2.731,0.46176000000000006,0.13468000000000002,0.481,2.16,0.63,2.25,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-02-18 06:30:00,2.63904,0.7697200000000001,2.749,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.1888,0.6384000000000001,2.2800000000000002,7.8144,2.2792,8.14,7.8144,2.2792,8.14
2021-02-18 07:00:00,2.77536,0.8094800000000001,2.891,0.46176000000000006,0.13468000000000002,0.481,2.3136,0.6748000000000001,2.41,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-02-18 07:30:00,2.98368,0.8702400000000001,3.108,0.45888,0.13384000000000001,0.47800000000000004,2.5248,0.7364,2.63,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2021-02-18 08:00:00,3.08448,0.8996400000000001,3.213,0.44448000000000004,0.12964,0.463,2.64,0.77,2.75,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2021-02-18 08:30:00,3.15552,0.9203600000000001,3.287,0.43872000000000005,0.12796000000000002,0.457,2.7168,0.7924,2.83,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2021-02-18 09:00:00,3.2928,0.9604,3.43,0.45120000000000005,0.1316,0.47000000000000003,2.8416,0.8288000000000001,2.96,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2021-02-18 09:30:00,3.2208,0.9394,3.355,0.4272,0.1246,0.445,2.7936,0.8148000000000001,2.91,8.544,2.492,8.9,8.544,2.492,8.9
2021-02-18 10:00:00,3.26304,0.9517200000000001,3.399,0.33504,0.09772,0.34900000000000003,2.928,0.854,3.05,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2021-02-18 10:30:00,3.3936,0.9898,3.535,0.1776,0.051800000000000006,0.185,3.216,0.9380000000000001,3.35,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2021-02-18 11:00:00,3.9523200000000003,1.15276,4.117,0.11232,0.032760000000000004,0.117,3.84,1.12,4.0,7.776,2.268,8.1,7.776,2.268,8.1
2021-02-18 11:30:00,3.78144,1.1029200000000001,3.939,0.14304,0.04172,0.149,3.6384,1.0612,3.79,8.016,2.338,8.35,8.016,2.338,8.35
2021-02-18 12:00:00,3.71232,1.08276,3.867,0.28512000000000004,0.08316000000000001,0.297,3.4272,0.9996,3.5700000000000003,8.496,2.478,8.85,8.496,2.478,8.85
2021-02-18 12:30:00,3.63456,1.06008,3.786,0.33216,0.09688000000000001,0.34600000000000003,3.3024,0.9632000000000001,3.44,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2021-02-18 13:00:00,3.55008,1.03544,3.698,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.1584,0.9212,3.29,8.16,2.38,8.5,8.16,2.38,8.5
2021-02-18 13:30:00,2.99328,0.87304,3.118,0.43008,0.12544000000000002,0.448,2.5632,0.7476,2.67,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2021-02-18 14:00:00,3.20352,0.9343600000000001,3.337,0.39072,0.11396,0.40700000000000003,2.8128,0.8204,2.93,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2021-02-18 14:30:00,2.4288,0.7084,2.5300000000000002,0.4224,0.1232,0.44,2.0064,0.5852,2.09,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15
2021-02-18 15:00:00,2.50752,0.73136,2.612,0.39552000000000004,0.11536,0.41200000000000003,2.112,0.616,2.2,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2021-02-18 15:30:00,2.7408,0.7994,2.855,0.4848,0.1414,0.505,2.2560000000000002,0.658,2.35,8.5536,2.4948,8.91,8.5536,2.4948,8.91
2021-02-18 16:00:00,2.82432,0.82376,2.942,0.35712000000000005,0.10416,0.372,2.4672,0.7196,2.5700000000000003,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2021-02-18 16:30:00,3.10656,0.9060800000000001,3.236,0.29376,0.08568,0.306,2.8128,0.8204,2.93,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2021-02-18 17:00:00,2.9328000000000003,0.8554,3.055,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.5343999999999998,0.7392000000000001,2.64,9.12,2.66,9.5,9.12,2.66,9.5
2021-02-18 17:30:00,3.10848,0.9066400000000001,3.238,0.25728,0.07504000000000001,0.268,2.8512,0.8316,2.9699999999999998,9.1584,2.6712,9.54,9.1584,2.6712,9.54
2021-02-18 18:00:00,3.36864,0.9825200000000001,3.509,0.26784,0.07812000000000001,0.279,3.1008,0.9044000000000001,3.23,9.6096,2.8028,10.01,9.6096,2.8028,10.01
2021-02-18 18:30:00,3.46848,1.01164,3.613,0.36768,0.10724,0.383,3.1008,0.9044000000000001,3.23,9.6288,2.8084,10.03,9.6288,2.8084,10.03
2021-02-18 19:00:00,3.15264,0.9195200000000001,3.284,0.40704,0.11872,0.424,2.7456,0.8008000000000001,2.86,9.3024,2.7132,9.69,9.3024,2.7132,9.69
2021-02-18 19:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.33696000000000004,0.09828,0.35100000000000003,2.6688,0.7784000000000001,2.7800000000000002,9.36,2.73,9.75,9.36,2.73,9.75
2021-02-18 20:00:00,3.14304,0.9167200000000001,3.274,0.37824,0.11032000000000002,0.394,2.7648,0.8064,2.88,9.1488,2.6684,9.53,9.1488,2.6684,9.53
2021-02-18 20:30:00,3.04032,0.8867600000000001,3.167,0.39072,0.11396,0.40700000000000003,2.6496,0.7728,2.76,9.312,2.716,9.7,9.312,2.716,9.7
2021-02-18 21:00:00,2.8972800000000003,0.8450400000000001,3.018,0.21888000000000002,0.06384000000000001,0.228,2.6784,0.7812,2.79,9.0912,2.6516,9.47,9.0912,2.6516,9.47
2021-02-18 21:30:00,3.42336,0.99848,3.566,0.27456,0.08008000000000001,0.28600000000000003,3.1488,0.9184,3.2800000000000002,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2021-02-18 22:00:00,3.4176,0.9968,3.56,0.2112,0.0616,0.22,3.2064,0.9352,3.34,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2021-02-18 22:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.17664000000000002,0.05152,0.184,3.2352,0.9436,3.37,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2021-02-18 23:00:00,3.2592,0.9506,3.395,0.216,0.063,0.225,3.0432,0.8876000000000001,3.17,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-02-18 23:30:00,3.38976,0.9886800000000001,3.531,0.14496,0.042280000000000005,0.151,3.2448,0.9464,3.38,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2021-02-19 00:00:00,3.3705600000000002,0.9830800000000001,3.511,0.11616000000000001,0.03388,0.121,3.2544,0.9492,3.39,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-02-19 00:30:00,3.20544,0.9349200000000001,3.339,0.09504000000000001,0.02772,0.099,3.1104,0.9072,3.24,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-19 01:00:00,3.18624,0.92932,3.319,0.07584,0.02212,0.079,3.1104,0.9072,3.24,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-02-19 01:30:00,3.28032,0.95676,3.417,0.13152,0.038360000000000005,0.137,3.1488,0.9184,3.2800000000000002,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2021-02-19 02:00:00,3.768,1.099,3.925,0.1008,0.029400000000000003,0.105,3.6672000000000002,1.0696,3.8200000000000003,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-02-19 02:30:00,3.7267200000000003,1.08696,3.882,0.10752,0.031360000000000006,0.112,3.6192,1.0556,3.77,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-02-19 03:00:00,3.61728,1.05504,3.768,0.08448000000000001,0.024640000000000002,0.088,3.5328,1.0304,3.68,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-19 03:30:00,3.58848,1.04664,3.738,0.08448000000000001,0.024640000000000002,0.088,3.504,1.022,3.65,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-02-19 04:00:00,3.57504,1.04272,3.724,0.09024,0.026320000000000003,0.094,3.4848,1.0164,3.63,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-02-19 04:30:00,3.33024,0.9713200000000001,3.469,0.07584,0.02212,0.079,3.2544,0.9492,3.39,6.24,1.82,6.5,6.24,1.82,6.5
2021-02-19 05:00:00,2.77152,0.8083600000000001,2.887,0.09312000000000001,0.027160000000000004,0.097,2.6784,0.7812,2.79,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-19 05:30:00,2.93664,0.8565200000000001,3.059,0.15264000000000003,0.044520000000000004,0.159,2.784,0.812,2.9,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-19 06:00:00,3.15168,0.9192400000000001,3.283,0.22368000000000002,0.06524,0.233,2.928,0.854,3.05,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-02-19 06:30:00,3.49728,1.02004,3.643,0.29088,0.08484000000000001,0.303,3.2064,0.9352,3.34,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2021-02-19 07:00:00,3.46272,1.00996,3.607,0.33312,0.09716000000000001,0.34700000000000003,3.1296,0.9128000000000001,3.26,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2021-02-19 07:30:00,3.5846400000000003,1.04552,3.734,0.39744,0.11592000000000001,0.41400000000000003,3.1872,0.9296000000000001,3.32,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2021-02-19 08:00:00,3.61152,1.05336,3.762,0.38592000000000004,0.11256000000000001,0.402,3.2256,0.9408000000000001,3.36,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2021-02-19 08:30:00,3.76896,1.09928,3.926,0.27456,0.08008000000000001,0.28600000000000003,3.4944,1.0192,3.64,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2021-02-19 09:00:00,3.66624,1.06932,3.819,0.28704,0.08372,0.299,3.3792,0.9856,3.52,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2021-02-19 09:30:00,3.27072,0.95396,3.407,0.29472000000000004,0.08596000000000001,0.307,2.976,0.868,3.1,9.3984,2.7412,9.79,9.3984,2.7412,9.79
2021-02-19 10:00:00,3.28128,0.9570400000000001,3.418,0.42048,0.12264000000000001,0.438,2.8608000000000002,0.8344,2.98,9.6288,2.8084,10.03,9.6288,2.8084,10.03
2021-02-19 10:30:00,3.41664,0.9965200000000001,3.559,0.43104000000000003,0.12572,0.449,2.9856,0.8708,3.11,9.2832,2.7076000000000002,9.67,9.2832,2.7076000000000002,9.67
2021-02-19 11:00:00,3.45312,1.00716,3.597,0.46752000000000005,0.13636,0.487,2.9856,0.8708,3.11,9.4944,2.7692,9.89,9.4944,2.7692,9.89
2021-02-19 11:30:00,3.53856,1.03208,3.686,0.46656000000000003,0.13608,0.486,3.072,0.896,3.2,9.4464,2.7552,9.84,9.4464,2.7552,9.84
2021-02-19 12:00:00,3.46656,1.01108,3.6109999999999998,0.47136000000000006,0.13748000000000002,0.491,2.9952,0.8736,3.12,9.312,2.716,9.7,9.312,2.716,9.7
2021-02-19 12:30:00,3.39072,0.9889600000000001,3.532,0.47232,0.13776000000000002,0.492,2.9184,0.8512000000000001,3.04,9.2256,2.6908000000000003,9.61,9.2256,2.6908000000000003,9.61
2021-02-19 13:00:00,3.2995200000000002,0.9623600000000001,3.437,0.48672000000000004,0.14196,0.507,2.8128,0.8204,2.93,9.1008,2.6544,9.48,9.1008,2.6544,9.48
2021-02-19 13:30:00,3.03648,0.8856400000000001,3.163,0.47328000000000003,0.13804000000000002,0.493,2.5632,0.7476,2.67,8.9952,2.6236,9.37,8.9952,2.6236,9.37
2021-02-19 14:00:00,2.69664,0.7865200000000001,2.809,0.46944,0.13692000000000001,0.489,2.2272,0.6496000000000001,2.32,8.8608,2.5844,9.23,8.8608,2.5844,9.23
2021-02-19 14:30:00,2.9376,0.8568,3.06,0.47040000000000004,0.13720000000000002,0.49,2.4672,0.7196,2.5700000000000003,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2021-02-19 15:00:00,2.976,0.868,3.1,0.47040000000000004,0.13720000000000002,0.49,2.5056000000000003,0.7308,2.61,8.304,2.422,8.65,8.304,2.422,8.65
2021-02-19 15:30:00,2.81856,0.82208,2.936,0.45696000000000003,0.13328,0.47600000000000003,2.3616,0.6888000000000001,2.46,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2021-02-19 16:00:00,2.71584,0.79212,2.829,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.2656,0.6608,2.36,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2021-02-19 16:30:00,2.6544,0.7742,2.765,0.456,0.133,0.47500000000000003,2.1984,0.6412,2.29,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2021-02-19 17:00:00,2.8377600000000003,0.8276800000000001,2.956,0.46656000000000003,0.13608,0.486,2.3712,0.6916,2.47,8.6784,2.5312,9.04,8.6784,2.5312,9.04
2021-02-19 17:30:00,3.20448,0.93464,3.338,0.46848000000000006,0.13664,0.488,2.7359999999999998,0.798,2.85,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64
2021-02-19 18:00:00,3.4713600000000002,1.01248,3.616,0.46656000000000003,0.13608,0.486,3.0048,0.8764000000000001,3.13,9.3312,2.7216,9.72,9.3312,2.7216,9.72
2021-02-19 18:30:00,3.3264,0.9702000000000001,3.465,0.4656,0.1358,0.485,2.8608000000000002,0.8344,2.98,9.2832,2.7076000000000002,9.67,9.2832,2.7076000000000002,9.67
2021-02-19 19:00:00,3.25152,0.9483600000000001,3.387,0.46752000000000005,0.13636,0.487,2.784,0.812,2.9,9.12,2.66,9.5,9.12,2.66,9.5
2021-02-19 19:30:00,3.03264,0.8845200000000001,3.159,0.42144000000000004,0.12292000000000002,0.439,2.6112,0.7616,2.7199999999999998,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2021-02-19 20:00:00,3.11328,0.9080400000000001,3.243,0.42528000000000005,0.12404000000000001,0.443,2.688,0.784,2.8,8.5728,2.5004,8.93,8.5728,2.5004,8.93
2021-02-19 20:30:00,3.13632,0.9147600000000001,3.267,0.38112,0.11116000000000001,0.397,2.7552,0.8036000000000001,2.87,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2021-02-19 21:00:00,2.86272,0.83496,2.982,0.40512000000000004,0.11816000000000002,0.422,2.4576000000000002,0.7168,2.56,8.0832,2.3576,8.42,8.0832,2.3576,8.42
2021-02-19 21:30:00,2.208,0.644,2.3,0.4128,0.12040000000000001,0.43,1.7952,0.5236000000000001,1.87,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2021-02-19 22:00:00,2.13696,0.6232800000000001,2.226,0.38016000000000005,0.11088,0.396,1.7568000000000001,0.5124000000000001,1.83,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2021-02-19 22:30:00,1.85376,0.54068,1.931,0.41376,0.12068000000000001,0.431,1.44,0.42,1.5,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2021-02-19 23:00:00,1.40064,0.40852000000000005,1.459,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.008,0.294,1.05,7.248,2.114,7.55,7.248,2.114,7.55
2021-02-19 23:30:00,1.25472,0.36596,1.307,0.25632000000000005,0.07476000000000001,0.267,0.9984000000000001,0.2912,1.04,6.96,2.03,7.25,6.96,2.03,7.25
2021-02-20 00:00:00,1.43232,0.41776,1.492,0.24192000000000002,0.07056000000000001,0.252,1.1904,0.3472,1.24,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-20 00:30:00,1.9881600000000001,0.5798800000000001,2.071,0.20256000000000002,0.05908000000000001,0.211,1.7856,0.5208,1.8599999999999999,6.144,1.792,6.4,6.144,1.792,6.4
2021-02-20 01:00:00,1.9948800000000002,0.58184,2.078,0.20928000000000002,0.061040000000000004,0.218,1.7856,0.5208,1.8599999999999999,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-20 01:30:00,1.9248,0.5614,2.005,0.2736,0.07980000000000001,0.28500000000000003,1.6512,0.48160000000000003,1.72,6.096,1.778,6.35,6.096,1.778,6.35
2021-02-20 02:00:00,2.0208,0.5894,2.105,0.3216,0.09380000000000001,0.335,1.6992,0.49560000000000004,1.77,6.096,1.778,6.35,6.096,1.778,6.35
2021-02-20 02:30:00,2.11968,0.61824,2.208,0.34368000000000004,0.10024000000000001,0.358,1.776,0.518,1.85,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-20 03:00:00,2.18208,0.63644,2.273,0.29088,0.08484000000000001,0.303,1.8912,0.5516,1.97,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-02-20 03:30:00,2.14368,0.62524,2.233,0.22368000000000002,0.06524,0.233,1.92,0.56,2.0,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-20 04:00:00,1.90272,0.55496,1.982,0.18432,0.05376,0.192,1.7184,0.5012,1.79,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-02-20 04:30:00,1.7472,0.5096,1.82,0.11520000000000001,0.033600000000000005,0.12,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-02-20 05:00:00,1.5321600000000002,0.44688000000000005,1.596,0.10176,0.02968,0.106,1.4304000000000001,0.4172,1.49,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-20 05:30:00,1.6992,0.49560000000000004,1.77,0.0864,0.0252,0.09,1.6128,0.47040000000000004,1.6800000000000002,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-20 06:00:00,1.824,0.532,1.9,0.11520000000000001,0.033600000000000005,0.12,1.7088,0.4984,1.78,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-20 06:30:00,1.9708800000000002,0.57484,2.053,0.11808,0.034440000000000005,0.123,1.8528,0.5404,1.9300000000000002,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-20 07:00:00,1.95168,0.5692400000000001,2.033,0.14688,0.04284,0.153,1.8048000000000002,0.5264,1.88,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-20 07:30:00,1.8479999999999999,0.539,1.925,0.1968,0.0574,0.20500000000000002,1.6512,0.48160000000000003,1.72,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-20 08:00:00,2.00064,0.58352,2.084,0.30144000000000004,0.08792000000000001,0.314,1.6992,0.49560000000000004,1.77,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-02-20 08:30:00,3.2448,0.9464,3.38,0.26880000000000004,0.0784,0.28,2.976,0.868,3.1,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2021-02-20 09:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.21504,0.06272000000000001,0.224,2.1984,0.6412,2.29,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-02-20 09:30:00,2.4288,0.7084,2.5300000000000002,0.26880000000000004,0.0784,0.28,2.16,0.63,2.25,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2021-02-20 10:00:00,2.41248,0.70364,2.513,0.35808,0.10444,0.373,2.0544000000000002,0.5992000000000001,2.14,7.776,2.268,8.1,7.776,2.268,8.1
2021-02-20 10:30:00,2.40288,0.70084,2.503,0.36768,0.10724,0.383,2.0352,0.5936,2.12,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-02-20 11:00:00,2.32032,0.67676,2.417,0.27552000000000004,0.08036,0.28700000000000003,2.0448,0.5964,2.13,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-02-20 11:30:00,1.51296,0.44128000000000006,1.576,0.33216,0.09688000000000001,0.34600000000000003,1.1808,0.34440000000000004,1.23,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2021-02-20 12:00:00,1.64064,0.47852000000000006,1.709,0.37344000000000005,0.10892,0.389,1.2671999999999999,0.36960000000000004,1.32,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2021-02-20 12:30:00,1.5024000000000002,0.43820000000000003,1.565,0.504,0.147,0.525,0.9984000000000001,0.2912,1.04,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2021-02-20 13:00:00,1.87392,0.54656,1.952,0.44352,0.12936,0.462,1.4304000000000001,0.4172,1.49,7.824,2.282,8.15,7.824,2.282,8.15
2021-02-20 13:30:00,1.8479999999999999,0.539,1.925,0.3408,0.0994,0.355,1.5072,0.43960000000000005,1.57,7.824,2.282,8.15,7.824,2.282,8.15
2021-02-20 14:00:00,1.7395200000000002,0.50736,1.812,0.44352,0.12936,0.462,1.296,0.378,1.35,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2021-02-20 14:30:00,1.52352,0.44436000000000003,1.587,0.45792000000000005,0.13356,0.47700000000000004,1.0656,0.3108,1.11,7.776,2.268,8.1,7.776,2.268,8.1
2021-02-20 15:00:00,1.45344,0.42392,1.514,0.43584000000000006,0.12712,0.454,1.0176,0.2968,1.06,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-02-20 15:30:00,1.90368,0.5552400000000001,1.983,0.46368000000000004,0.13524,0.483,1.44,0.42,1.5,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2021-02-20 16:00:00,1.95648,0.57064,2.038,0.46848000000000006,0.13664,0.488,1.488,0.434,1.55,7.536,2.198,7.85,7.536,2.198,7.85
2021-02-20 16:30:00,2.1907200000000002,0.6389600000000001,2.282,0.46272,0.13496000000000002,0.482,1.728,0.504,1.8,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-02-20 17:00:00,2.63328,0.7680400000000001,2.743,0.43488000000000004,0.12684,0.453,2.1984,0.6412,2.29,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-02-20 17:30:00,3.03648,0.8856400000000001,3.163,0.41568000000000005,0.12124000000000001,0.433,2.6208,0.7644000000000001,2.73,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2021-02-20 18:00:00,2.9088000000000003,0.8484,3.03,0.4032,0.11760000000000001,0.42,2.5056000000000003,0.7308,2.61,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2021-02-20 18:30:00,2.91072,0.84896,3.032,0.38592000000000004,0.11256000000000001,0.402,2.5248,0.7364,2.63,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2021-02-20 19:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.43296,0.12628,0.451,2.5728,0.7504000000000001,2.68,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2021-02-20 19:30:00,2.85984,0.8341200000000001,2.979,0.33504,0.09772,0.34900000000000003,2.5248,0.7364,2.63,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-02-20 20:00:00,2.5248,0.7364,2.63,0.3936,0.1148,0.41000000000000003,2.1312,0.6216,2.22,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-02-20 20:30:00,2.22336,0.6484800000000001,2.316,0.46656000000000003,0.13608,0.486,1.7568000000000001,0.5124000000000001,1.83,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-02-20 21:00:00,2.04,0.595,2.125,0.4656,0.1358,0.485,1.5744,0.4592,1.6400000000000001,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2021-02-20 21:30:00,1.87872,0.54796,1.957,0.46752000000000005,0.13636,0.487,1.4112,0.4116,1.47,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-02-20 22:00:00,1.7683200000000001,0.51576,1.842,0.46272,0.13496000000000002,0.482,1.3056,0.3808,1.3599999999999999,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-02-20 22:30:00,1.91904,0.55972,1.999,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.4688,0.4284,1.53,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-02-20 23:00:00,1.90464,0.55552,1.984,0.43584000000000006,0.12712,0.454,1.4688,0.4284,1.53,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-02-20 23:30:00,1.85472,0.54096,1.932,0.42432000000000003,0.12376000000000001,0.442,1.4304000000000001,0.4172,1.49,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-02-21 00:00:00,1.8288000000000002,0.5334,1.905,0.3504,0.1022,0.365,1.4784000000000002,0.4312,1.54,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-21 00:30:00,1.33536,0.38948000000000005,1.391,0.28896000000000005,0.08428000000000001,0.301,1.0464,0.3052,1.09,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-02-21 01:00:00,1.72608,0.50344,1.798,0.22848000000000002,0.06664,0.23800000000000002,1.4976,0.4368,1.56,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-21 01:30:00,1.96224,0.57232,2.044,0.09024,0.026320000000000003,0.094,1.8719999999999999,0.546,1.9500000000000002,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-02-21 02:00:00,2.21472,0.6459600000000001,2.307,0.054720000000000005,0.015960000000000002,0.057,2.16,0.63,2.25,4.896,1.428,5.1,4.896,1.428,5.1
2021-02-21 02:30:00,2.06208,0.6014400000000001,2.148,0.09408000000000001,0.027440000000000003,0.098,1.968,0.5740000000000001,2.05,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-02-21 03:00:00,1.88544,0.5499200000000001,1.964,0.09024,0.026320000000000003,0.094,1.7952,0.5236000000000001,1.87,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-21 03:30:00,1.92768,0.5622400000000001,2.008,0.07488,0.021840000000000002,0.078,1.8528,0.5404,1.9300000000000002,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-02-21 04:00:00,2.26752,0.6613600000000001,2.362,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2176,0.6468,2.31,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-21 04:30:00,2.30976,0.6736800000000001,2.406,0.05376,0.015680000000000003,0.056,2.2560000000000002,0.658,2.35,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-21 05:00:00,2.20416,0.64288,2.296,0.03456,0.01008,0.036000000000000004,2.1696,0.6328,2.26,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-02-21 05:30:00,2.30208,0.67144,2.398,0.05568000000000001,0.01624,0.058,2.2464,0.6552,2.34,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-02-21 06:00:00,2.3568,0.6874,2.455,0.0528,0.0154,0.055,2.304,0.672,2.4,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2021-02-21 06:30:00,2.4105600000000003,0.70308,2.511,0.02016,0.005880000000000001,0.021,2.3904,0.6972,2.49,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-02-21 07:00:00,2.45856,0.71708,2.561,0.039360000000000006,0.01148,0.041,2.4192,0.7056,2.52,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-02-21 07:30:00,2.64096,0.7702800000000001,2.751,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.592,0.756,2.7,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-02-21 08:00:00,2.96448,0.8646400000000001,3.088,0.04608,0.01344,0.048,2.9184,0.8512000000000001,3.04,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-02-21 08:30:00,3.15168,0.9192400000000001,3.283,0.022080000000000002,0.00644,0.023,3.1296,0.9128000000000001,3.26,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-02-21 09:00:00,3.04992,0.88956,3.177,0.00672,0.0019600000000000004,0.007,3.0432,0.8876000000000001,3.17,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-02-21 09:30:00,3.37728,0.98504,3.518,0.007680000000000001,0.0022400000000000002,0.008,3.3696,0.9828,3.51,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-02-21 10:00:00,3.33024,0.9713200000000001,3.469,0.00864,0.00252,0.009000000000000001,3.3216,0.9688,3.46,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-21 10:30:00,3.31296,0.96628,3.451,0.010560000000000002,0.0030800000000000003,0.011,3.3024,0.9632000000000001,3.44,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-02-21 11:00:00,3.23232,0.94276,3.367,0.01632,0.00476,0.017,3.216,0.9380000000000001,3.35,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-21 11:30:00,3.18144,0.9279200000000001,3.314,0.03264,0.00952,0.034,3.1488,0.9184,3.2800000000000002,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-02-21 12:00:00,3.3792,0.9856,3.52,0.019200000000000002,0.0056,0.02,3.36,0.98,3.5,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-21 12:30:00,3.12576,0.91168,3.2560000000000002,0.015360000000000002,0.0044800000000000005,0.016,3.1104,0.9072,3.24,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-02-21 13:00:00,3.42144,0.99792,3.564,0.02304,0.00672,0.024,3.3984,0.9912000000000001,3.54,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-02-21 13:30:00,3.70464,1.08052,3.859,0.027840000000000004,0.00812,0.029,3.6768,1.0724,3.83,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-02-21 14:00:00,3.63552,1.06036,3.787,0.00672,0.0019600000000000004,0.007,3.6288,1.0584,3.7800000000000002,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-02-21 14:30:00,3.2697599999999998,0.9536800000000001,3.406,0.00576,0.00168,0.006,3.2640000000000002,0.9520000000000001,3.4,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-02-21 15:00:00,3.03552,0.88536,3.162,0.01152,0.00336,0.012,3.024,0.882,3.15,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-02-21 15:30:00,3.0528,0.8904000000000001,3.18,0.057600000000000005,0.016800000000000002,0.06,2.9952,0.8736,3.12,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-02-21 16:00:00,3.2880000000000003,0.9590000000000001,3.425,0.0432,0.0126,0.045,3.2448,0.9464,3.38,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-02-21 16:30:00,3.94752,1.15136,4.112,0.04032,0.011760000000000001,0.042,3.9072,1.1396,4.07,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-02-21 17:00:00,3.9523200000000003,1.15276,4.117,0.04512,0.013160000000000002,0.047,3.9072,1.1396,4.07,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-21 17:30:00,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-02-21 18:00:00,4.14144,1.20792,4.314,0.01344,0.003920000000000001,0.014,4.128,1.204,4.3,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-02-21 18:30:00,3.8304,1.1172,3.99,0.048,0.014,0.05,3.7824,1.1032,3.94,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-02-21 19:00:00,3.59328,1.04804,3.743,0.060480000000000006,0.017640000000000003,0.063,3.5328,1.0304,3.68,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2021-02-21 19:30:00,3.73248,1.08864,3.888,0.02688,0.007840000000000001,0.028,3.7056,1.0808,3.86,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-02-21 20:00:00,3.82848,1.11664,3.988,0.007680000000000001,0.0022400000000000002,0.008,3.8208,1.1144,3.98,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-21 20:30:00,3.68832,1.07576,3.842,0.0019200000000000003,0.0005600000000000001,0.002,3.6864,1.0752,3.84,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-02-21 21:00:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-21 21:30:00,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-21 22:00:00,3.54432,1.03376,3.692,0.01152,0.00336,0.012,3.5328,1.0304,3.68,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-02-21 22:30:00,3.58176,1.04468,3.731,0.0009600000000000001,0.00028000000000000003,0.001,3.5808,1.0444,3.73,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-21 23:00:00,3.52992,1.02956,3.677,0.00672,0.0019600000000000004,0.007,3.5232,1.0276,3.67,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-21 23:30:00,3.5664,1.0402,3.715,0.0048000000000000004,0.0014,0.005,3.5616,1.0388,3.71,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-02-22 00:00:00,3.5712,1.0416,3.7199999999999998,0.009600000000000001,0.0028,0.01,3.5616,1.0388,3.71,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-22 00:30:00,3.8064,1.1102,3.965,0.024,0.007,0.025,3.7824,1.1032,3.94,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-02-22 01:00:00,3.76128,1.09704,3.918,0.01728,0.00504,0.018000000000000002,3.7439999999999998,1.092,3.9,4.992,1.456,5.2,4.992,1.456,5.2
2021-02-22 01:30:00,3.6921600000000003,1.07688,3.846,0.00576,0.00168,0.006,3.6864,1.0752,3.84,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-02-22 02:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-02-22 02:30:00,3.5251200000000003,1.02816,3.672,0.0019200000000000003,0.0005600000000000001,0.002,3.5232,1.0276,3.67,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-22 03:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,4.8,1.4,5.0,4.8,1.4,5.0
2021-02-22 03:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-02-22 04:00:00,3.24864,0.94752,3.384,0.01344,0.003920000000000001,0.014,3.2352,0.9436,3.37,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-02-22 04:30:00,3.34848,0.9766400000000001,3.488,0.007680000000000001,0.0022400000000000002,0.008,3.3407999999999998,0.9744,3.48,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-02-22 05:00:00,3.3475200000000003,0.9763600000000001,3.487,0.00672,0.0019600000000000004,0.007,3.3407999999999998,0.9744,3.48,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-02-22 05:30:00,3.28416,0.9578800000000001,3.421,0.010560000000000002,0.0030800000000000003,0.011,3.2736,0.9548000000000001,3.41,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-02-22 06:00:00,3.17856,0.9270800000000001,3.311,0.02976,0.00868,0.031,3.1488,0.9184,3.2800000000000002,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-22 06:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.01152,0.00336,0.012,3.1296,0.9128000000000001,3.26,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-22 07:00:00,3.13152,0.9133600000000001,3.262,0.0019200000000000003,0.0005600000000000001,0.002,3.1296,0.9128000000000001,3.26,5.616,1.638,5.85,5.616,1.638,5.85
2021-02-22 07:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-02-22 08:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.01152,0.00336,0.012,3.1296,0.9128000000000001,3.26,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-22 08:30:00,3.43776,1.00268,3.581,0.02016,0.005880000000000001,0.021,3.4176,0.9968,3.56,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-02-22 09:00:00,3.46272,1.00996,3.607,0.01632,0.00476,0.017,3.4464,1.0052,3.59,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-22 09:30:00,3.9168000000000003,1.1424,4.08,0.019200000000000002,0.0056,0.02,3.8976,1.1368,4.06,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2021-02-22 10:00:00,4.15488,1.21184,4.328,0.01728,0.00504,0.018000000000000002,4.1376,1.2068,4.31,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-02-22 10:30:00,4.07424,1.18832,4.244,0.03264,0.00952,0.034,4.0416,1.1788,4.21,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-02-22 11:00:00,4.17312,1.21716,4.347,0.054720000000000005,0.015960000000000002,0.057,4.1184,1.2012,4.29,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-02-22 11:30:00,3.97344,1.15892,4.139,0.027840000000000004,0.00812,0.029,3.9455999999999998,1.1508,4.11,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-02-22 12:00:00,3.65472,1.06596,3.807,0.03552,0.010360000000000001,0.037,3.6192,1.0556,3.77,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2021-02-22 12:30:00,3.8688000000000002,1.1284,4.03,0.019200000000000002,0.0056,0.02,3.8496,1.1228,4.01,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-22 13:00:00,3.91968,1.14324,4.083,0.00288,0.00084,0.003,3.9168000000000003,1.1424,4.08,6.816,1.988,7.1,6.816,1.988,7.1
2021-02-22 13:30:00,4.12992,1.20456,4.302,0.0019200000000000003,0.0005600000000000001,0.002,4.128,1.204,4.3,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2021-02-22 14:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-02-22 14:30:00,3.68064,1.07352,3.834,0.0038400000000000005,0.0011200000000000001,0.004,3.6768,1.0724,3.83,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-02-22 15:00:00,3.9888,1.1634,4.155,0.0048000000000000004,0.0014,0.005,3.984,1.162,4.15,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-22 15:30:00,3.71136,1.08248,3.866,0.015360000000000002,0.0044800000000000005,0.016,3.696,1.078,3.85,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-02-22 16:00:00,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2021-02-22 16:30:00,3.7776,1.1018,3.935,0.0048000000000000004,0.0014,0.005,3.7728,1.1004,3.93,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-02-22 17:00:00,4.05312,1.18216,4.222,0.0019200000000000003,0.0005600000000000001,0.002,4.0512,1.1816,4.22,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-02-22 17:30:00,4.31232,1.25776,4.492,0.0019200000000000003,0.0005600000000000001,0.002,4.3104,1.2572,4.49,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-02-22 18:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-02-22 18:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2021-02-22 19:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2021-02-22 19:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,6.912,2.016,7.2,6.912,2.016,7.2
2021-02-22 20:00:00,4.26432,1.24376,4.442,0.0019200000000000003,0.0005600000000000001,0.002,4.2624,1.2432,4.44,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-02-22 20:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-22 21:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-02-22 21:30:00,3.88992,1.13456,4.052,0.0019200000000000003,0.0005600000000000001,0.002,3.888,1.134,4.05,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-22 22:00:00,3.7776,1.1018,3.935,0.0048000000000000004,0.0014,0.005,3.7728,1.1004,3.93,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-02-22 22:30:00,3.48672,1.01696,3.632,0.0019200000000000003,0.0005600000000000001,0.002,3.4848,1.0164,3.63,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-02-22 23:00:00,3.40896,0.99428,3.551,0.0009600000000000001,0.00028000000000000003,0.001,3.408,0.994,3.55,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-02-22 23:30:00,3.34464,0.97552,3.484,0.0038400000000000005,0.0011200000000000001,0.004,3.3407999999999998,0.9744,3.48,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-02-23 00:00:00,3.26304,0.9517200000000001,3.399,0.027840000000000004,0.00812,0.029,3.2352,0.9436,3.37,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-23 00:30:00,3.25152,0.9483600000000001,3.387,0.01632,0.00476,0.017,3.2352,0.9436,3.37,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-02-23 01:00:00,2.98464,0.8705200000000001,3.109,0.018240000000000003,0.00532,0.019,2.9664,0.8652000000000001,3.09,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-23 01:30:00,2.8022400000000003,0.81732,2.919,0.027840000000000004,0.00812,0.029,2.7744,0.8092,2.89,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-02-23 02:00:00,3.0432,0.8876000000000001,3.17,0.019200000000000002,0.0056,0.02,3.024,0.882,3.15,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-02-23 02:30:00,2.6496,0.7728,2.76,0.048,0.014,0.05,2.6016,0.7588,2.71,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-02-23 03:00:00,2.60448,0.7596400000000001,2.713,0.11808,0.034440000000000005,0.123,2.4864,0.7252000000000001,2.59,5.856,1.708,6.1,5.856,1.708,6.1
2021-02-23 03:30:00,3.0768,0.8974000000000001,3.205,0.13920000000000002,0.040600000000000004,0.145,2.9376,0.8568,3.06,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-23 04:00:00,2.97024,0.8663200000000001,3.094,0.051840000000000004,0.015120000000000001,0.054,2.9184,0.8512000000000001,3.04,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-02-23 04:30:00,2.7897600000000002,0.8136800000000001,2.906,0.05376,0.015680000000000003,0.056,2.7359999999999998,0.798,2.85,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-02-23 05:00:00,2.8608000000000002,0.8344,2.98,0.1056,0.0308,0.11,2.7552,0.8036000000000001,2.87,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-23 05:30:00,2.81568,0.8212400000000001,2.933,0.13728,0.040040000000000006,0.14300000000000002,2.6784,0.7812,2.79,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-02-23 06:00:00,2.37408,0.69244,2.473,0.08928000000000001,0.02604,0.093,2.2848,0.6664,2.38,6.288,1.834,6.55,6.288,1.834,6.55
2021-02-23 06:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.19296000000000002,0.056280000000000004,0.201,1.8528,0.5404,1.9300000000000002,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-02-23 07:00:00,1.84992,0.53956,1.927,0.36192,0.10556000000000001,0.377,1.488,0.434,1.55,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-02-23 07:30:00,2.26176,0.65968,2.356,0.40896000000000005,0.11928000000000001,0.426,1.8528,0.5404,1.9300000000000002,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-23 08:00:00,2.23104,0.6507200000000001,2.324,0.37824,0.11032000000000002,0.394,1.8528,0.5404,1.9300000000000002,6.96,2.03,7.25,6.96,2.03,7.25
2021-02-23 08:30:00,1.7750400000000002,0.5177200000000001,1.849,0.28704,0.08372,0.299,1.488,0.434,1.55,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2021-02-23 09:00:00,1.34304,0.39172,1.399,0.34464,0.10052000000000001,0.359,0.9984000000000001,0.2912,1.04,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2021-02-23 09:30:00,2.1696,0.6328,2.26,0.46080000000000004,0.13440000000000002,0.48,1.7088,0.4984,1.78,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2021-02-23 10:00:00,1.80192,0.52556,1.877,0.56352,0.16436,0.587,1.2384,0.3612,1.29,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2021-02-23 10:30:00,1.16256,0.33908000000000005,1.211,0.18336000000000002,0.05348000000000001,0.191,0.9792000000000001,0.2856,1.02,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-02-23 11:00:00,0.90144,0.26292000000000004,0.9390000000000001,0.11424000000000001,0.03332,0.11900000000000001,0.7872,0.2296,0.8200000000000001,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2021-02-23 11:30:00,0.5616,0.1638,0.585,0.0912,0.026600000000000002,0.095,0.47040000000000004,0.13720000000000002,0.49,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2021-02-23 12:00:00,0.9504,0.2772,0.99,0.11520000000000001,0.033600000000000005,0.12,0.8352,0.2436,0.87,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2021-02-23 12:30:00,1.05984,0.30912,1.104,0.11904,0.03472,0.124,0.9408000000000001,0.27440000000000003,0.98,8.304,2.422,8.65,8.304,2.422,8.65
2021-02-23 13:00:00,0.7152000000000001,0.2086,0.745,0.12,0.035,0.125,0.5952000000000001,0.1736,0.62,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2021-02-23 13:30:00,0.6096,0.1778,0.635,0.014400000000000001,0.004200000000000001,0.015,0.5952000000000001,0.1736,0.62,8.8032,2.5676,9.17,8.8032,2.5676,9.17
2021-02-23 14:00:00,1.2,0.35000000000000003,1.25,0.009600000000000001,0.0028,0.01,1.1904,0.3472,1.24,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2021-02-23 14:30:00,1.20864,0.35252000000000006,1.259,0.00864,0.00252,0.009000000000000001,1.2,0.35000000000000003,1.25,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2021-02-23 15:00:00,1.12896,0.32928,1.176,0.015360000000000002,0.0044800000000000005,0.016,1.1136,0.32480000000000003,1.16,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2021-02-23 15:30:00,1.25472,0.36596,1.307,0.01632,0.00476,0.017,1.2384,0.3612,1.29,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2021-02-23 16:00:00,1.98624,0.5793200000000001,2.069,0.06624000000000001,0.01932,0.069,1.92,0.56,2.0,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2021-02-23 16:30:00,2.25792,0.65856,2.352,0.48192,0.14056000000000002,0.502,1.776,0.518,1.85,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2021-02-23 17:00:00,2.17824,0.6353200000000001,2.269,0.46944,0.13692000000000001,0.489,1.7088,0.4984,1.78,8.496,2.478,8.85,8.496,2.478,8.85
2021-02-23 17:30:00,2.34144,0.6829200000000001,2.439,0.45984,0.13412000000000002,0.47900000000000004,1.8816000000000002,0.5488000000000001,1.96,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2021-02-23 18:00:00,2.87136,0.8374800000000001,2.991,0.43296,0.12628,0.451,2.4384,0.7112,2.54,8.832,2.576,9.2,8.832,2.576,9.2
2021-02-23 18:30:00,2.85408,0.8324400000000001,2.973,0.45408000000000004,0.13244,0.47300000000000003,2.4,0.7000000000000001,2.5,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2021-02-23 19:00:00,2.60256,0.7590800000000001,2.711,0.47136000000000006,0.13748000000000002,0.491,2.1312,0.6216,2.22,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2021-02-23 19:30:00,2.72064,0.7935200000000001,2.834,0.44544000000000006,0.12992,0.464,2.2752,0.6636000000000001,2.37,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2021-02-23 20:00:00,2.60448,0.7596400000000001,2.713,0.46368000000000004,0.13524,0.483,2.1408,0.6244000000000001,2.23,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2021-02-23 20:30:00,2.6016,0.7588,2.71,0.44160000000000005,0.1288,0.46,2.16,0.63,2.25,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2021-02-23 21:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.43296,0.12628,0.451,2.1312,0.6216,2.22,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2021-02-23 21:30:00,2.68512,0.7831600000000001,2.797,0.41952000000000006,0.12236000000000001,0.437,2.2656,0.6608,2.36,7.4208,2.1644,7.73,7.4208,2.1644,7.73
2021-02-23 22:00:00,2.35776,0.6876800000000001,2.456,0.46656000000000003,0.13608,0.486,1.8912,0.5516,1.97,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2021-02-23 22:30:00,2.43936,0.7114800000000001,2.541,0.47136000000000006,0.13748000000000002,0.491,1.968,0.5740000000000001,2.05,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2021-02-23 23:00:00,1.9372800000000001,0.5650400000000001,2.018,0.46848000000000006,0.13664,0.488,1.4688,0.4284,1.53,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-02-23 23:30:00,1.93344,0.5639200000000001,2.014,0.45504000000000006,0.13272,0.47400000000000003,1.4784000000000002,0.4312,1.54,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-02-24 00:00:00,1.9392,0.5656,2.02,0.46080000000000004,0.13440000000000002,0.48,1.4784000000000002,0.4312,1.54,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2021-02-24 00:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.44448000000000004,0.12964,0.463,1.296,0.378,1.35,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-02-24 01:00:00,1.68864,0.49252,1.759,0.44064000000000003,0.12852000000000002,0.459,1.248,0.364,1.3,6.816,1.988,7.1,6.816,1.988,7.1
2021-02-24 01:30:00,1.57152,0.45836000000000005,1.637,0.42912000000000006,0.12516000000000002,0.447,1.1424,0.3332,1.19,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-24 02:00:00,1.71648,0.5006400000000001,1.788,0.44928,0.13104000000000002,0.468,1.2671999999999999,0.36960000000000004,1.32,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2021-02-24 02:30:00,1.87392,0.54656,1.952,0.44352,0.12936,0.462,1.4304000000000001,0.4172,1.49,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-02-24 03:00:00,1.92,0.56,2.0,0.46080000000000004,0.13440000000000002,0.48,1.4592,0.42560000000000003,1.52,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-02-24 03:30:00,2.30016,0.67088,2.396,0.46656000000000003,0.13608,0.486,1.8336000000000001,0.5348,1.9100000000000001,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-02-24 04:00:00,1.95552,0.5703600000000001,2.037,0.45792000000000005,0.13356,0.47700000000000004,1.4976,0.4368,1.56,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-02-24 04:30:00,2.17248,0.6336400000000001,2.263,0.44448000000000004,0.12964,0.463,1.728,0.504,1.8,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-24 05:00:00,2.06208,0.6014400000000001,2.148,0.43008,0.12544000000000002,0.448,1.6320000000000001,0.47600000000000003,1.7000000000000002,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-24 05:30:00,2.05248,0.5986400000000001,2.138,0.45888,0.13384000000000001,0.47800000000000004,1.5936,0.46480000000000005,1.6600000000000001,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-02-24 06:00:00,2.2224,0.6482,2.315,0.4656,0.1358,0.485,1.7568000000000001,0.5124000000000001,1.83,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-02-24 06:30:00,2.54784,0.7431200000000001,2.654,0.44544000000000006,0.12992,0.464,2.1024,0.6132000000000001,2.19,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-02-24 07:00:00,2.8617600000000003,0.8346800000000001,2.981,0.45216000000000006,0.13188,0.47100000000000003,2.4096,0.7028,2.51,7.536,2.198,7.85,7.536,2.198,7.85
2021-02-24 07:30:00,2.85792,0.8335600000000001,2.977,0.44832000000000005,0.13076000000000002,0.467,2.4096,0.7028,2.51,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2021-02-24 08:00:00,2.79264,0.81452,2.909,0.45984,0.13412000000000002,0.47900000000000004,2.3328,0.6804,2.43,7.968,2.324,8.3,7.968,2.324,8.3
2021-02-24 08:30:00,2.61408,0.7624400000000001,2.723,0.47328000000000003,0.13804000000000002,0.493,2.1408,0.6244000000000001,2.23,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2021-02-24 09:00:00,2.1648,0.6314000000000001,2.255,0.40800000000000003,0.11900000000000001,0.425,1.7568000000000001,0.5124000000000001,1.83,8.8704,2.5872,9.24,8.8704,2.5872,9.24
2021-02-24 09:30:00,2.2032,0.6426000000000001,2.295,0.4656,0.1358,0.485,1.7376,0.5068,1.81,9.3024,2.7132,9.69,9.3024,2.7132,9.69
2021-02-24 10:00:00,1.9104,0.5572,1.99,0.48960000000000004,0.1428,0.51,1.4208,0.41440000000000005,1.48,9.1488,2.6684,9.53,9.1488,2.6684,9.53
