Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 10:30:00,2.17728,0.63504,2.268,0.49728000000000006,0.14504,0.518,1.6800000000000002,0.49,1.75,9.2832,2.7076000000000002,9.67,9.2832,2.7076000000000002,9.67
2021-02-24 11:00:00,2.2464,0.6552,2.34,0.5184,0.1512,0.54,1.728,0.504,1.8,9.024,2.632,9.4,9.024,2.632,9.4
2021-02-24 11:30:00,2.40288,0.70084,2.503,0.55008,0.16044,0.5730000000000001,1.8528,0.5404,1.9300000000000002,8.88,2.59,9.25,8.88,2.59,9.25
2021-02-24 12:00:00,2.11296,0.61628,2.201,0.55776,0.16268000000000002,0.581,1.5552000000000001,0.4536,1.62,9.3408,2.7244,9.73,9.3408,2.7244,9.73
2021-02-24 12:30:00,2.31168,0.6742400000000001,2.408,0.47808000000000006,0.13944,0.498,1.8336000000000001,0.5348,1.9100000000000001,9.3312,2.7216,9.72,9.3312,2.7216,9.72
2021-02-24 13:00:00,2.3472,0.6846,2.445,0.5136000000000001,0.14980000000000002,0.535,1.8336000000000001,0.5348,1.9100000000000001,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2021-02-24 13:30:00,2.23968,0.65324,2.333,0.46368000000000004,0.13524,0.483,1.776,0.518,1.85,9.6,2.8,10.0,9.6,2.8,10.0
2021-02-24 14:00:00,2.57472,0.7509600000000001,2.682,0.46272,0.13496000000000002,0.482,2.112,0.616,2.2,9.072,2.646,9.45,9.072,2.646,9.45
2021-02-24 14:30:00,2.64288,0.7708400000000001,2.753,0.42528000000000005,0.12404000000000001,0.443,2.2176,0.6468,2.31,8.7936,2.5648,9.16,8.7936,2.5648,9.16
2021-02-24 15:00:00,2.67264,0.7795200000000001,2.784,0.42624,0.12432000000000001,0.444,2.2464,0.6552,2.34,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2021-02-24 15:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.36,0.105,0.375,2.3712,0.6916,2.47,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2021-02-24 16:00:00,2.83584,0.8271200000000001,2.954,0.43584000000000006,0.12712,0.454,2.4,0.7000000000000001,2.5,8.736,2.548,9.1,8.736,2.548,9.1
2021-02-24 16:30:00,2.688,0.784,2.8,0.4224,0.1232,0.44,2.2656,0.6608,2.36,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2021-02-24 17:00:00,2.99904,0.87472,3.124,0.41664,0.12152,0.434,2.5824,0.7532,2.69,8.7072,2.5396,9.07,8.7072,2.5396,9.07
2021-02-24 17:30:00,3.51744,1.02592,3.664,0.42624,0.12432000000000001,0.444,3.0912,0.9016000000000001,3.22,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2021-02-24 18:00:00,3.39552,0.9903600000000001,3.537,0.31392000000000003,0.09156,0.327,3.0816,0.8988,3.21,8.7648,2.5564,9.13,8.7648,2.5564,9.13
2021-02-24 18:30:00,3.03552,0.88536,3.162,0.28032,0.08176000000000001,0.292,2.7552,0.8036000000000001,2.87,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2021-02-24 19:00:00,3.09216,0.9018800000000001,3.221,0.33696000000000004,0.09828,0.35100000000000003,2.7552,0.8036000000000001,2.87,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2021-02-24 19:30:00,3.312,0.966,3.45,0.24960000000000002,0.0728,0.26,3.0624,0.8932,3.19,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2021-02-24 20:00:00,3.09312,0.9021600000000001,3.222,0.29952,0.08736000000000001,0.312,2.7936,0.8148000000000001,2.91,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2021-02-24 20:30:00,3.27552,0.9553600000000001,3.412,0.25152,0.07336000000000001,0.262,3.024,0.882,3.15,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2021-02-24 21:00:00,2.72928,0.7960400000000001,2.843,0.33888,0.09884000000000001,0.353,2.3904,0.6972,2.49,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2021-02-24 21:30:00,2.20704,0.6437200000000001,2.299,0.44064000000000003,0.12852000000000002,0.459,1.7664,0.5152,1.8399999999999999,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2021-02-24 22:00:00,2.43264,0.70952,2.534,0.42624,0.12432000000000001,0.444,2.0064,0.5852,2.09,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-02-24 22:30:00,2.496,0.728,2.6,0.432,0.126,0.45,2.064,0.602,2.15,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2021-02-24 23:00:00,2.40768,0.7022400000000001,2.508,0.43008,0.12544000000000002,0.448,1.9776,0.5768,2.06,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2021-02-24 23:30:00,2.26656,0.66108,2.3609999999999998,0.42336,0.12348,0.441,1.8432,0.5376000000000001,1.92,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-02-25 00:00:00,2.14368,0.62524,2.233,0.30048,0.08764000000000001,0.313,1.8432,0.5376000000000001,1.92,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-02-25 00:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.38784,0.11312000000000001,0.404,1.7664,0.5152,1.8399999999999999,6.72,1.96,7.0,6.72,1.96,7.0
2021-02-25 01:00:00,2.0784,0.6062000000000001,2.165,0.3024,0.0882,0.315,1.776,0.518,1.85,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-02-25 01:30:00,2.36064,0.68852,2.459,0.22944,0.06692000000000001,0.23900000000000002,2.1312,0.6216,2.22,6.288,1.834,6.55,6.288,1.834,6.55
2021-02-25 02:00:00,2.8492800000000003,0.8310400000000001,2.968,0.20928000000000002,0.061040000000000004,0.218,2.64,0.77,2.75,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-25 02:30:00,2.7907200000000003,0.81396,2.907,0.12192000000000001,0.03556,0.127,2.6688,0.7784000000000001,2.7800000000000002,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-25 03:00:00,2.8752,0.8386,2.995,0.062400000000000004,0.0182,0.065,2.8128,0.8204,2.93,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-02-25 03:30:00,3.09696,0.9032800000000001,3.226,0.05376,0.015680000000000003,0.056,3.0432,0.8876000000000001,3.17,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-25 04:00:00,3.26208,0.9514400000000001,3.398,0.05568000000000001,0.01624,0.058,3.2064,0.9352,3.34,4.992,1.456,5.2,4.992,1.456,5.2
2021-02-25 04:30:00,3.28224,0.9573200000000001,3.419,0.07584,0.02212,0.079,3.2064,0.9352,3.34,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-25 05:00:00,3.14208,0.91644,3.273,0.14688,0.04284,0.153,2.9952,0.8736,3.12,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-25 05:30:00,3.09216,0.9018800000000001,3.221,0.10656,0.031080000000000003,0.111,2.9856,0.8708,3.11,5.184,1.512,5.4,5.184,1.512,5.4
2021-02-25 06:00:00,3.16992,0.92456,3.302,0.08832000000000001,0.02576,0.092,3.0816,0.8988,3.21,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-25 06:30:00,3.31008,0.9654400000000001,3.448,0.07488,0.021840000000000002,0.078,3.2352,0.9436,3.37,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-25 07:00:00,3.35712,0.97916,3.497,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.2736,0.9548000000000001,3.41,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-02-25 07:30:00,3.49824,1.02032,3.644,0.051840000000000004,0.015120000000000001,0.054,3.4464,1.0052,3.59,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-25 08:00:00,3.6192,1.0556,3.77,0.038400000000000004,0.0112,0.04,3.5808,1.0444,3.73,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-02-25 08:30:00,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-02-25 09:00:00,4.03872,1.1779600000000001,4.207,0.025920000000000002,0.007560000000000001,0.027,4.0128,1.1703999999999999,4.18,6.864,2.002,7.15,6.864,2.002,7.15
2021-02-25 09:30:00,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2021-02-25 10:00:00,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-02-25 10:30:00,4.11744,1.20092,4.289,0.11424000000000001,0.03332,0.11900000000000001,4.0032,1.1676,4.17,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-25 11:00:00,3.56928,1.04104,3.718,0.12288000000000002,0.035840000000000004,0.128,3.4464,1.0052,3.59,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2021-02-25 11:30:00,3.93216,1.14688,4.096,0.08256000000000001,0.02408,0.08600000000000001,3.8496,1.1228,4.01,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-02-25 12:00:00,4.5936,1.3397999999999999,4.785,0.0912,0.026600000000000002,0.095,4.5024,1.3132000000000001,4.69,7.008,2.044,7.3,7.008,2.044,7.3
2021-02-25 12:30:00,4.40256,1.2840799999999999,4.586,0.12096000000000001,0.035280000000000006,0.126,4.2816,1.2488000000000001,4.46,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-02-25 13:00:00,3.58848,1.04664,3.738,0.22848000000000002,0.06664,0.23800000000000002,3.36,0.98,3.5,7.632,2.226,7.95,7.632,2.226,7.95
2021-02-25 13:30:00,4.10112,1.1961600000000001,4.272,0.20352,0.05936,0.212,3.8976,1.1368,4.06,6.96,2.03,7.25,6.96,2.03,7.25
2021-02-25 14:00:00,3.67776,1.07268,3.831,0.19296000000000002,0.056280000000000004,0.201,3.4848,1.0164,3.63,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2021-02-25 14:30:00,3.55968,1.03824,3.708,0.26688,0.07784,0.278,3.2928,0.9604,3.43,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2021-02-25 15:00:00,3.41568,0.9962400000000001,3.558,0.22848000000000002,0.06664,0.23800000000000002,3.1872,0.9296000000000001,3.32,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2021-02-25 15:30:00,3.82656,1.11608,3.9859999999999998,0.14016,0.04088000000000001,0.146,3.6864,1.0752,3.84,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-02-25 16:00:00,4.09536,1.19448,4.266,0.10176,0.02968,0.106,3.9936,1.1648,4.16,7.44,2.17,7.75,7.44,2.17,7.75
2021-02-25 16:30:00,4.21824,1.23032,4.394,0.04224000000000001,0.012320000000000001,0.044,4.176,1.218,4.35,7.392,2.156,7.7,7.392,2.156,7.7
2021-02-25 17:00:00,4.20288,1.22584,4.378,0.05568000000000001,0.01624,0.058,4.1472,1.2096,4.32,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-02-25 17:30:00,4.6656,1.3608,4.86,0.028800000000000003,0.008400000000000001,0.03,4.6368,1.3524,4.83,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-02-25 18:00:00,4.95744,1.44592,5.164,0.02304,0.00672,0.024,4.9344,1.4392,5.14,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2021-02-25 18:30:00,4.9824,1.4532,5.19,0.048,0.014,0.05,4.9344,1.4392,5.14,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-02-25 19:00:00,4.85184,1.41512,5.054,0.051840000000000004,0.015120000000000001,0.054,4.8,1.4,5.0,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2021-02-25 19:30:00,4.80096,1.40028,5.001,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.752,1.3860000000000001,4.95,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2021-02-25 20:00:00,4.43328,1.29304,4.618,0.05568000000000001,0.01624,0.058,4.3776,1.2768,4.5600000000000005,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-02-25 20:30:00,4.176,1.218,4.35,0.057600000000000005,0.016800000000000002,0.06,4.1184,1.2012,4.29,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-02-25 21:00:00,4.1664,1.2152,4.34,0.06720000000000001,0.0196,0.07,4.0992,1.1956,4.27,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2021-02-25 21:30:00,4.50336,1.31348,4.691,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.4352,1.2936,4.62,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-25 22:00:00,4.31616,1.25888,4.496,0.044160000000000005,0.01288,0.046,4.272,1.246,4.45,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-02-25 22:30:00,3.96768,1.15724,4.133,0.041280000000000004,0.01204,0.043000000000000003,3.9264,1.1452,4.09,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-02-25 23:00:00,3.74496,1.09228,3.901,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.696,1.078,3.85,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-02-25 23:30:00,3.76896,1.09928,3.926,0.05376,0.015680000000000003,0.056,3.7152000000000003,1.0836000000000001,3.87,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-02-26 00:00:00,3.93216,1.14688,4.096,0.07296000000000001,0.02128,0.076,3.8592,1.1256,4.02,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-26 00:30:00,4.15296,1.21128,4.326,0.07296000000000001,0.02128,0.076,4.08,1.19,4.25,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-02-26 01:00:00,4.08384,1.19112,4.254,0.02304,0.00672,0.024,4.0608,1.1844000000000001,4.23,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-26 01:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-02-26 02:00:00,4.1424,1.2082,4.315,0.024,0.007,0.025,4.1184,1.2012,4.29,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-02-26 02:30:00,4.09632,1.19476,4.267,0.01632,0.00476,0.017,4.08,1.19,4.25,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-02-26 03:00:00,3.75744,1.09592,3.914,0.02304,0.00672,0.024,3.7344,1.0892,3.89,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-02-26 03:30:00,3.88224,1.13232,4.044,0.06144000000000001,0.017920000000000002,0.064,3.8208,1.1144,3.98,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-02-26 04:00:00,3.68448,1.07464,3.838,0.06528,0.01904,0.068,3.6192,1.0556,3.77,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-26 04:30:00,3.70656,1.08108,3.8609999999999998,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.6576,1.0668,3.81,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-02-26 05:00:00,3.73248,1.08864,3.888,0.036480000000000005,0.01064,0.038,3.696,1.078,3.85,5.616,1.638,5.85,5.616,1.638,5.85
2021-02-26 05:30:00,3.94656,1.15108,4.111,0.039360000000000006,0.01148,0.041,3.9072,1.1396,4.07,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-02-26 06:00:00,4.23552,1.23536,4.412,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.1856,1.2208,4.36,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-02-26 06:30:00,4.30368,1.2552400000000001,4.483,0.060480000000000006,0.017640000000000003,0.063,4.2432,1.2376,4.42,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-26 07:00:00,4.41216,1.28688,4.596,0.044160000000000005,0.01288,0.046,4.368,1.274,4.55,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-02-26 07:30:00,4.38528,1.27904,4.568,0.036480000000000005,0.01064,0.038,4.3488,1.2684,4.53,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-02-26 08:00:00,4.35648,1.27064,4.538,0.02688,0.007840000000000001,0.028,4.3296,1.2628,4.51,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-02-26 08:30:00,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2021-02-26 09:00:00,3.91776,1.14268,4.081,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.8496,1.1228,4.01,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2021-02-26 09:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.0912,0.026600000000000002,0.095,3.6,1.05,3.75,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2021-02-26 10:00:00,3.44448,1.00464,3.588,0.11328,0.03304,0.11800000000000001,3.3312,0.9716,3.47,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2021-02-26 10:30:00,3.16704,0.9237200000000001,3.299,0.13344,0.03892,0.139,3.0336,0.8848,3.16,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-02-26 11:00:00,3.15168,0.9192400000000001,3.283,0.12768000000000002,0.03724,0.133,3.024,0.882,3.15,7.392,2.156,7.7,7.392,2.156,7.7
2021-02-26 11:30:00,3.23808,0.9444400000000001,3.373,0.14688,0.04284,0.153,3.0912,0.9016000000000001,3.22,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-02-26 12:00:00,3.35616,0.9788800000000001,3.496,0.16896000000000003,0.049280000000000004,0.176,3.1872,0.9296000000000001,3.32,7.344,2.142,7.65,7.344,2.142,7.65
2021-02-26 12:30:00,3.48,1.015,3.625,0.1872,0.0546,0.195,3.2928,0.9604,3.43,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2021-02-26 13:00:00,3.4608,1.0094,3.605,0.2064,0.060200000000000004,0.215,3.2544,0.9492,3.39,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2021-02-26 13:30:00,3.60576,1.05168,3.7560000000000002,0.11136000000000001,0.03248,0.116,3.4944,1.0192,3.64,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-02-26 14:00:00,4.05504,1.18272,4.224,0.14784,0.043120000000000006,0.154,3.9072,1.1396,4.07,8.352,2.436,8.7,8.352,2.436,8.7
2021-02-26 14:30:00,3.70656,1.08108,3.8609999999999998,0.12576,0.036680000000000004,0.131,3.5808,1.0444,3.73,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-02-26 15:00:00,3.19392,0.93156,3.327,0.054720000000000005,0.015960000000000002,0.057,3.1392,0.9156000000000001,3.27,7.2,2.1,7.5,7.2,2.1,7.5
2021-02-26 15:30:00,3.40128,0.99204,3.543,0.060480000000000006,0.017640000000000003,0.063,3.3407999999999998,0.9744,3.48,6.624,1.932,6.9,6.624,1.932,6.9
2021-02-26 16:00:00,3.4464,1.0052,3.59,0.057600000000000005,0.016800000000000002,0.06,3.3888,0.9884000000000001,3.5300000000000002,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-02-26 16:30:00,3.59136,1.04748,3.741,0.010560000000000002,0.0030800000000000003,0.011,3.5808,1.0444,3.73,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-26 17:00:00,3.82848,1.11664,3.988,0.01728,0.00504,0.018000000000000002,3.8112,1.1116,3.9699999999999998,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-02-26 17:30:00,4.0896,1.1928,4.26,0.019200000000000002,0.0056,0.02,4.0704,1.1872,4.24,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-02-26 18:00:00,4.2816,1.2488000000000001,4.46,0.019200000000000002,0.0056,0.02,4.2624,1.2432,4.44,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2021-02-26 18:30:00,4.31232,1.25776,4.492,0.0019200000000000003,0.0005600000000000001,0.002,4.3104,1.2572,4.49,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2021-02-26 19:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-02-26 19:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2021-02-26 20:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-02-26 20:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,6.24,1.82,6.5,6.24,1.82,6.5
2021-02-26 21:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-26 21:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-26 22:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-02-26 22:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-26 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-02-26 23:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-02-27 00:00:00,3.26688,0.9528400000000001,3.403,0.00288,0.00084,0.003,3.2640000000000002,0.9520000000000001,3.4,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-27 00:30:00,3.13728,0.9150400000000001,3.268,0.01728,0.00504,0.018000000000000002,3.12,0.91,3.25,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-02-27 01:00:00,3.2352,0.9436,3.37,0.019200000000000002,0.0056,0.02,3.216,0.9380000000000001,3.35,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-02-27 01:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.00576,0.00168,0.006,3.3984,0.9912000000000001,3.54,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-02-27 02:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.04224000000000001,0.012320000000000001,0.044,3.3312,0.9716,3.47,4.896,1.428,5.1,4.896,1.428,5.1
2021-02-27 02:30:00,3.30624,0.9643200000000001,3.444,0.06144000000000001,0.017920000000000002,0.064,3.2448,0.9464,3.38,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-27 03:00:00,3.048,0.889,3.175,0.0912,0.026600000000000002,0.095,2.9568000000000003,0.8624,3.08,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-02-27 03:30:00,2.95776,0.8626800000000001,3.081,0.08736000000000001,0.025480000000000003,0.091,2.8704,0.8372,2.99,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-02-27 04:00:00,2.93856,0.8570800000000001,3.061,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.8704,0.8372,2.99,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-02-27 04:30:00,2.95392,0.8615600000000001,3.077,0.04512,0.013160000000000002,0.047,2.9088000000000003,0.8484,3.03,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-27 05:00:00,2.89152,0.8433600000000001,3.012,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8416,0.8288000000000001,2.96,4.464,1.302,4.65,4.464,1.302,4.65
2021-02-27 05:30:00,2.8502400000000003,0.8313200000000001,2.969,0.03744,0.010920000000000001,0.039,2.8128,0.8204,2.93,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-02-27 06:00:00,2.87712,0.83916,2.997,0.025920000000000002,0.007560000000000001,0.027,2.8512,0.8316,2.9699999999999998,4.464,1.302,4.65,4.464,1.302,4.65
2021-02-27 06:30:00,3.2592,0.9506,3.395,0.0048000000000000004,0.0014,0.005,3.2544,0.9492,3.39,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-02-27 07:00:00,3.4780800000000003,1.01444,3.623,0.00288,0.00084,0.003,3.4752,1.0136,3.62,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-27 07:30:00,3.54432,1.03376,3.692,0.0019200000000000003,0.0005600000000000001,0.002,3.5423999999999998,1.0332,3.69,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-27 08:00:00,3.42144,0.99792,3.564,0.0038400000000000005,0.0011200000000000001,0.004,3.4176,0.9968,3.56,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-02-27 08:30:00,2.9452800000000003,0.85904,3.068,0.01728,0.00504,0.018000000000000002,2.928,0.854,3.05,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-27 09:00:00,2.85408,0.8324400000000001,2.973,0.060480000000000006,0.017640000000000003,0.063,2.7936,0.8148000000000001,2.91,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-27 09:30:00,3.07968,0.89824,3.208,0.08448000000000001,0.024640000000000002,0.088,2.9952,0.8736,3.12,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-02-27 10:00:00,4.2192,1.2306,4.395,0.1008,0.029400000000000003,0.105,4.1184,1.2012,4.29,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-02-27 10:30:00,4.01952,1.17236,4.187,0.11232,0.032760000000000004,0.117,3.9072,1.1396,4.07,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2021-02-27 11:00:00,3.8448,1.1214,4.005,0.12,0.035,0.125,3.7248,1.0864,3.88,7.728,2.254,8.05,7.728,2.254,8.05
2021-02-27 11:30:00,2.976,0.868,3.1,0.12480000000000001,0.0364,0.13,2.8512,0.8316,2.9699999999999998,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-02-27 12:00:00,2.84832,0.83076,2.967,0.13152,0.038360000000000005,0.137,2.7168,0.7924,2.83,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-02-27 12:30:00,2.8492800000000003,0.8310400000000001,2.968,0.13248000000000001,0.03864,0.138,2.7168,0.7924,2.83,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-27 13:00:00,2.8224,0.8232,2.94,0.13440000000000002,0.0392,0.14,2.688,0.784,2.8,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-27 13:30:00,3.11328,0.9080400000000001,3.243,0.11808,0.034440000000000005,0.123,2.9952,0.8736,3.12,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-27 14:00:00,2.69856,0.7870800000000001,2.811,0.10656,0.031080000000000003,0.111,2.592,0.756,2.7,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-02-27 14:30:00,2.90016,0.8458800000000001,3.021,0.07776000000000001,0.022680000000000002,0.081,2.8224,0.8232,2.94,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-27 15:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,6.0,1.75,6.25,6.0,1.75,6.25
2021-02-27 15:30:00,2.53824,0.7403200000000001,2.644,0.01344,0.003920000000000001,0.014,2.5248,0.7364,2.63,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-02-27 16:00:00,3.28416,0.9578800000000001,3.421,0.02016,0.005880000000000001,0.021,3.2640000000000002,0.9520000000000001,3.4,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-27 16:30:00,3.40032,0.9917600000000001,3.542,0.0019200000000000003,0.0005600000000000001,0.002,3.3984,0.9912000000000001,3.54,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-27 17:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-02-27 17:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-02-27 18:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-02-27 18:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-27 19:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-02-27 19:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-02-27 20:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-02-27 20:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-02-27 21:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-27 21:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-27 22:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-27 22:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-27 23:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-27 23:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-02-28 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-02-28 00:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-28 01:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-02-28 01:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-02-28 02:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-02-28 02:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-28 03:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,4.368,1.274,4.55,4.368,1.274,4.55
2021-02-28 03:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-02-28 04:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,4.08,1.19,4.25,4.08,1.19,4.25
2021-02-28 04:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-02-28 05:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-02-28 05:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-02-28 06:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,4.08,1.19,4.25,4.08,1.19,4.25
2021-02-28 06:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-28 07:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-02-28 07:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-02-28 08:00:00,3.07296,0.8962800000000001,3.201,0.0009600000000000001,0.00028000000000000003,0.001,3.072,0.896,3.2,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-02-28 08:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,5.04,1.47,5.25,5.04,1.47,5.25
2021-02-28 09:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-02-28 09:30:00,3.02688,0.8828400000000001,3.153,0.00288,0.00084,0.003,3.024,0.882,3.15,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-02-28 10:00:00,3.45504,1.00772,3.599,0.018240000000000003,0.00532,0.019,3.4368,1.0024,3.58,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-02-28 10:30:00,3.69408,1.07744,3.848,0.09408000000000001,0.027440000000000003,0.098,3.6,1.05,3.75,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-02-28 11:00:00,3.9264,1.1452,4.09,0.12480000000000001,0.0364,0.13,3.8016,1.1088,3.96,5.28,1.54,5.5,5.28,1.54,5.5
2021-02-28 11:30:00,3.49824,1.02032,3.644,0.12864,0.037520000000000005,0.134,3.3696,0.9828,3.51,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-28 12:00:00,2.99424,0.8733200000000001,3.119,0.13344,0.03892,0.139,2.8608000000000002,0.8344,2.98,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-02-28 12:30:00,2.88768,0.8422400000000001,3.008,0.13248000000000001,0.03864,0.138,2.7552,0.8036000000000001,2.87,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-02-28 13:00:00,2.81568,0.8212400000000001,2.933,0.13728,0.040040000000000006,0.14300000000000002,2.6784,0.7812,2.79,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-02-28 13:30:00,2.80608,0.8184400000000001,2.923,0.12768000000000002,0.03724,0.133,2.6784,0.7812,2.79,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-02-28 14:00:00,2.8492800000000003,0.8310400000000001,2.968,0.11328,0.03304,0.11800000000000001,2.7359999999999998,0.798,2.85,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-02-28 14:30:00,2.78784,0.8131200000000001,2.904,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.688,0.784,2.8,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-28 15:00:00,2.81664,0.82152,2.934,0.08064,0.023520000000000003,0.084,2.7359999999999998,0.798,2.85,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-02-28 15:30:00,2.92512,0.85316,3.047,0.06432,0.018760000000000002,0.067,2.8608000000000002,0.8344,2.98,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-02-28 16:00:00,3.15264,0.9195200000000001,3.284,0.051840000000000004,0.015120000000000001,0.054,3.1008,0.9044000000000001,3.23,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-28 16:30:00,3.71328,1.08304,3.868,0.02688,0.007840000000000001,0.028,3.6864,1.0752,3.84,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-02-28 17:00:00,4.2,1.225,4.375,0.014400000000000001,0.004200000000000001,0.015,4.1856,1.2208,4.36,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-02-28 17:30:00,4.40064,1.28352,4.584,0.0038400000000000005,0.0011200000000000001,0.004,4.3968,1.2824,4.58,6.768,1.974,7.05,6.768,1.974,7.05
2021-02-28 18:00:00,4.24512,1.23816,4.422,0.021120000000000003,0.0061600000000000005,0.022,4.224,1.232,4.4,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2021-02-28 18:30:00,4.31712,1.25916,4.497,0.025920000000000002,0.007560000000000001,0.027,4.2912,1.2516,4.47,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2021-02-28 19:00:00,3.9696,1.1578,4.135,0.062400000000000004,0.0182,0.065,3.9072,1.1396,4.07,7.1136,2.0748,7.41,7.1136,2.0748,7.41
2021-02-28 19:30:00,3.65088,1.06484,3.803,0.05088,0.01484,0.053,3.6,1.05,3.75,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-02-28 20:00:00,3.47232,1.01276,3.617,0.054720000000000005,0.015960000000000002,0.057,3.4176,0.9968,3.56,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-02-28 20:30:00,3.52704,1.02872,3.674,0.051840000000000004,0.015120000000000001,0.054,3.4752,1.0136,3.62,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-02-28 21:00:00,3.49344,1.01892,3.6390000000000002,0.06624000000000001,0.01932,0.069,3.4272,0.9996,3.5700000000000003,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-02-28 21:30:00,3.63744,1.06092,3.789,0.07584,0.02212,0.079,3.5616,1.0388,3.71,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-02-28 22:00:00,3.61728,1.05504,3.768,0.05568000000000001,0.01624,0.058,3.5616,1.0388,3.71,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-02-28 22:30:00,3.28992,0.9595600000000001,3.427,0.04512,0.013160000000000002,0.047,3.2448,0.9464,3.38,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-02-28 23:00:00,3.29664,0.96152,3.434,0.06144000000000001,0.017920000000000002,0.064,3.2352,0.9436,3.37,6.048,1.764,6.3,6.048,1.764,6.3
2021-02-28 23:30:00,3.18048,0.9276400000000001,3.313,0.041280000000000004,0.01204,0.043000000000000003,3.1392,0.9156000000000001,3.27,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-03-01 00:00:00,3.28224,0.9573200000000001,3.419,0.06624000000000001,0.01932,0.069,3.216,0.9380000000000001,3.35,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-03-01 00:30:00,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-03-01 01:00:00,3.9888,1.1634,4.155,0.0432,0.0126,0.045,3.9455999999999998,1.1508,4.11,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-03-01 01:30:00,4.19232,1.22276,4.367,0.03552,0.010360000000000001,0.037,4.1568,1.2124,4.33,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-01 02:00:00,4.21056,1.22808,4.386,0.05376,0.015680000000000003,0.056,4.1568,1.2124,4.33,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-03-01 02:30:00,4.16736,1.21548,4.341,0.039360000000000006,0.01148,0.041,4.128,1.204,4.3,5.616,1.638,5.85,5.616,1.638,5.85
2021-03-01 03:00:00,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4,5.328,1.554,5.55,5.328,1.554,5.55
2021-03-01 03:30:00,4.39296,1.28128,4.5760000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.368,1.274,4.55,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-03-01 04:00:00,4.3152,1.2586,4.495,0.014400000000000001,0.004200000000000001,0.015,4.3008,1.2544,4.48,5.28,1.54,5.5,5.28,1.54,5.5
2021-03-01 04:30:00,4.18272,1.21996,4.357,0.00672,0.0019600000000000004,0.007,4.176,1.218,4.35,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-03-01 05:00:00,4.18176,1.21968,4.356,0.00576,0.00168,0.006,4.176,1.218,4.35,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-01 05:30:00,4.10112,1.1961600000000001,4.272,0.0019200000000000003,0.0005600000000000001,0.002,4.0992,1.1956,4.27,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-03-01 06:00:00,4.00416,1.16788,4.171,0.0009600000000000001,0.00028000000000000003,0.001,4.0032,1.1676,4.17,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-03-01 06:30:00,4.21344,1.22892,4.389,0.00864,0.00252,0.009000000000000001,4.2048,1.2264,4.38,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-03-01 07:00:00,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51,6.624,1.932,6.9,6.624,1.932,6.9
2021-03-01 07:30:00,4.76544,1.38992,4.964,0.04224000000000001,0.012320000000000001,0.044,4.7232,1.3776,4.92,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-03-01 08:00:00,4.67232,1.36276,4.867,0.00672,0.0019600000000000004,0.007,4.6656,1.3608,4.86,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-03-01 08:30:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2021-03-01 09:00:00,4.65696,1.3582800000000002,4.851,0.02976,0.00868,0.031,4.6272,1.3496000000000001,4.82,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2021-03-01 09:30:00,4.81536,1.40448,5.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7904,1.3972,4.99,7.632,2.226,7.95,7.632,2.226,7.95
2021-03-01 10:00:00,4.96224,1.44732,5.169,0.018240000000000003,0.00532,0.019,4.944,1.442,5.15,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2021-03-01 10:30:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2021-03-01 11:00:00,4.46688,1.30284,4.6530000000000005,0.022080000000000002,0.00644,0.023,4.4448,1.2964,4.63,7.824,2.282,8.15,7.824,2.282,8.15
2021-03-01 11:30:00,4.24512,1.23816,4.422,0.021120000000000003,0.0061600000000000005,0.022,4.224,1.232,4.4,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2021-03-01 12:00:00,4.4304,1.2922,4.615,0.024,0.007,0.025,4.4064,1.2852000000000001,4.59,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2021-03-01 12:30:00,4.35648,1.27064,4.538,0.02688,0.007840000000000001,0.028,4.3296,1.2628,4.51,8.352,2.436,8.7,8.352,2.436,8.7
2021-03-01 13:00:00,4.12896,1.20428,4.301,0.039360000000000006,0.01148,0.041,4.0896,1.1928,4.26,8.64,2.52,9.0,8.64,2.52,9.0
2021-03-01 13:30:00,4.12512,1.20316,4.297,0.025920000000000002,0.007560000000000001,0.027,4.0992,1.1956,4.27,8.64,2.52,9.0,8.64,2.52,9.0
2021-03-01 14:00:00,4.08096,1.19028,4.251,0.039360000000000006,0.01148,0.041,4.0416,1.1788,4.21,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2021-03-01 14:30:00,4.00608,1.16844,4.173,0.03168,0.00924,0.033,3.9744,1.1592,4.14,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2021-03-01 15:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.030720000000000004,0.008960000000000001,0.032,3.7728,1.1004,3.93,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2021-03-01 15:30:00,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2021-03-01 16:00:00,4.2192,1.2306,4.395,0.024,0.007,0.025,4.1952,1.2236,4.37,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2021-03-01 16:30:00,4.43136,1.29248,4.616,0.044160000000000005,0.01288,0.046,4.3872,1.2796,4.57,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2021-03-01 17:00:00,4.41216,1.28688,4.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3872,1.2796,4.57,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2021-03-01 17:30:00,4.35456,1.27008,4.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3296,1.2628,4.51,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2021-03-01 18:00:00,4.49088,1.30984,4.678,0.07488,0.021840000000000002,0.078,4.416,1.288,4.6,8.9856,2.6208,9.36,8.9856,2.6208,9.36
2021-03-01 18:30:00,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52,8.9856,2.6208,9.36,8.9856,2.6208,9.36
2021-03-01 19:00:00,4.29216,1.25188,4.471,0.02976,0.00868,0.031,4.2624,1.2432,4.44,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2021-03-01 19:30:00,4.4016,1.2838,4.585,0.0528,0.0154,0.055,4.3488,1.2684,4.53,8.112,2.366,8.45,8.112,2.366,8.45
2021-03-01 20:00:00,4.16832,1.21576,4.342,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.1184,1.2012,4.29,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2021-03-01 20:30:00,3.7267200000000003,1.08696,3.882,0.05952,0.01736,0.062,3.6672000000000002,1.0696,3.8200000000000003,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2021-03-01 21:00:00,3.51552,1.02536,3.662,0.04032,0.011760000000000001,0.042,3.4752,1.0136,3.62,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2021-03-01 21:30:00,3.46272,1.00996,3.607,0.04512,0.013160000000000002,0.047,3.4176,0.9968,3.56,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2021-03-01 22:00:00,3.77184,1.10012,3.9290000000000003,0.05664,0.01652,0.059000000000000004,3.7152000000000003,1.0836000000000001,3.87,7.152,2.086,7.45,7.152,2.086,7.45
2021-03-01 22:30:00,3.40704,0.99372,3.549,0.018240000000000003,0.00532,0.019,3.3888,0.9884000000000001,3.5300000000000002,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-03-01 23:00:00,3.28896,0.9592800000000001,3.426,0.03456,0.01008,0.036000000000000004,3.2544,0.9492,3.39,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-03-01 23:30:00,3.26016,0.9508800000000001,3.396,0.044160000000000005,0.01288,0.046,3.216,0.9380000000000001,3.35,6.192,1.806,6.45,6.192,1.806,6.45
2021-03-02 00:00:00,3.2352,0.9436,3.37,0.038400000000000004,0.0112,0.04,3.1968,0.9324,3.33,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-03-02 00:30:00,3.3475200000000003,0.9763600000000001,3.487,0.025920000000000002,0.007560000000000001,0.027,3.3216,0.9688,3.46,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-03-02 01:00:00,3.34368,0.9752400000000001,3.483,0.022080000000000002,0.00644,0.023,3.3216,0.9688,3.46,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-02 01:30:00,3.49248,1.01864,3.638,0.007680000000000001,0.0022400000000000002,0.008,3.4848,1.0164,3.63,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-03-02 02:00:00,3.38112,0.98616,3.5220000000000002,0.01152,0.00336,0.012,3.3696,0.9828,3.51,6.096,1.778,6.35,6.096,1.778,6.35
2021-03-02 02:30:00,3.32448,0.9696400000000001,3.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.312,0.966,3.45,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-02 03:00:00,3.28704,0.9587200000000001,3.424,0.0038400000000000005,0.0011200000000000001,0.004,3.2832,0.9576,3.42,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-02 03:30:00,3.45216,1.00688,3.596,0.00576,0.00168,0.006,3.4464,1.0052,3.59,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-02 04:00:00,3.46944,1.01192,3.614,0.0038400000000000005,0.0011200000000000001,0.004,3.4656000000000002,1.0108,3.61,5.856,1.708,6.1,5.856,1.708,6.1
2021-03-02 04:30:00,3.43776,1.00268,3.581,0.0009600000000000001,0.00028000000000000003,0.001,3.4368,1.0024,3.58,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-02 05:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-03-02 05:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-02 06:00:00,3.44928,1.00604,3.593,0.00288,0.00084,0.003,3.4464,1.0052,3.59,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-03-02 06:30:00,3.53088,1.02984,3.678,0.007680000000000001,0.0022400000000000002,0.008,3.5232,1.0276,3.67,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-03-02 07:00:00,3.88704,1.13372,4.049,0.00864,0.00252,0.009000000000000001,3.8784,1.1312,4.04,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-03-02 07:30:00,3.82848,1.11664,3.988,0.007680000000000001,0.0022400000000000002,0.008,3.8208,1.1144,3.98,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2021-03-02 08:00:00,4.10592,1.19756,4.277,0.00672,0.0019600000000000004,0.007,4.0992,1.1956,4.27,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-03-02 08:30:00,4.22016,1.23088,4.396,0.015360000000000002,0.0044800000000000005,0.016,4.2048,1.2264,4.38,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-03-02 09:00:00,4.1664,1.2152,4.34,0.019200000000000002,0.0056,0.02,4.1472,1.2096,4.32,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-03-02 09:30:00,4.15584,1.21212,4.329,0.00864,0.00252,0.009000000000000001,4.1472,1.2096,4.32,8.016,2.338,8.35,8.016,2.338,8.35
2021-03-02 10:00:00,4.11744,1.20092,4.289,0.00864,0.00252,0.009000000000000001,4.1088000000000005,1.1984,4.28,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2021-03-02 10:30:00,4.01184,1.17012,4.179,0.00864,0.00252,0.009000000000000001,4.0032,1.1676,4.17,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2021-03-02 11:00:00,4.17408,1.21744,4.348,0.007680000000000001,0.0022400000000000002,0.008,4.1664,1.2152,4.34,8.064,2.352,8.4,8.064,2.352,8.4
2021-03-02 11:30:00,4.19808,1.22444,4.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1856,1.2208,4.36,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2021-03-02 12:00:00,4.36608,1.27344,4.548,0.01728,0.00504,0.018000000000000002,4.3488,1.2684,4.53,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2021-03-02 12:30:00,4.38816,1.27988,4.571,0.010560000000000002,0.0030800000000000003,0.011,4.3776,1.2768,4.5600000000000005,8.5056,2.4808,8.86,8.5056,2.4808,8.86
2021-03-02 13:00:00,4.24896,1.23928,4.426,0.00576,0.00168,0.006,4.2432,1.2376,4.42,8.304,2.422,8.65,8.304,2.422,8.65
2021-03-02 13:30:00,4.24704,1.23872,4.424,0.0038400000000000005,0.0011200000000000001,0.004,4.2432,1.2376,4.42,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2021-03-02 14:00:00,4.07712,1.18916,4.247,0.00672,0.0019600000000000004,0.007,4.0704,1.1872,4.24,7.968,2.324,8.3,7.968,2.324,8.3
2021-03-02 14:30:00,4.24704,1.23872,4.424,0.0038400000000000005,0.0011200000000000001,0.004,4.2432,1.2376,4.42,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2021-03-02 15:00:00,3.9993600000000002,1.16648,4.166,0.00576,0.00168,0.006,3.9936,1.1648,4.16,7.872,2.296,8.2,7.872,2.296,8.2
2021-03-02 15:30:00,4.14144,1.20792,4.314,0.0038400000000000005,0.0011200000000000001,0.004,4.1376,1.2068,4.31,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2021-03-02 16:00:00,4.20672,1.22696,4.382,0.0019200000000000003,0.0005600000000000001,0.002,4.2048,1.2264,4.38,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2021-03-02 16:30:00,4.25472,1.24096,4.432,0.0019200000000000003,0.0005600000000000001,0.002,4.2528,1.2404,4.43,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2021-03-02 17:00:00,4.33152,1.26336,4.5120000000000005,0.0019200000000000003,0.0005600000000000001,0.002,4.3296,1.2628,4.51,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2021-03-02 17:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2021-03-02 18:00:00,4.97376,1.45068,5.181,0.0009600000000000001,0.00028000000000000003,0.001,4.9728,1.4504000000000001,5.18,8.6784,2.5312,9.04,8.6784,2.5312,9.04
2021-03-02 18:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,8.928,2.604,9.3,8.928,2.604,9.3
2021-03-02 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2021-03-02 19:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2021-03-02 20:00:00,4.30176,1.25468,4.481,0.0009600000000000001,0.00028000000000000003,0.001,4.3008,1.2544,4.48,7.968,2.324,8.3,7.968,2.324,8.3
2021-03-02 20:30:00,3.87072,1.12896,4.032,0.0019200000000000003,0.0005600000000000001,0.002,3.8688000000000002,1.1284,4.03,7.9488,2.3184,8.28,7.9488,2.3184,8.28
2021-03-02 21:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-03-02 21:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-03-02 22:00:00,3.7267200000000003,1.08696,3.882,0.0019200000000000003,0.0005600000000000001,0.002,3.7248,1.0864,3.88,7.104,2.072,7.4,7.104,2.072,7.4
2021-03-02 22:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-03-02 23:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-03-02 23:30:00,3.5731200000000003,1.04216,3.722,0.0019200000000000003,0.0005600000000000001,0.002,3.5712,1.0416,3.7199999999999998,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-03-03 00:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-03 00:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-03-03 01:00:00,3.62112,1.05616,3.7720000000000002,0.0019200000000000003,0.0005600000000000001,0.002,3.6192,1.0556,3.77,6.048,1.764,6.3,6.048,1.764,6.3
2021-03-03 01:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-03 02:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-03 02:30:00,3.58272,1.04496,3.732,0.0019200000000000003,0.0005600000000000001,0.002,3.5808,1.0444,3.73,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-03 03:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-03 03:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-03 04:00:00,3.79392,1.10656,3.952,0.0019200000000000003,0.0005600000000000001,0.002,3.792,1.106,3.95,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-03 04:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-03 05:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-03 05:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-03 06:00:00,3.28512,0.9581600000000001,3.422,0.0019200000000000003,0.0005600000000000001,0.002,3.2832,0.9576,3.42,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-03-03 06:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-03-03 07:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-03-03 07:30:00,3.53472,1.03096,3.682,0.0019200000000000003,0.0005600000000000001,0.002,3.5328,1.0304,3.68,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-03-03 08:00:00,3.55392,1.03656,3.702,0.0019200000000000003,0.0005600000000000001,0.002,3.552,1.036,3.7,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2021-03-03 08:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2021-03-03 09:00:00,3.45984,1.00912,3.604,0.0038400000000000005,0.0011200000000000001,0.004,3.456,1.008,3.6,7.6032,2.2176,7.92,7.6032,2.2176,7.92
