Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-03 09:30:00,3.4032,0.9926,3.545,0.0048000000000000004,0.0014,0.005,3.3984,0.9912000000000001,3.54,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2021-03-03 10:00:00,2.02944,0.59192,2.114,0.0038400000000000005,0.0011200000000000001,0.004,2.0256,0.5908,2.11,9.4464,2.7552,9.84,9.4464,2.7552,9.84
2021-03-03 10:30:00,0.81408,0.23744,0.848,0.007680000000000001,0.0022400000000000002,0.008,0.8064,0.23520000000000002,0.84,10.5792,3.0856,11.02,10.5792,3.0856,11.02
2021-03-03 11:00:00,0.7334400000000001,0.21392000000000003,0.764,0.0038400000000000005,0.0011200000000000001,0.004,0.7296,0.21280000000000002,0.76,10.6656,3.1108000000000002,11.11,10.6656,3.1108000000000002,11.11
2021-03-03 11:30:00,0.70464,0.20552,0.734,0.0038400000000000005,0.0011200000000000001,0.004,0.7008,0.2044,0.73,10.7136,3.1248,11.16,10.7136,3.1248,11.16
2021-03-03 12:00:00,0.45312,0.13216,0.47200000000000003,0.0019200000000000003,0.0005600000000000001,0.002,0.45120000000000005,0.1316,0.47000000000000003,11.0496,3.2228,11.51,11.0496,3.2228,11.51
2021-03-03 12:30:00,0.51744,0.15092,0.539,0.00864,0.00252,0.009000000000000001,0.5088,0.1484,0.53,11.184,3.262,11.65,11.184,3.262,11.65
2021-03-03 13:00:00,0.8784000000000001,0.25620000000000004,0.915,0.014400000000000001,0.004200000000000001,0.015,0.864,0.252,0.9,10.7808,3.1444,11.23,10.7808,3.1444,11.23
2021-03-03 13:30:00,1.2671999999999999,0.36960000000000004,1.32,0.009600000000000001,0.0028,0.01,1.2576,0.3668,1.31,10.6944,3.1192,11.14,10.6944,3.1192,11.14
2021-03-03 14:00:00,1.16544,0.33992000000000006,1.214,0.051840000000000004,0.015120000000000001,0.054,1.1136,0.32480000000000003,1.16,10.4832,3.0576,10.92,10.4832,3.0576,10.92
2021-03-03 14:30:00,1.1424,0.3332,1.19,0.019200000000000002,0.0056,0.02,1.1232,0.3276,1.17,10.1856,2.9708,10.61,10.1856,2.9708,10.61
2021-03-03 15:00:00,1.2192,0.3556,1.27,0.009600000000000001,0.0028,0.01,1.2096,0.3528,1.26,10.0704,2.9372,10.49,10.0704,2.9372,10.49
2021-03-03 15:30:00,1.0608,0.3094,1.105,0.0048000000000000004,0.0014,0.005,1.056,0.308,1.1,10.2144,2.9792,10.64,10.2144,2.9792,10.64
2021-03-03 16:00:00,0.9331200000000001,0.27216,0.972,0.0019200000000000003,0.0005600000000000001,0.002,0.9312,0.2716,0.97,10.56,3.08,11.0,10.56,3.08,11.0
2021-03-03 16:30:00,0.82176,0.23968000000000003,0.856,0.00576,0.00168,0.006,0.8160000000000001,0.23800000000000002,0.85,11.0016,3.2088,11.46,11.0016,3.2088,11.46
2021-03-03 17:00:00,0.8563200000000001,0.24976,0.892,0.0019200000000000003,0.0005600000000000001,0.002,0.8544,0.2492,0.89,11.5008,3.3544,11.98,11.5008,3.3544,11.98
2021-03-03 17:30:00,0.98784,0.28812000000000004,1.029,0.00864,0.00252,0.009000000000000001,0.9792000000000001,0.2856,1.02,11.9904,3.4972,12.49,11.9904,3.4972,12.49
2021-03-03 18:00:00,0.99072,0.28896000000000005,1.032,0.01152,0.00336,0.012,0.9792000000000001,0.2856,1.02,12.2688,3.5784000000000002,12.78,12.2688,3.5784000000000002,12.78
2021-03-03 18:30:00,1.2230400000000001,0.35672000000000004,1.274,0.01344,0.003920000000000001,0.014,1.2096,0.3528,1.26,11.9712,3.4916,12.47,11.9712,3.4916,12.47
2021-03-03 19:00:00,1.27296,0.37128000000000005,1.326,0.015360000000000002,0.0044800000000000005,0.016,1.2576,0.3668,1.31,11.616,3.388,12.1,11.616,3.388,12.1
2021-03-03 19:30:00,1.18464,0.34552000000000005,1.234,0.01344,0.003920000000000001,0.014,1.1712,0.3416,1.22,11.088,3.234,11.55,11.088,3.234,11.55
2021-03-03 20:00:00,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.018240000000000003,0.00532,0.019,0.9024000000000001,0.2632,0.9400000000000001,11.0784,3.2312,11.54,11.0784,3.2312,11.54
2021-03-03 20:30:00,1.18656,0.34608000000000005,1.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1616,0.3388,1.21,10.512,3.066,10.95,10.512,3.066,10.95
2021-03-03 21:00:00,1.04832,0.30576000000000003,1.092,0.030720000000000004,0.008960000000000001,0.032,1.0176,0.2968,1.06,10.2048,2.9764,10.63,10.2048,2.9764,10.63
2021-03-03 21:30:00,1.2096,0.3528,1.26,0.009600000000000001,0.0028,0.01,1.2,0.35000000000000003,1.25,9.782399999999999,2.8532,10.19,9.782399999999999,2.8532,10.19
2021-03-03 22:00:00,1.12032,0.32676000000000005,1.167,0.00672,0.0019600000000000004,0.007,1.1136,0.32480000000000003,1.16,9.4368,2.7524,9.83,9.4368,2.7524,9.83
2021-03-03 22:30:00,1.26528,0.36904000000000003,1.318,0.007680000000000001,0.0022400000000000002,0.008,1.2576,0.3668,1.31,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2021-03-03 23:00:00,1.27488,0.37184,1.328,0.007680000000000001,0.0022400000000000002,0.008,1.2671999999999999,0.36960000000000004,1.32,8.5248,2.4864,8.88,8.5248,2.4864,8.88
2021-03-03 23:30:00,1.37856,0.40208000000000005,1.436,0.00576,0.00168,0.006,1.3728,0.40040000000000003,1.43,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2021-03-04 00:00:00,1.27584,0.37212,1.329,0.00864,0.00252,0.009000000000000001,1.2671999999999999,0.36960000000000004,1.32,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-03-04 00:30:00,1.40544,0.40992,1.464,0.01344,0.003920000000000001,0.014,1.392,0.406,1.45,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2021-03-04 01:00:00,1.55904,0.45472,1.624,0.01344,0.003920000000000001,0.014,1.5455999999999999,0.45080000000000003,1.6099999999999999,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2021-03-04 01:30:00,1.3238400000000001,0.38612,1.379,0.018240000000000003,0.00532,0.019,1.3056,0.3808,1.3599999999999999,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2021-03-04 02:00:00,1.17312,0.34216,1.222,0.030720000000000004,0.008960000000000001,0.032,1.1424,0.3332,1.19,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2021-03-04 02:30:00,1.20096,0.35028000000000004,1.251,0.02016,0.005880000000000001,0.021,1.1808,0.34440000000000004,1.23,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2021-03-04 03:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.025920000000000002,0.007560000000000001,0.027,1.1808,0.34440000000000004,1.23,7.6224,2.2232,7.94,7.6224,2.2232,7.94
2021-03-04 03:30:00,1.2624,0.3682,1.315,0.024,0.007,0.025,1.2384,0.3612,1.29,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2021-03-04 04:00:00,1.48704,0.43372000000000005,1.549,0.027840000000000004,0.00812,0.029,1.4592,0.42560000000000003,1.52,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2021-03-04 04:30:00,1.51776,0.44268,1.581,0.010560000000000002,0.0030800000000000003,0.011,1.5072,0.43960000000000005,1.57,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2021-03-04 05:00:00,1.35648,0.39564000000000005,1.413,0.00288,0.00084,0.003,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2021-03-04 05:30:00,1.30272,0.37996,1.357,0.00672,0.0019600000000000004,0.007,1.296,0.378,1.35,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2021-03-04 06:00:00,1.3123200000000002,0.38276000000000004,1.367,0.01632,0.00476,0.017,1.296,0.378,1.35,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2021-03-04 06:30:00,1.51872,0.44296,1.5819999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.4976,0.4368,1.56,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2021-03-04 07:00:00,1.3833600000000001,0.40348,1.441,0.02976,0.00868,0.031,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2021-03-04 07:30:00,1.25952,0.36736,1.312,0.021120000000000003,0.0061600000000000005,0.022,1.2384,0.3612,1.29,9.3792,2.7356,9.77,9.3792,2.7356,9.77
2021-03-04 08:00:00,1.3948800000000001,0.40684000000000003,1.453,0.00288,0.00084,0.003,1.392,0.406,1.45,9.6288,2.8084,10.03,9.6288,2.8084,10.03
2021-03-04 08:30:00,1.0924800000000001,0.31864000000000003,1.138,0.007680000000000001,0.0022400000000000002,0.008,1.0848,0.3164,1.13,10.224,2.982,10.65,10.224,2.982,10.65
2021-03-04 09:00:00,0.7795200000000001,0.22736,0.812,0.01152,0.00336,0.012,0.768,0.224,0.8,10.4544,3.0492,10.89,10.4544,3.0492,10.89
2021-03-04 09:30:00,0.7497600000000001,0.21868,0.781,0.010560000000000002,0.0030800000000000003,0.011,0.7392000000000001,0.2156,0.77,10.4736,3.0548,10.91,10.4736,3.0548,10.91
2021-03-04 10:00:00,0.78144,0.22792,0.8140000000000001,0.01344,0.003920000000000001,0.014,0.768,0.224,0.8,10.5792,3.0856,11.02,10.5792,3.0856,11.02
2021-03-04 10:30:00,0.68832,0.20076000000000002,0.717,0.025920000000000002,0.007560000000000001,0.027,0.6624,0.1932,0.6900000000000001,10.9248,3.1864,11.38,10.9248,3.1864,11.38
2021-03-04 11:00:00,0.7276800000000001,0.21224,0.758,0.01728,0.00504,0.018000000000000002,0.7104,0.20720000000000002,0.74,10.8288,3.1584,11.28,10.8288,3.1584,11.28
2021-03-04 11:30:00,0.96672,0.28196000000000004,1.007,0.03552,0.010360000000000001,0.037,0.9312,0.2716,0.97,10.2624,2.9932,10.69,10.2624,2.9932,10.69
2021-03-04 12:00:00,1.03296,0.30128000000000005,1.076,0.044160000000000005,0.01288,0.046,0.9888,0.2884,1.03,10.8,3.15,11.25,10.8,3.15,11.25
2021-03-04 12:30:00,1.24992,0.36456000000000005,1.302,0.04032,0.011760000000000001,0.042,1.2096,0.3528,1.26,10.992,3.206,11.45,10.992,3.206,11.45
2021-03-04 13:00:00,1.1222400000000001,0.32732,1.169,0.047040000000000005,0.013720000000000001,0.049,1.0752,0.3136,1.12,10.5408,3.0744,10.98,10.5408,3.0744,10.98
2021-03-04 13:30:00,1.03872,0.30296,1.082,0.05952,0.01736,0.062,0.9792000000000001,0.2856,1.02,10.7136,3.1248,11.16,10.7136,3.1248,11.16
2021-03-04 14:00:00,0.8582400000000001,0.25032000000000004,0.894,0.0038400000000000005,0.0011200000000000001,0.004,0.8544,0.2492,0.89,10.704,3.122,11.15,10.704,3.122,11.15
2021-03-04 14:30:00,0.7526400000000001,0.21952000000000002,0.784,0.0038400000000000005,0.0011200000000000001,0.004,0.7488,0.2184,0.78,10.4928,3.0604,10.93,10.4928,3.0604,10.93
2021-03-04 15:00:00,1.55424,0.45332000000000006,1.619,0.027840000000000004,0.00812,0.029,1.5264,0.44520000000000004,1.5899999999999999,9.312,2.716,9.7,9.312,2.716,9.7
2021-03-04 15:30:00,2.83008,0.8254400000000001,2.948,0.09408000000000001,0.027440000000000003,0.098,2.7359999999999998,0.798,2.85,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2021-03-04 16:00:00,3.00192,0.8755600000000001,3.127,0.07392,0.021560000000000003,0.077,2.928,0.854,3.05,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2021-03-04 16:30:00,3.21504,0.9377200000000001,3.349,0.03744,0.010920000000000001,0.039,3.1776,0.9268000000000001,3.31,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2021-03-04 17:00:00,3.61632,1.05476,3.767,0.01632,0.00476,0.017,3.6,1.05,3.75,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2021-03-04 17:30:00,4.00032,1.16676,4.167,0.12192000000000001,0.03556,0.127,3.8784,1.1312,4.04,8.9952,2.6236,9.37,8.9952,2.6236,9.37
2021-03-04 18:00:00,3.8448,1.1214,4.005,0.0912,0.026600000000000002,0.095,3.7536,1.0948,3.91,9.5424,2.7832,9.94,9.5424,2.7832,9.94
2021-03-04 18:30:00,3.9024,1.1382,4.065,0.0528,0.0154,0.055,3.8496,1.1228,4.01,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2021-03-04 19:00:00,3.80736,1.11048,3.966,0.06336,0.01848,0.066,3.7439999999999998,1.092,3.9,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57
2021-03-04 19:30:00,3.46464,1.01052,3.609,0.08544,0.02492,0.089,3.3792,0.9856,3.52,9.0432,2.6376,9.42,9.0432,2.6376,9.42
2021-03-04 20:00:00,3.07872,0.8979600000000001,3.207,0.07392,0.021560000000000003,0.077,3.0048,0.8764000000000001,3.13,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2021-03-04 20:30:00,3.54624,1.03432,3.694,0.07104,0.020720000000000002,0.074,3.4752,1.0136,3.62,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2021-03-04 21:00:00,3.2736,0.9548000000000001,3.41,0.06720000000000001,0.0196,0.07,3.2064,0.9352,3.34,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2021-03-04 21:30:00,3.4512,1.0066,3.5949999999999998,0.07200000000000001,0.021,0.075,3.3792,0.9856,3.52,7.9968,2.3324,8.33,7.9968,2.3324,8.33
2021-03-04 22:00:00,3.28224,0.9573200000000001,3.419,0.10464000000000001,0.030520000000000002,0.109,3.1776,0.9268000000000001,3.31,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2021-03-04 22:30:00,3.36768,0.9822400000000001,3.508,0.08448000000000001,0.024640000000000002,0.088,3.2832,0.9576,3.42,7.248,2.114,7.55,7.248,2.114,7.55
2021-03-04 23:00:00,3.27648,0.95564,3.4130000000000003,0.08928000000000001,0.02604,0.093,3.1872,0.9296000000000001,3.32,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-03-04 23:30:00,2.952,0.861,3.075,0.07200000000000001,0.021,0.075,2.88,0.84,3.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-03-05 00:00:00,2.87712,0.83916,2.997,0.03552,0.010360000000000001,0.037,2.8416,0.8288000000000001,2.96,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-03-05 00:30:00,3.02592,0.8825600000000001,3.152,0.05952,0.01736,0.062,2.9664,0.8652000000000001,3.09,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-03-05 01:00:00,3.2112,0.9366000000000001,3.345,0.0432,0.0126,0.045,3.168,0.924,3.3,6.72,1.96,7.0,6.72,1.96,7.0
2021-03-05 01:30:00,3.23136,0.9424800000000001,3.366,0.044160000000000005,0.01288,0.046,3.1872,0.9296000000000001,3.32,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-03-05 02:00:00,3.29088,0.95984,3.428,0.02688,0.007840000000000001,0.028,3.2640000000000002,0.9520000000000001,3.4,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-03-05 02:30:00,3.30816,0.9648800000000001,3.446,0.03456,0.01008,0.036000000000000004,3.2736,0.9548000000000001,3.41,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-03-05 03:00:00,3.384,0.987,3.525,0.0528,0.0154,0.055,3.3312,0.9716,3.47,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-03-05 03:30:00,3.27648,0.95564,3.4130000000000003,0.05088,0.01484,0.053,3.2256,0.9408000000000001,3.36,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-03-05 04:00:00,3.05088,0.8898400000000001,3.178,0.04608,0.01344,0.048,3.0048,0.8764000000000001,3.13,6.384,1.862,6.65,6.384,1.862,6.65
2021-03-05 04:30:00,3.08736,0.9004800000000001,3.216,0.044160000000000005,0.01288,0.046,3.0432,0.8876000000000001,3.17,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-03-05 05:00:00,2.9904,0.8722000000000001,3.115,0.0528,0.0154,0.055,2.9376,0.8568,3.06,6.432,1.876,6.7,6.432,1.876,6.7
2021-03-05 05:30:00,2.98464,0.8705200000000001,3.109,0.047040000000000005,0.013720000000000001,0.049,2.9376,0.8568,3.06,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-03-05 06:00:00,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-03-05 06:30:00,3.45216,1.00688,3.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4272,0.9996,3.5700000000000003,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-03-05 07:00:00,3.31104,0.9657200000000001,3.449,0.047040000000000005,0.013720000000000001,0.049,3.2640000000000002,0.9520000000000001,3.4,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2021-03-05 07:30:00,3.4656000000000002,1.0108,3.61,0.028800000000000003,0.008400000000000001,0.03,3.4368,1.0024,3.58,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-03-05 08:00:00,3.57888,1.04384,3.7279999999999998,0.01728,0.00504,0.018000000000000002,3.5616,1.0388,3.71,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2021-03-05 08:30:00,3.70752,1.08136,3.862,0.01152,0.00336,0.012,3.696,1.078,3.85,7.968,2.324,8.3,7.968,2.324,8.3
2021-03-05 09:00:00,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71,8.3712,2.4416,8.72,8.3712,2.4416,8.72
2021-03-05 09:30:00,5.34336,1.55848,5.566,0.05376,0.015680000000000003,0.056,5.2896,1.5428000000000002,5.51,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-03-05 10:00:00,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-03-05 10:30:00,5.69568,1.66124,5.933,0.060480000000000006,0.017640000000000003,0.063,5.6352,1.6436000000000002,5.87,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-05 11:00:00,5.68128,1.65704,5.918,0.07488,0.021840000000000002,0.078,5.6064,1.6352,5.84,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-03-05 11:30:00,5.6736,1.6548,5.91,0.048,0.014,0.05,5.6256,1.6408,5.86,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-03-05 12:00:00,5.72832,1.67076,5.967,0.09312000000000001,0.027160000000000004,0.097,5.6352,1.6436000000000002,5.87,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-05 12:30:00,5.58912,1.63016,5.822,0.04032,0.011760000000000001,0.042,5.5488,1.6184,5.78,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-03-05 13:00:00,5.4048,1.5764,5.63,0.1056,0.0308,0.11,5.2992,1.5455999999999999,5.52,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-03-05 13:30:00,5.35584,1.5621200000000002,5.579,0.09504000000000001,0.02772,0.099,5.2608,1.5344,5.48,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-05 14:00:00,5.1696,1.5078,5.385,0.062400000000000004,0.0182,0.065,5.1072,1.4896,5.32,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-05 14:30:00,5.17728,1.51004,5.393,0.041280000000000004,0.01204,0.043000000000000003,5.136,1.498,5.35,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-05 15:00:00,5.10912,1.49016,5.322,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.0592,1.4756,5.27,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-03-05 15:30:00,5.16576,1.50668,5.381,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.1168,1.4924,5.33,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-05 16:00:00,5.18592,1.5125600000000001,5.402,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.136,1.498,5.35,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-05 16:30:00,5.38272,1.56996,5.607,0.04512,0.013160000000000002,0.047,5.3376,1.5568,5.5600000000000005,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-03-05 17:00:00,5.70144,1.6629200000000002,5.939,0.08544,0.02492,0.089,5.616,1.638,5.85,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-03-05 17:30:00,5.9328,1.7304,6.18,0.038400000000000004,0.0112,0.04,5.8944,1.7192,6.14,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-03-05 18:00:00,5.97888,1.74384,6.228,0.05568000000000001,0.01624,0.058,5.9232,1.7276,6.17,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-03-05 18:30:00,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-03-05 19:00:00,5.7926400000000005,1.68952,6.034,0.02304,0.00672,0.024,5.7696000000000005,1.6828,6.01,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-05 19:30:00,5.69088,1.65984,5.928,0.007680000000000001,0.0022400000000000002,0.008,5.6832,1.6576,5.92,5.856,1.708,6.1,5.856,1.708,6.1
2021-03-05 20:00:00,5.48832,1.6007600000000002,5.717,0.00672,0.0019600000000000004,0.007,5.4816,1.5988,5.71,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-05 20:30:00,5.2828800000000005,1.5408400000000002,5.503,0.00288,0.00084,0.003,5.28,1.54,5.5,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-03-05 21:00:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-03-05 21:30:00,5.0448,1.4714,5.255,0.0048000000000000004,0.0014,0.005,5.04,1.47,5.25,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-03-05 22:00:00,4.77408,1.3924400000000001,4.973,0.00288,0.00084,0.003,4.7712,1.3916,4.97,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-05 22:30:00,4.59168,1.33924,4.783,0.00288,0.00084,0.003,4.5888,1.3384,4.78,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-03-05 23:00:00,4.31424,1.2583199999999999,4.494,0.0038400000000000005,0.0011200000000000001,0.004,4.3104,1.2572,4.49,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-05 23:30:00,4.10976,1.19868,4.281,0.0009600000000000001,0.00028000000000000003,0.001,4.1088000000000005,1.1984,4.28,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-03-06 00:00:00,3.97248,1.1586400000000001,4.138,0.007680000000000001,0.0022400000000000002,0.008,3.9648,1.1564,4.13,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-06 00:30:00,4.0992,1.1956,4.27,0.009600000000000001,0.0028,0.01,4.0896,1.1928,4.26,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-06 01:00:00,4.09152,1.19336,4.2620000000000005,0.0019200000000000003,0.0005600000000000001,0.002,4.0896,1.1928,4.26,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-06 01:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-06 02:00:00,3.95616,1.15388,4.121,0.0009600000000000001,0.00028000000000000003,0.001,3.9552,1.1536,4.12,4.08,1.19,4.25,4.08,1.19,4.25
2021-03-06 02:30:00,4.08192,1.19056,4.252,0.0019200000000000003,0.0005600000000000001,0.002,4.08,1.19,4.25,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-06 03:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-03-06 03:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2021-03-06 04:00:00,3.98592,1.16256,4.152,0.0019200000000000003,0.0005600000000000001,0.002,3.984,1.162,4.15,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-03-06 04:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-03-06 05:00:00,3.88896,1.13428,4.051,0.0009600000000000001,0.00028000000000000003,0.001,3.888,1.134,4.05,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-03-06 05:30:00,3.96672,1.15696,4.132,0.0019200000000000003,0.0005600000000000001,0.002,3.9648,1.1564,4.13,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-06 06:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-03-06 06:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-03-06 07:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-06 07:30:00,4.35072,1.26896,4.532,0.0019200000000000003,0.0005600000000000001,0.002,4.3488,1.2684,4.53,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-06 08:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-03-06 08:30:00,4.53312,1.32216,4.7219999999999995,0.0019200000000000003,0.0005600000000000001,0.002,4.5312,1.3216,4.72,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-03-06 09:00:00,4.61952,1.3473600000000001,4.812,0.0019200000000000003,0.0005600000000000001,0.002,4.6176,1.3468,4.8100000000000005,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-06 09:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.944,1.442,5.15,4.944,1.442,5.15
2021-03-06 10:00:00,5.47392,1.5965600000000002,5.702,0.0019200000000000003,0.0005600000000000001,0.002,5.472,1.596,5.7,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-06 10:30:00,5.52384,1.61112,5.754,0.0038400000000000005,0.0011200000000000001,0.004,5.52,1.6099999999999999,5.75,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-03-06 11:00:00,4.79616,1.3988800000000001,4.996,0.00576,0.00168,0.006,4.7904,1.3972,4.99,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-03-06 11:30:00,4.83456,1.41008,5.036,0.00576,0.00168,0.006,4.8288,1.4084,5.03,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-06 12:00:00,4.83648,1.4106400000000001,5.038,0.007680000000000001,0.0022400000000000002,0.008,4.8288,1.4084,5.03,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-06 12:30:00,4.80192,1.40056,5.002,0.01152,0.00336,0.012,4.7904,1.3972,4.99,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-03-06 13:00:00,4.74048,1.38264,4.938,0.007680000000000001,0.0022400000000000002,0.008,4.7328,1.3804,4.93,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-03-06 13:30:00,4.75296,1.38628,4.9510000000000005,0.0009600000000000001,0.00028000000000000003,0.001,4.752,1.3860000000000001,4.95,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-03-06 14:00:00,4.72608,1.37844,4.923,0.00288,0.00084,0.003,4.7232,1.3776,4.92,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-03-06 14:30:00,4.63776,1.35268,4.831,0.0009600000000000001,0.00028000000000000003,0.001,4.6368,1.3524,4.83,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-06 15:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-06 15:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-03-06 16:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-06 16:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-06 17:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-03-06 17:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,5.328,1.554,5.55,5.328,1.554,5.55
2021-03-06 18:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-03-06 18:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-03-06 19:00:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-06 19:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-03-06 20:00:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-03-06 20:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-03-06 21:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-06 21:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-06 22:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-06 22:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-06 23:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-03-06 23:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-07 00:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-07 00:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-07 01:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-03-07 01:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-07 02:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-07 02:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-03-07 03:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-03-07 03:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-03-07 04:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-03-07 04:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-03-07 05:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-03-07 05:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-07 06:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-07 06:30:00,4.02336,1.17348,4.191,0.0009600000000000001,0.00028000000000000003,0.001,4.0224,1.1732,4.19,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-03-07 07:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-07 07:30:00,4.09056,1.1930800000000001,4.261,0.0009600000000000001,0.00028000000000000003,0.001,4.0896,1.1928,4.26,4.224,1.232,4.4,4.224,1.232,4.4
2021-03-07 08:00:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-07 08:30:00,4.33248,1.26364,4.513,0.00288,0.00084,0.003,4.3296,1.2628,4.51,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-07 09:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-07 09:30:00,4.608,1.344,4.8,0.019200000000000002,0.0056,0.02,4.5888,1.3384,4.78,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-07 10:00:00,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-07 10:30:00,4.8921600000000005,1.4268800000000001,5.096,0.00576,0.00168,0.006,4.8864,1.4252,5.09,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-03-07 11:00:00,4.93152,1.43836,5.1370000000000005,0.00672,0.0019600000000000004,0.007,4.9248,1.4364,5.13,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-03-07 11:30:00,5.03616,1.46888,5.246,0.015360000000000002,0.0044800000000000005,0.016,5.0208,1.4644,5.23,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-03-07 12:00:00,5.11968,1.4932400000000001,5.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1072,1.4896,5.32,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-07 12:30:00,5.06688,1.47784,5.2780000000000005,0.007680000000000001,0.0022400000000000002,0.008,5.0592,1.4756,5.27,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-03-07 13:00:00,4.73952,1.38236,4.937,0.06432,0.018760000000000002,0.067,4.6752,1.3636,4.87,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-07 13:30:00,4.58208,1.33644,4.773,0.09888000000000001,0.02884,0.10300000000000001,4.4832,1.3076,4.67,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-07 14:00:00,4.61664,1.34652,4.809,0.10464000000000001,0.030520000000000002,0.109,4.5120000000000005,1.316,4.7,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-07 14:30:00,4.56192,1.33056,4.752,0.08832000000000001,0.02576,0.092,4.4736,1.3048,4.66,4.608,1.344,4.8,4.608,1.344,4.8
2021-03-07 15:00:00,4.51584,1.31712,4.704,0.08064,0.023520000000000003,0.084,4.4352,1.2936,4.62,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-03-07 15:30:00,4.69824,1.37032,4.894,0.051840000000000004,0.015120000000000001,0.054,4.6464,1.3552,4.84,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-03-07 16:00:00,4.84704,1.41372,5.049,0.03744,0.010920000000000001,0.039,4.8096,1.4028,5.01,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-03-07 16:30:00,4.84512,1.41316,5.047,0.00672,0.0019600000000000004,0.007,4.8384,1.4112,5.04,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-07 17:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-07 17:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-03-07 18:00:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-03-07 18:30:00,5.36736,1.56548,5.591,0.0009600000000000001,0.00028000000000000003,0.001,5.3664,1.5652,5.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-07 19:00:00,5.28576,1.54168,5.506,0.00576,0.00168,0.006,5.28,1.54,5.5,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-07 19:30:00,5.09952,1.48736,5.312,0.021120000000000003,0.0061600000000000005,0.022,5.0784,1.4812,5.29,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-07 20:00:00,4.89312,1.42716,5.097,0.025920000000000002,0.007560000000000001,0.027,4.8672,1.4196,5.07,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-07 20:30:00,4.73952,1.38236,4.937,0.01632,0.00476,0.017,4.7232,1.3776,4.92,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-07 21:00:00,4.64448,1.35464,4.838,0.007680000000000001,0.0022400000000000002,0.008,4.6368,1.3524,4.83,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-07 21:30:00,4.56864,1.3325200000000001,4.759,0.027840000000000004,0.00812,0.029,4.5408,1.3244,4.73,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-03-07 22:00:00,4.49472,1.3109600000000001,4.682,0.04032,0.011760000000000001,0.042,4.4544,1.2992,4.64,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-03-07 22:30:00,4.49472,1.3109600000000001,4.682,0.01152,0.00336,0.012,4.4832,1.3076,4.67,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-07 23:00:00,4.33536,1.26448,4.516,0.00576,0.00168,0.006,4.3296,1.2628,4.51,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-07 23:30:00,4.24704,1.23872,4.424,0.02304,0.00672,0.024,4.224,1.232,4.4,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-08 00:00:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-03-08 00:30:00,4.20096,1.22528,4.376,0.03456,0.01008,0.036000000000000004,4.1664,1.2152,4.34,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-03-08 01:00:00,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-08 01:30:00,4.50432,1.31376,4.692,0.021120000000000003,0.0061600000000000005,0.022,4.4832,1.3076,4.67,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-08 02:00:00,4.50432,1.31376,4.692,0.021120000000000003,0.0061600000000000005,0.022,4.4832,1.3076,4.67,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-08 02:30:00,4.39296,1.28128,4.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,4.3776,1.2768,4.5600000000000005,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-08 03:00:00,4.38816,1.27988,4.571,0.010560000000000002,0.0030800000000000003,0.011,4.3776,1.2768,4.5600000000000005,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-08 03:30:00,4.40448,1.28464,4.588,0.007680000000000001,0.0022400000000000002,0.008,4.3968,1.2824,4.58,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-08 04:00:00,4.32192,1.26056,4.502,0.0019200000000000003,0.0005600000000000001,0.002,4.32,1.26,4.5,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-08 04:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-03-08 05:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-08 05:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-08 06:00:00,4.73472,1.38096,4.932,0.0019200000000000003,0.0005600000000000001,0.002,4.7328,1.3804,4.93,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-08 06:30:00,5.05248,1.47364,5.263,0.00288,0.00084,0.003,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-08 07:00:00,5.34912,1.56016,5.572,0.01152,0.00336,0.012,5.3376,1.5568,5.5600000000000005,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-03-08 07:30:00,5.50656,1.60608,5.736,0.015360000000000002,0.0044800000000000005,0.016,5.4912,1.6016,5.72,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-08 08:00:00,5.73792,1.6735600000000002,5.977,0.00672,0.0019600000000000004,0.007,5.7312,1.6716000000000002,5.97,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-08 08:30:00,5.93184,1.73012,6.179,0.00864,0.00252,0.009000000000000001,5.9232,1.7276,6.17,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-03-08 09:00:00,5.8032,1.6926,6.045,0.014400000000000001,0.004200000000000001,0.015,5.7888,1.6884000000000001,6.03,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-08 09:30:00,5.7312,1.6716000000000002,5.97,0.009600000000000001,0.0028,0.01,5.7216000000000005,1.6688,5.96,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-08 10:00:00,5.80608,1.69344,6.048,0.01728,0.00504,0.018000000000000002,5.7888,1.6884000000000001,6.03,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-08 10:30:00,5.7571200000000005,1.67916,5.997,0.025920000000000002,0.007560000000000001,0.027,5.7312,1.6716000000000002,5.97,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-08 11:00:00,5.75904,1.67972,5.999,0.047040000000000005,0.013720000000000001,0.049,5.712,1.666,5.95,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-03-08 11:30:00,5.81952,1.6973600000000002,6.062,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.7696000000000005,1.6828,6.01,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-08 12:00:00,5.98752,1.7463600000000001,6.237,0.054720000000000005,0.015960000000000002,0.057,5.9328,1.7304,6.18,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-03-08 12:30:00,6.1056,1.7808000000000002,6.36,0.057600000000000005,0.016800000000000002,0.06,6.048,1.764,6.3,6.24,1.82,6.5,6.24,1.82,6.5
2021-03-08 13:00:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-03-08 13:30:00,6.2064,1.8102,6.465,0.024,0.007,0.025,6.1824,1.8032,6.44,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-03-08 14:00:00,6.09696,1.77828,6.351,0.05856000000000001,0.01708,0.061,6.0384,1.7612,6.29,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-03-08 14:30:00,5.98752,1.7463600000000001,6.237,0.054720000000000005,0.015960000000000002,0.057,5.9328,1.7304,6.18,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-03-08 15:00:00,6.07008,1.77044,6.323,0.18528000000000003,0.054040000000000005,0.193,5.8848,1.7164000000000001,6.13,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-03-08 15:30:00,6.06432,1.76876,6.317,0.06432,0.018760000000000002,0.067,6.0,1.75,6.25,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-03-08 16:00:00,6.19296,1.80628,6.451,0.02016,0.005880000000000001,0.021,6.1728,1.8004,6.43,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-03-08 16:30:00,6.21888,1.8138400000000001,6.478,0.04608,0.01344,0.048,6.1728,1.8004,6.43,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-03-08 17:00:00,6.37632,1.85976,6.642,0.07872000000000001,0.02296,0.082,6.2976,1.8368,6.5600000000000005,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-03-08 17:30:00,6.57984,1.91912,6.854,0.051840000000000004,0.015120000000000001,0.054,6.5280000000000005,1.904,6.8,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-03-08 18:00:00,6.5712,1.9166,6.845,0.0432,0.0126,0.045,6.5280000000000005,1.904,6.8,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-03-08 18:30:00,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-03-08 19:00:00,6.58464,1.9205200000000002,6.859,0.05664,0.01652,0.059000000000000004,6.5280000000000005,1.904,6.8,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2021-03-08 19:30:00,6.50688,1.89784,6.7780000000000005,0.07488,0.021840000000000002,0.078,6.432,1.876,6.7,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2021-03-08 20:00:00,6.42432,1.87376,6.692,0.07872000000000001,0.02296,0.082,6.3456,1.8508,6.61,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-03-08 20:30:00,6.34464,1.85052,6.609,0.05664,0.01652,0.059000000000000004,6.288,1.834,6.55,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-03-08 21:00:00,6.2736,1.8298,6.535,0.0912,0.026600000000000002,0.095,6.1824,1.8032,6.44,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-03-08 21:30:00,6.19104,1.80572,6.449,0.13344,0.03892,0.139,6.0576,1.7668,6.31,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-03-08 22:00:00,5.90208,1.72144,6.148,0.11328,0.03304,0.11800000000000001,5.7888,1.6884000000000001,6.03,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-03-08 22:30:00,5.78688,1.68784,6.028,0.07488,0.021840000000000002,0.078,5.712,1.666,5.95,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-08 23:00:00,5.5632,1.6226,5.795,0.0912,0.026600000000000002,0.095,5.472,1.596,5.7,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-03-08 23:30:00,5.6352,1.6436000000000002,5.87,0.1056,0.0308,0.11,5.5296,1.6128,5.76,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-09 00:00:00,5.40384,1.57612,5.629,0.13344,0.03892,0.139,5.2704,1.5372,5.49,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-03-09 00:30:00,5.25504,1.53272,5.474,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.1552,1.5036,5.37,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-09 01:00:00,5.16192,1.50556,5.377,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.0784,1.4812,5.29,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-09 01:30:00,5.2416,1.5288,5.46,0.057600000000000005,0.016800000000000002,0.06,5.184,1.512,5.4,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-03-09 02:00:00,5.27232,1.53776,5.492,0.05952,0.01736,0.062,5.2128,1.5204,5.43,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-03-09 02:30:00,5.24064,1.5285199999999999,5.459,0.07584,0.02212,0.079,5.1648,1.5064000000000002,5.38,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-09 03:00:00,5.10624,1.48932,5.319,0.08544,0.02492,0.089,5.0208,1.4644,5.23,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-03-09 03:30:00,5.18208,1.51144,5.398,0.12288000000000002,0.035840000000000004,0.128,5.0592,1.4756,5.27,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-09 04:00:00,5.208,1.5190000000000001,5.425,0.12,0.035,0.125,5.088,1.484,5.3,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-09 04:30:00,5.07264,1.47952,5.284,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.9728,1.4504000000000001,5.18,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-09 05:00:00,4.99488,1.4568400000000001,5.203,0.10848000000000001,0.03164,0.113,4.8864,1.4252,5.09,5.04,1.47,5.25,5.04,1.47,5.25
2021-03-09 05:30:00,4.85376,1.41568,5.056,0.06336,0.01848,0.066,4.7904,1.3972,4.99,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-03-09 06:00:00,4.8921600000000005,1.4268800000000001,5.096,0.05376,0.015680000000000003,0.056,4.8384,1.4112,5.04,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-03-09 06:30:00,4.8768,1.4224,5.08,0.038400000000000004,0.0112,0.04,4.8384,1.4112,5.04,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-03-09 07:00:00,5.13312,1.49716,5.347,0.06432,0.018760000000000002,0.067,5.0688,1.4784000000000002,5.28,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-09 07:30:00,5.43648,1.5856400000000002,5.663,0.07008,0.020440000000000003,0.073,5.3664,1.5652,5.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-09 08:00:00,5.568,1.624,5.8,0.06720000000000001,0.0196,0.07,5.5008,1.6044,5.73,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-03-09 08:30:00,5.56704,1.62372,5.799,0.09504000000000001,0.02772,0.099,5.472,1.596,5.7,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-03-09 09:00:00,5.5209600000000005,1.61028,5.751,0.12576,0.036680000000000004,0.131,5.3952,1.5735999999999999,5.62,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-09 09:30:00,5.4192,1.5806,5.645,0.1968,0.0574,0.20500000000000002,5.2224,1.5232,5.44,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-03-09 10:00:00,5.4249600000000004,1.58228,5.651,0.26016,0.07588,0.271,5.1648,1.5064000000000002,5.38,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-09 10:30:00,5.32128,1.55204,5.543,0.27168000000000003,0.07924,0.28300000000000003,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-09 11:00:00,5.23296,1.52628,5.451,0.20256000000000002,0.05908000000000001,0.211,5.0304,1.4672,5.24,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-09 11:30:00,5.08992,1.48456,5.302,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.9536,1.4448,5.16,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-09 12:00:00,5.18304,1.51172,5.399,0.16224000000000002,0.04732,0.169,5.0208,1.4644,5.23,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-03-09 12:30:00,5.0688,1.4784000000000002,5.28,0.192,0.056,0.2,4.8768,1.4224,5.08,5.04,1.47,5.25,5.04,1.47,5.25
2021-03-09 13:00:00,5.0448,1.4714,5.255,0.1968,0.0574,0.20500000000000002,4.848,1.4140000000000001,5.05,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-09 13:30:00,5.14176,1.4996800000000001,5.356,0.15936,0.04648,0.166,4.9824,1.4532,5.19,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-09 14:00:00,5.06496,1.47728,5.276,0.08256000000000001,0.02408,0.08600000000000001,4.9824,1.4532,5.19,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-09 14:30:00,5.0832,1.4826000000000001,5.295,0.033600000000000005,0.0098,0.035,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-09 15:00:00,5.14752,1.50136,5.362,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.0976,1.4868000000000001,5.31,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-03-09 15:30:00,5.18976,1.51368,5.406,0.05376,0.015680000000000003,0.056,5.136,1.498,5.35,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-09 16:00:00,5.37408,1.56744,5.598,0.01728,0.00504,0.018000000000000002,5.3568,1.5624,5.58,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-09 16:30:00,5.51808,1.6094400000000002,5.748,0.007680000000000001,0.0022400000000000002,0.008,5.5104,1.6072000000000002,5.74,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-03-09 17:00:00,5.63616,1.64388,5.871,0.0009600000000000001,0.00028000000000000003,0.001,5.6352,1.6436000000000002,5.87,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-09 17:30:00,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16,6.096,1.778,6.35,6.096,1.778,6.35
2021-03-09 18:00:00,6.192,1.806,6.45,0.019200000000000002,0.0056,0.02,6.1728,1.8004,6.43,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-03-09 18:30:00,6.47424,1.8883200000000002,6.744,0.11904,0.03472,0.124,6.3552,1.8536000000000001,6.62,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-03-09 19:00:00,6.35808,1.85444,6.623,0.10848000000000001,0.03164,0.113,6.2496,1.8228,6.51,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-03-09 19:30:00,6.15648,1.7956400000000001,6.413,0.07968,0.02324,0.083,6.0768,1.7724000000000002,6.33,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-03-09 20:00:00,5.93664,1.7315200000000002,6.184,0.08064,0.023520000000000003,0.084,5.856,1.708,6.1,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-03-09 20:30:00,5.84928,1.7060400000000002,6.093,0.18528000000000003,0.054040000000000005,0.193,5.664,1.6520000000000001,5.9,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-03-09 21:00:00,5.73888,1.6738400000000002,5.978,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.5392,1.6156000000000001,5.77,5.712,1.666,5.95,5.712,1.666,5.95
2021-03-09 21:30:00,5.59104,1.6307200000000002,5.824,0.17664000000000002,0.05152,0.184,5.4144,1.5792000000000002,5.64,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-09 22:00:00,5.53056,1.61308,5.761,0.26016,0.07588,0.271,5.2704,1.5372,5.49,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-09 22:30:00,5.328,1.554,5.55,0.27840000000000004,0.08120000000000001,0.29,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-09 23:00:00,5.21376,1.52068,5.431,0.36576000000000003,0.10668000000000001,0.381,4.848,1.4140000000000001,5.05,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-09 23:30:00,4.99968,1.45824,5.208,0.37248000000000003,0.10864000000000001,0.388,4.6272,1.3496000000000001,4.82,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-03-10 00:00:00,4.95744,1.44592,5.164,0.37824,0.11032000000000002,0.394,4.5792,1.3356,4.77,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-10 00:30:00,4.89984,1.4291200000000002,5.104,0.28224000000000005,0.08232,0.294,4.6176,1.3468,4.8100000000000005,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-10 01:00:00,4.9276800000000005,1.43724,5.133,0.28128000000000003,0.08204,0.293,4.6464,1.3552,4.84,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-03-10 01:30:00,5.03232,1.4677600000000002,5.242,0.28992,0.08456000000000001,0.302,4.7424,1.3832,4.94,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-10 02:00:00,4.86048,1.41764,5.063,0.23328000000000002,0.06804,0.243,4.6272,1.3496000000000001,4.82,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-10 02:30:00,4.89312,1.42716,5.097,0.29472000000000004,0.08596000000000001,0.307,4.5984,1.3412,4.79,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-03-10 03:00:00,4.75488,1.38684,4.953,0.30048,0.08764000000000001,0.313,4.4544,1.2992,4.64,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-10 03:30:00,4.87584,1.42212,5.079,0.37344000000000005,0.10892,0.389,4.5024,1.3132000000000001,4.69,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-10 04:00:00,4.96128,1.44704,5.168,0.43968,0.12824000000000002,0.458,4.5216,1.3188,4.71,4.6656,1.3608,4.86,4.6656,1.3608,4.86
