Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-10 04:30:00,4.9008,1.4294,5.105,0.456,0.133,0.47500000000000003,4.4448,1.2964,4.63,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-03-10 05:00:00,4.81344,1.40392,5.014,0.46464000000000005,0.13552,0.484,4.3488,1.2684,4.53,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-10 05:30:00,4.94112,1.44116,5.147,0.46752000000000005,0.13636,0.487,4.4736,1.3048,4.66,4.608,1.344,4.8,4.608,1.344,4.8
2021-03-10 06:00:00,5.07456,1.48008,5.286,0.46656000000000003,0.13608,0.486,4.608,1.344,4.8,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-03-10 06:30:00,5.44128,1.58704,5.668,0.46848000000000006,0.13664,0.488,4.9728,1.4504000000000001,5.18,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-10 07:00:00,5.7456,1.6758000000000002,5.985,0.4656,0.1358,0.485,5.28,1.54,5.5,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-10 07:30:00,6.04224,1.76232,6.294,0.44544000000000006,0.12992,0.464,5.5968,1.6324,5.83,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-03-10 08:00:00,6.20064,1.8085200000000001,6.459,0.42144000000000004,0.12292000000000002,0.439,5.7792,1.6856,6.02,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-10 08:30:00,6.2016,1.8088000000000002,6.46,0.45120000000000005,0.1316,0.47000000000000003,5.7504,1.6772,5.99,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-03-10 09:00:00,6.15072,1.7939600000000002,6.407,0.44832000000000005,0.13076000000000002,0.467,5.7024,1.6632,5.94,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-03-10 09:30:00,6.11136,1.78248,6.366,0.44736000000000004,0.13048,0.466,5.664,1.6520000000000001,5.9,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-10 10:00:00,6.23328,1.81804,6.493,0.45408000000000004,0.13244,0.47300000000000003,5.7792,1.6856,6.02,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-10 10:30:00,6.37152,1.8583600000000002,6.6370000000000005,0.46752000000000005,0.13636,0.487,5.904,1.722,6.15,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-03-10 11:00:00,6.4176,1.8718,6.6850000000000005,0.4656,0.1358,0.485,5.952,1.736,6.2,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-03-10 11:30:00,6.34848,1.8516400000000002,6.6129999999999995,0.46368000000000004,0.13524,0.483,5.8848,1.7164000000000001,6.13,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-10 12:00:00,6.3504,1.8522,6.615,0.4656,0.1358,0.485,5.8848,1.7164000000000001,6.13,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-10 12:30:00,6.3504,1.8522,6.615,0.456,0.133,0.47500000000000003,5.8944,1.7192,6.14,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-10 13:00:00,6.36,1.855,6.625,0.4656,0.1358,0.485,5.8944,1.7192,6.14,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-03-10 13:30:00,6.48,1.8900000000000001,6.75,0.46080000000000004,0.13440000000000002,0.48,6.0192,1.7556,6.27,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-03-10 14:00:00,6.42432,1.87376,6.692,0.47232,0.13776000000000002,0.492,5.952,1.736,6.2,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-03-10 14:30:00,6.34464,1.85052,6.609,0.46944,0.13692000000000001,0.489,5.8752,1.7136,6.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-10 15:00:00,6.2208,1.8144,6.48,0.47040000000000004,0.13720000000000002,0.49,5.7504,1.6772,5.99,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-10 15:30:00,6.18528,1.80404,6.443,0.45408000000000004,0.13244,0.47300000000000003,5.7312,1.6716000000000002,5.97,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-10 16:00:00,6.33504,1.84772,6.599,0.45984,0.13412000000000002,0.47900000000000004,5.8752,1.7136,6.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-10 16:30:00,6.46176,1.88468,6.731,0.46176000000000006,0.13468000000000002,0.481,6.0,1.75,6.25,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-03-10 17:00:00,6.62976,1.93368,6.906,0.46656000000000003,0.13608,0.486,6.1632,1.7976,6.42,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-03-10 17:30:00,6.73632,1.96476,7.017,0.46752000000000005,0.13636,0.487,6.2688,1.8284,6.53,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-03-10 18:00:00,6.80544,1.9849200000000002,7.089,0.46944,0.13692000000000001,0.489,6.336,1.8479999999999999,6.6,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-03-10 18:30:00,6.80544,1.9849200000000002,7.089,0.46944,0.13692000000000001,0.489,6.336,1.8479999999999999,6.6,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-03-10 19:00:00,6.72672,1.96196,7.007,0.46752000000000005,0.13636,0.487,6.2592,1.8256000000000001,6.52,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-03-10 19:30:00,6.57888,1.91884,6.853,0.46368000000000004,0.13524,0.483,6.1152,1.7836,6.37,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-03-10 20:00:00,6.33408,1.8474400000000002,6.598,0.43968,0.12824000000000002,0.458,5.8944,1.7192,6.14,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-03-10 20:30:00,6.28032,1.83176,6.542,0.42432000000000003,0.12376000000000001,0.442,5.856,1.708,6.1,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-03-10 21:00:00,6.0912,1.7766000000000002,6.345,0.4464,0.1302,0.465,5.6448,1.6464,5.88,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-10 21:30:00,5.87232,1.71276,6.117,0.46752000000000005,0.13636,0.487,5.4048,1.5764,5.63,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-10 22:00:00,5.68224,1.65732,5.9190000000000005,0.46944,0.13692000000000001,0.489,5.2128,1.5204,5.43,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-10 22:30:00,5.45184,1.5901200000000002,5.679,0.46944,0.13692000000000001,0.489,4.9824,1.4532,5.19,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-10 23:00:00,5.28768,1.54224,5.508,0.46848000000000006,0.13664,0.488,4.8192,1.4056,5.02,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-03-10 23:30:00,5.23008,1.5254400000000001,5.448,0.46848000000000006,0.13664,0.488,4.7616,1.3888,4.96,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-03-11 00:00:00,5.02944,1.46692,5.239,0.46944,0.13692000000000001,0.489,4.5600000000000005,1.33,4.75,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-03-11 00:30:00,5.04672,1.4719600000000002,5.257,0.46752000000000005,0.13636,0.487,4.5792,1.3356,4.77,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-11 01:00:00,4.97664,1.45152,5.184,0.46464000000000005,0.13552,0.484,4.5120000000000005,1.316,4.7,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-11 01:30:00,4.99008,1.45544,5.198,0.46848000000000006,0.13664,0.488,4.5216,1.3188,4.71,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-03-11 02:00:00,5.07648,1.48064,5.288,0.46848000000000006,0.13664,0.488,4.608,1.344,4.8,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-11 02:30:00,5.11584,1.4921200000000001,5.329,0.46944,0.13692000000000001,0.489,4.6464,1.3552,4.84,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-03-11 03:00:00,5.04672,1.4719600000000002,5.257,0.46752000000000005,0.13636,0.487,4.5792,1.3356,4.77,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-11 03:30:00,5.06592,1.47756,5.277,0.46752000000000005,0.13636,0.487,4.5984,1.3412,4.79,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-03-11 04:00:00,5.0496,1.4727999999999999,5.26,0.47040000000000004,0.13720000000000002,0.49,4.5792,1.3356,4.77,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-11 04:30:00,5.06688,1.47784,5.2780000000000005,0.46848000000000006,0.13664,0.488,4.5984,1.3412,4.79,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-03-11 05:00:00,5.12352,1.49436,5.337,0.46752000000000005,0.13636,0.487,4.656,1.358,4.85,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-11 05:30:00,5.05632,1.47476,5.267,0.46752000000000005,0.13636,0.487,4.5888,1.3384,4.78,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-11 06:00:00,5.01984,1.46412,5.229,0.46944,0.13692000000000001,0.489,4.5504,1.3272,4.74,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-03-11 06:30:00,5.44992,1.58956,5.677,0.46752000000000005,0.13636,0.487,4.9824,1.4532,5.19,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-11 07:00:00,5.74752,1.67636,5.987,0.46752000000000005,0.13636,0.487,5.28,1.54,5.5,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-11 07:30:00,6.01632,1.75476,6.267,0.46752000000000005,0.13636,0.487,5.5488,1.6184,5.78,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-03-11 08:00:00,6.11712,1.78416,6.372,0.47232,0.13776000000000002,0.492,5.6448,1.6464,5.88,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-11 08:30:00,6.11808,1.78444,6.373,0.47328000000000003,0.13804000000000002,0.493,5.6448,1.6464,5.88,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-11 09:00:00,6.06528,1.76904,6.318,0.48768000000000006,0.14224,0.508,5.5776,1.6268,5.8100000000000005,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-03-11 09:30:00,5.94336,1.7334800000000001,6.191,0.5289600000000001,0.15428,0.551,5.4144,1.5792000000000002,5.64,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-11 10:00:00,5.88192,1.71556,6.127,0.56352,0.16436,0.587,5.3184000000000005,1.5512000000000001,5.54,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-03-11 10:30:00,5.7744,1.6842000000000001,6.015,0.6096,0.1778,0.635,5.1648,1.5064000000000002,5.38,5.328,1.554,5.55,5.328,1.554,5.55
2021-03-11 11:00:00,5.7264,1.6702,5.965,0.5616,0.1638,0.585,5.1648,1.5064000000000002,5.38,5.328,1.554,5.55,5.328,1.554,5.55
2021-03-11 11:30:00,5.66016,1.65088,5.896,0.5433600000000001,0.15848,0.5660000000000001,5.1168,1.4924,5.33,5.28,1.54,5.5,5.28,1.54,5.5
2021-03-11 12:00:00,5.72544,1.66992,5.964,0.5510400000000001,0.16072,0.5740000000000001,5.1744,1.5091999999999999,5.39,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-03-11 12:30:00,5.80992,1.69456,6.052,0.6163200000000001,0.17976,0.642,5.1936,1.5148000000000001,5.41,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-03-11 13:00:00,5.65824,1.65032,5.894,0.5702400000000001,0.16632000000000002,0.594,5.088,1.484,5.3,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-11 13:30:00,5.7552,1.6785999999999999,5.995,0.552,0.161,0.5750000000000001,5.2032,1.5176,5.42,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-03-11 14:00:00,5.8368,1.7024,6.08,0.5856,0.1708,0.61,5.2512,1.5316,5.47,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-03-11 14:30:00,5.8176,1.6968,6.06,0.5184,0.1512,0.54,5.2992,1.5455999999999999,5.52,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-03-11 15:00:00,5.88576,1.7166800000000002,6.131,0.5289600000000001,0.15428,0.551,5.3568,1.5624,5.58,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-11 15:30:00,5.91072,1.72396,6.157,0.49632000000000004,0.14476,0.517,5.4144,1.5792000000000002,5.64,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-11 16:00:00,5.84832,1.7057600000000002,6.092,0.43392000000000003,0.12656,0.452,5.4144,1.5792000000000002,5.64,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-11 16:30:00,5.90688,1.7228400000000001,6.153,0.43488000000000004,0.12684,0.453,5.472,1.596,5.7,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-03-11 17:00:00,6.00672,1.75196,6.257,0.36192,0.10556000000000001,0.377,5.6448,1.6464,5.88,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-11 17:30:00,6.2688,1.8284,6.53,0.432,0.126,0.45,5.8368,1.7024,6.08,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-03-11 18:00:00,6.5395199999999996,1.9073600000000002,6.812,0.45312,0.13216,0.47200000000000003,6.0864,1.7752,6.34,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-03-11 18:30:00,6.552,1.911,6.825,0.4176,0.1218,0.435,6.1344,1.7892000000000001,6.39,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-03-11 19:00:00,6.33504,1.84772,6.599,0.34464,0.10052000000000001,0.359,5.9904,1.7472,6.24,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-03-11 19:30:00,6.27072,1.82896,6.532,0.42432000000000003,0.12376000000000001,0.442,5.8464,1.7052,6.09,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-03-11 20:00:00,5.85216,1.70688,6.096,0.36096,0.10528000000000001,0.376,5.4912,1.6016,5.72,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-11 20:30:00,5.736,1.673,5.975,0.3504,0.1022,0.365,5.3856,1.5708,5.61,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-03-11 21:00:00,5.65824,1.65032,5.894,0.41664,0.12152,0.434,5.2416,1.5288,5.46,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-03-11 21:30:00,5.424,1.5819999999999999,5.65,0.3552,0.10360000000000001,0.37,5.0688,1.4784000000000002,5.28,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-11 22:00:00,5.26176,1.53468,5.481,0.38496,0.11228,0.401,4.8768,1.4224,5.08,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-03-11 22:30:00,5.08608,1.48344,5.298,0.43008,0.12544000000000002,0.448,4.656,1.358,4.85,4.8,1.4,5.0,4.8,1.4,5.0
2021-03-11 23:00:00,4.90944,1.43192,5.114,0.38784,0.11312000000000001,0.404,4.5216,1.3188,4.71,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-03-11 23:30:00,4.6752,1.3636,4.87,0.4032,0.11760000000000001,0.42,4.272,1.246,4.45,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-03-12 00:00:00,4.58784,1.33812,4.779,0.41184000000000004,0.12012,0.429,4.176,1.218,4.35,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-03-12 00:30:00,4.60416,1.34288,4.796,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.2048,1.2264,4.38,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-03-12 01:00:00,4.61952,1.3473600000000001,4.812,0.39552000000000004,0.11536,0.41200000000000003,4.224,1.232,4.4,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-12 01:30:00,4.72032,1.37676,4.917,0.40032,0.11676,0.417,4.32,1.26,4.5,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-12 02:00:00,4.656,1.358,4.85,0.3264,0.0952,0.34,4.3296,1.2628,4.51,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-12 02:30:00,4.57728,1.33504,4.768,0.29568,0.08624000000000001,0.308,4.2816,1.2488000000000001,4.46,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-03-12 03:00:00,4.50144,1.31292,4.689,0.34464,0.10052000000000001,0.359,4.1568,1.2124,4.33,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-12 03:30:00,4.4889600000000005,1.30928,4.676,0.33216,0.09688000000000001,0.34600000000000003,4.1568,1.2124,4.33,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-12 04:00:00,4.40928,1.28604,4.593,0.35808,0.10444,0.373,4.0512,1.1816,4.22,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-12 04:30:00,4.41024,1.28632,4.594,0.31104000000000004,0.09072000000000001,0.324,4.0992,1.1956,4.27,4.224,1.232,4.4,4.224,1.232,4.4
2021-03-12 05:00:00,4.45632,1.29976,4.642,0.33792000000000005,0.09856000000000001,0.352,4.1184,1.2012,4.29,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-12 05:30:00,4.4592,1.3006,4.645,0.2736,0.07980000000000001,0.28500000000000003,4.1856,1.2208,4.36,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-12 06:00:00,4.608,1.344,4.8,0.2592,0.0756,0.27,4.3488,1.2684,4.53,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-12 06:30:00,5.05152,1.47336,5.2620000000000005,0.29952,0.08736000000000001,0.312,4.752,1.3860000000000001,4.95,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-12 07:00:00,5.4249600000000004,1.58228,5.651,0.38496,0.11228,0.401,5.04,1.47,5.25,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-03-12 07:30:00,5.8416,1.7038,6.085,0.3408,0.0994,0.355,5.5008,1.6044,5.73,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-12 08:00:00,5.96928,1.74104,6.218,0.38208000000000003,0.11144000000000001,0.398,5.5872,1.6296,5.82,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-03-12 08:30:00,5.85504,1.7077200000000001,6.099,0.38304000000000005,0.11172000000000001,0.399,5.472,1.596,5.7,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-03-12 09:00:00,5.9184,1.7262,6.165,0.4176,0.1218,0.435,5.5008,1.6044,5.73,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-12 09:30:00,5.8944,1.7192,6.14,0.3936,0.1148,0.41000000000000003,5.5008,1.6044,5.73,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-12 10:00:00,6.096,1.778,6.35,0.49920000000000003,0.1456,0.52,5.5968,1.6324,5.83,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-03-12 10:30:00,6.27072,1.82896,6.532,0.39552000000000004,0.11536,0.41200000000000003,5.8752,1.7136,6.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-12 11:00:00,6.3859200000000005,1.8625600000000002,6.652,0.5107200000000001,0.14896,0.532,5.8752,1.7136,6.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-12 11:30:00,6.21312,1.81216,6.472,0.5779200000000001,0.16856000000000002,0.602,5.6352,1.6436000000000002,5.87,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-12 12:00:00,6.22656,1.81608,6.486,0.59136,0.17248000000000002,0.616,5.6352,1.6436000000000002,5.87,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-12 12:30:00,6.30144,1.83792,6.564,0.52224,0.15232,0.544,5.7792,1.6856,6.02,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-12 13:00:00,5.96928,1.74104,6.218,0.57408,0.16744,0.598,5.3952,1.5735999999999999,5.62,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-12 13:30:00,5.88576,1.7166800000000002,6.131,0.50976,0.14868,0.531,5.376,1.568,5.6,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-12 14:00:00,5.73504,1.67272,5.974,0.5318400000000001,0.15512,0.554,5.2032,1.5176,5.42,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-03-12 14:30:00,5.53632,1.61476,5.767,0.54432,0.15876,0.5670000000000001,4.992,1.456,5.2,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-03-12 15:00:00,5.4672,1.5946,5.695,0.4944,0.1442,0.515,4.9728,1.4504000000000001,5.18,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-12 15:30:00,5.40096,1.57528,5.626,0.51456,0.15008000000000002,0.536,4.8864,1.4252,5.09,5.04,1.47,5.25,5.04,1.47,5.25
2021-03-12 16:00:00,5.51712,1.6091600000000001,5.747,0.48672000000000004,0.14196,0.507,5.0304,1.4672,5.24,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-12 16:30:00,5.7072,1.6646,5.945,0.4272,0.1246,0.445,5.28,1.54,5.5,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-12 17:00:00,5.83968,1.70324,6.083,0.38688000000000006,0.11284000000000001,0.403,5.4528,1.5904,5.68,5.616,1.638,5.85,5.616,1.638,5.85
2021-03-12 17:30:00,6.04608,1.7634400000000001,6.298,0.40128,0.11704,0.418,5.6448,1.6464,5.88,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-12 18:00:00,5.9952000000000005,1.7486000000000002,6.245,0.3216,0.09380000000000001,0.335,5.6736,1.6548,5.91,5.856,1.708,6.1,5.856,1.708,6.1
2021-03-12 18:30:00,5.9424,1.7332,6.19,0.1824,0.053200000000000004,0.19,5.76,1.6800000000000002,6.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-03-12 19:00:00,6.00192,1.7505600000000001,6.252,0.28992,0.08456000000000001,0.302,5.712,1.666,5.95,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-03-12 19:30:00,5.7696000000000005,1.6828,6.01,0.2016,0.058800000000000005,0.21,5.568,1.624,5.8,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-03-12 20:00:00,5.72544,1.66992,5.964,0.21504,0.06272000000000001,0.224,5.5104,1.6072000000000002,5.74,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-03-12 20:30:00,5.73216,1.67188,5.971,0.31776000000000004,0.09268000000000001,0.331,5.4144,1.5792000000000002,5.64,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-03-12 21:00:00,5.58528,1.62904,5.818,0.27648,0.08064,0.28800000000000003,5.3088,1.5484,5.53,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-03-12 21:30:00,5.4336,1.5848,5.66,0.3456,0.1008,0.36,5.088,1.484,5.3,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-03-12 22:00:00,5.13696,1.49828,5.351,0.36576000000000003,0.10668000000000001,0.381,4.7712,1.3916,4.97,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-12 22:30:00,5.08416,1.48288,5.296,0.38016000000000005,0.11088,0.396,4.704,1.3719999999999999,4.9,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-03-12 23:00:00,4.9104,1.4322,5.115,0.4176,0.1218,0.435,4.4928,1.3104,4.68,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-12 23:30:00,4.76256,1.38908,4.961,0.41376,0.12068000000000001,0.431,4.3488,1.2684,4.53,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-13 00:00:00,4.71552,1.3753600000000001,4.912,0.40512000000000004,0.11816000000000002,0.422,4.3104,1.2572,4.49,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-13 00:30:00,4.78656,1.39608,4.986,0.42816000000000004,0.12488,0.446,4.3584,1.2711999999999999,4.54,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-13 01:00:00,4.80288,1.40084,5.003,0.44448000000000004,0.12964,0.463,4.3584,1.2711999999999999,4.54,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-13 01:30:00,4.7184,1.3762,4.915,0.40800000000000003,0.11900000000000001,0.425,4.3104,1.2572,4.49,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-13 02:00:00,4.63872,1.35296,4.832,0.43392000000000003,0.12656,0.452,4.2048,1.2264,4.38,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-03-13 02:30:00,4.6368,1.3524,4.83,0.432,0.126,0.45,4.2048,1.2264,4.38,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-03-13 03:00:00,4.55616,1.32888,4.746,0.42816000000000004,0.12488,0.446,4.128,1.204,4.3,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-03-13 03:30:00,4.46784,1.30312,4.654,0.44544000000000006,0.12992,0.464,4.0224,1.1732,4.19,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-03-13 04:00:00,4.42464,1.29052,4.609,0.43104000000000003,0.12572,0.449,3.9936,1.1648,4.16,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-13 04:30:00,4.416,1.288,4.6,0.4224,0.1232,0.44,3.9936,1.1648,4.16,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-13 05:00:00,4.30272,1.25496,4.482,0.40512000000000004,0.11816000000000002,0.422,3.8976,1.1368,4.06,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-13 05:30:00,4.30944,1.25692,4.489,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.8592,1.1256,4.02,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-03-13 06:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.45504000000000006,0.13272,0.47400000000000003,3.9072,1.1396,4.07,4.032,1.176,4.2,4.032,1.176,4.2
2021-03-13 06:30:00,4.49088,1.30984,4.678,0.43968,0.12824000000000002,0.458,4.0512,1.1816,4.22,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-13 07:00:00,4.60896,1.34428,4.801,0.45216000000000006,0.13188,0.47100000000000003,4.1568,1.2124,4.33,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-13 07:30:00,4.77504,1.39272,4.974,0.46464000000000005,0.13552,0.484,4.3104,1.2572,4.49,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-03-13 08:00:00,4.84224,1.41232,5.044,0.46464000000000005,0.13552,0.484,4.3776,1.2768,4.5600000000000005,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-13 08:30:00,5.81472,1.69596,6.057,0.48672000000000004,0.14196,0.507,5.328,1.554,5.55,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-03-13 09:00:00,6.03456,1.76008,6.286,0.46656000000000003,0.13608,0.486,5.568,1.624,5.8,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-03-13 09:30:00,5.27136,1.53748,5.491,0.48096000000000005,0.14028000000000002,0.501,4.7904,1.3972,4.99,4.944,1.442,5.15,4.944,1.442,5.15
2021-03-13 10:00:00,5.2032,1.5176,5.42,0.528,0.154,0.55,4.6752,1.3636,4.87,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-13 10:30:00,5.2233600000000004,1.5234800000000002,5.441,0.51936,0.15148,0.541,4.704,1.3719999999999999,4.9,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-03-13 11:00:00,5.17344,1.50892,5.389,0.55584,0.16212000000000001,0.579,4.6176,1.3468,4.8100000000000005,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-03-13 11:30:00,5.12832,1.49576,5.342,0.5779200000000001,0.16856000000000002,0.602,4.5504,1.3272,4.74,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-03-13 12:00:00,5.32224,1.55232,5.5440000000000005,0.50304,0.14672000000000002,0.524,4.8192,1.4056,5.02,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-03-13 12:30:00,5.12064,1.49352,5.334,0.5702400000000001,0.16632000000000002,0.594,4.5504,1.3272,4.74,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-03-13 13:00:00,5.08512,1.48316,5.297,0.50592,0.14756000000000002,0.527,4.5792,1.3356,4.77,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-13 13:30:00,5.12352,1.49436,5.337,0.46752000000000005,0.13636,0.487,4.656,1.358,4.85,4.8,1.4,5.0,4.8,1.4,5.0
2021-03-13 14:00:00,5.28384,1.54112,5.504,0.42624,0.12432000000000001,0.444,4.8576,1.4168,5.06,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-13 14:30:00,5.0688,1.4784000000000002,5.28,0.3552,0.10360000000000001,0.37,4.7136,1.3748,4.91,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-03-13 15:00:00,5.1888,1.5134,5.405,0.4752,0.1386,0.495,4.7136,1.3748,4.91,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-03-13 15:30:00,5.27328,1.53804,5.493,0.45408000000000004,0.13244,0.47300000000000003,4.8192,1.4056,5.02,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-03-13 16:00:00,5.04576,1.47168,5.256,0.43776000000000004,0.12768000000000002,0.456,4.608,1.344,4.8,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-13 16:30:00,5.14464,1.50052,5.359,0.33504,0.09772,0.34900000000000003,4.8096,1.4028,5.01,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-03-13 17:00:00,5.07552,1.4803600000000001,5.287,0.19872,0.057960000000000005,0.20700000000000002,4.8768,1.4224,5.08,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-03-13 17:30:00,5.40384,1.57612,5.629,0.34464,0.10052000000000001,0.359,5.0592,1.4756,5.27,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-03-13 18:00:00,5.5440000000000005,1.617,5.775,0.3024,0.0882,0.315,5.2416,1.5288,5.46,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-03-13 18:30:00,5.59584,1.63212,5.829,0.22944,0.06692000000000001,0.23900000000000002,5.3664,1.5652,5.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-13 19:00:00,5.56032,1.62176,5.792,0.19392,0.056560000000000006,0.202,5.3664,1.5652,5.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-13 19:30:00,5.37216,1.56688,5.596,0.18816000000000002,0.054880000000000005,0.196,5.184,1.512,5.4,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-03-13 20:00:00,5.23872,1.5279600000000002,5.457,0.20832,0.06076,0.217,5.0304,1.4672,5.24,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-13 20:30:00,5.1984,1.5162,5.415,0.216,0.063,0.225,4.9824,1.4532,5.19,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-13 21:00:00,5.24928,1.53104,5.468,0.30528000000000005,0.08904000000000001,0.318,4.944,1.442,5.15,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-13 21:30:00,4.99968,1.45824,5.208,0.18048,0.052640000000000006,0.188,4.8192,1.4056,5.02,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-03-13 22:00:00,4.89888,1.42884,5.103,0.23328000000000002,0.06804,0.243,4.6656,1.3608,4.86,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-13 22:30:00,4.7568,1.3874,4.955,0.2544,0.0742,0.265,4.5024,1.3132000000000001,4.69,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-13 23:00:00,4.56096,1.3302800000000001,4.751,0.36576000000000003,0.10668000000000001,0.381,4.1952,1.2236,4.37,4.32,1.26,4.5,4.32,1.26,4.5
2021-03-13 23:30:00,4.46016,1.30088,4.646,0.32256,0.09408000000000001,0.336,4.1376,1.2068,4.31,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-14 00:00:00,4.3728,1.2754,4.555,0.2928,0.0854,0.305,4.08,1.19,4.25,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-14 00:30:00,4.34784,1.2681200000000001,4.529,0.29664,0.08652000000000001,0.309,4.0512,1.1816,4.22,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-14 01:00:00,4.34688,1.26784,4.5280000000000005,0.35328000000000004,0.10304,0.368,3.9936,1.1648,4.16,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-03-14 01:30:00,4.37568,1.27624,4.558,0.32448000000000005,0.09464,0.338,4.0512,1.1816,4.22,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-14 02:00:00,4.21248,1.22864,4.388,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.0128,1.1703999999999999,4.18,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-14 02:30:00,4.18848,1.22164,4.3629999999999995,0.17568,0.05124,0.183,4.0128,1.1703999999999999,4.18,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-14 03:00:00,4.25472,1.24096,4.432,0.27072,0.07896,0.28200000000000003,3.984,1.162,4.15,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-03-14 03:30:00,4.22592,1.23256,4.402,0.23232000000000003,0.06776,0.242,3.9936,1.1648,4.16,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-14 04:00:00,4.248,1.239,4.425,0.2544,0.0742,0.265,3.9936,1.1648,4.16,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-14 04:30:00,4.24704,1.23872,4.424,0.28224000000000005,0.08232,0.294,3.9648,1.1564,4.13,4.08,1.19,4.25,4.08,1.19,4.25
2021-03-14 05:00:00,4.24416,1.23788,4.421,0.32736000000000004,0.09548000000000001,0.341,3.9168000000000003,1.1424,4.08,4.032,1.176,4.2,4.032,1.176,4.2
2021-03-14 05:30:00,4.29696,1.25328,4.476,0.33216,0.09688000000000001,0.34600000000000003,3.9648,1.1564,4.13,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-14 06:00:00,4.1712,1.2166000000000001,4.345,0.22560000000000002,0.0658,0.23500000000000001,3.9455999999999998,1.1508,4.11,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-14 06:30:00,4.11744,1.20092,4.289,0.11424000000000001,0.03332,0.11900000000000001,4.0032,1.1676,4.17,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-14 07:00:00,4.18656,1.22108,4.361,0.16416,0.047880000000000006,0.171,4.0224,1.1732,4.19,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-03-14 07:30:00,4.33728,1.26504,4.518,0.16128,0.047040000000000005,0.168,4.176,1.218,4.35,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-14 08:00:00,4.5216,1.3188,4.71,0.23040000000000002,0.06720000000000001,0.24,4.2912,1.2516,4.47,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-03-14 08:30:00,4.6752,1.3636,4.87,0.24,0.07,0.25,4.4352,1.2936,4.62,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-03-14 09:00:00,4.82496,1.40728,5.026,0.34176,0.09968,0.356,4.4832,1.3076,4.67,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-14 09:30:00,4.96896,1.44928,5.176,0.29376,0.08568,0.306,4.6752,1.3636,4.87,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-14 10:00:00,5.16576,1.50668,5.381,0.49056000000000005,0.14308,0.511,4.6752,1.3636,4.87,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-14 10:30:00,5.30496,1.5472800000000002,5.526,0.5049600000000001,0.14728000000000002,0.526,4.8,1.4,5.0,4.944,1.442,5.15,4.944,1.442,5.15
2021-03-14 11:00:00,5.31936,1.5514800000000002,5.541,0.47136000000000006,0.13748000000000002,0.491,4.848,1.4140000000000001,5.05,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-14 11:30:00,5.2828800000000005,1.5408400000000002,5.503,0.40608000000000005,0.11844,0.423,4.8768,1.4224,5.08,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-03-14 12:00:00,5.37696,1.5682800000000001,5.601,0.37536,0.10948000000000001,0.391,5.0016,1.4588,5.21,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-14 12:30:00,5.58624,1.62932,5.819,0.37344000000000005,0.10892,0.389,5.2128,1.5204,5.43,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-14 13:00:00,5.57184,1.62512,5.804,0.41664,0.12152,0.434,5.1552,1.5036,5.37,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-14 13:30:00,5.54304,1.61672,5.774,0.45504000000000006,0.13272,0.47400000000000003,5.088,1.484,5.3,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-14 14:00:00,5.36064,1.56352,5.584,0.39744,0.11592000000000001,0.41400000000000003,4.9632000000000005,1.4476,5.17,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-03-14 14:30:00,5.07648,1.48064,5.288,0.23808,0.06944,0.248,4.8384,1.4112,5.04,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-14 15:00:00,5.34528,1.55904,5.568,0.34368000000000004,0.10024000000000001,0.358,5.0016,1.4588,5.21,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-14 15:30:00,5.36544,1.56492,5.589,0.40224000000000004,0.11732000000000001,0.419,4.9632000000000005,1.4476,5.17,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-14 16:00:00,5.47392,1.5965600000000002,5.702,0.38592000000000004,0.11256000000000001,0.402,5.088,1.484,5.3,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-03-14 16:30:00,5.62176,1.63968,5.856,0.37056000000000006,0.10808000000000001,0.386,5.2512,1.5316,5.47,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-03-14 17:00:00,5.53344,1.61392,5.764,0.15744000000000002,0.04592,0.164,5.376,1.568,5.6,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-14 17:30:00,5.83488,1.70184,6.078,0.23808,0.06944,0.248,5.5968,1.6324,5.83,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-03-14 18:00:00,5.96832,1.74076,6.217,0.38112,0.11116000000000001,0.397,5.5872,1.6296,5.82,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-03-14 18:30:00,5.976,1.7429999999999999,6.225,0.4272,0.1246,0.445,5.5488,1.6184,5.78,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-03-14 19:00:00,5.94528,1.73404,6.193,0.42528000000000005,0.12404000000000001,0.443,5.52,1.6099999999999999,5.75,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-03-14 19:30:00,5.85408,1.70744,6.098,0.35328000000000004,0.10304,0.368,5.5008,1.6044,5.73,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-14 20:00:00,5.59584,1.63212,5.829,0.29664,0.08652000000000001,0.309,5.2992,1.5455999999999999,5.52,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-03-14 20:30:00,5.51712,1.6091600000000001,5.747,0.28512000000000004,0.08316000000000001,0.297,5.232,1.526,5.45,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-03-14 21:00:00,5.42304,1.58172,5.649,0.31584,0.09212000000000001,0.329,5.1072,1.4896,5.32,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-14 21:30:00,5.3424,1.5582,5.565,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.944,1.442,5.15,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-14 22:00:00,5.17728,1.51004,5.393,0.37728,0.11004000000000001,0.393,4.8,1.4,5.0,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-03-14 22:30:00,4.98432,1.45376,5.192,0.41472000000000003,0.12096000000000001,0.432,4.5696,1.3328,4.76,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-14 23:00:00,4.69056,1.36808,4.886,0.30336,0.08848,0.316,4.3872,1.2796,4.57,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-03-14 23:30:00,4.54368,1.32524,4.733,0.31968,0.09324,0.333,4.224,1.232,4.4,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-15 00:00:00,4.4054400000000005,1.28492,4.589,0.34464,0.10052000000000001,0.359,4.0608,1.1844000000000001,4.23,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-03-15 00:30:00,4.48128,1.30704,4.668,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.0896,1.1928,4.26,4.224,1.232,4.4,4.224,1.232,4.4
2021-03-15 01:00:00,4.4304,1.2922,4.615,0.312,0.091,0.325,4.1184,1.2012,4.29,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-15 01:30:00,4.51968,1.31824,4.708,0.38208000000000003,0.11144000000000001,0.398,4.1376,1.2068,4.31,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-15 02:00:00,4.51104,1.31572,4.699,0.37344000000000005,0.10892,0.389,4.1376,1.2068,4.31,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-15 02:30:00,4.49856,1.31208,4.686,0.31296,0.09128000000000001,0.326,4.1856,1.2208,4.36,4.32,1.26,4.5,4.32,1.26,4.5
2021-03-15 03:00:00,4.34784,1.2681200000000001,4.529,0.20064,0.05852,0.209,4.1472,1.2096,4.32,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-15 03:30:00,4.34208,1.26644,4.523,0.22368000000000002,0.06524,0.233,4.1184,1.2012,4.29,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-15 04:00:00,4.18848,1.22164,4.3629999999999995,0.13728,0.040040000000000006,0.14300000000000002,4.0512,1.1816,4.22,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-15 04:30:00,4.05408,1.18244,4.223,0.08928000000000001,0.02604,0.093,3.9648,1.1564,4.13,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-15 05:00:00,4.0368,1.1774,4.205,0.07200000000000001,0.021,0.075,3.9648,1.1564,4.13,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-15 05:30:00,4.0416,1.1788,4.21,0.096,0.028,0.1,3.9455999999999998,1.1508,4.11,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-15 06:00:00,4.1664,1.2152,4.34,0.07680000000000001,0.0224,0.08,4.0896,1.1928,4.26,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-15 06:30:00,4.5744,1.3342,4.765,0.07200000000000001,0.021,0.075,4.5024,1.3132000000000001,4.69,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-15 07:00:00,4.84512,1.41316,5.047,0.07392,0.021560000000000003,0.077,4.7712,1.3916,4.97,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-15 07:30:00,5.08704,1.48372,5.299,0.07584,0.02212,0.079,5.0112,1.4616,5.22,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-03-15 08:00:00,5.27136,1.53748,5.491,0.12576,0.036680000000000004,0.131,5.1456,1.5008,5.36,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-15 08:30:00,5.40864,1.57752,5.634,0.15744000000000002,0.04592,0.164,5.2512,1.5316,5.47,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-03-15 09:00:00,5.37888,1.56884,5.603,0.11808,0.034440000000000005,0.123,5.2608,1.5344,5.48,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-15 09:30:00,5.50752,1.60636,5.737,0.11232,0.032760000000000004,0.117,5.3952,1.5735999999999999,5.62,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-15 10:00:00,5.69376,1.6606800000000002,5.931,0.15456,0.04508,0.161,5.5392,1.6156000000000001,5.77,5.712,1.666,5.95,5.712,1.666,5.95
2021-03-15 10:30:00,5.472,1.596,5.7,0.1056,0.0308,0.11,5.3664,1.5652,5.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-15 11:00:00,5.2752,1.5386000000000002,5.495,0.0912,0.026600000000000002,0.095,5.184,1.512,5.4,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-03-15 11:30:00,5.3184000000000005,1.5512000000000001,5.54,0.13440000000000002,0.0392,0.14,5.184,1.512,5.4,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-03-15 12:00:00,5.53728,1.61504,5.768,0.21888000000000002,0.06384000000000001,0.228,5.3184000000000005,1.5512000000000001,5.54,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-03-15 12:30:00,5.32608,1.5534400000000002,5.548,0.09408000000000001,0.027440000000000003,0.098,5.232,1.526,5.45,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-03-15 13:00:00,5.352,1.561,5.575,0.1296,0.0378,0.135,5.2224,1.5232,5.44,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-15 13:30:00,5.48928,1.60104,5.718,0.20928000000000002,0.061040000000000004,0.218,5.28,1.54,5.5,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-15 14:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.24672000000000002,0.07196000000000001,0.257,5.1264,1.4952,5.34,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-15 14:30:00,5.24064,1.5285199999999999,5.459,0.22944,0.06692000000000001,0.23900000000000002,5.0112,1.4616,5.22,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-15 15:00:00,5.25024,1.53132,5.469,0.17184000000000002,0.050120000000000005,0.179,5.0784,1.4812,5.29,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-15 15:30:00,5.1216,1.4938,5.335,0.1008,0.029400000000000003,0.105,5.0208,1.4644,5.23,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-03-15 16:00:00,5.19456,1.5150800000000002,5.411,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.1264,1.4952,5.34,5.28,1.54,5.5,5.28,1.54,5.5
2021-03-15 16:30:00,5.25408,1.53244,5.473,0.022080000000000002,0.00644,0.023,5.232,1.526,5.45,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-03-15 17:00:00,5.4249600000000004,1.58228,5.651,0.02016,0.005880000000000001,0.021,5.4048,1.5764,5.63,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-15 17:30:00,5.72736,1.67048,5.966,0.015360000000000002,0.0044800000000000005,0.016,5.712,1.666,5.95,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-03-15 18:00:00,5.81376,1.69568,6.056,0.00576,0.00168,0.006,5.808,1.694,6.05,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-03-15 18:30:00,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-03-15 19:00:00,5.8512,1.7066,6.095,0.014400000000000001,0.004200000000000001,0.015,5.8368,1.7024,6.08,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-03-15 19:30:00,5.77152,1.68336,6.012,0.04032,0.011760000000000001,0.042,5.7312,1.6716000000000002,5.97,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-15 20:00:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-15 20:30:00,5.41824,1.58032,5.644,0.07104,0.020720000000000002,0.074,5.3472,1.5596,5.57,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-03-15 21:00:00,5.2176,1.5218,5.435,0.07200000000000001,0.021,0.075,5.1456,1.5008,5.36,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-15 21:30:00,5.01984,1.46412,5.229,0.03744,0.010920000000000001,0.039,4.9824,1.4532,5.19,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-15 22:00:00,4.9056,1.4308,5.11,0.019200000000000002,0.0056,0.02,4.8864,1.4252,5.09,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-03-15 22:30:00,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-15 23:00:00,4.5216,1.3188,4.71,0.048,0.014,0.05,4.4736,1.3048,4.66,4.608,1.344,4.8,4.608,1.344,4.8
2021-03-15 23:30:00,4.39104,1.28072,4.574,0.051840000000000004,0.015120000000000001,0.054,4.3392,1.2656,4.52,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-03-16 00:00:00,4.28544,1.24992,4.464,0.051840000000000004,0.015120000000000001,0.054,4.2336,1.2348,4.41,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-16 00:30:00,4.29024,1.25132,4.469,0.05664,0.01652,0.059000000000000004,4.2336,1.2348,4.41,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-16 01:00:00,4.43136,1.29248,4.616,0.03456,0.01008,0.036000000000000004,4.3968,1.2824,4.58,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-16 01:30:00,4.5936,1.3397999999999999,4.785,0.0528,0.0154,0.055,4.5408,1.3244,4.73,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-03-16 02:00:00,4.54368,1.32524,4.733,0.05088,0.01484,0.053,4.4928,1.3104,4.68,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-16 02:30:00,4.4784,1.3062,4.665,0.0528,0.0154,0.055,4.4256,1.2908,4.61,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-03-16 03:00:00,4.25664,1.24152,4.434,0.04224000000000001,0.012320000000000001,0.044,4.2144,1.2292,4.39,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-03-16 03:30:00,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-16 04:00:00,4.25568,1.24124,4.433,0.060480000000000006,0.017640000000000003,0.063,4.1952,1.2236,4.37,4.32,1.26,4.5,4.32,1.26,4.5
2021-03-16 04:30:00,4.29792,1.25356,4.477,0.054720000000000005,0.015960000000000002,0.057,4.2432,1.2376,4.42,4.368,1.274,4.55,4.368,1.274,4.55
2021-03-16 05:00:00,4.2432,1.2376,4.42,0.06720000000000001,0.0196,0.07,4.176,1.218,4.35,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-03-16 05:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.09024,0.026320000000000003,0.094,4.272,1.246,4.45,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-03-16 06:00:00,4.4592,1.3006,4.645,0.0816,0.0238,0.085,4.3776,1.2768,4.5600000000000005,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-16 06:30:00,4.88352,1.42436,5.087,0.15072000000000002,0.043960000000000006,0.157,4.7328,1.3804,4.93,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-03-16 07:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.12192000000000001,0.03556,0.127,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-16 07:30:00,5.49984,1.60412,5.729,0.08544,0.02492,0.089,5.4144,1.5792000000000002,5.64,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-16 08:00:00,5.53152,1.6133600000000001,5.7620000000000005,0.11712000000000002,0.03416,0.122,5.4144,1.5792000000000002,5.64,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-16 08:30:00,5.6448,1.6464,5.88,0.14400000000000002,0.042,0.15,5.5008,1.6044,5.73,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-03-16 09:00:00,5.75904,1.67972,5.999,0.25824,0.07532000000000001,0.269,5.5008,1.6044,5.73,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-03-16 09:30:00,5.65152,1.64836,5.8870000000000005,0.17952,0.052360000000000004,0.187,5.472,1.596,5.7,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-03-16 10:00:00,5.76864,1.68252,6.009,0.16224000000000002,0.04732,0.169,5.6064,1.6352,5.84,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-03-16 10:30:00,5.67648,1.65564,5.913,0.14688,0.04284,0.153,5.5296,1.6128,5.76,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-16 11:00:00,5.75424,1.67832,5.994,0.12864,0.037520000000000005,0.134,5.6256,1.6408,5.86,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-03-16 11:30:00,5.91456,1.7250800000000002,6.161,0.18336000000000002,0.05348000000000001,0.191,5.7312,1.6716000000000002,5.97,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-16 12:00:00,5.84928,1.7060400000000002,6.093,0.22368000000000002,0.06524,0.233,5.6256,1.6408,5.86,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-03-16 12:30:00,5.92032,1.72676,6.167,0.24672000000000002,0.07196000000000001,0.257,5.6736,1.6548,5.91,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-16 13:00:00,5.92032,1.72676,6.167,0.24672000000000002,0.07196000000000001,0.257,5.6736,1.6548,5.91,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-16 13:30:00,5.94048,1.73264,6.188,0.22848000000000002,0.06664,0.23800000000000002,5.712,1.666,5.95,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-16 14:00:00,5.96064,1.73852,6.209,0.24864000000000003,0.07252,0.259,5.712,1.666,5.95,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-16 14:30:00,5.86848,1.71164,6.113,0.20448000000000002,0.059640000000000006,0.213,5.664,1.6520000000000001,5.9,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-16 15:00:00,5.80128,1.69204,6.043,0.21408000000000002,0.06244,0.223,5.5872,1.6296,5.82,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-03-16 15:30:00,5.61888,1.63884,5.853,0.11808,0.034440000000000005,0.123,5.5008,1.6044,5.73,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-16 16:00:00,5.71296,1.66628,5.9510000000000005,0.19296000000000002,0.056280000000000004,0.201,5.52,1.6099999999999999,5.75,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-03-16 16:30:00,5.8272,1.6996,6.07,0.1728,0.0504,0.18,5.6544,1.6492,5.89,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-16 17:00:00,6.1008,1.7794,6.355,0.22560000000000002,0.0658,0.23500000000000001,5.8752,1.7136,6.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-16 17:30:00,6.1584,1.7962,6.415,0.13920000000000002,0.040600000000000004,0.145,6.0192,1.7556,6.27,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-03-16 18:00:00,6.21408,1.81244,6.473,0.08928000000000001,0.02604,0.093,6.1248,1.7864,6.38,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-03-16 18:30:00,6.09024,1.7763200000000001,6.344,0.03264,0.00952,0.034,6.0576,1.7668,6.31,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-03-16 19:00:00,6.00288,1.7508400000000002,6.253,0.00288,0.00084,0.003,6.0,1.75,6.25,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-03-16 19:30:00,5.88768,1.71724,6.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8752,1.7136,6.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-16 20:00:00,5.72544,1.66992,5.964,0.0038400000000000005,0.0011200000000000001,0.004,5.7216000000000005,1.6688,5.96,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-16 20:30:00,5.66688,1.65284,5.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6544,1.6492,5.89,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-03-16 21:00:00,5.8704,1.7122000000000002,6.115,0.0528,0.0154,0.055,5.8176,1.6968,6.06,6.0,1.75,6.25,6.0,1.75,6.25
2021-03-16 21:30:00,5.73312,1.67216,5.9719999999999995,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.6832,1.6576,5.92,5.856,1.708,6.1,5.856,1.708,6.1
2021-03-16 22:00:00,5.43168,1.58424,5.658,0.05568000000000001,0.01624,0.058,5.376,1.568,5.6,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-16 22:30:00,5.2473600000000005,1.53048,5.466,0.16896000000000003,0.049280000000000004,0.176,5.0784,1.4812,5.29,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-16 23:00:00,5.07936,1.48148,5.291,0.10656,0.031080000000000003,0.111,4.9728,1.4504000000000001,5.18,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-16 23:30:00,4.88928,1.42604,5.093,0.13728,0.040040000000000006,0.14300000000000002,4.752,1.3860000000000001,4.95,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-17 00:00:00,4.66176,1.35968,4.856,0.09216,0.02688,0.096,4.5696,1.3328,4.76,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-17 00:30:00,4.74528,1.3840400000000002,4.943,0.060480000000000006,0.017640000000000003,0.063,4.6848,1.3664,4.88,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-03-17 01:00:00,4.68768,1.36724,4.883,0.060480000000000006,0.017640000000000003,0.063,4.6272,1.3496000000000001,4.82,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-03-17 01:30:00,4.72704,1.37872,4.924,0.06144000000000001,0.017920000000000002,0.064,4.6656,1.3608,4.86,4.8096,1.4028,5.01,4.8096,1.4028,5.01
