Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-17 02:00:00,4.81344,1.40392,5.014,0.051840000000000004,0.015120000000000001,0.054,4.7616,1.3888,4.96,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-17 02:30:00,4.93632,1.4397600000000002,5.142,0.05952,0.01736,0.062,4.8768,1.4224,5.08,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-03-17 03:00:00,4.81248,1.40364,5.013,0.07968,0.02324,0.083,4.7328,1.3804,4.93,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-17 03:30:00,4.83456,1.41008,5.036,0.06336,0.01848,0.066,4.7712,1.3916,4.97,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-17 04:00:00,4.84608,1.41344,5.048,0.05568000000000001,0.01624,0.058,4.7904,1.3972,4.99,4.944,1.442,5.15,4.944,1.442,5.15
2021-03-17 04:30:00,4.79712,1.39916,4.997,0.04512,0.013160000000000002,0.047,4.752,1.3860000000000001,4.95,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-17 05:00:00,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-17 05:30:00,4.83552,1.41036,5.037,0.06432,0.018760000000000002,0.067,4.7712,1.3916,4.97,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-17 06:00:00,4.95264,1.44452,5.159,0.047040000000000005,0.013720000000000001,0.049,4.9056,1.4308,5.11,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-03-17 06:30:00,5.11104,1.49072,5.324,0.07104,0.020720000000000002,0.074,5.04,1.47,5.25,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-03-17 07:00:00,5.36064,1.56352,5.584,0.08064,0.023520000000000003,0.084,5.28,1.54,5.5,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-17 07:30:00,5.71488,1.66684,5.953,0.060480000000000006,0.017640000000000003,0.063,5.6544,1.6492,5.89,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-17 08:00:00,5.85984,1.70912,6.104,0.051840000000000004,0.015120000000000001,0.054,5.808,1.694,6.05,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-03-17 08:30:00,5.84256,1.70408,6.086,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.8176,1.6968,6.06,6.0,1.75,6.25,6.0,1.75,6.25
2021-03-17 09:00:00,5.8051200000000005,1.6931600000000002,6.047,0.025920000000000002,0.007560000000000001,0.027,5.7792,1.6856,6.02,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-17 09:30:00,5.89728,1.72004,6.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8848,1.7164000000000001,6.13,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-03-17 10:00:00,5.9616,1.7388,6.21,0.019200000000000002,0.0056,0.02,5.9424,1.7332,6.19,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-03-17 10:30:00,5.90016,1.7208800000000002,6.146,0.03456,0.01008,0.036000000000000004,5.8656,1.7107999999999999,6.11,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-03-17 11:00:00,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-03-17 11:30:00,5.95392,1.73656,6.202,0.021120000000000003,0.0061600000000000005,0.022,5.9328,1.7304,6.18,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-03-17 12:00:00,5.9116800000000005,1.72424,6.158,0.01728,0.00504,0.018000000000000002,5.8944,1.7192,6.14,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-03-17 12:30:00,5.85696,1.70828,6.101,0.010560000000000002,0.0030800000000000003,0.011,5.8464,1.7052,6.09,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-03-17 13:00:00,6.2448,1.8214000000000001,6.505,0.033600000000000005,0.0098,0.035,6.2112,1.8115999999999999,6.47,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-03-17 13:30:00,5.94528,1.73404,6.193,0.18528000000000003,0.054040000000000005,0.193,5.76,1.6800000000000002,6.0,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-03-17 14:00:00,5.76288,1.68084,6.003,0.18528000000000003,0.054040000000000005,0.193,5.5776,1.6268,5.8100000000000005,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-03-17 14:30:00,5.62176,1.63968,5.856,0.21696000000000001,0.06328,0.226,5.4048,1.5764,5.63,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-17 15:00:00,5.84256,1.70408,6.086,0.25536000000000003,0.07448,0.266,5.5872,1.6296,5.82,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-03-17 15:30:00,5.93952,1.73236,6.187,0.22752000000000003,0.06636,0.23700000000000002,5.712,1.666,5.95,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-17 16:00:00,6.1104,1.7822,6.365,0.23520000000000002,0.06860000000000001,0.245,5.8752,1.7136,6.12,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-03-17 16:30:00,4.98048,1.4526400000000002,5.188,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.7808,1.3944,4.98,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2021-03-17 17:00:00,4.5792,1.3356,4.77,0.13440000000000002,0.0392,0.14,4.4448,1.2964,4.63,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2021-03-17 17:30:00,4.84224,1.41232,5.044,0.10944000000000001,0.031920000000000004,0.114,4.7328,1.3804,4.93,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2021-03-17 18:00:00,5.02464,1.4655200000000002,5.234,0.07104,0.020720000000000002,0.074,4.9536,1.4448,5.16,8.0448,2.3464,8.38,8.0448,2.3464,8.38
2021-03-17 18:30:00,5.07648,1.48064,5.288,0.04608,0.01344,0.048,5.0304,1.4672,5.24,8.112,2.366,8.45,8.112,2.366,8.45
2021-03-17 19:00:00,5.13888,1.49884,5.353,0.022080000000000002,0.00644,0.023,5.1168,1.4924,5.33,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2021-03-17 19:30:00,4.992,1.456,5.2,0.028800000000000003,0.008400000000000001,0.03,4.9632000000000005,1.4476,5.17,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2021-03-17 20:00:00,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88,8.0928,2.3604,8.43,8.0928,2.3604,8.43
2021-03-17 20:30:00,4.79232,1.3977600000000001,4.992,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.7424,1.3832,4.94,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2021-03-17 21:00:00,4.82304,1.40672,5.024,0.03264,0.00952,0.034,4.7904,1.3972,4.99,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2021-03-17 21:30:00,4.5724800000000005,1.33364,4.763,0.060480000000000006,0.017640000000000003,0.063,4.5120000000000005,1.316,4.7,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-03-17 22:00:00,4.12896,1.20428,4.301,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.0608,1.1844000000000001,4.23,7.344,2.142,7.65,7.344,2.142,7.65
2021-03-17 22:30:00,4.31136,1.2574800000000002,4.491,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.2624,1.2432,4.44,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-03-17 23:00:00,4.49664,1.31152,4.684,0.0038400000000000005,0.0011200000000000001,0.004,4.4928,1.3104,4.68,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-03-17 23:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-03-18 00:00:00,4.3584,1.2711999999999999,4.54,0.019200000000000002,0.0056,0.02,4.3392,1.2656,4.52,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-03-18 00:30:00,4.14624,1.20932,4.319,0.03744,0.010920000000000001,0.039,4.1088000000000005,1.1984,4.28,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-03-18 01:00:00,4.00512,1.16816,4.172,0.05952,0.01736,0.062,3.9455999999999998,1.1508,4.11,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-03-18 01:30:00,4.1443200000000004,1.20876,4.317,0.07392,0.021560000000000003,0.077,4.0704,1.1872,4.24,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-03-18 02:00:00,4.14144,1.20792,4.314,0.07104,0.020720000000000002,0.074,4.0704,1.1872,4.24,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-03-18 02:30:00,4.00512,1.16816,4.172,0.08832000000000001,0.02576,0.092,3.9168000000000003,1.1424,4.08,6.624,1.932,6.9,6.624,1.932,6.9
2021-03-18 03:00:00,4.05984,1.18412,4.229,0.07584,0.02212,0.079,3.984,1.162,4.15,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-03-18 03:30:00,4.3344000000000005,1.2642,4.515,0.0528,0.0154,0.055,4.2816,1.2488000000000001,4.46,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-03-18 04:00:00,4.39104,1.28072,4.574,0.07104,0.020720000000000002,0.074,4.32,1.26,4.5,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-03-18 04:30:00,3.88416,1.13288,4.046,0.09216,0.02688,0.096,3.792,1.106,3.95,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-03-18 05:00:00,3.46464,1.01052,3.609,0.08544,0.02492,0.089,3.3792,0.9856,3.52,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-18 05:30:00,3.51168,1.02424,3.658,0.11328,0.03304,0.11800000000000001,3.3984,0.9912000000000001,3.54,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-03-18 06:00:00,3.68448,1.07464,3.838,0.14208,0.041440000000000005,0.148,3.5423999999999998,1.0332,3.69,6.048,1.764,6.3,6.048,1.764,6.3
2021-03-18 06:30:00,3.82848,1.11664,3.988,0.07488,0.021840000000000002,0.078,3.7536,1.0948,3.91,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-03-18 07:00:00,4.0732800000000005,1.18804,4.243,0.07008,0.020440000000000003,0.073,4.0032,1.1676,4.17,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-03-18 07:30:00,4.0732800000000005,1.18804,4.243,0.07008,0.020440000000000003,0.073,4.0032,1.1676,4.17,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2021-03-18 08:00:00,3.78048,1.10264,3.938,0.05568000000000001,0.01624,0.058,3.7248,1.0864,3.88,7.6032,2.2176,7.92,7.6032,2.2176,7.92
2021-03-18 08:30:00,3.71904,1.08472,3.874,0.06144000000000001,0.017920000000000002,0.064,3.6576,1.0668,3.81,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-03-18 09:00:00,3.792,1.106,3.95,0.057600000000000005,0.016800000000000002,0.06,3.7344,1.0892,3.89,7.632,2.226,7.95,7.632,2.226,7.95
2021-03-18 09:30:00,3.68256,1.07408,3.836,0.11136000000000001,0.03248,0.116,3.5712,1.0416,3.7199999999999998,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2021-03-18 10:00:00,3.95424,1.15332,4.119,0.15264000000000003,0.044520000000000004,0.159,3.8016,1.1088,3.96,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2021-03-18 10:30:00,3.85536,1.12448,4.016,0.14016,0.04088000000000001,0.146,3.7152000000000003,1.0836000000000001,3.87,7.728,2.254,8.05,7.728,2.254,8.05
2021-03-18 11:00:00,3.8016,1.1088,3.96,0.0864,0.0252,0.09,3.7152000000000003,1.0836000000000001,3.87,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2021-03-18 11:30:00,2.98368,0.8702400000000001,3.108,0.12288000000000002,0.035840000000000004,0.128,2.8608000000000002,0.8344,2.98,7.392,2.156,7.7,7.392,2.156,7.7
2021-03-18 12:00:00,2.5056000000000003,0.7308,2.61,0.15360000000000001,0.0448,0.16,2.352,0.686,2.45,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-03-18 12:30:00,2.7955200000000002,0.8153600000000001,2.912,0.08832000000000001,0.02576,0.092,2.7072000000000003,0.7896000000000001,2.8200000000000003,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-03-18 13:00:00,3.00096,0.8752800000000001,3.126,0.00576,0.00168,0.006,2.9952,0.8736,3.12,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-03-18 13:30:00,3.31776,0.9676800000000001,3.456,0.00576,0.00168,0.006,3.312,0.966,3.45,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-03-18 14:00:00,3.19104,0.9307200000000001,3.324,0.0038400000000000005,0.0011200000000000001,0.004,3.1872,0.9296000000000001,3.32,6.432,1.876,6.7,6.432,1.876,6.7
2021-03-18 14:30:00,3.14592,0.91756,3.277,0.025920000000000002,0.007560000000000001,0.027,3.12,0.91,3.25,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-03-18 15:00:00,3.1824,0.9282,3.315,0.014400000000000001,0.004200000000000001,0.015,3.168,0.924,3.3,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-03-18 15:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.0038400000000000005,0.0011200000000000001,0.004,3.408,0.994,3.55,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-18 16:00:00,3.42144,0.99792,3.564,0.0038400000000000005,0.0011200000000000001,0.004,3.4176,0.9968,3.56,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-03-18 16:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.0038400000000000005,0.0011200000000000001,0.004,3.3696,0.9828,3.51,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-03-18 17:00:00,3.38688,0.98784,3.528,0.02688,0.007840000000000001,0.028,3.36,0.98,3.5,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-03-18 17:30:00,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-03-18 18:00:00,4.04928,1.18104,4.218,0.04608,0.01344,0.048,4.0032,1.1676,4.17,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-03-18 18:30:00,4.3584,1.2711999999999999,4.54,0.019200000000000002,0.0056,0.02,4.3392,1.2656,4.52,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-03-18 19:00:00,3.9936,1.1648,4.16,0.019200000000000002,0.0056,0.02,3.9744,1.1592,4.14,7.104,2.072,7.4,7.104,2.072,7.4
2021-03-18 19:30:00,3.54048,1.03264,3.688,0.05568000000000001,0.01624,0.058,3.4848,1.0164,3.63,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-03-18 20:00:00,3.15168,0.9192400000000001,3.283,0.10848000000000001,0.03164,0.113,3.0432,0.8876000000000001,3.17,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2021-03-18 20:30:00,3.22176,0.9396800000000001,3.356,0.08256000000000001,0.02408,0.08600000000000001,3.1392,0.9156000000000001,3.27,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-03-18 21:00:00,2.83488,0.82684,2.9530000000000003,0.11808,0.034440000000000005,0.123,2.7168,0.7924,2.83,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-03-18 21:30:00,2.8416,0.8288000000000001,2.96,0.3168,0.09240000000000001,0.33,2.5248,0.7364,2.63,7.152,2.086,7.45,7.152,2.086,7.45
2021-03-18 22:00:00,3.22464,0.94052,3.359,0.32544,0.09492,0.339,2.8992,0.8456,3.02,7.584,2.212,7.9,7.584,2.212,7.9
2021-03-18 22:30:00,2.9913600000000002,0.87248,3.116,0.30336,0.08848,0.316,2.688,0.784,2.8,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-03-18 23:00:00,2.58528,0.75404,2.693,0.32928,0.09604000000000001,0.343,2.2560000000000002,0.658,2.35,7.056,2.058,7.35,7.056,2.058,7.35
2021-03-18 23:30:00,2.16672,0.6319600000000001,2.257,0.26592000000000005,0.07756,0.277,1.9008,0.5544,1.98,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-19 00:00:00,1.95072,0.56896,2.032,0.25152,0.07336000000000001,0.262,1.6992,0.49560000000000004,1.77,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-03-19 00:30:00,2.03904,0.59472,2.124,0.24384000000000003,0.07112,0.254,1.7952,0.5236000000000001,1.87,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-03-19 01:00:00,1.8988800000000001,0.55384,1.978,0.28608,0.08344,0.298,1.6128,0.47040000000000004,1.6800000000000002,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-03-19 01:30:00,2.01216,0.5868800000000001,2.096,0.20736000000000002,0.060480000000000006,0.216,1.8048000000000002,0.5264,1.88,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-03-19 02:00:00,2.136,0.623,2.225,0.1584,0.046200000000000005,0.165,1.9776,0.5768,2.06,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-03-19 02:30:00,2.06784,0.6031200000000001,2.154,0.14784,0.043120000000000006,0.154,1.92,0.56,2.0,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-19 03:00:00,2.20896,0.6442800000000001,2.301,0.14496,0.042280000000000005,0.151,2.064,0.602,2.15,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-03-19 03:30:00,2.2704,0.6622,2.365,0.13920000000000002,0.040600000000000004,0.145,2.1312,0.6216,2.22,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-03-19 04:00:00,2.3750400000000003,0.69272,2.474,0.12864,0.037520000000000005,0.134,2.2464,0.6552,2.34,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-19 04:30:00,2.37984,0.6941200000000001,2.479,0.13344,0.03892,0.139,2.2464,0.6552,2.34,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-03-19 05:00:00,2.35488,0.68684,2.453,0.10848000000000001,0.03164,0.113,2.2464,0.6552,2.34,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-19 05:30:00,2.39616,0.6988800000000001,2.496,0.11136000000000001,0.03248,0.116,2.2848,0.6664,2.38,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-19 06:00:00,2.58048,0.7526400000000001,2.688,0.10368000000000001,0.030240000000000003,0.108,2.4768,0.7224,2.58,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-19 06:30:00,2.75136,0.8024800000000001,2.866,0.11136000000000001,0.03248,0.116,2.64,0.77,2.75,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-19 07:00:00,3.048,0.889,3.175,0.0912,0.026600000000000002,0.095,2.9568000000000003,0.8624,3.08,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-03-19 07:30:00,3.2342400000000002,0.94332,3.3689999999999998,0.06624000000000001,0.01932,0.069,3.168,0.924,3.3,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-03-19 08:00:00,3.22368,0.9402400000000001,3.358,0.02688,0.007840000000000001,0.028,3.1968,0.9324,3.33,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-03-19 08:30:00,3.06144,0.89292,3.189,0.047040000000000005,0.013720000000000001,0.049,3.0144,0.8792000000000001,3.14,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-03-19 09:00:00,3.0864,0.9002,3.215,0.12,0.035,0.125,2.9664,0.8652000000000001,3.09,6.384,1.862,6.65,6.384,1.862,6.65
2021-03-19 09:30:00,3.21408,0.93744,3.348,0.09408000000000001,0.027440000000000003,0.098,3.12,0.91,3.25,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-03-19 10:00:00,3.0336,0.8848,3.16,0.057600000000000005,0.016800000000000002,0.06,2.976,0.868,3.1,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-03-19 10:30:00,2.95872,0.8629600000000001,3.082,0.05952,0.01736,0.062,2.8992,0.8456,3.02,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-03-19 11:00:00,2.69376,0.78568,2.806,0.06336,0.01848,0.066,2.6304,0.7672,2.74,6.768,1.974,7.05,6.768,1.974,7.05
2021-03-19 11:30:00,3.01344,0.87892,3.1390000000000002,0.06624000000000001,0.01932,0.069,2.9472,0.8596,3.07,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-03-19 12:00:00,2.28864,0.66752,2.384,0.07104,0.020720000000000002,0.074,2.2176,0.6468,2.31,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2021-03-19 12:30:00,2.57184,0.75012,2.6790000000000003,0.09504000000000001,0.02772,0.099,2.4768,0.7224,2.58,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2021-03-19 13:00:00,2.45856,0.71708,2.561,0.15456,0.04508,0.161,2.304,0.672,2.4,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-03-19 13:30:00,2.1408,0.6244000000000001,2.23,0.14400000000000002,0.042,0.15,1.9968,0.5824,2.08,7.248,2.114,7.55,7.248,2.114,7.55
2021-03-19 14:00:00,2.376,0.6930000000000001,2.475,0.0912,0.026600000000000002,0.095,2.2848,0.6664,2.38,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2021-03-19 14:30:00,2.688,0.784,2.8,0.096,0.028,0.1,2.592,0.756,2.7,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-03-19 15:00:00,2.53344,0.73892,2.6390000000000002,0.09504000000000001,0.02772,0.099,2.4384,0.7112,2.54,6.768,1.974,7.05,6.768,1.974,7.05
2021-03-19 15:30:00,2.7456,0.8008000000000001,2.86,0.07680000000000001,0.0224,0.08,2.6688,0.7784000000000001,2.7800000000000002,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-03-19 16:00:00,2.60256,0.7590800000000001,2.711,0.05856000000000001,0.01708,0.061,2.544,0.742,2.65,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-03-19 16:30:00,3.10752,0.90636,3.237,0.054720000000000005,0.015960000000000002,0.057,3.0528,0.8904000000000001,3.18,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-03-19 17:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.051840000000000004,0.015120000000000001,0.054,3.3216,0.9688,3.46,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-03-19 17:30:00,3.6144,1.0542,3.765,0.062400000000000004,0.0182,0.065,3.552,1.036,3.7,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-03-19 18:00:00,3.75456,1.09508,3.911,0.05856000000000001,0.01708,0.061,3.696,1.078,3.85,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-03-19 18:30:00,3.76608,1.09844,3.923,0.03168,0.00924,0.033,3.7344,1.0892,3.89,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-03-19 19:00:00,3.7199999999999998,1.085,3.875,0.014400000000000001,0.004200000000000001,0.015,3.7056,1.0808,3.86,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-03-19 19:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-03-19 20:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-03-19 20:30:00,3.49632,1.01976,3.642,0.0019200000000000003,0.0005600000000000001,0.002,3.4944,1.0192,3.64,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-19 21:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-19 21:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-03-19 22:00:00,3.08352,0.89936,3.212,0.0019200000000000003,0.0005600000000000001,0.002,3.0816,0.8988,3.21,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-19 22:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-19 23:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-03-19 23:30:00,2.82432,0.82376,2.942,0.0019200000000000003,0.0005600000000000001,0.002,2.8224,0.8232,2.94,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-20 00:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-03-20 00:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-20 01:00:00,2.93952,0.8573600000000001,3.062,0.0019200000000000003,0.0005600000000000001,0.002,2.9376,0.8568,3.06,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-03-20 01:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-20 02:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-20 02:30:00,3.16992,0.92456,3.302,0.0019200000000000003,0.0005600000000000001,0.002,3.168,0.924,3.3,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-20 03:00:00,2.82336,0.8234800000000001,2.941,0.0009600000000000001,0.00028000000000000003,0.001,2.8224,0.8232,2.94,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-20 03:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-20 04:00:00,2.83392,0.8265600000000001,2.952,0.0019200000000000003,0.0005600000000000001,0.002,2.832,0.8260000000000001,2.95,4.368,1.274,4.55,4.368,1.274,4.55
2021-03-20 04:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-20 05:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-03-20 05:30:00,2.61312,0.7621600000000001,2.722,0.0019200000000000003,0.0005600000000000001,0.002,2.6112,0.7616,2.7199999999999998,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-03-20 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-03-20 06:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-03-20 07:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,4.224,1.232,4.4,4.224,1.232,4.4
2021-03-20 07:30:00,2.91072,0.84896,3.032,0.0019200000000000003,0.0005600000000000001,0.002,2.9088000000000003,0.8484,3.03,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-20 08:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-03-20 08:30:00,4.16832,1.21576,4.342,0.0019200000000000003,0.0005600000000000001,0.002,4.1664,1.2152,4.34,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-03-20 09:00:00,3.17664,0.9265200000000001,3.309,0.00864,0.00252,0.009000000000000001,3.168,0.924,3.3,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-03-20 09:30:00,2.97888,0.8688400000000001,3.103,0.022080000000000002,0.00644,0.023,2.9568000000000003,0.8624,3.08,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-20 10:00:00,2.94816,0.8598800000000001,3.071,0.02016,0.005880000000000001,0.021,2.928,0.854,3.05,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-03-20 10:30:00,2.73696,0.7982800000000001,2.851,0.02016,0.005880000000000001,0.021,2.7168,0.7924,2.83,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-03-20 11:00:00,3.0576,0.8918,3.185,0.014400000000000001,0.004200000000000001,0.015,3.0432,0.8876000000000001,3.17,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-03-20 11:30:00,3.18816,0.92988,3.321,0.010560000000000002,0.0030800000000000003,0.011,3.1776,0.9268000000000001,3.31,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-20 12:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.02304,0.00672,0.024,2.8512,0.8316,2.9699999999999998,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-03-20 12:30:00,2.72064,0.7935200000000001,2.834,0.03264,0.00952,0.034,2.688,0.784,2.8,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-20 13:00:00,2.66208,0.77644,2.773,0.041280000000000004,0.01204,0.043000000000000003,2.6208,0.7644000000000001,2.73,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-20 13:30:00,2.40288,0.70084,2.503,0.07008,0.020440000000000003,0.073,2.3328,0.6804,2.43,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-20 14:00:00,2.3088,0.6734,2.4050000000000002,0.1008,0.029400000000000003,0.105,2.208,0.644,2.3,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-03-20 14:30:00,2.05056,0.5980800000000001,2.136,0.12096000000000001,0.035280000000000006,0.126,1.9296000000000002,0.5628000000000001,2.01,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-03-20 15:00:00,2.38176,0.6946800000000001,2.481,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.3136,0.6748000000000001,2.41,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-03-20 15:30:00,2.48544,0.72492,2.589,0.05664,0.01652,0.059000000000000004,2.4288,0.7084,2.5300000000000002,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-20 16:00:00,2.58624,0.7543200000000001,2.694,0.09024,0.026320000000000003,0.094,2.496,0.728,2.6,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-20 16:30:00,2.75616,0.80388,2.871,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.688,0.784,2.8,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-03-20 17:00:00,2.8416,0.8288000000000001,2.96,0.0864,0.0252,0.09,2.7552,0.8036000000000001,2.87,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-20 17:30:00,3.12768,0.91224,3.258,0.13248000000000001,0.03864,0.138,2.9952,0.8736,3.12,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-20 18:00:00,3.25824,0.95032,3.394,0.08064,0.023520000000000003,0.084,3.1776,0.9268000000000001,3.31,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-03-20 18:30:00,3.21312,0.9371600000000001,3.347,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.1296,0.9128000000000001,3.26,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-03-20 19:00:00,3.1632,0.9226000000000001,3.295,0.1584,0.046200000000000005,0.165,3.0048,0.8764000000000001,3.13,6.384,1.862,6.65,6.384,1.862,6.65
2021-03-20 19:30:00,2.87616,0.8388800000000001,2.996,0.21696000000000001,0.06328,0.226,2.6592000000000002,0.7756000000000001,2.77,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-03-20 20:00:00,2.24544,0.6549200000000001,2.339,0.25824,0.07532000000000001,0.269,1.9872,0.5796,2.07,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-03-20 20:30:00,1.97568,0.5762400000000001,2.058,0.24768,0.07224000000000001,0.258,1.728,0.504,1.8,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-03-20 21:00:00,2.49408,0.7274400000000001,2.598,0.23808,0.06944,0.248,2.2560000000000002,0.658,2.35,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-03-20 21:30:00,2.7359999999999998,0.798,2.85,0.2112,0.0616,0.22,2.5248,0.7364,2.63,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-20 22:00:00,2.79648,0.81564,2.9130000000000003,0.18528000000000003,0.054040000000000005,0.193,2.6112,0.7616,2.7199999999999998,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-20 22:30:00,2.96736,0.86548,3.091,0.17376000000000003,0.05068,0.181,2.7936,0.8148000000000001,2.91,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-20 23:00:00,2.6486400000000003,0.7725200000000001,2.759,0.23904000000000003,0.06972,0.249,2.4096,0.7028,2.51,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-20 23:30:00,2.11008,0.6154400000000001,2.198,0.20928000000000002,0.061040000000000004,0.218,1.9008,0.5544,1.98,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-21 00:00:00,2.02848,0.59164,2.113,0.23328000000000002,0.06804,0.243,1.7952,0.5236000000000001,1.87,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-03-21 00:30:00,2.08416,0.6078800000000001,2.171,0.16416,0.047880000000000006,0.171,1.92,0.56,2.0,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-21 01:00:00,2.32032,0.67676,2.417,0.12192000000000001,0.03556,0.127,2.1984,0.6412,2.29,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-21 01:30:00,2.30976,0.6736800000000001,2.406,0.09216,0.02688,0.096,2.2176,0.6468,2.31,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-21 02:00:00,2.26464,0.6605200000000001,2.359,0.08544,0.02492,0.089,2.1792,0.6356,2.27,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-21 02:30:00,2.30016,0.67088,2.396,0.10176,0.02968,0.106,2.1984,0.6412,2.29,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-21 03:00:00,2.304,0.672,2.4,0.057600000000000005,0.016800000000000002,0.06,2.2464,0.6552,2.34,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-21 03:30:00,2.23392,0.65156,2.327,0.07392,0.021560000000000003,0.077,2.16,0.63,2.25,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-21 04:00:00,2.31456,0.67508,2.411,0.08736000000000001,0.025480000000000003,0.091,2.2272,0.6496000000000001,2.32,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-03-21 04:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.06624000000000001,0.01932,0.069,2.2272,0.6496000000000001,2.32,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-21 05:00:00,2.184,0.637,2.275,0.0912,0.026600000000000002,0.095,2.0928,0.6104,2.18,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2021-03-21 05:30:00,2.18592,0.63756,2.277,0.12192000000000001,0.03556,0.127,2.064,0.602,2.15,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-03-21 06:00:00,2.02656,0.59108,2.111,0.11616000000000001,0.03388,0.121,1.9104,0.5572,1.99,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-21 06:30:00,2.3376,0.6818000000000001,2.435,0.07200000000000001,0.021,0.075,2.2656,0.6608,2.36,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-03-21 07:00:00,2.44896,0.71428,2.551,0.05856000000000001,0.01708,0.061,2.3904,0.6972,2.49,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-03-21 07:30:00,2.53056,0.7380800000000001,2.636,0.10176,0.02968,0.106,2.4288,0.7084,2.5300000000000002,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-03-21 08:00:00,2.20128,0.64204,2.293,0.13728,0.040040000000000006,0.14300000000000002,2.064,0.602,2.15,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-03-21 08:30:00,1.7568000000000001,0.5124000000000001,1.83,0.1728,0.0504,0.18,1.584,0.462,1.65,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-21 09:00:00,1.728,0.504,1.8,0.2112,0.0616,0.22,1.5168,0.4424,1.58,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-21 09:30:00,1.51104,0.44072000000000006,1.574,0.18624000000000002,0.05432000000000001,0.194,1.3248,0.3864,1.38,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-03-21 10:00:00,1.28928,0.37604000000000004,1.343,0.19488000000000003,0.05684,0.203,1.0944,0.31920000000000004,1.1400000000000001,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2021-03-21 10:30:00,1.6608,0.4844,1.73,0.22080000000000002,0.0644,0.23,1.44,0.42,1.5,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-03-21 11:00:00,2.15136,0.62748,2.241,0.16416,0.047880000000000006,0.171,1.9872,0.5796,2.07,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-21 11:30:00,2.784,0.812,2.9,0.15360000000000001,0.0448,0.16,2.6304,0.7672,2.74,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-21 12:00:00,2.42592,0.7075600000000001,2.527,0.19872,0.057960000000000005,0.20700000000000002,2.2272,0.6496000000000001,2.32,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-21 12:30:00,2.55552,0.74536,2.662,0.22272000000000003,0.06496,0.232,2.3328,0.6804,2.43,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-03-21 13:00:00,2.42016,0.7058800000000001,2.521,0.08736000000000001,0.025480000000000003,0.091,2.3328,0.6804,2.43,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-21 13:30:00,2.9558400000000002,0.8621200000000001,3.079,0.06624000000000001,0.01932,0.069,2.8896,0.8428,3.01,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-21 14:00:00,8.16096,2.38028,8.501,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.112,2.366,8.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 14:30:00,7.7856000000000005,2.2708,8.11,0.019200000000000002,0.0056,0.02,7.7664,2.2652,8.09,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 15:00:00,7.86624,2.29432,8.194,0.01344,0.003920000000000001,0.014,7.8528,2.2904,8.18,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 15:30:00,7.78848,2.27164,8.113,0.00288,0.00084,0.003,7.7856000000000005,2.2708,8.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 16:00:00,8.16,2.38,8.5,0.0,0.0,0.0,8.16,2.38,8.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 16:30:00,8.544,2.492,8.9,0.0,0.0,0.0,8.544,2.492,8.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 17:00:00,8.9472,2.6096,9.32,0.0,0.0,0.0,8.9472,2.6096,9.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 17:30:00,7.4304,2.1672000000000002,7.74,0.0,0.0,0.0,7.4304,2.1672000000000002,7.74,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-03-21 18:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-03-21 18:30:00,3.4540800000000003,1.00744,3.598,0.007680000000000001,0.0022400000000000002,0.008,3.4464,1.0052,3.59,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-03-21 19:00:00,3.35136,0.9774800000000001,3.491,0.0009600000000000001,0.00028000000000000003,0.001,3.3504,0.9772000000000001,3.49,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-21 19:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-03-21 20:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-21 20:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-21 21:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-21 21:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.0019200000000000003,0.0005600000000000001,0.002,2.8416,0.8288000000000001,2.96,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-21 22:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-21 22:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-03-21 23:00:00,2.89152,0.8433600000000001,3.012,0.0019200000000000003,0.0005600000000000001,0.002,2.8896,0.8428,3.01,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-03-21 23:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-22 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-22 00:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,3.696,1.078,3.85,3.696,1.078,3.85
2021-03-22 01:00:00,2.93952,0.8573600000000001,3.062,0.0019200000000000003,0.0005600000000000001,0.002,2.9376,0.8568,3.06,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-03-22 01:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-03-22 02:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-03-22 02:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.018240000000000003,0.00532,0.019,2.7359999999999998,0.798,2.85,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-03-22 03:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.00864,0.00252,0.009000000000000001,2.8032,0.8176,2.92,4.224,1.232,4.4,4.224,1.232,4.4
2021-03-22 03:30:00,2.68608,0.78344,2.798,0.007680000000000001,0.0022400000000000002,0.008,2.6784,0.7812,2.79,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-22 04:00:00,2.57952,0.75236,2.6870000000000003,0.04512,0.013160000000000002,0.047,2.5343999999999998,0.7392000000000001,2.64,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-22 04:30:00,2.50272,0.72996,2.607,0.06432,0.018760000000000002,0.067,2.4384,0.7112,2.54,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-03-22 05:00:00,2.44224,0.7123200000000001,2.544,0.04224000000000001,0.012320000000000001,0.044,2.4,0.7000000000000001,2.5,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-22 05:30:00,2.71104,0.7907200000000001,2.824,0.02304,0.00672,0.024,2.688,0.784,2.8,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-03-22 06:00:00,2.80704,0.8187200000000001,2.924,0.02304,0.00672,0.024,2.784,0.812,2.9,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-22 06:30:00,2.68128,0.7820400000000001,2.793,0.022080000000000002,0.00644,0.023,2.6592000000000002,0.7756000000000001,2.77,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-22 07:00:00,2.8262400000000003,0.82432,2.944,0.01344,0.003920000000000001,0.014,2.8128,0.8204,2.93,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-03-22 07:30:00,2.8377600000000003,0.8276800000000001,2.956,0.00576,0.00168,0.006,2.832,0.8260000000000001,2.95,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-03-22 08:00:00,2.39808,0.6994400000000001,2.498,0.007680000000000001,0.0022400000000000002,0.008,2.3904,0.6972,2.49,6.432,1.876,6.7,6.432,1.876,6.7
2021-03-22 08:30:00,2.3856,0.6958000000000001,2.485,0.014400000000000001,0.004200000000000001,0.015,2.3712,0.6916,2.47,6.432,1.876,6.7,6.432,1.876,6.7
2021-03-22 09:00:00,2.688,0.784,2.8,0.009600000000000001,0.0028,0.01,2.6784,0.7812,2.79,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-03-22 09:30:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-03-22 10:00:00,2.84064,0.82852,2.959,0.03744,0.010920000000000001,0.039,2.8032,0.8176,2.92,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-03-22 10:30:00,2.9472,0.8596,3.07,0.028800000000000003,0.008400000000000001,0.03,2.9184,0.8512000000000001,3.04,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-03-22 11:00:00,3.0048,0.8764000000000001,3.13,0.028800000000000003,0.008400000000000001,0.03,2.976,0.868,3.1,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-03-22 11:30:00,3.03744,0.88592,3.164,0.02304,0.00672,0.024,3.0144,0.8792000000000001,3.14,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-03-22 12:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.02688,0.007840000000000001,0.028,3.1296,0.9128000000000001,3.26,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-03-22 12:30:00,3.17856,0.9270800000000001,3.311,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.1296,0.9128000000000001,3.26,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-03-22 13:00:00,3.11712,0.9091600000000001,3.247,0.07392,0.021560000000000003,0.077,3.0432,0.8876000000000001,3.17,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-03-22 13:30:00,2.93568,0.8562400000000001,3.058,0.05568000000000001,0.01624,0.058,2.88,0.84,3.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-03-22 14:00:00,2.68608,0.78344,2.798,0.05568000000000001,0.01624,0.058,2.6304,0.7672,2.74,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-03-22 14:30:00,2.74656,0.80108,2.8609999999999998,0.07776000000000001,0.022680000000000002,0.081,2.6688,0.7784000000000001,2.7800000000000002,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-03-22 15:00:00,2.73984,0.79912,2.854,0.07104,0.020720000000000002,0.074,2.6688,0.7784000000000001,2.7800000000000002,6.096,1.778,6.35,6.096,1.778,6.35
2021-03-22 15:30:00,2.53536,0.73948,2.641,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4672,0.7196,2.5700000000000003,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-03-22 16:00:00,3.3936,0.9898,3.535,0.0528,0.0154,0.055,3.3407999999999998,0.9744,3.48,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-22 16:30:00,4.55232,1.32776,4.742,0.06912,0.02016,0.07200000000000001,4.4832,1.3076,4.67,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-22 17:00:00,4.76448,1.38964,4.963,0.041280000000000004,0.01204,0.043000000000000003,4.7232,1.3776,4.92,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-03-22 17:30:00,5.0208,1.4644,5.23,0.038400000000000004,0.0112,0.04,4.9824,1.4532,5.19,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-22 18:00:00,5.08608,1.48344,5.298,0.01728,0.00504,0.018000000000000002,5.0688,1.4784000000000002,5.28,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-22 18:30:00,5.10912,1.49016,5.322,0.021120000000000003,0.0061600000000000005,0.022,5.088,1.484,5.3,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-22 19:00:00,5.1648,1.5064000000000002,5.38,0.038400000000000004,0.0112,0.04,5.1264,1.4952,5.34,5.28,1.54,5.5,5.28,1.54,5.5
2021-03-22 19:30:00,5.10048,1.48764,5.313,0.05088,0.01484,0.053,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-22 20:00:00,5.00064,1.45852,5.209,0.018240000000000003,0.00532,0.019,4.9824,1.4532,5.19,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-22 20:30:00,4.83456,1.41008,5.036,0.015360000000000002,0.0044800000000000005,0.016,4.8192,1.4056,5.02,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-03-22 21:00:00,4.63776,1.35268,4.831,0.02016,0.005880000000000001,0.021,4.6176,1.3468,4.8100000000000005,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-22 21:30:00,4.25952,1.2423600000000001,4.437,0.01632,0.00476,0.017,4.2432,1.2376,4.42,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-22 22:00:00,4.0416,1.1788,4.21,0.019200000000000002,0.0056,0.02,4.0224,1.1732,4.19,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-22 22:30:00,3.91872,1.14296,4.082,0.021120000000000003,0.0061600000000000005,0.022,3.8976,1.1368,4.06,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-22 23:00:00,3.92736,1.14548,4.091,0.02976,0.00868,0.031,3.8976,1.1368,4.06,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-22 23:30:00,3.6432,1.0626,3.795,0.014400000000000001,0.004200000000000001,0.015,3.6288,1.0584,3.7800000000000002,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-03-23 00:00:00,3.44352,1.00436,3.5869999999999997,0.00672,0.0019600000000000004,0.007,3.4368,1.0024,3.58,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-23 00:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-23 01:00:00,3.55968,1.03824,3.708,0.007680000000000001,0.0022400000000000002,0.008,3.552,1.036,3.7,3.648,1.064,3.8,3.648,1.064,3.8
2021-03-23 01:30:00,3.54432,1.03376,3.692,0.01152,0.00336,0.012,3.5328,1.0304,3.68,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-03-23 02:00:00,3.43104,1.00072,3.574,0.0038400000000000005,0.0011200000000000001,0.004,3.4272,0.9996,3.5700000000000003,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-23 02:30:00,3.4032,0.9926,3.545,0.0048000000000000004,0.0014,0.005,3.3984,0.9912000000000001,3.54,3.504,1.022,3.65,3.504,1.022,3.65
2021-03-23 03:00:00,3.3648,0.9814,3.505,0.0048000000000000004,0.0014,0.005,3.36,0.98,3.5,3.504,1.022,3.65,3.504,1.022,3.65
2021-03-23 03:30:00,3.4608,1.0094,3.605,0.014400000000000001,0.004200000000000001,0.015,3.4464,1.0052,3.59,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-23 04:00:00,3.4272,0.9996,3.5700000000000003,0.028800000000000003,0.008400000000000001,0.03,3.3984,0.9912000000000001,3.54,3.504,1.022,3.65,3.504,1.022,3.65
2021-03-23 04:30:00,3.28704,0.9587200000000001,3.424,0.02304,0.00672,0.024,3.2640000000000002,0.9520000000000001,3.4,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-23 05:00:00,3.40608,0.9934400000000001,3.548,0.01728,0.00504,0.018000000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-03-23 05:30:00,3.40128,0.99204,3.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3888,0.9884000000000001,3.5300000000000002,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-03-23 06:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-03-23 06:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.888,1.134,4.05,3.888,1.134,4.05
2021-03-23 07:00:00,4.10112,1.1961600000000001,4.272,0.01152,0.00336,0.012,4.0896,1.1928,4.26,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-23 07:30:00,4.34496,1.26728,4.526,0.015360000000000002,0.0044800000000000005,0.016,4.3296,1.2628,4.51,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-23 08:00:00,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-23 08:30:00,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-03-23 09:00:00,4.51488,1.31684,4.703,0.060480000000000006,0.017640000000000003,0.063,4.4544,1.2992,4.64,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-03-23 09:30:00,4.56672,1.33196,4.757,0.07392,0.021560000000000003,0.077,4.4928,1.3104,4.68,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-23 10:00:00,4.71648,1.37564,4.913,0.26208000000000004,0.07644000000000001,0.273,4.4544,1.2992,4.64,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-03-23 10:30:00,4.67232,1.36276,4.867,0.36192,0.10556000000000001,0.377,4.3104,1.2572,4.49,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-03-23 11:00:00,4.72608,1.37844,4.923,0.34848,0.10164000000000001,0.363,4.3776,1.2768,4.5600000000000005,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-23 11:30:00,4.79808,1.39944,4.998,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.4064,1.2852000000000001,4.59,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-03-23 12:00:00,4.62048,1.34764,4.813,0.24288,0.07084,0.253,4.3776,1.2768,4.5600000000000005,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-23 12:30:00,4.74624,1.38432,4.944,0.36864,0.10752,0.384,4.3776,1.2768,4.5600000000000005,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-23 13:00:00,4.69056,1.36808,4.886,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.2912,1.2516,4.47,4.416,1.288,4.6,4.416,1.288,4.6
2021-03-23 13:30:00,4.64064,1.35352,4.834,0.36864,0.10752,0.384,4.272,1.246,4.45,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-03-23 14:00:00,4.62144,1.34792,4.814,0.44544000000000006,0.12992,0.464,4.176,1.218,4.35,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-03-23 14:30:00,4.6128,1.3454000000000002,4.805,0.456,0.133,0.47500000000000003,4.1568,1.2124,4.33,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-23 15:00:00,4.52832,1.32076,4.717,0.37152,0.10836000000000001,0.387,4.1568,1.2124,4.33,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-23 15:30:00,4.55424,1.32832,4.744,0.28224000000000005,0.08232,0.294,4.272,1.246,4.45,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-03-23 16:00:00,4.74624,1.38432,4.944,0.35904,0.10472000000000001,0.374,4.3872,1.2796,4.57,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-03-23 16:30:00,4.69632,1.36976,4.892,0.23232000000000003,0.06776,0.242,4.464,1.302,4.65,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-23 17:00:00,4.96704,1.44872,5.174,0.33024000000000003,0.09632,0.34400000000000003,4.6368,1.3524,4.83,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-03-23 17:30:00,4.94304,1.4417200000000001,5.149,0.18144000000000002,0.05292,0.189,4.7616,1.3888,4.96,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-03-23 18:00:00,4.98336,1.45348,5.191,0.14496,0.042280000000000005,0.151,4.8384,1.4112,5.04,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-03-23 18:30:00,4.82304,1.40672,5.024,0.07104,0.020720000000000002,0.074,4.752,1.3860000000000001,4.95,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-23 19:00:00,5.016,1.463,5.225,0.0912,0.026600000000000002,0.095,4.9248,1.4364,5.13,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-03-23 19:30:00,4.85376,1.41568,5.056,0.12096000000000001,0.035280000000000006,0.126,4.7328,1.3804,4.93,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-03-23 20:00:00,4.7184,1.3762,4.915,0.13920000000000002,0.040600000000000004,0.145,4.5792,1.3356,4.77,4.7136,1.3748,4.91,4.7136,1.3748,4.91
