Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-23 20:30:00,4.608,1.344,4.8,0.15360000000000001,0.0448,0.16,4.4544,1.2992,4.64,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-03-23 21:00:00,4.43808,1.29444,4.623,0.13728,0.040040000000000006,0.14300000000000002,4.3008,1.2544,4.48,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-03-23 21:30:00,4.30272,1.25496,4.482,0.10752,0.031360000000000006,0.112,4.1952,1.2236,4.37,4.32,1.26,4.5,4.32,1.26,4.5
2021-03-23 22:00:00,3.9552,1.1536,4.12,0.11520000000000001,0.033600000000000005,0.12,3.84,1.12,4.0,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-03-23 22:30:00,3.77856,1.10208,3.936,0.11136000000000001,0.03248,0.116,3.6672000000000002,1.0696,3.8200000000000003,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2021-03-23 23:00:00,3.62592,1.05756,3.777,0.09312000000000001,0.027160000000000004,0.097,3.5328,1.0304,3.68,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-03-23 23:30:00,3.47904,1.01472,3.624,0.12864,0.037520000000000005,0.134,3.3504,0.9772000000000001,3.49,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-24 00:00:00,3.2976,0.9618000000000001,3.435,0.0912,0.026600000000000002,0.095,3.2064,0.9352,3.34,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-24 00:30:00,3.2284800000000002,0.94164,3.363,0.07968,0.02324,0.083,3.1488,0.9184,3.2800000000000002,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-03-24 01:00:00,3.37536,0.9844800000000001,3.516,0.11136000000000001,0.03248,0.116,3.2640000000000002,0.9520000000000001,3.4,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-24 01:30:00,3.2448,0.9464,3.38,0.048,0.014,0.05,3.1968,0.9324,3.33,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-03-24 02:00:00,3.19488,0.9318400000000001,3.328,0.05568000000000001,0.01624,0.058,3.1392,0.9156000000000001,3.27,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-03-24 02:30:00,3.0192,0.8806,3.145,0.062400000000000004,0.0182,0.065,2.9568000000000003,0.8624,3.08,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-03-24 03:00:00,2.98944,0.87192,3.114,0.051840000000000004,0.015120000000000001,0.054,2.9376,0.8568,3.06,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-24 03:30:00,2.97408,0.8674400000000001,3.098,0.06528,0.01904,0.068,2.9088000000000003,0.8484,3.03,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-03-24 04:00:00,2.91264,0.84952,3.034,0.06144000000000001,0.017920000000000002,0.064,2.8512,0.8316,2.9699999999999998,2.928,0.854,3.05,2.928,0.854,3.05
2021-03-24 04:30:00,2.87232,0.8377600000000001,2.992,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8224,0.8232,2.94,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-24 05:00:00,2.89536,0.8444800000000001,3.016,0.06336,0.01848,0.066,2.832,0.8260000000000001,2.95,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-03-24 05:30:00,2.96064,0.8635200000000001,3.084,0.08064,0.023520000000000003,0.084,2.88,0.84,3.0,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-03-24 06:00:00,3.05184,0.89012,3.179,0.11424000000000001,0.03332,0.11900000000000001,2.9376,0.8568,3.06,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-03-24 06:30:00,3.31968,0.9682400000000001,3.458,0.07488,0.021840000000000002,0.078,3.2448,0.9464,3.38,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-03-24 07:00:00,3.65184,1.06512,3.8040000000000003,0.08064,0.023520000000000003,0.084,3.5712,1.0416,3.7199999999999998,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-03-24 07:30:00,3.8544,1.1242,4.015,0.0912,0.026600000000000002,0.095,3.7632,1.0976,3.92,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-24 08:00:00,3.80064,1.10852,3.959,0.06624000000000001,0.01932,0.069,3.7344,1.0892,3.89,3.84,1.12,4.0,3.84,1.12,4.0
2021-03-24 08:30:00,3.83136,1.11748,3.991,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.7632,1.0976,3.92,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-24 09:00:00,3.93312,1.14716,4.097,0.06432,0.018760000000000002,0.067,3.8688000000000002,1.1284,4.03,3.984,1.162,4.15,3.984,1.162,4.15
2021-03-24 09:30:00,2.2800000000000002,0.665,2.375,0.0912,0.026600000000000002,0.095,2.1888,0.6384000000000001,2.2800000000000002,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-24 10:00:00,1.97184,0.5751200000000001,2.054,0.10944000000000001,0.031920000000000004,0.114,1.8624,0.5432,1.94,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-03-24 10:30:00,2.04288,0.59584,2.128,0.18048,0.052640000000000006,0.188,1.8624,0.5432,1.94,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-24 11:00:00,1.8585600000000002,0.54208,1.936,0.18816000000000002,0.054880000000000005,0.196,1.6703999999999999,0.4872,1.74,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-03-24 11:30:00,1.9180800000000002,0.55944,1.998,0.22848000000000002,0.06664,0.23800000000000002,1.6896,0.4928,1.76,6.24,1.82,6.5,6.24,1.82,6.5
2021-03-24 12:00:00,2.19456,0.6400800000000001,2.286,0.12096000000000001,0.035280000000000006,0.126,2.0736,0.6048,2.16,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-03-24 12:30:00,2.4672,0.7196,2.5700000000000003,0.13440000000000002,0.0392,0.14,2.3328,0.6804,2.43,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-03-24 13:00:00,2.7427200000000003,0.7999600000000001,2.857,0.17952,0.052360000000000004,0.187,2.5632,0.7476,2.67,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-24 13:30:00,2.25024,0.65632,2.344,0.26304,0.07672000000000001,0.274,1.9872,0.5796,2.07,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-03-24 14:00:00,1.71744,0.50092,1.7890000000000001,0.22944,0.06692000000000001,0.23900000000000002,1.488,0.434,1.55,5.856,1.708,6.1,5.856,1.708,6.1
2021-03-24 14:30:00,1.8912,0.5516,1.97,0.24960000000000002,0.0728,0.26,1.6416,0.4788,1.71,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-24 15:00:00,1.9248,0.5614,2.005,0.1968,0.0574,0.20500000000000002,1.728,0.504,1.8,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-03-24 15:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.15264000000000003,0.044520000000000004,0.159,1.5455999999999999,0.45080000000000003,1.6099999999999999,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-24 16:00:00,1.93056,0.56308,2.011,0.15456,0.04508,0.161,1.776,0.518,1.85,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-03-24 16:30:00,2.07552,0.60536,2.162,0.11712000000000002,0.03416,0.122,1.9584000000000001,0.5712,2.04,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-03-24 17:00:00,2.27808,0.66444,2.373,0.12768000000000002,0.03724,0.133,2.1504,0.6272,2.24,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-24 17:30:00,2.6496,0.7728,2.76,0.0864,0.0252,0.09,2.5632,0.7476,2.67,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-24 18:00:00,2.74368,0.8002400000000001,2.858,0.06528,0.01904,0.068,2.6784,0.7812,2.79,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-03-24 18:30:00,2.8032,0.8176,2.92,0.038400000000000004,0.0112,0.04,2.7648,0.8064,2.88,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-03-24 19:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.030720000000000004,0.008960000000000001,0.032,2.6688,0.7784000000000001,2.7800000000000002,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-03-24 19:30:00,2.64576,0.77168,2.7560000000000002,0.00576,0.00168,0.006,2.64,0.77,2.75,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-03-24 20:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-24 20:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-24 21:00:00,2.42784,0.7081200000000001,2.529,0.018240000000000003,0.00532,0.019,2.4096,0.7028,2.51,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-24 21:30:00,2.37024,0.69132,2.469,0.047040000000000005,0.013720000000000001,0.049,2.3232,0.6776,2.42,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-03-24 22:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1312,0.6216,2.22,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-24 22:30:00,1.86528,0.5440400000000001,1.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8528,0.5404,1.9300000000000002,4.08,1.19,4.25,4.08,1.19,4.25
2021-03-24 23:00:00,1.95744,0.5709200000000001,2.039,0.05664,0.01652,0.059000000000000004,1.9008,0.5544,1.98,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2021-03-24 23:30:00,1.75968,0.51324,1.833,0.07968,0.02324,0.083,1.6800000000000002,0.49,1.75,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-03-25 00:00:00,1.5139200000000002,0.44156000000000006,1.577,0.10272,0.029960000000000004,0.107,1.4112,0.4116,1.47,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-03-25 00:30:00,1.27968,0.37324,1.333,0.13728,0.040040000000000006,0.14300000000000002,1.1424,0.3332,1.19,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-03-25 01:00:00,1.7222400000000002,0.50232,1.794,0.10944000000000001,0.031920000000000004,0.114,1.6128,0.47040000000000004,1.6800000000000002,3.6,1.05,3.75,3.6,1.05,3.75
2021-03-25 01:30:00,2.0976,0.6118,2.185,0.0816,0.0238,0.085,2.016,0.588,2.1,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-03-25 02:00:00,2.06976,0.60368,2.156,0.05376,0.015680000000000003,0.056,2.016,0.588,2.1,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-03-25 02:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.03456,0.01008,0.036000000000000004,1.5552000000000001,0.4536,1.62,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-03-25 03:00:00,1.77984,0.51912,1.854,0.051840000000000004,0.015120000000000001,0.054,1.728,0.504,1.8,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-03-25 03:30:00,1.70688,0.49784000000000006,1.778,0.06528,0.01904,0.068,1.6416,0.4788,1.71,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-03-25 04:00:00,1.7424,0.5082,1.815,0.07200000000000001,0.021,0.075,1.6703999999999999,0.4872,1.74,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-03-25 04:30:00,1.70784,0.49812000000000006,1.779,0.05664,0.01652,0.059000000000000004,1.6512,0.48160000000000003,1.72,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-03-25 05:00:00,1.8009600000000001,0.5252800000000001,1.876,0.07296000000000001,0.02128,0.076,1.728,0.504,1.8,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-03-25 05:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.09312000000000001,0.027160000000000004,0.097,1.4112,0.4116,1.47,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-03-25 06:00:00,1.60416,0.46788,1.671,0.09696,0.028280000000000003,0.101,1.5072,0.43960000000000005,1.57,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-25 06:30:00,1.78176,0.51968,1.8559999999999999,0.09216,0.02688,0.096,1.6896,0.4928,1.76,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-03-25 07:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.06624000000000001,0.01932,0.069,1.6703999999999999,0.4872,1.74,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-25 07:30:00,1.73856,0.5070800000000001,1.811,0.08736000000000001,0.025480000000000003,0.091,1.6512,0.48160000000000003,1.72,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-03-25 08:00:00,1.49952,0.43736,1.562,0.10752,0.031360000000000006,0.112,1.392,0.406,1.45,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-25 08:30:00,1.54848,0.45164000000000004,1.613,0.22368000000000002,0.06524,0.233,1.3248,0.3864,1.38,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-03-25 09:00:00,1.60128,0.46704,1.6680000000000001,0.18048,0.052640000000000006,0.188,1.4208,0.41440000000000005,1.48,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-03-25 09:30:00,1.8624,0.5432,1.94,0.1632,0.0476,0.17,1.6992,0.49560000000000004,1.77,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-03-25 10:00:00,1.92192,0.5605600000000001,2.002,0.14592000000000002,0.04256,0.152,1.776,0.518,1.85,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-25 10:30:00,1.71744,0.50092,1.7890000000000001,0.21984,0.06412000000000001,0.229,1.4976,0.4368,1.56,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-25 11:00:00,1.51296,0.44128000000000006,1.576,0.22656,0.06608,0.23600000000000002,1.2864,0.37520000000000003,1.34,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-25 11:30:00,1.62528,0.47404,1.693,0.29088,0.08484000000000001,0.303,1.3344,0.38920000000000005,1.3900000000000001,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-03-25 12:00:00,1.72032,0.5017600000000001,1.792,0.24192000000000002,0.07056000000000001,0.252,1.4784000000000002,0.4312,1.54,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-03-25 12:30:00,1.64928,0.48104,1.718,0.23808,0.06944,0.248,1.4112,0.4116,1.47,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2021-03-25 13:00:00,1.77792,0.51856,1.8519999999999999,0.24192000000000002,0.07056000000000001,0.252,1.536,0.448,1.6,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-03-25 13:30:00,1.8288000000000002,0.5334,1.905,0.264,0.077,0.275,1.5648,0.45640000000000003,1.63,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2021-03-25 14:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.24096,0.07028000000000001,0.251,1.2288000000000001,0.3584,1.28,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-03-25 14:30:00,1.31712,0.38416000000000006,1.3719999999999999,0.46272,0.13496000000000002,0.482,0.8544,0.2492,0.89,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2021-03-25 15:00:00,1.83552,0.5353600000000001,1.912,0.27072,0.07896,0.28200000000000003,1.5648,0.45640000000000003,1.63,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-03-25 15:30:00,2.10816,0.6148800000000001,2.196,0.20736000000000002,0.060480000000000006,0.216,1.9008,0.5544,1.98,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-25 16:00:00,2.1744,0.6342,2.265,0.11040000000000001,0.0322,0.115,2.064,0.602,2.15,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-25 16:30:00,1.9488,0.5684,2.03,0.1056,0.0308,0.11,1.8432,0.5376000000000001,1.92,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-25 17:00:00,2.0976,0.6118,2.185,0.168,0.049,0.17500000000000002,1.9296000000000002,0.5628000000000001,2.01,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-03-25 17:30:00,2.1216,0.6188,2.21,0.1728,0.0504,0.18,1.9488,0.5684,2.03,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-03-25 18:00:00,2.25408,0.65744,2.348,0.14208,0.041440000000000005,0.148,2.112,0.616,2.2,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-03-25 18:30:00,2.21856,0.6470800000000001,2.311,0.10656,0.031080000000000003,0.111,2.112,0.616,2.2,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-03-25 19:00:00,2.02176,0.5896800000000001,2.106,0.15936,0.04648,0.166,1.8624,0.5432,1.94,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-03-25 19:30:00,1.8364800000000001,0.53564,1.913,0.12768000000000002,0.03724,0.133,1.7088,0.4984,1.78,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2021-03-25 20:00:00,2.08224,0.6073200000000001,2.169,0.20064,0.05852,0.209,1.8816000000000002,0.5488000000000001,1.96,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-03-25 20:30:00,1.92192,0.5605600000000001,2.002,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.7856,0.5208,1.8599999999999999,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-03-25 21:00:00,1.83168,0.53424,1.908,0.12288000000000002,0.035840000000000004,0.128,1.7088,0.4984,1.78,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-03-25 21:30:00,2.1264,0.6202000000000001,2.215,0.1872,0.0546,0.195,1.9392,0.5656,2.02,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-03-25 22:00:00,2.16096,0.6302800000000001,2.251,0.22176,0.06468,0.231,1.9392,0.5656,2.02,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-03-25 22:30:00,1.79424,0.52332,1.869,0.25824,0.07532000000000001,0.269,1.536,0.448,1.6,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-25 23:00:00,1.464,0.427,1.525,0.22560000000000002,0.0658,0.23500000000000001,1.2384,0.3612,1.29,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-25 23:30:00,1.43616,0.41888000000000003,1.496,0.27456,0.08008000000000001,0.28600000000000003,1.1616,0.3388,1.21,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-26 00:00:00,1.4073600000000002,0.41048,1.466,0.24576000000000003,0.07168000000000001,0.256,1.1616,0.3388,1.21,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-26 00:30:00,1.06272,0.30996,1.107,0.29472000000000004,0.08596000000000001,0.307,0.768,0.224,0.8,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-03-26 01:00:00,1.09728,0.32004000000000005,1.143,0.16608,0.048440000000000004,0.17300000000000001,0.9312,0.2716,0.97,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-26 01:30:00,1.26528,0.36904000000000003,1.318,0.14208,0.041440000000000005,0.148,1.1232,0.3276,1.17,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-26 02:00:00,1.06944,0.31192000000000003,1.114,0.18624000000000002,0.05432000000000001,0.194,0.8832000000000001,0.2576,0.92,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-03-26 02:30:00,1.3152,0.3836,1.37,0.27840000000000004,0.08120000000000001,0.29,1.0368,0.3024,1.08,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-26 03:00:00,1.3584,0.3962,1.415,0.3408,0.0994,0.355,1.0176,0.2968,1.06,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-26 03:30:00,1.28736,0.37548000000000004,1.341,0.30816000000000004,0.08988,0.321,0.9792000000000001,0.2856,1.02,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-26 04:00:00,1.4736,0.4298,1.5350000000000001,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.0752,0.3136,1.12,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-26 04:30:00,1.68864,0.49252,1.759,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.296,0.378,1.35,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-26 05:00:00,1.5676800000000002,0.45724000000000004,1.633,0.31008,0.09044,0.323,1.2576,0.3668,1.31,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-26 05:30:00,1.07136,0.31248000000000004,1.116,0.25536000000000003,0.07448,0.266,0.8160000000000001,0.23800000000000002,0.85,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-26 06:00:00,1.20192,0.35056000000000004,1.252,0.37632000000000004,0.10976000000000001,0.392,0.8256,0.24080000000000001,0.86,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-26 06:30:00,1.40448,0.40964000000000006,1.463,0.42528000000000005,0.12404000000000001,0.443,0.9792000000000001,0.2856,1.02,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-26 07:00:00,1.77216,0.51688,1.846,0.42816000000000004,0.12488,0.446,1.344,0.392,1.4,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-03-26 07:30:00,1.46688,0.42784000000000005,1.528,0.42048,0.12264000000000001,0.438,1.0464,0.3052,1.09,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2021-03-26 08:00:00,1.93344,0.5639200000000001,2.014,0.43584000000000006,0.12712,0.454,1.4976,0.4368,1.56,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-03-26 08:30:00,1.90848,0.55664,1.988,0.43008,0.12544000000000002,0.448,1.4784000000000002,0.4312,1.54,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2021-03-26 09:00:00,2.01024,0.5863200000000001,2.094,0.49344000000000005,0.14392000000000002,0.514,1.5168,0.4424,1.58,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2021-03-26 09:30:00,1.97952,0.5773600000000001,2.062,0.46272,0.13496000000000002,0.482,1.5168,0.4424,1.58,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2021-03-26 10:00:00,2.10336,0.61348,2.191,0.51936,0.15148,0.541,1.584,0.462,1.65,8.304,2.422,8.65,8.304,2.422,8.65
2021-03-26 10:30:00,1.95168,0.5692400000000001,2.033,0.48288000000000003,0.14084000000000002,0.503,1.4688,0.4284,1.53,8.6304,2.5172,8.99,8.6304,2.5172,8.99
2021-03-26 11:00:00,1.85376,0.54068,1.931,0.46176000000000006,0.13468000000000002,0.481,1.392,0.406,1.45,8.688,2.534,9.05,8.688,2.534,9.05
2021-03-26 11:30:00,1.55904,0.45472,1.624,0.41664,0.12152,0.434,1.1424,0.3332,1.19,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2021-03-26 12:00:00,1.82496,0.5322800000000001,1.901,0.31776000000000004,0.09268000000000001,0.331,1.5072,0.43960000000000005,1.57,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2021-03-26 12:30:00,2.1792,0.6356,2.27,0.27840000000000004,0.08120000000000001,0.29,1.9008,0.5544,1.98,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2021-03-26 13:00:00,2.43936,0.7114800000000001,2.541,0.25056,0.07308,0.261,2.1888,0.6384000000000001,2.2800000000000002,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2021-03-26 13:30:00,2.91456,0.8500800000000001,3.036,0.14016,0.04088000000000001,0.146,2.7744,0.8092,2.89,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-03-26 14:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.15552000000000002,0.045360000000000004,0.162,1.6416,0.4788,1.71,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-03-26 14:30:00,1.67808,0.48944000000000004,1.748,0.23808,0.06944,0.248,1.44,0.42,1.5,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-03-26 15:00:00,2.112,0.616,2.2,0.384,0.112,0.4,1.728,0.504,1.8,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-26 15:30:00,1.64832,0.48076,1.717,0.41952000000000006,0.12236000000000001,0.437,1.2288000000000001,0.3584,1.28,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-03-26 16:00:00,1.71072,0.49896,1.782,0.14592000000000002,0.04256,0.152,1.5648,0.45640000000000003,1.63,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-26 16:30:00,2.06304,0.60172,2.149,0.13344,0.03892,0.139,1.9296000000000002,0.5628000000000001,2.01,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-03-26 17:00:00,2.02656,0.59108,2.111,0.08736000000000001,0.025480000000000003,0.091,1.9392,0.5656,2.02,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-03-26 17:30:00,1.8172800000000002,0.5300400000000001,1.893,0.33888,0.09884000000000001,0.353,1.4784000000000002,0.4312,1.54,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-03-26 18:00:00,2.00832,0.5857600000000001,2.092,0.39552000000000004,0.11536,0.41200000000000003,1.6128,0.47040000000000004,1.6800000000000002,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-03-26 18:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.38208000000000003,0.11144000000000001,0.398,1.4208,0.41440000000000005,1.48,6.768,1.974,7.05,6.768,1.974,7.05
2021-03-26 19:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.30336,0.08848,0.316,1.5072,0.43960000000000005,1.57,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2021-03-26 19:30:00,2.04288,0.59584,2.128,0.18048,0.052640000000000006,0.188,1.8624,0.5432,1.94,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-03-26 20:00:00,1.6992,0.49560000000000004,1.77,0.24,0.07,0.25,1.4592,0.42560000000000003,1.52,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-03-26 20:30:00,2.08032,0.6067600000000001,2.167,0.16992000000000002,0.04956000000000001,0.177,1.9104,0.5572,1.99,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-26 21:00:00,1.7952,0.5236000000000001,1.87,0.12480000000000001,0.0364,0.13,1.6703999999999999,0.4872,1.74,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-26 21:30:00,1.57632,0.45976000000000006,1.642,0.29952,0.08736000000000001,0.312,1.2768,0.3724,1.33,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-03-26 22:00:00,0.89856,0.26208000000000004,0.936,0.29376,0.08568,0.306,0.6048,0.1764,0.63,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-03-26 22:30:00,0.90144,0.26292000000000004,0.9390000000000001,0.41184000000000004,0.12012,0.429,0.48960000000000004,0.1428,0.51,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-26 23:00:00,0.86304,0.25172,0.899,0.30624,0.08932000000000001,0.319,0.5568000000000001,0.16240000000000002,0.58,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-26 23:30:00,0.8832000000000001,0.2576,0.92,0.26880000000000004,0.0784,0.28,0.6144000000000001,0.1792,0.64,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-27 00:00:00,1.07712,0.31416000000000005,1.1219999999999999,0.32832,0.09576000000000001,0.342,0.7488,0.2184,0.78,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-28 00:30:00,0.9926400000000001,0.28952,1.034,0.35904,0.10472000000000001,0.374,0.6336,0.18480000000000002,0.66,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-03-28 01:00:00,1.00224,0.29232,1.044,0.37824,0.11032000000000002,0.394,0.624,0.182,0.65,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-03-28 01:30:00,0.41856000000000004,0.12208000000000001,0.436,0.41568000000000005,0.12124000000000001,0.433,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2021-03-28 02:00:00,0.39456,0.11508000000000002,0.41100000000000003,0.39168000000000003,0.11424000000000001,0.40800000000000003,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2021-03-28 02:30:00,0.9820800000000001,0.28644000000000003,1.023,0.38688000000000006,0.11284000000000001,0.403,0.5952000000000001,0.1736,0.62,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-28 03:00:00,1.1472,0.3346,1.195,0.38880000000000003,0.1134,0.405,0.7584000000000001,0.2212,0.79,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-03-28 03:30:00,1.12512,0.32816,1.172,0.41472000000000003,0.12096000000000001,0.432,0.7104,0.20720000000000002,0.74,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-28 04:00:00,1.01184,0.29512000000000005,1.054,0.37824,0.11032000000000002,0.394,0.6336,0.18480000000000002,0.66,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-28 04:30:00,0.9696,0.2828,1.01,0.4032,0.11760000000000001,0.42,0.5664,0.1652,0.59,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-03-28 05:00:00,1.02048,0.29764,1.063,0.44448000000000004,0.12964,0.463,0.5760000000000001,0.168,0.6000000000000001,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-28 05:30:00,0.8995200000000001,0.26236000000000004,0.937,0.44832000000000005,0.13076000000000002,0.467,0.45120000000000005,0.1316,0.47000000000000003,4.8,1.4,5.0,4.8,1.4,5.0
2021-03-28 06:00:00,0.9110400000000001,0.26572,0.9490000000000001,0.42144000000000004,0.12292000000000002,0.439,0.48960000000000004,0.1428,0.51,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-28 06:30:00,0.76512,0.22316000000000003,0.797,0.43872000000000005,0.12796000000000002,0.457,0.3264,0.0952,0.34,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-03-28 07:00:00,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.42048,0.12264000000000001,0.438,0.3648,0.10640000000000001,0.38,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-28 07:30:00,0.6979200000000001,0.20356000000000002,0.727,0.40992,0.11956000000000001,0.427,0.28800000000000003,0.084,0.30000000000000004,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-03-28 08:00:00,0.7296,0.21280000000000002,0.76,0.44160000000000005,0.1288,0.46,0.28800000000000003,0.084,0.30000000000000004,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-28 08:30:00,0.6912,0.2016,0.72,0.432,0.126,0.45,0.2592,0.0756,0.27,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-03-28 09:00:00,0.768,0.224,0.8,0.45120000000000005,0.1316,0.47000000000000003,0.3168,0.09240000000000001,0.33,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-28 09:30:00,0.9024000000000001,0.2632,0.9400000000000001,0.46080000000000004,0.13440000000000002,0.48,0.44160000000000005,0.1288,0.46,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-28 10:00:00,0.9552,0.2786,0.995,0.4752,0.1386,0.495,0.48,0.14,0.5,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-03-28 10:30:00,0.7584000000000001,0.2212,0.79,0.45120000000000005,0.1316,0.47000000000000003,0.30720000000000003,0.0896,0.32,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-03-28 11:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.45792000000000005,0.13356,0.47700000000000004,0.7488,0.2184,0.78,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2021-03-28 11:30:00,0.96384,0.28112000000000004,1.004,0.42624,0.12432000000000001,0.444,0.5376000000000001,0.1568,0.56,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2021-03-28 12:00:00,0.92832,0.27076,0.967,0.47712000000000004,0.13916,0.497,0.45120000000000005,0.1316,0.47000000000000003,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2021-03-28 12:30:00,1.5504,0.45220000000000005,1.615,0.4848,0.1414,0.505,1.0656,0.3108,1.11,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-03-28 13:00:00,1.5695999999999999,0.45780000000000004,1.635,0.40800000000000003,0.11900000000000001,0.425,1.1616,0.3388,1.21,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-03-28 13:30:00,1.3056,0.3808,1.3599999999999999,0.4032,0.11760000000000001,0.42,0.9024000000000001,0.2632,0.9400000000000001,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-03-28 14:00:00,1.14144,0.33292000000000005,1.189,0.42144000000000004,0.12292000000000002,0.439,0.72,0.21,0.75,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-03-28 14:30:00,1.05216,0.30688000000000004,1.096,0.44736000000000004,0.13048,0.466,0.6048,0.1764,0.63,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-03-28 15:00:00,1.22496,0.35728000000000004,1.276,0.44736000000000004,0.13048,0.466,0.7776000000000001,0.2268,0.81,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-03-28 15:30:00,1.43328,0.41804,1.4929999999999999,0.42528000000000005,0.12404000000000001,0.443,1.008,0.294,1.05,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-03-28 16:00:00,1.54176,0.44968,1.6059999999999999,0.37056000000000006,0.10808000000000001,0.386,1.1712,0.3416,1.22,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-03-28 16:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.41664,0.12152,0.434,1.4208,0.41440000000000005,1.48,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-03-28 17:00:00,1.60032,0.46676000000000006,1.667,0.38112,0.11116000000000001,0.397,1.2192,0.3556,1.27,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2021-03-28 17:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.39072,0.11396,0.40700000000000003,1.056,0.308,1.1,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-03-28 18:00:00,1.48704,0.43372000000000005,1.549,0.41184000000000004,0.12012,0.429,1.0752,0.3136,1.12,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2021-03-28 18:30:00,1.58112,0.46116,1.647,0.40992,0.11956000000000001,0.427,1.1712,0.3416,1.22,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-03-28 19:00:00,1.3180800000000001,0.38444,1.373,0.44448000000000004,0.12964,0.463,0.8736,0.2548,0.91,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-03-28 19:30:00,1.33056,0.38808000000000004,1.3860000000000001,0.43776000000000004,0.12768000000000002,0.456,0.8928,0.2604,0.93,7.008,2.044,7.3,7.008,2.044,7.3
2021-03-28 20:00:00,1.41696,0.41328000000000004,1.476,0.42816000000000004,0.12488,0.446,0.9888,0.2884,1.03,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2021-03-28 20:30:00,1.23936,0.36148,1.291,0.45216000000000006,0.13188,0.47100000000000003,0.7872,0.2296,0.8200000000000001,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2021-03-28 21:00:00,1.1712,0.3416,1.22,0.45120000000000005,0.1316,0.47000000000000003,0.72,0.21,0.75,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-03-28 21:30:00,1.13472,0.33096000000000003,1.182,0.43392000000000003,0.12656,0.452,0.7008,0.2044,0.73,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-03-28 22:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.43776000000000004,0.12768000000000002,0.456,0.8928,0.2604,0.93,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2021-03-28 22:30:00,1.5734400000000002,0.45892000000000005,1.639,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.1232,0.3276,1.17,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-03-28 23:00:00,1.4976,0.4368,1.56,0.3936,0.1148,0.41000000000000003,1.104,0.322,1.15,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-03-28 23:30:00,1.4976,0.4368,1.56,0.3936,0.1148,0.41000000000000003,1.104,0.322,1.15,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-03-29 00:00:00,1.392,0.406,1.45,0.3936,0.1148,0.41000000000000003,0.9984000000000001,0.2912,1.04,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-03-29 00:30:00,1.6176,0.4718,1.685,0.4272,0.1246,0.445,1.1904,0.3472,1.24,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-03-29 01:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.44352,0.12936,0.462,1.4208,0.41440000000000005,1.48,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-29 01:30:00,1.70304,0.49672000000000005,1.774,0.45504000000000006,0.13272,0.47400000000000003,1.248,0.364,1.3,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-03-29 02:00:00,1.71072,0.49896,1.782,0.39552000000000004,0.11536,0.41200000000000003,1.3152,0.3836,1.37,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-29 02:30:00,1.97472,0.57596,2.057,0.34272,0.09996000000000001,0.357,1.6320000000000001,0.47600000000000003,1.7000000000000002,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-03-29 03:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-29 03:30:00,1.776,0.518,1.85,0.29760000000000003,0.0868,0.31,1.4784000000000002,0.4312,1.54,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-03-29 04:00:00,1.76448,0.5146400000000001,1.838,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.4304000000000001,0.4172,1.49,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-29 04:30:00,1.39008,0.40544,1.448,0.30528000000000005,0.08904000000000001,0.318,1.0848,0.3164,1.13,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-03-29 05:00:00,1.22784,0.35812000000000005,1.279,0.42144000000000004,0.12292000000000002,0.439,0.8064,0.23520000000000002,0.84,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-03-29 05:30:00,1.4784000000000002,0.4312,1.54,0.4224,0.1232,0.44,1.056,0.308,1.1,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-29 06:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.43872000000000005,0.12796000000000002,0.457,1.0656,0.3108,1.11,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-03-29 06:30:00,1.2384,0.3612,1.29,0.3936,0.1148,0.41000000000000003,0.8448,0.2464,0.88,6.096,1.778,6.35,6.096,1.778,6.35
2021-03-29 07:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.33696000000000004,0.09828,0.35100000000000003,1.0848,0.3164,1.13,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-03-29 07:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.29760000000000003,0.0868,0.31,1.296,0.378,1.35,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-03-29 08:00:00,1.96608,0.5734400000000001,2.048,0.35328000000000004,0.10304,0.368,1.6128,0.47040000000000004,1.6800000000000002,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-03-29 08:30:00,1.43424,0.41832,1.494,0.37824,0.11032000000000002,0.394,1.056,0.308,1.1,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-03-29 09:00:00,1.43424,0.41832,1.494,0.35904,0.10472000000000001,0.374,1.0752,0.3136,1.12,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-03-29 09:30:00,1.75488,0.5118400000000001,1.828,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.3632,0.3976,1.42,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-03-29 10:00:00,1.3180800000000001,0.38444,1.373,0.38688000000000006,0.11284000000000001,0.403,0.9312,0.2716,0.97,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-03-29 10:30:00,1.488,0.434,1.55,0.46080000000000004,0.13440000000000002,0.48,1.0272000000000001,0.29960000000000003,1.07,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-03-29 11:00:00,1.64832,0.48076,1.717,0.42912000000000006,0.12516000000000002,0.447,1.2192,0.3556,1.27,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2021-03-29 11:30:00,1.9881600000000001,0.5798800000000001,2.071,0.46176000000000006,0.13468000000000002,0.481,1.5264,0.44520000000000004,1.5899999999999999,7.056,2.058,7.35,7.056,2.058,7.35
2021-03-29 12:00:00,2.34336,0.6834800000000001,2.441,0.47136000000000006,0.13748000000000002,0.491,1.8719999999999999,0.546,1.9500000000000002,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2021-03-29 12:30:00,2.11008,0.6154400000000001,2.198,0.48768000000000006,0.14224,0.508,1.6224,0.4732,1.69,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2021-03-29 13:00:00,2.01504,0.58772,2.099,0.43104000000000003,0.12572,0.449,1.584,0.462,1.65,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-03-29 13:30:00,1.97856,0.57708,2.061,0.47136000000000006,0.13748000000000002,0.491,1.5072,0.43960000000000005,1.57,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-03-29 14:00:00,1.92,0.56,2.0,0.528,0.154,0.55,1.392,0.406,1.45,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-03-29 14:30:00,1.9478400000000002,0.5681200000000001,2.029,0.5270400000000001,0.15372000000000002,0.549,1.4208,0.41440000000000005,1.48,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-03-29 15:00:00,1.96608,0.5734400000000001,2.048,0.47808000000000006,0.13944,0.498,1.488,0.434,1.55,6.24,1.82,6.5,6.24,1.82,6.5
2021-03-29 15:30:00,2.02368,0.5902400000000001,2.108,0.42048,0.12264000000000001,0.438,1.6032000000000002,0.4676,1.67,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-03-29 16:00:00,2.1552,0.6286,2.245,0.4272,0.1246,0.445,1.728,0.504,1.8,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-29 16:30:00,2.09568,0.61124,2.183,0.38688000000000006,0.11284000000000001,0.403,1.7088,0.4984,1.78,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-03-29 17:00:00,2.00832,0.5857600000000001,2.092,0.36672000000000005,0.10696000000000001,0.382,1.6416,0.4788,1.71,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-03-29 17:30:00,1.5196800000000001,0.44324,1.583,0.28128000000000003,0.08204,0.293,1.2384,0.3612,1.29,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-03-29 18:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.23424000000000003,0.06832,0.244,1.6416,0.4788,1.71,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-03-29 18:30:00,1.9708800000000002,0.57484,2.053,0.20448000000000002,0.059640000000000006,0.213,1.7664,0.5152,1.8399999999999999,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-03-29 19:00:00,1.9372800000000001,0.5650400000000001,2.018,0.15168,0.04424,0.158,1.7856,0.5208,1.8599999999999999,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-29 19:30:00,2.16096,0.6302800000000001,2.251,0.08736000000000001,0.025480000000000003,0.091,2.0736,0.6048,2.16,4.608,1.344,4.8,4.608,1.344,4.8
2021-03-29 20:00:00,2.08416,0.6078800000000001,2.171,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.016,0.588,2.1,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-29 20:30:00,2.13408,0.6224400000000001,2.223,0.060480000000000006,0.017640000000000003,0.063,2.0736,0.6048,2.16,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-03-29 21:00:00,1.99296,0.58128,2.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.968,0.5740000000000001,2.05,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-03-29 21:30:00,2.03424,0.5933200000000001,2.119,0.027840000000000004,0.00812,0.029,2.0064,0.5852,2.09,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-03-29 22:00:00,1.8230400000000002,0.5317200000000001,1.899,0.06624000000000001,0.01932,0.069,1.7568000000000001,0.5124000000000001,1.83,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-29 22:30:00,1.64352,0.47936000000000006,1.712,0.05952,0.01736,0.062,1.584,0.462,1.65,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-03-29 23:00:00,1.7568000000000001,0.5124000000000001,1.83,0.07680000000000001,0.0224,0.08,1.6800000000000002,0.49,1.75,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-29 23:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.07296000000000001,0.02128,0.076,1.7376,0.5068,1.81,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-03-30 00:00:00,1.4784000000000002,0.4312,1.54,0.038400000000000004,0.0112,0.04,1.44,0.42,1.5,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-03-31 00:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-31 01:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-03-31 01:30:00,2.41248,0.70364,2.513,0.00288,0.00084,0.003,2.4096,0.7028,2.51,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-03-31 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-03-31 02:30:00,2.6121600000000003,0.7618800000000001,2.721,0.0009600000000000001,0.00028000000000000003,0.001,2.6112,0.7616,2.7199999999999998,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-03-31 03:00:00,2.25696,0.6582800000000001,2.351,0.0009600000000000001,0.00028000000000000003,0.001,2.2560000000000002,0.658,2.35,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-03-31 03:30:00,2.19456,0.6400800000000001,2.286,0.00576,0.00168,0.006,2.1888,0.6384000000000001,2.2800000000000002,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-03-31 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-03-31 04:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-03-31 05:00:00,2.38464,0.69552,2.484,0.0038400000000000005,0.0011200000000000001,0.004,2.3808,0.6944,2.48,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-31 05:30:00,2.38176,0.6946800000000001,2.481,0.010560000000000002,0.0030800000000000003,0.011,2.3712,0.6916,2.47,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-31 06:00:00,2.52864,0.7375200000000001,2.634,0.01344,0.003920000000000001,0.014,2.5152,0.7336,2.62,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-03-31 06:30:00,2.74848,0.80164,2.863,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7359999999999998,0.798,2.85,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-31 07:00:00,2.66304,0.7767200000000001,2.774,0.02304,0.00672,0.024,2.64,0.77,2.75,4.944,1.442,5.15,4.944,1.442,5.15
2021-03-31 07:30:00,2.8656,0.8358,2.985,0.024,0.007,0.025,2.8416,0.8288000000000001,2.96,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-03-31 08:00:00,3.07968,0.89824,3.208,0.007680000000000001,0.0022400000000000002,0.008,3.072,0.896,3.2,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-03-31 08:30:00,2.9798400000000003,0.8691200000000001,3.104,0.01344,0.003920000000000001,0.014,2.9664,0.8652000000000001,3.09,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-03-31 09:00:00,3.1344,0.9142,3.265,0.033600000000000005,0.0098,0.035,3.1008,0.9044000000000001,3.23,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-03-31 09:30:00,3.54336,1.03348,3.691,0.039360000000000006,0.01148,0.041,3.504,1.022,3.65,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-31 10:00:00,4.54464,1.32552,4.734,0.06144000000000001,0.017920000000000002,0.064,4.4832,1.3076,4.67,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-03-31 10:30:00,4.50048,1.31264,4.688,0.05568000000000001,0.01624,0.058,4.4448,1.2964,4.63,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2021-03-31 11:00:00,4.65024,1.35632,4.844,0.09024,0.026320000000000003,0.094,4.5600000000000005,1.33,4.75,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2021-03-31 11:30:00,4.50432,1.31376,4.692,0.12672,0.03696,0.132,4.3776,1.2768,4.5600000000000005,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-03-31 12:00:00,4.392,1.2810000000000001,4.575,0.0912,0.026600000000000002,0.095,4.3008,1.2544,4.48,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2021-03-31 12:30:00,3.71904,1.08472,3.874,0.13824,0.04032,0.14400000000000002,3.5808,1.0444,3.73,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2021-03-31 13:00:00,3.78144,1.1029200000000001,3.939,0.12384,0.036120000000000006,0.129,3.6576,1.0668,3.81,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2021-03-31 13:30:00,4.67232,1.36276,4.867,0.14112000000000002,0.04116,0.147,4.5312,1.3216,4.72,8.304,2.422,8.65,8.304,2.422,8.65
2021-03-31 14:00:00,3.62496,1.05728,3.776,0.14976,0.043680000000000004,0.156,3.4752,1.0136,3.62,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2021-03-31 14:30:00,2.5728,0.7504000000000001,2.68,0.12480000000000001,0.0364,0.13,2.448,0.714,2.55,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2021-03-31 15:00:00,2.71776,0.79268,2.831,0.14496,0.042280000000000005,0.151,2.5728,0.7504000000000001,2.68,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2021-03-31 15:30:00,3.02688,0.8828400000000001,3.153,0.12768000000000002,0.03724,0.133,2.8992,0.8456,3.02,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-03-31 16:00:00,3.24096,0.9452800000000001,3.376,0.12096000000000001,0.035280000000000006,0.126,3.12,0.91,3.25,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-03-31 16:30:00,3.48576,1.01668,3.6310000000000002,0.07776000000000001,0.022680000000000002,0.081,3.408,0.994,3.55,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-03-31 17:00:00,3.6096,1.0528,3.76,0.06720000000000001,0.0196,0.07,3.5423999999999998,1.0332,3.69,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-03-31 17:30:00,3.65472,1.06596,3.807,0.11232,0.032760000000000004,0.117,3.5423999999999998,1.0332,3.69,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-03-31 18:00:00,3.96672,1.15696,4.132,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9168000000000003,1.1424,4.08,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-03-31 18:30:00,3.97152,1.15836,4.1370000000000005,0.00672,0.0019600000000000004,0.007,3.9648,1.1564,4.13,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-03-31 19:00:00,3.79584,1.10712,3.954,0.0038400000000000005,0.0011200000000000001,0.004,3.792,1.106,3.95,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-03-31 19:30:00,3.73536,1.08948,3.891,0.0009600000000000001,0.00028000000000000003,0.001,3.7344,1.0892,3.89,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-03-31 20:00:00,3.58272,1.04496,3.732,0.0019200000000000003,0.0005600000000000001,0.002,3.5808,1.0444,3.73,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-31 20:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-03-31 21:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-31 21:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-03-31 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-31 22:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-31 23:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-31 23:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-04-01 00:00:00,3.19392,0.93156,3.327,0.04512,0.013160000000000002,0.047,3.1488,0.9184,3.2800000000000002,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
